Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.8900000000000001,0.75,2.0333715843,1.8900000000000001,0.75,2.0333715843,1.97,-0.45,2.0207424378,1.97,-0.45,2.0207424378
2019-03-31 01:00:00,1.8900000000000001,0.77,2.0408331632,1.8900000000000001,0.77,2.0408331632,1.97,-0.45,2.0207424378,1.97,-0.45,2.0207424378
2019-03-31 01:30:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2019-03-31 02:00:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2019-03-31 02:30:00,1.77,0.8,1.9423954283,1.77,0.8,1.9423954283,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2019-03-31 03:00:00,1.74,0.78,1.9068298298,1.74,0.78,1.9068298298,1.82,-0.45,1.8748066567000001,1.82,-0.45,1.8748066567000001
2019-03-31 03:30:00,1.6800000000000002,0.78,1.8522418849000002,1.6800000000000002,0.78,1.8522418849000002,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-03-31 04:00:00,1.63,0.78,1.8070141117,1.63,0.78,1.8070141117,1.71,-0.44,1.7657009939,1.71,-0.44,1.7657009939
2019-03-31 04:30:00,1.6,0.78,1.78,1.6,0.78,1.78,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-03-31 05:00:00,1.56,0.78,1.7441330224,1.56,0.78,1.7441330224,1.65,-0.46,1.712921481,1.65,-0.46,1.712921481
2019-03-31 05:30:00,1.6,0.78,1.78,1.6,0.78,1.78,1.69,-0.46,1.7514850842,1.69,-0.46,1.7514850842
2019-03-31 06:00:00,1.62,0.78,1.7979988877,1.62,0.78,1.7979988877,1.7000000000000002,-0.46,1.761135997,1.7000000000000002,-0.46,1.761135997
2019-03-31 06:30:00,1.73,0.77,1.8936208702,1.73,0.77,1.8936208702,1.81,-0.46,1.8675384869,1.81,-0.46,1.8675384869
2019-03-31 07:00:00,1.76,0.77,1.9210674116000002,1.76,0.77,1.9210674116000002,1.85,-0.46,1.9063315556,1.85,-0.46,1.9063315556
2019-03-31 07:30:00,1.79,0.78,1.952562419,1.79,0.78,1.952562419,1.87,-0.44,1.9210674116000002,1.87,-0.44,1.9210674116000002
2019-03-31 08:00:00,1.87,0.78,2.0261539922,1.87,0.78,2.0261539922,1.9500000000000002,-0.44,1.9990247622,1.9500000000000002,-0.44,1.9990247622
2019-03-31 08:30:00,1.92,0.76,2.0649455199,1.92,0.76,2.0649455199,2.0,-0.47000000000000003,2.0544829033,2.0,-0.47000000000000003,2.0544829033
2019-03-31 09:00:00,2.03,0.7000000000000001,2.1473006310000002,2.03,0.7000000000000001,2.1473006310000002,2.11,-0.52,2.1731313812,2.11,-0.52,2.1731313812
2019-03-31 09:30:00,2.16,0.74,2.2832433072000002,2.16,0.74,2.2832433072000002,2.23,-0.48,2.2810743083,2.23,-0.48,2.2810743083
2019-03-31 10:00:00,2.22,0.72,2.3338380407,2.22,0.72,2.3338380407,2.3,-0.5,2.3537204592,2.3,-0.5,2.3537204592
2019-03-31 10:30:00,2.32,0.6900000000000001,2.4204338454,2.32,0.6900000000000001,2.4204338454,2.39,-0.52,2.4459149617,2.39,-0.52,2.4459149617
2019-03-31 11:00:00,2.27,0.6900000000000001,2.3725513693,2.27,0.6900000000000001,2.3725513693,2.34,-0.52,2.3970815589,2.34,-0.52,2.3970815589
2019-03-31 11:30:00,2.27,0.6900000000000001,2.3725513693,2.27,0.6900000000000001,2.3725513693,2.34,-0.52,2.3970815589,2.34,-0.52,2.3970815589
2019-03-31 12:00:00,2.27,0.71,2.3784448701,2.27,0.71,2.3784448701,2.34,-0.49,2.3907530194,2.34,-0.49,2.3907530194
2019-03-31 12:30:00,2.39,0.71,2.4932308357,2.39,0.71,2.4932308357,2.47,-0.49,2.5181342299000002,2.47,-0.49,2.5181342299000002
2019-03-31 13:00:00,2.36,0.71,2.4644877764,2.36,0.71,2.4644877764,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-03-31 13:30:00,2.33,0.71,2.4357750307,2.33,0.71,2.4357750307,2.4,-0.5,2.4515301344,2.4,-0.5,2.4515301344
2019-03-31 14:00:00,2.2,0.74,2.3211204191,2.2,0.74,2.3211204191,2.2800000000000002,-0.48,2.3299785407,2.2800000000000002,-0.48,2.3299785407
2019-03-31 14:30:00,2.23,0.72,2.3433522996000002,2.23,0.72,2.3433522996000002,2.31,-0.5,2.3634931775,2.31,-0.5,2.3634931775
2019-03-31 15:00:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.22,-0.52,2.2800877176,2.22,-0.52,2.2800877176
2019-03-31 15:30:00,2.09,0.71,2.2073060504,2.09,0.71,2.2073060504,2.17,-0.5,2.2268587741,2.17,-0.5,2.2268587741
2019-03-31 16:00:00,2.12,0.76,2.2521101216,2.12,0.76,2.2521101216,2.2,-0.46,2.2475764726,2.2,-0.46,2.2475764726
2019-03-31 16:30:00,2.21,0.75,2.3337951924,2.21,0.75,2.3337951924,2.29,-0.46,2.3357439928,2.29,-0.46,2.3357439928
2019-03-31 17:00:00,2.31,0.76,2.4318100255,2.31,0.76,2.4318100255,2.38,-0.46,2.4240462042,2.38,-0.46,2.4240462042
2019-03-31 17:30:00,2.39,0.75,2.5049151682,2.39,0.75,2.5049151682,2.46,-0.46,2.5026386076,2.46,-0.46,2.5026386076
2019-03-31 18:00:00,2.42,0.75,2.5335548149,2.42,0.75,2.5335548149,2.49,-0.46,2.5321334878,2.49,-0.46,2.5321334878
2019-03-31 18:30:00,2.37,0.76,2.4888752480000003,2.37,0.76,2.4888752480000003,2.44,-0.45,2.4811489274,2.44,-0.45,2.4811489274
2019-03-31 19:00:00,2.42,0.74,2.5306125741,2.42,0.74,2.5306125741,2.49,-0.48,2.5358430551,2.49,-0.48,2.5358430551
2019-03-31 19:30:00,2.44,0.75,2.5526652737999997,2.44,0.75,2.5526652737999997,2.51,-0.47000000000000003,2.5536248746,2.51,-0.47000000000000003,2.5536248746
2019-03-31 20:00:00,2.56,0.74,2.6648076854,2.56,0.74,2.6648076854,2.63,-0.47000000000000003,2.6716661468,2.63,-0.47000000000000003,2.6716661468
2019-03-31 20:30:00,2.67,0.7000000000000001,2.7602354972,2.67,0.7000000000000001,2.7602354972,2.74,-0.5,2.7852468472,2.74,-0.5,2.7852468472
2019-03-31 21:00:00,2.6,0.7000000000000001,2.6925824036,2.6,0.7000000000000001,2.6925824036,2.67,-0.5,2.7164130761000003,2.67,-0.5,2.7164130761000003
2019-03-31 21:30:00,2.5,0.74,2.6072207425,2.5,0.74,2.6072207425,2.58,-0.47000000000000003,2.6224606765000003,2.58,-0.47000000000000003,2.6224606765000003
2019-03-31 22:00:00,2.38,0.74,2.4923884127,2.38,0.74,2.4923884127,2.45,-0.47000000000000003,2.4946743274,2.45,-0.47000000000000003,2.4946743274
2019-03-31 22:30:00,2.25,0.74,2.3685649664,2.25,0.74,2.3685649664,2.33,-0.48,2.3789283302,2.33,-0.48,2.3789283302
2019-03-31 23:00:00,2.11,0.77,2.2461077445,2.11,0.77,2.2461077445,2.19,-0.45,2.2357549061,2.19,-0.45,2.2357549061
2019-03-31 23:30:00,1.9300000000000002,0.75,2.0706037767,1.9300000000000002,0.75,2.0706037767,2.01,-0.46,2.0619650821,2.01,-0.46,2.0619650821
2019-04-01 00:00:00,1.82,0.75,1.9684765683,1.82,0.75,1.9684765683,1.9,-0.46,1.9548913013,1.9,-0.46,1.9548913013
2019-04-01 00:30:00,1.74,0.76,1.8987364219,1.74,0.76,1.8987364219,1.82,-0.46,1.8772320048000002,1.82,-0.46,1.8772320048000002
2019-04-01 01:00:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.73,-0.43,1.7826384939,1.73,-0.43,1.7826384939
2019-04-01 01:30:00,1.73,0.78,1.8977091453,1.73,0.78,1.8977091453,1.81,-0.42,1.8580904176000002,1.81,-0.42,1.8580904176000002
2019-04-01 02:00:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,1.83,-0.42,1.8775782274,1.83,-0.42,1.8775782274
2019-04-01 02:30:00,1.72,0.81,1.9011838417,1.72,0.81,1.9011838417,1.8,-0.39,1.8417654574000002,1.8,-0.39,1.8417654574000002
2019-04-01 03:00:00,1.6800000000000002,0.8,1.8607525359000001,1.6800000000000002,0.8,1.8607525359000001,1.76,-0.41000000000000003,1.8071247881999999,1.76,-0.41000000000000003,1.8071247881999999
2019-04-01 03:30:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.73,-0.43,1.7826384939,1.73,-0.43,1.7826384939
2019-04-01 04:00:00,1.5899999999999999,0.78,1.7710166572000001,1.5899999999999999,0.78,1.7710166572000001,1.67,-0.43,1.7244709334000001,1.67,-0.43,1.7244709334000001
2019-04-01 04:30:00,1.5899999999999999,0.78,1.7710166572000001,1.5899999999999999,0.78,1.7710166572000001,1.67,-0.43,1.7244709334000001,1.67,-0.43,1.7244709334000001
2019-04-01 05:00:00,1.58,0.78,1.7620442673,1.58,0.78,1.7620442673,1.67,-0.43,1.7244709334000001,1.67,-0.43,1.7244709334000001
2019-04-01 05:30:00,1.6099999999999999,0.77,1.7846568298,1.6099999999999999,0.77,1.7846568298,1.6800000000000002,-0.43,1.7341568557,1.6800000000000002,-0.43,1.7341568557
2019-04-01 06:00:00,1.72,0.76,1.8804254838,1.72,0.76,1.8804254838,1.8,-0.46,1.8578482177,1.8,-0.46,1.8578482177
2019-04-01 06:30:00,1.97,0.76,2.111516043,1.97,0.76,2.111516043,2.04,-0.46,2.0912197398,2.04,-0.46,2.0912197398
2019-04-01 07:00:00,2.22,0.71,2.3307724042,2.22,0.71,2.3307724042,2.29,-0.5,2.3439496582,2.29,-0.5,2.3439496582
2019-04-01 07:30:00,2.5,0.6900000000000001,2.5934725755,2.5,0.6900000000000001,2.5934725755,2.5700000000000003,-0.52,2.6220793276,2.5700000000000003,-0.52,2.6220793276
2019-04-01 08:00:00,2.76,0.67,2.8401584463000003,2.76,0.67,2.8401584463000003,2.83,-0.53,2.8792012781,2.83,-0.53,2.8792012781
2019-04-01 08:30:00,2.89,0.66,2.9644055053000002,2.89,0.66,2.9644055053000002,2.95,-0.55,3.0008332176,2.95,-0.55,3.0008332176
2019-04-01 09:00:00,2.95,0.62,3.0144485399,2.95,0.62,3.0144485399,3.01,-0.58,3.0653711031,3.01,-0.58,3.0653711031
2019-04-01 09:30:00,3.1,0.58,3.1537913691,3.1,0.58,3.1537913691,3.16,-0.61,3.2183380804,3.16,-0.61,3.2183380804
2019-04-01 10:00:00,3.14,0.61,3.1987028621,3.14,0.61,3.1987028621,3.2,-0.59,3.253936078,3.2,-0.59,3.253936078
2019-04-01 10:30:00,3.1,0.61,3.159446154,3.1,0.61,3.159446154,3.16,-0.6000000000000001,3.2164576789,3.16,-0.6000000000000001,3.2164576789
2019-04-01 11:00:00,3.04,0.61,3.1005967168,3.04,0.61,3.1005967168,3.1,-0.6000000000000001,3.1575306808,3.1,-0.6000000000000001,3.1575306808
2019-04-01 11:30:00,3.05,0.61,3.1104019033,3.05,0.61,3.1104019033,3.11,-0.6000000000000001,3.1673490493,3.11,-0.6000000000000001,3.1673490493
2019-04-01 12:00:00,3.01,0.61,3.071188695,3.01,0.61,3.071188695,3.07,-0.58,3.1243079234,3.07,-0.58,3.1243079234
2019-04-01 12:30:00,3.05,0.61,3.1104019033,3.05,0.61,3.1104019033,3.11,-0.58,3.1636213427,3.11,-0.58,3.1636213427
2019-04-01 13:00:00,2.94,0.64,3.0088536023,2.94,0.64,3.0088536023,3.01,-0.5700000000000001,3.0634947364,3.01,-0.5700000000000001,3.0634947364
2019-04-01 13:30:00,2.91,0.6000000000000001,2.971211874,2.91,0.6000000000000001,2.971211874,2.9699999999999998,-0.61,3.0319960422,2.9699999999999998,-0.61,3.0319960422
2019-04-01 14:00:00,2.81,0.6000000000000001,2.8733430008000003,2.81,0.6000000000000001,2.8733430008000003,2.88,-0.61,2.9438919817,2.88,-0.61,2.9438919817
2019-04-01 14:30:00,2.76,0.58,2.8202836737,2.76,0.58,2.8202836737,2.83,-0.64,2.9014651471,2.83,-0.64,2.9014651471
2019-04-01 15:00:00,2.7199999999999998,0.58,2.7811508409,2.7199999999999998,0.58,2.7811508409,2.79,-0.62,2.8580587818,2.79,-0.62,2.8580587818
2019-04-01 15:30:00,2.67,0.62,2.7410399486,2.67,0.62,2.7410399486,2.73,-0.58,2.7909317441,2.73,-0.58,2.7909317441
2019-04-01 16:00:00,2.76,0.59,2.8223571709,2.76,0.59,2.8223571709,2.8200000000000003,-0.61,2.8852209621,2.8200000000000003,-0.61,2.8852209621
2019-04-01 16:30:00,2.81,0.62,2.8775857937,2.81,0.62,2.8775857937,2.87,-0.59,2.9300170648,2.87,-0.59,2.9300170648
2019-04-01 17:00:00,2.86,0.64,2.9307336965,2.86,0.64,2.9307336965,2.92,-0.56,2.9732137495,2.92,-0.56,2.9732137495
2019-04-01 17:30:00,2.86,0.63,2.9285662021,2.86,0.63,2.9285662021,2.92,-0.58,2.9770455153,2.92,-0.58,2.9770455153
2019-04-01 18:00:00,2.84,0.63,2.9090376416,2.84,0.63,2.9090376416,2.9,-0.58,2.9574313179000002,2.9,-0.58,2.9574313179000002
2019-04-01 18:30:00,2.87,0.68,2.9494575773,2.87,0.68,2.9494575773,2.93,-0.53,2.9775493279000003,2.93,-0.53,2.9775493279000003
2019-04-01 19:00:00,2.87,0.6900000000000001,2.9517791245,2.87,0.6900000000000001,2.9517791245,2.93,-0.53,2.9775493279000003,2.93,-0.53,2.9775493279000003
2019-04-01 19:30:00,2.79,0.73,2.8839209421,2.79,0.73,2.8839209421,2.86,-0.49,2.9016719318,2.86,-0.49,2.9016719318
2019-04-01 20:00:00,2.85,0.67,2.9276953393,2.85,0.67,2.9276953393,2.92,-0.54,2.9695117444,2.92,-0.54,2.9695117444
2019-04-01 20:30:00,2.88,0.67,2.956907168,2.88,0.67,2.956907168,2.94,-0.55,2.9910031762,2.94,-0.55,2.9910031762
2019-04-01 21:00:00,2.75,0.71,2.8401760509000002,2.75,0.71,2.8401760509000002,2.81,-0.49,2.8524024961,2.81,-0.49,2.8524024961
2019-04-01 21:30:00,2.62,0.6900000000000001,2.7093357119,2.62,0.6900000000000001,2.7093357119,2.69,-0.53,2.7417147919,2.69,-0.53,2.7417147919
2019-04-01 22:00:00,2.51,0.71,2.608486151,2.51,0.71,2.608486151,2.59,-0.52,2.6416850683,2.59,-0.52,2.6416850683
2019-04-01 22:30:00,2.32,0.73,2.4321389763,2.32,0.73,2.4321389763,2.39,-0.49,2.4397130979,2.39,-0.49,2.4397130979
2019-04-01 23:00:00,2.11,0.76,2.2426992665,2.11,0.76,2.2426992665,2.19,-0.46,2.2377890875,2.19,-0.46,2.2377890875
2019-04-01 23:30:00,1.9500000000000002,0.76,2.0928688444,1.9500000000000002,0.76,2.0928688444,2.03,-0.46,2.0814658296,2.03,-0.46,2.0814658296
2019-04-02 00:00:00,1.81,0.76,1.9630843079,1.81,0.76,1.9630843079,1.8900000000000001,-0.46,1.9451735141,1.8900000000000001,-0.46,1.9451735141
2019-04-02 00:30:00,1.7000000000000002,0.76,1.8621492958,1.7000000000000002,0.76,1.8621492958,1.78,-0.45,1.8360010893,1.78,-0.45,1.8360010893
2019-04-02 01:00:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.73,-0.45,1.7875681805,1.73,-0.45,1.7875681805
2019-04-02 01:30:00,1.74,0.8,1.9150979087,1.74,0.8,1.9150979087,1.82,-0.42,1.8678329690000002,1.82,-0.42,1.8678329690000002
2019-04-02 02:00:00,1.75,0.8,1.9241881405,1.75,0.8,1.9241881405,1.83,-0.42,1.8775782274,1.83,-0.42,1.8775782274
2019-04-02 02:30:00,1.72,0.81,1.9011838417,1.72,0.81,1.9011838417,1.81,-0.4,1.8536720314,1.81,-0.4,1.8536720314
2019-04-02 03:00:00,1.6800000000000002,0.81,1.8650737251,1.6800000000000002,0.81,1.8650737251,1.76,-0.4,1.8048822676,1.76,-0.4,1.8048822676
2019-04-02 03:30:00,1.62,0.79,1.8023595646000001,1.62,0.79,1.8023595646000001,1.7000000000000002,-0.43,1.7535392780999999,1.7000000000000002,-0.43,1.7535392780999999
2019-04-02 04:00:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,1.6800000000000002,-0.43,1.7341568557,1.6800000000000002,-0.43,1.7341568557
2019-04-02 04:30:00,1.57,0.78,1.7530829986,1.57,0.78,1.7530829986,1.65,-0.44,1.7076592166,1.65,-0.44,1.7076592166
2019-04-02 05:00:00,1.58,0.78,1.7620442673,1.58,0.78,1.7620442673,1.6600000000000001,-0.44,1.7173234989,1.6600000000000001,-0.44,1.7173234989
2019-04-02 05:30:00,1.65,0.76,1.8166177363,1.65,0.76,1.8166177363,1.74,-0.46,1.7997777641,1.74,-0.46,1.7997777641
2019-04-02 06:00:00,1.75,0.76,1.9079046098,1.75,0.76,1.9079046098,1.83,-0.45,1.8845158529,1.83,-0.45,1.8845158529
2019-04-02 06:30:00,2.04,0.73,2.1666794871,2.04,0.73,2.1666794871,2.12,-0.47000000000000003,2.1714741537,2.12,-0.47000000000000003,2.1714741537
2019-04-02 07:00:00,2.29,0.7000000000000001,2.3945980874,2.29,0.7000000000000001,2.3945980874,2.36,-0.5,2.4123847123,2.36,-0.5,2.4123847123
2019-04-02 07:30:00,2.66,0.66,2.7406568556,2.66,0.66,2.7406568556,2.73,-0.54,2.7828941769,2.73,-0.54,2.7828941769
2019-04-02 08:00:00,2.86,0.66,2.9351660941,2.86,0.66,2.9351660941,2.93,-0.54,2.9793455657,2.93,-0.54,2.9793455657
2019-04-02 08:30:00,2.9699999999999998,0.66,3.0424496709,2.9699999999999998,0.66,3.0424496709,3.03,-0.53,3.0760039012,3.03,-0.53,3.0760039012
2019-04-02 09:00:00,3.08,0.66,3.1499206339,3.08,0.66,3.1499206339,3.14,-0.53,3.1844151739,3.14,-0.53,3.1844151739
2019-04-02 09:30:00,3.2,0.62,3.2595091655,3.2,0.62,3.2595091655,3.27,-0.58,3.3210389940000002,3.27,-0.58,3.3210389940000002
2019-04-02 10:00:00,3.17,0.62,3.2300619189,3.17,0.62,3.2300619189,3.23,-0.58,3.2816611647,3.23,-0.58,3.2816611647
2019-04-02 10:30:00,3.17,0.63,3.2319962871,3.17,0.63,3.2319962871,3.23,-0.5700000000000001,3.2799085353,3.23,-0.5700000000000001,3.2799085353
2019-04-02 11:00:00,3.2,0.63,3.2614260685,3.2,0.63,3.2614260685,3.26,-0.5700000000000001,3.3094561487,3.26,-0.5700000000000001,3.3094561487
2019-04-02 11:30:00,3.13,0.6000000000000001,3.1869891748,3.13,0.6000000000000001,3.1869891748,3.19,-0.6000000000000001,3.2459359205,3.19,-0.6000000000000001,3.2459359205
2019-04-02 12:00:00,3.12,0.62,3.1810061301,3.12,0.62,3.1810061301,3.17,-0.58,3.2226231551,3.17,-0.58,3.2226231551
2019-04-02 12:30:00,3.19,0.62,3.2496922931,3.19,0.62,3.2496922931,3.25,-0.58,3.3013482094,3.25,-0.58,3.3013482094
2019-04-02 13:00:00,3.02,0.65,3.0891584615,3.02,0.65,3.0891584615,3.08,-0.56,3.1304951685,3.08,-0.56,3.1304951685
2019-04-02 13:30:00,3.12,0.63,3.1829703109,3.12,0.63,3.1829703109,3.18,-0.5700000000000001,3.2306810428,3.18,-0.5700000000000001,3.2306810428
2019-04-02 14:00:00,2.99,0.63,3.0556505036,2.99,0.63,3.0556505036,3.05,-0.56,3.1009837149,3.05,-0.56,3.1009837149
2019-04-02 14:30:00,3.0,0.61,3.0613885738,3.0,0.61,3.0613885738,3.06,-0.58,3.1144823005,3.06,-0.58,3.1144823005
2019-04-02 15:00:00,3.12,0.61,3.1790721917,3.12,0.61,3.1790721917,3.18,-0.59,3.2342696239,3.18,-0.59,3.2342696239
2019-04-02 15:30:00,3.07,0.6000000000000001,3.1280824797,3.07,0.6000000000000001,3.1280824797,3.14,-0.61,3.1987028621,3.14,-0.61,3.1987028621
2019-04-02 16:00:00,3.27,0.59,3.3228000241,3.27,0.59,3.3228000241,3.33,-0.61,3.3854098718,3.33,-0.61,3.3854098718
2019-04-02 16:30:00,3.29,0.6000000000000001,3.3442637456,3.29,0.6000000000000001,3.3442637456,3.34,-0.61,3.3952466773,3.34,-0.61,3.3952466773
2019-04-02 17:00:00,3.23,0.64,3.2927951652,3.23,0.64,3.2927951652,3.29,-0.56,3.3373192835,3.29,-0.56,3.3373192835
2019-04-02 17:30:00,3.17,0.66,3.237977764,3.17,0.66,3.237977764,3.22,-0.54,3.2649655435,3.22,-0.54,3.2649655435
2019-04-02 18:00:00,3.12,0.67,3.1911283271,3.12,0.67,3.1911283271,3.18,-0.54,3.2255232134,3.18,-0.54,3.2255232134
2019-04-02 18:30:00,3.16,0.74,3.2454891773,3.16,0.74,3.2454891773,3.22,-0.48,3.2555798255,3.22,-0.48,3.2555798255
2019-04-02 19:00:00,3.14,0.72,3.2214903383,3.14,0.72,3.2214903383,3.2,-0.48,3.2357997466,3.2,-0.48,3.2357997466
2019-04-02 19:30:00,3.08,0.66,3.1499206339,3.08,0.66,3.1499206339,3.14,-0.56,3.1895454222,3.14,-0.56,3.1895454222
2019-04-02 20:00:00,3.11,0.66,3.1792609204,3.11,0.66,3.1792609204,3.17,-0.56,3.2190837206,3.17,-0.56,3.2190837206
2019-04-02 20:30:00,3.08,0.66,3.1499206339,3.08,0.66,3.1499206339,3.14,-0.56,3.1895454222,3.14,-0.56,3.1895454222
2019-04-02 21:00:00,2.96,0.68,3.0371038836,2.96,0.68,3.0371038836,3.02,-0.53,3.0661539426,3.02,-0.53,3.0661539426
2019-04-02 21:30:00,2.85,0.68,2.93,2.85,0.68,2.93,2.92,-0.53,2.9677095545,2.92,-0.53,2.9677095545
2019-04-02 22:00:00,2.67,0.7000000000000001,2.7602354972,2.67,0.7000000000000001,2.7602354972,2.74,-0.53,2.7907884191,2.74,-0.53,2.7907884191
2019-04-02 22:30:00,2.52,0.30000000000000004,2.5377943179,2.52,0.30000000000000004,2.5377943179,2.5,-0.02,2.5000799987,2.5,-0.02,2.5000799987
2019-04-02 23:00:00,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644
2019-04-02 23:30:00,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619
2019-04-03 00:00:00,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353,1.92,0.18,1.9284190416,1.92,0.18,1.9284190416
2019-04-03 00:30:00,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066,1.82,0.21,1.832075326,1.82,0.21,1.832075326
2019-04-03 01:00:00,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-04-03 01:30:00,1.92,0.2,1.9303885619,1.92,0.2,1.9303885619,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2019-04-03 02:00:00,1.92,0.22,1.9325630649,1.92,0.22,1.9325630649,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2019-04-03 02:30:00,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2019-04-03 03:00:00,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495
2019-04-03 03:30:00,1.82,0.21,1.832075326,1.82,0.21,1.832075326,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-04-03 04:00:00,1.82,0.21,1.832075326,1.82,0.21,1.832075326,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-04-03 04:30:00,1.77,0.21,1.7824140933,1.77,0.21,1.7824140933,1.74,0.2,1.7514565367000001,1.74,0.2,1.7514565367000001
2019-04-03 05:00:00,1.75,0.19,1.760284068,1.75,0.19,1.760284068,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658
2019-04-03 05:30:00,1.77,0.18,1.7791290004,1.77,0.18,1.7791290004,1.74,0.19,1.7503428236,1.74,0.19,1.7503428236
2019-04-03 06:00:00,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803,1.82,0.19,1.8298907071000001,1.82,0.19,1.8298907071000001
2019-04-03 06:30:00,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871,2.12,0.18,2.127627787,2.12,0.18,2.127627787
2019-04-03 07:00:00,2.46,0.16,2.4651977608,2.46,0.16,2.4651977608,2.41,0.17,2.4159884106,2.41,0.17,2.4159884106
2019-04-03 07:30:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-04-03 08:00:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-04-03 08:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-04-03 09:00:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-04-03 09:30:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-04-03 10:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2019-04-03 10:30:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-04-03 11:00:00,3.56,0.0,3.56,3.56,0.0,3.56,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-04-03 11:30:00,3.5,0.0,3.5,3.5,0.0,3.5,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-04-03 12:00:00,3.5300000000000002,-0.13,3.5323929566,3.5300000000000002,-0.13,3.5323929566,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-04-03 12:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2019-04-03 13:00:00,3.62,0.04,3.6202209877,3.62,0.04,3.6202209877,3.55,0.13,3.5523794842000003,3.55,0.13,3.5523794842000003
2019-04-03 13:30:00,3.56,-0.13,3.5623728047,3.56,-0.13,3.5623728047,3.49,-0.13,3.4924203642,3.49,-0.13,3.4924203642
2019-04-03 14:00:00,3.35,0.04,3.3502387975,3.35,0.04,3.3502387975,3.29,0.13,3.2925673873,3.29,0.13,3.2925673873
2019-04-03 14:30:00,3.2,-0.13,3.2026395364,3.2,-0.13,3.2026395364,3.13,0.12,3.1322994748,3.13,0.12,3.1322994748
2019-04-03 15:00:00,3.04,0.1,3.0416442922,3.04,0.1,3.0416442922,2.98,0.12,2.9824151287,2.98,0.12,2.9824151287
2019-04-03 15:30:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-04-03 16:00:00,3.01,0.14,3.013254055,3.01,0.14,3.013254055,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-04-03 16:30:00,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2019-04-03 17:00:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-04-03 17:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-04-03 18:00:00,3.06,0.15,3.0636742647,3.06,0.15,3.0636742647,3.0,0.16,3.0042636369,3.0,0.16,3.0042636369
2019-04-03 18:30:00,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344,3.02,0.16,3.0242354406,3.02,0.16,3.0242354406
2019-04-03 19:00:00,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236
2019-04-03 19:30:00,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236
2019-04-03 20:00:00,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774
2019-04-03 20:30:00,3.09,0.65,3.1576256903,3.09,0.65,3.1576256903,3.15,-0.55,3.1976553911,3.15,-0.55,3.1976553911
2019-04-03 21:00:00,2.99,0.65,3.0598365969,2.99,0.65,3.0598365969,3.05,-0.55,3.0991934435,3.05,-0.55,3.0991934435
2019-04-03 21:30:00,2.85,0.68,2.93,2.85,0.68,2.93,2.91,-0.54,2.9596790367,2.91,-0.54,2.9596790367
2019-04-03 22:00:00,2.66,0.6900000000000001,2.7480356621,2.66,0.6900000000000001,2.7480356621,2.73,-0.54,2.7828941769,2.73,-0.54,2.7828941769
2019-04-03 22:30:00,2.5300000000000002,0.71,2.6277366687,2.5300000000000002,0.71,2.6277366687,2.6,-0.52,2.6514901471,2.6,-0.52,2.6514901471
2019-04-03 23:00:00,2.29,0.73,2.4035390573,2.29,0.73,2.4035390573,2.36,-0.5,2.4123847123,2.36,-0.5,2.4123847123
2019-04-03 23:30:00,2.15,0.73,2.270550594,2.15,0.73,2.270550594,2.22,-0.5,2.2756098084,2.22,-0.5,2.2756098084
2019-04-04 00:00:00,1.99,0.73,2.1196697856,1.99,0.73,2.1196697856,2.07,-0.5,2.1295304647,2.07,-0.5,2.1295304647
2019-04-04 00:30:00,1.8900000000000001,0.75,2.0333715843,1.8900000000000001,0.75,2.0333715843,1.96,-0.47000000000000003,2.0155644371,1.96,-0.47000000000000003,2.0155644371
2019-04-04 01:00:00,1.83,0.75,1.9777259669,1.83,0.75,1.9777259669,1.9,-0.47000000000000003,1.9572685048,1.9,-0.47000000000000003,1.9572685048
2019-04-04 01:30:00,1.9100000000000001,0.75,2.0519746587,1.9100000000000001,0.75,2.0519746587,1.99,-0.46,2.04247399,1.99,-0.46,2.04247399
2019-04-04 02:00:00,1.92,0.77,2.0686469008,1.92,0.77,2.0686469008,1.99,-0.43,2.0359273072,1.99,-0.43,2.0359273072
2019-04-04 02:30:00,1.8900000000000001,0.79,2.0484628383,1.8900000000000001,0.79,2.0484628383,1.97,-0.41000000000000003,2.0122127124,1.97,-0.41000000000000003,2.0122127124
2019-04-04 03:00:00,1.85,0.78,2.0077101384,1.85,0.78,2.0077101384,1.92,-0.43,1.9675619431,1.92,-0.43,1.9675619431
2019-04-04 03:30:00,1.78,0.78,1.9433990841000002,1.78,0.78,1.9433990841000002,1.8599999999999999,-0.44,1.9113346123000001,1.8599999999999999,-0.44,1.9113346123000001
2019-04-04 04:00:00,1.75,0.77,1.9119100397,1.75,0.77,1.9119100397,1.83,-0.45,1.8845158529,1.83,-0.45,1.8845158529
2019-04-04 04:30:00,1.73,0.77,1.8936208702,1.73,0.77,1.8936208702,1.81,-0.46,1.8675384869,1.81,-0.46,1.8675384869
2019-04-04 05:00:00,1.75,0.77,1.9119100397,1.75,0.77,1.9119100397,1.83,-0.46,1.8869287215,1.83,-0.46,1.8869287215
2019-04-04 05:30:00,1.83,0.74,1.97395542,1.83,0.74,1.97395542,1.9100000000000001,-0.47000000000000003,1.9669773766,1.9100000000000001,-0.47000000000000003,1.9669773766
2019-04-04 06:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.0,-0.49,2.0591503102,2.0,-0.49,2.0591503102
2019-04-04 06:30:00,2.24,0.68,2.3409399821,2.24,0.68,2.3409399821,2.31,-0.54,2.3722773868,2.31,-0.54,2.3722773868
2019-04-04 07:00:00,2.48,0.66,2.5663203230000002,2.48,0.66,2.5663203230000002,2.54,-0.56,2.6009998078,2.54,-0.56,2.6009998078
2019-04-04 07:30:00,2.8200000000000003,0.66,2.8962044127,2.8200000000000003,0.66,2.8962044127,2.88,-0.56,2.9339393313,2.88,-0.56,2.9339393313
2019-04-04 08:00:00,3.07,0.62,3.1319802043,3.07,0.62,3.1319802043,3.13,-0.5700000000000001,3.1814776441,3.13,-0.5700000000000001,3.1814776441
2019-04-04 08:30:00,3.26,0.61,3.3165795633,3.26,0.61,3.3165795633,3.31,-0.5700000000000001,3.3587199943,3.31,-0.5700000000000001,3.3587199943
2019-04-04 09:00:00,3.29,0.59,3.3424841062,3.29,0.59,3.3424841062,3.35,-0.6000000000000001,3.403307215,3.35,-0.6000000000000001,3.403307215
2019-04-04 09:30:00,3.48,0.6000000000000001,3.5313453527,3.48,0.6000000000000001,3.5313453527,3.5300000000000002,-0.59,3.5789663312,3.5300000000000002,-0.59,3.5789663312
2019-04-04 10:00:00,3.52,0.59,3.5691035289,3.52,0.59,3.5691035289,3.5700000000000003,-0.6000000000000001,3.6200690601,3.5700000000000003,-0.6000000000000001,3.6200690601
2019-04-04 10:30:00,3.5,0.59,3.5493802276,3.5,0.59,3.5493802276,3.55,-0.6000000000000001,3.6003472055,3.55,-0.6000000000000001,3.6003472055
2019-04-04 11:00:00,3.59,0.59,3.6381588750000002,3.59,0.59,3.6381588750000002,3.64,-0.61,3.6907587296,3.64,-0.61,3.6907587296
2019-04-04 11:30:00,3.63,0.58,3.6760440694,3.63,0.58,3.6760440694,3.68,-0.61,3.730214471,3.68,-0.61,3.730214471
2019-04-04 12:00:00,3.5300000000000002,0.6000000000000001,3.5806284365,3.5300000000000002,0.6000000000000001,3.5806284365,3.58,-0.59,3.628291609,3.58,-0.59,3.628291609
2019-04-04 12:30:00,3.5300000000000002,0.6000000000000001,3.5806284365,3.5300000000000002,0.6000000000000001,3.5806284365,3.58,-0.59,3.628291609,3.58,-0.59,3.628291609
2019-04-04 13:00:00,3.44,0.62,3.4954255821,3.44,0.62,3.4954255821,3.49,-0.58,3.5378665888,3.49,-0.58,3.5378665888
2019-04-04 13:30:00,3.4,0.58,3.4491158287,3.4,0.58,3.4491158287,3.45,-0.63,3.5070500424,3.45,-0.63,3.5070500424
2019-04-04 14:00:00,3.39,0.58,3.439258641,3.39,0.58,3.439258641,3.44,-0.63,3.4972131762,3.44,-0.63,3.4972131762
2019-04-04 14:30:00,3.35,0.58,3.3998382314,3.35,0.58,3.3998382314,3.4,-0.63,3.45787507,3.4,-0.63,3.45787507
2019-04-04 15:00:00,3.23,0.59,3.2834433146,3.23,0.59,3.2834433146,3.29,-0.59,3.3424841062,3.29,-0.59,3.3424841062
2019-04-04 15:30:00,3.26,0.61,3.3165795633,3.26,0.61,3.3165795633,3.31,-0.5700000000000001,3.3587199943,3.31,-0.5700000000000001,3.3587199943
2019-04-04 16:00:00,3.36,0.63,3.4185523252,3.36,0.63,3.4185523252,3.41,-0.5700000000000001,3.4573110939,3.41,-0.5700000000000001,3.4573110939
2019-04-04 16:30:00,3.36,0.63,3.4185523252,3.36,0.63,3.4185523252,3.41,-0.5700000000000001,3.4573110939,3.41,-0.5700000000000001,3.4573110939
2019-04-04 17:00:00,3.36,0.66,3.4242079376,3.36,0.66,3.4242079376,3.41,-0.55,3.454070063,3.41,-0.55,3.454070063
2019-04-04 17:30:00,3.29,0.66,3.3555476453,3.29,0.66,3.3555476453,3.34,-0.55,3.3849815361,3.34,-0.55,3.3849815361
2019-04-04 18:00:00,3.21,0.67,3.2791767259,3.21,0.67,3.2791767259,3.27,-0.53,3.312672637,3.27,-0.53,3.312672637
2019-04-04 18:30:00,3.21,0.67,3.2791767259,3.21,0.67,3.2791767259,3.27,-0.53,3.312672637,3.27,-0.53,3.312672637
2019-04-04 19:00:00,3.14,0.67,3.2106852851,3.14,0.67,3.2106852851,3.2,-0.53,3.243593686,3.2,-0.53,3.243593686
2019-04-04 19:30:00,3.18,0.65,3.2457510687,3.18,0.65,3.2457510687,3.23,-0.55,3.2764920265,3.23,-0.55,3.2764920265
2019-04-04 20:00:00,3.15,0.61,3.208519908,3.15,0.61,3.208519908,3.21,-0.59,3.2637708253,3.21,-0.59,3.2637708253
2019-04-04 20:30:00,3.13,0.63,3.1927730893,3.13,0.63,3.1927730893,3.18,-0.5700000000000001,3.2306810428,3.18,-0.5700000000000001,3.2306810428
2019-04-04 21:00:00,3.06,0.67,3.1324910215,3.06,0.67,3.1324910215,3.12,-0.53,3.164695878,3.12,-0.53,3.164695878
2019-04-04 21:30:00,2.92,0.67,2.995880505,2.92,0.67,2.995880505,2.98,-0.54,3.028530997,2.98,-0.54,3.028530997
2019-04-04 22:00:00,2.75,0.67,2.8304416616,2.75,0.67,2.8304416616,2.81,-0.53,2.8595454183999998,2.81,-0.53,2.8595454183999998
2019-04-04 22:30:00,2.5,0.71,2.5988651368999998,2.5,0.71,2.5988651368999998,2.5700000000000003,-0.51,2.6201145013,2.5700000000000003,-0.51,2.6201145013
2019-04-04 23:00:00,2.2800000000000002,0.71,2.3879907873,2.2800000000000002,0.71,2.3879907873,2.35,-0.51,2.404703724,2.35,-0.51,2.404703724
2019-04-04 23:30:00,2.12,0.72,2.2389283151,2.12,0.72,2.2389283151,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-04-05 00:00:00,1.97,0.72,2.0974508338,1.97,0.72,2.0974508338,2.05,-0.49,2.107747613,2.05,-0.49,2.107747613
2019-04-05 00:30:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,1.9500000000000002,-0.47000000000000003,2.0058414693,1.9500000000000002,-0.47000000000000003,2.0058414693
2019-04-05 01:00:00,1.8,0.77,1.9577793543,1.8,0.77,1.9577793543,1.88,-0.44,1.9308029418000001,1.88,-0.44,1.9308029418000001
2019-04-05 01:30:00,1.9100000000000001,0.78,2.0631286921,1.9100000000000001,0.78,2.0631286921,1.98,-0.42,2.0240553352,1.98,-0.42,2.0240553352
2019-04-05 02:00:00,1.97,0.78,2.1187968284,1.97,0.78,2.1187968284,2.04,-0.44,2.0869115937,2.04,-0.44,2.0869115937
2019-04-05 02:30:00,1.94,0.78,2.0909328062,1.94,0.78,2.0909328062,2.02,-0.44,2.0673654733,2.02,-0.44,2.0673654733
2019-04-05 03:00:00,1.9,0.78,2.0538743876,1.9,0.78,2.0538743876,1.97,-0.44,2.0185390757,1.97,-0.44,2.0185390757
2019-04-05 03:30:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.92,-0.46,1.9743353312,1.92,-0.46,1.9743353312
2019-04-05 04:00:00,1.79,0.78,1.952562419,1.79,0.78,1.952562419,1.87,-0.44,1.9210674116000002,1.87,-0.44,1.9210674116000002
2019-04-05 04:30:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.85,-0.46,1.9063315556,1.85,-0.46,1.9063315556
2019-04-05 05:00:00,1.77,0.78,1.9342440384000001,1.77,0.78,1.9342440384000001,1.85,-0.46,1.9063315556,1.85,-0.46,1.9063315556
2019-04-05 05:30:00,1.8399999999999999,0.75,1.9869826371000001,1.8399999999999999,0.75,1.9869826371000001,1.92,-0.46,1.9743353312,1.92,-0.46,1.9743353312
2019-04-05 06:00:00,1.92,0.73,2.054093474,1.92,0.73,2.054093474,2.0,-0.49,2.0591503102,2.0,-0.49,2.0591503102
2019-04-05 06:30:00,2.23,0.73,2.3464441182,2.23,0.73,2.3464441182,2.29,-0.48,2.3397649455,2.29,-0.48,2.3397649455
2019-04-05 07:00:00,2.46,0.7000000000000001,2.5576551761,2.46,0.7000000000000001,2.5576551761,2.5300000000000002,-0.51,2.5808913189,2.5300000000000002,-0.51,2.5808913189
2019-04-05 07:30:00,2.77,0.66,2.8475428004000003,2.77,0.66,2.8475428004000003,2.84,-0.55,2.8927668416000003,2.84,-0.55,2.8927668416000003
2019-04-05 08:00:00,2.99,0.64,3.0577279146,2.99,0.64,3.0577279146,3.05,-0.55,3.0991934435,3.05,-0.55,3.0991934435
2019-04-05 08:30:00,3.09,0.64,3.1555823551,3.09,0.64,3.1555823551,3.14,-0.56,3.1895454222,3.14,-0.56,3.1895454222
2019-04-05 09:00:00,3.2,0.63,3.2614260685,3.2,0.63,3.2614260685,3.26,-0.56,3.307748479,3.26,-0.56,3.307748479
2019-04-05 09:30:00,3.2800000000000002,0.62,3.3380832824,3.2800000000000002,0.62,3.3380832824,3.33,-0.5700000000000001,3.3784315888,3.33,-0.5700000000000001,3.3784315888
2019-04-05 10:00:00,3.36,0.63,3.4185523252,3.36,0.63,3.4185523252,3.41,-0.56,3.4556764895,3.41,-0.56,3.4556764895
2019-04-05 10:30:00,3.3,0.66,3.365352879,3.3,0.66,3.365352879,3.35,-0.54,3.3932432863,3.35,-0.54,3.3932432863
2019-04-05 11:00:00,3.3,0.64,3.3614877659,3.3,0.64,3.3614877659,3.35,-0.56,3.3964834756,3.35,-0.56,3.3964834756
2019-04-05 11:30:00,3.3,0.62,3.3577373334000002,3.3,0.62,3.3577373334000002,3.35,-0.5700000000000001,3.3981465536,3.35,-0.5700000000000001,3.3981465536
2019-04-05 12:00:00,3.35,0.62,3.4068900775,3.35,0.62,3.4068900775,3.4,-0.5700000000000001,3.4474483317,3.4,-0.5700000000000001,3.4474483317
2019-04-05 12:30:00,3.36,0.62,3.4167235768,3.36,0.62,3.4167235768,3.4,-0.5700000000000001,3.4474483317,3.4,-0.5700000000000001,3.4474483317
2019-04-05 13:00:00,3.37,0.64,3.4302332282,3.37,0.64,3.4302332282,3.42,-0.5700000000000001,3.4671746423,3.42,-0.5700000000000001,3.4671746423
2019-04-05 13:30:00,3.34,0.62,3.3970575503,3.34,0.62,3.3970575503,3.39,-0.5700000000000001,3.4375863626,3.39,-0.5700000000000001,3.4375863626
2019-04-05 14:00:00,3.29,0.62,3.3479097957,3.29,0.62,3.3479097957,3.35,-0.59,3.4015584664,3.35,-0.59,3.4015584664
2019-04-05 14:30:00,3.22,0.65,3.2849505324,3.22,0.65,3.2849505324,3.2800000000000002,-0.56,3.3274614949,3.2800000000000002,-0.56,3.3274614949
2019-04-05 15:00:00,3.13,0.63,3.1927730893,3.13,0.63,3.1927730893,3.19,-0.58,3.2422985673999998,3.19,-0.58,3.2422985673999998
2019-04-05 15:30:00,3.09,0.65,3.1576256903,3.09,0.65,3.1576256903,3.15,-0.56,3.199390567,3.15,-0.56,3.199390567
2019-04-05 16:00:00,3.12,0.63,3.1829703109,3.12,0.63,3.1829703109,3.18,-0.58,3.2324603633,3.18,-0.58,3.2324603633
2019-04-05 16:30:00,3.26,0.65,3.3241690691,3.26,0.65,3.3241690691,3.31,-0.56,3.3570373844,3.31,-0.56,3.3570373844
2019-04-05 17:00:00,3.29,0.65,3.3535950859,3.29,0.65,3.3535950859,3.34,-0.56,3.3866207346,3.34,-0.56,3.3866207346
2019-04-05 17:30:00,3.22,0.68,3.2910180796,3.22,0.68,3.2910180796,3.27,-0.51,3.3095316889,3.27,-0.51,3.3095316889
2019-04-05 18:00:00,3.1,0.68,3.1737044601,3.1,0.68,3.1737044601,3.16,-0.52,3.2024990242,3.16,-0.52,3.2024990242
2019-04-05 18:30:00,3.05,0.6900000000000001,3.1270753109,3.05,0.6900000000000001,3.1270753109,3.11,-0.51,3.1515393064,3.11,-0.51,3.1515393064
2019-04-05 19:00:00,2.98,0.68,3.0565994177,2.98,0.68,3.0565994177,3.04,-0.53,3.0858548248,3.04,-0.53,3.0858548248
2019-04-05 19:30:00,2.96,0.64,3.0283989169,2.96,0.64,3.0283989169,3.02,-0.5700000000000001,3.0733206797,3.02,-0.5700000000000001,3.0733206797
2019-04-05 20:00:00,2.96,0.64,3.0283989169,2.96,0.64,3.0283989169,3.02,-0.5700000000000001,3.0733206797,3.02,-0.5700000000000001,3.0733206797
2019-04-05 20:30:00,2.94,0.63,3.0067424233,2.94,0.63,3.0067424233,3.0,-0.58,3.0555523232,3.0,-0.58,3.0555523232
2019-04-05 21:00:00,2.89,0.63,2.9578708559,2.89,0.63,2.9578708559,2.96,-0.58,3.0162891108,2.96,-0.58,3.0162891108
2019-04-05 21:30:00,2.73,0.67,2.8110140519,2.73,0.67,2.8110140519,2.79,-0.54,2.8417776127,2.79,-0.54,2.8417776127
2019-04-05 22:00:00,2.6,0.67,2.6849394779,2.6,0.67,2.6849394779,2.66,-0.54,2.7142586465000003,2.66,-0.54,2.7142586465000003
2019-04-05 22:30:00,2.45,0.68,2.5426167622999998,2.45,0.68,2.5426167622999998,2.52,-0.54,2.5772077914000002,2.52,-0.54,2.5772077914000002
2019-04-05 23:00:00,2.26,0.71,2.3689026996,2.26,0.71,2.3689026996,2.34,-0.51,2.3949321493999998,2.34,-0.51,2.3949321493999998
2019-04-05 23:30:00,2.13,0.71,2.2452171387,2.13,0.71,2.2452171387,2.2,-0.51,2.2583400984,2.2,-0.51,2.2583400984
2019-04-06 00:00:00,2.0,0.71,2.1222865028,2.0,0.71,2.1222865028,2.07,-0.51,2.1319005605,2.07,-0.51,2.1319005605
2019-04-06 00:30:00,1.87,0.74,2.0110942295,1.87,0.74,2.0110942295,1.9500000000000002,-0.48,2.0082081565,1.9500000000000002,-0.48,2.0082081565
2019-04-06 01:00:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.9,-0.46,1.9548913013,1.9,-0.46,1.9548913013
2019-04-06 01:30:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.0,-0.43,2.0457028132,2.0,-0.43,2.0457028132
2019-04-06 02:00:00,1.9500000000000002,0.78,2.1002142748,1.9500000000000002,0.78,2.1002142748,2.02,-0.43,2.0652602742,2.02,-0.43,2.0652602742
2019-04-06 02:30:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.0,-0.43,2.0457028132,2.0,-0.43,2.0457028132
2019-04-06 03:00:00,1.8599999999999999,0.78,2.0169283577,1.8599999999999999,0.78,2.0169283577,1.94,-0.43,1.9870832896000001,1.94,-0.43,1.9870832896000001
2019-04-06 03:30:00,1.81,0.76,1.9630843079,1.81,0.76,1.9630843079,1.88,-0.45,1.9331063085,1.88,-0.45,1.9331063085
2019-04-06 04:00:00,1.75,0.76,1.9079046098,1.75,0.76,1.9079046098,1.83,-0.45,1.8845158529,1.83,-0.45,1.8845158529
2019-04-06 04:30:00,1.72,0.76,1.8804254838,1.72,0.76,1.8804254838,1.8,-0.45,1.8553975315,1.8,-0.45,1.8553975315
2019-04-06 05:00:00,1.72,0.77,1.8844893207000002,1.72,0.77,1.8844893207000002,1.8,-0.45,1.8553975315,1.8,-0.45,1.8553975315
2019-04-06 05:30:00,1.74,0.77,1.9027611516,1.74,0.77,1.9027611516,1.82,-0.45,1.8748066567000001,1.82,-0.45,1.8748066567000001
2019-04-06 06:00:00,1.75,0.74,1.9000263156,1.75,0.74,1.9000263156,1.83,-0.48,1.8919038031,1.83,-0.48,1.8919038031
2019-04-06 06:30:00,1.88,0.74,2.0203960008,1.88,0.74,2.0203960008,1.96,-0.48,2.0179197209,1.96,-0.48,2.0179197209
2019-04-06 07:00:00,1.9,0.74,2.0390193721,1.9,0.74,2.0390193721,1.98,-0.48,2.0373512216,1.98,-0.48,2.0373512216
2019-04-06 07:30:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-04-06 08:00:00,2.16,0.6900000000000001,2.2675316977,2.16,0.6900000000000001,2.2675316977,2.23,-0.51,2.2875751354,2.23,-0.51,2.2875751354
2019-04-06 08:30:00,2.34,0.6900000000000001,2.4396106247000002,2.34,0.6900000000000001,2.4396106247000002,2.41,-0.51,2.4633716731,2.41,-0.51,2.4633716731
2019-04-06 09:00:00,2.41,0.65,2.4961169844,2.41,0.65,2.4961169844,2.48,-0.55,2.5402558926000003,2.48,-0.55,2.5402558926000003
2019-04-06 09:30:00,2.51,0.67,2.5978837541,2.51,0.67,2.5978837541,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-04-06 10:00:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,2.64,-0.58,2.702961339,2.64,-0.58,2.702961339
2019-04-06 10:30:00,2.5300000000000002,0.64,2.6096934686,2.5300000000000002,0.64,2.6096934686,2.6,-0.58,2.6639069053,2.6,-0.58,2.6639069053
2019-04-06 11:00:00,2.48,0.64,2.561249695,2.48,0.64,2.561249695,2.55,-0.58,2.6151290599,2.55,-0.58,2.6151290599
2019-04-06 11:30:00,2.42,0.64,2.5031979546,2.42,0.64,2.5031979546,2.49,-0.58,2.5566579748000002,2.49,-0.58,2.5566579748000002
2019-04-06 12:00:00,2.42,0.66,2.5083859351999998,2.42,0.66,2.5083859351999998,2.49,-0.55,2.5500196078,2.49,-0.55,2.5500196078
2019-04-06 12:30:00,2.32,0.68,2.4176021178,2.32,0.68,2.4176021178,2.39,-0.54,2.4502448857,2.39,-0.54,2.4502448857
2019-04-06 13:00:00,2.23,0.64,2.3200215516,2.23,0.64,2.3200215516,2.3,-0.5700000000000001,2.3695780215,2.3,-0.5700000000000001,2.3695780215
2019-04-06 13:30:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.26,-0.54,2.3236178688,2.26,-0.54,2.3236178688
2019-04-06 14:00:00,2.19,0.67,2.2901964981000003,2.19,0.67,2.2901964981000003,2.27,-0.56,2.338054747,2.27,-0.56,2.338054747
2019-04-06 14:30:00,2.16,0.67,2.2615260335,2.16,0.67,2.2615260335,2.24,-0.56,2.3089391503,2.24,-0.56,2.3089391503
2019-04-06 15:00:00,2.12,0.7000000000000001,2.2325769864,2.12,0.7000000000000001,2.2325769864,2.2,-0.54,2.2653035117,2.2,-0.54,2.2653035117
2019-04-06 15:30:00,2.11,0.71,2.2262524565,2.11,0.71,2.2262524565,2.18,-0.52,2.2411604137,2.18,-0.52,2.2411604137
2019-04-06 16:00:00,2.11,0.71,2.2262524565,2.11,0.71,2.2262524565,2.18,-0.5,2.2366045694,2.18,-0.5,2.2366045694
2019-04-06 16:30:00,2.27,0.74,2.3875719884,2.27,0.74,2.3875719884,2.34,-0.47000000000000003,2.3867341704,2.34,-0.47000000000000003,2.3867341704
2019-04-06 17:00:00,2.31,0.73,2.4226019069999998,2.31,0.73,2.4226019069999998,2.38,-0.49,2.4299176941000002,2.38,-0.49,2.4299176941000002
2019-04-06 17:30:00,2.35,0.74,2.4637572932,2.35,0.74,2.4637572932,2.42,-0.47000000000000003,2.4652180431,2.42,-0.47000000000000003,2.4652180431
2019-04-06 18:00:00,2.4,0.74,2.5114935795,2.4,0.74,2.5114935795,2.47,-0.48,2.5162074636,2.47,-0.48,2.5162074636
2019-04-06 18:30:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.51,-0.48,2.5554842985,2.51,-0.48,2.5554842985
2019-04-06 19:00:00,2.41,0.73,2.5181342299000002,2.41,0.73,2.5181342299000002,2.47,-0.49,2.5181342299000002,2.47,-0.49,2.5181342299000002
2019-04-06 19:30:00,2.41,0.76,2.526994262,2.41,0.76,2.526994262,2.47,-0.46,2.5124689053,2.47,-0.46,2.5124689053
2019-04-06 20:00:00,2.49,0.72,2.5920069444,2.49,0.72,2.5920069444,2.55,-0.49,2.5966516902,2.55,-0.49,2.5966516902
2019-04-06 20:30:00,2.58,0.72,2.6785817143,2.58,0.72,2.6785817143,2.64,-0.47000000000000003,2.6815107682,2.64,-0.47000000000000003,2.6815107682
2019-04-06 21:00:00,2.5300000000000002,0.72,2.6304562342,2.5300000000000002,0.72,2.6304562342,2.6,-0.47000000000000003,2.6421392847,2.6,-0.47000000000000003,2.6421392847
2019-04-06 21:30:00,2.47,0.72,2.5728000311,2.47,0.72,2.5728000311,2.54,-0.47000000000000003,2.5831182706,2.54,-0.47000000000000003,2.5831182706
2019-04-06 22:00:00,2.37,0.72,2.4769537743,2.37,0.72,2.4769537743,2.44,-0.49,2.4887145276,2.44,-0.49,2.4887145276
2019-04-06 22:30:00,2.21,0.74,2.3306007809000002,2.21,0.74,2.3306007809000002,2.2800000000000002,-0.49,2.3320591759,2.2800000000000002,-0.49,2.3320591759
2019-04-06 23:00:00,2.08,0.74,2.2077137496,2.08,0.74,2.2077137496,2.16,-0.48,2.2126906698,2.16,-0.48,2.2126906698
2019-04-06 23:30:00,1.96,0.74,2.0950417657,1.96,0.74,2.0950417657,2.04,-0.48,2.0957099036,2.04,-0.48,2.0957099036
2019-04-07 00:00:00,1.8599999999999999,0.74,2.0017991907,1.8599999999999999,0.74,2.0017991907,1.9300000000000002,-0.48,1.9887936042,1.9300000000000002,-0.48,1.9887936042
2019-04-07 00:30:00,1.76,0.75,1.9131387821999999,1.76,0.75,1.9131387821999999,1.8399999999999999,-0.46,1.8966285878,1.8399999999999999,-0.46,1.8966285878
2019-04-07 01:00:00,1.71,0.75,1.8672439584,1.71,0.75,1.8672439584,1.79,-0.46,1.8481612484,1.79,-0.46,1.8481612484
2019-04-07 01:30:00,1.79,0.77,1.9485892333,1.79,0.77,1.9485892333,1.87,-0.43,1.9188017094,1.87,-0.43,1.9188017094
2019-04-07 02:00:00,1.82,0.77,1.9761831899,1.82,0.77,1.9761831899,1.8900000000000001,-0.43,1.9382982227,1.8900000000000001,-0.43,1.9382982227
2019-04-07 02:30:00,1.78,0.79,1.9474342094,1.78,0.79,1.9474342094,1.8599999999999999,-0.41000000000000003,1.9046521992,1.8599999999999999,-0.41000000000000003,1.9046521992
2019-04-07 03:00:00,1.73,0.78,1.8977091453,1.73,0.78,1.8977091453,1.82,-0.43,1.8701069488000002,1.82,-0.43,1.8701069488000002
2019-04-07 03:30:00,1.6600000000000001,0.78,1.8341210429,1.6600000000000001,0.78,1.8341210429,1.75,-0.43,1.8020543832,1.75,-0.43,1.8020543832
2019-04-07 04:00:00,1.62,0.78,1.7979988877,1.62,0.78,1.7979988877,1.71,-0.43,1.7632356621,1.71,-0.43,1.7632356621
2019-04-07 04:30:00,1.5899999999999999,0.76,1.7622996340000001,1.5899999999999999,0.76,1.7622996340000001,1.67,-0.46,1.7321951391,1.67,-0.46,1.7321951391
2019-04-07 05:00:00,1.57,0.75,1.7399425278,1.57,0.75,1.7399425278,1.6600000000000001,-0.48,1.7280046296,1.6600000000000001,-0.48,1.7280046296
2019-04-07 05:30:00,1.6,0.75,1.7670597047,1.6,0.75,1.7670597047,1.6800000000000002,-0.46,1.7418381096000002,1.6800000000000002,-0.46,1.7418381096000002
2019-04-07 06:00:00,1.7000000000000002,0.16,1.7075128111,1.7000000000000002,0.16,1.7075128111,1.67,0.17,1.6786303941,1.67,0.17,1.6786303941
2019-04-07 06:30:00,1.8,0.16,1.8070971196999999,1.8,0.16,1.8070971196999999,1.77,0.17,1.7781451009,1.77,0.17,1.7781451009
2019-04-07 07:00:00,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493,1.8,0.19,1.81,1.8,0.19,1.81
2019-04-07 07:30:00,1.8900000000000001,0.2,1.9005525512,1.8900000000000001,0.2,1.9005525512,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695
2019-04-07 08:00:00,2.04,0.18,2.0479257799,2.04,0.18,2.0479257799,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287
2019-04-07 08:30:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.15,0.19,2.1583790214,2.15,0.19,2.1583790214
2019-04-07 09:00:00,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864
2019-04-07 09:30:00,2.43,0.16,2.4352617929,2.43,0.16,2.4352617929,2.38,0.17,2.3860637041,2.38,0.17,2.3860637041
2019-04-07 10:00:00,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614,2.43,0.17,2.4359392439,2.43,0.17,2.4359392439
2019-04-07 10:30:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563
2019-04-07 11:00:00,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312
2019-04-07 11:30:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401
2019-04-07 12:00:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2019-04-07 12:30:00,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947
2019-04-07 13:00:00,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771,2.46,0.16,2.4651977608,2.46,0.16,2.4651977608
2019-04-07 13:30:00,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179
2019-04-07 14:00:00,2.5300000000000002,0.17,2.5357050302,2.5300000000000002,0.17,2.5357050302,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843
2019-04-07 14:30:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563
2019-04-07 15:00:00,2.51,0.16,2.5150944316,2.51,0.16,2.5150944316,2.46,0.17,2.4658669875,2.46,0.17,2.4658669875
2019-04-07 15:30:00,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614,2.42,0.17,2.425963726,2.42,0.17,2.425963726
2019-04-07 16:00:00,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003
2019-04-07 16:30:00,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179,2.47,0.19,2.477296914,2.47,0.19,2.477296914
2019-04-07 17:00:00,2.5,0.17,2.5057733337,2.5,0.17,2.5057733337,2.45,0.17,2.4558908771,2.45,0.17,2.4558908771
2019-04-07 17:30:00,2.54,0.17,2.5456826197,2.54,0.17,2.5456826197,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748
2019-04-07 18:00:00,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487,2.49,0.21,2.4988397308,2.49,0.21,2.4988397308
2019-04-07 18:30:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.51,0.19,2.5171809629,2.51,0.19,2.5171809629
2019-04-07 19:00:00,2.55,0.18,2.5563450470999998,2.55,0.18,2.5563450470999998,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043
2019-04-07 19:30:00,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236
2019-04-07 20:00:00,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
