Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-07 20:30:00,2.66,0.35000000000000003,2.6829275055,2.66,0.35000000000000003,2.6829275055,2.65,-0.09,2.6515278614,2.65,-0.09,2.6515278614
2019-04-07 21:00:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,2.65,-0.5,2.696757312,2.65,-0.5,2.696757312
2019-04-07 21:30:00,2.46,0.72,2.5632011236,2.46,0.72,2.5632011236,2.5300000000000002,-0.5,2.5789338883,2.5300000000000002,-0.5,2.5789338883
2019-04-07 22:00:00,2.37,0.72,2.4769537743,2.37,0.72,2.4769537743,2.44,-0.51,2.4927294278,2.44,-0.51,2.4927294278
2019-04-07 22:30:00,2.25,0.75,2.3717082451,2.25,0.75,2.3717082451,2.32,-0.47000000000000003,2.3671290628,2.32,-0.47000000000000003,2.3671290628
2019-04-07 23:00:00,2.07,0.75,2.2016811758,2.07,0.75,2.2016811758,2.15,-0.47000000000000003,2.2007725916,2.15,-0.47000000000000003,2.2007725916
2019-04-07 23:30:00,1.9500000000000002,0.77,2.0965209276,1.9500000000000002,0.77,2.0965209276,2.03,-0.45,2.0792787211,2.03,-0.45,2.0792787211
2019-04-08 00:00:00,1.81,0.75,1.9592345444,1.81,0.75,1.9592345444,1.8900000000000001,-0.48,1.9500000000000002,1.8900000000000001,-0.48,1.9500000000000002
2019-04-08 00:30:00,1.73,0.77,1.8936208702,1.73,0.77,1.8936208702,1.81,-0.46,1.8675384869,1.81,-0.46,1.8675384869
2019-04-08 01:00:00,1.6800000000000002,0.77,1.8480530295,1.6800000000000002,0.77,1.8480530295,1.77,-0.46,1.8287974191,1.77,-0.46,1.8287974191
2019-04-08 01:30:00,1.74,0.8,1.9150979087,1.74,0.8,1.9150979087,1.82,-0.42,1.8678329690000002,1.82,-0.42,1.8678329690000002
2019-04-08 02:00:00,1.78,0.8,1.9515122341,1.78,0.8,1.9515122341,1.8599999999999999,-0.42,1.9068298298,1.8599999999999999,-0.42,1.9068298298
2019-04-08 02:30:00,1.74,0.8,1.9150979087,1.74,0.8,1.9150979087,1.83,-0.42,1.8775782274,1.83,-0.42,1.8775782274
2019-04-08 03:00:00,1.67,0.8,1.8517289218,1.67,0.8,1.8517289218,1.76,-0.42,1.8094197965,1.76,-0.42,1.8094197965
2019-04-08 03:30:00,1.62,0.8,1.806765065,1.62,0.8,1.806765065,1.71,-0.42,1.7608236709,1.71,-0.42,1.7608236709
2019-04-08 04:00:00,1.5899999999999999,0.78,1.7710166572000001,1.5899999999999999,0.78,1.7710166572000001,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-04-08 04:30:00,1.58,0.78,1.7620442673,1.58,0.78,1.7620442673,1.6600000000000001,-0.44,1.7173234989,1.6600000000000001,-0.44,1.7173234989
2019-04-08 05:00:00,1.58,0.78,1.7620442673,1.58,0.78,1.7620442673,1.6600000000000001,-0.44,1.7173234989,1.6600000000000001,-0.44,1.7173234989
2019-04-08 05:30:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.74,-0.44,1.7947701803,1.74,-0.44,1.7947701803
2019-04-08 06:00:00,1.7000000000000002,0.78,1.8704010265000002,1.7000000000000002,0.78,1.8704010265000002,1.78,-0.44,1.8335757415,1.78,-0.44,1.8335757415
2019-04-08 06:30:00,1.94,0.76,2.0835546549,1.94,0.76,2.0835546549,2.02,-0.47000000000000003,2.0739575695,2.02,-0.47000000000000003,2.0739575695
2019-04-08 07:00:00,2.07,0.74,2.1982947937,2.07,0.74,2.1982947937,2.15,-0.49,2.2051303816,2.15,-0.49,2.2051303816
2019-04-08 07:30:00,2.2800000000000002,0.6900000000000001,2.3821209037,2.2800000000000002,0.6900000000000001,2.3821209037,2.35,-0.52,2.4068444071,2.35,-0.52,2.4068444071
2019-04-08 08:00:00,2.54,0.66,2.6243475380000003,2.54,0.66,2.6243475380000003,2.61,-0.55,2.6673207531000003,2.61,-0.55,2.6673207531000003
2019-04-08 08:30:00,2.7,0.66,2.7794963573,2.7,0.66,2.7794963573,2.77,-0.55,2.8240750698,2.77,-0.55,2.8240750698
2019-04-08 09:00:00,2.86,0.62,2.9264312738,2.86,0.62,2.9264312738,2.92,-0.5700000000000001,2.9751134432,2.92,-0.5700000000000001,2.9751134432
2019-04-08 09:30:00,2.86,0.62,2.9264312738,2.86,0.62,2.9264312738,2.92,-0.5700000000000001,2.9751134432,2.92,-0.5700000000000001,2.9751134432
2019-04-08 10:00:00,2.88,0.6000000000000001,2.9418361613,2.88,0.6000000000000001,2.9418361613,2.95,-0.6000000000000001,3.0103986447,2.95,-0.6000000000000001,3.0103986447
2019-04-08 10:30:00,2.84,0.5700000000000001,2.8966359799,2.84,0.5700000000000001,2.8966359799,2.91,-0.63,2.9774149862,2.91,-0.63,2.9774149862
2019-04-08 11:00:00,2.83,0.59,2.8908476266000003,2.83,0.59,2.8908476266000003,2.9,-0.61,2.9634608147,2.9,-0.61,2.9634608147
2019-04-08 11:30:00,2.76,0.6000000000000001,2.824464551,2.76,0.6000000000000001,2.824464551,2.84,-0.6000000000000001,2.902688409,2.84,-0.6000000000000001,2.902688409
2019-04-08 12:00:00,2.76,0.6000000000000001,2.824464551,2.76,0.6000000000000001,2.824464551,2.84,-0.6000000000000001,2.902688409,2.84,-0.6000000000000001,2.902688409
2019-04-08 12:30:00,2.8200000000000003,0.61,2.8852209621,2.8200000000000003,0.61,2.8852209621,2.89,-0.6000000000000001,2.9516266702,2.89,-0.6000000000000001,2.9516266702
2019-04-08 13:00:00,2.7800000000000002,0.61,2.8461377338,2.7800000000000002,0.61,2.8461377338,2.85,-0.6000000000000001,2.9124731757999998,2.85,-0.6000000000000001,2.9124731757999998
2019-04-08 13:30:00,2.8200000000000003,0.62,2.8873517278,2.8200000000000003,0.62,2.8873517278,2.89,-0.6000000000000001,2.9516266702,2.89,-0.6000000000000001,2.9516266702
2019-04-08 14:00:00,2.71,0.59,2.7734815666,2.71,0.59,2.7734815666,2.7800000000000002,-0.62,2.8482977372000002,2.7800000000000002,-0.62,2.8482977372000002
2019-04-08 14:30:00,2.7199999999999998,0.59,2.7832534919,2.7199999999999998,0.59,2.7832534919,2.79,-0.62,2.8580587818,2.79,-0.62,2.8580587818
2019-04-08 15:00:00,2.65,0.59,2.7148848963,2.65,0.59,2.7148848963,2.7199999999999998,-0.62,2.7897670154,2.7199999999999998,-0.62,2.7897670154
2019-04-08 15:30:00,2.6,0.62,2.6729010456999998,2.6,0.62,2.6729010456999998,2.68,-0.59,2.7441756504,2.68,-0.59,2.7441756504
2019-04-08 16:00:00,2.67,0.62,2.7410399486,2.67,0.62,2.7410399486,2.74,-0.59,2.8028021693,2.74,-0.59,2.8028021693
2019-04-08 16:30:00,2.75,0.62,2.819024654,2.75,0.62,2.819024654,2.8200000000000003,-0.59,2.8810588331,2.8200000000000003,-0.59,2.8810588331
2019-04-08 17:00:00,2.7800000000000002,0.65,2.8549781085,2.7800000000000002,0.65,2.8549781085,2.85,-0.56,2.904496514,2.85,-0.56,2.904496514
2019-04-08 17:30:00,2.86,0.67,2.9374308502,2.86,0.67,2.9374308502,2.93,-0.53,2.9775493279000003,2.93,-0.53,2.9775493279000003
2019-04-08 18:00:00,2.74,0.67,2.8207268567,2.74,0.67,2.8207268567,2.81,-0.53,2.8595454183999998,2.81,-0.53,2.8595454183999998
2019-04-08 18:30:00,2.74,0.68,2.8231188427,2.74,0.68,2.8231188427,2.81,-0.53,2.8595454183999998,2.81,-0.53,2.8595454183999998
2019-04-08 19:00:00,2.71,0.71,2.801463903,2.71,0.71,2.801463903,2.79,-0.51,2.836229892,2.79,-0.51,2.836229892
2019-04-08 19:30:00,2.71,0.72,2.8040149786,2.71,0.72,2.8040149786,2.79,-0.51,2.836229892,2.79,-0.51,2.836229892
2019-04-08 20:00:00,2.69,0.7000000000000001,2.7795863002,2.69,0.7000000000000001,2.7795863002,2.76,-0.53,2.8104270138,2.76,-0.53,2.8104270138
2019-04-08 20:30:00,2.74,0.67,2.8207268567,2.74,0.67,2.8207268567,2.81,-0.55,2.8633197516,2.81,-0.55,2.8633197516
2019-04-08 21:00:00,2.66,0.7000000000000001,2.7505635786,2.66,0.7000000000000001,2.7505635786,2.73,-0.52,2.7790825824,2.73,-0.52,2.7790825824
2019-04-08 21:30:00,2.59,0.58,2.6541476975,2.59,0.58,2.6541476975,2.64,-0.4,2.6701310829000002,2.64,-0.4,2.6701310829000002
2019-04-08 22:00:00,2.49,0.15,2.4945139807,2.49,0.15,2.4945139807,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745
2019-04-08 22:30:00,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644
2019-04-08 23:00:00,2.17,0.18,2.1774526401,2.17,0.18,2.1774526401,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879
2019-04-08 23:30:00,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448,1.99,0.19,1.9990497743,1.99,0.19,1.9990497743
2019-04-09 00:00:00,1.88,0.18,1.8885973631000001,1.88,0.18,1.8885973631000001,1.85,0.19,1.8597311634,1.85,0.19,1.8597311634
2019-04-09 00:30:00,1.8,0.18,1.8089776118,1.8,0.18,1.8089776118,1.76,0.19,1.7702259743000002,1.76,0.19,1.7702259743000002
2019-04-09 01:00:00,1.74,0.16,1.7473408368,1.74,0.16,1.7473408368,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156
2019-04-09 01:30:00,1.77,0.53,1.8476471525,1.77,0.53,1.8476471525,1.8,-0.2,1.8110770276000001,1.8,-0.2,1.8110770276000001
2019-04-09 02:00:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.8399999999999999,-0.44,1.8918773745,1.8399999999999999,-0.44,1.8918773745
2019-04-09 02:30:00,1.74,0.77,1.9027611516,1.74,0.77,1.9027611516,1.82,-0.44,1.8724315742000002,1.82,-0.44,1.8724315742000002
2019-04-09 03:00:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.74,-0.44,1.7947701803,1.74,-0.44,1.7947701803
2019-04-09 03:30:00,1.63,0.75,1.7942686532,1.63,0.75,1.7942686532,1.71,-0.46,1.7707907837999999,1.71,-0.46,1.7707907837999999
2019-04-09 04:00:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.6600000000000001,-0.46,1.7225562399999998,1.6600000000000001,-0.46,1.7225562399999998
2019-04-09 04:30:00,1.56,0.75,1.7309246084,1.56,0.75,1.7309246084,1.6400000000000001,-0.46,1.7032909323,1.6400000000000001,-0.46,1.7032909323
2019-04-09 05:00:00,1.56,0.74,1.7266151858,1.56,0.74,1.7266151858,1.6400000000000001,-0.49,1.7116366437,1.6400000000000001,-0.49,1.7116366437
2019-04-09 05:30:00,1.6400000000000001,0.73,1.7951323071,1.6400000000000001,0.73,1.7951323071,1.73,-0.49,1.7980545042,1.73,-0.49,1.7980545042
2019-04-09 06:00:00,1.7000000000000002,0.73,1.8501081048999999,1.7000000000000002,0.73,1.8501081048999999,1.79,-0.49,1.8558555978,1.79,-0.49,1.8558555978
2019-04-09 06:30:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-04-09 07:00:00,2.07,0.71,2.1883783951,2.07,0.71,2.1883783951,2.15,-0.51,2.2096606074,2.15,-0.51,2.2096606074
2019-04-09 07:30:00,2.31,0.67,2.4052026941999998,2.31,0.67,2.4052026941999998,2.38,-0.54,2.4404917537,2.38,-0.54,2.4404917537
2019-04-09 08:00:00,2.51,0.64,2.5903088619,2.51,0.64,2.5903088619,2.59,-0.5700000000000001,2.6519803921,2.59,-0.5700000000000001,2.6519803921
2019-04-09 08:30:00,2.7,0.64,2.7748153092,2.7,0.64,2.7748153092,2.77,-0.5700000000000001,2.8280381893,2.77,-0.5700000000000001,2.8280381893
2019-04-09 09:00:00,2.8200000000000003,0.66,2.8962044127,2.8200000000000003,0.66,2.8962044127,2.89,-0.55,2.9418701535,2.89,-0.55,2.9418701535
2019-04-09 09:30:00,2.89,0.62,2.9557570942,2.89,0.62,2.9557570942,2.96,-0.59,3.0182279569,2.96,-0.59,3.0182279569
2019-04-09 10:00:00,2.89,0.62,2.9557570942,2.89,0.62,2.9557570942,2.95,-0.59,3.008421513,2.95,-0.59,3.008421513
2019-04-09 10:30:00,2.89,0.65,2.962195132,2.89,0.65,2.962195132,2.95,-0.5700000000000001,3.0045631962,2.95,-0.5700000000000001,3.0045631962
2019-04-09 11:00:00,2.93,0.65,3.0012330799,2.93,0.65,3.0012330799,3.0,-0.5700000000000001,3.0536699232,3.0,-0.5700000000000001,3.0536699232
2019-04-09 11:30:00,2.9,0.64,2.9697811367,2.9,0.64,2.9697811367,2.96,-0.58,3.0162891108,2.96,-0.58,3.0162891108
2019-04-09 12:00:00,2.86,0.64,2.9307336965,2.86,0.64,2.9307336965,2.93,-0.58,2.9868545328,2.93,-0.58,2.9868545328
2019-04-09 12:30:00,2.88,0.64,2.9502542263000002,2.88,0.64,2.9502542263000002,2.95,-0.59,3.008421513,2.95,-0.59,3.008421513
2019-04-09 13:00:00,2.8,0.64,2.8722116914,2.8,0.64,2.8722116914,2.87,-0.5700000000000001,2.9260553652,2.87,-0.5700000000000001,2.9260553652
2019-04-09 13:30:00,2.79,0.64,2.8624639736,2.79,0.64,2.8624639736,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-04-09 14:00:00,2.83,0.64,2.9014651471,2.83,0.64,2.9014651471,2.9,-0.58,2.9574313179000002,2.9,-0.58,2.9574313179000002
2019-04-09 14:30:00,2.7,0.64,2.7748153092,2.7,0.64,2.7748153092,2.77,-0.58,2.8300706705,2.77,-0.58,2.8300706705
2019-04-09 15:00:00,2.68,0.62,2.7507817071,2.68,0.62,2.7507817071,2.75,-0.6000000000000001,2.814693589,2.75,-0.6000000000000001,2.814693589
2019-04-09 15:30:00,2.63,0.65,2.7091327025,2.63,0.65,2.7091327025,2.7,-0.5700000000000001,2.7595108262,2.7,-0.5700000000000001,2.7595108262
2019-04-09 16:00:00,2.73,0.65,2.8063143088,2.73,0.65,2.8063143088,2.8,-0.5700000000000001,2.8574289143,2.8,-0.5700000000000001,2.8574289143
2019-04-09 16:30:00,2.8,0.65,2.8744564704,2.8,0.65,2.8744564704,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-04-09 17:00:00,2.84,0.65,2.9134343995,2.84,0.65,2.9134343995,2.91,-0.5700000000000001,2.9652993104,2.91,-0.5700000000000001,2.9652993104
2019-04-09 17:30:00,2.87,0.68,2.9494575773,2.87,0.68,2.9494575773,2.93,-0.53,2.9775493279000003,2.93,-0.53,2.9775493279000003
2019-04-09 18:00:00,3.01,0.7000000000000001,3.0903236077,3.01,0.7000000000000001,3.0903236077,3.07,-0.5,3.1104501282,3.07,-0.5,3.1104501282
2019-04-09 18:30:00,2.98,0.7000000000000001,3.0611109095,2.98,0.7000000000000001,3.0611109095,3.04,-0.5,3.0808440402,3.04,-0.5,3.0808440402
2019-04-09 19:00:00,2.9,0.6900000000000001,2.9809562224,2.9,0.6900000000000001,2.9809562224,2.96,-0.52,3.005328601,2.96,-0.52,3.005328601
2019-04-09 19:30:00,2.77,0.7000000000000001,2.8570789279,2.77,0.7000000000000001,2.8570789279,2.84,-0.5,2.8836782067,2.84,-0.5,2.8836782067
2019-04-09 20:00:00,2.74,0.7000000000000001,2.8280028289,2.74,0.7000000000000001,2.8280028289,2.8,-0.5,2.8442925306999998,2.8,-0.5,2.8442925306999998
2019-04-09 20:30:00,2.74,0.66,2.8183683223,2.74,0.66,2.8183683223,2.8200000000000003,-0.55,2.8731341772,2.8200000000000003,-0.55,2.8731341772
2019-04-09 21:00:00,2.71,0.66,2.7892113581,2.71,0.66,2.7892113581,2.7800000000000002,-0.55,2.8338842602,2.7800000000000002,-0.55,2.8338842602
2019-04-09 21:30:00,2.64,0.68,2.7261694738,2.64,0.68,2.7261694738,2.71,-0.53,2.7613402543000003,2.71,-0.53,2.7613402543000003
2019-04-09 22:00:00,2.48,0.68,2.5715365057,2.48,0.68,2.5715365057,2.55,-0.52,2.6024795869,2.55,-0.52,2.6024795869
2019-04-09 22:30:00,2.32,0.6900000000000001,2.4204338454,2.32,0.6900000000000001,2.4204338454,2.4,-0.52,2.4556872765,2.4,-0.52,2.4556872765
2019-04-09 23:00:00,2.12,0.73,2.2421641332,2.12,0.73,2.2421641332,2.2,-0.49,2.2539077177,2.2,-0.49,2.2539077177
2019-04-09 23:30:00,1.9500000000000002,0.73,2.0821623376,1.9500000000000002,0.73,2.0821623376,2.03,-0.48,2.0859769893,2.03,-0.48,2.0859769893
2019-04-10 00:00:00,1.8399999999999999,0.73,1.9795201439,1.8399999999999999,0.73,1.9795201439,1.92,-0.48,1.9790907003,1.92,-0.48,1.9790907003
2019-04-10 00:30:00,1.72,0.74,1.8724315742000002,1.72,0.74,1.8724315742000002,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-04-10 01:00:00,1.67,0.74,1.8266088799,1.67,0.74,1.8266088799,1.75,-0.47000000000000003,1.8120154525,1.75,-0.47000000000000003,1.8120154525
2019-04-10 01:30:00,1.74,0.76,1.8987364219,1.74,0.76,1.8987364219,1.82,-0.44,1.8724315742000002,1.82,-0.44,1.8724315742000002
2019-04-10 02:00:00,1.78,0.76,1.9354586020000002,1.78,0.76,1.9354586020000002,1.8599999999999999,-0.44,1.9113346123000001,1.8599999999999999,-0.44,1.9113346123000001
2019-04-10 02:30:00,1.74,0.78,1.9068298298,1.74,0.78,1.9068298298,1.83,-0.44,1.8821530225,1.83,-0.44,1.8821530225
2019-04-10 03:00:00,1.69,0.78,1.8613167382,1.69,0.78,1.8613167382,1.77,-0.44,1.8238695129,1.77,-0.44,1.8238695129
2019-04-10 03:30:00,1.6400000000000001,0.76,1.8075397644,1.6400000000000001,0.76,1.8075397644,1.73,-0.46,1.7901117283999999,1.73,-0.46,1.7901117283999999
2019-04-10 04:00:00,1.6099999999999999,0.76,1.7803651311,1.6099999999999999,0.76,1.7803651311,1.7000000000000002,-0.48,1.7664653973000002,1.7000000000000002,-0.48,1.7664653973000002
2019-04-10 04:30:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-04-10 05:00:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-04-10 05:30:00,1.63,0.75,1.7942686532,1.63,0.75,1.7942686532,1.71,-0.48,1.7760912139,1.71,-0.48,1.7760912139
2019-04-10 06:00:00,1.71,0.75,1.8672439584,1.71,0.75,1.8672439584,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-04-10 06:30:00,1.9100000000000001,0.75,2.0519746587,1.9100000000000001,0.75,2.0519746587,1.99,-0.48,2.0470710784,1.99,-0.48,2.0470710784
2019-04-10 07:00:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-04-10 07:30:00,2.34,0.67,2.4340295808,2.34,0.67,2.4340295808,2.41,-0.55,2.4719627829,2.41,-0.55,2.4719627829
2019-04-10 08:00:00,2.5300000000000002,0.64,2.6096934686,2.5300000000000002,0.64,2.6096934686,2.61,-0.5700000000000001,2.6715164233,2.61,-0.5700000000000001,2.6715164233
2019-04-10 08:30:00,2.71,0.62,2.7800179856,2.71,0.62,2.7800179856,2.79,-0.59,2.8517012466000002,2.79,-0.59,2.8517012466000002
2019-04-10 09:00:00,2.83,0.6000000000000001,2.8929051142,2.83,0.6000000000000001,2.8929051142,2.9,-0.61,2.9634608147,2.9,-0.61,2.9634608147
2019-04-10 09:30:00,2.83,0.62,2.8971192589,2.83,0.62,2.8971192589,2.9,-0.58,2.9574313179000002,2.9,-0.58,2.9574313179000002
2019-04-10 10:00:00,2.92,0.65,2.9914712100000003,2.92,0.65,2.9914712100000003,2.99,-0.56,3.0419894806,2.99,-0.56,3.0419894806
2019-04-10 10:30:00,2.95,0.63,3.0165211751,2.95,0.63,3.0165211751,3.02,-0.59,3.0770927838,3.02,-0.59,3.0770927838
2019-04-10 11:00:00,2.86,0.65,2.9329336849,2.86,0.65,2.9329336849,2.93,-0.56,2.9830353669000003,2.93,-0.56,2.9830353669000003
2019-04-10 11:30:00,2.7800000000000002,0.65,2.8549781085,2.7800000000000002,0.65,2.8549781085,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-04-10 12:00:00,2.85,0.61,2.9145497079,2.85,0.61,2.9145497079,2.92,-0.61,2.9830353669000003,2.92,-0.61,2.9830353669000003
2019-04-10 12:30:00,2.79,0.61,2.8559061609,2.79,0.61,2.8559061609,2.86,-0.61,2.9243289829,2.86,-0.61,2.9243289829
2019-04-10 13:00:00,2.74,0.63,2.8114942646000003,2.74,0.63,2.8114942646000003,2.81,-0.59,2.8712714953000003,2.81,-0.59,2.8712714953000003
2019-04-10 13:30:00,2.73,0.38,2.7563200104,2.73,0.38,2.7563200104,2.69,-0.06,2.6906690618,2.69,-0.06,2.6906690618
2019-04-10 14:00:00,2.65,0.13,2.6531867631,2.65,0.13,2.6531867631,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-04-10 14:30:00,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-04-10 15:00:00,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-04-10 15:30:00,2.59,0.13,2.593260496,2.59,0.13,2.593260496,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-04-10 16:00:00,2.64,0.13,2.6431988196000002,2.64,0.13,2.6431988196000002,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-04-10 16:30:00,2.75,0.13,2.7530710125,2.75,0.13,2.7530710125,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-04-10 17:00:00,2.84,0.13,2.8429737952,2.84,0.13,2.8429737952,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-04-10 17:30:00,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651,2.8,0.16,2.8045677029,2.8,0.16,2.8045677029
2019-04-10 18:00:00,2.77,0.15,2.7740583988000003,2.77,0.15,2.7740583988000003,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221
2019-04-10 18:30:00,2.76,0.43,2.7932955447000003,2.76,0.43,2.7932955447000003,2.77,-0.18,2.7758422145,2.77,-0.18,2.7758422145
2019-04-10 19:00:00,2.73,0.67,2.8110140519,2.73,0.67,2.8110140519,2.8,-0.54,2.8515960443,2.8,-0.54,2.8515960443
2019-04-10 19:30:00,2.73,0.67,2.8110140519,2.73,0.67,2.8110140519,2.8,-0.54,2.8515960443,2.8,-0.54,2.8515960443
2019-04-10 20:00:00,2.75,0.62,2.819024654,2.75,0.62,2.819024654,2.8200000000000003,-0.59,2.8810588331,2.8200000000000003,-0.59,2.8810588331
2019-04-10 20:30:00,2.79,0.6000000000000001,2.8537869577,2.79,0.6000000000000001,2.8537869577,2.85,-0.59,2.9104295216000002,2.85,-0.59,2.9104295216000002
2019-04-10 21:00:00,2.7,0.59,2.7637112729,2.7,0.59,2.7637112729,2.77,-0.61,2.8363709207000003,2.77,-0.61,2.8363709207000003
2019-04-10 21:30:00,2.52,0.65,2.6024795869,2.52,0.65,2.6024795869,2.6,-0.5700000000000001,2.6617475463,2.6,-0.5700000000000001,2.6617475463
2019-04-10 22:00:00,2.38,0.71,2.4836465127,2.38,0.71,2.4836465127,2.46,-0.5,2.510298787,2.46,-0.5,2.510298787
2019-04-10 22:30:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.32,-0.52,2.3775617763,2.32,-0.52,2.3775617763
2019-04-10 23:00:00,2.12,0.6000000000000001,2.2032702966,2.12,0.6000000000000001,2.2032702966,2.16,-0.33,2.1850629282,2.16,-0.33,2.1850629282
2019-04-10 23:30:00,2.02,0.17,2.0271408437,2.02,0.17,2.0271408437,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831
2019-04-11 00:00:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002
2019-04-11 00:30:00,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559,1.77,0.18,1.7791290004,1.77,0.18,1.7791290004
2019-04-11 01:00:00,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685,1.7000000000000002,0.18,1.7095028517,1.7000000000000002,0.18,1.7095028517
2019-04-11 01:30:00,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001,1.77,0.21,1.7824140933,1.77,0.21,1.7824140933
2019-04-11 02:00:00,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147
2019-04-11 02:30:00,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329,1.75,0.21,1.7625549637,1.75,0.21,1.7625549637
2019-04-11 03:00:00,1.74,0.2,1.7514565367000001,1.74,0.2,1.7514565367000001,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818
2019-04-11 03:30:00,1.69,0.2,1.7017931719,1.69,0.2,1.7017931719,1.6600000000000001,0.2,1.6720047847,1.6600000000000001,0.2,1.6720047847
2019-04-11 04:00:00,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002,1.6400000000000001,0.2,1.6521501142,1.6400000000000001,0.2,1.6521501142
2019-04-11 04:30:00,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172,1.62,0.2,1.6322989922,1.62,0.2,1.6322989922
2019-04-11 05:00:00,1.67,0.18,1.6796725871,1.67,0.18,1.6796725871,1.6400000000000001,0.2,1.6521501142,1.6400000000000001,0.2,1.6521501142
2019-04-11 05:30:00,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751
2019-04-11 06:00:00,1.81,0.15,1.8162048343000001,1.81,0.15,1.8162048343000001,1.77,0.15,1.7763445612000002,1.77,0.15,1.7763445612000002
2019-04-11 06:30:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.0,0.15,2.005617112,2.0,0.15,2.005617112
2019-04-11 07:00:00,2.17,0.16,2.1758906223,2.17,0.16,2.1758906223,2.13,0.17,2.1367732683,2.13,0.17,2.1367732683
2019-04-11 07:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-04-11 08:00:00,2.55,0.54,2.6065494432,2.55,0.54,2.6065494432,2.55,-0.34,2.5725668116,2.55,-0.34,2.5725668116
2019-04-11 08:30:00,2.67,0.64,2.7456328961,2.67,0.64,2.7456328961,2.74,-0.55,2.7946556138,2.74,-0.55,2.7946556138
2019-04-11 09:00:00,2.74,0.64,2.8137519436,2.74,0.64,2.8137519436,2.8,-0.55,2.8535066147,2.8,-0.55,2.8535066147
2019-04-11 09:30:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,2.8200000000000003,-0.55,2.8731341772,2.8200000000000003,-0.55,2.8731341772
2019-04-11 10:00:00,2.7800000000000002,0.64,2.8527180022,2.7800000000000002,0.64,2.8527180022,2.84,-0.55,2.8927668416000003,2.84,-0.55,2.8927668416000003
2019-04-11 10:30:00,2.7800000000000002,0.64,2.8527180022,2.7800000000000002,0.64,2.8527180022,2.84,-0.55,2.8927668416000003,2.84,-0.55,2.8927668416000003
2019-04-11 11:00:00,2.7199999999999998,0.64,2.7942798715,2.7199999999999998,0.64,2.7942798715,2.79,-0.55,2.8436947797,2.79,-0.55,2.8436947797
2019-04-11 11:30:00,2.7199999999999998,0.64,2.7942798715,2.7199999999999998,0.64,2.7942798715,2.79,-0.5700000000000001,2.847630594,2.79,-0.5700000000000001,2.847630594
2019-04-11 12:00:00,2.71,0.62,2.7800179856,2.71,0.62,2.7800179856,2.7800000000000002,-0.58,2.8398591514,2.7800000000000002,-0.58,2.8398591514
2019-04-11 12:30:00,2.68,0.63,2.7530528509,2.68,0.63,2.7530528509,2.75,-0.58,2.8104981765,2.75,-0.58,2.8104981765
2019-04-11 13:00:00,2.63,0.65,2.7091327025,2.63,0.65,2.7091327025,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-04-11 13:30:00,2.6,0.67,2.6849394779,2.6,0.67,2.6849394779,2.67,-0.54,2.7240594707,2.67,-0.54,2.7240594707
2019-04-11 14:00:00,2.5300000000000002,0.66,2.6146701513,2.5300000000000002,0.66,2.6146701513,2.61,-0.56,2.6694006818,2.61,-0.56,2.6694006818
2019-04-11 14:30:00,2.52,0.66,2.6049952015,2.52,0.66,2.6049952015,2.59,-0.56,2.6498490523,2.59,-0.56,2.6498490523
2019-04-11 15:00:00,2.5,0.64,2.5806200805,2.5,0.64,2.5806200805,2.5700000000000003,-0.58,2.6346346995000003,2.5700000000000003,-0.58,2.6346346995000003
2019-04-11 15:30:00,2.51,0.68,2.6004807248,2.51,0.68,2.6004807248,2.59,-0.55,2.647753765,2.59,-0.55,2.647753765
2019-04-11 16:00:00,2.51,0.66,2.595322716,2.51,0.66,2.595322716,2.59,-0.55,2.647753765,2.59,-0.55,2.647753765
2019-04-11 16:30:00,2.51,0.6900000000000001,2.6031135204,2.51,0.6900000000000001,2.6031135204,2.59,-0.52,2.6416850683,2.59,-0.52,2.6416850683
2019-04-11 17:00:00,2.63,0.6900000000000001,2.7190071717,2.63,0.6900000000000001,2.7190071717,2.7,-0.52,2.7496181553,2.7,-0.52,2.7496181553
2019-04-11 17:30:00,2.65,0.67,2.7333861784,2.65,0.67,2.7333861784,2.7199999999999998,-0.53,2.7711549938999998,2.7199999999999998,-0.53,2.7711549938999998
2019-04-11 18:00:00,2.65,0.67,2.7333861784,2.65,0.67,2.7333861784,2.7199999999999998,-0.53,2.7711549938999998,2.7199999999999998,-0.53,2.7711549938999998
2019-04-11 18:30:00,2.6,0.6900000000000001,2.69,2.6,0.6900000000000001,2.69,2.67,-0.52,2.7201654361000003,2.67,-0.52,2.7201654361000003
2019-04-11 19:00:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.7,-0.54,2.7534705373,2.7,-0.54,2.7534705373
2019-04-11 19:30:00,2.65,0.7000000000000001,2.7408940147000003,2.65,0.7000000000000001,2.7408940147000003,2.7199999999999998,-0.51,2.7673995013,2.7199999999999998,-0.51,2.7673995013
2019-04-11 20:00:00,2.7,0.67,2.7818878482000002,2.7,0.67,2.7818878482000002,2.77,-0.53,2.820248216,2.77,-0.53,2.820248216
2019-04-11 20:30:00,2.77,0.67,2.8498771903,2.77,0.67,2.8498771903,2.84,-0.53,2.8890309794,2.84,-0.53,2.8890309794
2019-04-11 21:00:00,2.71,0.67,2.7915945264,2.71,0.67,2.7915945264,2.77,-0.53,2.820248216,2.77,-0.53,2.820248216
2019-04-11 21:30:00,2.5700000000000003,0.7000000000000001,2.663625349,2.5700000000000003,0.7000000000000001,2.663625349,2.64,-0.51,2.6888101457999998,2.64,-0.51,2.6888101457999998
2019-04-11 22:00:00,2.45,0.7000000000000001,2.5480384612,2.45,0.7000000000000001,2.5480384612,2.52,-0.51,2.5710892633,2.52,-0.51,2.5710892633
2019-04-11 22:30:00,2.32,0.65,2.4093360081,2.32,0.65,2.4093360081,2.37,-0.41000000000000003,2.4052026941999998,2.37,-0.41000000000000003,2.4052026941999998
2019-04-11 23:00:00,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998
2019-04-11 23:30:00,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448,1.98,0.19,1.9890952717000001,1.98,0.19,1.9890952717000001
2019-04-12 00:00:00,1.9100000000000001,0.17,1.9175505207999999,1.9100000000000001,0.17,1.9175505207999999,1.88,0.17,1.8876705221,1.88,0.17,1.8876705221
2019-04-12 00:30:00,1.8399999999999999,0.18,1.8487833837,1.8399999999999999,0.18,1.8487833837,1.81,0.19,1.8199450541000002,1.81,0.19,1.8199450541000002
2019-04-12 01:00:00,1.77,0.18,1.7791290004,1.77,0.18,1.7791290004,1.74,0.19,1.7503428236,1.74,0.19,1.7503428236
2019-04-12 01:30:00,1.82,0.2,1.8309560344,1.82,0.2,1.8309560344,1.79,0.21,1.8022763384,1.79,0.21,1.8022763384
2019-04-12 02:00:00,1.82,0.2,1.8309560344,1.82,0.2,1.8309560344,1.79,0.21,1.8022763384,1.79,0.21,1.8022763384
2019-04-12 02:30:00,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2019-04-12 03:00:00,1.75,0.22,1.763774362,1.75,0.22,1.763774362,1.72,0.23,1.7353097706,1.72,0.23,1.7353097706
2019-04-12 03:30:00,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658,1.69,0.2,1.7017931719,1.69,0.2,1.7017931719
2019-04-12 04:00:00,1.71,0.2,1.7216561794,1.71,0.2,1.7216561794,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002
2019-04-12 04:30:00,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002
2019-04-12 05:00:00,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002,1.6400000000000001,0.2,1.6521501142,1.6400000000000001,0.2,1.6521501142
2019-04-12 05:30:00,1.73,0.18,1.7393389549,1.73,0.18,1.7393389549,1.69,0.18,1.6995587663,1.69,0.18,1.6995587663
2019-04-12 06:00:00,1.78,0.18,1.7890779748,1.78,0.18,1.7890779748,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685
2019-04-12 06:30:00,2.0,0.16,2.0063897926,2.0,0.16,2.0063897926,1.96,0.16,1.9665197685,1.96,0.16,1.9665197685
2019-04-12 07:00:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.1,0.16,2.106086418,2.1,0.16,2.106086418
2019-04-12 07:30:00,2.3,0.53,2.3602754077,2.3,0.53,2.3602754077,2.34,-0.39,2.3722773868,2.34,-0.39,2.3722773868
2019-04-12 08:00:00,2.47,0.64,2.5515681453,2.47,0.64,2.5515681453,2.54,-0.56,2.6009998078,2.54,-0.56,2.6009998078
2019-04-12 08:30:00,2.61,0.64,2.6873220871,2.61,0.64,2.6873220871,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-04-12 09:00:00,2.8,0.62,2.8678214728,2.8,0.62,2.8678214728,2.87,-0.59,2.9300170648,2.87,-0.59,2.9300170648
2019-04-12 09:30:00,2.88,0.64,2.9502542263000002,2.88,0.64,2.9502542263000002,2.95,-0.55,3.0008332176,2.95,-0.55,3.0008332176
2019-04-12 10:00:00,2.95,0.64,3.018625515,2.95,0.64,3.018625515,3.02,-0.55,3.0696742498,3.02,-0.55,3.0696742498
2019-04-12 10:30:00,2.9,0.64,2.9697811367,2.9,0.64,2.9697811367,2.9699999999999998,-0.5700000000000001,3.0242023742,2.9699999999999998,-0.5700000000000001,3.0242023742
2019-04-12 11:00:00,2.93,0.64,2.9990831932,2.93,0.64,2.9990831932,3.0,-0.5700000000000001,3.0536699232,3.0,-0.5700000000000001,3.0536699232
2019-04-12 11:30:00,2.95,0.63,3.0165211751,2.95,0.63,3.0165211751,3.02,-0.58,3.075191051,3.02,-0.58,3.075191051
2019-04-12 12:00:00,2.96,0.65,3.0305280068,2.96,0.65,3.0305280068,3.03,-0.56,3.0813146545,3.03,-0.56,3.0813146545
2019-04-12 12:30:00,2.92,0.65,2.9914712100000003,2.92,0.65,2.9914712100000003,2.99,-0.56,3.0419894806,2.99,-0.56,3.0419894806
2019-04-12 13:00:00,2.81,0.63,2.8797569342,2.81,0.63,2.8797569342,2.88,-0.53,2.9283613165,2.88,-0.53,2.9283613165
2019-04-12 13:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-04-12 14:00:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-12 14:30:00,2.68,-0.05,2.6804663773,2.68,-0.05,2.6804663773,2.63,0.1,2.631900454,2.63,0.1,2.631900454
2019-04-12 15:00:00,2.65,-0.07,2.6509243671,2.65,-0.07,2.6509243671,2.6,0.05,2.6004807248,2.6,0.05,2.6004807248
2019-04-12 15:30:00,2.65,0.1,2.6518861212,2.65,0.1,2.6518861212,2.6,0.13,2.6032479713,2.6,0.13,2.6032479713
2019-04-12 16:00:00,2.67,0.12,2.6726952688,2.67,0.12,2.6726952688,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998
2019-04-12 16:30:00,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003
2019-04-12 17:00:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2019-04-12 17:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.15,2.8539446386,2.85,0.15,2.8539446386
2019-04-12 18:00:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.7800000000000002,0.16,2.7846005099,2.7800000000000002,0.16,2.7846005099
2019-04-12 18:30:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2019-04-12 19:00:00,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358
2019-04-12 19:30:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2019-04-12 20:00:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481
2019-04-12 20:30:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861
2019-04-12 21:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861
2019-04-12 21:30:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2019-04-12 22:00:00,2.49,0.15,2.4945139807,2.49,0.15,2.4945139807,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745
2019-04-12 22:30:00,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808
2019-04-12 23:00:00,2.2,0.15,2.2051077071,2.2,0.15,2.2051077071,2.16,0.16,2.1659178193,2.16,0.16,2.1659178193
2019-04-12 23:30:00,2.07,0.17,2.0769689454,2.07,0.17,2.0769689454,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709
2019-04-13 00:00:00,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297,1.9100000000000001,0.18,1.9184629264000002,1.9100000000000001,0.18,1.9184629264000002
2019-04-13 00:30:00,1.8599999999999999,0.2,1.8707217858,1.8599999999999999,0.2,1.8707217858,1.83,0.2,1.8408965206999999,1.83,0.2,1.8408965206999999
2019-04-13 01:00:00,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998,1.78,0.2,1.7912007146,1.78,0.2,1.7912007146
2019-04-13 01:30:00,1.88,0.21,1.891692364,1.88,0.21,1.891692364,1.8399999999999999,0.22,1.8531055016,1.8399999999999999,0.22,1.8531055016
2019-04-13 02:00:00,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456
2019-04-13 02:30:00,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456
2019-04-13 03:00:00,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147,1.74,0.22,1.7538529015000002,1.74,0.22,1.7538529015000002
2019-04-13 03:30:00,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658,1.69,0.21,1.7029973576000002,1.69,0.21,1.7029973576000002
2019-04-13 04:00:00,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.2,1.6918628786,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002
2019-04-13 04:30:00,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122,1.6099999999999999,0.19,1.6211724153,1.6099999999999999,0.19,1.6211724153
2019-04-13 05:00:00,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002,1.6,0.19,1.6112417572000002,1.6,0.19,1.6112417572000002
2019-04-13 05:30:00,1.6600000000000001,0.19,1.670838113,1.6600000000000001,0.19,1.670838113,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002
2019-04-13 06:00:00,1.72,0.19,1.730462366,1.72,0.19,1.730462366,1.69,0.19,1.7006469357,1.69,0.19,1.7006469357
2019-04-13 06:30:00,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493,1.8,0.19,1.81,1.8,0.19,1.81
2019-04-13 07:00:00,1.9,0.19,1.909476368,1.9,0.19,1.909476368,1.8599999999999999,0.19,1.8696791169,1.8599999999999999,0.19,1.8696791169
2019-04-13 07:30:00,1.99,0.19,1.9990497743,1.99,0.19,1.9990497743,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954
2019-04-13 08:00:00,2.07,0.18,2.0778113485,2.07,0.18,2.0778113485,2.04,0.19,2.0488289338,2.04,0.19,2.0488289338
2019-04-13 08:30:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683
2019-04-13 09:00:00,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156
2019-04-13 09:30:00,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078,2.39,0.16,2.3953496613,2.39,0.16,2.3953496613
2019-04-13 10:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078
2019-04-13 10:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2019-04-13 11:00:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931
2019-04-13 11:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2019-04-13 12:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2019-04-13 12:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2019-04-13 13:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-04-13 13:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-04-13 14:00:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.33,0.16,2.3354871012,2.33,0.16,2.3354871012
2019-04-13 14:30:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966
2019-04-13 15:00:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966
2019-04-13 15:30:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.25,0.16,2.2556817151,2.25,0.16,2.2556817151
2019-04-13 16:00:00,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156
2019-04-13 16:30:00,2.4,0.15,2.4046829313,2.4,0.15,2.4046829313,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108
2019-04-13 17:00:00,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401
2019-04-13 17:30:00,2.68,0.46,2.7191910562,2.68,0.46,2.7191910562,2.68,-0.14,2.6836542251,2.68,-0.14,2.6836542251
2019-04-13 18:00:00,2.62,0.75,2.7252339349,2.62,0.75,2.7252339349,2.68,-0.46,2.7191910562,2.68,-0.46,2.7191910562
2019-04-13 18:30:00,2.62,0.74,2.7224988522,2.62,0.74,2.7224988522,2.68,-0.46,2.7191910562,2.68,-0.46,2.7191910562
2019-04-13 19:00:00,2.66,0.74,2.7610143064,2.66,0.74,2.7610143064,2.73,-0.49,2.7736257859,2.73,-0.49,2.7736257859
2019-04-13 19:30:00,2.63,0.74,2.7321237161000003,2.63,0.74,2.7321237161000003,2.7,-0.47000000000000003,2.7406021236,2.7,-0.47000000000000003,2.7406021236
2019-04-13 20:00:00,2.61,0.72,2.7074896122,2.61,0.72,2.7074896122,2.68,-0.49,2.7244265452,2.68,-0.49,2.7244265452
2019-04-13 20:30:00,2.63,0.72,2.7267746515,2.63,0.72,2.7267746515,2.7,-0.49,2.7441027678000003,2.7,-0.49,2.7441027678000003
2019-04-13 21:00:00,2.58,0.7000000000000001,2.6732751448,2.58,0.7000000000000001,2.6732751448,2.65,-0.51,2.6986292817,2.65,-0.51,2.6986292817
2019-04-13 21:30:00,2.47,0.72,2.5728000311,2.47,0.72,2.5728000311,2.54,-0.49,2.5868320394,2.54,-0.49,2.5868320394
2019-04-13 22:00:00,2.39,0.73,2.4989997999,2.39,0.73,2.4989997999,2.46,-0.48,2.5063918289,2.46,-0.48,2.5063918289
2019-04-13 22:30:00,2.22,0.73,2.3369424469,2.22,0.73,2.3369424469,2.3,-0.48,2.349553149,2.3,-0.48,2.349553149
2019-04-13 23:00:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.19,-0.48,2.241985727,2.19,-0.48,2.241985727
2019-04-13 23:30:00,2.01,0.75,2.1453671015,2.01,0.75,2.1453671015,2.09,-0.48,2.1444113411,2.09,-0.48,2.1444113411
2019-04-14 00:00:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,1.9500000000000002,-0.48,2.0082081565,1.9500000000000002,-0.48,2.0082081565
2019-04-14 00:30:00,1.81,0.75,1.9592345444,1.81,0.75,1.9592345444,1.8900000000000001,-0.48,1.9500000000000002,1.8900000000000001,-0.48,1.9500000000000002
2019-04-14 01:00:00,1.77,0.75,1.9223423212,1.77,0.75,1.9223423212,1.85,-0.48,1.9112561314,1.85,-0.48,1.9112561314
2019-04-14 01:30:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.92,-0.45,1.9720294114999999,1.92,-0.45,1.9720294114999999
2019-04-14 02:00:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.92,-0.44,1.9697715604,1.92,-0.44,1.9697715604
2019-04-14 02:30:00,1.81,0.77,1.9669773766,1.81,0.77,1.9669773766,1.88,-0.44,1.9308029418000001,1.88,-0.44,1.9308029418000001
2019-04-14 03:00:00,1.75,0.77,1.9119100397,1.75,0.77,1.9119100397,1.83,-0.45,1.8845158529,1.83,-0.45,1.8845158529
2019-04-14 03:30:00,1.71,0.77,1.8753666307999999,1.71,0.77,1.8753666307999999,1.79,-0.45,1.8456977001000001,1.79,-0.45,1.8456977001000001
2019-04-14 04:00:00,1.65,0.75,1.812456896,1.65,0.75,1.812456896,1.74,-0.46,1.7997777641,1.74,-0.46,1.7997777641
2019-04-14 04:30:00,1.6099999999999999,0.75,1.7761193654,1.6099999999999999,0.75,1.7761193654,1.7000000000000002,-0.46,1.761135997,1.7000000000000002,-0.46,1.761135997
2019-04-14 05:00:00,1.6099999999999999,0.75,1.7761193654,1.6099999999999999,0.75,1.7761193654,1.7000000000000002,-0.46,1.761135997,1.7000000000000002,-0.46,1.761135997
2019-04-14 05:30:00,1.6099999999999999,0.75,1.7761193654,1.6099999999999999,0.75,1.7761193654,1.7000000000000002,-0.46,1.761135997,1.7000000000000002,-0.46,1.761135997
2019-04-14 06:00:00,1.6400000000000001,0.74,1.7992220541,1.6400000000000001,0.74,1.7992220541,1.72,-0.48,1.7857211428,1.72,-0.48,1.7857211428
2019-04-14 06:30:00,1.75,0.76,1.9079046098,1.75,0.76,1.9079046098,1.83,-0.46,1.8869287215,1.83,-0.46,1.8869287215
2019-04-14 07:00:00,1.79,0.76,1.9446593532,1.79,0.76,1.9446593532,1.87,-0.46,1.9257466085,1.87,-0.46,1.9257466085
2019-04-14 07:30:00,1.83,0.79,1.9932385708,1.83,0.79,1.9932385708,1.9100000000000001,-0.43,1.9578048932,1.9100000000000001,-0.43,1.9578048932
2019-04-14 08:00:00,2.0,0.79,2.1503720608,2.0,0.79,2.1503720608,2.08,-0.43,2.1239821092,2.08,-0.43,2.1239821092
2019-04-14 08:30:00,2.15,0.75,2.2770595073,2.15,0.75,2.2770595073,2.23,-0.46,2.276949714,2.23,-0.46,2.276949714
2019-04-14 09:00:00,2.22,0.77,2.349744667,2.22,0.77,2.349744667,2.3,-0.44,2.3417087778,2.3,-0.44,2.3417087778
2019-04-14 09:30:00,2.35,0.77,2.4729334807,2.35,0.77,2.4729334807,2.42,-0.44,2.4596747752,2.42,-0.44,2.4596747752
2019-04-14 10:00:00,2.35,0.72,2.4578242411,2.35,0.72,2.4578242411,2.42,-0.49,2.4691091511,2.42,-0.49,2.4691091511
2019-04-14 10:30:00,2.48,0.6900000000000001,2.5741989045,2.48,0.6900000000000001,2.5741989045,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-04-14 11:00:00,2.49,0.71,2.5892469948,2.49,0.71,2.5892469948,2.56,-0.5,2.6083711392,2.56,-0.5,2.6083711392
2019-04-14 11:30:00,2.49,0.73,2.5948024973,2.49,0.73,2.5948024973,2.56,-0.48,2.6046112954,2.56,-0.48,2.6046112954
2019-04-14 12:00:00,2.55,0.73,2.6524328455,2.55,0.73,2.6524328455,2.62,-0.48,2.6636065776,2.62,-0.48,2.6636065776
2019-04-14 12:30:00,2.64,0.72,2.7364210202,2.64,0.72,2.7364210202,2.71,-0.48,2.7521809534,2.71,-0.48,2.7521809534
2019-04-14 13:00:00,2.56,0.7000000000000001,2.6539781461,2.56,0.7000000000000001,2.6539781461,2.62,-0.51,2.6691759028,2.62,-0.51,2.6691759028
2019-04-14 13:30:00,2.56,0.7000000000000001,2.6539781461,2.56,0.7000000000000001,2.6539781461,2.62,-0.51,2.6691759028,2.62,-0.51,2.6691759028
2019-04-14 14:00:00,2.5700000000000003,0.7000000000000001,2.663625349,2.5700000000000003,0.7000000000000001,2.663625349,2.64,-0.51,2.6888101457999998,2.64,-0.51,2.6888101457999998
2019-04-14 14:30:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-04-14 15:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,2.58,-0.53,2.6338754716,2.58,-0.53,2.6338754716
2019-04-14 15:30:00,2.5700000000000003,0.7000000000000001,2.663625349,2.5700000000000003,0.7000000000000001,2.663625349,2.64,-0.53,2.6926752496,2.64,-0.53,2.6926752496
2019-04-14 16:00:00,2.55,0.72,2.649698096,2.55,0.72,2.649698096,2.62,-0.51,2.6691759028,2.62,-0.51,2.6691759028
2019-04-14 16:30:00,2.63,0.72,2.7267746515,2.63,0.72,2.7267746515,2.7,-0.5,2.7459060435,2.7,-0.5,2.7459060435
2019-04-14 17:00:00,2.64,0.74,2.7417512652,2.64,0.74,2.7417512652,2.71,-0.48,2.7521809534,2.71,-0.48,2.7521809534
2019-04-14 17:30:00,2.74,0.74,2.8381684235,2.74,0.74,2.8381684235,2.8,-0.46,2.8375341408,2.8,-0.46,2.8375341408
2019-04-14 18:00:00,2.74,0.75,2.840792143,2.74,0.75,2.840792143,2.8,-0.48,2.8408449447,2.8,-0.48,2.8408449447
2019-04-14 18:30:00,2.65,0.73,2.7487087878,2.65,0.73,2.7487087878,2.7199999999999998,-0.5,2.7655740815,2.7199999999999998,-0.5,2.7655740815
2019-04-14 19:00:00,2.74,0.74,2.8381684235,2.74,0.74,2.8381684235,2.81,-0.49,2.8524024961,2.81,-0.49,2.8524024961
2019-04-14 19:30:00,2.69,0.75,2.7925973573,2.69,0.75,2.7925973573,2.76,-0.47000000000000003,2.7997321299999998,2.76,-0.47000000000000003,2.7997321299999998
2019-04-14 20:00:00,2.67,0.75,2.7733373397000003,2.67,0.75,2.7733373397000003,2.74,-0.48,2.7817260828,2.74,-0.48,2.7817260828
2019-04-14 20:30:00,2.73,0.71,2.8208154849,2.73,0.71,2.8208154849,2.8,-0.51,2.8460674623,2.8,-0.51,2.8460674623
2019-04-14 21:00:00,2.68,0.71,2.7724537868,2.68,0.71,2.7724537868,2.75,-0.51,2.7968911311999998,2.75,-0.51,2.7968911311999998
2019-04-14 21:30:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,2.65,-0.51,2.6986292817,2.65,-0.51,2.6986292817
2019-04-14 22:00:00,2.47,0.71,2.5700194551999997,2.47,0.71,2.5700194551999997,2.54,-0.51,2.5906948874999998,2.54,-0.51,2.5906948874999998
2019-04-14 22:30:00,2.32,0.71,2.4262110378,2.32,0.71,2.4262110378,2.39,-0.51,2.4438085031,2.39,-0.51,2.4438085031
2019-04-14 23:00:00,2.17,0.73,2.2894977615,2.17,0.73,2.2894977615,2.24,-0.49,2.2929675096,2.24,-0.49,2.2929675096
2019-04-14 23:30:00,2.02,0.76,2.1582400237,2.02,0.76,2.1582400237,2.1,-0.48,2.1541587685,2.1,-0.48,2.1541587685
2019-04-15 00:00:00,1.85,0.52,1.9216919628,1.85,0.52,1.9216919628,1.88,-0.22,1.8928285712,1.88,-0.22,1.8928285712
2019-04-15 00:30:00,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999,1.8,0.18,1.8089776118,1.8,0.18,1.8089776118
2019-04-15 01:00:00,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042,1.76,0.18,1.7691806013,1.76,0.18,1.7691806013
2019-04-15 01:30:00,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2019-04-15 02:00:00,1.9,0.19,1.909476368,1.9,0.19,1.909476368,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2019-04-15 02:30:00,1.87,0.19,1.8796276227000002,1.87,0.19,1.8796276227000002,1.83,0.2,1.8408965206999999,1.83,0.2,1.8408965206999999
2019-04-15 03:00:00,1.8399999999999999,0.19,1.8497837711,1.8399999999999999,0.19,1.8497837711,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001
2019-04-15 03:30:00,1.8,0.19,1.81,1.8,0.19,1.81,1.76,0.2,1.7713271860000002,1.76,0.2,1.7713271860000002
2019-04-15 04:00:00,1.76,0.19,1.7702259743000002,1.76,0.19,1.7702259743000002,1.73,0.2,1.7415223226,1.73,0.2,1.7415223226
2019-04-15 04:30:00,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661,1.73,0.18,1.7393389549,1.73,0.18,1.7393389549
2019-04-15 05:00:00,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451,1.69,0.18,1.6995587663,1.69,0.18,1.6995587663
2019-04-15 05:30:00,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042,1.76,0.18,1.7691806013,1.76,0.18,1.7691806013
2019-04-15 06:00:00,1.87,0.17,1.8777113729,1.87,0.17,1.8777113729,1.8399999999999999,0.18,1.8487833837,1.8399999999999999,0.18,1.8487833837
2019-04-15 06:30:00,2.03,0.17,2.0371057901,2.03,0.17,2.0371057901,1.99,0.18,1.9981241203,1.99,0.18,1.9981241203
2019-04-15 07:00:00,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703,2.15,0.17,2.1567104581,2.15,0.17,2.1567104581
2019-04-15 07:30:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913
2019-04-15 08:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-04-15 08:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-04-15 09:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-04-15 09:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-04-15 10:00:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-04-15 10:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-04-15 11:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-04-15 11:30:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-04-15 12:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-04-15 12:30:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-04-15 13:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-04-15 13:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.98,0.14,2.983286778,2.98,0.14,2.983286778
