Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-15 14:00:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-04-15 14:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-04-15 15:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-04-15 15:30:00,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2019-04-15 16:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-04-15 16:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2019-04-15 17:00:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234
2019-04-15 17:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234
2019-04-15 18:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881
2019-04-15 18:30:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.07,0.17,3.0747032377,3.07,0.17,3.0747032377
2019-04-15 19:00:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2019-04-15 19:30:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774
2019-04-15 20:00:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-04-15 20:30:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-04-15 21:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-04-15 21:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-04-15 22:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2019-04-15 22:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-04-15 23:00:00,2.26,0.15,2.264972406,2.26,0.15,2.264972406,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977
2019-04-15 23:30:00,2.12,0.17,2.1268051157,2.12,0.17,2.1268051157,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524
2019-04-16 00:00:00,1.97,0.17,1.9773214205,1.97,0.17,1.9773214205,1.94,0.17,1.9474342094,1.94,0.17,1.9474342094
2019-04-16 00:30:00,1.88,0.17,1.8876705221,1.88,0.17,1.8876705221,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001
2019-04-16 01:00:00,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042
2019-04-16 01:30:00,1.92,0.19,1.9293781382000001,1.92,0.19,1.9293781382000001,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677
2019-04-16 02:00:00,1.92,0.2,1.9303885619,1.92,0.2,1.9303885619,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677
2019-04-16 02:30:00,1.9,0.2,1.9104973175,1.9,0.2,1.9104973175,1.87,0.2,1.8806647761000002,1.87,0.2,1.8806647761000002
2019-04-16 03:00:00,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998
2019-04-16 03:30:00,1.82,0.18,1.8288794383,1.82,0.18,1.8288794383,1.79,0.19,1.8000555547000001,1.79,0.19,1.8000555547000001
2019-04-16 04:00:00,1.79,0.18,1.7990275151000001,1.79,0.18,1.7990275151000001,1.76,0.19,1.7702259743000002,1.76,0.19,1.7702259743000002
2019-04-16 04:30:00,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344
2019-04-16 05:00:00,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685,1.71,0.18,1.7194475857,1.71,0.18,1.7194475857
2019-04-16 05:30:00,1.8399999999999999,0.18,1.8487833837,1.8399999999999999,0.18,1.8487833837,1.8,0.18,1.8089776118,1.8,0.18,1.8089776118
2019-04-16 06:00:00,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489,1.8900000000000001,0.17,1.8976301009,1.8900000000000001,0.17,1.8976301009
2019-04-16 06:30:00,2.08,0.15,2.08540164,2.08,0.15,2.08540164,2.04,0.16,2.04626489,2.04,0.16,2.04626489
2019-04-16 07:00:00,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703
2019-04-16 07:30:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.41,0.15,2.4146635376,2.41,0.15,2.4146635376
2019-04-16 08:00:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936
2019-04-16 08:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786
2019-04-16 09:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-04-16 09:30:00,3.07,0.0,3.07,3.07,0.0,3.07,3.01,0.0,3.01,3.01,0.0,3.01
2019-04-16 10:00:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-04-16 10:30:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-04-16 11:00:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.98,0.14,2.983286778,2.98,0.14,2.983286778
2019-04-16 11:30:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-04-16 12:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-04-16 12:30:00,3.02,0.08,3.0210594168,3.02,0.08,3.0210594168,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-04-16 13:00:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-04-16 13:30:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-04-16 14:00:00,2.8,0.11,2.8021598812,2.8,0.11,2.8021598812,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-04-16 14:30:00,2.8,-0.14,2.8034978152,2.8,-0.14,2.8034978152,2.75,-0.08,2.7511633903,2.75,-0.08,2.7511633903
2019-04-16 15:00:00,2.7199999999999998,0.12,2.722645772,2.7199999999999998,0.12,2.722645772,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-04-16 15:30:00,2.64,0.13,2.6431988196000002,2.64,0.13,2.6431988196000002,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-04-16 16:00:00,2.67,0.13,2.6731629206000003,2.67,0.13,2.6731629206000003,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-04-16 16:30:00,2.83,0.13,2.8329842922,2.83,0.13,2.8329842922,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-04-16 17:00:00,2.88,0.13,2.8829325348,2.88,0.13,2.8829325348,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2019-04-16 17:30:00,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221
2019-04-16 18:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-04-16 18:30:00,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854
2019-04-16 19:00:00,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215,2.7199999999999998,0.16,2.7247018185,2.7199999999999998,0.16,2.7247018185
2019-04-16 19:30:00,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497
2019-04-16 20:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-04-16 20:30:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566
2019-04-16 21:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-04-16 21:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-04-16 22:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-04-16 22:30:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679
2019-04-16 23:00:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-04-16 23:30:00,2.07,0.17,2.0769689454,2.07,0.17,2.0769689454,2.03,0.17,2.0371057901,2.03,0.17,2.0371057901
2019-04-17 00:00:00,1.9,0.17,1.9075901027,1.9,0.17,1.9075901027,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803
2019-04-17 00:30:00,1.78,0.17,1.7880995498,1.78,0.17,1.7880995498,1.75,0.18,1.7592327873,1.75,0.18,1.7592327873
2019-04-17 01:00:00,1.72,0.18,1.7293929571,1.72,0.18,1.7293929571,1.69,0.19,1.7006469357,1.69,0.19,1.7006469357
2019-04-17 01:30:00,1.79,0.21,1.8022763384,1.79,0.21,1.8022763384,1.75,0.21,1.7625549637,1.75,0.21,1.7625549637
2019-04-17 02:00:00,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971,1.77,0.21,1.7824140933,1.77,0.21,1.7824140933
2019-04-17 02:30:00,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2019-04-17 03:00:00,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2019-04-17 03:30:00,1.67,0.21,1.6831518054,1.67,0.21,1.6831518054,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456
2019-04-17 04:00:00,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907
2019-04-17 04:30:00,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907
2019-04-17 05:00:00,1.62,0.21,1.6335544068,1.62,0.21,1.6335544068,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686
2019-04-17 05:30:00,1.69,0.18,1.6995587663,1.69,0.18,1.6995587663,1.6600000000000001,0.19,1.670838113,1.6600000000000001,0.19,1.670838113
2019-04-17 06:00:00,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685,1.71,0.19,1.7205231762,1.71,0.19,1.7205231762
2019-04-17 06:30:00,1.9300000000000002,0.18,1.9383756086,1.9300000000000002,0.18,1.9383756086,1.8900000000000001,0.19,1.8995262567000002,1.8900000000000001,0.19,1.8995262567000002
2019-04-17 07:00:00,2.13,0.17,2.1367732683,2.13,0.17,2.1367732683,2.09,0.19,2.0986185933,2.09,0.19,2.0986185933
2019-04-17 07:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-04-17 08:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-04-17 08:30:00,2.7800000000000002,-0.13,2.7830379085,2.7800000000000002,-0.13,2.7830379085,2.73,0.0,2.73,2.73,0.0,2.73
2019-04-17 09:00:00,2.92,-0.11,2.9220711833,2.92,-0.11,2.9220711833,2.86,0.12,2.8625163755000003,2.86,0.12,2.8625163755000003
2019-04-17 09:30:00,3.0,-0.13,3.0028153456,3.0,-0.13,3.0028153456,2.94,0.0,2.94,2.94,0.0,2.94
2019-04-17 10:00:00,2.94,0.0,2.94,2.94,0.0,2.94,2.89,0.0,2.89,2.89,0.0,2.89
2019-04-17 10:30:00,2.94,0.05,2.9404251393000003,2.94,0.05,2.9404251393000003,2.89,0.13,2.8929223979,2.89,0.13,2.8929223979
2019-04-17 11:00:00,2.91,-0.13,2.9129023327,2.91,-0.13,2.9129023327,2.86,0.13,2.8629530209,2.86,0.13,2.8629530209
2019-04-17 11:30:00,2.86,-0.13,2.8629530209,2.86,-0.13,2.8629530209,2.81,-0.05,2.8104448047,2.81,-0.05,2.8104448047
2019-04-17 12:00:00,2.77,-0.13,2.7730488636,2.77,-0.13,2.7730488636,2.7199999999999998,0.08,2.7211762163,2.7199999999999998,0.08,2.7211762163
2019-04-17 12:30:00,2.77,0.1,2.7718044664,2.77,0.1,2.7718044664,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-04-17 13:00:00,2.68,0.11,2.6822565127,2.68,0.11,2.6822565127,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-04-17 13:30:00,2.66,0.08,2.6612027356,2.66,0.08,2.6612027356,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-17 14:00:00,2.6,-0.02,2.6000769219,2.6,-0.02,2.6000769219,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-04-17 14:30:00,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656
2019-04-17 15:00:00,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868
2019-04-17 15:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-04-17 16:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-04-17 16:30:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
2019-04-17 17:00:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-17 17:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-04-17 18:00:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2019-04-17 18:30:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-04-17 19:00:00,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711
2019-04-17 19:30:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-04-17 20:00:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-04-17 20:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-04-17 21:00:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-04-17 21:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-04-17 22:00:00,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078
2019-04-17 22:30:00,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636,2.3,0.16,2.3055585007,2.3,0.16,2.3055585007
2019-04-17 23:00:00,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363
2019-04-17 23:30:00,2.03,0.17,2.0371057901,2.03,0.17,2.0371057901,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-04-18 00:00:00,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999
2019-04-18 00:30:00,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344
2019-04-18 01:00:00,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751,1.6600000000000001,0.17,1.6686821147000002,1.6600000000000001,0.17,1.6686821147000002
2019-04-18 01:30:00,1.75,0.2,1.7613914954,1.75,0.2,1.7613914954,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658
2019-04-18 02:00:00,1.76,0.2,1.7713271860000002,1.76,0.2,1.7713271860000002,1.73,0.2,1.7415223226,1.73,0.2,1.7415223226
2019-04-18 02:30:00,1.74,0.2,1.7514565367000001,1.74,0.2,1.7514565367000001,1.71,0.2,1.7216561794,1.71,0.2,1.7216561794
2019-04-18 03:00:00,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.2,1.6918628786,1.65,0.2,1.6620770139,1.65,0.2,1.6620770139
2019-04-18 03:30:00,1.6600000000000001,0.17,1.6686821147000002,1.6600000000000001,0.17,1.6686821147000002,1.6400000000000001,0.18,1.6498484779,1.6400000000000001,0.18,1.6498484779
2019-04-18 04:00:00,1.63,0.17,1.6388410539,1.63,0.17,1.6388410539,1.6,0.18,1.6100931649999999,1.6,0.18,1.6100931649999999
2019-04-18 04:30:00,1.6,0.17,1.6090059043,1.6,0.17,1.6090059043,1.57,0.18,1.5802847844999999,1.57,0.18,1.5802847844999999
2019-04-18 05:00:00,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424
2019-04-18 05:30:00,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751,1.67,0.18,1.6796725871,1.67,0.18,1.6796725871
2019-04-18 06:00:00,1.77,0.15,1.7763445612000002,1.77,0.15,1.7763445612000002,1.74,0.15,1.7464535493,1.74,0.15,1.7464535493
2019-04-18 06:30:00,1.9500000000000002,0.16,1.9565530915,1.9500000000000002,0.16,1.9565530915,1.9100000000000001,0.17,1.9175505207999999,1.9100000000000001,0.17,1.9175505207999999
2019-04-18 07:00:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-04-18 07:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-04-18 08:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-04-18 08:30:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
2019-04-18 09:00:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-04-18 09:30:00,2.8,-0.13,2.8030162326,2.8,-0.13,2.8030162326,2.75,-0.09,2.7514723331,2.75,-0.09,2.7514723331
2019-04-18 10:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-04-18 10:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-04-18 11:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-04-18 11:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-04-18 12:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-04-18 12:30:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-04-18 13:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-04-18 13:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-04-18 14:00:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-04-18 14:30:00,2.54,0.02,2.5400787389,2.54,0.02,2.5400787389,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-04-18 15:00:00,2.47,0.13,2.4734186868,2.47,0.13,2.4734186868,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-04-18 15:30:00,2.44,0.13,2.4434606606,2.44,0.13,2.4434606606,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-04-18 16:00:00,2.44,0.13,2.4434606606,2.44,0.13,2.4434606606,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-04-18 16:30:00,2.46,0.13,2.4634325645,2.46,0.13,2.4634325645,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-04-18 17:00:00,2.55,0.13,2.5533115752,2.55,0.13,2.5533115752,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-04-18 17:30:00,2.58,0.13,2.5832731176,2.58,0.13,2.5832731176,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-04-18 18:00:00,2.56,0.13,2.563298656,2.56,0.13,2.563298656,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-04-18 18:30:00,2.5300000000000002,0.13,2.5333377193,2.5300000000000002,0.13,2.5333377193,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-04-18 19:00:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491
2019-04-18 19:30:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.15,2.4545875417,2.45,0.15,2.4545875417
2019-04-18 20:00:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2019-04-18 20:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-04-18 21:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-04-18 21:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-04-18 22:00:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955
2019-04-18 22:30:00,2.19,0.17,2.1965882636,2.19,0.17,2.1965882636,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264
2019-04-18 23:00:00,2.02,0.17,2.0271408437,2.02,0.17,2.0271408437,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831
2019-04-18 23:30:00,1.9300000000000002,0.19,1.9393297811,1.9300000000000002,0.19,1.9393297811,1.9,0.19,1.909476368,1.9,0.19,1.909476368
2019-04-19 00:00:00,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042
2019-04-19 00:30:00,1.67,0.19,1.6807736314000001,1.67,0.19,1.6807736314000001,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122
2019-04-19 01:00:00,1.5899999999999999,0.19,1.6013119621,1.5899999999999999,0.19,1.6013119621,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189
2019-04-19 01:30:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.62,0.22,1.6348700254000001,1.62,0.22,1.6348700254000001
2019-04-19 02:00:00,1.6600000000000001,0.21,1.6732304085,1.6600000000000001,0.21,1.6732304085,1.6400000000000001,0.22,1.6546903033,1.6400000000000001,0.22,1.6546903033
2019-04-19 02:30:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.6,0.24,1.6178998733,1.6,0.24,1.6178998733
2019-04-19 03:00:00,1.56,0.23,1.5768639763999999,1.56,0.23,1.5768639763999999,1.53,0.24,1.5487091399000001,1.53,0.24,1.5487091399000001
2019-04-19 03:30:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706
2019-04-19 04:00:00,1.56,0.21,1.5740711547,1.56,0.21,1.5740711547,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706
2019-04-19 04:30:00,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317,1.5,0.2,1.513274595,1.5,0.2,1.513274595
2019-04-19 05:00:00,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317,1.5,0.2,1.513274595,1.5,0.2,1.513274595
2019-04-19 05:30:00,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002
2019-04-19 06:00:00,1.6,0.17,1.6090059043,1.6,0.17,1.6090059043,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106
2019-04-19 06:30:00,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432
2019-04-19 07:00:00,1.71,0.27,1.7311845656,1.71,0.27,1.7311845656,1.7000000000000002,0.08,1.701881312,1.7000000000000002,0.08,1.701881312
2019-04-19 07:30:00,1.81,0.7000000000000001,1.9406442229,1.81,0.7000000000000001,1.9406442229,1.8900000000000001,-0.5,1.9550191815,1.8900000000000001,-0.5,1.9550191815
2019-04-19 08:00:00,1.9,0.7000000000000001,2.0248456731,1.9,0.7000000000000001,2.0248456731,1.98,-0.5,2.0421557237,1.98,-0.5,2.0421557237
2019-04-19 08:30:00,1.99,0.6900000000000001,2.1062288575,1.99,0.6900000000000001,2.1062288575,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-04-19 09:00:00,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778,2.11,0.06,2.1108529082,2.11,0.06,2.1108529082
2019-04-19 09:30:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-04-19 10:00:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-04-19 10:30:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-04-19 11:00:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-04-19 11:30:00,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-04-19 12:00:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447
2019-04-19 12:30:00,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-04-19 13:00:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-04-19 13:30:00,1.9100000000000001,0.14,1.9151240169000001,1.9100000000000001,0.14,1.9151240169000001,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999
2019-04-19 14:00:00,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-04-19 14:30:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.79,0.14,1.7954665132,1.79,0.14,1.7954665132
2019-04-19 15:00:00,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591,1.8399999999999999,0.15,1.8461040057,1.8399999999999999,0.15,1.8461040057
2019-04-19 15:30:00,1.8599999999999999,0.15,1.8660385848,1.8599999999999999,0.15,1.8660385848,1.83,0.15,1.8361372498000001,1.83,0.15,1.8361372498000001
2019-04-19 16:00:00,1.88,0.15,1.8859745491000002,1.88,0.15,1.8859745491000002,1.85,0.15,1.8560711193000001,1.85,0.15,1.8560711193000001
2019-04-19 16:30:00,1.92,0.16,1.9266551326,1.92,0.16,1.9266551326,1.8900000000000001,0.17,1.8976301009,1.8900000000000001,0.17,1.8976301009
2019-04-19 17:00:00,1.99,0.15,1.9956452591,1.99,0.15,1.9956452591,1.96,0.15,1.9657314160000001,1.96,0.15,1.9657314160000001
2019-04-19 17:30:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505
2019-04-19 18:00:00,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784
2019-04-19 18:30:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-04-19 19:00:00,2.2,0.16,2.2058105086,2.2,0.16,2.2058105086,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871
2019-04-19 19:30:00,2.2,0.17,2.2065584062,2.2,0.17,2.2065584062,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242
2019-04-19 20:00:00,2.2,0.17,2.2065584062,2.2,0.17,2.2065584062,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242
2019-04-19 20:30:00,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-04-19 21:00:00,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489
2019-04-19 21:30:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-04-19 22:00:00,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871,2.12,0.18,2.127627787,2.12,0.18,2.127627787
2019-04-19 22:30:00,2.06,0.17,2.0670026609,2.06,0.17,2.0670026609,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448
2019-04-19 23:00:00,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002,1.9,0.17,1.9075901027,1.9,0.17,1.9075901027
2019-04-19 23:30:00,1.81,0.16,1.8170580618,1.81,0.16,1.8170580618,1.78,0.17,1.7880995498,1.78,0.17,1.7880995498
2019-04-20 00:00:00,1.73,0.16,1.7373830896,1.73,0.16,1.7373830896,1.7000000000000002,0.17,1.7084788556000001,1.7000000000000002,0.17,1.7084788556000001
2019-04-20 00:30:00,1.62,0.17,1.6288953312,1.62,0.17,1.6288953312,1.6,0.18,1.6100931649999999,1.6,0.18,1.6100931649999999
2019-04-20 01:00:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999
2019-04-20 01:30:00,1.58,0.2,1.5926079241000002,1.58,0.2,1.5926079241000002,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608
2019-04-20 02:00:00,1.54,0.22,1.5556349186,1.54,0.22,1.5556349186,1.52,0.23,1.5373028329,1.52,0.23,1.5373028329
2019-04-20 02:30:00,1.52,0.22,1.5358385332,1.52,0.22,1.5358385332,1.5,0.23,1.5175308893000001,1.5,0.23,1.5175308893000001
2019-04-20 03:00:00,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2019-04-20 03:30:00,1.45,0.2,1.4637281168,1.45,0.2,1.4637281168,1.42,0.21,1.4354441821,1.42,0.21,1.4354441821
2019-04-20 04:00:00,1.4,0.2,1.4142135624,1.4,0.2,1.4142135624,1.38,0.21,1.3958868148999999,1.38,0.21,1.3958868148999999
2019-04-20 04:30:00,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322,1.35,0.19,1.3633048082,1.35,0.19,1.3633048082
2019-04-20 05:00:00,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322,1.35,0.19,1.3633048082,1.35,0.19,1.3633048082
2019-04-20 05:30:00,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214,1.37,0.18,1.3817742218,1.37,0.18,1.3817742218
2019-04-20 06:00:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289
2019-04-20 06:30:00,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317,1.49,0.21,1.5047258887,1.49,0.21,1.5047258887
2019-04-20 07:00:00,1.5899999999999999,0.19,1.6013119621,1.5899999999999999,0.19,1.6013119621,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189
2019-04-20 07:30:00,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845
2019-04-20 08:00:00,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999,1.8,0.17,1.8080099557,1.8,0.17,1.8080099557
2019-04-20 08:30:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-04-20 09:00:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-04-20 09:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-04-20 10:00:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-04-20 10:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-04-20 11:00:00,2.1,0.14,2.104661493,2.1,0.14,2.104661493,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-04-20 11:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228
2019-04-20 12:00:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-04-20 12:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.9100000000000001,0.14,1.9151240169000001,1.9100000000000001,0.14,1.9151240169000001
2019-04-20 13:00:00,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999
2019-04-20 13:30:00,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007
2019-04-20 14:00:00,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007
2019-04-20 14:30:00,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735,1.78,0.14,1.7854971297,1.78,0.14,1.7854971297
2019-04-20 15:00:00,1.78,0.14,1.7854971297,1.78,0.14,1.7854971297,1.75,0.14,1.7555910686,1.75,0.14,1.7555910686
2019-04-20 15:30:00,1.78,0.14,1.7854971297,1.78,0.14,1.7854971297,1.75,0.14,1.7555910686,1.75,0.14,1.7555910686
2019-04-20 16:00:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354
2019-04-20 16:30:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-04-20 17:00:00,1.9500000000000002,0.15,1.9557607216,1.9500000000000002,0.15,1.9557607216,1.92,0.16,1.9266551326,1.92,0.16,1.9266551326
2019-04-20 17:30:00,1.99,0.16,1.9964217991000002,1.99,0.16,1.9964217991000002,1.9500000000000002,0.16,1.9565530915,1.9500000000000002,0.16,1.9565530915
2019-04-20 18:00:00,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068
2019-04-20 18:30:00,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448
2019-04-20 19:00:00,2.07,0.18,2.0778113485,2.07,0.18,2.0778113485,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709
2019-04-20 19:30:00,2.1,0.18,2.1077001684,2.1,0.18,2.1077001684,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241
2019-04-20 20:00:00,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552,2.07,0.17,2.0769689454,2.07,0.17,2.0769689454
2019-04-20 20:30:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-04-20 21:00:00,2.25,0.15,2.2549944568,2.25,0.15,2.2549944568,2.21,0.15,2.2150846485,2.21,0.15,2.2150846485
2019-04-20 21:30:00,2.21,0.15,2.2150846485,2.21,0.15,2.2150846485,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536
2019-04-20 22:00:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-04-20 22:30:00,2.0,0.16,2.0063897926,2.0,0.16,2.0063897926,1.96,0.16,1.9665197685,1.96,0.16,1.9665197685
2019-04-20 23:00:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.88,0.16,1.8867962264,1.88,0.16,1.8867962264
2019-04-20 23:30:00,1.78,0.16,1.7871765442,1.78,0.16,1.7871765442,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001
2019-04-21 00:00:00,1.6600000000000001,0.16,1.6676930173,1.6600000000000001,0.16,1.6676930173,1.6400000000000001,0.16,1.6477863939000001,1.6400000000000001,0.16,1.6477863939000001
2019-04-21 00:30:00,1.6,0.16,1.6079800994,1.6,0.16,1.6079800994,1.58,0.16,1.5880806025,1.58,0.16,1.5880806025
2019-04-21 01:00:00,1.55,0.18,1.560416611,1.55,0.18,1.560416611,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999
2019-04-21 01:30:00,1.54,0.19,1.5516765127,1.54,0.19,1.5516765127,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474
2019-04-21 02:00:00,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674,1.48,0.22,1.4962620091,1.48,0.22,1.4962620091
2019-04-21 02:30:00,1.48,0.21,1.4948244044,1.48,0.21,1.4948244044,1.46,0.23,1.4780054127,1.46,0.23,1.4780054127
2019-04-21 03:00:00,1.44,0.21,1.4552319403,1.44,0.21,1.4552319403,1.42,0.2,1.4340153415999999,1.42,0.2,1.4340153415999999
2019-04-21 03:30:00,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795
2019-04-21 04:00:00,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222
2019-04-21 04:30:00,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-04-21 05:00:00,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-04-21 05:30:00,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322
2019-04-21 06:00:00,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322
2019-04-21 06:30:00,1.3900000000000001,0.21,1.4057738083,1.3900000000000001,0.21,1.4057738083,1.37,0.21,1.386001443,1.37,0.21,1.386001443
2019-04-21 07:00:00,1.42,0.21,1.4354441821,1.42,0.21,1.4354441821,1.4,0.21,1.4156623891,1.4,0.21,1.4156623891
2019-04-21 07:30:00,1.54,0.21,1.5542522318,1.54,0.21,1.5542522318,1.51,0.21,1.5245327153,1.51,0.21,1.5245327153
2019-04-21 08:00:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.62,0.21,1.6335544068,1.62,0.21,1.6335544068
2019-04-21 08:30:00,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001,1.72,0.16,1.7274258305,1.72,0.16,1.7274258305
2019-04-21 09:00:00,1.85,0.16,1.8569060289000001,1.85,0.16,1.8569060289000001,1.81,0.16,1.8170580618,1.81,0.16,1.8170580618
2019-04-21 09:30:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.88,0.16,1.8867962264,1.88,0.16,1.8867962264
2019-04-21 10:00:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.88,0.16,1.8867962264,1.88,0.16,1.8867962264
2019-04-21 10:30:00,1.9500000000000002,0.16,1.9565530915,1.9500000000000002,0.16,1.9565530915,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615
2019-04-21 11:00:00,1.9500000000000002,0.16,1.9565530915,1.9500000000000002,0.16,1.9565530915,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489
2019-04-21 11:30:00,1.8900000000000001,0.17,1.8976301009,1.8900000000000001,0.17,1.8976301009,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803
2019-04-21 12:00:00,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.15,1.8959430371,1.8599999999999999,0.16,1.8668690366,1.8599999999999999,0.16,1.8668690366
2019-04-21 12:30:00,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.15,1.8959430371,1.8599999999999999,0.16,1.8668690366,1.8599999999999999,0.16,1.8668690366
2019-04-21 13:00:00,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001
2019-04-21 13:30:00,1.77,0.17,1.7781451009,1.77,0.17,1.7781451009,1.74,0.17,1.7482848737999999,1.74,0.17,1.7482848737999999
2019-04-21 14:00:00,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344
2019-04-21 14:30:00,1.71,0.15,1.7165663401,1.71,0.15,1.7165663401,1.69,0.15,1.6966437457999999,1.69,0.15,1.6966437457999999
2019-04-21 15:00:00,1.6800000000000002,0.16,1.6876018488,1.6800000000000002,0.16,1.6876018488,1.65,0.17,1.6587344573,1.65,0.17,1.6587344573
2019-04-21 15:30:00,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172,1.6400000000000001,0.18,1.6498484779,1.6400000000000001,0.18,1.6498484779
2019-04-21 16:00:00,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172,1.6400000000000001,0.18,1.6498484779,1.6400000000000001,0.18,1.6498484779
2019-04-21 16:30:00,1.71,0.19,1.7205231762,1.71,0.19,1.7205231762,1.6800000000000002,0.18,1.6896153408,1.6800000000000002,0.18,1.6896153408
2019-04-21 17:00:00,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001,1.79,0.18,1.7990275151000001,1.79,0.18,1.7990275151000001
2019-04-21 17:30:00,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001,1.82,0.18,1.8288794383,1.82,0.18,1.8288794383
2019-04-21 18:00:00,1.8599999999999999,0.19,1.8696791169,1.8599999999999999,0.19,1.8696791169,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505
2019-04-21 18:30:00,1.92,0.19,1.9293781382000001,1.92,0.19,1.9293781382000001,1.8900000000000001,0.19,1.8995262567000002,1.8900000000000001,0.19,1.8995262567000002
2019-04-21 19:00:00,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001,1.9100000000000001,0.19,1.9194269978,1.9100000000000001,0.19,1.9194269978
2019-04-21 19:30:00,1.98,0.19,1.9890952717000001,1.98,0.19,1.9890952717000001,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001
2019-04-21 20:00:00,2.05,0.18,2.0578872661,2.05,0.18,2.0578872661,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448
2019-04-21 20:30:00,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-04-21 21:00:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-04-21 21:30:00,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-04-21 22:00:00,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784
2019-04-21 22:30:00,1.97,0.16,1.9764867821,1.97,0.16,1.9764867821,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002
2019-04-21 23:00:00,1.85,0.16,1.8569060289000001,1.85,0.16,1.8569060289000001,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001
2019-04-21 23:30:00,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685,1.71,0.19,1.7205231762,1.71,0.19,1.7205231762
2019-04-22 00:00:00,1.6,0.18,1.6100931649999999,1.6,0.18,1.6100931649999999,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2019-04-22 00:30:00,1.54,0.18,1.5504837955,1.54,0.18,1.5504837955,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988
2019-04-22 01:00:00,1.47,0.2,1.4835430563,1.47,0.2,1.4835430563,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2019-04-22 01:30:00,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927
2019-04-22 02:00:00,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-04-22 02:30:00,1.48,0.23,1.4977650016,1.48,0.23,1.4977650016,1.46,0.23,1.4780054127,1.46,0.23,1.4780054127
2019-04-22 03:00:00,1.42,0.21,1.4354441821,1.42,0.21,1.4354441821,1.4,0.21,1.4156623891,1.4,0.21,1.4156623891
2019-04-22 03:30:00,1.3900000000000001,0.21,1.4057738083,1.3900000000000001,0.21,1.4057738083,1.37,0.21,1.386001443,1.37,0.21,1.386001443
2019-04-22 04:00:00,1.35,0.21,1.3662357044,1.35,0.21,1.3662357044,1.33,0.21,1.3464768843,1.33,0.21,1.3464768843
2019-04-22 04:30:00,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001
2019-04-22 05:00:00,1.33,0.2,1.3449535308,1.33,0.2,1.3449535308,1.31,0.2,1.3251792332,1.31,0.2,1.3251792332
2019-04-22 05:30:00,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001
2019-04-22 06:00:00,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-04-22 06:30:00,1.4100000000000001,0.22,1.4270599146,1.4100000000000001,0.22,1.4270599146,1.3900000000000001,0.22,1.407302384,1.3900000000000001,0.22,1.407302384
2019-04-22 07:00:00,1.43,0.22,1.4468241082,1.43,0.22,1.4468241082,1.4100000000000001,0.22,1.4270599146,1.4100000000000001,0.22,1.4270599146
2019-04-22 07:30:00,1.57,0.19,1.5814550262,1.57,0.19,1.5814550262,1.54,0.2,1.5529327094,1.54,0.2,1.5529327094
2019-04-22 08:00:00,1.67,0.16,1.677647162,1.67,0.16,1.677647162,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.17,1.6487874331999999
2019-04-22 08:30:00,1.8,0.15,1.8062391868,1.8,0.15,1.8062391868,1.77,0.16,1.7772169253999999,1.77,0.16,1.7772169253999999
2019-04-22 09:00:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-04-22 09:30:00,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815
2019-04-22 10:00:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-04-22 10:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.97,0.15,1.9757024067,1.97,0.15,1.9757024067
2019-04-22 11:00:00,1.96,0.15,1.9657314160000001,1.96,0.15,1.9657314160000001,1.9300000000000002,0.15,1.9358202396,1.9300000000000002,0.15,1.9358202396
2019-04-22 11:30:00,2.0,0.15,2.005617112,2.0,0.15,2.005617112,1.97,0.16,1.9764867821,1.97,0.16,1.9764867821
2019-04-22 12:00:00,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279,2.0,0.16,2.0063897926,2.0,0.16,2.0063897926
2019-04-22 12:30:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-04-22 13:00:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505
2019-04-22 13:30:00,2.0,0.15,2.005617112,2.0,0.15,2.005617112,1.97,0.15,1.9757024067,1.97,0.15,1.9757024067
2019-04-22 14:00:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2019-04-22 14:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613
2019-04-22 15:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788
2019-04-22 15:30:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2019-04-22 16:00:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.15,1.9856736892,1.98,0.15,1.9856736892
2019-04-22 16:30:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.01,0.16,2.0163581031,2.01,0.16,2.0163581031
2019-04-22 17:00:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665
2019-04-22 17:30:00,2.21,0.15,2.2150846485,2.21,0.15,2.2150846485,2.17,0.16,2.1758906223,2.17,0.16,2.1758906223
2019-04-22 18:00:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.26,0.16,2.2656566377000003,2.26,0.16,2.2656566377000003
2019-04-22 18:30:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.24,0.17,2.2464416307,2.24,0.17,2.2464416307
2019-04-22 19:00:00,2.32,0.17,2.32622011,2.32,0.17,2.32622011,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002
2019-04-22 19:30:00,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739,2.25,0.17,2.2564130827,2.25,0.17,2.2564130827
2019-04-22 20:00:00,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644,2.27,0.17,2.2763567383,2.27,0.17,2.2763567383
2019-04-22 20:30:00,2.32,0.17,2.32622011,2.32,0.17,2.32622011,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002
2019-04-22 21:00:00,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636,2.29,0.16,2.2955827147,2.29,0.16,2.2955827147
2019-04-22 21:30:00,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156
2019-04-22 22:00:00,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363
2019-04-22 22:30:00,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439,1.97,0.16,1.9764867821,1.97,0.16,1.9764867821
2019-04-22 23:00:00,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999,1.79,0.16,1.7971366114,1.79,0.16,1.7971366114
2019-04-22 23:30:00,1.71,0.18,1.7194475857,1.71,0.18,1.7194475857,1.6800000000000002,0.19,1.6907099101,1.6800000000000002,0.19,1.6907099101
2019-04-23 00:00:00,1.62,0.18,1.6299693249,1.62,0.18,1.6299693249,1.5899999999999999,0.19,1.6013119621,1.5899999999999999,0.19,1.6013119621
2019-04-23 00:30:00,1.55,0.18,1.560416611,1.55,0.18,1.560416611,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722
2019-04-23 01:00:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526
2019-04-23 01:30:00,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002,1.5,0.2,1.513274595,1.5,0.2,1.513274595
2019-04-23 02:00:00,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927
2019-04-23 02:30:00,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426,1.46,0.22,1.476482306,1.46,0.22,1.476482306
2019-04-23 03:00:00,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616,1.44,0.21,1.4552319403,1.44,0.21,1.4552319403
2019-04-23 03:30:00,1.42,0.19,1.4326548782000001,1.42,0.19,1.4326548782000001,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-04-23 04:00:00,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313,1.38,0.19,1.3930183057,1.38,0.19,1.3930183057
2019-04-23 04:30:00,1.38,0.19,1.3930183057,1.38,0.19,1.3930183057,1.3599999999999999,0.19,1.3732079231,1.3599999999999999,0.19,1.3732079231
2019-04-23 05:00:00,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322,1.35,0.19,1.3633048082,1.35,0.19,1.3633048082
2019-04-23 05:30:00,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148
2019-04-23 06:00:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296
2019-04-23 06:30:00,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751
2019-04-23 07:00:00,1.9300000000000002,0.16,1.9366207682,1.9300000000000002,0.16,1.9366207682,1.9,0.17,1.9075901027,1.9,0.17,1.9075901027
2019-04-23 07:30:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-04-23 08:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-04-23 08:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-04-23 09:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-04-23 09:30:00,2.71,0.12,2.7126555254999998,2.71,0.12,2.7126555254999998,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-04-23 10:00:00,2.71,0.12,2.7126555254999998,2.71,0.12,2.7126555254999998,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-04-23 10:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-23 11:00:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-04-23 11:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-04-23 12:00:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-04-23 12:30:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-04-23 13:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-04-23 13:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-04-23 14:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-04-23 14:30:00,2.65,-0.11,2.6522820363,2.65,-0.11,2.6522820363,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-23 15:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-23 15:30:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
