Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-23 16:00:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-04-23 16:30:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-04-23 17:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-04-23 17:30:00,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2019-04-23 18:00:00,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896,2.67,0.16,2.6747897114,2.67,0.16,2.6747897114
2019-04-23 18:30:00,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863
2019-04-23 19:00:00,2.64,0.16,2.6448440408,2.64,0.16,2.6448440408,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2019-04-23 19:30:00,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793,2.5300000000000002,0.17,2.5357050302,2.5300000000000002,0.17,2.5357050302
2019-04-23 20:00:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384
2019-04-23 20:30:00,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491
2019-04-23 21:00:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-04-23 21:30:00,2.43,0.15,2.4346252278,2.43,0.15,2.4346252278,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-04-23 22:00:00,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-04-23 22:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-04-23 23:00:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.97,0.15,1.9757024067,1.97,0.15,1.9757024067
2019-04-23 23:30:00,1.85,0.15,1.8560711193000001,1.85,0.15,1.8560711193000001,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002
2019-04-24 00:00:00,1.69,0.15,1.6966437457999999,1.69,0.15,1.6966437457999999,1.67,0.15,1.6767229944,1.67,0.15,1.6767229944
2019-04-24 00:30:00,1.6,0.16,1.6079800994,1.6,0.16,1.6079800994,1.58,0.15,1.5871042814,1.58,0.15,1.5871042814
2019-04-24 01:00:00,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.16,1.5980300373,1.56,0.17,1.5692354826,1.56,0.17,1.5692354826
2019-04-24 01:30:00,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424,1.57,0.18,1.5802847844999999,1.57,0.18,1.5802847844999999
2019-04-24 02:00:00,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794,1.54,0.18,1.5504837955,1.54,0.18,1.5504837955
2019-04-24 02:30:00,1.54,0.18,1.5504837955,1.54,0.18,1.5504837955,1.51,0.18,1.5206906326,1.51,0.18,1.5206906326
2019-04-24 03:00:00,1.49,0.18,1.500833102,1.49,0.18,1.500833102,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439
2019-04-24 03:30:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-04-24 04:00:00,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214
2019-04-24 04:30:00,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001
2019-04-24 05:00:00,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001
2019-04-24 05:30:00,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947
2019-04-24 06:00:00,1.55,0.19,1.5616017418,1.55,0.19,1.5616017418,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2019-04-24 06:30:00,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344,1.7000000000000002,0.17,1.7084788556000001,1.7000000000000002,0.17,1.7084788556000001
2019-04-24 07:00:00,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489,1.8900000000000001,0.17,1.8976301009,1.8900000000000001,0.17,1.8976301009
2019-04-24 07:30:00,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-04-24 08:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-04-24 08:30:00,2.67,-0.13,2.6731629206000003,2.67,-0.13,2.6731629206000003,2.62,0.0,2.62,2.62,0.0,2.62
2019-04-24 09:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002,2.73,0.0,2.73,2.73,0.0,2.73
2019-04-24 09:30:00,2.9,-0.13,2.9029123307,2.9,-0.13,2.9029123307,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-04-24 10:00:00,3.02,-0.13,3.0227967183,3.02,-0.13,3.0227967183,2.96,0.0,2.96,2.96,0.0,2.96
2019-04-24 10:30:00,3.06,0.0,3.06,3.06,0.0,3.06,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2019-04-24 11:00:00,3.06,-0.13,3.062760193,3.06,-0.13,3.062760193,3.0,0.0,3.0,3.0,0.0,3.0
2019-04-24 11:30:00,3.06,0.0,3.06,3.06,0.0,3.06,3.0,0.0,3.0,3.0,0.0,3.0
2019-04-24 12:00:00,3.06,-0.13,3.062760193,3.06,-0.13,3.062760193,3.0,-0.13,3.0028153456,3.0,-0.13,3.0028153456
2019-04-24 12:30:00,3.04,-0.13,3.0427783357,3.04,-0.13,3.0427783357,2.99,0.0,2.99,2.99,0.0,2.99
2019-04-24 13:00:00,2.99,-0.13,2.9928247526,2.99,-0.13,2.9928247526,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-04-24 13:30:00,2.99,-0.13,2.9928247526,2.99,-0.13,2.9928247526,2.93,-0.13,2.9328825411,2.93,-0.13,2.9328825411
2019-04-24 14:00:00,2.89,-0.13,2.8929223979,2.89,-0.13,2.8929223979,2.84,-0.11,2.8421294833,2.84,-0.11,2.8421294833
2019-04-24 14:30:00,2.81,0.13,2.8130055101,2.81,0.13,2.8130055101,2.76,0.13,2.763059898,2.76,0.13,2.763059898
2019-04-24 15:00:00,2.6,0.13,2.6032479713,2.6,0.13,2.6032479713,2.55,0.13,2.5533115752,2.55,0.13,2.5533115752
2019-04-24 15:30:00,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102
2019-04-24 16:00:00,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-04-24 16:30:00,2.66,0.13,2.6631747971,2.66,0.13,2.6631747971,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-24 17:00:00,2.67,0.13,2.6731629206000003,2.67,0.13,2.6731629206000003,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-04-24 17:30:00,2.7,0.13,2.7031278179,2.7,0.13,2.7031278179,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-04-24 18:00:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2019-04-24 18:30:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2019-04-24 19:00:00,2.65,0.15,2.654241888,2.65,0.15,2.654241888,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248
2019-04-24 19:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2019-04-24 20:00:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-04-24 20:30:00,2.65,0.11,2.6522820363,2.65,0.11,2.6522820363,2.6,0.13,2.6032479713,2.6,0.13,2.6032479713
2019-04-24 21:00:00,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998,2.58,0.13,2.5832731176,2.58,0.13,2.5832731176
2019-04-24 21:30:00,2.5700000000000003,0.13,2.5732858372000003,2.5700000000000003,0.13,2.5732858372000003,2.52,0.13,2.5233509467,2.52,0.13,2.5233509467
2019-04-24 22:00:00,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338
2019-04-24 22:30:00,2.25,0.15,2.2549944568,2.25,0.15,2.2549944568,2.21,0.15,2.2150846485,2.21,0.15,2.2150846485
2019-04-24 23:00:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505
2019-04-24 23:30:00,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.15,1.8959430371
2019-04-25 00:00:00,1.77,0.15,1.7763445612000002,1.77,0.15,1.7763445612000002,1.74,0.15,1.7464535493,1.74,0.15,1.7464535493
2019-04-25 00:30:00,1.69,0.15,1.6966437457999999,1.69,0.15,1.6966437457999999,1.6600000000000001,0.17,1.6686821147000002,1.6600000000000001,0.17,1.6686821147000002
2019-04-25 01:00:00,1.6,0.17,1.6090059043,1.6,0.17,1.6090059043,1.57,0.18,1.5802847844999999,1.57,0.18,1.5802847844999999
2019-04-25 01:30:00,1.5899999999999999,0.61,1.7029973576000002,1.5899999999999999,0.61,1.7029973576000002,1.6400000000000001,-0.28,1.6637307474,1.6400000000000001,-0.28,1.6637307474
2019-04-25 02:00:00,1.5899999999999999,0.76,1.7622996340000001,1.5899999999999999,0.76,1.7622996340000001,1.67,-0.45,1.7295664197,1.67,-0.45,1.7295664197
2019-04-25 02:30:00,1.54,0.76,1.7173234989,1.54,0.76,1.7173234989,1.63,-0.45,1.6909760495000001,1.63,-0.45,1.6909760495000001
2019-04-25 03:00:00,1.51,0.74,1.6815766411,1.51,0.74,1.6815766411,1.6,-0.48,1.6704490414,1.6,-0.48,1.6704490414
2019-04-25 03:30:00,1.48,0.73,1.6502424063999999,1.48,0.73,1.6502424063999999,1.57,-0.48,1.6417368851,1.57,-0.48,1.6417368851
2019-04-25 04:00:00,1.47,0.73,1.6412799883,1.47,0.73,1.6412799883,1.55,-0.48,1.622621336,1.55,-0.48,1.622621336
2019-04-25 04:30:00,1.44,0.71,1.6055217221,1.44,0.71,1.6055217221,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-04-25 05:00:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-04-25 05:30:00,1.52,0.74,1.6905620367,1.52,0.74,1.6905620367,1.6099999999999999,-0.47000000000000003,1.6772000477,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-04-25 06:00:00,1.6099999999999999,0.71,1.7596022277999999,1.6099999999999999,0.71,1.7596022277999999,1.7000000000000002,-0.5,1.7720045146999999,1.7000000000000002,-0.5,1.7720045146999999
2019-04-25 06:30:00,1.78,0.7000000000000001,1.9126944346,1.78,0.7000000000000001,1.9126944346,1.87,-0.5,1.9356910911,1.87,-0.5,1.9356910911
2019-04-25 07:00:00,2.01,0.7000000000000001,2.1284031573,2.01,0.7000000000000001,2.1284031573,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-04-25 07:30:00,2.36,0.66,2.4505509585,2.36,0.66,2.4505509585,2.43,-0.56,2.4936920419,2.43,-0.56,2.4936920419
2019-04-25 08:00:00,2.52,0.62,2.5951493213,2.52,0.62,2.5951493213,2.6,-0.59,2.6661020236,2.6,-0.59,2.6661020236
2019-04-25 08:30:00,2.68,0.58,2.7420430339,2.68,0.58,2.7420430339,2.75,-0.63,2.8212408616999998,2.75,-0.63,2.8212408616999998
2019-04-25 09:00:00,2.8,0.6000000000000001,2.8635642127,2.8,0.6000000000000001,2.8635642127,2.86,-0.6000000000000001,2.9222593998,2.86,-0.6000000000000001,2.9222593998
2019-04-25 09:30:00,2.92,0.63,2.9871893144,2.92,0.63,2.9871893144,2.99,-0.5700000000000001,3.043846251,2.99,-0.5700000000000001,3.043846251
2019-04-25 10:00:00,2.91,0.63,2.9774149862,2.91,0.63,2.9774149862,2.99,-0.59,3.0476548361,2.99,-0.59,3.0476548361
2019-04-25 10:30:00,2.9,0.63,2.9676421617,2.9,0.63,2.9676421617,2.9699999999999998,-0.59,3.0280356669,2.9699999999999998,-0.59,3.0280356669
2019-04-25 11:00:00,2.9,0.59,2.9594087247000003,2.9,0.59,2.9594087247000003,2.9699999999999998,-0.62,3.034023731,2.9699999999999998,-0.62,3.034023731
2019-04-25 11:30:00,2.98,0.59,3.0378446307,2.98,0.59,3.0378446307,3.05,-0.62,3.1123785117,3.05,-0.62,3.1123785117
2019-04-25 12:00:00,2.84,0.5700000000000001,2.8966359799,2.84,0.5700000000000001,2.8966359799,2.91,-0.64,2.9795469454,2.91,-0.64,2.9795469454
2019-04-25 12:30:00,2.9,0.64,2.9697811367,2.9,0.64,2.9697811367,2.96,-0.58,3.0162891108,2.96,-0.58,3.0162891108
2019-04-25 13:00:00,2.77,0.65,2.8452416418,2.77,0.65,2.8452416418,2.84,-0.58,2.8986203615,2.84,-0.58,2.8986203615
2019-04-25 13:30:00,2.65,0.65,2.7285527299,2.65,0.65,2.7285527299,2.7199999999999998,-0.56,2.7770487932,2.7199999999999998,-0.56,2.7770487932
2019-04-25 14:00:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.62,-0.6000000000000001,2.687824399,2.62,-0.6000000000000001,2.687824399
2019-04-25 14:30:00,2.54,0.62,2.6145745352,2.54,0.62,2.6145745352,2.61,-0.6000000000000001,2.6780776688,2.61,-0.6000000000000001,2.6780776688
2019-04-25 15:00:00,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546,2.58,-0.61,2.6511318338,2.58,-0.61,2.6511318338
2019-04-25 15:30:00,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546,2.58,-0.61,2.6511318338,2.58,-0.61,2.6511318338
2019-04-25 16:00:00,2.59,0.62,2.6631747971,2.59,0.62,2.6631747971,2.66,-0.6000000000000001,2.726829661,2.66,-0.6000000000000001,2.726829661
2019-04-25 16:30:00,2.58,0.66,2.6630809225,2.58,0.66,2.6630809225,2.65,-0.56,2.7085235831,2.65,-0.56,2.7085235831
2019-04-25 17:00:00,2.64,0.62,2.7118259531,2.64,0.62,2.7118259531,2.7199999999999998,-0.59,2.7832534919,2.7199999999999998,-0.59,2.7832534919
2019-04-25 17:30:00,2.63,0.64,2.7067508197,2.63,0.64,2.7067508197,2.7,-0.58,2.7615937428,2.7,-0.58,2.7615937428
2019-04-25 18:00:00,2.59,0.6900000000000001,2.6803357999,2.59,0.6900000000000001,2.6803357999,2.66,-0.53,2.712286858,2.66,-0.53,2.712286858
2019-04-25 18:30:00,2.5700000000000003,0.72,2.6689511048,2.5700000000000003,0.72,2.6689511048,2.65,-0.5,2.696757312,2.65,-0.5,2.696757312
2019-04-25 19:00:00,2.5700000000000003,0.71,2.666270804,2.5700000000000003,0.71,2.666270804,2.65,-0.51,2.6986292817,2.65,-0.51,2.6986292817
2019-04-25 19:30:00,2.5,0.7000000000000001,2.5961509971,2.5,0.7000000000000001,2.5961509971,2.5700000000000003,-0.52,2.6220793276,2.5700000000000003,-0.52,2.6220793276
2019-04-25 20:00:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.52,-0.5,2.5691243644,2.52,-0.5,2.5691243644
2019-04-25 20:30:00,2.5,0.6900000000000001,2.5934725755,2.5,0.6900000000000001,2.5934725755,2.5700000000000003,-0.53,2.6240807914,2.5700000000000003,-0.53,2.6240807914
2019-04-25 21:00:00,2.51,0.65,2.5927977168,2.51,0.65,2.5927977168,2.58,-0.56,2.6400757565,2.58,-0.56,2.6400757565
2019-04-25 21:30:00,2.43,0.67,2.5206745129,2.43,0.67,2.5206745129,2.51,-0.56,2.5717114924,2.51,-0.56,2.5717114924
2019-04-25 22:00:00,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478,2.34,0.08,2.341367122,2.34,0.08,2.341367122
2019-04-25 22:30:00,2.15,0.17,2.1567104581,2.15,0.17,2.1567104581,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-04-25 23:00:00,2.05,0.17,2.0570367036,2.05,0.17,2.0570367036,2.01,0.19,2.0189601284,2.01,0.19,2.0189601284
2019-04-25 23:30:00,1.9,0.18,1.9085072700999999,1.9,0.18,1.9085072700999999,1.8599999999999999,0.19,1.8696791169,1.8599999999999999,0.19,1.8696791169
2019-04-26 00:00:00,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001,1.72,0.16,1.7274258305,1.72,0.16,1.7274258305
2019-04-26 00:30:00,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432
2019-04-26 01:00:00,1.6,0.17,1.6090059043,1.6,0.17,1.6090059043,1.57,0.18,1.5802847844999999,1.57,0.18,1.5802847844999999
2019-04-26 01:30:00,1.6099999999999999,0.2,1.6223748026,1.6099999999999999,0.2,1.6223748026,1.58,0.21,1.5938946013000002,1.58,0.21,1.5938946013000002
2019-04-26 02:00:00,1.58,0.2,1.5926079241000002,1.58,0.2,1.5926079241000002,1.56,0.21,1.5740711547,1.56,0.21,1.5740711547
2019-04-26 02:30:00,1.5899999999999999,0.2,1.6025292509,1.5899999999999999,0.2,1.6025292509,1.56,0.22,1.5754364475,1.56,0.22,1.5754364475
2019-04-26 03:00:00,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927
2019-04-26 03:30:00,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2019-04-26 04:00:00,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954,1.42,0.2,1.4340153415999999,1.42,0.2,1.4340153415999999
2019-04-26 04:30:00,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595
2019-04-26 05:00:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.43,0.2,1.4439182802000001,1.43,0.2,1.4439182802000001
2019-04-26 05:30:00,1.49,0.19,1.5020652449,1.49,0.19,1.5020652449,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2019-04-26 06:00:00,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189,1.53,0.19,1.5417522499,1.53,0.19,1.5417522499
2019-04-26 06:30:00,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493,1.8,0.19,1.81,1.8,0.19,1.81
2019-04-26 07:00:00,2.05,0.19,2.0587860501,2.05,0.19,2.0587860501,2.01,0.19,2.0189601284,2.01,0.19,2.0189601284
2019-04-26 07:30:00,2.42,0.16,2.4252834886,2.42,0.16,2.4252834886,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2019-04-26 08:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-04-26 08:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-04-26 09:00:00,2.8,0.62,2.8678214728,2.8,0.62,2.8678214728,2.85,-0.5700000000000001,2.9064411227,2.85,-0.5700000000000001,2.9064411227
2019-04-26 09:30:00,2.88,0.59,2.9398129192,2.88,0.59,2.9398129192,2.94,-0.6000000000000001,3.00059994,2.94,-0.6000000000000001,3.00059994
2019-04-26 10:00:00,2.96,0.59,3.0182279569,2.96,0.59,3.0182279569,3.02,-0.61,3.0809901006000002,3.02,-0.61,3.0809901006000002
2019-04-26 10:30:00,3.03,0.59,3.086907838,3.03,0.59,3.086907838,3.09,-0.59,3.1458226269,3.09,-0.59,3.1458226269
2019-04-26 11:00:00,2.9699999999999998,0.62,3.034023731,2.9699999999999998,0.62,3.034023731,3.04,-0.5700000000000001,3.0929759133,3.04,-0.5700000000000001,3.0929759133
2019-04-26 11:30:00,2.93,0.61,2.9928247526,2.93,0.61,2.9928247526,3.0,-0.59,3.0574662713,3.0,-0.59,3.0574662713
2019-04-26 12:00:00,2.95,0.61,3.0124076749,2.95,0.61,3.0124076749,3.02,-0.59,3.0770927838,3.02,-0.59,3.0770927838
2019-04-26 12:30:00,2.84,0.64,2.9112196757,2.84,0.64,2.9112196757,2.91,-0.5700000000000001,2.9652993104,2.91,-0.5700000000000001,2.9652993104
2019-04-26 13:00:00,2.87,0.62,2.9362050337000003,2.87,0.62,2.9362050337000003,2.94,-0.6000000000000001,3.00059994,2.94,-0.6000000000000001,3.00059994
2019-04-26 13:30:00,2.87,0.6000000000000001,2.9320470665,2.87,0.6000000000000001,2.9320470665,2.94,-0.61,3.0026155265,2.94,-0.61,3.0026155265
2019-04-26 14:00:00,2.71,0.6000000000000001,2.7756260555,2.71,0.6000000000000001,2.7756260555,2.7800000000000002,-0.61,2.8461377338,2.7800000000000002,-0.61,2.8461377338
2019-04-26 14:30:00,2.56,0.63,2.636380094,2.56,0.63,2.636380094,2.63,-0.59,2.6953663944,2.63,-0.59,2.6953663944
2019-04-26 15:00:00,2.56,0.61,2.631672472,2.56,0.61,2.631672472,2.63,-0.61,2.6998148085,2.63,-0.61,2.6998148085
2019-04-26 15:30:00,2.51,0.64,2.5903088619,2.51,0.64,2.5903088619,2.58,-0.5700000000000001,2.6422149799,2.58,-0.5700000000000001,2.6422149799
2019-04-26 16:00:00,2.6,0.65,2.6800186567,2.6,0.65,2.6800186567,2.67,-0.56,2.7280945731,2.67,-0.56,2.7280945731
2019-04-26 16:30:00,2.66,0.6900000000000001,2.7480356621,2.66,0.6900000000000001,2.7480356621,2.73,-0.53,2.7809710534,2.73,-0.53,2.7809710534
2019-04-26 17:00:00,2.7199999999999998,0.67,2.8013032681,2.7199999999999998,0.67,2.8013032681,2.7800000000000002,-0.55,2.8338842602,2.7800000000000002,-0.55,2.8338842602
2019-04-26 17:30:00,2.67,0.67,2.7527804126,2.67,0.67,2.7527804126,2.73,-0.55,2.7848518812,2.73,-0.55,2.7848518812
2019-04-26 18:00:00,2.65,0.68,2.7358545283,2.65,0.68,2.7358545283,2.7199999999999998,-0.53,2.7711549938999998,2.7199999999999998,-0.53,2.7711549938999998
2019-04-26 18:30:00,2.65,0.68,2.7358545283,2.65,0.68,2.7358545283,2.7199999999999998,-0.53,2.7711549938999998,2.7199999999999998,-0.53,2.7711549938999998
2019-04-26 19:00:00,2.5700000000000003,0.6900000000000001,2.661014844,2.5700000000000003,0.6900000000000001,2.661014844,2.64,-0.52,2.6907248094,2.64,-0.52,2.6907248094
2019-04-26 19:30:00,2.5700000000000003,0.68,2.6584393918,2.5700000000000003,0.68,2.6584393918,2.64,-0.54,2.6946613887,2.64,-0.54,2.6946613887
2019-04-26 20:00:00,2.59,0.6900000000000001,2.6803357999,2.59,0.6900000000000001,2.6803357999,2.66,-0.54,2.7142586465000003,2.66,-0.54,2.7142586465000003
2019-04-26 20:30:00,2.55,0.66,2.6340273347,2.55,0.66,2.6340273347,2.62,-0.55,2.6771066471,2.62,-0.55,2.6771066471
2019-04-26 21:00:00,2.54,0.66,2.6243475380000003,2.54,0.66,2.6243475380000003,2.61,-0.55,2.6673207531000003,2.61,-0.55,2.6673207531000003
2019-04-26 21:30:00,2.44,0.65,2.5250940577,2.44,0.65,2.5250940577,2.51,-0.5700000000000001,2.5739075352,2.51,-0.5700000000000001,2.5739075352
2019-04-26 22:00:00,2.3,0.68,2.398416144,2.3,0.68,2.398416144,2.37,-0.56,2.4352617929,2.37,-0.56,2.4352617929
2019-04-26 22:30:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.21,-0.52,2.2703523956,2.21,-0.52,2.2703523956
2019-04-26 23:00:00,1.99,0.7000000000000001,2.1095260131,1.99,0.7000000000000001,2.1095260131,2.07,-0.52,2.1343148784,2.07,-0.52,2.1343148784
2019-04-26 23:30:00,1.88,0.7000000000000001,2.0060907258,1.88,0.7000000000000001,2.0060907258,1.96,-0.52,2.0278066969,1.96,-0.52,2.0278066969
2019-04-27 00:00:00,1.77,0.7000000000000001,1.9033917096000001,1.77,0.7000000000000001,1.9033917096000001,1.85,-0.51,1.9190101615000001,1.85,-0.51,1.9190101615000001
2019-04-27 00:30:00,1.6800000000000002,0.73,1.8317477992,1.6800000000000002,0.73,1.8317477992,1.76,-0.51,1.8324027941,1.76,-0.51,1.8324027941
2019-04-27 01:00:00,1.6400000000000001,0.73,1.7951323071,1.6400000000000001,0.73,1.7951323071,1.72,-0.51,1.7940178371000002,1.72,-0.51,1.7940178371000002
2019-04-27 01:30:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.75,-0.47000000000000003,1.8120154525,1.75,-0.47000000000000003,1.8120154525
2019-04-27 02:00:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.75,-0.47000000000000003,1.8120154525,1.75,-0.47000000000000003,1.8120154525
2019-04-27 02:30:00,1.6400000000000001,0.78,1.8160396471,1.6400000000000001,0.78,1.8160396471,1.72,-0.47000000000000003,1.783059169,1.72,-0.47000000000000003,1.783059169
2019-04-27 03:00:00,1.62,0.59,1.724093965,1.62,0.59,1.724093965,1.67,-0.26,1.6901183391,1.67,-0.26,1.6901183391
2019-04-27 03:30:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.55,0.19,1.5616017418,1.55,0.19,1.5616017418
2019-04-27 04:00:00,1.55,0.18,1.560416611,1.55,0.18,1.560416611,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722
2019-04-27 04:30:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039
2019-04-27 05:00:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-04-27 05:30:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-04-27 06:00:00,1.54,0.19,1.5516765127,1.54,0.19,1.5516765127,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474
2019-04-27 06:30:00,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122,1.6099999999999999,0.2,1.6223748026,1.6099999999999999,0.2,1.6223748026
2019-04-27 07:00:00,1.73,0.19,1.7404022524,1.73,0.19,1.7404022524,1.69,0.21,1.7029973576000002,1.69,0.21,1.7029973576000002
2019-04-27 07:30:00,1.88,0.18,1.8885973631000001,1.88,0.18,1.8885973631000001,1.85,0.19,1.8597311634,1.85,0.19,1.8597311634
2019-04-27 08:00:00,2.04,0.18,2.0479257799,2.04,0.18,2.0479257799,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287
2019-04-27 08:30:00,2.12,0.32,2.1440149253,2.12,0.32,2.1440149253,2.11,-0.02,2.1100947846,2.11,-0.02,2.1100947846
2019-04-27 09:00:00,2.21,0.7000000000000001,2.3182105168,2.21,0.7000000000000001,2.3182105168,2.2800000000000002,-0.52,2.3385465572,2.2800000000000002,-0.52,2.3385465572
2019-04-27 09:30:00,2.24,0.72,2.3528705872,2.24,0.72,2.3528705872,2.31,-0.49,2.3613978911,2.31,-0.49,2.3613978911
2019-04-27 10:00:00,2.32,0.7000000000000001,2.4233035303,2.32,0.7000000000000001,2.4233035303,2.39,-0.51,2.4438085031,2.39,-0.51,2.4438085031
2019-04-27 10:30:00,2.33,0.68,2.427200033,2.33,0.68,2.427200033,2.4,-0.53,2.4578242411,2.4,-0.53,2.4578242411
2019-04-27 11:00:00,2.32,0.72,2.4291562321,2.32,0.72,2.4291562321,2.39,-0.49,2.4397130979,2.39,-0.49,2.4397130979
2019-04-27 11:30:00,2.27,0.6900000000000001,2.3725513693,2.27,0.6900000000000001,2.3725513693,2.34,-0.52,2.3970815589,2.34,-0.52,2.3970815589
2019-04-27 12:00:00,2.3,0.68,2.398416144,2.3,0.68,2.398416144,2.37,-0.53,2.4285386552,2.37,-0.53,2.4285386552
2019-04-27 12:30:00,2.2,0.68,2.3026940743,2.2,0.68,2.3026940743,2.27,-0.54,2.3333452381,2.27,-0.54,2.3333452381
2019-04-27 13:00:00,2.19,0.7000000000000001,2.2991520176,2.19,0.7000000000000001,2.2991520176,2.26,-0.52,2.3190515303,2.26,-0.52,2.3190515303
2019-04-27 13:30:00,2.19,0.68,2.2931419494,2.19,0.68,2.2931419494,2.27,-0.54,2.3333452381,2.27,-0.54,2.3333452381
2019-04-27 14:00:00,2.17,0.68,2.2740492519,2.17,0.68,2.2740492519,2.24,-0.54,2.3041701326,2.24,-0.54,2.3041701326
2019-04-27 14:30:00,2.17,0.71,2.2831995095,2.17,0.71,2.2831995095,2.24,-0.52,2.2995651763,2.24,-0.52,2.2995651763
2019-04-27 15:00:00,2.14,0.71,2.2547061893,2.14,0.71,2.2547061893,2.22,-0.52,2.2800877176,2.22,-0.52,2.2800877176
2019-04-27 15:30:00,2.12,0.72,2.2389283151,2.12,0.72,2.2389283151,2.19,-0.52,2.2508887134,2.19,-0.52,2.2508887134
2019-04-27 16:00:00,2.1,0.7000000000000001,2.2135943621,2.1,0.7000000000000001,2.2135943621,2.17,-0.53,2.2337860238,2.17,-0.53,2.2337860238
2019-04-27 16:30:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.33,-0.5,2.3830442715,2.33,-0.5,2.3830442715
2019-04-27 17:00:00,2.21,1.0,2.425716389,2.21,1.0,2.425716389,2.33,-0.77,2.4539356145,2.33,-0.77,2.4539356145
2019-04-27 17:30:00,2.18,1.32,2.5484897489,2.18,1.32,2.5484897489,2.37,-1.09,2.6086394921,2.37,-1.09,2.6086394921
2019-04-27 18:00:00,2.25,1.34,2.6187974339,2.25,1.34,2.6187974339,2.44,-1.07,2.664301034,2.44,-1.07,2.664301034
2019-04-27 18:30:00,2.18,1.34,2.5589060162,2.18,1.34,2.5589060162,2.37,-1.05,2.5921805493,2.37,-1.05,2.5921805493
2019-04-27 19:00:00,2.2,1.32,2.5656188337,2.2,1.32,2.5656188337,2.39,-1.07,2.6185874055,2.39,-1.07,2.6185874055
2019-04-27 19:30:00,2.23,1.32,2.5913895886000002,2.23,1.32,2.5913895886000002,2.42,-1.07,2.6459969766,2.42,-1.07,2.6459969766
2019-04-27 20:00:00,2.21,1.32,2.5741989045,2.21,1.32,2.5741989045,2.4,-1.08,2.6318054639,2.4,-1.08,2.6318054639
2019-04-27 20:30:00,2.21,1.31,2.5690854404,2.21,1.31,2.5690854404,2.4,-1.08,2.6318054639,2.4,-1.08,2.6318054639
2019-04-27 21:00:00,2.2800000000000002,1.28,2.6147275193,2.2800000000000002,1.28,2.6147275193,2.48,-1.11,2.7170756338,2.48,-1.11,2.7170756338
2019-04-27 21:30:00,2.26,1.3,2.6072207425,2.26,1.3,2.6072207425,2.45,-1.09,2.6815294143,2.45,-1.09,2.6815294143
2019-04-27 22:00:00,2.17,1.32,2.5399409442,2.17,1.32,2.5399409442,2.37,-1.06,2.5962472918,2.37,-1.06,2.5962472918
2019-04-27 22:30:00,2.06,1.33,2.452039967,2.06,1.33,2.452039967,2.25,-1.06,2.4871871663,2.25,-1.06,2.4871871663
2019-04-27 23:00:00,1.9,1.33,2.319245567,1.9,1.33,2.319245567,2.1,-1.04,2.3434163096000002,2.1,-1.04,2.3434163096000002
2019-04-27 23:30:00,1.8399999999999999,1.34,2.2762249449,1.8399999999999999,1.34,2.2762249449,2.03,-1.04,2.2808989456,2.03,-1.04,2.2808989456
2019-04-28 00:00:00,1.7000000000000002,1.34,2.1646246788,1.7000000000000002,1.34,2.1646246788,1.8900000000000001,-1.06,2.1669563909,1.8900000000000001,-1.06,2.1669563909
2019-04-28 00:30:00,1.62,1.37,2.1216267344,1.62,1.37,2.1216267344,1.82,-1.02,2.0863365021,1.82,-1.02,2.0863365021
2019-04-28 01:00:00,1.55,1.37,2.068671071,1.55,1.37,2.068671071,1.75,-1.02,2.0255616505,1.75,-1.02,2.0255616505
2019-04-28 01:30:00,1.58,1.37,2.0912436491,1.58,1.37,2.0912436491,1.77,-1.0,2.0329535164,1.77,-1.0,2.0329535164
2019-04-28 02:00:00,1.54,1.37,2.0611889773,1.54,1.37,2.0611889773,1.73,-1.0,1.9982242116000002,1.73,-1.0,1.9982242116000002
2019-04-28 02:30:00,1.54,1.3900000000000001,2.0745360927,1.54,1.3900000000000001,2.0745360927,1.73,-1.0,1.9982242116000002,1.73,-1.0,1.9982242116000002
2019-04-28 03:00:00,1.49,1.38,2.0308865059,1.49,1.38,2.0308865059,1.69,-1.0,1.9636954957000001,1.69,-1.0,1.9636954957000001
2019-04-28 03:30:00,1.43,1.35,1.9665706191,1.43,1.35,1.9665706191,1.62,-1.02,1.914366736,1.62,-1.02,1.914366736
2019-04-28 04:00:00,1.3900000000000001,1.3599999999999999,1.9446593532,1.3900000000000001,1.3599999999999999,1.9446593532,1.5899999999999999,-1.02,1.889047379,1.5899999999999999,-1.02,1.889047379
2019-04-28 04:30:00,1.3900000000000001,1.35,1.937679024,1.3900000000000001,1.35,1.937679024,1.5899999999999999,-1.04,1.8999210510000002,1.5899999999999999,-1.04,1.8999210510000002
2019-04-28 05:00:00,1.3599999999999999,1.35,1.9162724232000001,1.3599999999999999,1.35,1.9162724232000001,1.56,-1.04,1.8748866632,1.56,-1.04,1.8748866632
2019-04-28 05:30:00,1.38,1.35,1.9305180652,1.38,1.35,1.9305180652,1.57,-1.04,1.8832153355,1.57,-1.04,1.8832153355
2019-04-28 06:00:00,1.38,1.35,1.9305180652,1.38,1.35,1.9305180652,1.57,-1.02,1.8722446421,1.57,-1.02,1.8722446421
2019-04-28 06:30:00,1.44,1.38,1.9944924166,1.44,1.38,1.9944924166,1.63,-1.01,1.9175505207999999,1.63,-1.01,1.9175505207999999
2019-04-28 07:00:00,1.47,1.4,2.03,1.47,1.4,2.03,1.67,-1.01,1.9516659550000002,1.67,-1.01,1.9516659550000002
2019-04-28 07:30:00,1.62,1.38,2.1280977421,1.62,1.38,2.1280977421,1.81,-1.01,2.0727276715,1.81,-1.01,2.0727276715
2019-04-28 08:00:00,1.76,1.38,2.2365151464,1.76,1.38,2.2365151464,1.9500000000000002,-1.01,2.196041894,1.9500000000000002,-1.01,2.196041894
2019-04-28 08:30:00,1.8399999999999999,1.35,2.2821262016,1.8399999999999999,1.35,2.2821262016,2.03,-1.03,2.2763567383,2.03,-1.03,2.2763567383
2019-04-28 09:00:00,1.98,1.34,2.3908157603999998,1.98,1.34,2.3908157603999998,2.17,-1.04,2.4063457773,2.17,-1.04,2.4063457773
2019-04-28 09:30:00,2.07,1.32,2.4550560075,2.07,1.32,2.4550560075,2.26,-1.04,2.4878102822,2.26,-1.04,2.4878102822
2019-04-28 10:00:00,2.13,1.32,2.5058531481,2.13,1.32,2.5058531481,2.32,-1.05,2.5465466813,2.32,-1.05,2.5465466813
2019-04-28 10:30:00,2.23,1.31,2.5863101129,2.23,1.31,2.5863101129,2.42,-1.06,2.6419689627,2.42,-1.06,2.6419689627
2019-04-28 11:00:00,2.27,1.31,2.6208777156,2.27,1.31,2.6208777156,2.46,-1.06,2.6786563796,2.46,-1.06,2.6786563796
2019-04-28 11:30:00,2.32,1.31,2.664301034,2.32,1.31,2.664301034,2.52,-1.06,2.7338617375,2.52,-1.06,2.7338617375
2019-04-28 12:00:00,2.32,1.33,2.6741914666,2.32,1.33,2.6741914666,2.52,-1.05,2.73,2.52,-1.05,2.73
2019-04-28 12:30:00,2.35,1.34,2.7051986988000003,2.35,1.34,2.7051986988000003,2.54,-1.03,2.7408940147000003,2.54,-1.03,2.7408940147000003
2019-04-28 13:00:00,2.37,1.34,2.722590678,2.37,1.34,2.722590678,2.56,-1.03,2.7594383486,2.56,-1.03,2.7594383486
2019-04-28 13:30:00,2.31,1.34,2.6705242931,2.31,1.34,2.6705242931,2.5,-1.03,2.7038676003,2.5,-1.03,2.7038676003
2019-04-28 14:00:00,2.24,1.31,2.5949373788,2.24,1.31,2.5949373788,2.43,-1.08,2.6591916065,2.43,-1.08,2.6591916065
2019-04-28 14:30:00,2.2800000000000002,1.31,2.6295436866,2.2800000000000002,1.31,2.6295436866,2.47,-1.06,2.6878430014,2.47,-1.06,2.6878430014
2019-04-28 15:00:00,2.2800000000000002,1.31,2.6295436866,2.2800000000000002,1.31,2.6295436866,2.47,-1.07,2.6918023702,2.47,-1.07,2.6918023702
2019-04-28 15:30:00,2.2800000000000002,1.31,2.6295436866,2.2800000000000002,1.31,2.6295436866,2.47,-1.07,2.6918023702,2.47,-1.07,2.6918023702
2019-04-28 16:00:00,2.31,1.31,2.6555978611,2.31,1.31,2.6555978611,2.5,-1.07,2.7193565415,2.5,-1.07,2.7193565415
2019-04-28 16:30:00,2.39,1.32,2.7302930246,2.39,1.32,2.7302930246,2.58,-1.04,2.7817260828,2.58,-1.04,2.7817260828
2019-04-28 17:00:00,2.41,1.32,2.7478173156,2.41,1.32,2.7478173156,2.6,-1.04,2.8002856997,2.6,-1.04,2.8002856997
2019-04-28 17:30:00,2.48,1.15,2.7336605495,2.48,1.15,2.7336605495,2.64,-0.91,2.7924362123,2.64,-0.91,2.7924362123
2019-04-28 18:00:00,2.48,0.73,2.585207922,2.48,0.73,2.585207922,2.56,-0.5,2.6083711392,2.56,-0.5,2.6083711392
2019-04-28 18:30:00,2.45,0.73,2.5564428411,2.45,0.73,2.5564428411,2.5300000000000002,-0.51,2.5808913189,2.5300000000000002,-0.51,2.5808913189
2019-04-28 19:00:00,2.47,0.73,2.5756164311000003,2.47,0.73,2.5756164311000003,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-04-28 19:30:00,2.43,0.75,2.5431083343000003,2.43,0.75,2.5431083343000003,2.51,-0.48,2.5554842985,2.51,-0.48,2.5554842985
2019-04-28 20:00:00,2.42,0.75,2.5335548149,2.42,0.75,2.5335548149,2.49,-0.48,2.5358430551,2.49,-0.48,2.5358430551
2019-04-28 20:30:00,2.37,0.48,2.4181191038,2.37,0.48,2.4181191038,2.39,-0.18,2.396768658,2.39,-0.18,2.396768658
2019-04-28 21:00:00,2.46,0.18,2.4665765749,2.46,0.18,2.4665765749,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247
2019-04-28 21:30:00,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705
2019-04-28 22:00:00,2.31,0.19,2.3178006817,2.31,0.19,2.3178006817,2.26,0.2,2.2688322988,2.26,0.2,2.2688322988
2019-04-28 22:30:00,2.17,0.19,2.1783020911,2.17,0.19,2.1783020911,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647
2019-04-28 23:00:00,1.99,0.19,1.9990497743,1.99,0.19,1.9990497743,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784
2019-04-28 23:30:00,1.83,0.21,1.842009772,1.83,0.21,1.842009772,1.8,0.22,1.8133946068,1.8,0.22,1.8133946068
2019-04-29 00:00:00,1.7000000000000002,0.19,1.7105846954000001,1.7000000000000002,0.19,1.7105846954000001,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002
2019-04-29 00:30:00,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122,1.6099999999999999,0.2,1.6223748026,1.6099999999999999,0.2,1.6223748026
2019-04-29 01:00:00,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608
2019-04-29 01:30:00,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347,1.6,0.22,1.6150541787,1.6,0.22,1.6150541787
2019-04-29 02:00:00,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347,1.6,0.21,1.6137224049,1.6,0.21,1.6137224049
2019-04-29 02:30:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2019-04-29 03:00:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.54,0.21,1.5542522318,1.54,0.21,1.5542522318
2019-04-29 03:30:00,1.54,0.21,1.5542522318,1.54,0.21,1.5542522318,1.51,0.21,1.5245327153,1.51,0.21,1.5245327153
2019-04-29 04:00:00,1.49,0.21,1.5047258887,1.49,0.21,1.5047258887,1.46,0.21,1.4750254235,1.46,0.21,1.4750254235
2019-04-29 04:30:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.44,0.2,1.4538225476,1.44,0.2,1.4538225476
2019-04-29 05:00:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.44,0.2,1.4538225476,1.44,0.2,1.4538225476
2019-04-29 05:30:00,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-04-29 06:00:00,1.5899999999999999,0.19,1.6013119621,1.5899999999999999,0.19,1.6013119621,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2019-04-29 06:30:00,1.8399999999999999,0.19,1.8497837711,1.8399999999999999,0.19,1.8497837711,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998
2019-04-29 07:00:00,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709,1.99,0.18,1.9981241203,1.99,0.18,1.9981241203
2019-04-29 07:30:00,2.41,0.16,2.4153053637,2.41,0.16,2.4153053637,2.36,0.17,2.3661149592,2.36,0.17,2.3661149592
2019-04-29 08:00:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-04-29 08:30:00,2.79,0.63,2.8602447448,2.79,0.63,2.8602447448,2.83,-0.52,2.877377278,2.83,-0.52,2.877377278
2019-04-29 09:00:00,2.89,0.63,2.9578708559,2.89,0.63,2.9578708559,2.95,-0.56,3.0026821344,2.95,-0.56,3.0026821344
2019-04-29 09:30:00,3.0,0.62,3.0633968075,3.0,0.62,3.0633968075,3.06,-0.59,3.1163600562,3.06,-0.59,3.1163600562
2019-04-29 10:00:00,3.07,0.62,3.1319802043,3.07,0.62,3.1319802043,3.14,-0.6000000000000001,3.1968109109,3.14,-0.6000000000000001,3.1968109109
2019-04-29 10:30:00,3.05,0.64,3.116424233,3.05,0.64,3.116424233,3.12,-0.5700000000000001,3.1716399543,3.12,-0.5700000000000001,3.1716399543
2019-04-29 11:00:00,3.05,0.64,3.116424233,3.05,0.64,3.116424233,3.12,-0.5700000000000001,3.1716399543,3.12,-0.5700000000000001,3.1716399543
2019-04-29 11:30:00,3.1,0.65,3.1674121929,3.1,0.65,3.1674121929,3.17,-0.5700000000000001,3.2208384002,3.17,-0.5700000000000001,3.2208384002
2019-04-29 12:00:00,3.09,0.62,3.1515869019,3.09,0.62,3.1515869019,3.16,-0.61,3.2183380804,3.16,-0.61,3.2183380804
2019-04-29 12:30:00,3.13,0.64,3.1947613369,3.13,0.64,3.1947613369,3.2,-0.58,3.2521377585,3.2,-0.58,3.2521377585
2019-04-29 13:00:00,3.0,0.67,3.0739063096,3.0,0.67,3.0739063096,3.07,-0.55,3.1188780034,3.07,-0.55,3.1188780034
2019-04-29 13:30:00,2.91,0.66,2.983906835,2.91,0.66,2.983906835,2.98,-0.55,3.030330015,2.98,-0.55,3.030330015
2019-04-29 14:00:00,2.8200000000000003,0.66,2.8962044127,2.8200000000000003,0.66,2.8962044127,2.89,-0.55,2.9418701535,2.89,-0.55,2.9418701535
2019-04-29 14:30:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,2.89,-0.5700000000000001,2.9456747954,2.89,-0.5700000000000001,2.9456747954
2019-04-29 15:00:00,2.81,0.65,2.8841983288,2.81,0.65,2.8841983288,2.88,-0.5700000000000001,2.9358644383,2.88,-0.5700000000000001,2.9358644383
2019-04-29 15:30:00,2.77,0.68,2.85224473,2.77,0.68,2.85224473,2.84,-0.55,2.8927668416000003,2.84,-0.55,2.8927668416000003
2019-04-29 16:00:00,2.85,0.68,2.93,2.85,0.68,2.93,2.92,-0.55,2.9713464961,2.92,-0.55,2.9713464961
2019-04-29 16:30:00,2.92,0.66,2.9936599673,2.92,0.66,2.9936599673,2.98,-0.56,3.0321609456,2.98,-0.56,3.0321609456
2019-04-29 17:00:00,2.84,0.62,2.9068883707,2.84,0.62,2.9068883707,2.91,-0.6000000000000001,2.971211874,2.91,-0.6000000000000001,2.971211874
2019-04-29 17:30:00,2.74,0.68,2.8231188427,2.74,0.68,2.8231188427,2.81,-0.56,2.8652574055,2.81,-0.56,2.8652574055
2019-04-29 18:00:00,2.71,0.68,2.7940114531,2.71,0.68,2.7940114531,2.7800000000000002,-0.56,2.8358420266,2.7800000000000002,-0.56,2.8358420266
2019-04-29 18:30:00,2.7199999999999998,0.71,2.8111385594,2.7199999999999998,0.71,2.8111385594,2.79,-0.51,2.836229892,2.79,-0.51,2.836229892
2019-04-29 19:00:00,2.62,0.68,2.7068062361000003,2.62,0.68,2.7068062361000003,2.68,-0.54,2.7338617375,2.68,-0.54,2.7338617375
2019-04-29 19:30:00,2.49,0.72,2.5920069444,2.49,0.72,2.5920069444,2.56,-0.5,2.6083711392,2.56,-0.5,2.6083711392
2019-04-29 20:00:00,2.52,0.73,2.6236043908999997,2.52,0.73,2.6236043908999997,2.59,-0.5,2.6378210705000003,2.59,-0.5,2.6378210705000003
2019-04-29 20:30:00,2.54,0.71,2.6373661103,2.54,0.71,2.6373661103,2.61,-0.52,2.6612966764,2.61,-0.52,2.6612966764
2019-04-29 21:00:00,2.5700000000000003,0.6900000000000001,2.661014844,2.5700000000000003,0.6900000000000001,2.661014844,2.64,-0.52,2.6907248094,2.64,-0.52,2.6907248094
2019-04-29 21:30:00,2.47,0.6900000000000001,2.5645662401,2.47,0.6900000000000001,2.5645662401,2.54,-0.5,2.5887448696,2.54,-0.5,2.5887448696
2019-04-29 22:00:00,2.37,0.72,2.4769537743,2.37,0.72,2.4769537743,2.44,-0.5,2.4907027121,2.44,-0.5,2.4907027121
2019-04-29 22:30:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.27,-0.5,2.3244139046,2.27,-0.5,2.3244139046
2019-04-29 23:00:00,1.99,0.74,2.1231344753,1.99,0.74,2.1231344753,2.07,-0.5,2.1295304647,2.07,-0.5,2.1295304647
2019-04-29 23:30:00,1.87,0.76,2.0185390757,1.87,0.76,2.0185390757,1.9500000000000002,-0.47000000000000003,2.0058414693,1.9500000000000002,-0.47000000000000003,2.0058414693
2019-04-30 00:00:00,1.72,0.76,1.8804254838,1.72,0.76,1.8804254838,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-04-30 00:30:00,1.63,0.76,1.7984715733,1.63,0.76,1.7984715733,1.71,-0.47000000000000003,1.7734147851,1.71,-0.47000000000000003,1.7734147851
2019-04-30 01:00:00,1.56,0.76,1.7352809571,1.56,0.76,1.7352809571,1.6400000000000001,-0.47000000000000003,1.7060187572,1.6400000000000001,-0.47000000000000003,1.7060187572
2019-04-30 01:30:00,1.63,0.77,1.8027201669,1.63,0.77,1.8027201669,1.71,-0.44,1.7657009939,1.71,-0.44,1.7657009939
2019-04-30 02:00:00,1.6400000000000001,0.78,1.8160396471,1.6400000000000001,0.78,1.8160396471,1.72,-0.44,1.7753872817,1.72,-0.44,1.7753872817
2019-04-30 02:30:00,1.63,0.78,1.8070141117,1.63,0.78,1.8070141117,1.72,-0.44,1.7753872817,1.72,-0.44,1.7753872817
2019-04-30 03:00:00,1.56,0.78,1.7441330224,1.56,0.78,1.7441330224,1.6400000000000001,-0.45,1.7006175349000001,1.6400000000000001,-0.45,1.7006175349000001
2019-04-30 03:30:00,1.55,0.75,1.7219175358,1.55,0.75,1.7219175358,1.6400000000000001,-0.48,1.7088007491,1.6400000000000001,-0.48,1.7088007491
2019-04-30 04:00:00,1.5,0.76,1.6815469069,1.5,0.76,1.6815469069,1.5899999999999999,-0.47000000000000003,1.6580108564,1.5899999999999999,-0.47000000000000003,1.6580108564
2019-04-30 04:30:00,1.49,0.76,1.6726326554000002,1.49,0.76,1.6726326554000002,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-04-30 05:00:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.55,-0.47000000000000003,1.6196913286,1.55,-0.47000000000000003,1.6196913286
2019-04-30 05:30:00,1.55,0.75,1.7219175358,1.55,0.75,1.7219175358,1.63,-0.49,1.7020575783,1.63,-0.49,1.7020575783
2019-04-30 06:00:00,1.5899999999999999,0.77,1.7666352198,1.5899999999999999,0.77,1.7666352198,1.67,-0.47000000000000003,1.7348775173000002,1.67,-0.47000000000000003,1.7348775173000002
2019-04-30 06:30:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.92,-0.47000000000000003,1.9766891511,1.92,-0.47000000000000003,1.9766891511
2019-04-30 07:00:00,2.05,0.75,2.1828879952999998,2.05,0.75,2.1828879952999998,2.13,-0.48,2.1834147568,2.13,-0.48,2.1834147568
2019-04-30 07:30:00,2.34,0.68,2.4368011819,2.34,0.68,2.4368011819,2.41,-0.53,2.4675899172999998,2.41,-0.53,2.4675899172999998
2019-04-30 08:00:00,2.48,0.64,2.561249695,2.48,0.64,2.561249695,2.55,-0.5700000000000001,2.6129293906,2.55,-0.5700000000000001,2.6129293906
2019-04-30 08:30:00,2.5700000000000003,0.64,2.6484901359,2.5700000000000003,0.64,2.6484901359,2.63,-0.5700000000000001,2.6910592710000003,2.63,-0.5700000000000001,2.6910592710000003
2019-04-30 09:00:00,2.68,0.64,2.7553584159,2.68,0.64,2.7553584159,2.75,-0.5700000000000001,2.8084515306,2.75,-0.5700000000000001,2.8084515306
2019-04-30 09:30:00,2.74,0.6000000000000001,2.8049242414,2.74,0.6000000000000001,2.8049242414,2.8,-0.6000000000000001,2.8635642127,2.8,-0.6000000000000001,2.8635642127
2019-04-30 10:00:00,2.81,0.62,2.8775857937,2.81,0.62,2.8775857937,2.87,-0.59,2.9300170648,2.87,-0.59,2.9300170648
2019-04-30 10:30:00,2.87,0.64,2.9404931559,2.87,0.64,2.9404931559,2.93,-0.5700000000000001,2.9849288099,2.93,-0.5700000000000001,2.9849288099
2019-04-30 11:00:00,2.9,0.64,2.9697811367,2.9,0.64,2.9697811367,2.96,-0.5700000000000001,3.0143821921,2.96,-0.5700000000000001,3.0143821921
2019-04-30 11:30:00,2.93,0.64,2.9990831932,2.93,0.64,2.9990831932,2.99,-0.56,3.0419894806,2.99,-0.56,3.0419894806
2019-04-30 12:00:00,2.88,0.66,2.9546573405,2.88,0.66,2.9546573405,2.94,-0.54,2.9891804897,2.94,-0.54,2.9891804897
2019-04-30 12:30:00,2.86,0.66,2.9351660941,2.86,0.66,2.9351660941,2.93,-0.54,2.9793455657,2.93,-0.54,2.9793455657
2019-04-30 13:00:00,2.7800000000000002,0.66,2.8572714257,2.7800000000000002,0.66,2.8572714257,2.85,-0.54,2.9007068104,2.85,-0.54,2.9007068104
2019-04-30 13:30:00,2.76,0.66,2.8378160617,2.76,0.66,2.8378160617,2.8200000000000003,-0.55,2.8731341772,2.8200000000000003,-0.55,2.8731341772
2019-04-30 14:00:00,2.81,0.63,2.8797569342,2.81,0.63,2.8797569342,2.87,-0.58,2.9280198087000002,2.87,-0.58,2.9280198087000002
2019-04-30 14:30:00,2.81,0.63,2.8797569342,2.81,0.63,2.8797569342,2.87,-0.58,2.9280198087000002,2.87,-0.58,2.9280198087000002
2019-04-30 15:00:00,2.79,0.6000000000000001,2.8537869577,2.79,0.6000000000000001,2.8537869577,2.86,-0.61,2.9243289829,2.86,-0.61,2.9243289829
2019-04-30 15:30:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,2.83,-0.58,2.8888232899,2.83,-0.58,2.8888232899
2019-04-30 16:00:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,2.83,-0.58,2.8888232899,2.83,-0.58,2.8888232899
2019-04-30 16:30:00,2.76,0.65,2.8355070093,2.76,0.65,2.8355070093,2.83,-0.55,2.8829498782,2.83,-0.55,2.8829498782
2019-04-30 17:00:00,2.7800000000000002,0.68,2.8619573721,2.7800000000000002,0.68,2.8619573721,2.84,-0.53,2.8890309794,2.84,-0.53,2.8890309794
2019-04-30 17:30:00,2.76,0.7000000000000001,2.847384765,2.76,0.7000000000000001,2.847384765,2.83,-0.53,2.8792012781,2.83,-0.53,2.8792012781
2019-04-30 18:00:00,2.71,0.7000000000000001,2.7989462303,2.71,0.7000000000000001,2.7989462303,2.77,-0.53,2.820248216,2.77,-0.53,2.820248216
2019-04-30 18:30:00,2.69,0.72,2.784690288,2.69,0.72,2.784690288,2.75,-0.49,2.7933134446,2.75,-0.49,2.7933134446
2019-04-30 19:00:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,2.75,-0.48,2.7915766155,2.75,-0.48,2.7915766155
2019-04-30 19:30:00,2.64,0.75,2.7444671614000002,2.64,0.75,2.7444671614000002,2.71,-0.47000000000000003,2.7504545079,2.71,-0.47000000000000003,2.7504545079
2019-04-30 20:00:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,2.65,-0.51,2.6986292817,2.65,-0.51,2.6986292817
2019-04-30 20:30:00,2.56,0.68,2.6487733010000003,2.56,0.68,2.6487733010000003,2.63,-0.53,2.6828715959,2.63,-0.53,2.6828715959
2019-04-30 21:00:00,2.58,0.67,2.6655768606,2.58,0.67,2.6655768606,2.65,-0.55,2.7064737205,2.65,-0.55,2.7064737205
2019-04-30 21:30:00,2.5,0.7000000000000001,2.5961509971,2.5,0.7000000000000001,2.5961509971,2.58,-0.52,2.6318814563,2.58,-0.52,2.6318814563
2019-04-30 22:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.47,-0.54,2.528339376,2.47,-0.54,2.528339376
2019-04-30 22:30:00,2.18,0.72,2.2958222928,2.18,0.72,2.2958222928,2.25,-0.49,2.3027375013,2.25,-0.49,2.3027375013
2019-04-30 23:00:00,2.01,0.74,2.1418916873000002,2.01,0.74,2.1418916873000002,2.09,-0.47000000000000003,2.1421951358,2.09,-0.47000000000000003,2.1421951358
2019-04-30 23:30:00,1.87,0.74,2.0110942295,1.87,0.74,2.0110942295,1.9500000000000002,-0.49,2.0106217944,1.9500000000000002,-0.49,2.0106217944
2019-05-01 00:00:00,1.7000000000000002,0.74,1.8540765896,1.7000000000000002,0.74,1.8540765896,1.78,-0.49,1.8462123388,1.78,-0.49,1.8462123388
2019-05-01 00:30:00,1.63,0.74,1.7901117283999999,1.63,0.74,1.7901117283999999,1.7000000000000002,-0.48,1.7664653973000002,1.7000000000000002,-0.48,1.7664653973000002
2019-05-01 01:00:00,1.56,0.77,1.7396838793,1.56,0.77,1.7396838793,1.65,-0.47000000000000003,1.7156339936,1.65,-0.47000000000000003,1.7156339936
2019-05-01 01:30:00,1.56,0.77,1.7396838793,1.56,0.77,1.7396838793,1.65,-0.44,1.7076592166,1.65,-0.44,1.7076592166
2019-05-01 02:00:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,1.67,-0.43,1.7244709334000001,1.67,-0.43,1.7244709334000001
2019-05-01 02:30:00,1.5899999999999999,0.81,1.784432683,1.5899999999999999,0.81,1.784432683,1.67,-0.41000000000000003,1.7195929750999999,1.67,-0.41000000000000003,1.7195929750999999
2019-05-01 03:00:00,1.51,0.79,1.7041713529,1.51,0.79,1.7041713529,1.5899999999999999,-0.43,1.6471186964,1.5899999999999999,-0.43,1.6471186964
2019-05-01 03:30:00,1.46,0.78,1.6552945357,1.46,0.78,1.6552945357,1.55,-0.46,1.6168178623,1.55,-0.46,1.6168178623
2019-05-01 04:00:00,1.44,0.78,1.6376812877,1.44,0.78,1.6376812877,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-05-01 04:30:00,1.44,0.78,1.6376812877,1.44,0.78,1.6376812877,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-05-01 05:00:00,1.43,0.78,1.6288953312,1.43,0.78,1.6288953312,1.52,-0.47000000000000003,1.5910059711,1.52,-0.47000000000000003,1.5910059711
2019-05-01 05:30:00,1.5,0.78,1.6906803364,1.5,0.78,1.6906803364,1.58,-0.46,1.6456001945,1.58,-0.46,1.6456001945
2019-05-01 06:00:00,1.55,0.79,1.7397126199000001,1.55,0.79,1.7397126199000001,1.6400000000000001,-0.46,1.7032909323,1.6400000000000001,-0.46,1.7032909323
2019-05-01 06:30:00,1.78,0.79,1.9474342094,1.78,0.79,1.9474342094,1.87,-0.44,1.9210674116000002,1.87,-0.44,1.9210674116000002
2019-05-01 07:00:00,2.06,0.19,2.0687435801,2.06,0.19,2.0687435801,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436
2019-05-01 07:30:00,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2019-05-01 08:00:00,2.68,0.13,2.6831511325,2.68,0.13,2.6831511325,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-05-01 08:30:00,2.8200000000000003,0.13,2.8229948636,2.8200000000000003,0.13,2.8229948636,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
