Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-01 09:00:00,2.86,0.13,2.8629530209,2.86,0.13,2.8629530209,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-05-01 09:30:00,2.9,0.1,2.9017236257,2.9,0.1,2.9017236257,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-05-01 10:00:00,2.96,0.12,2.9624314338,2.96,0.12,2.9624314338,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-05-01 10:30:00,2.9,0.12,2.9024816968,2.9,0.12,2.9024816968,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-05-01 11:00:00,2.84,0.33,2.8591082526,2.84,0.33,2.8591082526,2.8200000000000003,-0.14,2.8234730387,2.8200000000000003,-0.14,2.8234730387
2019-05-01 11:30:00,2.73,0.61,2.7973201461,2.73,0.61,2.7973201461,2.79,-0.6000000000000001,2.8537869577,2.79,-0.6000000000000001,2.8537869577
2019-05-01 12:00:00,2.75,0.64,2.8234907473,2.75,0.64,2.8234907473,2.8200000000000003,-0.5700000000000001,2.8770297183,2.8200000000000003,-0.5700000000000001,2.8770297183
2019-05-01 12:30:00,2.75,0.63,2.8212408616999998,2.75,0.63,2.8212408616999998,2.8200000000000003,-0.58,2.8790276136,2.8200000000000003,-0.58,2.8790276136
2019-05-01 13:00:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.7,-0.55,2.7554491467,2.7,-0.55,2.7554491467
2019-05-01 13:30:00,2.6,0.65,2.6800186567,2.6,0.65,2.6800186567,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-05-01 14:00:00,2.73,0.64,2.8040149786,2.73,0.64,2.8040149786,2.8,-0.5700000000000001,2.8574289143,2.8,-0.5700000000000001,2.8574289143
2019-05-01 14:30:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,2.83,-0.5700000000000001,2.8868321739000002,2.83,-0.5700000000000001,2.8868321739000002
2019-05-01 15:00:00,2.73,0.66,2.8086473613000003,2.73,0.66,2.8086473613000003,2.79,-0.56,2.8456457967,2.79,-0.56,2.8456457967
2019-05-01 15:30:00,2.67,0.67,2.7527804126,2.67,0.67,2.7527804126,2.74,-0.56,2.7966408422,2.74,-0.56,2.7966408422
2019-05-01 16:00:00,2.66,0.67,2.743082208,2.66,0.67,2.743082208,2.7199999999999998,-0.56,2.7770487932,2.7199999999999998,-0.56,2.7770487932
2019-05-01 16:30:00,2.69,0.65,2.7674175688,2.69,0.65,2.7674175688,2.76,-0.58,2.8202836737,2.76,-0.58,2.8202836737
2019-05-01 17:00:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,2.83,-0.58,2.8888232899,2.83,-0.58,2.8888232899
2019-05-01 17:30:00,2.69,0.7000000000000001,2.7795863002,2.69,0.7000000000000001,2.7795863002,2.76,-0.53,2.8104270138,2.76,-0.53,2.8104270138
2019-05-01 18:00:00,2.6,0.73,2.7005369836,2.6,0.73,2.7005369836,2.68,-0.51,2.7280945731,2.68,-0.51,2.7280945731
2019-05-01 18:30:00,2.6,0.37,2.6261949661,2.6,0.37,2.6261949661,2.6,-0.01,2.6000192307,2.6,-0.01,2.6000192307
2019-05-01 19:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927
2019-05-01 19:30:00,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003
2019-05-01 20:00:00,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2019-05-01 20:30:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478
2019-05-01 21:00:00,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843
2019-05-01 21:30:00,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614,2.42,0.17,2.425963726,2.42,0.17,2.425963726
2019-05-01 22:00:00,2.36,0.2,2.3684594149000002,2.36,0.2,2.3684594149000002,2.32,0.21,2.3294849216,2.32,0.21,2.3294849216
2019-05-01 22:30:00,2.24,0.2,2.2489108475,2.24,0.2,2.2489108475,2.2,0.21,2.21,2.2,0.21,2.21
2019-05-01 23:00:00,2.05,0.18,2.0578872661,2.05,0.18,2.0578872661,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287
2019-05-01 23:30:00,1.9300000000000002,0.19,1.9393297811,1.9300000000000002,0.19,1.9393297811,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677
2019-05-02 00:00:00,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446,1.76,0.07,1.7613914954,1.76,0.07,1.7613914954
2019-05-02 00:30:00,1.63,0.78,1.8070141117,1.63,0.78,1.8070141117,1.72,-0.44,1.7753872817,1.72,-0.44,1.7753872817
2019-05-02 01:00:00,1.57,0.78,1.7530829986,1.57,0.78,1.7530829986,1.6600000000000001,-0.45,1.7199127885,1.6600000000000001,-0.45,1.7199127885
2019-05-02 01:30:00,1.6,0.78,1.78,1.6,0.78,1.78,1.69,-0.45,1.7488853593,1.69,-0.45,1.7488853593
2019-05-02 02:00:00,1.6,0.79,1.7844046626,1.6,0.79,1.7844046626,1.69,-0.44,1.7463390278,1.69,-0.44,1.7463390278
2019-05-02 02:30:00,1.56,0.81,1.757754249,1.56,0.81,1.757754249,1.65,-0.42,1.7026156347999999,1.65,-0.42,1.7026156347999999
2019-05-02 03:00:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6099999999999999,-0.44,1.6690416412,1.6099999999999999,-0.44,1.6690416412
2019-05-02 03:30:00,1.5230000000000001,0.793,1.7170841564,1.5230000000000001,0.793,1.7170841564,1.613,-0.443,1.6727277125,1.613,-0.443,1.6727277125
2019-05-02 04:00:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-05-02 04:30:00,1.44,0.76,1.628250595,1.44,0.76,1.628250595,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-05-02 05:00:00,1.44,0.76,1.628250595,1.44,0.76,1.628250595,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-05-02 05:30:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.6,-0.48,1.6704490414,1.6,-0.48,1.6704490414
2019-05-02 06:00:00,1.57,0.61,1.6843396332,1.57,0.61,1.6843396332,1.62,-0.28,1.6440194646,1.62,-0.28,1.6440194646
2019-05-02 06:30:00,1.83,0.21,1.842009772,1.83,0.21,1.842009772,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002
2019-05-02 07:00:00,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393
2019-05-02 07:30:00,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338,2.29,0.15,2.2949074055,2.29,0.15,2.2949074055
2019-05-02 08:00:00,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491
2019-05-02 08:30:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-05-02 09:00:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-05-02 09:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-05-02 10:00:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-05-02 10:30:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-05-02 11:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-05-02 11:30:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-05-02 12:00:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-05-02 12:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-05-02 13:00:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.93,0.15,2.933837078,2.93,0.15,2.933837078
2019-05-02 13:30:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.93,0.15,2.933837078,2.93,0.15,2.933837078
2019-05-02 14:00:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.85,0.15,2.8539446386,2.85,0.15,2.8539446386
2019-05-02 14:30:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-05-02 15:00:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-05-02 15:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-05-02 16:00:00,2.9,0.11,2.902085457,2.9,0.11,2.902085457,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-05-02 16:30:00,2.87,0.11,2.8721072403,2.87,0.11,2.8721072403,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-05-02 17:00:00,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002
2019-05-02 17:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2019-05-02 18:00:00,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573
2019-05-02 18:30:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2019-05-02 19:00:00,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782
2019-05-02 19:30:00,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316,2.6,0.17,2.605551765,2.6,0.17,2.605551765
2019-05-02 20:00:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2019-05-02 20:30:00,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2019-05-02 21:00:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003
2019-05-02 21:30:00,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851
2019-05-02 22:00:00,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312,2.4,0.17,2.4060133,2.4,0.17,2.4060133
2019-05-02 22:30:00,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864,2.22,0.17,2.2264994947,2.22,0.17,2.2264994947
2019-05-02 23:00:00,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-05-02 23:30:00,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722
2019-05-03 00:00:00,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042,1.75,0.19,1.760284068,1.75,0.19,1.760284068
2019-05-03 00:30:00,1.6800000000000002,0.18,1.6896153408,1.6800000000000002,0.18,1.6896153408,1.65,0.19,1.6609033687,1.65,0.19,1.6609033687
2019-05-03 01:00:00,1.6099999999999999,0.18,1.6200308639,1.6099999999999999,0.18,1.6200308639,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2019-05-03 01:30:00,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432,1.6099999999999999,0.19,1.6211724153,1.6099999999999999,0.19,1.6211724153
2019-05-03 02:00:00,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002,1.6400000000000001,0.2,1.6521501142,1.6400000000000001,0.2,1.6521501142
2019-05-03 02:30:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.6099999999999999,0.22,1.624961538,1.6099999999999999,0.22,1.624961538
2019-05-03 03:00:00,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2019-05-03 03:30:00,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608
2019-05-03 04:00:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-05-03 04:30:00,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999,1.49,0.18,1.500833102,1.49,0.18,1.500833102
2019-05-03 05:00:00,1.54,0.18,1.5504837955,1.54,0.18,1.5504837955,1.51,0.18,1.5206906326,1.51,0.18,1.5206906326
2019-05-03 05:30:00,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794
2019-05-03 06:00:00,1.62,0.18,1.6299693249,1.62,0.18,1.6299693249,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424
2019-05-03 06:30:00,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493
2019-05-03 07:00:00,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788,2.08,0.16,2.0861447697,2.08,0.16,2.0861447697
2019-05-03 07:30:00,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-05-03 08:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-05-03 08:30:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-05-03 09:00:00,2.81,0.48,2.850701668,2.81,0.48,2.850701668,2.7800000000000002,-0.24,2.7903404810000003,2.7800000000000002,-0.24,2.7903404810000003
2019-05-03 09:30:00,2.88,0.61,2.9438919817,2.88,0.61,2.9438919817,2.94,-0.59,2.9986163476,2.94,-0.59,2.9986163476
2019-05-03 10:00:00,2.75,0.61,2.8168422036000003,2.75,0.61,2.8168422036000003,2.8200000000000003,-0.59,2.8810588331,2.8200000000000003,-0.59,2.8810588331
2019-05-03 10:30:00,2.7800000000000002,0.64,2.8527180022,2.7800000000000002,0.64,2.8527180022,2.84,-0.5700000000000001,2.8966359799,2.84,-0.5700000000000001,2.8966359799
2019-05-03 11:00:00,2.8,0.64,2.8722116914,2.8,0.64,2.8722116914,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-05-03 11:30:00,2.8,0.67,2.8790449805,2.8,0.67,2.8790449805,2.86,-0.54,2.9105325973,2.86,-0.54,2.9105325973
2019-05-03 12:00:00,2.8,0.64,2.8722116914,2.8,0.64,2.8722116914,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-05-03 12:30:00,2.76,0.66,2.8378160617,2.76,0.66,2.8378160617,2.83,-0.54,2.8810588331,2.83,-0.54,2.8810588331
2019-05-03 13:00:00,2.76,0.66,2.8378160617,2.76,0.66,2.8378160617,2.83,-0.54,2.8810588331,2.83,-0.54,2.8810588331
2019-05-03 13:30:00,2.79,0.46,2.8276668828,2.79,0.46,2.8276668828,2.8,-0.32,2.8182263926,2.8,-0.32,2.8182263926
2019-05-03 14:00:00,2.77,0.13,2.7730488636,2.77,0.13,2.7730488636,2.7199999999999998,0.13,2.7231048456,2.7199999999999998,0.13,2.7231048456
2019-05-03 14:30:00,2.71,0.13,2.7131162894000003,2.71,0.13,2.7131162894000003,2.66,0.13,2.6631747971,2.66,0.13,2.6631747971
2019-05-03 15:00:00,2.58,0.13,2.5832731176,2.58,0.13,2.5832731176,2.5300000000000002,0.13,2.5333377193,2.5300000000000002,0.13,2.5333377193
2019-05-03 15:30:00,2.67,0.17,2.6754065112000003,2.67,0.17,2.6754065112000003,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003
2019-05-03 16:00:00,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695
2019-05-03 16:30:00,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286,2.55,0.16,2.5550146771,2.55,0.16,2.5550146771
2019-05-03 17:00:00,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286,2.55,0.16,2.5550146771,2.55,0.16,2.5550146771
2019-05-03 17:30:00,2.6,0.17,2.605551765,2.6,0.17,2.605551765,2.55,0.18,2.5563450470999998,2.55,0.18,2.5563450470999998
2019-05-03 18:00:00,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614
2019-05-03 18:30:00,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236,2.45,0.19,2.457356303,2.45,0.19,2.457356303
2019-05-03 19:00:00,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236,2.45,0.19,2.457356303,2.45,0.19,2.457356303
2019-05-03 19:30:00,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843,2.43,0.17,2.4359392439,2.43,0.17,2.4359392439
2019-05-03 20:00:00,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236,2.45,0.19,2.457356303,2.45,0.19,2.457356303
2019-05-03 20:30:00,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573,2.45,0.15,2.4545875417,2.45,0.15,2.4545875417
2019-05-03 21:00:00,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491
2019-05-03 21:30:00,2.47,0.15,2.4745504642,2.47,0.15,2.4745504642,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2019-05-03 22:00:00,2.38,0.17,2.3860637041,2.38,0.17,2.3860637041,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851
2019-05-03 22:30:00,2.19,0.17,2.1965882636,2.19,0.17,2.1965882636,2.15,0.17,2.1567104581,2.15,0.17,2.1567104581
2019-05-03 23:00:00,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-05-03 23:30:00,1.8900000000000001,0.19,1.8995262567000002,1.8900000000000001,0.19,1.8995262567000002,1.85,0.19,1.8597311634,1.85,0.19,1.8597311634
2019-05-04 00:00:00,1.76,0.19,1.7702259743000002,1.76,0.19,1.7702259743000002,1.73,0.19,1.7404022524,1.73,0.19,1.7404022524
2019-05-04 00:30:00,1.7000000000000002,0.19,1.7105846954000001,1.7000000000000002,0.19,1.7105846954000001,1.67,0.19,1.6807736314000001,1.67,0.19,1.6807736314000001
2019-05-04 01:00:00,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002,1.6,0.19,1.6112417572000002,1.6,0.19,1.6112417572000002
2019-05-04 01:30:00,1.63,0.2,1.6422241016,1.63,0.2,1.6422241016,1.6,0.21,1.6137224049,1.6,0.21,1.6137224049
2019-05-04 02:00:00,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545,1.6099999999999999,0.23,1.6263455967,1.6099999999999999,0.23,1.6263455967
2019-05-04 02:30:00,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907,1.58,0.21,1.5938946013000002,1.58,0.21,1.5938946013000002
2019-05-04 03:00:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211
2019-05-04 03:30:00,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2019-05-04 04:00:00,1.49,0.19,1.5020652449,1.49,0.19,1.5020652449,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2019-05-04 04:30:00,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367
2019-05-04 05:00:00,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526,1.45,0.2,1.4637281168,1.45,0.2,1.4637281168
2019-05-04 05:30:00,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762
2019-05-04 06:00:00,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762
2019-05-04 06:30:00,1.62,0.22,1.6348700254000001,1.62,0.22,1.6348700254000001,1.5899999999999999,0.22,1.6051479683,1.5899999999999999,0.22,1.6051479683
2019-05-04 07:00:00,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.2,1.6918628786,1.65,0.2,1.6620770139,1.65,0.2,1.6620770139
2019-05-04 07:30:00,1.85,0.18,1.8587361297,1.85,0.18,1.8587361297,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559
2019-05-04 08:00:00,2.01,0.18,2.0180436071,2.01,0.18,2.0180436071,1.96,0.18,1.9682479519,1.96,0.18,1.9682479519
2019-05-04 08:30:00,2.07,0.42,2.1121789697,2.07,0.42,2.1121789697,2.08,-0.09,2.0819462049,2.08,-0.09,2.0819462049
2019-05-04 09:00:00,2.17,0.71,2.2831995095,2.17,0.71,2.2831995095,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-05-04 09:30:00,2.2800000000000002,0.71,2.3879907873,2.2800000000000002,0.71,2.3879907873,2.35,-0.5,2.4026027553000002,2.35,-0.5,2.4026027553000002
2019-05-04 10:00:00,2.22,0.72,2.3338380407,2.22,0.72,2.3338380407,2.29,-0.49,2.3418368859,2.29,-0.49,2.3418368859
2019-05-04 10:30:00,2.31,0.7000000000000001,2.4137315509,2.31,0.7000000000000001,2.4137315509,2.38,-0.51,2.4340295808,2.38,-0.51,2.4340295808
2019-05-04 11:00:00,2.23,0.74,2.3495744296,2.23,0.74,2.3495744296,2.3,-0.47000000000000003,2.3475306175,2.3,-0.47000000000000003,2.3475306175
2019-05-04 11:30:00,2.25,0.74,2.3685649664,2.25,0.74,2.3685649664,2.32,-0.47000000000000003,2.3671290628,2.32,-0.47000000000000003,2.3671290628
2019-05-04 12:00:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.31,-0.51,2.3656288804,2.31,-0.51,2.3656288804
2019-05-04 12:30:00,2.27,0.72,2.3814491387,2.27,0.72,2.3814491387,2.34,-0.51,2.3949321493999998,2.34,-0.51,2.3949321493999998
2019-05-04 13:00:00,2.15,0.72,2.2673552876,2.15,0.72,2.2673552876,2.23,-0.51,2.2875751354,2.23,-0.51,2.2875751354
2019-05-04 13:30:00,2.21,0.72,2.3243278598,2.21,0.72,2.3243278598,2.2800000000000002,-0.52,2.3385465572,2.2800000000000002,-0.52,2.3385465572
2019-05-04 14:00:00,2.05,0.7000000000000001,2.1662179022,2.05,0.7000000000000001,2.1662179022,2.13,-0.53,2.1949487466,2.13,-0.53,2.1949487466
2019-05-04 14:30:00,2.05,0.72,2.1727632177,2.05,0.72,2.1727632177,2.13,-0.53,2.1949487466,2.13,-0.53,2.1949487466
2019-05-04 15:00:00,1.99,0.72,2.1162466775,1.99,0.72,2.1162466775,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-05-04 15:30:00,2.01,0.72,2.1350644018000002,2.01,0.72,2.1350644018000002,2.09,-0.51,2.151325173,2.09,-0.51,2.151325173
2019-05-04 16:00:00,2.01,0.7000000000000001,2.1284031573,2.01,0.7000000000000001,2.1284031573,2.09,-0.53,2.1561539834,2.09,-0.53,2.1561539834
2019-05-04 16:30:00,2.09,0.7000000000000001,2.2041097976,2.09,0.7000000000000001,2.2041097976,2.16,-0.53,2.2240728405,2.16,-0.53,2.2240728405
2019-05-04 17:00:00,2.16,0.7000000000000001,2.2705946358,2.16,0.7000000000000001,2.2705946358,2.23,-0.53,2.2921169255000002,2.23,-0.53,2.2921169255000002
2019-05-04 17:30:00,2.16,0.74,2.2832433072000002,2.16,0.74,2.2832433072000002,2.22,-0.49,2.2734335266,2.22,-0.49,2.2734335266
2019-05-04 18:00:00,2.19,0.76,2.3181242417,2.19,0.76,2.3181242417,2.26,-0.46,2.3063390904,2.26,-0.46,2.3063390904
2019-05-04 18:30:00,2.23,0.76,2.3559499146,2.23,0.76,2.3559499146,2.3,-0.46,2.3455489763,2.3,-0.46,2.3455489763
2019-05-04 19:00:00,2.24,0.73,2.3559499146,2.24,0.73,2.3559499146,2.31,-0.49,2.3613978911,2.31,-0.49,2.3613978911
2019-05-04 19:30:00,2.2800000000000002,0.74,2.3970815589,2.2800000000000002,0.74,2.3970815589,2.35,-0.47000000000000003,2.3965391714,2.35,-0.47000000000000003,2.3965391714
2019-05-04 20:00:00,2.3,0.74,2.4161125802,2.3,0.74,2.4161125802,2.37,-0.47000000000000003,2.4161539686,2.37,-0.47000000000000003,2.4161539686
2019-05-04 20:30:00,2.25,0.74,2.3685649664,2.25,0.74,2.3685649664,2.32,-0.47000000000000003,2.3671290628,2.32,-0.47000000000000003,2.3671290628
2019-05-04 21:00:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.33,-0.49,2.3809661904,2.33,-0.49,2.3809661904
2019-05-04 21:30:00,2.29,0.76,2.412819927,2.29,0.76,2.412819927,2.35,-0.46,2.3945980874,2.35,-0.46,2.3945980874
2019-05-04 22:00:00,2.21,0.74,2.3306007809000002,2.21,0.74,2.3306007809000002,2.2800000000000002,-0.48,2.3299785407,2.2800000000000002,-0.48,2.3299785407
2019-05-04 22:30:00,2.13,0.77,2.2649061791,2.13,0.77,2.2649061791,2.2,-0.46,2.2475764726,2.2,-0.46,2.2475764726
2019-05-04 23:00:00,1.98,0.77,2.1244528707,1.98,0.77,2.1244528707,2.05,-0.46,2.1009759637,2.05,-0.46,2.1009759637
2019-05-04 23:30:00,1.85,0.77,2.0038463015,1.85,0.77,2.0038463015,1.9300000000000002,-0.46,1.984061491,1.9300000000000002,-0.46,1.984061491
2019-05-05 00:00:00,1.72,0.77,1.8844893207000002,1.72,0.77,1.8844893207000002,1.8,-0.46,1.8578482177,1.8,-0.46,1.8578482177
2019-05-05 00:30:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.72,-0.45,1.7778920102,1.72,-0.45,1.7778920102
2019-05-05 01:00:00,1.5899999999999999,0.76,1.7622996340000001,1.5899999999999999,0.76,1.7622996340000001,1.6800000000000002,-0.46,1.7418381096000002,1.6800000000000002,-0.46,1.7418381096000002
2019-05-05 01:30:00,1.5899999999999999,0.78,1.7710166572000001,1.5899999999999999,0.78,1.7710166572000001,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-05-05 02:00:00,1.5899999999999999,0.8,1.7799157283,1.5899999999999999,0.8,1.7799157283,1.6800000000000002,-0.42,1.7317043628,1.6800000000000002,-0.42,1.7317043628
2019-05-05 02:30:00,1.57,0.8,1.7620726432,1.57,0.8,1.7620726432,1.65,-0.42,1.7026156347999999,1.65,-0.42,1.7026156347999999
2019-05-05 03:00:00,1.54,0.79,1.7308090594,1.54,0.79,1.7308090594,1.62,-0.44,1.6786899654,1.62,-0.44,1.6786899654
2019-05-05 03:30:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6,-0.44,1.659397481,1.6,-0.44,1.659397481
2019-05-05 04:00:00,1.46,0.78,1.6552945357,1.46,0.78,1.6552945357,1.54,-0.46,1.6072336482,1.54,-0.46,1.6072336482
2019-05-05 04:30:00,1.42,0.78,1.6201234521,1.42,0.78,1.6201234521,1.51,-0.46,1.5785119575,1.51,-0.46,1.5785119575
2019-05-05 05:00:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.49,-0.42,1.5480633062,1.49,-0.42,1.5480633062
2019-05-05 05:30:00,1.44,0.8200000000000001,1.6571059109,1.44,0.8200000000000001,1.6571059109,1.52,-0.4,1.5717506164000001,1.52,-0.4,1.5717506164000001
2019-05-05 06:00:00,1.4100000000000001,0.8200000000000001,1.6311039207,1.4100000000000001,0.8200000000000001,1.6311039207,1.49,-0.4,1.5427572719,1.49,-0.4,1.5427572719
2019-05-05 06:30:00,1.49,0.8200000000000001,1.7007351352,1.49,0.8200000000000001,1.7007351352,1.58,-0.4,1.6298466186,1.58,-0.4,1.6298466186
2019-05-05 07:00:00,1.51,0.8200000000000001,1.7182840277,1.51,0.8200000000000001,1.7182840277,1.5899999999999999,-0.42,1.6445364088,1.5899999999999999,-0.42,1.6445364088
2019-05-05 07:30:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,1.73,-0.42,1.7802527910000001,1.73,-0.42,1.7802527910000001
2019-05-05 08:00:00,1.75,0.79,1.9200520826,1.75,0.79,1.9200520826,1.82,-0.43,1.8701069488000002,1.82,-0.43,1.8701069488000002
2019-05-05 08:30:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.92,-0.45,1.9720294114999999,1.92,-0.45,1.9720294114999999
2019-05-05 09:00:00,1.8900000000000001,0.77,2.0408331632,1.8900000000000001,0.77,2.0408331632,1.96,-0.45,2.0109947787,1.96,-0.45,2.0109947787
2019-05-05 09:30:00,2.0,0.75,2.1360009363,2.0,0.75,2.1360009363,2.07,-0.47000000000000003,2.1226869765,2.07,-0.47000000000000003,2.1226869765
2019-05-05 10:00:00,2.04,0.71,2.160023148,2.04,0.71,2.160023148,2.12,-0.51,2.1804815982,2.12,-0.51,2.1804815982
2019-05-05 10:30:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.08,-0.51,2.1416115427,2.08,-0.51,2.1416115427
2019-05-05 11:00:00,1.99,0.72,2.1162466775,1.99,0.72,2.1162466775,2.06,-0.49,2.1174749113,2.06,-0.49,2.1174749113
2019-05-05 11:30:00,2.03,0.77,2.1711287387000002,2.03,0.77,2.1711287387000002,2.1,-0.45,2.1476731595,2.1,-0.45,2.1476731595
2019-05-05 12:00:00,2.08,0.74,2.2077137496,2.08,0.74,2.2077137496,2.15,-0.48,2.2029298672,2.15,-0.48,2.2029298672
2019-05-05 12:30:00,2.01,0.72,2.1350644018000002,2.01,0.72,2.1350644018000002,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-05-05 13:00:00,1.96,0.72,2.0880613018,1.96,0.72,2.0880613018,2.04,-0.5,2.1003809178,2.04,-0.5,2.1003809178
2019-05-05 13:30:00,1.92,0.72,2.0505608989,1.92,0.72,2.0505608989,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-05-05 14:00:00,1.9100000000000001,0.72,2.0412006271,1.9100000000000001,0.72,2.0412006271,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-05-05 14:30:00,1.9100000000000001,0.76,2.0556507485,1.9100000000000001,0.76,2.0556507485,2.0,-0.47000000000000003,2.0544829033,2.0,-0.47000000000000003,2.0544829033
2019-05-05 15:00:00,1.8900000000000001,0.74,2.029704412,1.8900000000000001,0.74,2.029704412,1.97,-0.49,2.0300246304,1.97,-0.49,2.0300246304
2019-05-05 15:30:00,2.0,0.74,2.1325102579,2.0,0.74,2.1325102579,2.08,-0.49,2.1369370604,2.08,-0.49,2.1369370604
2019-05-05 16:00:00,1.96,0.74,2.0950417657,1.96,0.74,2.0950417657,2.04,-0.49,2.0980228788,2.04,-0.49,2.0980228788
2019-05-05 16:30:00,1.9500000000000002,0.76,2.0928688444,1.9500000000000002,0.76,2.0928688444,2.03,-0.46,2.0814658296,2.03,-0.46,2.0814658296
2019-05-05 17:00:00,2.05,0.76,2.1863439803,2.05,0.76,2.1863439803,2.13,-0.46,2.179105321,2.13,-0.46,2.179105321
2019-05-05 17:30:00,2.1,0.76,2.2332935320000002,2.1,0.76,2.2332935320000002,2.18,-0.46,2.2280035907,2.18,-0.46,2.2280035907
2019-05-05 18:00:00,2.19,0.76,2.3181242417,2.19,0.76,2.3181242417,2.26,-0.46,2.3063390904,2.26,-0.46,2.3063390904
2019-05-05 18:30:00,2.29,0.78,2.4191940807,2.29,0.78,2.4191940807,2.36,-0.45,2.4025195108,2.36,-0.45,2.4025195108
2019-05-05 19:00:00,2.27,0.78,2.4002708181,2.27,0.78,2.4002708181,2.35,-0.45,2.3926972228,2.35,-0.45,2.3926972228
2019-05-05 19:30:00,2.26,0.77,2.3875719884,2.26,0.77,2.3875719884,2.34,-0.45,2.3828764131,2.34,-0.45,2.3828764131
2019-05-05 20:00:00,2.24,0.75,2.3622235288,2.24,0.75,2.3622235288,2.31,-0.47000000000000003,2.357328997,2.31,-0.47000000000000003,2.357328997
2019-05-05 20:30:00,2.21,0.75,2.3337951924,2.21,0.75,2.3337951924,2.29,-0.47000000000000003,2.3377339455,2.29,-0.47000000000000003,2.3377339455
2019-05-05 21:00:00,2.26,0.75,2.3811971779,2.26,0.75,2.3811971779,2.34,-0.47000000000000003,2.3867341704,2.34,-0.47000000000000003,2.3867341704
2019-05-05 21:30:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.34,-0.47000000000000003,2.3867341704,2.34,-0.47000000000000003,2.3867341704
2019-05-05 22:00:00,2.18,0.76,2.3086792761,2.18,0.76,2.3086792761,2.26,-0.46,2.3063390904,2.26,-0.46,2.3063390904
2019-05-05 22:30:00,2.1,0.76,2.2332935320000002,2.1,0.76,2.2332935320000002,2.17,-0.46,2.2182200071000002,2.17,-0.46,2.2182200071000002
2019-05-05 23:00:00,1.98,0.74,2.1137644145,1.98,0.74,2.1137644145,2.06,-0.49,2.1174749113,2.06,-0.49,2.1174749113
2019-05-05 23:30:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.92,-0.47000000000000003,1.9766891511,1.92,-0.47000000000000003,1.9766891511
2019-05-06 00:00:00,1.6800000000000002,0.76,1.8439088915,1.6800000000000002,0.76,1.8439088915,1.77,-0.47000000000000003,1.8313383085,1.77,-0.47000000000000003,1.8313383085
2019-05-06 00:30:00,1.5899999999999999,0.78,1.7710166572000001,1.5899999999999999,0.78,1.7710166572000001,1.67,-0.45,1.7295664197,1.67,-0.45,1.7295664197
2019-05-06 01:00:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,1.67,-0.44,1.7269916039000002,1.67,-0.44,1.7269916039000002
2019-05-06 01:30:00,1.6,0.79,1.7844046626,1.6,0.79,1.7844046626,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-05-06 02:00:00,1.6,0.79,1.7844046626,1.6,0.79,1.7844046626,1.6800000000000002,-0.42,1.7317043628,1.6800000000000002,-0.42,1.7317043628
2019-05-06 02:30:00,1.57,0.81,1.7666352198,1.57,0.81,1.7666352198,1.6600000000000001,-0.41000000000000003,1.7098830369,1.6600000000000001,-0.41000000000000003,1.7098830369
2019-05-06 03:00:00,1.56,0.8,1.7531685601,1.56,0.8,1.7531685601,1.6400000000000001,-0.42,1.6929264603,1.6400000000000001,-0.42,1.6929264603
2019-05-06 03:30:00,1.49,0.78,1.6818144963,1.49,0.78,1.6818144963,1.58,-0.44,1.6401219466999999,1.58,-0.44,1.6401219466999999
2019-05-06 04:00:00,1.46,0.78,1.6552945357,1.46,0.78,1.6552945357,1.54,-0.44,1.6016241756,1.54,-0.44,1.6016241756
2019-05-06 04:30:00,1.42,0.78,1.6201234521,1.42,0.78,1.6201234521,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-06 05:00:00,1.42,0.78,1.6201234521,1.42,0.78,1.6201234521,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-06 05:30:00,1.45,0.79,1.6512419568,1.45,0.79,1.6512419568,1.54,-0.44,1.6016241756,1.54,-0.44,1.6016241756
2019-05-06 06:00:00,1.43,0.79,1.6337074401,1.43,0.79,1.6337074401,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-06 06:30:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6099999999999999,-0.44,1.6690416412,1.6099999999999999,-0.44,1.6690416412
2019-05-06 07:00:00,1.62,0.79,1.8023595646000001,1.62,0.79,1.8023595646000001,1.7000000000000002,-0.44,1.7560182230999999,1.7000000000000002,-0.44,1.7560182230999999
2019-05-06 07:30:00,1.74,0.78,1.9068298298,1.74,0.78,1.9068298298,1.82,-0.46,1.8772320048000002,1.82,-0.46,1.8772320048000002
2019-05-06 08:00:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,1.96,-0.49,2.0203217566,1.96,-0.49,2.0203217566
2019-05-06 08:30:00,1.96,0.71,2.0846342605,1.96,0.71,2.0846342605,2.04,-0.51,2.1027838691,2.04,-0.51,2.1027838691
2019-05-06 09:00:00,2.0,0.68,2.1124393482,2.0,0.68,2.1124393482,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-05-06 09:30:00,2.11,0.68,2.2168671589,2.11,0.68,2.2168671589,2.19,-0.53,2.2532199183,2.19,-0.53,2.2532199183
2019-05-06 10:00:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-05-06 10:30:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-05-06 11:00:00,2.15,0.6900000000000001,2.2580079716,2.15,0.6900000000000001,2.2580079716,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-05-06 11:30:00,2.15,0.6900000000000001,2.2580079716,2.15,0.6900000000000001,2.2580079716,2.22,-0.52,2.2800877176,2.22,-0.52,2.2800877176
2019-05-06 12:00:00,2.13,0.7000000000000001,2.2420749318,2.13,0.7000000000000001,2.2420749318,2.2,-0.52,2.2606193842,2.2,-0.52,2.2606193842
2019-05-06 12:30:00,2.13,0.6900000000000001,2.2389729788,2.13,0.6900000000000001,2.2389729788,2.2,-0.52,2.2606193842,2.2,-0.52,2.2606193842
2019-05-06 13:00:00,2.11,0.68,2.2168671589,2.11,0.68,2.2168671589,2.19,-0.54,2.2555930484,2.19,-0.54,2.2555930484
2019-05-06 13:30:00,2.05,0.6900000000000001,2.163007166,2.05,0.6900000000000001,2.163007166,2.13,-0.53,2.1949487466,2.13,-0.53,2.1949487466
2019-05-06 14:00:00,2.04,0.6900000000000001,2.1535319826,2.04,0.6900000000000001,2.1535319826,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-05-06 14:30:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.07,-0.53,2.1367732683,2.07,-0.53,2.1367732683
2019-05-06 15:00:00,1.97,0.71,2.0940391591,1.97,0.71,2.0940391591,2.05,-0.53,2.117404071,2.05,-0.53,2.117404071
2019-05-06 15:30:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.04,-0.5,2.1003809178,2.04,-0.5,2.1003809178
2019-05-06 16:00:00,2.04,0.7000000000000001,2.1567568245,2.04,0.7000000000000001,2.1567568245,2.12,-0.53,2.1852459816,2.12,-0.53,2.1852459816
2019-05-06 16:30:00,2.07,0.72,2.1916432191,2.07,0.72,2.1916432191,2.15,-0.51,2.2096606074,2.15,-0.51,2.2096606074
2019-05-06 17:00:00,2.22,0.72,2.3338380407,2.22,0.72,2.3338380407,2.29,-0.5,2.3439496582,2.29,-0.5,2.3439496582
2019-05-06 17:30:00,2.31,0.77,2.4349537983,2.31,0.77,2.4349537983,2.38,-0.45,2.42216845,2.38,-0.45,2.42216845
2019-05-06 18:00:00,2.39,0.77,2.5109759059,2.39,0.77,2.5109759059,2.46,-0.45,2.5008198656,2.46,-0.45,2.5008198656
2019-05-06 18:30:00,2.41,0.79,2.5361782271999997,2.41,0.79,2.5361782271999997,2.48,-0.43,2.5170021851,2.48,-0.43,2.5170021851
2019-05-06 19:00:00,2.42,0.77,2.5395472036999998,2.42,0.77,2.5395472036999998,2.49,-0.45,2.5303359461,2.49,-0.45,2.5303359461
2019-05-06 19:30:00,2.48,0.74,2.5880494586,2.48,0.74,2.5880494586,2.56,-0.49,2.6064727123,2.56,-0.49,2.6064727123
2019-05-06 20:00:00,2.46,0.77,2.5776927668000003,2.46,0.77,2.5776927668000003,2.5300000000000002,-0.47000000000000003,2.5732858372000003,2.5300000000000002,-0.47000000000000003,2.5732858372000003
2019-05-06 20:30:00,2.44,0.77,2.5586129055,2.44,0.77,2.5586129055,2.51,-0.47000000000000003,2.5536248746,2.51,-0.47000000000000003,2.5536248746
2019-05-06 21:00:00,2.41,0.72,2.5152534664,2.41,0.72,2.5152534664,2.48,-0.5,2.5299011838,2.48,-0.5,2.5299011838
2019-05-06 21:30:00,2.38,0.72,2.4865236777,2.38,0.72,2.4865236777,2.45,-0.5,2.50049995,2.45,-0.5,2.50049995
2019-05-06 22:00:00,2.23,0.77,2.3591947779,2.23,0.77,2.3591947779,2.31,-0.45,2.3534230389,2.31,-0.45,2.3534230389
2019-05-06 22:30:00,2.1,0.76,2.2332935320000002,2.1,0.76,2.2332935320000002,2.17,-0.48,2.2224535991,2.17,-0.48,2.2224535991
2019-05-06 23:00:00,1.96,0.76,2.102189335,1.96,0.76,2.102189335,2.03,-0.48,2.0859769893,2.03,-0.48,2.0859769893
2019-05-06 23:30:00,1.82,0.76,1.9723082923000002,1.82,0.76,1.9723082923000002,1.8900000000000001,-0.45,1.9428329830000002,1.8900000000000001,-0.45,1.9428329830000002
2019-05-07 00:00:00,1.6600000000000001,0.76,1.8257053431,1.6600000000000001,0.76,1.8257053431,1.74,-0.45,1.7972478961,1.74,-0.45,1.7972478961
2019-05-07 00:30:00,1.56,0.79,1.7486280336000002,1.56,0.79,1.7486280336000002,1.6400000000000001,-0.42,1.6929264603,1.6400000000000001,-0.42,1.6929264603
2019-05-07 01:00:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6,-0.42,1.6542067585,1.6,-0.42,1.6542067585
2019-05-07 01:30:00,1.56,0.79,1.7486280336000002,1.56,0.79,1.7486280336000002,1.6400000000000001,-0.41000000000000003,1.6904733065,1.6400000000000001,-0.41000000000000003,1.6904733065
2019-05-07 02:00:00,1.54,0.8200000000000001,1.744706279,1.54,0.8200000000000001,1.744706279,1.63,-0.39,1.6760071599000002,1.63,-0.39,1.6760071599000002
2019-05-07 02:30:00,1.52,0.8200000000000001,1.727078458,1.52,0.8200000000000001,1.727078458,1.6099999999999999,-0.4,1.6589454482,1.6099999999999999,-0.4,1.6589454482
2019-05-07 03:00:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.6,-0.42,1.6542067585,1.6,-0.42,1.6542067585
2019-05-07 03:30:00,1.46,0.79,1.6600301202,1.46,0.79,1.6600301202,1.54,-0.44,1.6016241756,1.54,-0.44,1.6016241756
2019-05-07 04:00:00,1.44,0.79,1.6424676557,1.44,0.79,1.6424676557,1.52,-0.44,1.5824032356000002,1.52,-0.44,1.5824032356000002
2019-05-07 04:30:00,1.42,0.79,1.624961538,1.42,0.79,1.624961538,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-07 05:00:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.51,-0.46,1.5785119575,1.51,-0.46,1.5785119575
2019-05-07 05:30:00,1.49,0.79,1.686475615,1.49,0.79,1.686475615,1.57,-0.44,1.6304907237,1.57,-0.44,1.6304907237
2019-05-07 06:00:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6099999999999999,-0.44,1.6690416412,1.6099999999999999,-0.44,1.6690416412
2019-05-07 06:30:00,1.75,0.79,1.9200520826,1.75,0.79,1.9200520826,1.83,-0.43,1.8798404188000002,1.83,-0.43,1.8798404188000002
2019-05-07 07:00:00,2.04,0.76,2.1769703719,2.04,0.76,2.1769703719,2.11,-0.44,2.1553885961,2.11,-0.44,2.1553885961
2019-05-07 07:30:00,2.38,0.66,2.469817807,2.38,0.66,2.469817807,2.45,-0.55,2.5109759059,2.45,-0.55,2.5109759059
2019-05-07 08:00:00,2.58,0.6900000000000001,2.6706740721999997,2.58,0.6900000000000001,2.6706740721999997,2.64,-0.52,2.6907248094,2.64,-0.52,2.6907248094
2019-05-07 08:30:00,2.68,0.71,2.7724537868,2.68,0.71,2.7724537868,2.74,-0.5,2.7852468472,2.74,-0.5,2.7852468472
2019-05-07 09:00:00,2.71,0.67,2.7915945264,2.71,0.67,2.7915945264,2.7800000000000002,-0.53,2.8300706705,2.7800000000000002,-0.53,2.8300706705
2019-05-07 09:30:00,2.86,0.65,2.9329336849,2.86,0.65,2.9329336849,2.92,-0.56,2.9732137495,2.92,-0.56,2.9732137495
2019-05-07 10:00:00,2.89,0.68,2.9689223634,2.89,0.68,2.9689223634,2.96,-0.53,3.0070749908,2.96,-0.53,3.0070749908
2019-05-07 10:30:00,2.96,0.68,3.0371038836,2.96,0.68,3.0371038836,3.02,-0.53,3.0661539426,3.02,-0.53,3.0661539426
2019-05-07 11:00:00,2.93,0.68,3.0078730026,2.93,0.68,3.0078730026,2.99,-0.54,3.0383712742,2.99,-0.54,3.0383712742
2019-05-07 11:30:00,2.98,0.64,3.0479501308,2.98,0.64,3.0479501308,3.04,-0.5700000000000001,3.0929759133,3.04,-0.5700000000000001,3.0929759133
2019-05-07 12:00:00,3.04,0.65,3.1087135603,3.04,0.65,3.1087135603,3.1,-0.56,3.1501745983,3.1,-0.56,3.1501745983
2019-05-07 12:30:00,2.95,0.65,3.0207614934,2.95,0.65,3.0207614934,3.01,-0.56,3.061649882,3.01,-0.56,3.061649882
2019-05-07 13:00:00,2.9,0.66,2.9741553423,2.9,0.66,2.9741553423,2.96,-0.56,3.0125072614,2.96,-0.56,3.0125072614
2019-05-07 13:30:00,2.96,0.66,3.0326885762,2.96,0.66,3.0326885762,3.03,-0.56,3.0813146545,3.03,-0.56,3.0813146545
2019-05-07 14:00:00,2.93,0.64,2.9990831932,2.93,0.64,2.9990831932,2.99,-0.58,3.0457347225,2.99,-0.58,3.0457347225
2019-05-07 14:30:00,2.7800000000000002,0.65,2.8549781085,2.7800000000000002,0.65,2.8549781085,2.84,-0.58,2.8986203615,2.84,-0.58,2.8986203615
2019-05-07 15:00:00,2.67,0.68,2.7552313877,2.67,0.68,2.7552313877,2.73,-0.54,2.7828941769,2.73,-0.54,2.7828941769
2019-05-07 15:30:00,2.67,0.7000000000000001,2.7602354972,2.67,0.7000000000000001,2.7602354972,2.73,-0.53,2.7809710534,2.73,-0.53,2.7809710534
2019-05-07 16:00:00,2.74,0.7000000000000001,2.8280028289,2.74,0.7000000000000001,2.8280028289,2.81,-0.53,2.8595454183999998,2.81,-0.53,2.8595454183999998
2019-05-07 16:30:00,2.79,0.68,2.8716719868,2.79,0.68,2.8716719868,2.86,-0.53,2.908693865,2.86,-0.53,2.908693865
2019-05-07 17:00:00,2.88,0.68,2.9591890781,2.88,0.68,2.9591890781,2.94,-0.54,2.9891804897,2.94,-0.54,2.9891804897
2019-05-07 17:30:00,2.88,0.71,2.9662265591,2.88,0.71,2.9662265591,2.94,-0.51,2.983906835,2.94,-0.51,2.983906835
2019-05-07 18:00:00,2.91,0.75,3.0050956724,2.91,0.75,3.0050956724,2.9699999999999998,-0.45,3.0038974683,2.9699999999999998,-0.45,3.0038974683
2019-05-07 18:30:00,2.87,0.77,2.9714979388,2.87,0.77,2.9714979388,2.93,-0.43,2.9613848112000003,2.93,-0.43,2.9613848112000003
2019-05-07 19:00:00,2.89,0.73,2.9807717122,2.89,0.73,2.9807717122,2.95,-0.47000000000000003,2.9872060525,2.95,-0.47000000000000003,2.9872060525
2019-05-07 19:30:00,2.84,0.71,2.9274049941999998,2.84,0.71,2.9274049941999998,2.91,-0.5,2.9526428839000003,2.91,-0.5,2.9526428839000003
2019-05-07 20:00:00,2.7800000000000002,0.73,2.8742477277000003,2.7800000000000002,0.73,2.8742477277000003,2.84,-0.48,2.8802777644,2.84,-0.48,2.8802777644
2019-05-07 20:30:00,2.68,0.6900000000000001,2.7673995013,2.68,0.6900000000000001,2.7673995013,2.75,-0.51,2.7968911311999998,2.75,-0.51,2.7968911311999998
2019-05-07 21:00:00,2.71,0.68,2.7940114531,2.71,0.68,2.7940114531,2.7800000000000002,-0.52,2.8282149847999998,2.7800000000000002,-0.52,2.8282149847999998
2019-05-07 21:30:00,2.62,0.71,2.7144981120000002,2.62,0.71,2.7144981120000002,2.69,-0.49,2.7342640692,2.69,-0.49,2.7342640692
2019-05-07 22:00:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.51,-0.49,2.5573814733,2.51,-0.49,2.5573814733
2019-05-07 22:30:00,2.26,0.7000000000000001,2.3659247663,2.26,0.7000000000000001,2.3659247663,2.33,-0.53,2.38951878,2.33,-0.53,2.38951878
2019-05-07 23:00:00,2.13,0.73,2.2516216378,2.13,0.73,2.2516216378,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-05-07 23:30:00,1.98,0.73,2.110284341,1.98,0.73,2.110284341,2.05,-0.5,2.1100947846,2.05,-0.5,2.1100947846
2019-05-08 00:00:00,1.8,0.73,1.9423954283,1.8,0.73,1.9423954283,1.88,-0.5,1.9453534383000002,1.88,-0.5,1.9453534383000002
2019-05-08 00:30:00,1.72,0.75,1.8764061394,1.72,0.75,1.8764061394,1.8,-0.49,1.8655026131999999,1.8,-0.49,1.8655026131999999
2019-05-08 01:00:00,1.67,0.75,1.8306829327,1.67,0.75,1.8306829327,1.76,-0.49,1.8269373279,1.76,-0.49,1.8269373279
2019-05-08 01:30:00,1.72,0.75,1.8764061394,1.72,0.75,1.8764061394,1.8,-0.49,1.8655026131999999,1.8,-0.49,1.8655026131999999
2019-05-08 02:00:00,1.72,0.75,1.8764061394,1.72,0.75,1.8764061394,1.8,-0.49,1.8655026131999999,1.8,-0.49,1.8655026131999999
2019-05-08 02:30:00,1.72,0.77,1.8844893207000002,1.72,0.77,1.8844893207000002,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-05-08 03:00:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.75,-0.47000000000000003,1.8120154525,1.75,-0.47000000000000003,1.8120154525
2019-05-08 03:30:00,1.5899999999999999,0.74,1.7537673734,1.5899999999999999,0.74,1.7537673734,1.6800000000000002,-0.47000000000000003,1.7445056606,1.6800000000000002,-0.47000000000000003,1.7445056606
2019-05-08 04:00:00,1.58,0.74,1.744706279,1.58,0.74,1.744706279,1.67,-0.47000000000000003,1.7348775173000002,1.67,-0.47000000000000003,1.7348775173000002
2019-05-08 04:30:00,1.56,0.73,1.7223530416,1.56,0.73,1.7223530416,1.6400000000000001,-0.49,1.7116366437,1.6400000000000001,-0.49,1.7116366437
2019-05-08 05:00:00,1.56,0.74,1.7266151858,1.56,0.74,1.7266151858,1.6400000000000001,-0.48,1.7088007491,1.6400000000000001,-0.48,1.7088007491
2019-05-08 05:30:00,1.5899999999999999,0.74,1.7537673734,1.5899999999999999,0.74,1.7537673734,1.6800000000000002,-0.48,1.7472263734,1.6800000000000002,-0.48,1.7472263734
2019-05-08 06:00:00,1.62,0.74,1.7810109489000001,1.62,0.74,1.7810109489000001,1.7000000000000002,-0.48,1.7664653973000002,1.7000000000000002,-0.48,1.7664653973000002
2019-05-08 06:30:00,1.85,0.74,1.9925109786,1.85,0.74,1.9925109786,1.9300000000000002,-0.48,1.9887936042,1.9300000000000002,-0.48,1.9887936042
2019-05-08 07:00:00,2.08,0.74,2.2077137496,2.08,0.74,2.2077137496,2.15,-0.48,2.2029298672,2.15,-0.48,2.2029298672
2019-05-08 07:30:00,2.42,0.67,2.5110356429,2.42,0.67,2.5110356429,2.48,-0.52,2.5339297544,2.48,-0.52,2.5339297544
2019-05-08 08:00:00,2.58,0.67,2.6655768606,2.58,0.67,2.6655768606,2.65,-0.52,2.7005369836,2.65,-0.52,2.7005369836
2019-05-08 08:30:00,2.71,0.62,2.7800179856,2.71,0.62,2.7800179856,2.7800000000000002,-0.5700000000000001,2.8378336808,2.7800000000000002,-0.5700000000000001,2.8378336808
2019-05-08 09:00:00,2.76,0.64,2.8332313707,2.76,0.64,2.8332313707,2.83,-0.55,2.8829498782,2.83,-0.55,2.8829498782
2019-05-08 09:30:00,2.86,0.62,2.9264312738,2.86,0.62,2.9264312738,2.92,-0.5700000000000001,2.9751134432,2.92,-0.5700000000000001,2.9751134432
2019-05-08 10:00:00,2.9,0.67,2.9763904314,2.9,0.67,2.9763904314,2.96,-0.53,3.0070749908,2.96,-0.53,3.0070749908
2019-05-08 10:30:00,3.11,0.66,3.1792609204,3.11,0.66,3.1792609204,3.17,-0.53,3.2140006223,3.17,-0.53,3.2140006223
2019-05-08 11:00:00,2.9699999999999998,0.66,3.0424496709,2.9699999999999998,0.66,3.0424496709,3.03,-0.54,3.0777426793,3.03,-0.54,3.0777426793
2019-05-08 11:30:00,2.95,0.63,3.0165211751,2.95,0.63,3.0165211751,3.01,-0.56,3.061649882,3.01,-0.56,3.061649882
2019-05-08 12:00:00,3.01,0.62,3.0731905245,3.01,0.62,3.0731905245,3.07,-0.5700000000000001,3.1224669734,3.07,-0.5700000000000001,3.1224669734
2019-05-08 12:30:00,2.92,0.62,2.9850963134,2.92,0.62,2.9850963134,2.98,-0.5700000000000001,3.034023731,2.98,-0.5700000000000001,3.034023731
2019-05-08 13:00:00,2.83,0.65,2.903687311,2.83,0.65,2.903687311,2.9,-0.55,2.9516944286,2.9,-0.55,2.9516944286
2019-05-08 13:30:00,2.89,0.65,2.962195132,2.89,0.65,2.962195132,2.95,-0.55,3.0008332176,2.95,-0.55,3.0008332176
2019-05-08 14:00:00,2.92,0.63,2.9871893144,2.92,0.63,2.9871893144,2.98,-0.5700000000000001,3.034023731,2.98,-0.5700000000000001,3.034023731
2019-05-08 14:30:00,2.81,0.61,2.8754477912,2.81,0.61,2.8754477912,2.88,-0.59,2.9398129192,2.88,-0.59,2.9398129192
2019-05-08 15:00:00,2.84,0.64,2.9112196757,2.84,0.64,2.9112196757,2.91,-0.5700000000000001,2.9652993104,2.91,-0.5700000000000001,2.9652993104
2019-05-08 15:30:00,2.71,0.66,2.7892113581,2.71,0.66,2.7892113581,2.7800000000000002,-0.56,2.8358420266,2.7800000000000002,-0.56,2.8358420266
2019-05-08 16:00:00,2.71,0.66,2.7892113581,2.71,0.66,2.7892113581,2.77,-0.56,2.8260396317,2.77,-0.56,2.8260396317
2019-05-08 16:30:00,2.83,0.64,2.9014651471,2.83,0.64,2.9014651471,2.89,-0.56,2.943756104,2.89,-0.56,2.943756104
2019-05-08 17:00:00,2.79,0.63,2.8602447448,2.79,0.63,2.8602447448,2.86,-0.58,2.9182186347,2.86,-0.58,2.9182186347
2019-05-08 17:30:00,2.7800000000000002,0.65,2.8549781085,2.7800000000000002,0.65,2.8549781085,2.84,-0.55,2.8927668416000003,2.84,-0.55,2.8927668416000003
2019-05-08 18:00:00,2.74,0.6900000000000001,2.8255441954,2.74,0.6900000000000001,2.8255441954,2.81,-0.52,2.8577088725,2.81,-0.52,2.8577088725
2019-05-08 18:30:00,2.7,0.6900000000000001,2.7867723265,2.7,0.6900000000000001,2.7867723265,2.77,-0.52,2.818386063,2.77,-0.52,2.818386063
2019-05-08 19:00:00,2.73,0.71,2.8208154849,2.73,0.71,2.8208154849,2.8,-0.52,2.8478764018,2.8,-0.52,2.8478764018
2019-05-08 19:30:00,2.64,0.6900000000000001,2.728681,2.64,0.6900000000000001,2.728681,2.71,-0.53,2.7613402543000003,2.71,-0.53,2.7613402543000003
2019-05-08 20:00:00,2.62,0.6900000000000001,2.7093357119,2.62,0.6900000000000001,2.7093357119,2.69,-0.52,2.7397992627,2.69,-0.52,2.7397992627
2019-05-08 20:30:00,2.65,0.6900000000000001,2.7383571717,2.65,0.6900000000000001,2.7383571717,2.7199999999999998,-0.53,2.7711549938999998,2.7199999999999998,-0.53,2.7711549938999998
2019-05-08 21:00:00,2.6,0.67,2.6849394779,2.6,0.67,2.6849394779,2.66,-0.53,2.712286858,2.66,-0.53,2.712286858
2019-05-08 21:30:00,2.56,0.6900000000000001,2.6513581425,2.56,0.6900000000000001,2.6513581425,2.63,-0.52,2.6809140232,2.63,-0.52,2.6809140232
2019-05-08 22:00:00,2.44,0.6900000000000001,2.5356853117,2.44,0.6900000000000001,2.5356853117,2.51,-0.53,2.5653459806,2.51,-0.53,2.5653459806
2019-05-08 22:30:00,2.26,0.6900000000000001,2.3629853999,2.26,0.6900000000000001,2.3629853999,2.34,-0.52,2.3970815589,2.34,-0.52,2.3970815589
2019-05-08 23:00:00,2.11,0.71,2.2262524565,2.11,0.71,2.2262524565,2.18,-0.52,2.2411604137,2.18,-0.52,2.2411604137
2019-05-08 23:30:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.0,-0.53,2.0690335908,2.0,-0.53,2.0690335908
2019-05-09 00:00:00,1.78,0.72,1.9201041638,1.78,0.72,1.9201041638,1.8599999999999999,-0.5,1.9260321908,1.8599999999999999,-0.5,1.9260321908
2019-05-09 00:30:00,1.6800000000000002,0.74,1.8357559751,1.6800000000000002,0.74,1.8357559751,1.76,-0.49,1.8269373279,1.76,-0.49,1.8269373279
2019-05-09 01:00:00,1.5899999999999999,0.74,1.7537673734,1.5899999999999999,0.74,1.7537673734,1.6800000000000002,-0.49,1.75,1.6800000000000002,-0.49,1.75
2019-05-09 01:30:00,1.6600000000000001,0.76,1.8257053431,1.6600000000000001,0.76,1.8257053431,1.74,-0.48,1.8049930748,1.74,-0.48,1.8049930748
