Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-09 02:00:00,1.6400000000000001,0.76,1.8075397644,1.6400000000000001,0.76,1.8075397644,1.72,-0.48,1.7857211428,1.72,-0.48,1.7857211428
2019-05-09 02:30:00,1.6099999999999999,0.76,1.7803651311,1.6099999999999999,0.76,1.7803651311,1.69,-0.48,1.7568437608,1.69,-0.48,1.7568437608
2019-05-09 03:00:00,1.57,0.76,1.7442763543000002,1.57,0.76,1.7442763543000002,1.65,-0.48,1.718400419,1.65,-0.48,1.718400419
2019-05-09 03:30:00,1.54,0.76,1.7173234989,1.54,0.76,1.7173234989,1.63,-0.48,1.6992056968,1.63,-0.48,1.6992056968
2019-05-09 04:00:00,1.48,0.74,1.6546903033,1.48,0.74,1.6546903033,1.57,-0.49,1.6446884203,1.57,-0.49,1.6446884203
2019-05-09 04:30:00,1.47,0.73,1.6412799883,1.47,0.73,1.6412799883,1.55,-0.5,1.6286497475,1.55,-0.5,1.6286497475
2019-05-09 05:00:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.57,-0.49,1.6446884203,1.57,-0.49,1.6446884203
2019-05-09 05:30:00,1.54,0.75,1.712921481,1.54,0.75,1.712921481,1.62,-0.49,1.6924833825,1.62,-0.49,1.6924833825
2019-05-09 06:00:00,1.6,0.75,1.7670597047,1.6,0.75,1.7670597047,1.6800000000000002,-0.49,1.75,1.6800000000000002,-0.49,1.75
2019-05-09 06:30:00,1.85,0.75,1.9962464778000002,1.85,0.75,1.9962464778000002,1.9300000000000002,-0.48,1.9887936042,1.9300000000000002,-0.48,1.9887936042
2019-05-09 07:00:00,2.08,0.75,2.2110857062,2.08,0.75,2.2110857062,2.15,-0.46,2.198658682,2.15,-0.46,2.198658682
2019-05-09 07:30:00,2.42,0.66,2.5083859351999998,2.42,0.66,2.5083859351999998,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-05-09 08:00:00,2.64,0.63,2.7141296948,2.64,0.63,2.7141296948,2.71,-0.58,2.7713715016,2.71,-0.58,2.7713715016
2019-05-09 08:30:00,2.8,0.63,2.87,2.8,0.63,2.87,2.86,-0.58,2.9182186347,2.86,-0.58,2.9182186347
2019-05-09 09:00:00,2.92,0.6000000000000001,2.9810065414,2.92,0.6000000000000001,2.9810065414,2.98,-0.6000000000000001,3.0398026252,2.98,-0.6000000000000001,3.0398026252
2019-05-09 09:30:00,2.93,0.6000000000000001,2.9908025679,2.93,0.6000000000000001,2.9908025679,2.99,-0.6000000000000001,3.049606532,2.99,-0.6000000000000001,3.049606532
2019-05-09 10:00:00,2.95,0.63,3.0165211751,2.95,0.63,3.0165211751,3.02,-0.58,3.075191051,3.02,-0.58,3.075191051
2019-05-09 10:30:00,3.01,0.64,3.0772877668,3.01,0.64,3.0772877668,3.07,-0.58,3.1243079234,3.07,-0.58,3.1243079234
2019-05-09 11:00:00,2.9699999999999998,0.62,3.034023731,2.9699999999999998,0.62,3.034023731,3.03,-0.58,3.0850121556,3.03,-0.58,3.0850121556
2019-05-09 11:30:00,2.9699999999999998,0.62,3.034023731,2.9699999999999998,0.62,3.034023731,3.03,-0.59,3.086907838,3.03,-0.59,3.086907838
2019-05-09 12:00:00,2.99,0.65,3.0598365969,2.99,0.65,3.0598365969,3.06,-0.55,3.1090352201,3.06,-0.55,3.1090352201
2019-05-09 12:30:00,2.9,0.65,2.9719522203,2.9,0.65,2.9719522203,2.96,-0.55,3.0106643785,2.96,-0.55,3.0106643785
2019-05-09 13:00:00,2.85,0.65,2.9231831964,2.85,0.65,2.9231831964,2.91,-0.55,2.9615198801,2.91,-0.55,2.9615198801
2019-05-09 13:30:00,2.8,0.67,2.8790449805,2.8,0.67,2.8790449805,2.87,-0.55,2.9222251796,2.87,-0.55,2.9222251796
2019-05-09 14:00:00,2.73,0.67,2.8110140519,2.73,0.67,2.8110140519,2.79,-0.55,2.8436947797,2.79,-0.55,2.8436947797
2019-05-09 14:30:00,2.73,0.62,2.7995178156,2.73,0.62,2.7995178156,2.79,-0.59,2.8517012466000002,2.79,-0.59,2.8517012466000002
2019-05-09 15:00:00,2.66,0.63,2.7335873866,2.66,0.63,2.7335873866,2.7199999999999998,-0.5700000000000001,2.7790825824,2.7199999999999998,-0.5700000000000001,2.7790825824
2019-05-09 15:30:00,2.59,0.66,2.6727700986,2.59,0.66,2.6727700986,2.66,-0.55,2.7162658191,2.66,-0.55,2.7162658191
2019-05-09 16:00:00,2.61,0.66,2.6921552704,2.61,0.66,2.6921552704,2.68,-0.55,2.7358545283,2.68,-0.55,2.7358545283
2019-05-09 16:30:00,2.67,0.66,2.7503636123,2.67,0.66,2.7503636123,2.73,-0.55,2.7848518812,2.73,-0.55,2.7848518812
2019-05-09 17:00:00,2.62,0.68,2.7068062361000003,2.62,0.68,2.7068062361000003,2.68,-0.53,2.7319040979,2.68,-0.53,2.7319040979
2019-05-09 17:30:00,2.62,0.71,2.7144981120000002,2.62,0.71,2.7144981120000002,2.68,-0.5,2.7262428358,2.68,-0.5,2.7262428358
2019-05-09 18:00:00,2.64,0.73,2.739069185,2.64,0.73,2.739069185,2.71,-0.5,2.7557394652,2.71,-0.5,2.7557394652
2019-05-09 18:30:00,2.64,0.73,2.739069185,2.64,0.73,2.739069185,2.71,-0.5,2.7557394652,2.71,-0.5,2.7557394652
2019-05-09 19:00:00,2.62,0.73,2.7197977866,2.62,0.73,2.7197977866,2.69,-0.49,2.7342640692,2.69,-0.49,2.7342640692
2019-05-09 19:30:00,2.59,0.71,2.6855539466,2.59,0.71,2.6855539466,2.66,-0.51,2.7084497411,2.66,-0.51,2.7084497411
2019-05-09 20:00:00,2.56,0.6900000000000001,2.6513581425,2.56,0.6900000000000001,2.6513581425,2.63,-0.53,2.6828715959,2.63,-0.53,2.6828715959
2019-05-09 20:30:00,2.54,0.71,2.6373661103,2.54,0.71,2.6373661103,2.6,-0.5,2.647640459,2.6,-0.5,2.647640459
2019-05-09 21:00:00,2.51,0.68,2.6004807248,2.51,0.68,2.6004807248,2.58,-0.53,2.6338754716,2.58,-0.53,2.6338754716
2019-05-09 21:30:00,2.48,0.7000000000000001,2.5768973592,2.48,0.7000000000000001,2.5768973592,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-05-09 22:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.46,-0.54,2.5185710234,2.46,-0.54,2.5185710234
2019-05-09 22:30:00,2.24,0.71,2.3498297811,2.24,0.71,2.3498297811,2.31,-0.51,2.3656288804,2.31,-0.51,2.3656288804
2019-05-09 23:00:00,2.08,0.73,2.2043819996,2.08,0.73,2.2043819996,2.15,-0.5,2.2073740055,2.15,-0.5,2.2073740055
2019-05-09 23:30:00,1.94,0.71,2.065841233,1.94,0.71,2.065841233,2.02,-0.52,2.085857138,2.02,-0.52,2.085857138
2019-05-10 00:00:00,1.78,0.71,1.9163767897000001,1.78,0.71,1.9163767897000001,1.8599999999999999,-0.52,1.9313207916000001,1.8599999999999999,-0.52,1.9313207916000001
2019-05-10 00:30:00,1.6800000000000002,0.73,1.8317477992,1.6800000000000002,0.73,1.8317477992,1.76,-0.48,1.8242806802,1.76,-0.48,1.8242806802
2019-05-10 01:00:00,1.58,0.76,1.7532826355000002,1.58,0.76,1.7532826355000002,1.6600000000000001,-0.44,1.7173234989,1.6600000000000001,-0.44,1.7173234989
2019-05-10 01:30:00,1.63,0.77,1.8027201669,1.63,0.77,1.8027201669,1.71,-0.43,1.7632356621,1.71,-0.43,1.7632356621
2019-05-10 02:00:00,1.62,0.77,1.7936833611,1.62,0.77,1.7936833611,1.71,-0.43,1.7632356621,1.71,-0.43,1.7632356621
2019-05-10 02:30:00,1.58,0.77,1.7576404638,1.58,0.77,1.7576404638,1.6600000000000001,-0.43,1.7147886167,1.6600000000000001,-0.43,1.7147886167
2019-05-10 03:00:00,1.54,0.78,1.7262676502,1.54,0.78,1.7262676502,1.63,-0.43,1.6857639218,1.63,-0.43,1.6857639218
2019-05-10 03:30:00,1.5,0.76,1.6815469069,1.5,0.76,1.6815469069,1.5899999999999999,-0.46,1.6552039149,1.5899999999999999,-0.46,1.6552039149
2019-05-10 04:00:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.55,-0.46,1.6168178623,1.55,-0.46,1.6168178623
2019-05-10 04:30:00,1.45,0.76,1.6371010965,1.45,0.76,1.6371010965,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-05-10 05:00:00,1.45,0.76,1.6371010965,1.45,0.76,1.6371010965,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-05-10 05:30:00,1.48,0.76,1.6637307474,1.48,0.76,1.6637307474,1.56,-0.47000000000000003,1.6292636374,1.56,-0.47000000000000003,1.6292636374
2019-05-10 06:00:00,1.57,0.76,1.7442763543000002,1.57,0.76,1.7442763543000002,1.65,-0.47000000000000003,1.7156339936,1.65,-0.47000000000000003,1.7156339936
2019-05-10 06:30:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.9100000000000001,-0.45,1.9622945752,1.9100000000000001,-0.45,1.9622945752
2019-05-10 07:00:00,2.05,0.74,2.1794724132,2.05,0.74,2.1794724132,2.13,-0.49,2.1856349192,2.13,-0.49,2.1856349192
2019-05-10 07:30:00,2.32,0.7000000000000001,2.4233035303,2.32,0.7000000000000001,2.4233035303,2.39,-0.52,2.4459149617,2.39,-0.52,2.4459149617
2019-05-10 08:00:00,2.54,0.64,2.6193892418,2.54,0.64,2.6193892418,2.61,-0.5700000000000001,2.6715164233,2.61,-0.5700000000000001,2.6715164233
2019-05-10 08:30:00,2.65,0.66,2.7309522149000003,2.65,0.66,2.7309522149000003,2.71,-0.54,2.76327704,2.71,-0.54,2.76327704
2019-05-10 09:00:00,2.66,0.64,2.7359093552,2.66,0.64,2.7359093552,2.73,-0.56,2.7868440932,2.73,-0.56,2.7868440932
2019-05-10 09:30:00,2.75,0.61,2.8168422036000003,2.75,0.61,2.8168422036000003,2.8200000000000003,-0.6000000000000001,2.8831233064,2.8200000000000003,-0.6000000000000001,2.8831233064
2019-05-10 10:00:00,2.7,0.64,2.7748153092,2.7,0.64,2.7748153092,2.76,-0.56,2.8162386263,2.76,-0.56,2.8162386263
2019-05-10 10:30:00,2.66,0.67,2.743082208,2.66,0.67,2.743082208,2.73,-0.53,2.7809710534,2.73,-0.53,2.7809710534
2019-05-10 11:00:00,2.62,0.6900000000000001,2.7093357119,2.62,0.6900000000000001,2.7093357119,2.68,-0.51,2.7280945731,2.68,-0.51,2.7280945731
2019-05-10 11:30:00,2.62,0.66,2.7018512171999998,2.62,0.66,2.7018512171999998,2.68,-0.55,2.7358545283,2.68,-0.55,2.7358545283
2019-05-10 12:00:00,2.62,0.67,2.7043113726,2.62,0.67,2.7043113726,2.68,-0.53,2.7319040979,2.68,-0.53,2.7319040979
2019-05-10 12:30:00,2.56,0.6900000000000001,2.6513581425,2.56,0.6900000000000001,2.6513581425,2.63,-0.52,2.6809140232,2.63,-0.52,2.6809140232
2019-05-10 13:00:00,2.55,0.66,2.6340273347,2.55,0.66,2.6340273347,2.62,-0.55,2.6771066471,2.62,-0.55,2.6771066471
2019-05-10 13:30:00,2.49,0.63,2.5684625752,2.49,0.63,2.5684625752,2.56,-0.58,2.6248809497,2.56,-0.58,2.6248809497
2019-05-10 14:00:00,2.46,0.63,2.5393896905,2.46,0.63,2.5393896905,2.5300000000000002,-0.58,2.5956309445,2.5300000000000002,-0.58,2.5956309445
2019-05-10 14:30:00,2.37,0.65,2.4575190742,2.37,0.65,2.4575190742,2.44,-0.5700000000000001,2.5056935168,2.44,-0.5700000000000001,2.5056935168
2019-05-10 15:00:00,2.32,0.66,2.4120530674,2.32,0.66,2.4120530674,2.39,-0.5700000000000001,2.4570307283,2.39,-0.5700000000000001,2.4570307283
2019-05-10 15:30:00,2.3,0.68,2.398416144,2.3,0.68,2.398416144,2.38,-0.56,2.4449948875,2.38,-0.56,2.4449948875
2019-05-10 16:00:00,2.35,0.66,2.440921957,2.35,0.66,2.440921957,2.42,-0.56,2.4839484697,2.42,-0.56,2.4839484697
2019-05-10 16:30:00,2.4,0.66,2.4890962215,2.4,0.66,2.4890962215,2.47,-0.56,2.5326863209,2.47,-0.56,2.5326863209
2019-05-10 17:00:00,2.4,0.6900000000000001,2.4972184526,2.4,0.6900000000000001,2.4972184526,2.47,-0.53,2.5262224763,2.47,-0.53,2.5262224763
2019-05-10 17:30:00,2.41,0.7000000000000001,2.5096015620000003,2.41,0.7000000000000001,2.5096015620000003,2.48,-0.51,2.5318965224000003,2.48,-0.51,2.5318965224000003
2019-05-10 18:00:00,2.49,0.73,2.5948024973,2.49,0.73,2.5948024973,2.56,-0.5,2.6083711392,2.56,-0.5,2.6083711392
2019-05-10 18:30:00,2.47,0.71,2.5700194551999997,2.47,0.71,2.5700194551999997,2.54,-0.52,2.592682009,2.54,-0.52,2.592682009
2019-05-10 19:00:00,2.5,0.68,2.5908299828,2.5,0.68,2.5908299828,2.5700000000000003,-0.55,2.6281932958,2.5700000000000003,-0.55,2.6281932958
2019-05-10 19:30:00,2.45,0.7000000000000001,2.5480384612,2.45,0.7000000000000001,2.5480384612,2.52,-0.55,2.5793216162,2.52,-0.55,2.5793216162
2019-05-10 20:00:00,2.41,0.68,2.5040966435,2.41,0.68,2.5040966435,2.48,-0.55,2.5402558926000003,2.48,-0.55,2.5402558926000003
2019-05-10 20:30:00,2.44,0.6900000000000001,2.5356853117,2.44,0.6900000000000001,2.5356853117,2.51,-0.52,2.563298656,2.51,-0.52,2.563298656
2019-05-10 21:00:00,2.45,0.71,2.5508037949,2.45,0.71,2.5508037949,2.52,-0.5,2.5691243644,2.52,-0.5,2.5691243644
2019-05-10 21:30:00,2.36,0.71,2.4644877764,2.36,0.71,2.4644877764,2.43,-0.5,2.4809070922,2.43,-0.5,2.4809070922
2019-05-10 22:00:00,2.27,0.72,2.3814491387,2.27,0.72,2.3814491387,2.35,-0.5,2.4026027553000002,2.35,-0.5,2.4026027553000002
2019-05-10 22:30:00,2.13,0.75,2.258185112,2.13,0.75,2.258185112,2.21,-0.48,2.2615260335,2.21,-0.48,2.2615260335
2019-05-10 23:00:00,2.02,0.75,2.1547389633,2.02,0.75,2.1547389633,2.1,-0.49,2.1564090521,2.1,-0.49,2.1564090521
2019-05-10 23:30:00,1.9100000000000001,0.75,2.0519746587,1.9100000000000001,0.75,2.0519746587,1.99,-0.49,2.0494389476,1.99,-0.49,2.0494389476
2019-05-11 00:00:00,1.77,0.75,1.9223423212,1.77,0.75,1.9223423212,1.85,-0.47000000000000003,1.908769237,1.85,-0.47000000000000003,1.908769237
2019-05-11 00:30:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.75,-0.47000000000000003,1.8120154525,1.75,-0.47000000000000003,1.8120154525
2019-05-11 01:00:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.6600000000000001,-0.47000000000000003,1.7252536045,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-05-11 01:30:00,1.63,0.78,1.8070141117,1.63,0.78,1.8070141117,1.71,-0.44,1.7657009939,1.71,-0.44,1.7657009939
2019-05-11 02:00:00,1.6099999999999999,0.78,1.7889941308,1.6099999999999999,0.78,1.7889941308,1.69,-0.44,1.7463390278,1.69,-0.44,1.7463390278
2019-05-11 02:30:00,1.58,0.79,1.7664937022,1.58,0.79,1.7664937022,1.6600000000000001,-0.43,1.7147886167,1.6600000000000001,-0.43,1.7147886167
2019-05-11 03:00:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6099999999999999,-0.43,1.666433317,1.6099999999999999,-0.43,1.666433317
2019-05-11 03:30:00,1.48,0.77,1.6683225108,1.48,0.77,1.6683225108,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-05-11 04:00:00,1.44,0.77,1.63294213,1.44,0.77,1.63294213,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-05-11 04:30:00,1.4100000000000001,0.77,1.6065490967,1.4100000000000001,0.77,1.6065490967,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-05-11 05:00:00,1.4100000000000001,0.78,1.6113658802000002,1.4100000000000001,0.78,1.6113658802000002,1.49,-0.44,1.5536087023,1.49,-0.44,1.5536087023
2019-05-11 05:30:00,1.4,0.78,1.6026228502,1.4,0.78,1.6026228502,1.48,-0.43,1.5412008305,1.48,-0.43,1.5412008305
2019-05-11 06:00:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.48,-0.43,1.5412008305,1.48,-0.43,1.5412008305
2019-05-11 06:30:00,1.55,0.8200000000000001,1.7535392780999999,1.55,0.8200000000000001,1.7535392780999999,1.63,-0.39,1.6760071599000002,1.63,-0.39,1.6760071599000002
2019-05-11 07:00:00,1.6,0.78,1.78,1.6,0.78,1.78,1.69,-0.44,1.7463390278,1.69,-0.44,1.7463390278
2019-05-11 07:30:00,1.75,0.74,1.9000263156,1.75,0.74,1.9000263156,1.83,-0.48,1.8919038031,1.83,-0.48,1.8919038031
2019-05-11 08:00:00,1.83,0.71,1.9629060090000001,1.83,0.71,1.9629060090000001,1.9100000000000001,-0.5,1.974360656,1.9100000000000001,-0.5,1.974360656
2019-05-11 08:30:00,1.97,0.71,2.0940391591,1.97,0.71,2.0940391591,2.05,-0.5,2.1100947846,2.05,-0.5,2.1100947846
2019-05-11 09:00:00,2.01,0.71,2.1317129263,2.01,0.71,2.1317129263,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-05-11 09:30:00,2.07,0.67,2.1757297626,2.07,0.67,2.1757297626,2.14,-0.54,2.2070795183,2.14,-0.54,2.2070795183
2019-05-11 10:00:00,2.11,0.6900000000000001,2.2199549545,2.11,0.6900000000000001,2.2199549545,2.19,-0.52,2.2508887134,2.19,-0.52,2.2508887134
2019-05-11 10:30:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.23,-0.54,2.2944498251,2.23,-0.54,2.2944498251
2019-05-11 11:00:00,2.15,0.7000000000000001,2.2610838108999998,2.15,0.7000000000000001,2.2610838108999998,2.23,-0.51,2.2875751354,2.23,-0.51,2.2875751354
2019-05-11 11:30:00,2.06,0.68,2.1693316943,2.06,0.68,2.1693316943,2.14,-0.54,2.2070795183,2.14,-0.54,2.2070795183
2019-05-11 12:00:00,2.02,0.68,2.1313845265,2.02,0.68,2.1313845265,2.1,-0.54,2.16831732,2.1,-0.54,2.16831732
2019-05-11 12:30:00,1.98,0.68,2.0935137926,1.98,0.68,2.0935137926,2.06,-0.54,2.1296009016,2.06,-0.54,2.1296009016
2019-05-11 13:00:00,1.98,0.68,2.0935137926,1.98,0.68,2.0935137926,2.06,-0.54,2.1296009016,2.06,-0.54,2.1296009016
2019-05-11 13:30:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-05-11 14:00:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-05-11 14:30:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-05-11 15:00:00,1.8599999999999999,0.73,1.9981241203,1.8599999999999999,0.73,1.9981241203,1.94,-0.51,2.0059162495,1.94,-0.51,2.0059162495
2019-05-11 15:30:00,1.8599999999999999,0.75,2.0055173896,1.8599999999999999,0.75,2.0055173896,1.94,-0.49,2.0009247862,1.94,-0.49,2.0009247862
2019-05-11 16:00:00,1.82,0.72,1.9572429589,1.82,0.72,1.9572429589,1.9,-0.52,1.9698730924,1.9,-0.52,1.9698730924
2019-05-11 16:30:00,1.8599999999999999,0.76,2.0092784775,1.8599999999999999,0.76,2.0092784775,1.9500000000000002,-0.49,2.0106217944,1.9500000000000002,-0.49,2.0106217944
2019-05-11 17:00:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.04,-0.51,2.1027838691,2.04,-0.51,2.1027838691
2019-05-11 17:30:00,2.09,0.73,2.2138202276,2.09,0.73,2.2138202276,2.17,-0.51,2.229125389,2.17,-0.51,2.229125389
2019-05-11 18:00:00,2.11,0.75,2.239330257,2.11,0.75,2.239330257,2.19,-0.49,2.2441479452,2.19,-0.49,2.2441479452
2019-05-11 18:30:00,2.17,0.75,2.2959529612000003,2.17,0.75,2.2959529612000003,2.25,-0.49,2.3027375013,2.25,-0.49,2.3027375013
2019-05-11 19:00:00,2.17,0.75,2.2959529612000003,2.17,0.75,2.2959529612000003,2.25,-0.49,2.3027375013,2.25,-0.49,2.3027375013
2019-05-11 19:30:00,2.2,0.73,2.317951682,2.2,0.73,2.317951682,2.27,-0.5,2.3244139046,2.27,-0.5,2.3244139046
2019-05-11 20:00:00,2.2,0.73,2.317951682,2.2,0.73,2.317951682,2.27,-0.5,2.3244139046,2.27,-0.5,2.3244139046
2019-05-11 20:30:00,2.23,0.73,2.3464441182,2.23,0.73,2.3464441182,2.3,-0.5,2.3537204592,2.3,-0.5,2.3537204592
2019-05-11 21:00:00,2.19,0.73,2.3084626919,2.19,0.73,2.3084626919,2.27,-0.5,2.3244139046,2.27,-0.5,2.3244139046
2019-05-11 21:30:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.2800000000000002,-0.48,2.3299785407,2.2800000000000002,-0.48,2.3299785407
2019-05-11 22:00:00,2.15,0.74,2.27378539,2.15,0.74,2.27378539,2.22,-0.48,2.2712991877,2.22,-0.48,2.2712991877
2019-05-11 22:30:00,2.03,0.75,2.1641164479,2.03,0.75,2.1641164479,2.11,-0.46,2.1595601404,2.11,-0.46,2.1595601404
2019-05-11 23:00:00,1.9100000000000001,0.75,2.0519746587,1.9100000000000001,0.75,2.0519746587,1.98,-0.46,2.0327321516,1.98,-0.46,2.0327321516
2019-05-11 23:30:00,1.83,0.75,1.9777259669,1.83,0.75,1.9777259669,1.9100000000000001,-0.48,1.9693907687,1.9100000000000001,-0.48,1.9693907687
2019-05-12 00:00:00,1.71,0.76,1.8712829823,1.71,0.76,1.8712829823,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-05-12 00:30:00,1.62,0.76,1.7894133117000002,1.62,0.76,1.7894133117000002,1.7000000000000002,-0.48,1.7664653973000002,1.7000000000000002,-0.48,1.7664653973000002
2019-05-12 01:00:00,1.57,0.76,1.7442763543000002,1.57,0.76,1.7442763543000002,1.65,-0.48,1.718400419,1.65,-0.48,1.718400419
2019-05-12 01:30:00,1.58,0.79,1.7664937022,1.58,0.79,1.7664937022,1.67,-0.42,1.7220046458,1.67,-0.42,1.7220046458
2019-05-12 02:00:00,1.56,0.79,1.7486280336000002,1.56,0.79,1.7486280336000002,1.6400000000000001,-0.42,1.6929264603,1.6400000000000001,-0.42,1.6929264603
2019-05-12 02:30:00,1.52,0.79,1.7130382366,1.52,0.79,1.7130382366,1.6,-0.42,1.6542067585,1.6,-0.42,1.6542067585
2019-05-12 03:00:00,1.49,0.79,1.686475615,1.49,0.79,1.686475615,1.58,-0.44,1.6401219466999999,1.58,-0.44,1.6401219466999999
2019-05-12 03:30:00,1.46,0.76,1.6459647627,1.46,0.76,1.6459647627,1.54,-0.46,1.6072336482,1.54,-0.46,1.6072336482
2019-05-12 04:00:00,1.4,0.76,1.5929846201,1.4,0.76,1.5929846201,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-05-12 04:30:00,1.3599999999999999,0.76,1.5579473675000002,1.3599999999999999,0.76,1.5579473675000002,1.45,-0.46,1.5212166184,1.45,-0.46,1.5212166184
2019-05-12 05:00:00,1.37,0.76,1.5666843971,1.37,0.76,1.5666843971,1.46,-0.46,1.5307514494999999,1.46,-0.46,1.5307514494999999
2019-05-12 05:30:00,1.37,0.76,1.5666843971,1.37,0.76,1.5666843971,1.45,-0.46,1.5212166184,1.45,-0.46,1.5212166184
2019-05-12 06:00:00,1.33,0.76,1.5318289722,1.33,0.76,1.5318289722,1.42,-0.46,1.4926486526,1.42,-0.46,1.4926486526
2019-05-12 06:30:00,1.46,0.8,1.6648123017,1.46,0.8,1.6648123017,1.54,-0.43,1.5989058758999999,1.54,-0.43,1.5989058758999999
2019-05-12 07:00:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.56,-0.43,1.6181779877,1.56,-0.43,1.6181779877
2019-05-12 07:30:00,1.56,0.8,1.7531685601,1.56,0.8,1.7531685601,1.6400000000000001,-0.43,1.6954350474000002,1.6400000000000001,-0.43,1.6954350474000002
2019-05-12 08:00:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.74,-0.46,1.7997777641,1.74,-0.46,1.7997777641
2019-05-12 08:30:00,1.81,0.77,1.9669773766,1.81,0.77,1.9669773766,1.88,-0.46,1.9354586020000002,1.88,-0.46,1.9354586020000002
2019-05-12 09:00:00,1.81,0.75,1.9592345444,1.81,0.75,1.9592345444,1.88,-0.46,1.9354586020000002,1.88,-0.46,1.9354586020000002
2019-05-12 09:30:00,1.97,0.71,2.0940391591,1.97,0.71,2.0940391591,2.04,-0.51,2.1027838691,2.04,-0.51,2.1027838691
2019-05-12 10:00:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.04,-0.54,2.1102606474,2.04,-0.54,2.1102606474
2019-05-12 10:30:00,1.99,0.68,2.1029740845,1.99,0.68,2.1029740845,2.06,-0.54,2.1296009016,2.06,-0.54,2.1296009016
2019-05-12 11:00:00,2.01,0.73,2.1384573879,2.01,0.73,2.1384573879,2.08,-0.5,2.1392522058,2.08,-0.5,2.1392522058
2019-05-12 11:30:00,1.98,0.73,2.110284341,1.98,0.73,2.110284341,2.05,-0.5,2.1100947846,2.05,-0.5,2.1100947846
2019-05-12 12:00:00,1.94,0.71,2.065841233,1.94,0.71,2.065841233,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-05-12 12:30:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.06,-0.51,2.1221922627,2.06,-0.51,2.1221922627
2019-05-12 13:00:00,1.96,0.71,2.0846342605,1.96,0.71,2.0846342605,2.04,-0.51,2.1027838691,2.04,-0.51,2.1027838691
2019-05-12 13:30:00,1.8900000000000001,0.72,2.0224984549,1.8900000000000001,0.72,2.0224984549,1.97,-0.51,2.0349447167,1.97,-0.51,2.0349447167
2019-05-12 14:00:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,1.88,-0.51,1.9479476379,1.88,-0.51,1.9479476379
2019-05-12 14:30:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,1.88,-0.51,1.9479476379,1.88,-0.51,1.9479476379
2019-05-12 15:00:00,1.85,0.72,1.9851700179,1.85,0.72,1.9851700179,1.9300000000000002,-0.51,1.9962464778000002,1.9300000000000002,-0.51,1.9962464778000002
2019-05-12 15:30:00,1.8599999999999999,0.72,1.9944924166,1.8599999999999999,0.72,1.9944924166,1.94,-0.51,2.0059162495,1.94,-0.51,2.0059162495
2019-05-12 16:00:00,1.9100000000000001,0.71,2.037694776,1.9100000000000001,0.71,2.037694776,1.99,-0.51,2.0543125371,1.99,-0.51,2.0543125371
2019-05-12 16:30:00,1.9500000000000002,0.71,2.0752349265,1.9500000000000002,0.71,2.0752349265,2.02,-0.5,2.0809613163,2.02,-0.5,2.0809613163
2019-05-12 17:00:00,1.98,0.71,2.1034495478,1.98,0.71,2.1034495478,2.05,-0.5,2.1100947846,2.05,-0.5,2.1100947846
2019-05-12 17:30:00,2.1,0.73,2.2232633672,2.1,0.73,2.2232633672,2.17,-0.48,2.2224535991,2.17,-0.48,2.2224535991
2019-05-12 18:00:00,2.16,0.76,2.289803485,2.16,0.76,2.289803485,2.23,-0.46,2.276949714,2.23,-0.46,2.276949714
2019-05-12 18:30:00,2.16,0.76,2.289803485,2.16,0.76,2.289803485,2.23,-0.46,2.276949714,2.23,-0.46,2.276949714
2019-05-12 19:00:00,2.21,0.75,2.3337951924,2.21,0.75,2.3337951924,2.2800000000000002,-0.46,2.3259406699,2.2800000000000002,-0.46,2.3259406699
2019-05-12 19:30:00,2.23,0.73,2.3464441182,2.23,0.73,2.3464441182,2.3,-0.49,2.3516164653000002,2.3,-0.49,2.3516164653000002
2019-05-12 20:00:00,2.23,0.73,2.3464441182,2.23,0.73,2.3464441182,2.3,-0.49,2.3516164653000002,2.3,-0.49,2.3516164653000002
2019-05-12 20:30:00,2.25,0.73,2.3654597862,2.25,0.73,2.3654597862,2.32,-0.49,2.3711811403,2.32,-0.49,2.3711811403
2019-05-12 21:00:00,2.24,0.74,2.3590676124,2.24,0.74,2.3590676124,2.31,-0.47000000000000003,2.357328997,2.31,-0.47000000000000003,2.357328997
2019-05-12 21:30:00,2.27,0.74,2.3875719884,2.27,0.74,2.3875719884,2.33,-0.47000000000000003,2.3769307941,2.33,-0.47000000000000003,2.3769307941
2019-05-12 22:00:00,2.18,0.74,2.3021728866,2.18,0.74,2.3021728866,2.25,-0.47000000000000003,2.2985647696,2.25,-0.47000000000000003,2.2985647696
2019-05-12 22:30:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.13,-0.47000000000000003,2.1812381805,2.13,-0.47000000000000003,2.1812381805
2019-05-12 23:00:00,1.94,0.72,2.0692993983,1.94,0.72,2.0692993983,2.02,-0.48,2.0762466135,2.02,-0.48,2.0762466135
2019-05-12 23:30:00,1.77,0.74,1.9184629264000002,1.77,0.74,1.9184629264000002,1.85,-0.48,1.9112561314,1.85,-0.48,1.9112561314
2019-05-13 00:00:00,1.69,0.76,1.8530245546000002,1.69,0.76,1.8530245546000002,1.76,-0.46,1.8191206667,1.76,-0.46,1.8191206667
2019-05-13 00:30:00,1.56,0.76,1.7352809571,1.56,0.76,1.7352809571,1.63,-0.45,1.6909760495000001,1.63,-0.45,1.6909760495000001
2019-05-13 01:00:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.5899999999999999,-0.45,1.6524527225,1.5899999999999999,-0.45,1.6524527225
2019-05-13 01:30:00,1.53,0.76,1.7083617884,1.53,0.76,1.7083617884,1.6099999999999999,-0.45,1.6717057157,1.6099999999999999,-0.45,1.6717057157
2019-05-13 02:00:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.6099999999999999,-0.43,1.666433317,1.6099999999999999,-0.43,1.666433317
2019-05-13 02:30:00,1.52,0.78,1.7084495895,1.52,0.78,1.7084495895,1.6,-0.42,1.6542067585,1.6,-0.42,1.6542067585
2019-05-13 03:00:00,1.47,0.77,1.6594577428,1.47,0.77,1.6594577428,1.56,-0.44,1.6208639671,1.56,-0.44,1.6208639671
2019-05-13 03:30:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-05-13 04:00:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.47000000000000003,1.5623699946,1.49,-0.47000000000000003,1.5623699946
2019-05-13 04:30:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.47000000000000003,1.5623699946,1.49,-0.47000000000000003,1.5623699946
2019-05-13 05:00:00,1.3900000000000001,0.75,1.5794302770000002,1.3900000000000001,0.75,1.5794302770000002,1.47,-0.47000000000000003,1.5433081351,1.47,-0.47000000000000003,1.5433081351
2019-05-13 05:30:00,1.3900000000000001,0.77,1.5890248582000002,1.3900000000000001,0.77,1.5890248582000002,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-05-13 06:00:00,1.46,0.78,1.6552945357,1.46,0.78,1.6552945357,1.54,-0.43,1.5989058758999999,1.54,-0.43,1.5989058758999999
2019-05-13 06:30:00,1.76,0.78,1.9250974001,1.76,0.78,1.9250974001,1.8399999999999999,-0.43,1.8895766722,1.8399999999999999,-0.43,1.8895766722
2019-05-13 07:00:00,2.0,0.77,2.1431052237,2.0,0.77,2.1431052237,2.07,-0.46,2.1204952252,2.07,-0.46,2.1204952252
2019-05-13 07:30:00,2.22,0.7000000000000001,2.3277456906,2.22,0.7000000000000001,2.3277456906,2.3,-0.52,2.3580500419,2.3,-0.52,2.3580500419
2019-05-13 08:00:00,2.36,0.68,2.4560130293,2.36,0.68,2.4560130293,2.43,-0.52,2.4850150905,2.43,-0.52,2.4850150905
2019-05-13 08:30:00,2.52,0.62,2.5951493213,2.52,0.62,2.5951493213,2.59,-0.58,2.6541476975,2.59,-0.58,2.6541476975
2019-05-13 09:00:00,2.58,0.62,2.6534505836999998,2.58,0.62,2.6534505836999998,2.65,-0.58,2.712729253,2.65,-0.58,2.712729253
2019-05-13 09:30:00,2.68,0.62,2.7507817071,2.68,0.62,2.7507817071,2.75,-0.58,2.8104981765,2.75,-0.58,2.8104981765
2019-05-13 10:00:00,2.63,0.66,2.7115493726,2.63,0.66,2.7115493726,2.7,-0.55,2.7554491467,2.7,-0.55,2.7554491467
2019-05-13 10:30:00,2.69,0.62,2.7605253123,2.69,0.62,2.7605253123,2.75,-0.59,2.8125788878,2.75,-0.59,2.8125788878
2019-05-13 11:00:00,2.64,0.67,2.7236923468,2.64,0.67,2.7236923468,2.7,-0.54,2.7534705373,2.7,-0.54,2.7534705373
2019-05-13 11:30:00,2.62,0.67,2.7043113726,2.62,0.67,2.7043113726,2.69,-0.55,2.7456511068,2.69,-0.55,2.7456511068
2019-05-13 12:00:00,2.62,0.67,2.7043113726,2.62,0.67,2.7043113726,2.69,-0.54,2.7436654315,2.69,-0.54,2.7436654315
2019-05-13 12:30:00,2.62,0.67,2.7043113726,2.62,0.67,2.7043113726,2.69,-0.54,2.7436654315,2.69,-0.54,2.7436654315
2019-05-13 13:00:00,2.54,0.67,2.626880279,2.54,0.67,2.626880279,2.61,-0.55,2.6673207531000003,2.61,-0.55,2.6673207531000003
2019-05-13 13:30:00,2.54,0.65,2.6218504915,2.54,0.65,2.6218504915,2.61,-0.5700000000000001,2.6715164233,2.61,-0.5700000000000001,2.6715164233
2019-05-13 14:00:00,2.47,0.65,2.5540947516,2.47,0.65,2.5540947516,2.54,-0.5700000000000001,2.603171143,2.54,-0.5700000000000001,2.603171143
2019-05-13 14:30:00,2.43,0.64,2.5128668886,2.43,0.64,2.5128668886,2.5,-0.58,2.5663982544,2.5,-0.58,2.5663982544
2019-05-13 15:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.46,-0.55,2.5207340201,2.46,-0.55,2.5207340201
2019-05-13 15:30:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.46,-0.55,2.5207340201,2.46,-0.55,2.5207340201
2019-05-13 16:00:00,2.42,0.65,2.5057733337,2.42,0.65,2.5057733337,2.5,-0.59,2.5686767021,2.5,-0.59,2.5686767021
2019-05-13 16:30:00,2.48,0.6900000000000001,2.5741989045,2.48,0.6900000000000001,2.5741989045,2.55,-0.55,2.6086394921,2.55,-0.55,2.6086394921
2019-05-13 17:00:00,2.46,0.6900000000000001,2.5549363983999998,2.46,0.6900000000000001,2.5549363983999998,2.5300000000000002,-0.55,2.5890925051,2.5300000000000002,-0.55,2.5890925051
2019-05-13 17:30:00,2.55,0.7000000000000001,2.6443335644,2.55,0.7000000000000001,2.6443335644,2.61,-0.52,2.6612966764,2.61,-0.52,2.6612966764
2019-05-13 18:00:00,2.52,0.74,2.6264043862,2.52,0.74,2.6264043862,2.59,-0.49,2.6359438537,2.59,-0.49,2.6359438537
2019-05-13 18:30:00,2.5700000000000003,0.76,2.6800186567,2.5700000000000003,0.76,2.6800186567,2.63,-0.47000000000000003,2.6716661468,2.63,-0.47000000000000003,2.6716661468
2019-05-13 19:00:00,2.58,0.76,2.6896096371000002,2.58,0.76,2.6896096371000002,2.65,-0.47000000000000003,2.6913565353,2.65,-0.47000000000000003,2.6913565353
2019-05-13 19:30:00,2.5700000000000003,0.73,2.6716661468,2.5700000000000003,0.73,2.6716661468,2.63,-0.5,2.6771066471,2.63,-0.5,2.6771066471
2019-05-13 20:00:00,2.52,0.7000000000000001,2.6154158369,2.52,0.7000000000000001,2.6154158369,2.59,-0.52,2.6416850683,2.59,-0.52,2.6416850683
2019-05-13 20:30:00,2.48,0.67,2.5689102748,2.48,0.67,2.5689102748,2.55,-0.54,2.6065494432,2.55,-0.54,2.6065494432
2019-05-13 21:00:00,2.4,0.7000000000000001,2.5,2.4,0.7000000000000001,2.5,2.47,-0.52,2.5241434191,2.47,-0.52,2.5241434191
2019-05-13 21:30:00,2.42,0.7000000000000001,2.5192062242,2.42,0.7000000000000001,2.5192062242,2.49,-0.52,2.5437177516,2.49,-0.52,2.5437177516
2019-05-13 22:00:00,2.32,0.7000000000000001,2.4233035303,2.32,0.7000000000000001,2.4233035303,2.39,-0.52,2.4459149617,2.39,-0.52,2.4459149617
2019-05-13 22:30:00,2.17,0.72,2.2863289352000002,2.17,0.72,2.2863289352000002,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-05-13 23:00:00,2.01,0.74,2.1418916873000002,2.01,0.74,2.1418916873000002,2.08,-0.48,2.1346662503,2.08,-0.48,2.1346662503
2019-05-13 23:30:00,1.81,0.74,1.9554283418,1.81,0.74,1.9554283418,1.8900000000000001,-0.48,1.9500000000000002,1.8900000000000001,-0.48,1.9500000000000002
2019-05-14 00:00:00,1.7000000000000002,0.74,1.8540765896,1.7000000000000002,0.74,1.8540765896,1.78,-0.47000000000000003,1.8410051602,1.78,-0.47000000000000003,1.8410051602
2019-05-14 00:30:00,1.6,0.77,1.7756407294,1.6,0.77,1.7756407294,1.6800000000000002,-0.46,1.7418381096000002,1.6800000000000002,-0.46,1.7418381096000002
2019-05-14 01:00:00,1.51,0.77,1.6949926254,1.51,0.77,1.6949926254,1.5899999999999999,-0.46,1.6552039149,1.5899999999999999,-0.46,1.6552039149
2019-05-14 01:30:00,1.54,0.77,1.7217723427,1.54,0.77,1.7217723427,1.62,-0.46,1.6840427548,1.62,-0.46,1.6840427548
2019-05-14 02:00:00,1.52,0.77,1.7039072745000001,1.52,0.77,1.7039072745000001,1.6,-0.46,1.6648123017,1.6,-0.46,1.6648123017
2019-05-14 02:30:00,1.5,0.77,1.6860901518,1.5,0.77,1.6860901518,1.58,-0.46,1.6456001945,1.58,-0.46,1.6456001945
2019-05-14 03:00:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-05-14 03:30:00,1.4100000000000001,0.74,1.5923881436,1.4100000000000001,0.74,1.5923881436,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-05-14 04:00:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-05-14 04:30:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-05-14 05:00:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.47,-0.47000000000000003,1.5433081351,1.47,-0.47000000000000003,1.5433081351
2019-05-14 05:30:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-05-14 06:00:00,1.48,0.79,1.677647162,1.48,0.79,1.677647162,1.57,-0.44,1.6304907237,1.57,-0.44,1.6304907237
2019-05-14 06:30:00,1.73,0.79,1.9018412131,1.73,0.79,1.9018412131,1.81,-0.44,1.8627130751,1.81,-0.44,1.8627130751
2019-05-14 07:00:00,1.9300000000000002,0.73,2.0634437235,1.9300000000000002,0.73,2.0634437235,2.0,-0.48,2.0567936211,2.0,-0.48,2.0567936211
2019-05-14 07:30:00,2.21,0.6900000000000001,2.3152105736,2.21,0.6900000000000001,2.3152105736,2.2800000000000002,-0.5,2.3341807985,2.2800000000000002,-0.5,2.3341807985
2019-05-14 08:00:00,2.43,0.64,2.5128668886,2.43,0.64,2.5128668886,2.5,-0.5700000000000001,2.5641567815,2.5,-0.5700000000000001,2.5641567815
2019-05-14 08:30:00,2.51,0.66,2.595322716,2.51,0.66,2.595322716,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-05-14 09:00:00,2.58,0.63,2.6558049627,2.58,0.63,2.6558049627,2.64,-0.58,2.702961339,2.64,-0.58,2.702961339
2019-05-14 09:30:00,2.65,0.64,2.7261878145000003,2.65,0.64,2.7261878145000003,2.7199999999999998,-0.5700000000000001,2.7790825824,2.7199999999999998,-0.5700000000000001,2.7790825824
2019-05-14 10:00:00,2.61,0.64,2.6873220871,2.61,0.64,2.6873220871,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-05-14 10:30:00,2.63,0.61,2.6998148085,2.63,0.61,2.6998148085,2.7,-0.6000000000000001,2.7658633372,2.7,-0.6000000000000001,2.7658633372
2019-05-14 11:00:00,2.62,0.64,2.6970354094999998,2.62,0.64,2.6970354094999998,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-05-14 11:30:00,2.65,0.65,2.7285527299,2.65,0.65,2.7285527299,2.71,-0.55,2.7652486326,2.71,-0.55,2.7652486326
2019-05-14 12:00:00,2.61,0.63,2.6849581002000003,2.61,0.63,2.6849581002000003,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-05-14 12:30:00,2.64,0.63,2.7141296948,2.64,0.63,2.7141296948,2.7,-0.5700000000000001,2.7595108262,2.7,-0.5700000000000001,2.7595108262
2019-05-14 13:00:00,2.56,0.67,2.6462237245,2.56,0.67,2.6462237245,2.63,-0.54,2.6848649873,2.63,-0.54,2.6848649873
2019-05-14 13:30:00,2.54,0.63,2.6169638897,2.54,0.63,2.6169638897,2.61,-0.58,2.6736678926,2.61,-0.58,2.6736678926
2019-05-14 14:00:00,2.46,0.63,2.5393896905,2.46,0.63,2.5393896905,2.5300000000000002,-0.58,2.5956309445,2.5300000000000002,-0.58,2.5956309445
2019-05-14 14:30:00,2.4,0.65,2.4864633518,2.4,0.65,2.4864633518,2.47,-0.5700000000000001,2.5349161722,2.47,-0.5700000000000001,2.5349161722
2019-05-14 15:00:00,2.37,0.62,2.4497550898,2.37,0.62,2.4497550898,2.44,-0.59,2.5103187049,2.44,-0.59,2.5103187049
2019-05-14 15:30:00,2.42,0.64,2.5031979546,2.42,0.64,2.5031979546,2.49,-0.59,2.5589450952,2.49,-0.59,2.5589450952
2019-05-14 16:00:00,2.48,0.62,2.5563254879,2.48,0.62,2.5563254879,2.55,-0.6000000000000001,2.6196373795,2.55,-0.6000000000000001,2.6196373795
2019-05-14 16:30:00,2.5,0.65,2.5831182706,2.5,0.65,2.5831182706,2.5700000000000003,-0.58,2.6346346995000003,2.5700000000000003,-0.58,2.6346346995000003
2019-05-14 17:00:00,2.56,0.62,2.6340083523,2.56,0.62,2.6340083523,2.62,-0.61,2.6900743484,2.62,-0.61,2.6900743484
2019-05-14 17:30:00,2.61,0.67,2.6946242781,2.61,0.67,2.6946242781,2.67,-0.55,2.7260594271,2.67,-0.55,2.7260594271
2019-05-14 18:00:00,2.61,0.7000000000000001,2.7022398117,2.61,0.7000000000000001,2.7022398117,2.67,-0.51,2.7182715096,2.67,-0.51,2.7182715096
2019-05-14 18:30:00,2.5300000000000002,0.7000000000000001,2.6250523804,2.5300000000000002,0.7000000000000001,2.6250523804,2.6,-0.51,2.6495471311000003,2.6,-0.51,2.6495471311000003
2019-05-14 19:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-05-14 19:30:00,2.48,0.67,2.5689102748,2.48,0.67,2.5689102748,2.55,-0.54,2.6065494432,2.55,-0.54,2.6065494432
2019-05-14 20:00:00,2.5,0.67,2.5882233288,2.5,0.67,2.5882233288,2.56,-0.54,2.6163333121,2.56,-0.54,2.6163333121
2019-05-14 20:30:00,2.45,0.6900000000000001,2.5453094114,2.45,0.6900000000000001,2.5453094114,2.52,-0.52,2.5730915258,2.52,-0.52,2.5730915258
2019-05-14 21:00:00,2.42,0.68,2.5137223395,2.42,0.68,2.5137223395,2.49,-0.53,2.5457808232,2.49,-0.53,2.5457808232
2019-05-14 21:30:00,2.42,0.66,2.5083859351999998,2.42,0.66,2.5083859351999998,2.49,-0.54,2.5478814729,2.49,-0.54,2.5478814729
2019-05-14 22:00:00,2.31,0.6900000000000001,2.4108504723,2.31,0.6900000000000001,2.4108504723,2.38,-0.52,2.4361444949,2.38,-0.52,2.4361444949
2019-05-14 22:30:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.22,-0.49,2.2734335266,2.22,-0.49,2.2734335266
2019-05-14 23:00:00,1.98,0.72,2.1068459839,1.98,0.72,2.1068459839,2.06,-0.5,2.1198113124,2.06,-0.5,2.1198113124
2019-05-14 23:30:00,1.9,0.72,2.0318464509,1.9,0.72,2.0318464509,1.97,-0.5,2.0324615618,1.97,-0.5,2.0324615618
2019-05-15 00:00:00,1.72,0.72,1.8646179233,1.72,0.72,1.8646179233,1.81,-0.49,1.8751533271,1.81,-0.49,1.8751533271
2019-05-15 00:30:00,1.5899999999999999,0.73,1.7495713761,1.5899999999999999,0.73,1.7495713761,1.67,-0.49,1.7404022524,1.67,-0.49,1.7404022524
2019-05-15 01:00:00,1.51,0.73,1.6772000477,1.51,0.73,1.6772000477,1.5899999999999999,-0.49,1.6637908522,1.5899999999999999,-0.49,1.6637908522
2019-05-15 01:30:00,1.53,0.75,1.7039366185,1.53,0.75,1.7039366185,1.6099999999999999,-0.47000000000000003,1.6772000477,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-05-15 02:00:00,1.51,0.75,1.6860011862,1.51,0.75,1.6860011862,1.6,-0.47000000000000003,1.6676030703,1.6,-0.47000000000000003,1.6676030703
2019-05-15 02:30:00,1.47,0.77,1.6594577428,1.47,0.77,1.6594577428,1.55,-0.45,1.6140012392,1.55,-0.45,1.6140012392
2019-05-15 03:00:00,1.44,0.76,1.628250595,1.44,0.76,1.628250595,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-05-15 03:30:00,1.4,0.74,1.5835403373,1.4,0.74,1.5835403373,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-05-15 04:00:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.47,-0.49,1.5495160535,1.47,-0.49,1.5495160535
2019-05-15 04:30:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.47,-0.5,1.5527073131,1.47,-0.5,1.5527073131
2019-05-15 05:00:00,1.4,0.74,1.5835403373,1.4,0.74,1.5835403373,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-05-15 05:30:00,1.4100000000000001,0.74,1.5923881436,1.4100000000000001,0.74,1.5923881436,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-05-15 06:00:00,1.47,0.77,1.6594577428,1.47,0.77,1.6594577428,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-05-15 06:30:00,1.7000000000000002,0.77,1.8662529303,1.7000000000000002,0.77,1.8662529303,1.78,-0.44,1.8335757415,1.78,-0.44,1.8335757415
2019-05-15 07:00:00,1.92,0.73,2.054093474,1.92,0.73,2.054093474,1.99,-0.48,2.0470710784,1.99,-0.48,2.0470710784
2019-05-15 07:30:00,2.19,0.66,2.2872909741,2.19,0.66,2.2872909741,2.26,-0.54,2.3236178688,2.26,-0.54,2.3236178688
2019-05-15 08:00:00,2.38,0.64,2.4645486402,2.38,0.64,2.4645486402,2.45,-0.54,2.5088044962,2.45,-0.54,2.5088044962
2019-05-15 08:30:00,2.51,0.64,2.5903088619,2.51,0.64,2.5903088619,2.58,-0.54,2.6359059164,2.58,-0.54,2.6359059164
2019-05-15 09:00:00,2.56,0.62,2.6340083523,2.56,0.62,2.6340083523,2.62,-0.56,2.6791789787,2.62,-0.56,2.6791789787
2019-05-15 09:30:00,2.5700000000000003,0.62,2.6437284278,2.5700000000000003,0.62,2.6437284278,2.64,-0.58,2.702961339,2.64,-0.58,2.702961339
2019-05-15 10:00:00,2.65,0.62,2.7215620515000003,2.65,0.62,2.7215620515000003,2.7199999999999998,-0.58,2.7811508409,2.7199999999999998,-0.58,2.7811508409
2019-05-15 10:30:00,2.64,0.65,2.7188416651000002,2.64,0.65,2.7188416651000002,2.7199999999999998,-0.56,2.7770487932,2.7199999999999998,-0.56,2.7770487932
2019-05-15 11:00:00,2.5700000000000003,0.65,2.6509243671,2.5700000000000003,0.65,2.6509243671,2.64,-0.56,2.6987404469,2.64,-0.56,2.6987404469
2019-05-15 11:30:00,2.63,0.64,2.7067508197,2.63,0.64,2.7067508197,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-05-15 12:00:00,2.59,0.64,2.6679017973,2.59,0.64,2.6679017973,2.66,-0.56,2.7183082975,2.66,-0.56,2.7183082975
2019-05-15 12:30:00,2.69,0.64,2.7650858938000002,2.69,0.64,2.7650858938000002,2.76,-0.56,2.8162386263,2.76,-0.56,2.8162386263
2019-05-15 13:00:00,2.62,0.62,2.6923595599,2.62,0.62,2.6923595599,2.69,-0.6000000000000001,2.7561023203,2.69,-0.6000000000000001,2.7561023203
2019-05-15 13:30:00,2.48,0.65,2.5637667601,2.48,0.65,2.5637667601,2.56,-0.58,2.6248809497,2.56,-0.58,2.6248809497
2019-05-15 14:00:00,2.45,0.64,2.5322124713000003,2.45,0.64,2.5322124713000003,2.5300000000000002,-0.59,2.5978837541,2.5300000000000002,-0.59,2.5978837541
2019-05-15 14:30:00,2.45,0.64,2.5322124713000003,2.45,0.64,2.5322124713000003,2.5300000000000002,-0.59,2.5978837541,2.5300000000000002,-0.59,2.5978837541
2019-05-15 15:00:00,2.4,0.64,2.4838679514,2.4,0.64,2.4838679514,2.48,-0.59,2.5492155656,2.48,-0.59,2.5492155656
2019-05-15 15:30:00,2.32,0.64,2.406657433,2.32,0.64,2.406657433,2.4,-0.59,2.4714570601,2.4,-0.59,2.4714570601
2019-05-15 16:00:00,2.41,0.64,2.493531632,2.41,0.64,2.493531632,2.49,-0.6000000000000001,2.5612692166,2.49,-0.6000000000000001,2.5612692166
2019-05-15 16:30:00,2.49,0.64,2.5709336824999998,2.49,0.64,2.5709336824999998,2.5700000000000003,-0.58,2.6346346995000003,2.5700000000000003,-0.58,2.6346346995000003
2019-05-15 17:00:00,2.56,0.64,2.6387876004,2.56,0.64,2.6387876004,2.63,-0.58,2.6931951285,2.63,-0.58,2.6931951285
2019-05-15 17:30:00,2.6,0.6900000000000001,2.69,2.6,0.6900000000000001,2.69,2.68,-0.53,2.7319040979,2.68,-0.53,2.7319040979
2019-05-15 18:00:00,2.56,0.6900000000000001,2.6513581425,2.56,0.6900000000000001,2.6513581425,2.63,-0.53,2.6828715959,2.63,-0.53,2.6828715959
2019-05-15 18:30:00,2.5300000000000002,0.6900000000000001,2.6224034777,2.5300000000000002,0.6900000000000001,2.6224034777,2.6,-0.53,2.653469427,2.6,-0.53,2.653469427
2019-05-15 19:00:00,2.5300000000000002,0.71,2.6277366687,2.5300000000000002,0.71,2.6277366687,2.6,-0.5,2.647640459,2.6,-0.5,2.647640459
2019-05-15 19:30:00,2.51,0.66,2.595322716,2.51,0.66,2.595322716,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-05-15 20:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,2.58,-0.52,2.6318814563,2.58,-0.52,2.6318814563
2019-05-15 20:30:00,2.48,0.64,2.561249695,2.48,0.64,2.561249695,2.55,-0.5700000000000001,2.6129293906,2.55,-0.5700000000000001,2.6129293906
2019-05-15 21:00:00,2.44,0.66,2.5276866894,2.44,0.66,2.5276866894,2.51,-0.55,2.5695524902,2.51,-0.55,2.5695524902
2019-05-15 21:30:00,2.44,0.68,2.5329824318,2.44,0.68,2.5329824318,2.51,-0.53,2.5653459806,2.51,-0.53,2.5653459806
2019-05-15 22:00:00,2.33,0.66,2.4216729754,2.33,0.66,2.4216729754,2.4,-0.54,2.46,2.4,-0.54,2.46
2019-05-15 22:30:00,2.13,0.72,2.2483994307,2.13,0.72,2.2483994307,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-05-15 23:00:00,1.97,0.73,2.1009045671,1.97,0.73,2.1009045671,2.05,-0.5,2.1100947846,2.05,-0.5,2.1100947846
2019-05-15 23:30:00,1.85,0.73,1.9888187449,1.85,0.73,1.9888187449,1.9300000000000002,-0.5,1.9937151251,1.9300000000000002,-0.5,1.9937151251
2019-05-16 00:00:00,1.7000000000000002,0.73,1.8501081048999999,1.7000000000000002,0.73,1.8501081048999999,1.78,-0.5,1.8488915598000002,1.78,-0.5,1.8488915598000002
2019-05-16 00:30:00,1.6099999999999999,0.75,1.7761193654,1.6099999999999999,0.75,1.7761193654,1.7000000000000002,-0.48,1.7664653973000002,1.7000000000000002,-0.48,1.7664653973000002
2019-05-16 01:00:00,1.51,0.73,1.6772000477,1.51,0.73,1.6772000477,1.6,-0.5,1.6763054614000001,1.6,-0.5,1.6763054614000001
2019-05-16 01:30:00,1.52,0.74,1.6905620367,1.52,0.74,1.6905620367,1.6099999999999999,-0.48,1.6800297616000002,1.6099999999999999,-0.48,1.6800297616000002
2019-05-16 02:00:00,1.5,0.76,1.6815469069,1.5,0.76,1.6815469069,1.5899999999999999,-0.47000000000000003,1.6580108564,1.5899999999999999,-0.47000000000000003,1.6580108564
2019-05-16 02:30:00,1.48,0.77,1.6683225108,1.48,0.77,1.6683225108,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-05-16 03:00:00,1.44,0.75,1.6236070953000001,1.44,0.75,1.6236070953000001,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-05-16 03:30:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.48,1.5654072952,1.49,-0.48,1.5654072952
2019-05-16 04:00:00,1.3900000000000001,0.75,1.5794302770000002,1.3900000000000001,0.75,1.5794302770000002,1.47,-0.48,1.5463828763,1.47,-0.48,1.5463828763
2019-05-16 04:30:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.47,-0.5,1.5527073131,1.47,-0.5,1.5527073131
2019-05-16 05:00:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-05-16 05:30:00,1.4,0.74,1.5835403373,1.4,0.74,1.5835403373,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-05-16 06:00:00,1.46,0.77,1.6506059493,1.46,0.77,1.6506059493,1.55,-0.45,1.6140012392,1.55,-0.45,1.6140012392
2019-05-16 06:30:00,1.6800000000000002,0.77,1.8480530295,1.6800000000000002,0.77,1.8480530295,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-05-16 07:00:00,1.88,0.74,2.0203960008,1.88,0.74,2.0203960008,1.96,-0.48,2.0179197209,1.96,-0.48,2.0179197209
2019-05-16 07:30:00,2.22,0.65,2.313201245,2.22,0.65,2.313201245,2.29,-0.56,2.3574774654,2.29,-0.56,2.3574774654
2019-05-16 08:00:00,2.42,0.68,2.5137223395,2.42,0.68,2.5137223395,2.5,-0.52,2.5535073918,2.5,-0.52,2.5535073918
2019-05-16 08:30:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,2.64,-0.56,2.6987404469,2.64,-0.56,2.6987404469
2019-05-16 09:00:00,2.61,0.65,2.6897211751,2.61,0.65,2.6897211751,2.68,-0.55,2.7358545283,2.68,-0.55,2.7358545283
2019-05-16 09:30:00,2.69,0.66,2.769783385,2.69,0.66,2.769783385,2.76,-0.53,2.8104270138,2.76,-0.53,2.8104270138
2019-05-16 10:00:00,2.73,0.63,2.8017494535000003,2.73,0.63,2.8017494535000003,2.79,-0.56,2.8456457967,2.79,-0.56,2.8456457967
2019-05-16 10:30:00,2.73,0.66,2.8086473613000003,2.73,0.66,2.8086473613000003,2.79,-0.54,2.8417776127,2.79,-0.54,2.8417776127
2019-05-16 11:00:00,2.77,0.66,2.8475428004000003,2.77,0.66,2.8475428004000003,2.83,-0.52,2.877377278,2.83,-0.52,2.877377278
2019-05-16 11:30:00,2.7199999999999998,0.65,2.7965872059,2.7199999999999998,0.65,2.7965872059,2.7800000000000002,-0.54,2.8319604517,2.7800000000000002,-0.54,2.8319604517
2019-05-16 12:00:00,2.7199999999999998,0.63,2.792006447,2.7199999999999998,0.63,2.792006447,2.7800000000000002,-0.5700000000000001,2.8378336808,2.7800000000000002,-0.5700000000000001,2.8378336808
2019-05-16 12:30:00,2.69,0.67,2.7721832551,2.69,0.67,2.7721832551,2.75,-0.53,2.800607077,2.75,-0.53,2.800607077
2019-05-16 13:00:00,2.66,0.6900000000000001,2.7480356621,2.66,0.6900000000000001,2.7480356621,2.73,-0.51,2.7772288346,2.73,-0.51,2.7772288346
2019-05-16 13:30:00,2.62,0.67,2.7043113726,2.62,0.67,2.7043113726,2.68,-0.54,2.7338617375,2.68,-0.54,2.7338617375
2019-05-16 14:00:00,2.56,0.67,2.6462237245,2.56,0.67,2.6462237245,2.63,-0.54,2.6848649873,2.63,-0.54,2.6848649873
2019-05-16 14:30:00,2.56,0.63,2.636380094,2.56,0.63,2.636380094,2.63,-0.58,2.6931951285,2.63,-0.58,2.6931951285
2019-05-16 15:00:00,2.56,0.64,2.6387876004,2.56,0.64,2.6387876004,2.63,-0.5700000000000001,2.6910592710000003,2.63,-0.5700000000000001,2.6910592710000003
2019-05-16 15:30:00,2.52,0.66,2.6049952015,2.52,0.66,2.6049952015,2.59,-0.54,2.6456946158,2.59,-0.54,2.6456946158
2019-05-16 16:00:00,2.61,0.64,2.6873220871,2.61,0.64,2.6873220871,2.68,-0.56,2.7378823934,2.68,-0.56,2.7378823934
2019-05-16 16:30:00,2.65,0.66,2.7309522149000003,2.65,0.66,2.7309522149000003,2.71,-0.55,2.7652486326,2.71,-0.55,2.7652486326
