Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-16 17:00:00,2.63,0.65,2.7091327025,2.63,0.65,2.7091327025,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-05-16 17:30:00,2.6,0.67,2.6849394779,2.6,0.67,2.6849394779,2.66,-0.53,2.712286858,2.66,-0.53,2.712286858
2019-05-16 18:00:00,2.58,0.66,2.6630809225,2.58,0.66,2.6630809225,2.65,-0.53,2.7024803422,2.65,-0.53,2.7024803422
2019-05-16 18:30:00,2.61,0.68,2.6971281022999998,2.61,0.68,2.6971281022999998,2.68,-0.53,2.7319040979,2.68,-0.53,2.7319040979
2019-05-16 19:00:00,2.56,0.7000000000000001,2.6539781461,2.56,0.7000000000000001,2.6539781461,2.63,-0.51,2.6789923479,2.63,-0.51,2.6789923479
2019-05-16 19:30:00,2.5700000000000003,0.72,2.6689511048,2.5700000000000003,0.72,2.6689511048,2.64,-0.49,2.6850884529,2.64,-0.49,2.6850884529
2019-05-16 20:00:00,2.51,0.6900000000000001,2.6031135204,2.51,0.6900000000000001,2.6031135204,2.58,-0.52,2.6318814563,2.58,-0.52,2.6318814563
2019-05-16 20:30:00,2.44,0.66,2.5276866894,2.44,0.66,2.5276866894,2.51,-0.55,2.5695524902,2.51,-0.55,2.5695524902
2019-05-16 21:00:00,2.47,0.66,2.5566579748000002,2.47,0.66,2.5566579748000002,2.54,-0.5700000000000001,2.603171143,2.54,-0.5700000000000001,2.603171143
2019-05-16 21:30:00,2.37,0.66,2.46018292,2.37,0.66,2.46018292,2.44,-0.53,2.4968980756,2.44,-0.53,2.4968980756
2019-05-16 22:00:00,2.29,0.66,2.3832121181,2.29,0.66,2.3832121181,2.36,-0.55,2.4232416305,2.36,-0.55,2.4232416305
2019-05-16 22:30:00,2.12,0.6900000000000001,2.2294618185,2.12,0.6900000000000001,2.2294618185,2.19,-0.52,2.2508887134,2.19,-0.52,2.2508887134
2019-05-16 23:00:00,1.98,0.72,2.1068459839,1.98,0.72,2.1068459839,2.06,-0.5,2.1198113124,2.06,-0.5,2.1198113124
2019-05-16 23:30:00,1.85,0.72,1.9851700179,1.85,0.72,1.9851700179,1.92,-0.5,1.9840362900000001,1.92,-0.5,1.9840362900000001
2019-05-17 00:00:00,1.72,0.7000000000000001,1.8569868066000002,1.72,0.7000000000000001,1.8569868066000002,1.8,-0.52,1.8736061486,1.8,-0.52,1.8736061486
2019-05-17 00:30:00,1.6099999999999999,0.73,1.7677669530000002,1.6099999999999999,0.73,1.7677669530000002,1.69,-0.5,1.7624131184,1.69,-0.5,1.7624131184
2019-05-17 01:00:00,1.53,0.73,1.6952285982,1.53,0.73,1.6952285982,1.6099999999999999,-0.5,1.6858528999,1.6099999999999999,-0.5,1.6858528999
2019-05-17 01:30:00,1.55,0.74,1.7175855146,1.55,0.74,1.7175855146,1.6400000000000001,-0.47000000000000003,1.7060187572,1.6400000000000001,-0.47000000000000003,1.7060187572
2019-05-17 02:00:00,1.53,0.74,1.6995587663,1.53,0.74,1.6995587663,1.6099999999999999,-0.47000000000000003,1.6772000477,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-05-17 02:30:00,1.48,0.77,1.6683225108,1.48,0.77,1.6683225108,1.57,-0.46,1.6360012225,1.57,-0.46,1.6360012225
2019-05-17 03:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.48,1.6130716041,1.54,-0.48,1.6130716041
2019-05-17 03:30:00,1.43,0.74,1.6101242188,1.43,0.74,1.6101242188,1.52,-0.5,1.6001249951,1.52,-0.5,1.6001249951
2019-05-17 04:00:00,1.4,0.74,1.5835403373,1.4,0.74,1.5835403373,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-05-17 04:30:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.51,1.5654072952,1.48,-0.51,1.5654072952
2019-05-17 05:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.5,1.5621779668,1.48,-0.5,1.5621779668
2019-05-17 05:30:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-05-17 06:00:00,1.49,0.74,1.6636405862,1.49,0.74,1.6636405862,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-05-17 06:30:00,1.74,0.73,1.8869287215,1.74,0.73,1.8869287215,1.81,-0.49,1.8751533271,1.81,-0.49,1.8751533271
2019-05-17 07:00:00,1.94,0.71,2.065841233,1.94,0.71,2.065841233,2.01,-0.5,2.0712556578,2.01,-0.5,2.0712556578
2019-05-17 07:30:00,2.21,0.67,2.3093289068000002,2.21,0.67,2.3093289068000002,2.2800000000000002,-0.54,2.3430749028,2.2800000000000002,-0.54,2.3430749028
2019-05-17 08:00:00,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322,2.46,-0.58,2.5274493071,2.46,-0.58,2.5274493071
2019-05-17 08:30:00,2.49,0.63,2.5684625752,2.49,0.63,2.5684625752,2.56,-0.58,2.6248809497,2.56,-0.58,2.6248809497
2019-05-17 09:00:00,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712,2.6,-0.6000000000000001,2.6683328128,2.6,-0.6000000000000001,2.6683328128
2019-05-17 09:30:00,2.58,0.62,2.6534505836999998,2.58,0.62,2.6534505836999998,2.65,-0.58,2.712729253,2.65,-0.58,2.712729253
2019-05-17 10:00:00,2.67,0.64,2.7456328961,2.67,0.64,2.7456328961,2.74,-0.58,2.8007141946000003,2.74,-0.58,2.8007141946000003
2019-05-17 10:30:00,2.63,0.62,2.7020917823,2.63,0.62,2.7020917823,2.7,-0.59,2.7637112729,2.7,-0.59,2.7637112729
2019-05-17 11:00:00,2.69,0.61,2.7582965758,2.69,0.61,2.7582965758,2.76,-0.6000000000000001,2.824464551,2.76,-0.6000000000000001,2.824464551
2019-05-17 11:30:00,2.63,0.63,2.704403816,2.63,0.63,2.704403816,2.69,-0.59,2.7539426283,2.69,-0.59,2.7539426283
2019-05-17 12:00:00,2.6,0.65,2.6800186567,2.6,0.65,2.6800186567,2.67,-0.56,2.7280945731,2.67,-0.56,2.7280945731
2019-05-17 12:30:00,2.71,0.63,2.7822652641000003,2.71,0.63,2.7822652641000003,2.7800000000000002,-0.58,2.8398591514,2.7800000000000002,-0.58,2.8398591514
2019-05-17 13:00:00,2.64,0.63,2.7141296948,2.64,0.63,2.7141296948,2.71,-0.5700000000000001,2.7692959394,2.71,-0.5700000000000001,2.7692959394
2019-05-17 13:30:00,2.66,0.65,2.7382658746,2.66,0.65,2.7382658746,2.73,-0.5700000000000001,2.7888707392,2.73,-0.5700000000000001,2.7888707392
2019-05-17 14:00:00,2.66,0.62,2.7313000567,2.66,0.62,2.7313000567,2.73,-0.59,2.7930270317,2.73,-0.59,2.7930270317
2019-05-17 14:30:00,2.66,0.65,2.7382658746,2.66,0.65,2.7382658746,2.74,-0.5700000000000001,2.7986603938,2.74,-0.5700000000000001,2.7986603938
2019-05-17 15:00:00,2.56,0.64,2.6387876004,2.56,0.64,2.6387876004,2.63,-0.58,2.6931951285,2.63,-0.58,2.6931951285
2019-05-17 15:30:00,2.5300000000000002,0.67,2.6172122573000003,2.5300000000000002,0.67,2.6172122573000003,2.6,-0.55,2.6575364532,2.6,-0.55,2.6575364532
2019-05-17 16:00:00,2.56,0.67,2.6462237245,2.56,0.67,2.6462237245,2.63,-0.55,2.6868941178,2.63,-0.55,2.6868941178
2019-05-17 16:30:00,2.58,0.7000000000000001,2.6732751448,2.58,0.7000000000000001,2.6732751448,2.65,-0.52,2.7005369836,2.65,-0.52,2.7005369836
2019-05-17 17:00:00,2.54,0.68,2.6294486114,2.54,0.68,2.6294486114,2.61,-0.54,2.6652767211,2.61,-0.54,2.6652767211
2019-05-17 17:30:00,2.51,0.66,2.595322716,2.51,0.66,2.595322716,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-05-17 18:00:00,2.39,0.67,2.4821361768,2.39,0.67,2.4821361768,2.46,-0.55,2.5207340201,2.46,-0.55,2.5207340201
2019-05-17 18:30:00,2.33,0.7000000000000001,2.432878953,2.33,0.7000000000000001,2.432878953,2.41,-0.53,2.4675899172999998,2.41,-0.53,2.4675899172999998
2019-05-17 19:00:00,2.35,0.72,2.4578242411,2.35,0.72,2.4578242411,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-05-17 19:30:00,2.35,0.6900000000000001,2.4492039523,2.35,0.6900000000000001,2.4492039523,2.43,-0.54,2.4892770035,2.43,-0.54,2.4892770035
2019-05-17 20:00:00,2.35,0.6900000000000001,2.4492039523,2.35,0.6900000000000001,2.4492039523,2.43,-0.54,2.4892770035,2.43,-0.54,2.4892770035
2019-05-17 20:30:00,2.24,0.6900000000000001,2.3438643305,2.24,0.6900000000000001,2.3438643305,2.32,-0.55,2.3843028331,2.32,-0.55,2.3843028331
2019-05-17 21:00:00,2.2,0.67,2.2997608571,2.2,0.67,2.2997608571,2.2800000000000002,-0.55,2.3453997527,2.2800000000000002,-0.55,2.3453997527
2019-05-17 21:30:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.23,-0.55,2.296823894,2.23,-0.55,2.296823894
2019-05-17 22:00:00,2.08,0.71,2.1978398486,2.08,0.71,2.1978398486,2.16,-0.52,2.2217110523,2.16,-0.52,2.2217110523
2019-05-17 22:30:00,1.99,0.73,2.1196697856,1.99,0.73,2.1196697856,2.06,-0.48,2.1151832072,2.06,-0.48,2.1151832072
2019-05-17 23:00:00,1.81,0.73,1.9516659550000002,1.81,0.73,1.9516659550000002,1.88,-0.48,1.9403092537000002,1.88,-0.48,1.9403092537000002
2019-05-17 23:30:00,1.69,0.73,1.8409236812,1.69,0.73,1.8409236812,1.77,-0.48,1.8339302059,1.77,-0.48,1.8339302059
2019-05-18 00:00:00,1.58,0.76,1.7532826355000002,1.58,0.76,1.7532826355000002,1.6600000000000001,-0.48,1.7280046296,1.6600000000000001,-0.48,1.7280046296
2019-05-18 00:30:00,1.48,0.76,1.6637307474,1.48,0.76,1.6637307474,1.57,-0.46,1.6360012225,1.57,-0.46,1.6360012225
2019-05-18 01:00:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-18 01:30:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-18 02:00:00,1.43,0.77,1.6241305366,1.43,0.77,1.6241305366,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-05-18 02:30:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.48,-0.43,1.5412008305,1.48,-0.43,1.5412008305
2019-05-18 03:00:00,1.35,0.77,1.5541557194,1.35,0.77,1.5541557194,1.44,-0.46,1.5116877985000001,1.44,-0.46,1.5116877985000001
2019-05-18 03:30:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-05-18 04:00:00,1.28,0.77,1.4937536611,1.28,0.77,1.4937536611,1.37,-0.46,1.4451643505,1.37,-0.46,1.4451643505
2019-05-18 04:30:00,1.27,0.75,1.4749237268,1.27,0.75,1.4749237268,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-05-18 05:00:00,1.25,0.77,1.4681280598,1.25,0.77,1.4681280598,1.34,-0.47000000000000003,1.4200352108,1.34,-0.47000000000000003,1.4200352108
2019-05-18 05:30:00,1.25,0.77,1.4681280598,1.25,0.77,1.4681280598,1.34,-0.47000000000000003,1.4200352108,1.34,-0.47000000000000003,1.4200352108
2019-05-18 06:00:00,1.3,0.77,1.5109268678999999,1.3,0.77,1.5109268678999999,1.3900000000000001,-0.47000000000000003,1.4673104648,1.3900000000000001,-0.47000000000000003,1.4673104648
2019-05-18 06:30:00,1.3900000000000001,0.75,1.5794302770000002,1.3900000000000001,0.75,1.5794302770000002,1.47,-0.47000000000000003,1.5433081351,1.47,-0.47000000000000003,1.5433081351
2019-05-18 07:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-05-18 07:30:00,1.5899999999999999,0.75,1.7580102389,1.5899999999999999,0.75,1.7580102389,1.67,-0.49,1.7404022524,1.67,-0.49,1.7404022524
2019-05-18 08:00:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,1.79,-0.5,1.8585209173,1.79,-0.5,1.8585209173
2019-05-18 08:30:00,1.8599999999999999,0.72,1.9944924166,1.8599999999999999,0.72,1.9944924166,1.94,-0.5,2.0033971149,1.94,-0.5,2.0033971149
2019-05-18 09:00:00,1.9300000000000002,0.73,2.0634437235,1.9300000000000002,0.73,2.0634437235,2.01,-0.48,2.0665188119,2.01,-0.48,2.0665188119
2019-05-18 09:30:00,2.01,0.73,2.1384573879,2.01,0.73,2.1384573879,2.09,-0.48,2.1444113411,2.09,-0.48,2.1444113411
2019-05-18 10:00:00,2.1,0.6900000000000001,2.2104524424,2.1,0.6900000000000001,2.2104524424,2.17,-0.52,2.2314345162,2.17,-0.52,2.2314345162
2019-05-18 10:30:00,2.1,0.7000000000000001,2.2135943621,2.1,0.7000000000000001,2.2135943621,2.17,-0.52,2.2314345162,2.17,-0.52,2.2314345162
2019-05-18 11:00:00,2.1,0.73,2.2232633672,2.1,0.73,2.2232633672,2.17,-0.49,2.2246348015,2.17,-0.49,2.2246348015
2019-05-18 11:30:00,2.08,0.7000000000000001,2.1946298093,2.08,0.7000000000000001,2.1946298093,2.15,-0.51,2.2096606074,2.15,-0.51,2.2096606074
2019-05-18 12:00:00,2.02,0.7000000000000001,2.1378493867,2.02,0.7000000000000001,2.1378493867,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-05-18 12:30:00,2.02,0.72,2.1444812893,2.02,0.72,2.1444812893,2.1,-0.5,2.1587033145,2.1,-0.5,2.1587033145
2019-05-18 13:00:00,1.99,0.7000000000000001,2.1095260131,1.99,0.7000000000000001,2.1095260131,2.07,-0.51,2.1319005605,2.07,-0.51,2.1319005605
2019-05-18 13:30:00,2.0,0.7000000000000001,2.11896201,2.0,0.7000000000000001,2.11896201,2.08,-0.51,2.1416115427,2.08,-0.51,2.1416115427
2019-05-18 14:00:00,2.03,0.7000000000000001,2.1473006310000002,2.03,0.7000000000000001,2.1473006310000002,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-05-18 14:30:00,2.03,0.72,2.1539034333,2.03,0.72,2.1539034333,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-05-18 15:00:00,2.03,0.72,2.1539034333,2.03,0.72,2.1539034333,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-05-18 15:30:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.14,-0.51,2.1999318171,2.14,-0.51,2.1999318171
2019-05-18 16:00:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.14,-0.5,2.1976350925,2.14,-0.5,2.1976350925
2019-05-18 16:30:00,2.16,0.72,2.2768399153,2.16,0.72,2.2768399153,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-05-18 17:00:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.33,-0.5,2.3830442715,2.33,-0.5,2.3830442715
2019-05-18 17:30:00,2.19,0.75,2.3148650069,2.19,0.75,2.3148650069,2.27,-0.48,2.3201939574,2.27,-0.48,2.3201939574
2019-05-18 18:00:00,2.2800000000000002,0.71,2.3879907873,2.2800000000000002,0.71,2.3879907873,2.35,-0.51,2.404703724,2.35,-0.51,2.404703724
2019-05-18 18:30:00,2.25,0.72,2.3623928547,2.25,0.72,2.3623928547,2.32,-0.5,2.3732677894,2.32,-0.5,2.3732677894
2019-05-18 19:00:00,2.21,0.72,2.3243278598,2.21,0.72,2.3243278598,2.2800000000000002,-0.5,2.3341807985,2.2800000000000002,-0.5,2.3341807985
2019-05-18 19:30:00,2.17,0.72,2.2863289352000002,2.17,0.72,2.2863289352000002,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-05-18 20:00:00,2.23,0.7000000000000001,2.3372847494,2.23,0.7000000000000001,2.3372847494,2.3,-0.51,2.3558650216,2.3,-0.51,2.3558650216
2019-05-18 20:30:00,2.17,0.7000000000000001,2.2801096465,2.17,0.7000000000000001,2.2801096465,2.24,-0.51,2.2973245308,2.24,-0.51,2.2973245308
2019-05-18 21:00:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.21,-0.51,2.2680828909,2.21,-0.51,2.2680828909
2019-05-18 21:30:00,2.15,0.72,2.2673552876,2.15,0.72,2.2673552876,2.23,-0.49,2.2831995095,2.23,-0.49,2.2831995095
2019-05-18 22:00:00,2.09,0.73,2.2138202276,2.09,0.73,2.2138202276,2.16,-0.48,2.2126906698,2.16,-0.48,2.2126906698
2019-05-18 22:30:00,1.9500000000000002,0.73,2.0821623376,1.9500000000000002,0.73,2.0821623376,2.03,-0.48,2.0859769893,2.03,-0.48,2.0859769893
2019-05-18 23:00:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,1.9500000000000002,-0.48,2.0082081565,1.9500000000000002,-0.48,2.0082081565
2019-05-18 23:30:00,1.77,0.75,1.9223423212,1.77,0.75,1.9223423212,1.85,-0.49,1.9137920472,1.85,-0.49,1.9137920472
2019-05-19 00:00:00,1.63,0.75,1.7942686532,1.63,0.75,1.7942686532,1.71,-0.48,1.7760912139,1.71,-0.48,1.7760912139
2019-05-19 00:30:00,1.57,0.75,1.7399425278,1.57,0.75,1.7399425278,1.6600000000000001,-0.48,1.7280046296,1.6600000000000001,-0.48,1.7280046296
2019-05-19 01:00:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.58,-0.48,1.6513025162,1.58,-0.48,1.6513025162
2019-05-19 01:30:00,1.49,0.77,1.6772000477,1.49,0.77,1.6772000477,1.58,-0.48,1.6513025162,1.58,-0.48,1.6513025162
2019-05-19 02:00:00,1.46,0.77,1.6506059493,1.46,0.77,1.6506059493,1.55,-0.46,1.6168178623,1.55,-0.46,1.6168178623
2019-05-19 02:30:00,1.43,0.77,1.6241305366,1.43,0.77,1.6241305366,1.52,-0.45,1.5852129195,1.52,-0.45,1.5852129195
2019-05-19 03:00:00,1.3900000000000001,0.77,1.5890248582000002,1.3900000000000001,0.77,1.5890248582000002,1.47,-0.45,1.537335357,1.47,-0.45,1.537335357
2019-05-19 03:30:00,1.35,0.75,1.5443445211,1.35,0.75,1.5443445211,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-05-19 04:00:00,1.31,0.75,1.5095032295,1.31,0.75,1.5095032295,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-05-19 04:30:00,1.31,0.75,1.5095032295,1.31,0.75,1.5095032295,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-05-19 05:00:00,1.28,0.76,1.4886235253,1.28,0.76,1.4886235253,1.37,-0.47000000000000003,1.4483784036,1.37,-0.47000000000000003,1.4483784036
2019-05-19 05:30:00,1.28,0.76,1.4886235253,1.28,0.76,1.4886235253,1.37,-0.47000000000000003,1.4483784036,1.37,-0.47000000000000003,1.4483784036
2019-05-19 06:00:00,1.28,0.78,1.4989329538,1.28,0.78,1.4989329538,1.37,-0.46,1.4451643505,1.37,-0.46,1.4451643505
2019-05-19 06:30:00,1.3900000000000001,0.79,1.5988120590000001,1.3900000000000001,0.79,1.5988120590000001,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-05-19 07:00:00,1.45,0.79,1.6512419568,1.45,0.79,1.6512419568,1.53,-0.44,1.5920113065,1.53,-0.44,1.5920113065
2019-05-19 07:30:00,1.58,0.79,1.7664937022,1.58,0.79,1.7664937022,1.6600000000000001,-0.44,1.7173234989,1.6600000000000001,-0.44,1.7173234989
2019-05-19 08:00:00,1.6400000000000001,0.77,1.8117670932,1.6400000000000001,0.77,1.8117670932,1.72,-0.46,1.7804493815,1.72,-0.46,1.7804493815
2019-05-19 08:30:00,1.74,0.72,1.8830825791999999,1.74,0.72,1.8830825791999999,1.81,-0.5,1.8777912557,1.81,-0.5,1.8777912557
2019-05-19 09:00:00,1.76,0.72,1.9015782918,1.76,0.72,1.9015782918,1.8399999999999999,-0.5,1.9067249408,1.8399999999999999,-0.5,1.9067249408
2019-05-19 09:30:00,1.9100000000000001,0.7000000000000001,2.0342320418,1.9100000000000001,0.7000000000000001,2.0342320418,1.98,-0.52,2.0471443525,1.98,-0.52,2.0471443525
2019-05-19 10:00:00,1.88,0.7000000000000001,2.0060907258,1.88,0.7000000000000001,2.0060907258,1.96,-0.52,2.0278066969,1.96,-0.52,2.0278066969
2019-05-19 10:30:00,1.88,0.7000000000000001,2.0060907258,1.88,0.7000000000000001,2.0060907258,1.96,-0.52,2.0278066969,1.96,-0.52,2.0278066969
2019-05-19 11:00:00,2.02,0.72,2.1444812893,2.02,0.72,2.1444812893,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-05-19 11:30:00,1.92,0.72,2.0505608989,1.92,0.72,2.0505608989,2.0,-0.51,2.064000969,2.0,-0.51,2.064000969
2019-05-19 12:00:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.07,-0.53,2.1367732683,2.07,-0.53,2.1367732683
2019-05-19 12:30:00,2.0,0.72,2.1256528409,2.0,0.72,2.1256528409,2.07,-0.51,2.1319005605,2.07,-0.51,2.1319005605
2019-05-19 13:00:00,1.9300000000000002,0.73,2.0634437235,1.9300000000000002,0.73,2.0634437235,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-05-19 13:30:00,1.97,0.75,2.1079373805,1.97,0.75,2.1079373805,2.05,-0.48,2.1054453211,2.05,-0.48,2.1054453211
2019-05-19 14:00:00,1.88,0.77,2.0315757431,1.88,0.77,2.0315757431,1.96,-0.47000000000000003,2.0155644371,1.96,-0.47000000000000003,2.0155644371
2019-05-19 14:30:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,1.96,-0.49,2.0203217566,1.96,-0.49,2.0203217566
2019-05-19 15:00:00,1.8399999999999999,0.75,1.9869826371000001,1.8399999999999999,0.75,1.9869826371000001,1.92,-0.49,1.9815398053000002,1.92,-0.49,1.9815398053000002
2019-05-19 15:30:00,1.85,0.73,1.9888187449,1.85,0.73,1.9888187449,1.9300000000000002,-0.5,1.9937151251,1.9300000000000002,-0.5,1.9937151251
2019-05-19 16:00:00,1.8599999999999999,0.72,1.9944924166,1.8599999999999999,0.72,1.9944924166,1.9300000000000002,-0.52,1.9988246546,1.9300000000000002,-0.52,1.9988246546
2019-05-19 16:30:00,1.94,0.75,2.0799278834,1.94,0.75,2.0799278834,2.02,-0.49,2.0785812469,2.02,-0.49,2.0785812469
2019-05-19 17:00:00,2.0,0.75,2.1360009363,2.0,0.75,2.1360009363,2.08,-0.49,2.1369370604,2.08,-0.49,2.1369370604
2019-05-19 17:30:00,2.08,0.75,2.2110857062,2.08,0.75,2.2110857062,2.16,-0.47000000000000003,2.2105429197,2.16,-0.47000000000000003,2.2105429197
2019-05-19 18:00:00,2.12,0.72,2.2389283151,2.12,0.72,2.2389283151,2.19,-0.5,2.2463525992,2.19,-0.5,2.2463525992
2019-05-19 18:30:00,2.13,0.72,2.2483994307,2.13,0.72,2.2483994307,2.21,-0.5,2.2658552469,2.21,-0.5,2.2658552469
2019-05-19 19:00:00,2.16,0.72,2.2768399153,2.16,0.72,2.2768399153,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-05-19 19:30:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.27,-0.5,2.3244139046,2.27,-0.5,2.3244139046
2019-05-19 20:00:00,2.19,0.6900000000000001,2.2961271742,2.19,0.6900000000000001,2.2961271742,2.27,-0.52,2.3287979732,2.27,-0.52,2.3287979732
2019-05-19 20:30:00,2.21,0.6900000000000001,2.3152105736,2.21,0.6900000000000001,2.3152105736,2.2800000000000002,-0.53,2.3407904648,2.2800000000000002,-0.53,2.3407904648
2019-05-19 21:00:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.22,-0.52,2.2800877176,2.22,-0.52,2.2800877176
2019-05-19 21:30:00,2.2,0.7000000000000001,2.3086792761,2.2,0.7000000000000001,2.3086792761,2.2800000000000002,-0.52,2.3385465572,2.2800000000000002,-0.52,2.3385465572
2019-05-19 22:00:00,2.15,0.7000000000000001,2.2610838108999998,2.15,0.7000000000000001,2.2610838108999998,2.23,-0.52,2.2898253208,2.23,-0.52,2.2898253208
2019-05-19 22:30:00,2.05,0.7000000000000001,2.1662179022,2.05,0.7000000000000001,2.1662179022,2.13,-0.52,2.1925555865,2.13,-0.52,2.1925555865
2019-05-19 23:00:00,1.88,0.53,1.9532792939,1.88,0.53,1.9532792939,1.92,-0.31,1.9448650339,1.92,-0.31,1.9448650339
2019-05-19 23:30:00,1.77,0.16,1.7772169253999999,1.77,0.16,1.7772169253999999,1.74,0.16,1.7473408368,1.74,0.16,1.7473408368
2019-05-20 00:00:00,1.65,0.16,1.6577394246,1.65,0.16,1.6577394246,1.62,0.16,1.6278820596,1.62,0.16,1.6278820596
2019-05-20 00:30:00,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.16,1.5980300373,1.56,0.16,1.5681836627,1.56,0.16,1.5681836627
2019-05-20 01:00:00,1.55,0.16,1.5582361824,1.55,0.16,1.5582361824,1.52,0.16,1.528397854,1.52,0.16,1.528397854
2019-05-20 01:30:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999
2019-05-20 02:00:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999
2019-05-20 02:30:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974
2019-05-20 03:00:00,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439
2019-05-20 03:30:00,1.46,0.17,1.4698639393000001,1.46,0.17,1.4698639393000001,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496
2019-05-20 04:00:00,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-20 04:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-20 05:00:00,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322
2019-05-20 05:30:00,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322
2019-05-20 06:00:00,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-05-20 06:30:00,1.73,0.19,1.7404022524,1.73,0.19,1.7404022524,1.7000000000000002,0.19,1.7105846954000001,1.7000000000000002,0.19,1.7105846954000001
2019-05-20 07:00:00,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353,1.9300000000000002,0.18,1.9383756086,1.9300000000000002,0.18,1.9383756086
2019-05-20 07:30:00,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335
2019-05-20 08:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-05-20 08:30:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-05-20 09:00:00,2.71,0.0,2.71,2.71,0.0,2.71,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-05-20 09:30:00,2.81,-0.13,2.8130055101,2.81,-0.13,2.8130055101,2.75,0.0,2.75,2.75,0.0,2.75
2019-05-20 10:00:00,2.7800000000000002,0.63,2.8504911857,2.7800000000000002,0.63,2.8504911857,2.77,-0.5,2.8147646438000002,2.77,-0.5,2.8147646438000002
2019-05-20 10:30:00,2.76,0.63,2.8309892264,2.76,0.63,2.8309892264,2.83,-0.5700000000000001,2.8868321739000002,2.83,-0.5700000000000001,2.8868321739000002
2019-05-20 11:00:00,2.68,0.65,2.7576983156,2.68,0.65,2.7576983156,2.75,-0.55,2.8044607325,2.75,-0.55,2.8044607325
2019-05-20 11:30:00,2.68,0.61,2.7485450697,2.68,0.61,2.7485450697,2.75,-0.59,2.8125788878,2.75,-0.59,2.8125788878
2019-05-20 12:00:00,2.68,0.61,2.7485450697,2.68,0.61,2.7485450697,2.75,-0.59,2.8125788878,2.75,-0.59,2.8125788878
2019-05-20 12:30:00,2.7199999999999998,0.64,2.7942798715,2.7199999999999998,0.64,2.7942798715,2.79,-0.5700000000000001,2.847630594,2.79,-0.5700000000000001,2.847630594
2019-05-20 13:00:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,2.65,-0.5700000000000001,2.7106087877,2.65,-0.5700000000000001,2.7106087877
2019-05-20 13:30:00,2.51,0.64,2.5903088619,2.51,0.64,2.5903088619,2.59,-0.5700000000000001,2.6519803921,2.59,-0.5700000000000001,2.6519803921
2019-05-20 14:00:00,2.46,0.62,2.5369272753,2.46,0.62,2.5369272753,2.54,-0.6000000000000001,2.6099042128,2.54,-0.6000000000000001,2.6099042128
2019-05-20 14:30:00,2.5,0.61,2.5733441278,2.5,0.61,2.5733441278,2.5700000000000003,-0.61,2.6414011433,2.5700000000000003,-0.61,2.6414011433
2019-05-20 15:00:00,2.42,0.62,2.4981593224,2.42,0.62,2.4981593224,2.5,-0.59,2.5686767021,2.5,-0.59,2.5686767021
2019-05-20 15:30:00,2.38,0.65,2.4671643642,2.38,0.65,2.4671643642,2.45,-0.56,2.5131852299,2.45,-0.56,2.5131852299
2019-05-20 16:00:00,2.42,0.62,2.4981593224,2.42,0.62,2.4981593224,2.5,-0.59,2.5686767021,2.5,-0.59,2.5686767021
2019-05-20 16:30:00,2.5,0.63,2.5781582574,2.5,0.63,2.5781582574,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-05-20 17:00:00,2.55,0.63,2.6266708968,2.55,0.63,2.6266708968,2.63,-0.59,2.6953663944,2.63,-0.59,2.6953663944
2019-05-20 17:30:00,2.67,0.66,2.7503636123,2.67,0.66,2.7503636123,2.75,-0.56,2.8064390248,2.75,-0.56,2.8064390248
2019-05-20 18:00:00,2.6,0.53,2.653469427,2.6,0.53,2.653469427,2.63,-0.33,2.6506225684,2.63,-0.33,2.6506225684
2019-05-20 18:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-05-20 19:00:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-05-20 19:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-05-20 20:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-05-20 20:30:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-05-20 21:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-05-20 21:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-05-20 22:00:00,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829
2019-05-20 22:30:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683
2019-05-20 23:00:00,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297
2019-05-20 23:30:00,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999
2019-05-21 00:00:00,1.74,0.15,1.7464535493,1.74,0.15,1.7464535493,1.7000000000000002,0.16,1.7075128111,1.7000000000000002,0.16,1.7075128111
2019-05-21 00:30:00,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.17,1.6487874331999999,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002
2019-05-21 01:00:00,1.57,0.17,1.5791770008000001,1.57,0.17,1.5791770008000001,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044
2019-05-21 01:30:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348
2019-05-21 02:00:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999
2019-05-21 02:30:00,1.5,0.2,1.513274595,1.5,0.2,1.513274595,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762
2019-05-21 03:00:00,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947
2019-05-21 03:30:00,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2019-05-21 04:00:00,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999
2019-05-21 04:30:00,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-21 05:00:00,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-21 05:30:00,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2019-05-21 06:00:00,1.47,0.2,1.4835430563,1.47,0.2,1.4835430563,1.45,0.2,1.4637281168,1.45,0.2,1.4637281168
2019-05-21 06:30:00,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156,1.6800000000000002,0.18,1.6896153408,1.6800000000000002,0.18,1.6896153408
2019-05-21 07:00:00,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.18,1.8985520799
2019-05-21 07:30:00,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492
2019-05-21 08:00:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-05-21 08:30:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-05-21 09:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-05-21 09:30:00,2.63,0.0,2.63,2.63,0.0,2.63,2.59,0.0,2.59,2.59,0.0,2.59
2019-05-21 10:00:00,2.68,-0.13,2.6831511325,2.68,-0.13,2.6831511325,2.63,0.0,2.63,2.63,0.0,2.63
2019-05-21 10:30:00,2.68,-0.13,2.6831511325,2.68,-0.13,2.6831511325,2.63,0.0,2.63,2.63,0.0,2.63
2019-05-21 11:00:00,2.68,0.0,2.68,2.68,0.0,2.68,2.63,0.0,2.63,2.63,0.0,2.63
2019-05-21 11:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-05-21 12:00:00,2.62,0.0,2.62,2.62,0.0,2.62,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
2019-05-21 12:30:00,2.64,-0.13,2.6431988196000002,2.64,-0.13,2.6431988196000002,2.59,0.0,2.59,2.59,0.0,2.59
2019-05-21 13:00:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-21 13:30:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-21 14:00:00,2.52,-0.05,2.5204959829,2.52,-0.05,2.5204959829,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-05-21 14:30:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201
2019-05-21 15:00:00,2.43,0.11,2.4324884378,2.43,0.11,2.4324884378,2.39,0.13,2.3935329536,2.39,0.13,2.3935329536
2019-05-21 15:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.13,2.353592998,2.35,0.13,2.353592998
2019-05-21 16:00:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.42,0.13,2.4234892201,2.42,0.13,2.4234892201
2019-05-21 16:30:00,2.55,0.12,2.5528219679,2.55,0.12,2.5528219679,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2019-05-21 17:00:00,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576,2.5300000000000002,0.13,2.5333377193,2.5300000000000002,0.13,2.5333377193
2019-05-21 17:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.13,2.5233509467,2.52,0.13,2.5233509467
2019-05-21 18:00:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.13,2.5233509467,2.52,0.13,2.5233509467
2019-05-21 18:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2019-05-21 19:00:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.47,0.15,2.4745504642,2.47,0.15,2.4745504642
2019-05-21 19:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2019-05-21 20:00:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2019-05-21 20:30:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.4,0.15,2.4046829313,2.4,0.15,2.4046829313
2019-05-21 21:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.43,0.15,2.4346252278,2.43,0.15,2.4346252278
2019-05-21 21:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679
2019-05-21 22:00:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.26,0.15,2.264972406,2.26,0.15,2.264972406
2019-05-21 22:30:00,2.16,0.16,2.1659178193,2.16,0.16,2.1659178193,2.12,0.17,2.1268051157,2.12,0.17,2.1268051157
2019-05-21 23:00:00,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001
2019-05-21 23:30:00,1.83,0.16,1.8369812193000001,1.83,0.16,1.8369812193000001,1.8,0.17,1.8080099557,1.8,0.17,1.8080099557
2019-05-22 00:00:00,1.72,0.16,1.7274258305,1.72,0.16,1.7274258305,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751
2019-05-22 00:30:00,1.58,0.16,1.5880806025,1.58,0.16,1.5880806025,1.56,0.17,1.5692354826,1.56,0.17,1.5692354826
2019-05-22 01:00:00,1.51,0.16,1.5184531603,1.51,0.16,1.5184531603,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194
2019-05-22 01:30:00,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-05-22 02:00:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-05-22 02:30:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561
2019-05-22 03:00:00,1.42,0.19,1.4326548782000001,1.42,0.19,1.4326548782000001,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148
2019-05-22 03:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-22 04:00:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-22 04:30:00,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532,1.35,0.18,1.3619471355,1.35,0.18,1.3619471355
2019-05-22 05:00:00,1.38,0.17,1.3904315877,1.38,0.17,1.3904315877,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512
2019-05-22 05:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-05-22 06:00:00,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367
2019-05-22 06:30:00,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156,1.6800000000000002,0.18,1.6896153408,1.6800000000000002,0.18,1.6896153408
2019-05-22 07:00:00,1.9,0.35000000000000003,1.9319679086,1.9,0.35000000000000003,1.9319679086,1.9,-0.06,1.9009471324,1.9,-0.06,1.9009471324
2019-05-22 07:30:00,2.16,0.66,2.258583627,2.16,0.66,2.258583627,2.24,-0.55,2.3065341966,2.24,-0.55,2.3065341966
2019-05-22 08:00:00,2.33,0.66,2.4216729754,2.33,0.66,2.4216729754,2.41,-0.55,2.4719627829,2.41,-0.55,2.4719627829
2019-05-22 08:30:00,2.4,0.62,2.4787900274,2.4,0.62,2.4787900274,2.48,-0.58,2.5469197082,2.48,-0.58,2.5469197082
2019-05-22 09:00:00,2.43,0.63,2.5103386226,2.43,0.63,2.5103386226,2.5,-0.56,2.5619523805,2.5,-0.56,2.5619523805
2019-05-22 09:30:00,2.5,0.6000000000000001,2.5709920264,2.5,0.6000000000000001,2.5709920264,2.58,-0.6000000000000001,2.6488488066,2.58,-0.6000000000000001,2.6488488066
2019-05-22 10:00:00,2.59,0.62,2.6631747971,2.59,0.62,2.6631747971,2.66,-0.58,2.7224988522,2.66,-0.58,2.7224988522
2019-05-22 10:30:00,2.5300000000000002,0.64,2.6096934686,2.5300000000000002,0.64,2.6096934686,2.6,-0.56,2.6596240336,2.6,-0.56,2.6596240336
2019-05-22 11:00:00,2.5300000000000002,0.65,2.6121638540000003,2.5300000000000002,0.65,2.6121638540000003,2.6,-0.55,2.6575364532,2.6,-0.55,2.6575364532
2019-05-22 11:30:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.62,-0.5700000000000001,2.6812870044,2.62,-0.5700000000000001,2.6812870044
2019-05-22 12:00:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.62,-0.5700000000000001,2.6812870044,2.62,-0.5700000000000001,2.6812870044
2019-05-22 12:30:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.62,-0.5700000000000001,2.6812870044,2.62,-0.5700000000000001,2.6812870044
2019-05-22 13:00:00,2.46,0.65,2.5444252789,2.46,0.65,2.5444252789,2.54,-0.55,2.5988651368999998,2.54,-0.55,2.5988651368999998
2019-05-22 13:30:00,2.43,0.64,2.5128668886,2.43,0.64,2.5128668886,2.51,-0.5700000000000001,2.5739075352,2.51,-0.5700000000000001,2.5739075352
2019-05-22 14:00:00,2.38,0.64,2.4645486402,2.38,0.64,2.4645486402,2.46,-0.5700000000000001,2.5251732614,2.46,-0.5700000000000001,2.5251732614
2019-05-22 14:30:00,2.34,0.62,2.4207436874,2.34,0.62,2.4207436874,2.42,-0.59,2.4908833774,2.42,-0.59,2.4908833774
2019-05-22 15:00:00,2.32,0.62,2.4014162488,2.32,0.62,2.4014162488,2.4,-0.59,2.4714570601,2.4,-0.59,2.4714570601
2019-05-22 15:30:00,2.34,0.62,2.4207436874,2.34,0.62,2.4207436874,2.42,-0.59,2.4908833774,2.42,-0.59,2.4908833774
2019-05-22 16:00:00,2.38,0.6000000000000001,2.4544653186,2.38,0.6000000000000001,2.4544653186,2.46,-0.62,2.5369272753,2.46,-0.62,2.5369272753
2019-05-22 16:30:00,2.43,0.61,2.5053941805999997,2.43,0.61,2.5053941805999997,2.51,-0.62,2.5854400012000003,2.51,-0.62,2.5854400012000003
2019-05-22 17:00:00,2.51,0.61,2.5830602006,2.51,0.61,2.5830602006,2.59,-0.6000000000000001,2.6585898518,2.59,-0.6000000000000001,2.6585898518
2019-05-22 17:30:00,2.47,0.64,2.5515681453,2.47,0.64,2.5515681453,2.55,-0.5700000000000001,2.6129293906,2.55,-0.5700000000000001,2.6129293906
2019-05-22 18:00:00,2.43,0.68,2.5233509467,2.43,0.68,2.5233509467,2.51,-0.54,2.5674306222,2.51,-0.54,2.5674306222
2019-05-22 18:30:00,2.45,0.6900000000000001,2.5453094114,2.45,0.6900000000000001,2.5453094114,2.5300000000000002,-0.52,2.5828859828,2.5300000000000002,-0.52,2.5828859828
2019-05-22 19:00:00,2.51,0.71,2.608486151,2.51,0.71,2.608486151,2.59,-0.5,2.6378210705000003,2.59,-0.5,2.6378210705000003
2019-05-22 19:30:00,2.38,0.68,2.4752373624,2.38,0.68,2.4752373624,2.46,-0.54,2.5185710234,2.46,-0.54,2.5185710234
2019-05-22 20:00:00,2.38,0.66,2.469817807,2.38,0.66,2.469817807,2.46,-0.56,2.522934799,2.46,-0.56,2.522934799
2019-05-22 20:30:00,2.38,0.64,2.4645486402,2.38,0.64,2.4645486402,2.46,-0.59,2.5297628347,2.46,-0.59,2.5297628347
2019-05-22 21:00:00,2.36,0.58,2.4302263269,2.36,0.58,2.4302263269,2.4,-0.44,2.44,2.4,-0.44,2.44
2019-05-22 21:30:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-05-22 22:00:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-05-22 22:30:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613
2019-05-22 23:00:00,1.98,0.16,1.9864541273,1.98,0.16,1.9864541273,1.94,0.17,1.9474342094,1.94,0.17,1.9474342094
2019-05-22 23:30:00,1.85,0.15,1.8560711193000001,1.85,0.15,1.8560711193000001,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002
2019-05-23 00:00:00,1.72,0.15,1.7265283085,1.72,0.15,1.7265283085,1.69,0.15,1.6966437457999999,1.69,0.15,1.6966437457999999
2019-05-23 00:30:00,1.62,0.17,1.6288953312,1.62,0.17,1.6288953312,1.5899999999999999,0.17,1.5990622252,1.5899999999999999,0.17,1.5990622252
2019-05-23 01:00:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296
2019-05-23 01:30:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348
2019-05-23 02:00:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967
2019-05-23 02:30:00,1.48,0.18,1.490905765,1.48,0.18,1.490905765,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084
2019-05-23 03:00:00,1.46,0.17,1.4698639393000001,1.46,0.17,1.4698639393000001,1.44,0.17,1.45,1.44,0.17,1.45
2019-05-23 03:30:00,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519,1.38,0.17,1.3904315877,1.38,0.17,1.3904315877
2019-05-23 04:00:00,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532
2019-05-23 04:30:00,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532
2019-05-23 05:00:00,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532
2019-05-23 05:30:00,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2019-05-23 06:00:00,1.48,0.18,1.490905765,1.48,0.18,1.490905765,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084
2019-05-23 06:30:00,1.6800000000000002,0.18,1.6896153408,1.6800000000000002,0.18,1.6896153408,1.65,0.19,1.6609033687,1.65,0.19,1.6609033687
2019-05-23 07:00:00,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615,1.8900000000000001,0.16,1.896760396,1.8900000000000001,0.16,1.896760396
2019-05-23 07:30:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-05-23 08:00:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-05-23 08:30:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-05-23 09:00:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0.0,2.5700000000000003,2.52,0.0,2.52,2.52,0.0,2.52
2019-05-23 09:30:00,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432,2.64,-0.08,2.6412118431,2.64,-0.08,2.6412118431
2019-05-23 10:00:00,2.75,-0.13,2.7530710125,2.75,-0.13,2.7530710125,2.7,0.0,2.7,2.7,0.0,2.7
2019-05-23 10:30:00,2.66,-0.13,2.6631747971,2.66,-0.13,2.6631747971,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424
2019-05-23 11:00:00,2.66,-0.13,2.6631747971,2.66,-0.13,2.6631747971,2.61,0.07,2.6109385286,2.61,0.07,2.6109385286
2019-05-23 11:30:00,2.71,0.0,2.71,2.71,0.0,2.71,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-05-23 12:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-05-23 12:30:00,2.77,-0.13,2.7730488636,2.77,-0.13,2.7730488636,2.7199999999999998,0.09,2.7214885633,2.7199999999999998,0.09,2.7214885633
2019-05-23 13:00:00,2.64,0.05,2.6404734424000003,2.64,0.05,2.6404734424000003,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-05-23 13:30:00,2.7,-0.13,2.7031278179,2.7,-0.13,2.7031278179,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-05-23 14:00:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.5300000000000002,-0.05,2.5304940229,2.5300000000000002,-0.05,2.5304940229
2019-05-23 14:30:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.5300000000000002,-0.14,2.5338705571,2.5300000000000002,-0.14,2.5338705571
2019-05-23 15:00:00,2.48,0.07,2.4809877065,2.48,0.07,2.4809877065,2.43,0.13,2.4334748817,2.43,0.13,2.4334748817
2019-05-23 15:30:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.13,2.4534465554000002,2.45,0.13,2.4534465554000002
2019-05-23 16:00:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.4,0.13,2.4035182546,2.4,0.13,2.4035182546
2019-05-23 16:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.51,0.13,2.5133642792,2.51,0.13,2.5133642792
2019-05-23 17:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.13,2.5433245959,2.54,0.13,2.5433245959
2019-05-23 17:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2019-05-23 18:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2019-05-23 18:30:00,2.62,0.15,2.6242903803,2.62,0.15,2.6242903803,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728
2019-05-23 19:00:00,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851
2019-05-23 19:30:00,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401,2.49,0.17,2.4957964661,2.49,0.17,2.4957964661
2019-05-23 20:00:00,2.47,0.15,2.4745504642,2.47,0.15,2.4745504642,2.42,0.16,2.4252834886,2.42,0.16,2.4252834886
2019-05-23 20:30:00,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966
2019-05-23 21:00:00,2.34,0.17,2.346167087,2.34,0.17,2.346167087,2.3,0.17,2.3062740514,2.3,0.17,2.3062740514
2019-05-23 21:30:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2019-05-23 22:00:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2019-05-23 22:30:00,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788,2.08,0.16,2.0861447697,2.08,0.16,2.0861447697
2019-05-23 23:00:00,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297,1.9100000000000001,0.17,1.9175505207999999,1.9100000000000001,0.17,1.9175505207999999
2019-05-23 23:30:00,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999,1.8,0.17,1.8080099557,1.8,0.17,1.8080099557
2019-05-24 00:00:00,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845
2019-05-24 00:30:00,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002,1.58,0.17,1.5891192529,1.58,0.17,1.5891192529
2019-05-24 01:00:00,1.53,0.17,1.5394154735,1.53,0.17,1.5394154735,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039
2019-05-24 01:30:00,1.53,0.17,1.5394154735,1.53,0.17,1.5394154735,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039
2019-05-24 02:00:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296
2019-05-24 02:30:00,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367
2019-05-24 03:00:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2019-05-24 03:30:00,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148
2019-05-24 04:00:00,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512,1.34,0.19,1.3534031181000001,1.34,0.19,1.3534031181000001
2019-05-24 04:30:00,1.3599999999999999,0.17,1.3705838172,1.3599999999999999,0.17,1.3705838172,1.34,0.18,1.3520355025,1.34,0.18,1.3520355025
2019-05-24 05:00:00,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512,1.34,0.18,1.3520355025,1.34,0.18,1.3520355025
2019-05-24 05:30:00,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322
2019-05-24 06:00:00,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561
2019-05-24 06:30:00,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344,1.7000000000000002,0.18,1.7095028517,1.7000000000000002,0.18,1.7095028517
2019-05-24 07:00:00,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002,1.9,0.18,1.9085072700999999,1.9,0.18,1.9085072700999999
2019-05-24 07:30:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-05-24 08:00:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-05-24 08:30:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-24 09:00:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-05-24 09:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-05-24 10:00:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-05-24 10:30:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-05-24 11:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-05-24 11:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-05-24 12:00:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-05-24 12:30:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
