Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-24 13:00:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-05-24 13:30:00,2.67,0.0,2.67,2.67,0.0,2.67,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-05-24 14:00:00,2.66,-0.13,2.6631747971,2.66,-0.13,2.6631747971,2.61,0.0,2.61,2.61,0.0,2.61
2019-05-24 14:30:00,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-05-24 15:00:00,2.5300000000000002,0.08,2.5312645061,2.5300000000000002,0.08,2.5312645061,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-05-24 15:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-05-24 16:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-05-24 16:30:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-05-24 17:00:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-05-24 17:30:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955
2019-05-24 18:00:00,2.41,0.15,2.4146635376,2.41,0.15,2.4146635376,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2019-05-24 18:30:00,2.41,0.15,2.4146635376,2.41,0.15,2.4146635376,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2019-05-24 19:00:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.26,0.16,2.2656566377000003,2.26,0.16,2.2656566377000003
2019-05-24 19:30:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.26,0.15,2.264972406,2.26,0.15,2.264972406
2019-05-24 20:00:00,2.26,0.15,2.264972406,2.26,0.15,2.264972406,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969
2019-05-24 20:30:00,2.24,0.15,2.2450167037,2.24,0.15,2.2450167037,2.2,0.15,2.2051077071,2.2,0.15,2.2051077071
2019-05-24 21:00:00,2.2,0.16,2.2058105086,2.2,0.16,2.2058105086,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871
2019-05-24 21:30:00,2.2,0.16,2.2058105086,2.2,0.16,2.2058105086,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871
2019-05-24 22:00:00,2.16,0.16,2.1659178193,2.16,0.16,2.1659178193,2.12,0.17,2.1268051157,2.12,0.17,2.1268051157
2019-05-24 22:30:00,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505,1.98,0.15,1.9856736892,1.98,0.15,1.9856736892
2019-05-24 23:00:00,1.9,0.16,1.9067249408,1.9,0.16,1.9067249408,1.87,0.15,1.8760063966,1.87,0.15,1.8760063966
2019-05-24 23:30:00,1.79,0.16,1.7971366114,1.79,0.16,1.7971366114,1.76,0.15,1.76638048,1.76,0.15,1.76638048
2019-05-25 00:00:00,1.6800000000000002,0.16,1.6876018488,1.6800000000000002,0.16,1.6876018488,1.65,0.15,1.6568041526,1.65,0.15,1.6568041526
2019-05-25 00:30:00,1.5899999999999999,0.17,1.5990622252,1.5899999999999999,0.17,1.5990622252,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794
2019-05-25 01:00:00,1.53,0.17,1.5394154735,1.53,0.17,1.5394154735,1.51,0.18,1.5206906326,1.51,0.18,1.5206906326
2019-05-25 01:30:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-05-25 02:00:00,1.46,0.17,1.4698639393000001,1.46,0.17,1.4698639393000001,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947
2019-05-25 02:30:00,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2019-05-25 03:00:00,1.38,0.19,1.3930183057,1.38,0.19,1.3930183057,1.3599999999999999,0.19,1.3732079231,1.3599999999999999,0.19,1.3732079231
2019-05-25 03:30:00,1.35,0.17,1.3606616038000001,1.35,0.17,1.3606616038000001,1.33,0.17,1.3408206442,1.33,0.17,1.3408206442
2019-05-25 04:00:00,1.32,0.17,1.3309019498,1.32,0.17,1.3309019498,1.3,0.17,1.3110682667,1.3,0.17,1.3110682667
2019-05-25 04:30:00,1.3,0.17,1.3110682667,1.3,0.17,1.3110682667,1.28,0.17,1.2912397144,1.28,0.17,1.2912397144
2019-05-25 05:00:00,1.3,0.17,1.3110682667,1.3,0.17,1.3110682667,1.28,0.18,1.2925942906,1.28,0.18,1.2925942906
2019-05-25 05:30:00,1.27,0.18,1.2826924807,1.27,0.18,1.2826924807,1.25,0.18,1.262893503,1.25,0.18,1.262893503
2019-05-25 06:00:00,1.32,0.18,1.3322161987,1.32,0.18,1.3322161987,1.3,0.19,1.3138112498,1.3,0.19,1.3138112498
2019-05-25 06:30:00,1.43,0.2,1.4439182802000001,1.43,0.2,1.4439182802000001,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2019-05-25 07:00:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.49,0.18,1.500833102,1.49,0.18,1.500833102
2019-05-25 07:30:00,1.6400000000000001,0.16,1.6477863939000001,1.6400000000000001,0.16,1.6477863939000001,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002
2019-05-25 08:00:00,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451
2019-05-25 08:30:00,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348
2019-05-25 09:00:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.14,1.9350710581000001
2019-05-25 09:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-05-25 10:00:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-05-25 10:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-05-25 11:00:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-05-25 11:30:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-05-25 12:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-05-25 12:30:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-05-25 13:00:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-05-25 13:30:00,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999
2019-05-25 14:00:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-05-25 14:30:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447
2019-05-25 15:00:00,1.9100000000000001,0.14,1.9151240169000001,1.9100000000000001,0.14,1.9151240169000001,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591
2019-05-25 15:30:00,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906,1.78,0.14,1.7854971297,1.78,0.14,1.7854971297
2019-05-25 16:00:00,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354,1.77,0.15,1.7763445612000002,1.77,0.15,1.7763445612000002
2019-05-25 16:30:00,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007,1.81,0.15,1.8162048343000001,1.81,0.15,1.8162048343000001
2019-05-25 17:00:00,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387,1.9300000000000002,0.15,1.9358202396,1.9300000000000002,0.15,1.9358202396
2019-05-25 17:30:00,1.96,0.16,1.9665197685,1.96,0.16,1.9665197685,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002
2019-05-25 18:00:00,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524,2.05,0.18,2.0578872661,2.05,0.18,2.0578872661
2019-05-25 18:30:00,2.1,0.17,2.106869716,2.1,0.17,2.106869716,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241
2019-05-25 19:00:00,2.13,0.17,2.1367732683,2.13,0.17,2.1367732683,2.1,0.18,2.1077001684,2.1,0.18,2.1077001684
2019-05-25 19:30:00,2.17,0.17,2.1766488003,2.17,0.17,2.1766488003,2.13,0.18,2.1375921033,2.13,0.18,2.1375921033
2019-05-25 20:00:00,2.19,0.19,2.1982265579,2.19,0.19,2.1982265579,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882
2019-05-25 20:30:00,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871,2.13,0.17,2.1367732683,2.13,0.17,2.1367732683
2019-05-25 21:00:00,2.16,0.15,2.1652020691000002,2.16,0.15,2.1652020691000002,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363
2019-05-25 21:30:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.09,0.16,2.0961154548,2.09,0.16,2.0961154548
2019-05-25 22:00:00,2.07,0.17,2.0769689454,2.07,0.17,2.0769689454,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784
2019-05-25 22:30:00,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489
2019-05-25 23:00:00,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999
2019-05-25 23:30:00,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751
2019-05-26 00:00:00,1.65,0.17,1.6587344573,1.65,0.17,1.6587344573,1.63,0.17,1.6388410539,1.63,0.17,1.6388410539
2019-05-26 00:30:00,1.57,0.17,1.5791770008000001,1.57,0.17,1.5791770008000001,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044
2019-05-26 01:00:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834
2019-05-26 01:30:00,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296
2019-05-26 02:00:00,1.49,0.18,1.500833102,1.49,0.18,1.500833102,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084
2019-05-26 02:30:00,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795
2019-05-26 03:00:00,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532
2019-05-26 03:30:00,1.35,0.17,1.3606616038000001,1.35,0.17,1.3606616038000001,1.33,0.17,1.3408206442,1.33,0.17,1.3408206442
2019-05-26 04:00:00,1.32,0.19,1.3336041392,1.32,0.19,1.3336041392,1.3,0.19,1.3138112498,1.3,0.19,1.3138112498
2019-05-26 04:30:00,1.3,0.19,1.3138112498,1.3,0.19,1.3138112498,1.28,0.19,1.2940247293,1.28,0.19,1.2940247293
2019-05-26 05:00:00,1.28,0.19,1.2940247293,1.28,0.19,1.2940247293,1.26,0.19,1.2742448744,1.26,0.19,1.2742448744
2019-05-26 05:30:00,1.27,0.19,1.2841339494000001,1.27,0.19,1.2841339494000001,1.26,0.19,1.2742448744,1.26,0.19,1.2742448744
2019-05-26 06:00:00,1.27,0.21,1.2872451204,1.27,0.21,1.2872451204,1.24,0.21,1.2576565509,1.24,0.21,1.2576565509
2019-05-26 06:30:00,1.32,0.21,1.3366001646,1.32,0.21,1.3366001646,1.3,0.21,1.3168523076,1.3,0.21,1.3168523076
2019-05-26 07:00:00,1.38,0.21,1.3958868148999999,1.38,0.21,1.3958868148999999,1.3599999999999999,0.21,1.3761177275,1.3599999999999999,0.21,1.3761177275
2019-05-26 07:30:00,1.47,0.21,1.4849242405,1.47,0.21,1.4849242405,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2019-05-26 08:00:00,1.53,0.19,1.5417522499,1.53,0.19,1.5417522499,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-05-26 08:30:00,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.17,1.6487874331999999,1.62,0.18,1.6299693249,1.62,0.18,1.6299693249
2019-05-26 09:00:00,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661
2019-05-26 09:30:00,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.14,1.9350710581000001,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.15,1.8959430371
2019-05-26 10:00:00,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-05-26 10:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-05-26 11:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341
2019-05-26 11:30:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-05-26 12:00:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-05-26 12:30:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568
2019-05-26 13:00:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-05-26 13:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2019-05-26 14:00:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998
2019-05-26 14:30:00,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524
2019-05-26 15:00:00,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784
2019-05-26 15:30:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.09,0.17,2.0969024775,2.09,0.17,2.0969024775
2019-05-26 16:00:00,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341,2.07,0.17,2.0769689454,2.07,0.17,2.0769689454
2019-05-26 16:30:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-05-26 17:00:00,2.17,0.17,2.1766488003,2.17,0.17,2.1766488003,2.13,0.18,2.1375921033,2.13,0.18,2.1375921033
2019-05-26 17:30:00,2.18,0.19,2.1882641522,2.18,0.19,2.1882641522,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882
2019-05-26 18:00:00,2.11,0.19,2.1185372312,2.11,0.19,2.1185372312,2.07,0.2,2.0796393918,2.07,0.2,2.0796393918
2019-05-26 18:30:00,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264,2.11,0.19,2.1185372312,2.11,0.19,2.1185372312
2019-05-26 19:00:00,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363,2.09,0.17,2.0969024775,2.09,0.17,2.0969024775
2019-05-26 19:30:00,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524
2019-05-26 20:00:00,2.09,0.17,2.0969024775,2.09,0.17,2.0969024775,2.05,0.17,2.0570367036,2.05,0.17,2.0570367036
2019-05-26 20:30:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.02,0.17,2.0271408437,2.02,0.17,2.0271408437
2019-05-26 21:00:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.02,0.17,2.0271408437,2.02,0.17,2.0271408437
2019-05-26 21:30:00,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279,1.99,0.16,1.9964217991000002,1.99,0.16,1.9964217991000002
2019-05-26 22:00:00,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279,1.99,0.16,1.9964217991000002,1.99,0.16,1.9964217991000002
2019-05-26 22:30:00,1.94,0.15,1.9457903279000002,1.94,0.15,1.9457903279000002,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549
2019-05-26 23:00:00,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001
2019-05-26 23:30:00,1.78,0.17,1.7880995498,1.78,0.17,1.7880995498,1.75,0.17,1.7582377541,1.75,0.17,1.7582377541
2019-05-27 00:00:00,1.6600000000000001,0.17,1.6686821147000002,1.6600000000000001,0.17,1.6686821147000002,1.63,0.17,1.6388410539,1.63,0.17,1.6388410539
2019-05-27 00:30:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999
2019-05-27 01:00:00,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-05-27 01:30:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974
2019-05-27 02:00:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-05-27 02:30:00,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496
2019-05-27 03:00:00,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2019-05-27 03:30:00,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001,1.37,0.18,1.3817742218,1.37,0.18,1.3817742218
2019-05-27 04:00:00,1.3599999999999999,0.17,1.3705838172,1.3599999999999999,0.17,1.3705838172,1.34,0.16,1.3495184326,1.34,0.16,1.3495184326
2019-05-27 04:30:00,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-05-27 05:00:00,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001,1.32,0.17,1.3309019498,1.32,0.17,1.3309019498
2019-05-27 05:30:00,1.32,0.19,1.3336041392,1.32,0.19,1.3336041392,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438
2019-05-27 06:00:00,1.32,0.19,1.3336041392,1.32,0.19,1.3336041392,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438
2019-05-27 06:30:00,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795
2019-05-27 07:00:00,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595
2019-05-27 07:30:00,1.55,0.18,1.560416611,1.55,0.18,1.560416611,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2019-05-27 08:00:00,1.6400000000000001,0.15,1.6468454694,1.6400000000000001,0.15,1.6468454694,1.6099999999999999,0.15,1.6169724797,1.6099999999999999,0.15,1.6169724797
2019-05-27 08:30:00,1.7000000000000002,0.15,1.7066048166,1.7000000000000002,0.15,1.7066048166,1.67,0.15,1.6767229944,1.67,0.15,1.6767229944
2019-05-27 09:00:00,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354,1.77,0.14,1.7755280905,1.77,0.14,1.7755280905
2019-05-27 09:30:00,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.14,1.9350710581000001
2019-05-27 10:00:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-05-27 10:30:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-05-27 11:00:00,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492,2.07,0.14,2.074728898,2.07,0.14,2.074728898
2019-05-27 11:30:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-05-27 12:00:00,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-05-27 12:30:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.1,0.14,2.104661493,2.1,0.14,2.104661493
2019-05-27 13:00:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-05-27 13:30:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-05-27 14:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-05-27 14:30:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-05-27 15:00:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-05-27 15:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-05-27 16:00:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.98,0.15,1.9856736892,1.98,0.15,1.9856736892
2019-05-27 16:30:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-05-27 17:00:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-05-27 17:30:00,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-05-27 18:00:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-05-27 18:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-05-27 19:00:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2019-05-27 19:30:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2019-05-27 20:00:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-05-27 20:30:00,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448
2019-05-27 21:00:00,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977,2.17,0.16,2.1758906223,2.17,0.16,2.1758906223
2019-05-27 21:30:00,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-05-27 22:00:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-05-27 22:30:00,2.04,0.16,2.04626489,2.04,0.16,2.04626489,2.0,0.16,2.0063897926,2.0,0.16,2.0063897926
2019-05-27 23:00:00,1.8900000000000001,0.16,1.896760396,1.8900000000000001,0.16,1.896760396,1.8599999999999999,0.16,1.8668690366,1.8599999999999999,0.16,1.8668690366
2019-05-27 23:30:00,1.78,0.16,1.7871765442,1.78,0.16,1.7871765442,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001
2019-05-28 00:00:00,1.62,0.16,1.6278820596,1.62,0.16,1.6278820596,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.16,1.5980300373
2019-05-28 00:30:00,1.56,0.16,1.5681836627,1.56,0.16,1.5681836627,1.54,0.16,1.5482893786,1.54,0.16,1.5482893786
2019-05-28 01:00:00,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194,1.46,0.17,1.4698639393000001,1.46,0.17,1.4698639393000001
2019-05-28 01:30:00,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439
2019-05-28 02:00:00,1.48,0.18,1.490905765,1.48,0.18,1.490905765,1.45,0.18,1.4611296999,1.45,0.18,1.4611296999
2019-05-28 02:30:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-05-28 03:00:00,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2019-05-28 03:30:00,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214,1.37,0.18,1.3817742218,1.37,0.18,1.3817742218
2019-05-28 04:00:00,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512,1.35,0.18,1.3619471355,1.35,0.18,1.3619471355
2019-05-28 04:30:00,1.3599999999999999,0.17,1.3705838172,1.3599999999999999,0.17,1.3705838172,1.35,0.17,1.3606616038000001,1.35,0.17,1.3606616038000001
2019-05-28 05:00:00,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001,1.32,0.17,1.3309019498,1.32,0.17,1.3309019498
2019-05-28 05:30:00,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532,1.34,0.18,1.3520355025,1.34,0.18,1.3520355025
2019-05-28 06:00:00,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999
2019-05-28 06:30:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794
2019-05-28 07:00:00,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344,1.7000000000000002,0.17,1.7084788556000001,1.7000000000000002,0.17,1.7084788556000001
2019-05-28 07:30:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.14,1.9350710581000001
2019-05-28 08:00:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-05-28 08:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-05-28 09:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-05-28 09:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-05-28 10:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-05-28 10:30:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-28 11:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-05-28 11:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-05-28 12:00:00,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-05-28 12:30:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-05-28 13:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-05-28 13:30:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-05-28 14:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-05-28 14:30:00,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467
2019-05-28 15:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-05-28 15:30:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-05-28 16:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-05-28 16:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-28 17:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-05-28 17:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-05-28 18:00:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-05-28 18:30:00,2.38,0.15,2.384722206,2.38,0.15,2.384722206,2.34,0.16,2.3454637068,2.34,0.16,2.3454637068
2019-05-28 19:00:00,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2019-05-28 19:30:00,2.38,0.15,2.384722206,2.38,0.15,2.384722206,2.33,0.16,2.3354871012,2.33,0.16,2.3354871012
2019-05-28 20:00:00,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338
2019-05-28 20:30:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808
2019-05-28 21:00:00,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2019-05-28 21:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143
2019-05-28 22:00:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829
2019-05-28 22:30:00,2.21,0.16,2.2157842855,2.21,0.16,2.2157842855,2.17,0.17,2.1766488003,2.17,0.17,2.1766488003
2019-05-28 23:00:00,2.05,0.17,2.0570367036,2.05,0.17,2.0570367036,2.01,0.17,2.0171762442,2.01,0.17,2.0171762442
2019-05-28 23:30:00,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999
2019-05-29 00:00:00,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451
2019-05-29 00:30:00,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.17,1.6487874331999999,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002
2019-05-29 01:00:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039
2019-05-29 01:30:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.51,0.18,1.5206906326,1.51,0.18,1.5206906326
2019-05-29 02:00:00,1.54,0.18,1.5504837955,1.54,0.18,1.5504837955,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974
2019-05-29 02:30:00,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054
2019-05-29 03:00:00,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-05-29 03:30:00,1.44,0.17,1.45,1.44,0.17,1.45,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-05-29 04:00:00,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214
2019-05-29 04:30:00,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001
2019-05-29 05:00:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.37,0.18,1.3817742218,1.37,0.18,1.3817742218
2019-05-29 05:30:00,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214
2019-05-29 06:00:00,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762,1.45,0.2,1.4637281168,1.45,0.2,1.4637281168
2019-05-29 06:30:00,1.67,0.18,1.6796725871,1.67,0.18,1.6796725871,1.6400000000000001,0.18,1.6498484779,1.6400000000000001,0.18,1.6498484779
2019-05-29 07:00:00,1.8,0.18,1.8089776118,1.8,0.18,1.8089776118,1.77,0.18,1.7791290004,1.77,0.18,1.7791290004
2019-05-29 07:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268
2019-05-29 08:00:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-05-29 08:30:00,2.49,0.64,2.5709336824999998,2.49,0.64,2.5709336824999998,2.52,-0.54,2.5772077914000002,2.52,-0.54,2.5772077914000002
2019-05-29 09:00:00,2.6,0.62,2.6729010456999998,2.6,0.62,2.6729010456999998,2.68,-0.58,2.7420430339,2.68,-0.58,2.7420430339
2019-05-29 09:30:00,2.7199999999999998,0.62,2.7897670154,2.7199999999999998,0.62,2.7897670154,2.79,-0.58,2.8496491012,2.79,-0.58,2.8496491012
2019-05-29 10:00:00,2.73,0.62,2.7995178156,2.73,0.62,2.7995178156,2.8,-0.59,2.8614856281,2.8,-0.59,2.8614856281
2019-05-29 10:30:00,2.76,0.62,2.828780656,2.76,0.62,2.828780656,2.83,-0.59,2.8908476266000003,2.83,-0.59,2.8908476266000003
2019-05-29 11:00:00,2.79,0.62,2.8580587818,2.79,0.62,2.8580587818,2.87,-0.59,2.9300170648,2.87,-0.59,2.9300170648
2019-05-29 11:30:00,2.83,0.64,2.9014651471,2.83,0.64,2.9014651471,2.9,-0.5700000000000001,2.9554864236,2.9,-0.5700000000000001,2.9554864236
2019-05-29 12:00:00,2.85,0.63,2.9188011236999998,2.85,0.63,2.9188011236999998,2.92,-0.59,2.9790099026,2.92,-0.59,2.9790099026
2019-05-29 12:30:00,2.87,0.61,2.9341097457,2.87,0.61,2.9341097457,2.94,-0.6000000000000001,3.00059994,2.94,-0.6000000000000001,3.00059994
2019-05-29 13:00:00,2.79,0.64,2.8624639736,2.79,0.64,2.8624639736,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-05-29 13:30:00,2.74,0.64,2.8137519436,2.74,0.64,2.8137519436,2.81,-0.58,2.8692333470999998,2.81,-0.58,2.8692333470999998
2019-05-29 14:00:00,2.74,0.58,2.8007141946000003,2.74,0.58,2.8007141946000003,2.81,-0.63,2.8797569342,2.81,-0.63,2.8797569342
2019-05-29 14:30:00,2.74,0.62,2.8092703679,2.74,0.62,2.8092703679,2.81,-0.59,2.8712714953000003,2.81,-0.59,2.8712714953000003
2019-05-29 15:00:00,2.73,0.62,2.7995178156,2.73,0.62,2.7995178156,2.8,-0.59,2.8614856281,2.8,-0.59,2.8614856281
2019-05-29 15:30:00,2.79,0.64,2.8624639736,2.79,0.64,2.8624639736,2.86,-0.58,2.9182186347,2.86,-0.58,2.9182186347
2019-05-29 16:00:00,2.75,0.61,2.8168422036000003,2.75,0.61,2.8168422036000003,2.8200000000000003,-0.61,2.8852209621,2.8200000000000003,-0.61,2.8852209621
2019-05-29 16:30:00,2.71,0.59,2.7734815666,2.71,0.59,2.7734815666,2.7800000000000002,-0.62,2.8482977372000002,2.7800000000000002,-0.62,2.8482977372000002
2019-05-29 17:00:00,2.61,0.56,2.6694006818,2.61,0.56,2.6694006818,2.65,-0.48,2.6931208662,2.65,-0.48,2.6931208662
2019-05-29 17:30:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-05-29 18:00:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
2019-05-29 18:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.15,2.4745504642,2.47,0.15,2.4745504642
2019-05-29 19:00:00,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851,2.47,0.18,2.4765500197,2.47,0.18,2.4765500197
2019-05-29 19:30:00,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851,2.47,0.18,2.4765500197,2.47,0.18,2.4765500197
2019-05-29 20:00:00,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491,2.43,0.16,2.4352617929,2.43,0.16,2.4352617929
2019-05-29 20:30:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-05-29 21:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-05-29 21:30:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-05-29 22:00:00,2.23,0.6000000000000001,2.3093072554000003,2.23,0.6000000000000001,2.3093072554000003,2.2800000000000002,-0.39,2.3131147831,2.2800000000000002,-0.39,2.3131147831
2019-05-29 22:30:00,2.13,0.71,2.2452171387,2.13,0.71,2.2452171387,2.21,-0.5,2.2658552469,2.21,-0.5,2.2658552469
2019-05-29 23:00:00,1.97,0.72,2.0974508338,1.97,0.72,2.0974508338,2.05,-0.49,2.107747613,2.05,-0.49,2.107747613
2019-05-29 23:30:00,1.83,0.74,1.97395542,1.83,0.74,1.97395542,1.9100000000000001,-0.47000000000000003,1.9669773766,1.9100000000000001,-0.47000000000000003,1.9669773766
2019-05-30 00:00:00,1.6800000000000002,0.74,1.8357559751,1.6800000000000002,0.74,1.8357559751,1.77,-0.47000000000000003,1.8313383085,1.77,-0.47000000000000003,1.8313383085
2019-05-30 00:30:00,1.57,0.75,1.7399425278,1.57,0.75,1.7399425278,1.6600000000000001,-0.47000000000000003,1.7252536045,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-05-30 01:00:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.58,-0.47000000000000003,1.6484234893,1.58,-0.47000000000000003,1.6484234893
2019-05-30 01:30:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.58,-0.47000000000000003,1.6484234893,1.58,-0.47000000000000003,1.6484234893
2019-05-30 02:00:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.58,-0.47000000000000003,1.6484234893,1.58,-0.47000000000000003,1.6484234893
2019-05-30 02:30:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-05-30 03:00:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.48,1.5654072952,1.49,-0.48,1.5654072952
2019-05-30 03:30:00,1.3599999999999999,0.75,1.5530936868,1.3599999999999999,0.75,1.5530936868,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-05-30 04:00:00,1.3599999999999999,0.75,1.5530936868,1.3599999999999999,0.75,1.5530936868,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-05-30 04:30:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-05-30 05:00:00,1.3599999999999999,0.75,1.5530936868,1.3599999999999999,0.75,1.5530936868,1.45,-0.49,1.5305554547,1.45,-0.49,1.5305554547
2019-05-30 05:30:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-05-30 06:00:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-05-30 06:30:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.67,-0.49,1.7404022524,1.67,-0.49,1.7404022524
2019-05-30 07:00:00,1.73,0.73,1.8777113729,1.73,0.73,1.8777113729,1.81,-0.49,1.8751533271,1.81,-0.49,1.8751533271
2019-05-30 07:30:00,1.96,0.66,2.0681392603,1.96,0.66,2.0681392603,2.04,-0.54,2.1102606474,2.04,-0.54,2.1102606474
2019-05-30 08:00:00,2.2,0.62,2.2856946428000002,2.2,0.62,2.2856946428000002,2.2800000000000002,-0.5700000000000001,2.3501702066,2.2800000000000002,-0.5700000000000001,2.3501702066
2019-05-30 08:30:00,2.29,0.62,2.3724459952,2.29,0.62,2.3724459952,2.36,-0.5700000000000001,2.4278591392,2.36,-0.5700000000000001,2.4278591392
2019-05-30 09:00:00,2.36,0.63,2.4426420122,2.36,0.63,2.4426420122,2.44,-0.5700000000000001,2.5056935168,2.44,-0.5700000000000001,2.5056935168
2019-05-30 09:30:00,2.51,0.61,2.5830602006,2.51,0.61,2.5830602006,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-05-30 10:00:00,2.48,0.61,2.5539185578,2.48,0.61,2.5539185578,2.56,-0.59,2.6271086769,2.56,-0.59,2.6271086769
2019-05-30 10:30:00,2.39,0.61,2.4666171166,2.39,0.61,2.4666171166,2.47,-0.59,2.5394881374000002,2.47,-0.59,2.5394881374000002
2019-05-30 11:00:00,2.43,0.61,2.5053941805999997,2.43,0.61,2.5053941805999997,2.51,-0.61,2.5830602006,2.51,-0.61,2.5830602006
2019-05-30 11:30:00,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754,2.48,-0.61,2.5539185578,2.48,-0.61,2.5539185578
2019-05-30 12:00:00,2.37,0.62,2.4497550898,2.37,0.62,2.4497550898,2.44,-0.58,2.5079872408,2.44,-0.58,2.5079872408
2019-05-30 12:30:00,2.37,0.66,2.46018292,2.37,0.66,2.46018292,2.44,-0.55,2.5012197025000003,2.44,-0.55,2.5012197025000003
2019-05-30 13:00:00,2.33,0.61,2.4085265205,2.33,0.61,2.4085265205,2.41,-0.6000000000000001,2.4835659846,2.41,-0.6000000000000001,2.4835659846
2019-05-30 13:30:00,2.31,0.61,2.3891839611,2.31,0.61,2.3891839611,2.39,-0.6000000000000001,2.4641631439,2.39,-0.6000000000000001,2.4641631439
2019-05-30 14:00:00,2.31,0.58,2.3817010728,2.31,0.58,2.3817010728,2.39,-0.61,2.4666171166,2.39,-0.61,2.4666171166
2019-05-30 14:30:00,2.2800000000000002,0.5700000000000001,2.3501702066,2.2800000000000002,0.5700000000000001,2.3501702066,2.36,-0.61,2.4375602557000002,2.36,-0.61,2.4375602557000002
2019-05-30 15:00:00,2.3,0.5700000000000001,2.3695780215,2.3,0.5700000000000001,2.3695780215,2.37,-0.61,2.4472433471,2.37,-0.61,2.4472433471
2019-05-30 15:30:00,2.37,0.61,2.4472433471,2.37,0.61,2.4472433471,2.44,-0.59,2.5103187049,2.44,-0.59,2.5103187049
2019-05-30 16:00:00,2.45,0.59,2.5200396822,2.45,0.59,2.5200396822,2.52,-0.61,2.5927784325000003,2.52,-0.61,2.5927784325000003
2019-05-30 16:30:00,2.48,0.62,2.5563254879,2.48,0.62,2.5563254879,2.56,-0.5700000000000001,2.6226894593,2.56,-0.5700000000000001,2.6226894593
2019-05-30 17:00:00,2.48,0.63,2.5587692354,2.48,0.63,2.5587692354,2.56,-0.5700000000000001,2.6226894593,2.56,-0.5700000000000001,2.6226894593
2019-05-30 17:30:00,2.51,0.66,2.595322716,2.51,0.66,2.595322716,2.58,-0.53,2.6338754716,2.58,-0.53,2.6338754716
2019-05-30 18:00:00,2.51,0.6900000000000001,2.6031135204,2.51,0.6900000000000001,2.6031135204,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-05-30 18:30:00,2.52,0.6900000000000001,2.6127571644,2.52,0.6900000000000001,2.6127571644,2.59,-0.51,2.6397348352,2.59,-0.51,2.6397348352
2019-05-30 19:00:00,2.48,0.6900000000000001,2.5741989045,2.48,0.6900000000000001,2.5741989045,2.56,-0.51,2.6103064954,2.56,-0.51,2.6103064954
2019-05-30 19:30:00,2.44,0.71,2.5412005037,2.44,0.71,2.5412005037,2.51,-0.49,2.5573814733,2.51,-0.49,2.5573814733
2019-05-30 20:00:00,2.38,0.68,2.4752373624,2.38,0.68,2.4752373624,2.45,-0.52,2.5045758124,2.45,-0.52,2.5045758124
2019-05-30 20:30:00,2.36,0.65,2.4478766309,2.36,0.65,2.4478766309,2.43,-0.56,2.4936920419,2.43,-0.56,2.4936920419
2019-05-30 21:00:00,2.36,0.65,2.4478766309,2.36,0.65,2.4478766309,2.43,-0.56,2.4936920419,2.43,-0.56,2.4936920419
2019-05-30 21:30:00,2.37,0.63,2.4523050381,2.37,0.63,2.4523050381,2.45,-0.56,2.5131852299,2.45,-0.56,2.5131852299
2019-05-30 22:00:00,2.25,0.65,2.3420076857,2.25,0.65,2.3420076857,2.33,-0.55,2.3940342521,2.33,-0.55,2.3940342521
2019-05-30 22:30:00,2.1,0.66,2.2012723593,2.1,0.66,2.2012723593,2.19,-0.55,2.2580079716,2.19,-0.55,2.2580079716
2019-05-30 23:00:00,1.94,0.6900000000000001,2.0590531805,1.94,0.6900000000000001,2.0590531805,2.02,-0.52,2.085857138,2.02,-0.52,2.085857138
2019-05-30 23:30:00,1.8399999999999999,0.7000000000000001,1.9686543628000002,1.8399999999999999,0.7000000000000001,1.9686543628000002,1.92,-0.52,1.9891706815,1.92,-0.52,1.9891706815
2019-05-31 00:00:00,1.7000000000000002,0.7000000000000001,1.8384776311,1.7000000000000002,0.7000000000000001,1.8384776311,1.79,-0.52,1.864001073,1.79,-0.52,1.864001073
2019-05-31 00:30:00,1.62,0.7000000000000001,1.7647662735,1.62,0.7000000000000001,1.7647662735,1.71,-0.52,1.7873164241000001,1.71,-0.52,1.7873164241000001
2019-05-31 01:00:00,1.52,0.7000000000000001,1.6734395717,1.52,0.7000000000000001,1.6734395717,1.6,-0.52,1.6823792676,1.6,-0.52,1.6823792676
2019-05-31 01:30:00,1.5,0.72,1.6638509549,1.5,0.72,1.6638509549,1.5899999999999999,-0.5,1.6667633305,1.5899999999999999,-0.5,1.6667633305
2019-05-31 02:00:00,1.5,0.72,1.6638509549,1.5,0.72,1.6638509549,1.5899999999999999,-0.5,1.6667633305,1.5899999999999999,-0.5,1.6667633305
2019-05-31 02:30:00,1.47,0.72,1.6368567439000001,1.47,0.72,1.6368567439000001,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-05-31 03:00:00,1.43,0.72,1.6010309179000002,1.43,0.72,1.6010309179000002,1.52,-0.51,1.6032778923,1.52,-0.51,1.6032778923
2019-05-31 03:30:00,1.4,0.72,1.5742934923,1.4,0.72,1.5742934923,1.48,-0.51,1.5654072952,1.48,-0.51,1.5654072952
2019-05-31 04:00:00,1.38,0.7000000000000001,1.5473848907,1.38,0.7000000000000001,1.5473848907,1.47,-0.51,1.5559562975999999,1.47,-0.51,1.5559562975999999
2019-05-31 04:30:00,1.3599999999999999,0.7000000000000001,1.5295751044,1.3599999999999999,0.7000000000000001,1.5295751044,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-05-31 05:00:00,1.3599999999999999,0.72,1.5388307249,1.3599999999999999,0.72,1.5388307249,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-05-31 05:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-05-31 06:00:00,1.43,0.73,1.6055528642999999,1.43,0.73,1.6055528642999999,1.52,-0.5,1.6001249951,1.52,-0.5,1.6001249951
2019-05-31 06:30:00,1.62,0.73,1.7768792868,1.62,0.73,1.7768792868,1.71,-0.48,1.7760912139,1.71,-0.48,1.7760912139
2019-05-31 07:00:00,1.74,0.72,1.8830825791999999,1.74,0.72,1.8830825791999999,1.82,-0.49,1.8848076825,1.82,-0.49,1.8848076825
2019-05-31 07:30:00,1.96,0.52,2.0278066969,1.96,0.52,2.0278066969,1.99,-0.30000000000000004,2.0124860248,1.99,-0.30000000000000004,2.0124860248
2019-05-31 08:00:00,2.17,0.13,2.1738905216,2.17,0.13,2.1738905216,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-05-31 08:30:00,2.33,0.13,2.3336237914,2.33,0.13,2.3336237914,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-05-31 09:00:00,2.4,0.13,2.4035182546,2.4,0.13,2.4035182546,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-05-31 09:30:00,2.52,0.0,2.52,2.52,0.0,2.52,2.47,0.0,2.47,2.47,0.0,2.47
2019-05-31 10:00:00,2.5300000000000002,0.12,2.532844251,2.5300000000000002,0.12,2.532844251,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-31 10:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-05-31 11:00:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-05-31 11:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-05-31 12:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-05-31 12:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-05-31 13:00:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-05-31 13:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-05-31 14:00:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-05-31 14:30:00,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-05-31 15:00:00,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448
2019-05-31 15:30:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-05-31 16:00:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-05-31 16:30:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-05-31 17:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-05-31 17:30:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-05-31 18:00:00,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-05-31 18:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-05-31 19:00:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-05-31 19:30:00,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-05-31 20:00:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-05-31 20:30:00,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-05-31 21:00:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-05-31 21:30:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-05-31 22:00:00,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2019-05-31 22:30:00,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665
2019-05-31 23:00:00,1.97,0.17,1.9773214205,1.97,0.17,1.9773214205,1.94,0.16,1.9465867564,1.94,0.16,1.9465867564
2019-05-31 23:30:00,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505
2019-06-01 00:00:00,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451,1.7000000000000002,0.18,1.7095028517,1.7000000000000002,0.18,1.7095028517
2019-06-01 00:30:00,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002,1.6099999999999999,0.2,1.6223748026,1.6099999999999999,0.2,1.6223748026
2019-06-01 01:00:00,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002
2019-06-01 01:30:00,1.53,0.19,1.5417522499,1.53,0.19,1.5417522499,1.5,0.2,1.513274595,1.5,0.2,1.513274595
2019-06-01 02:00:00,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-06-01 02:30:00,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762,1.46,0.21,1.4750254235,1.46,0.21,1.4750254235
2019-06-01 03:00:00,1.43,0.2,1.4439182802000001,1.43,0.2,1.4439182802000001,1.4100000000000001,0.21,1.4255525245,1.4100000000000001,0.21,1.4255525245
2019-06-01 03:30:00,1.4,0.2,1.4142135624,1.4,0.2,1.4142135624,1.38,0.21,1.3958868148999999,1.38,0.21,1.3958868148999999
2019-06-01 04:00:00,1.3599999999999999,0.19,1.3732079231,1.3599999999999999,0.19,1.3732079231,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-06-01 04:30:00,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512,1.34,0.18,1.3520355025,1.34,0.18,1.3520355025
2019-06-01 05:00:00,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001
2019-06-01 05:30:00,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001
2019-06-01 06:00:00,1.3599999999999999,0.19,1.3732079231,1.3599999999999999,0.19,1.3732079231,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-06-01 06:30:00,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367,1.42,0.2,1.4340153415999999,1.42,0.2,1.4340153415999999
2019-06-01 07:00:00,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762
2019-06-01 07:30:00,1.62,0.16,1.6278820596,1.62,0.16,1.6278820596,1.6,0.17,1.6090059043,1.6,0.17,1.6090059043
2019-06-01 08:00:00,1.73,0.15,1.7364907140999999,1.73,0.15,1.7364907140999999,1.7000000000000002,0.15,1.7066048166,1.7000000000000002,0.15,1.7066048166
2019-06-01 08:30:00,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002,1.79,0.15,1.7962739212,1.79,0.15,1.7962739212
2019-06-01 09:00:00,1.9100000000000001,0.15,1.9158809984,1.9100000000000001,0.15,1.9158809984,1.88,0.15,1.8859745491000002,1.88,0.15,1.8859745491000002
2019-06-01 09:30:00,1.97,0.13,1.9742846806,1.97,0.13,1.9742846806,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-06-01 10:00:00,2.08,0.06,2.0808652047,2.08,0.06,2.0808652047,2.05,0.12,2.0535091916,2.05,0.12,2.0535091916
2019-06-01 10:30:00,2.07,-0.01,2.0700241544,2.07,-0.01,2.0700241544,2.04,0.1,2.0424495098,2.04,0.1,2.0424495098
2019-06-01 11:00:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-06-01 11:30:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-06-01 12:00:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-06-01 12:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-06-01 13:00:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
