Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-01 13:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-06-01 14:00:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354
2019-06-01 14:30:00,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354,1.77,0.14,1.7755280905,1.77,0.14,1.7755280905
2019-06-01 15:00:00,1.76,0.14,1.7655594014,1.76,0.14,1.7655594014,1.74,0.14,1.7456230979,1.74,0.14,1.7456230979
2019-06-01 15:30:00,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906,1.78,0.14,1.7854971297,1.78,0.14,1.7854971297
2019-06-01 16:00:00,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906,1.78,0.14,1.7854971297,1.78,0.14,1.7854971297
2019-06-01 16:30:00,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-06-01 17:00:00,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591
2019-06-01 17:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.97,0.15,1.9757024067,1.97,0.15,1.9757024067
2019-06-01 18:00:00,2.1,0.14,2.104661493,2.1,0.14,2.104661493,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-06-01 18:30:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-06-01 19:00:00,2.1,0.14,2.104661493,2.1,0.14,2.104661493,2.07,0.15,2.0754276668,2.07,0.15,2.0754276668
2019-06-01 19:30:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.07,0.15,2.0754276668,2.07,0.15,2.0754276668
2019-06-01 20:00:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-06-01 20:30:00,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505,1.99,0.15,1.9956452591,1.99,0.15,1.9956452591
2019-06-01 21:00:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-06-01 21:30:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2019-06-01 22:00:00,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505,1.98,0.15,1.9856736892,1.98,0.15,1.9856736892
2019-06-01 22:30:00,1.94,0.16,1.9465867564,1.94,0.16,1.9465867564,1.9100000000000001,0.17,1.9175505207999999,1.9100000000000001,0.17,1.9175505207999999
2019-06-01 23:00:00,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001,1.82,0.17,1.8279223178000001,1.82,0.17,1.8279223178000001
2019-06-01 23:30:00,1.74,0.17,1.7482848737999999,1.74,0.17,1.7482848737999999,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156
2019-06-02 00:00:00,1.63,0.17,1.6388410539,1.63,0.17,1.6388410539,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002
2019-06-02 00:30:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.53,0.17,1.5394154735,1.53,0.17,1.5394154735
2019-06-02 01:00:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834
2019-06-02 01:30:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834
2019-06-02 02:00:00,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834
2019-06-02 02:30:00,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595
2019-06-02 03:00:00,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148,1.37,0.2,1.384521578,1.37,0.2,1.384521578
2019-06-02 03:30:00,1.3599999999999999,0.17,1.3705838172,1.3599999999999999,0.17,1.3705838172,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001
2019-06-02 04:00:00,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001,1.32,0.17,1.3309019498,1.32,0.17,1.3309019498
2019-06-02 04:30:00,1.34,0.17,1.3507405376000001,1.34,0.17,1.3507405376000001,1.32,0.17,1.3309019498,1.32,0.17,1.3309019498
2019-06-02 05:00:00,1.31,0.17,1.3209844814,1.31,0.17,1.3209844814,1.29,0.18,1.3024976008,1.29,0.18,1.3024976008
2019-06-02 05:30:00,1.27,0.18,1.2826924807,1.27,0.18,1.2826924807,1.25,0.18,1.262893503,1.25,0.18,1.262893503
2019-06-02 06:00:00,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438,1.28,0.2,1.2955307793,1.28,0.2,1.2955307793
2019-06-02 06:30:00,1.37,0.2,1.384521578,1.37,0.2,1.384521578,1.35,0.2,1.3647344064,1.35,0.2,1.3647344064
2019-06-02 07:00:00,1.42,0.2,1.4340153415999999,1.42,0.2,1.4340153415999999,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795
2019-06-02 07:30:00,1.5,0.2,1.513274595,1.5,0.2,1.513274595,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762
2019-06-02 08:00:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.55,0.18,1.560416611,1.55,0.18,1.560416611
2019-06-02 08:30:00,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432
2019-06-02 09:00:00,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999,1.79,0.18,1.7990275151000001,1.79,0.18,1.7990275151000001
2019-06-02 09:30:00,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353,1.9300000000000002,0.16,1.9366207682,1.9300000000000002,0.16,1.9366207682
2019-06-02 10:00:00,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524,2.04,0.16,2.04626489,2.04,0.16,2.04626489
2019-06-02 10:30:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2019-06-02 11:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.15,2.1652020691000002,2.16,0.15,2.1652020691000002
2019-06-02 11:30:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2019-06-02 12:00:00,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699
2019-06-02 12:30:00,2.26,0.16,2.2656566377000003,2.26,0.16,2.2656566377000003,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977
2019-06-02 13:00:00,2.23,0.63,2.3172828917,2.23,0.63,2.3172828917,2.3,-0.46,2.3455489763,2.3,-0.46,2.3455489763
2019-06-02 13:30:00,2.23,0.72,2.3433522996000002,2.23,0.72,2.3433522996000002,2.3,-0.49,2.3516164653000002,2.3,-0.49,2.3516164653000002
2019-06-02 14:00:00,2.09,0.71,2.2073060504,2.09,0.71,2.2073060504,2.17,-0.5,2.2268587741,2.17,-0.5,2.2268587741
2019-06-02 14:30:00,2.12,0.6900000000000001,2.2294618185,2.12,0.6900000000000001,2.2294618185,2.21,-0.52,2.2703523956,2.21,-0.52,2.2703523956
2019-06-02 15:00:00,2.06,0.73,2.185520533,2.06,0.73,2.185520533,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-06-02 15:30:00,1.99,0.73,2.1196697856,1.99,0.73,2.1196697856,2.07,-0.49,2.1272047386,2.07,-0.49,2.1272047386
2019-06-02 16:00:00,1.99,0.73,2.1196697856,1.99,0.73,2.1196697856,2.07,-0.49,2.1272047386,2.07,-0.49,2.1272047386
2019-06-02 16:30:00,1.97,0.73,2.1009045671,1.97,0.73,2.1009045671,2.06,-0.49,2.1174749113,2.06,-0.49,2.1174749113
2019-06-02 17:00:00,2.06,0.74,2.1888809927,2.06,0.74,2.1888809927,2.14,-0.48,2.1931712199,2.14,-0.48,2.1931712199
2019-06-02 17:30:00,2.14,0.76,2.2709469391,2.14,0.76,2.2709469391,2.23,-0.47000000000000003,2.2789910048,2.23,-0.47000000000000003,2.2789910048
2019-06-02 18:00:00,2.19,0.73,2.3084626919,2.19,0.73,2.3084626919,2.2800000000000002,-0.49,2.3320591759,2.2800000000000002,-0.49,2.3320591759
2019-06-02 18:30:00,2.19,0.31,2.21183182,2.19,0.31,2.21183182,2.18,0.02,2.1800917412,2.18,0.02,2.1800917412
2019-06-02 19:00:00,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699
2019-06-02 19:30:00,2.25,0.17,2.2564130827,2.25,0.17,2.2564130827,2.21,0.18,2.2173182,2.21,0.18,2.2173182
2019-06-02 20:00:00,2.21,0.17,2.2165288178,2.21,0.17,2.2165288178,2.18,0.09,2.1818570072,2.18,0.09,2.1818570072
2019-06-02 20:30:00,2.08,0.65,2.1791970999,2.08,0.65,2.1791970999,2.15,-0.41000000000000003,2.188743932,2.15,-0.41000000000000003,2.188743932
2019-06-02 21:00:00,2.08,0.74,2.2077137496,2.08,0.74,2.2077137496,2.17,-0.43,2.2121934816,2.17,-0.43,2.2121934816
2019-06-02 21:30:00,2.02,0.73,2.1478593995,2.02,0.73,2.1478593995,2.11,-0.45,2.1574522011,2.11,-0.45,2.1574522011
2019-06-02 22:00:00,2.02,0.73,2.1478593995,2.02,0.73,2.1478593995,2.11,-0.45,2.1574522011,2.11,-0.45,2.1574522011
2019-06-02 22:30:00,1.9,0.74,2.0390193721,1.9,0.74,2.0390193721,1.99,-0.45,2.0402450833,1.99,-0.45,2.0402450833
2019-06-02 23:00:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.8599999999999999,-0.42,1.9068298298,1.8599999999999999,-0.42,1.9068298298
2019-06-02 23:30:00,1.6400000000000001,0.77,1.8117670932,1.6400000000000001,0.77,1.8117670932,1.73,-0.42,1.7802527910000001,1.73,-0.42,1.7802527910000001
2019-06-03 00:00:00,1.54,0.77,1.7217723427,1.54,0.77,1.7217723427,1.63,-0.42,1.6832409216,1.63,-0.42,1.6832409216
2019-06-03 00:30:00,1.46,0.77,1.6506059493,1.46,0.77,1.6506059493,1.55,-0.42,1.6058953889,1.55,-0.42,1.6058953889
2019-06-03 01:00:00,1.4,0.76,1.5929846201,1.4,0.76,1.5929846201,1.49,-0.42,1.5480633062,1.49,-0.42,1.5480633062
2019-06-03 01:30:00,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-06-03 02:00:00,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526,1.45,0.2,1.4637281168,1.45,0.2,1.4637281168
2019-06-03 02:30:00,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595
2019-06-03 03:00:00,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999
2019-06-03 03:30:00,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512,1.34,0.18,1.3520355025,1.34,0.18,1.3520355025
2019-06-03 04:00:00,1.33,0.18,1.3421251805,1.33,0.18,1.3421251805,1.31,0.18,1.3223085873,1.31,0.18,1.3223085873
2019-06-03 04:30:00,1.33,0.18,1.3421251805,1.33,0.18,1.3421251805,1.31,0.18,1.3223085873,1.31,0.18,1.3223085873
2019-06-03 05:00:00,1.33,0.19,1.3435028843,1.33,0.19,1.3435028843,1.31,0.19,1.3237069162,1.31,0.19,1.3237069162
2019-06-03 05:30:00,1.33,0.19,1.3435028843,1.33,0.19,1.3435028843,1.31,0.19,1.3237069162,1.31,0.19,1.3237069162
2019-06-03 06:00:00,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828,1.38,0.19,1.3930183057,1.38,0.19,1.3930183057
2019-06-03 06:30:00,1.65,0.19,1.6609033687,1.65,0.19,1.6609033687,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002
2019-06-03 07:00:00,1.87,0.16,1.8768324379,1.87,0.16,1.8768324379,1.8399999999999999,0.17,1.8478365729,1.8399999999999999,0.17,1.8478365729
2019-06-03 07:30:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613
2019-06-03 08:00:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-06-03 08:30:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-06-03 09:00:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.51,0.01,2.5100199202,2.51,0.01,2.5100199202
2019-06-03 09:30:00,2.62,-0.13,2.6232232081999998,2.62,-0.13,2.6232232081999998,2.58,0.0,2.58,2.58,0.0,2.58
2019-06-03 10:00:00,2.64,-0.13,2.6431988196000002,2.64,-0.13,2.6431988196000002,2.6,-0.13,2.6032479713,2.6,-0.13,2.6032479713
2019-06-03 10:30:00,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432,2.65,0.0,2.65,2.65,0.0,2.65
2019-06-03 11:00:00,2.68,-0.13,2.6831511325,2.68,-0.13,2.6831511325,2.63,0.0,2.63,2.63,0.0,2.63
2019-06-03 11:30:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.59,0.0,2.59,2.59,0.0,2.59
2019-06-03 12:00:00,2.65,-0.13,2.6531867631,2.65,-0.13,2.6531867631,2.6,0.0,2.6,2.6,0.0,2.6
2019-06-03 12:30:00,2.65,0.59,2.7148848963,2.65,0.59,2.7148848963,2.71,-0.61,2.7778048888,2.71,-0.61,2.7778048888
2019-06-03 13:00:00,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774,2.6,-0.6000000000000001,2.6683328128,2.6,-0.6000000000000001,2.6683328128
2019-06-03 13:30:00,2.47,0.6000000000000001,2.5418300494,2.47,0.6000000000000001,2.5418300494,2.55,-0.58,2.6151290599,2.55,-0.58,2.6151290599
2019-06-03 14:00:00,2.36,0.6000000000000001,2.4350770008,2.36,0.6000000000000001,2.4350770008,2.44,-0.58,2.5079872408,2.44,-0.58,2.5079872408
2019-06-03 14:30:00,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754,2.48,-0.58,2.5469197082,2.48,-0.58,2.5469197082
2019-06-03 15:00:00,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754,2.48,-0.58,2.5469197082,2.48,-0.58,2.5469197082
2019-06-03 15:30:00,2.43,0.62,2.5078476828,2.43,0.62,2.5078476828,2.51,-0.58,2.5761405241,2.51,-0.58,2.5761405241
2019-06-03 16:00:00,2.43,0.62,2.5078476828,2.43,0.62,2.5078476828,2.51,-0.58,2.5761405241,2.51,-0.58,2.5761405241
2019-06-03 16:30:00,2.48,0.61,2.5539185578,2.48,0.61,2.5539185578,2.56,-0.6000000000000001,2.6293725487,2.56,-0.6000000000000001,2.6293725487
2019-06-03 17:00:00,2.52,0.61,2.5927784325000003,2.52,0.61,2.5927784325000003,2.61,-0.6000000000000001,2.6780776688,2.61,-0.6000000000000001,2.6780776688
2019-06-03 17:30:00,2.56,0.65,2.6412307737000003,2.56,0.65,2.6412307737000003,2.64,-0.55,2.6966831479,2.64,-0.55,2.6966831479
2019-06-03 18:00:00,2.47,0.65,2.5540947516,2.47,0.65,2.5540947516,2.55,-0.54,2.6065494432,2.55,-0.54,2.6065494432
2019-06-03 18:30:00,2.42,0.65,2.5057733337,2.42,0.65,2.5057733337,2.5,-0.55,2.5597851472,2.5,-0.55,2.5597851472
2019-06-03 19:00:00,2.52,0.68,2.6101340962,2.52,0.68,2.6101340962,2.6,-0.53,2.653469427,2.6,-0.53,2.653469427
2019-06-03 19:30:00,2.43,0.68,2.5233509467,2.43,0.68,2.5233509467,2.51,-0.49,2.5573814733,2.51,-0.49,2.5573814733
2019-06-03 20:00:00,2.39,0.66,2.4794555854,2.39,0.66,2.4794555854,2.47,-0.52,2.5241434191,2.47,-0.52,2.5241434191
2019-06-03 20:30:00,2.32,0.66,2.4120530674,2.32,0.66,2.4120530674,2.41,-0.52,2.4654614173000002,2.41,-0.52,2.4654614173000002
2019-06-03 21:00:00,2.32,0.64,2.406657433,2.32,0.64,2.406657433,2.41,-0.5700000000000001,2.4764894508,2.41,-0.5700000000000001,2.4764894508
2019-06-03 21:30:00,2.25,0.64,2.3392520172,2.25,0.64,2.3392520172,2.33,-0.55,2.3940342521,2.33,-0.55,2.3940342521
2019-06-03 22:00:00,2.19,0.65,2.2844255295,2.19,0.65,2.2844255295,2.27,-0.54,2.3333452381,2.27,-0.54,2.3333452381
2019-06-03 22:30:00,2.07,0.71,2.1883783951,2.07,0.71,2.1883783951,2.15,-0.5,2.2073740055,2.15,-0.5,2.2073740055
2019-06-03 23:00:00,1.9100000000000001,0.71,2.037694776,1.9100000000000001,0.71,2.037694776,2.0,-0.51,2.064000969,2.0,-0.51,2.064000969
2019-06-03 23:30:00,1.76,0.71,1.8978145326,1.76,0.71,1.8978145326,1.85,-0.51,1.9190101615000001,1.85,-0.51,1.9190101615000001
2019-06-04 00:00:00,1.62,0.71,1.7687566254,1.62,0.71,1.7687566254,1.71,-0.51,1.784432683,1.71,-0.51,1.784432683
2019-06-04 00:30:00,1.54,0.73,1.7042593699,1.54,0.73,1.7042593699,1.63,-0.48,1.6992056968,1.63,-0.48,1.6992056968
2019-06-04 01:00:00,1.46,0.73,1.6323296236,1.46,0.73,1.6323296236,1.55,-0.48,1.622621336,1.55,-0.48,1.622621336
2019-06-04 01:30:00,1.46,0.72,1.6278820596,1.46,0.72,1.6278820596,1.55,-0.49,1.6256075787,1.55,-0.49,1.6256075787
2019-06-04 02:00:00,1.43,0.72,1.6010309179000002,1.43,0.72,1.6010309179000002,1.52,-0.49,1.5970284907,1.52,-0.49,1.5970284907
2019-06-04 02:30:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-06-04 03:00:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-06-04 03:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.49,1.5021651041,1.42,-0.49,1.5021651041
2019-06-04 04:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.49,1.5021651041,1.42,-0.49,1.5021651041
2019-06-04 04:30:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-06-04 05:00:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.48,1.4894629905,1.4100000000000001,-0.48,1.4894629905
2019-06-04 05:30:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.48,1.4894629905,1.4100000000000001,-0.48,1.4894629905
2019-06-04 06:00:00,1.43,0.44,1.496161756,1.43,0.44,1.496161756,1.47,-0.15,1.4776332427,1.47,-0.15,1.4776332427
2019-06-04 06:30:00,1.67,0.49,1.7404022524,1.67,0.49,1.7404022524,1.71,-0.25,1.7281782315,1.71,-0.25,1.7281782315
2019-06-04 07:00:00,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984,1.87,0.02,1.8701069488000002,1.87,0.02,1.8701069488000002
2019-06-04 07:30:00,2.12,0.64,2.2144976857,2.12,0.64,2.2144976857,2.2,-0.56,2.2701541798,2.2,-0.56,2.2701541798
2019-06-04 08:00:00,2.34,0.61,2.4182018113,2.34,0.61,2.4182018113,2.42,-0.59,2.4908833774,2.42,-0.59,2.4908833774
2019-06-04 08:30:00,2.43,0.61,2.5053941805999997,2.43,0.61,2.5053941805999997,2.51,-0.59,2.578410363,2.51,-0.59,2.578410363
2019-06-04 09:00:00,2.59,0.58,2.6541476975,2.59,0.58,2.6541476975,2.67,-0.62,2.7410399486,2.67,-0.62,2.7410399486
2019-06-04 09:30:00,2.81,0.58,2.8692333470999998,2.81,0.58,2.8692333470999998,2.88,-0.64,2.9502542263000002,2.88,-0.64,2.9502542263000002
2019-06-04 10:00:00,2.8200000000000003,0.61,2.8852209621,2.8200000000000003,0.61,2.8852209621,2.9,-0.6000000000000001,2.961418579,2.9,-0.6000000000000001,2.961418579
2019-06-04 10:30:00,2.8200000000000003,0.6000000000000001,2.8831233064,2.8200000000000003,0.6000000000000001,2.8831233064,2.9,-0.62,2.9655353648,2.9,-0.62,2.9655353648
2019-06-04 11:00:00,2.91,0.6000000000000001,2.971211874,2.91,0.6000000000000001,2.971211874,2.99,-0.6000000000000001,3.049606532,2.99,-0.6000000000000001,3.049606532
2019-06-04 11:30:00,3.0,0.5700000000000001,3.0536699232,3.0,0.5700000000000001,3.0536699232,3.08,-0.63,3.1437716202,3.08,-0.63,3.1437716202
2019-06-04 12:00:00,3.05,0.5700000000000001,3.1028051824,3.05,0.5700000000000001,3.1028051824,3.12,-0.63,3.1829703109,3.12,-0.63,3.1829703109
2019-06-04 12:30:00,2.94,0.59,2.9986163476,2.94,0.59,2.9986163476,3.01,-0.59,3.0672789244,3.01,-0.59,3.0672789244
2019-06-04 13:00:00,2.83,0.59,2.8908476266000003,2.83,0.59,2.8908476266000003,2.91,-0.59,2.9692086488,2.91,-0.59,2.9692086488
2019-06-04 13:30:00,2.8,0.5700000000000001,2.8574289143,2.8,0.5700000000000001,2.8574289143,2.87,-0.62,2.9362050337000003,2.87,-0.62,2.9362050337000003
2019-06-04 14:00:00,2.75,0.5700000000000001,2.8084515306,2.75,0.5700000000000001,2.8084515306,2.8200000000000003,-0.62,2.8873517278,2.8200000000000003,-0.62,2.8873517278
2019-06-04 14:30:00,2.66,0.6000000000000001,2.726829661,2.66,0.6000000000000001,2.726829661,2.73,-0.6000000000000001,2.7951565251,2.73,-0.6000000000000001,2.7951565251
2019-06-04 15:00:00,2.61,0.6000000000000001,2.6780776688,2.61,0.6000000000000001,2.6780776688,2.68,-0.6000000000000001,2.746343023,2.68,-0.6000000000000001,2.746343023
2019-06-04 15:30:00,2.54,0.62,2.6145745352,2.54,0.62,2.6145745352,2.62,-0.59,2.6856098004,2.62,-0.59,2.6856098004
2019-06-04 16:00:00,2.62,0.62,2.6923595599,2.62,0.62,2.6923595599,2.7,-0.59,2.7637112729,2.7,-0.59,2.7637112729
2019-06-04 16:30:00,2.71,0.62,2.7800179856,2.71,0.62,2.7800179856,2.79,-0.59,2.8517012466000002,2.79,-0.59,2.8517012466000002
2019-06-04 17:00:00,2.73,0.62,2.7995178156,2.73,0.62,2.7995178156,2.8,-0.59,2.8614856281,2.8,-0.59,2.8614856281
2019-06-04 17:30:00,2.73,0.65,2.8063143088,2.73,0.65,2.8063143088,2.8,-0.55,2.8535066147,2.8,-0.55,2.8535066147
2019-06-04 18:00:00,2.76,0.63,2.8309892264,2.76,0.63,2.8309892264,2.84,-0.56,2.8946847842,2.84,-0.56,2.8946847842
2019-06-04 18:30:00,2.61,0.65,2.6897211751,2.61,0.65,2.6897211751,2.69,-0.55,2.7456511068,2.69,-0.55,2.7456511068
2019-06-04 19:00:00,2.5300000000000002,0.65,2.6121638540000003,2.5300000000000002,0.65,2.6121638540000003,2.61,-0.55,2.6673207531000003,2.61,-0.55,2.6673207531000003
2019-06-04 19:30:00,2.5300000000000002,0.67,2.6172122573000003,2.5300000000000002,0.67,2.6172122573000003,2.61,-0.53,2.6632686683999998,2.61,-0.53,2.6632686683999998
2019-06-04 20:00:00,2.5,0.66,2.5856527222,2.5,0.66,2.5856527222,2.5700000000000003,-0.54,2.6261188092000003,2.5700000000000003,-0.54,2.6261188092000003
2019-06-04 20:30:00,2.44,0.66,2.5276866894,2.44,0.66,2.5276866894,2.52,-0.54,2.5772077914000002,2.52,-0.54,2.5772077914000002
2019-06-04 21:00:00,2.37,0.64,2.454893073,2.37,0.64,2.454893073,2.46,-0.56,2.522934799,2.46,-0.56,2.522934799
2019-06-04 21:30:00,2.32,0.64,2.406657433,2.32,0.64,2.406657433,2.4,-0.56,2.4644674881,2.4,-0.56,2.4644674881
2019-06-04 22:00:00,2.25,0.66,2.3448027636,2.25,0.66,2.3448027636,2.33,-0.55,2.3940342521,2.33,-0.55,2.3940342521
2019-06-04 22:30:00,2.11,0.6900000000000001,2.2199549545,2.11,0.6900000000000001,2.2199549545,2.19,-0.53,2.2532199183,2.19,-0.53,2.2532199183
2019-06-04 23:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.01,-0.5,2.0712556578,2.01,-0.5,2.0712556578
2019-06-04 23:30:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,1.88,-0.5,1.9453534383000002,1.88,-0.5,1.9453534383000002
2019-06-05 00:00:00,1.63,0.74,1.7901117283999999,1.63,0.74,1.7901117283999999,1.71,-0.46,1.7707907837999999,1.71,-0.46,1.7707907837999999
2019-06-05 00:30:00,1.56,0.75,1.7309246084,1.56,0.75,1.7309246084,1.65,-0.46,1.712921481,1.65,-0.46,1.712921481
2019-06-05 01:00:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.58,-0.43,1.6374675569,1.58,-0.43,1.6374675569
2019-06-05 01:30:00,1.47,0.74,1.6457521077,1.47,0.74,1.6457521077,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-06-05 02:00:00,1.46,0.76,1.6459647627,1.46,0.76,1.6459647627,1.55,-0.44,1.6112417572000002,1.55,-0.44,1.6112417572000002
2019-06-05 02:30:00,1.44,0.76,1.628250595,1.44,0.76,1.628250595,1.53,-0.42,1.5866001387000002,1.53,-0.42,1.5866001387000002
2019-06-05 03:00:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.48,-0.44,1.5440207252,1.48,-0.44,1.5440207252
2019-06-05 03:30:00,1.3599999999999999,0.75,1.5530936868,1.3599999999999999,0.75,1.5530936868,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-06-05 04:00:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-06-05 04:30:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-06-05 05:00:00,1.33,0.76,1.5318289722,1.33,0.76,1.5318289722,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-06-05 05:30:00,1.31,0.77,1.5195394039,1.31,0.77,1.5195394039,1.4100000000000001,-0.45,1.480067566,1.4100000000000001,-0.45,1.480067566
2019-06-05 06:00:00,1.4100000000000001,0.77,1.6065490967,1.4100000000000001,0.77,1.6065490967,1.5,-0.45,1.5660459762999999,1.5,-0.45,1.5660459762999999
2019-06-05 06:30:00,1.63,0.75,1.7942686532,1.63,0.75,1.7942686532,1.72,-0.47000000000000003,1.783059169,1.72,-0.47000000000000003,1.783059169
2019-06-05 07:00:00,1.8399999999999999,0.71,1.9722322378000001,1.8399999999999999,0.71,1.9722322378000001,1.9300000000000002,-0.49,1.9912307752,1.9300000000000002,-0.49,1.9912307752
2019-06-05 07:30:00,2.13,0.66,2.2299103121,2.13,0.66,2.2299103121,2.21,-0.54,2.2750164835,2.21,-0.54,2.2750164835
2019-06-05 08:00:00,2.32,0.61,2.398853893,2.32,0.61,2.398853893,2.4,-0.58,2.4690889008,2.4,-0.58,2.4690889008
2019-06-05 08:30:00,2.4,0.62,2.4787900274,2.4,0.62,2.4787900274,2.48,-0.5700000000000001,2.5446610776,2.48,-0.5700000000000001,2.5446610776
2019-06-05 09:00:00,2.43,0.6000000000000001,2.502978226,2.43,0.6000000000000001,2.502978226,2.51,-0.59,2.578410363,2.51,-0.59,2.578410363
2019-06-05 09:30:00,2.54,0.6000000000000001,2.6099042128,2.54,0.6000000000000001,2.6099042128,2.62,-0.61,2.6900743484,2.62,-0.61,2.6900743484
2019-06-05 10:00:00,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285,2.67,-0.64,2.7456328961,2.67,-0.64,2.7456328961
2019-06-05 10:30:00,2.67,0.0,2.67,2.67,0.0,2.67,2.62,0.0,2.62,2.62,0.0,2.62
2019-06-05 11:00:00,2.59,0.62,2.6631747971,2.59,0.62,2.6631747971,2.64,-0.5700000000000001,2.7008332048,2.64,-0.5700000000000001,2.7008332048
2019-06-05 11:30:00,2.81,0.62,2.8775857937,2.81,0.62,2.8775857937,2.89,-0.5700000000000001,2.9456747954,2.89,-0.5700000000000001,2.9456747954
2019-06-05 12:00:00,2.79,0.5700000000000001,2.847630594,2.79,0.5700000000000001,2.847630594,2.87,-0.61,2.9341097457,2.87,-0.61,2.9341097457
2019-06-05 12:30:00,2.61,0.61,2.6803357999,2.61,0.61,2.6803357999,2.69,-0.58,2.7518175812,2.69,-0.58,2.7518175812
2019-06-05 13:00:00,2.63,0.62,2.7020917823,2.63,0.62,2.7020917823,2.71,-0.56,2.7672549575,2.71,-0.56,2.7672549575
2019-06-05 13:30:00,2.5,0.62,2.5757329053999998,2.5,0.62,2.5757329053999998,2.58,-0.56,2.6400757565,2.58,-0.56,2.6400757565
2019-06-05 14:00:00,2.44,0.62,2.5175384803,2.44,0.62,2.5175384803,2.51,-0.56,2.5717114924,2.51,-0.56,2.5717114924
2019-06-05 14:30:00,2.48,0.62,2.5563254879,2.48,0.62,2.5563254879,2.55,-0.58,2.6151290599,2.55,-0.58,2.6151290599
2019-06-05 15:00:00,2.35,0.61,2.4278797334,2.35,0.61,2.4278797334,2.43,-0.58,2.4982593941,2.43,-0.58,2.4982593941
2019-06-05 15:30:00,2.39,0.64,2.4742069436,2.39,0.64,2.4742069436,2.47,-0.58,2.5371834778,2.47,-0.58,2.5371834778
2019-06-05 16:00:00,2.5300000000000002,0.61,2.6024987992,2.5300000000000002,0.61,2.6024987992,2.61,-0.59,2.6758550035,2.61,-0.59,2.6758550035
2019-06-05 16:30:00,2.5300000000000002,0.61,2.6024987992,2.5300000000000002,0.61,2.6024987992,2.61,-0.59,2.6758550035,2.61,-0.59,2.6758550035
2019-06-05 17:00:00,2.48,0.61,2.5539185578,2.48,0.61,2.5539185578,2.56,-0.59,2.6271086769,2.56,-0.59,2.6271086769
2019-06-05 17:30:00,2.44,0.67,2.5303161858000003,2.44,0.67,2.5303161858000003,2.52,-0.54,2.5772077914000002,2.52,-0.54,2.5772077914000002
2019-06-05 18:00:00,2.49,0.68,2.5811818998,2.49,0.68,2.5811818998,2.5700000000000003,-0.52,2.6220793276,2.5700000000000003,-0.52,2.6220793276
2019-06-05 18:30:00,2.46,0.68,2.5522539059,2.46,0.68,2.5522539059,2.54,-0.52,2.592682009,2.54,-0.52,2.592682009
2019-06-05 19:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.47,-0.52,2.5241434191,2.47,-0.52,2.5241434191
2019-06-05 19:30:00,2.39,0.71,2.4932308357,2.39,0.71,2.4932308357,2.47,-0.5,2.5200992044,2.47,-0.5,2.5200992044
2019-06-05 20:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.47,-0.54,2.528339376,2.47,-0.54,2.528339376
2019-06-05 20:30:00,2.36,0.66,2.4505509585,2.36,0.66,2.4505509585,2.44,-0.54,2.4990398155999998,2.44,-0.54,2.4990398155999998
2019-06-05 21:00:00,2.3,0.66,2.392822601,2.3,0.66,2.392822601,2.38,-0.54,2.4404917537,2.38,-0.54,2.4404917537
2019-06-05 21:30:00,2.21,0.67,2.3093289068000002,2.21,0.67,2.3093289068000002,2.29,-0.54,2.3528068344,2.29,-0.54,2.3528068344
2019-06-05 22:00:00,2.19,0.66,2.2872909741,2.19,0.66,2.2872909741,2.27,-0.56,2.338054747,2.27,-0.56,2.338054747
2019-06-05 22:30:00,2.1,0.68,2.207351354,2.1,0.68,2.207351354,2.19,-0.53,2.2532199183,2.19,-0.53,2.2532199183
2019-06-05 23:00:00,1.94,0.7000000000000001,2.0624257562,1.94,0.7000000000000001,2.0624257562,2.03,-0.51,2.0930838493,2.03,-0.51,2.0930838493
2019-06-05 23:30:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,1.88,-0.49,1.9428072473,1.88,-0.49,1.9428072473
2019-06-06 00:00:00,1.6600000000000001,0.72,1.8094197965,1.6600000000000001,0.72,1.8094197965,1.74,-0.49,1.8076780687,1.74,-0.49,1.8076780687
2019-06-06 00:30:00,1.54,0.72,1.7000000000000002,1.54,0.72,1.7000000000000002,1.63,-0.49,1.7020575783,1.63,-0.49,1.7020575783
2019-06-06 01:00:00,1.48,0.72,1.6458432488999999,1.48,0.72,1.6458432488999999,1.57,-0.5,1.6476953602000002,1.57,-0.5,1.6476953602000002
2019-06-06 01:30:00,1.48,0.73,1.6502424063999999,1.48,0.73,1.6502424063999999,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-06-06 02:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.46,1.6072336482,1.54,-0.46,1.6072336482
2019-06-06 02:30:00,1.42,0.75,1.6058953889,1.42,0.75,1.6058953889,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-06-06 03:00:00,1.35,0.75,1.5443445211,1.35,0.75,1.5443445211,1.44,-0.44,1.505722418,1.44,-0.44,1.505722418
2019-06-06 03:30:00,1.33,0.75,1.5268922686000002,1.33,0.75,1.5268922686000002,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-06-06 04:00:00,1.33,0.75,1.5268922686000002,1.33,0.75,1.5268922686000002,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-06-06 04:30:00,1.32,0.75,1.5181897115,1.32,0.75,1.5181897115,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-06-06 05:00:00,1.31,0.75,1.5095032295,1.31,0.75,1.5095032295,1.4,-0.45,1.470544117,1.4,-0.45,1.470544117
2019-06-06 05:30:00,1.32,0.75,1.5181897115,1.32,0.75,1.5181897115,1.4100000000000001,-0.45,1.480067566,1.4100000000000001,-0.45,1.480067566
2019-06-06 06:00:00,1.4100000000000001,0.78,1.6113658802000002,1.4100000000000001,0.78,1.6113658802000002,1.5,-0.45,1.5660459762999999,1.5,-0.45,1.5660459762999999
2019-06-06 06:30:00,1.6800000000000002,0.73,1.8317477992,1.6800000000000002,0.73,1.8317477992,1.76,-0.48,1.8242806802,1.76,-0.48,1.8242806802
2019-06-06 07:00:00,1.92,0.7000000000000001,2.0436242316,1.92,0.7000000000000001,2.0436242316,2.0,-0.53,2.0690335908,2.0,-0.53,2.0690335908
2019-06-06 07:30:00,2.17,0.66,2.2681490251,2.17,0.66,2.2681490251,2.26,-0.55,2.3259621665,2.26,-0.55,2.3259621665
2019-06-06 08:00:00,2.32,0.65,2.4093360081,2.32,0.65,2.4093360081,2.4,-0.56,2.4644674881,2.4,-0.56,2.4644674881
2019-06-06 08:30:00,2.36,0.61,2.4375602557000002,2.36,0.61,2.4375602557000002,2.44,-0.5700000000000001,2.5056935168,2.44,-0.5700000000000001,2.5056935168
2019-06-06 09:00:00,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546,2.59,-0.61,2.6608645212,2.59,-0.61,2.6608645212
2019-06-06 09:30:00,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066,2.66,-0.61,2.7290474529,2.66,-0.61,2.7290474529
2019-06-06 10:00:00,2.6,0.62,2.6729010456999998,2.6,0.62,2.6729010456999998,2.68,-0.58,2.7420430339,2.68,-0.58,2.7420430339
2019-06-06 10:30:00,2.64,0.61,2.7095571594,2.64,0.61,2.7095571594,2.7199999999999998,-0.59,2.7832534919,2.7199999999999998,-0.59,2.7832534919
2019-06-06 11:00:00,2.67,0.58,2.7322701184,2.67,0.58,2.7322701184,2.74,-0.62,2.8092703679,2.74,-0.62,2.8092703679
2019-06-06 11:30:00,2.59,0.62,2.6631747971,2.59,0.62,2.6631747971,2.66,-0.58,2.7224988522,2.66,-0.58,2.7224988522
2019-06-06 12:00:00,2.59,0.6000000000000001,2.6585898518,2.59,0.6000000000000001,2.6585898518,2.66,-0.59,2.7246467661000002,2.66,-0.59,2.7246467661000002
2019-06-06 12:30:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.63,-0.5700000000000001,2.6910592710000003,2.63,-0.5700000000000001,2.6910592710000003
2019-06-06 13:00:00,2.48,0.62,2.5563254879,2.48,0.62,2.5563254879,2.55,-0.5700000000000001,2.6129293906,2.55,-0.5700000000000001,2.6129293906
2019-06-06 13:30:00,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712,2.61,-0.61,2.6803357999,2.61,-0.61,2.6803357999
2019-06-06 14:00:00,2.43,0.6000000000000001,2.502978226,2.43,0.6000000000000001,2.502978226,2.51,-0.61,2.5830602006,2.51,-0.61,2.5830602006
2019-06-06 14:30:00,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754,2.48,-0.62,2.5563254879,2.48,-0.62,2.5563254879
2019-06-06 15:00:00,2.35,0.6000000000000001,2.4253865671,2.35,0.6000000000000001,2.4253865671,2.43,-0.62,2.5078476828,2.43,-0.62,2.5078476828
2019-06-06 15:30:00,2.3,0.64,2.387383505,2.3,0.64,2.387383505,2.38,-0.58,2.4496530367,2.38,-0.58,2.4496530367
2019-06-06 16:00:00,2.33,0.63,2.4136694057,2.33,0.63,2.4136694057,2.41,-0.58,2.4788101985,2.41,-0.58,2.4788101985
2019-06-06 16:30:00,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322,2.48,-0.59,2.5492155656,2.48,-0.59,2.5492155656
2019-06-06 17:00:00,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322,2.49,-0.59,2.5589450952,2.49,-0.59,2.5589450952
2019-06-06 17:30:00,2.43,0.67,2.5206745129,2.43,0.67,2.5206745129,2.51,-0.55,2.5695524902,2.51,-0.55,2.5695524902
2019-06-06 18:00:00,2.43,0.68,2.5233509467,2.43,0.68,2.5233509467,2.51,-0.54,2.5674306222,2.51,-0.54,2.5674306222
2019-06-06 18:30:00,2.42,0.68,2.5137223395,2.42,0.68,2.5137223395,2.5,-0.54,2.5576551761,2.5,-0.54,2.5576551761
2019-06-06 19:00:00,2.43,0.68,2.5233509467,2.43,0.68,2.5233509467,2.5,-0.54,2.5576551761,2.5,-0.54,2.5576551761
2019-06-06 19:30:00,2.41,0.71,2.5124092022999998,2.41,0.71,2.5124092022999998,2.5,-0.51,2.5514897609,2.5,-0.51,2.5514897609
2019-06-06 20:00:00,2.38,0.71,2.4836465127,2.38,0.71,2.4836465127,2.46,-0.51,2.5123096943,2.46,-0.51,2.5123096943
2019-06-06 20:30:00,2.38,0.28,2.3964139876,2.38,0.28,2.3964139876,2.36,-0.02,2.3600847442,2.36,-0.02,2.3600847442
2019-06-06 21:00:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.29,0.15,2.2949074055,2.29,0.15,2.2949074055
2019-06-06 21:30:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-06-06 22:00:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756
2019-06-06 22:30:00,2.08,0.6900000000000001,2.1914607001,2.08,0.6900000000000001,2.1914607001,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-06-06 23:00:00,1.94,0.73,2.0728000386,1.94,0.73,2.0728000386,2.03,-0.5,2.0906697491,2.03,-0.5,2.0906697491
2019-06-06 23:30:00,1.78,0.73,1.9238762954,1.78,0.73,1.9238762954,1.8599999999999999,-0.5,1.9260321908,1.8599999999999999,-0.5,1.9260321908
2019-06-07 00:00:00,1.7000000000000002,0.7000000000000001,1.8384776311,1.7000000000000002,0.7000000000000001,1.8384776311,1.79,-0.51,1.8612361484000002,1.79,-0.51,1.8612361484000002
2019-06-07 00:30:00,1.5899999999999999,0.74,1.7537673734,1.5899999999999999,0.74,1.7537673734,1.6800000000000002,-0.48,1.7472263734,1.6800000000000002,-0.48,1.7472263734
2019-06-07 01:00:00,1.49,0.74,1.6636405862,1.49,0.74,1.6636405862,1.57,-0.46,1.6360012225,1.57,-0.46,1.6360012225
2019-06-07 01:30:00,1.49,0.74,1.6636405862,1.49,0.74,1.6636405862,1.57,-0.45,1.633217683,1.57,-0.45,1.633217683
2019-06-07 02:00:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.57,-0.44,1.6304907237,1.57,-0.44,1.6304907237
2019-06-07 02:30:00,1.43,0.78,1.6288953312,1.43,0.78,1.6288953312,1.52,-0.42,1.5769590990000002,1.52,-0.42,1.5769590990000002
2019-06-07 03:00:00,1.38,0.78,1.5851813776,1.38,0.78,1.5851813776,1.47,-0.42,1.5288230767000002,1.47,-0.42,1.5288230767000002
2019-06-07 03:30:00,1.35,0.77,1.5541557194,1.35,0.77,1.5541557194,1.44,-0.44,1.505722418,1.44,-0.44,1.505722418
2019-06-07 04:00:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.44,1.4770578865,1.4100000000000001,-0.44,1.4770578865
2019-06-07 04:30:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.44,1.4770578865,1.4100000000000001,-0.44,1.4770578865
2019-06-07 05:00:00,1.31,0.78,1.5246311029,1.31,0.78,1.5246311029,1.4,-0.43,1.4645477118,1.4,-0.43,1.4645477118
2019-06-07 05:30:00,1.34,0.77,1.5454772726,1.34,0.77,1.5454772726,1.43,-0.43,1.4932514859000001,1.43,-0.43,1.4932514859000001
2019-06-07 06:00:00,1.4100000000000001,0.75,1.5970597985000001,1.4100000000000001,0.75,1.5970597985000001,1.51,-0.46,1.5785119575,1.51,-0.46,1.5785119575
2019-06-07 06:30:00,1.69,0.73,1.8409236812,1.69,0.73,1.8409236812,1.78,-0.49,1.8462123388,1.78,-0.49,1.8462123388
2019-06-07 07:00:00,1.88,0.73,2.016754819,1.88,0.73,2.016754819,1.96,-0.49,2.0203217566,1.96,-0.49,2.0203217566
2019-06-07 07:30:00,2.22,0.7000000000000001,2.3277456906,2.22,0.7000000000000001,2.3277456906,2.3,-0.51,2.3558650216,2.3,-0.51,2.3558650216
2019-06-07 08:00:00,2.42,0.6900000000000001,2.5164459064,2.42,0.6900000000000001,2.5164459064,2.5,-0.51,2.5514897609,2.5,-0.51,2.5514897609
2019-06-07 08:30:00,2.61,0.66,2.6921552704,2.61,0.66,2.6921552704,2.68,-0.56,2.7378823934,2.68,-0.56,2.7378823934
2019-06-07 09:00:00,2.66,0.64,2.7359093552,2.66,0.64,2.7359093552,2.74,-0.56,2.7966408422,2.74,-0.56,2.7966408422
2019-06-07 09:30:00,2.8200000000000003,0.59,2.8810588331,2.8200000000000003,0.59,2.8810588331,2.9,-0.62,2.9655353648,2.9,-0.62,2.9655353648
2019-06-07 10:00:00,2.89,0.59,2.9496101437,2.89,0.59,2.9496101437,2.96,-0.61,3.0222011846,2.96,-0.61,3.0222011846
2019-06-07 10:30:00,2.94,0.59,2.9986163476,2.94,0.59,2.9986163476,3.01,-0.61,3.071188695,3.01,-0.61,3.071188695
2019-06-07 11:00:00,2.89,0.59,2.9496101437,2.89,0.59,2.9496101437,2.96,-0.62,3.0242354406,2.96,-0.62,3.0242354406
2019-06-07 11:30:00,2.94,0.61,3.0026155265,2.94,0.61,3.0026155265,3.01,-0.59,3.0672789244,3.01,-0.59,3.0672789244
2019-06-07 12:00:00,3.0,0.6000000000000001,3.0594117082,3.0,0.6000000000000001,3.0594117082,3.07,-0.59,3.1261797773,3.07,-0.59,3.1261797773
2019-06-07 12:30:00,2.75,0.62,2.819024654,2.75,0.62,2.819024654,2.8200000000000003,-0.59,2.8810588331,2.8200000000000003,-0.59,2.8810588331
2019-06-07 13:00:00,2.68,0.62,2.7507817071,2.68,0.62,2.7507817071,2.76,-0.59,2.8223571709,2.76,-0.59,2.8223571709
2019-06-07 13:30:00,2.71,0.6000000000000001,2.7756260555,2.71,0.6000000000000001,2.7756260555,2.79,-0.61,2.8559061609,2.79,-0.61,2.8559061609
2019-06-07 14:00:00,2.67,0.6000000000000001,2.7365854637,2.67,0.6000000000000001,2.7365854637,2.74,-0.61,2.8070803337,2.74,-0.61,2.8070803337
2019-06-07 14:30:00,2.6,0.6000000000000001,2.6683328128,2.6,0.6000000000000001,2.6683328128,2.68,-0.61,2.7485450697,2.68,-0.61,2.7485450697
2019-06-07 15:00:00,2.6,0.6000000000000001,2.6683328128,2.6,0.6000000000000001,2.6683328128,2.68,-0.61,2.7485450697,2.68,-0.61,2.7485450697
2019-06-07 15:30:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,2.65,-0.59,2.7148848963,2.65,-0.59,2.7148848963
2019-06-07 16:00:00,2.55,0.63,2.6266708968,2.55,0.63,2.6266708968,2.63,-0.59,2.6953663944,2.63,-0.59,2.6953663944
2019-06-07 16:30:00,2.35,0.66,2.440921957,2.35,0.66,2.440921957,2.43,-0.56,2.4936920419,2.43,-0.56,2.4936920419
2019-06-07 17:00:00,2.51,0.68,2.6004807248,2.51,0.68,2.6004807248,2.59,-0.54,2.6456946158,2.59,-0.54,2.6456946158
2019-06-07 17:30:00,2.6,0.7000000000000001,2.6925824036,2.6,0.7000000000000001,2.6925824036,2.68,-0.51,2.7280945731,2.68,-0.51,2.7280945731
2019-06-07 18:00:00,2.45,0.73,2.5564428411,2.45,0.73,2.5564428411,2.5300000000000002,-0.48,2.5751310646,2.5300000000000002,-0.48,2.5751310646
2019-06-07 18:30:00,2.45,0.71,2.5508037949,2.45,0.71,2.5508037949,2.5300000000000002,-0.5,2.5789338883,2.5300000000000002,-0.5,2.5789338883
2019-06-07 19:00:00,2.43,0.71,2.5316002844,2.43,0.71,2.5316002844,2.51,-0.5,2.5593163150000002,2.51,-0.5,2.5593163150000002
2019-06-07 19:30:00,2.38,0.71,2.4836465127,2.38,0.71,2.4836465127,2.46,-0.5,2.510298787,2.46,-0.5,2.510298787
2019-06-07 20:00:00,2.38,0.6900000000000001,2.4780032284,2.38,0.6900000000000001,2.4780032284,2.46,-0.53,2.5164459064,2.46,-0.53,2.5164459064
2019-06-07 20:30:00,2.33,0.6900000000000001,2.430020576,2.33,0.6900000000000001,2.430020576,2.41,-0.53,2.4675899172999998,2.41,-0.53,2.4675899172999998
2019-06-07 21:00:00,2.2800000000000002,0.53,2.3407904648,2.2800000000000002,0.53,2.3407904648,2.33,-0.35000000000000003,2.3561409126,2.33,-0.35000000000000003,2.3561409126
2019-06-07 21:30:00,2.22,0.71,2.3307724042,2.22,0.71,2.3307724042,2.3,-0.5,2.3537204592,2.3,-0.5,2.3537204592
2019-06-07 22:00:00,2.17,0.6900000000000001,2.2770595073,2.17,0.6900000000000001,2.2770595073,2.25,-0.51,2.3070760716,2.25,-0.51,2.3070760716
2019-06-07 22:30:00,2.08,0.6900000000000001,2.1914607001,2.08,0.6900000000000001,2.1914607001,2.16,-0.51,2.2193918086,2.16,-0.51,2.2193918086
2019-06-07 23:00:00,1.96,0.66,2.0681392603,1.96,0.66,2.0681392603,2.04,-0.49,2.0980228788,2.04,-0.49,2.0980228788
2019-06-07 23:30:00,1.8599999999999999,0.15,1.8660385848,1.8599999999999999,0.15,1.8660385848,1.83,0.16,1.8369812193000001,1.83,0.16,1.8369812193000001
2019-06-08 00:00:00,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451,1.7000000000000002,0.17,1.7084788556000001,1.7000000000000002,0.17,1.7084788556000001
2019-06-08 00:30:00,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002,1.6,0.2,1.6124515497,1.6,0.2,1.6124515497
2019-06-08 01:00:00,1.51,0.65,1.6439586368999999,1.51,0.65,1.6439586368999999,1.5899999999999999,-0.37,1.6324827717,1.5899999999999999,-0.37,1.6324827717
2019-06-08 01:30:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.6,-0.45,1.6620770139,1.6,-0.45,1.6620770139
2019-06-08 02:00:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.6,-0.45,1.6620770139,1.6,-0.45,1.6620770139
2019-06-08 02:30:00,1.48,0.76,1.6637307474,1.48,0.76,1.6637307474,1.57,-0.45,1.633217683,1.57,-0.45,1.633217683
2019-06-08 03:00:00,1.44,0.74,1.6190120444,1.44,0.74,1.6190120444,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-06-08 03:30:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.47,-0.46,1.5402921801,1.47,-0.46,1.5402921801
2019-06-08 04:00:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.45,-0.46,1.5212166184,1.45,-0.46,1.5212166184
2019-06-08 04:30:00,1.34,0.76,1.5405193929,1.34,0.76,1.5405193929,1.43,-0.44,1.496161756,1.43,-0.44,1.496161756
2019-06-08 05:00:00,1.33,0.76,1.5318289722,1.33,0.76,1.5318289722,1.42,-0.44,1.4866068747,1.42,-0.44,1.4866068747
2019-06-08 05:30:00,1.31,0.77,1.5195394039,1.31,0.77,1.5195394039,1.4,-0.43,1.4645477118,1.4,-0.43,1.4645477118
2019-06-08 06:00:00,1.33,0.77,1.5368148879999999,1.33,0.77,1.5368148879999999,1.42,-0.43,1.4836778626,1.42,-0.43,1.4836778626
2019-06-08 06:30:00,1.46,0.77,1.6506059493,1.46,0.77,1.6506059493,1.55,-0.45,1.6140012392,1.55,-0.45,1.6140012392
2019-06-08 07:00:00,1.5,0.77,1.6860901518,1.5,0.77,1.6860901518,1.5899999999999999,-0.46,1.6552039149,1.5899999999999999,-0.46,1.6552039149
2019-06-08 07:30:00,1.65,0.74,1.8083417819,1.65,0.74,1.8083417819,1.73,-0.48,1.7953551181,1.73,-0.48,1.7953551181
2019-06-08 08:00:00,1.77,0.7000000000000001,1.9033917096000001,1.77,0.7000000000000001,1.9033917096000001,1.8599999999999999,-0.5,1.9260321908,1.8599999999999999,-0.5,1.9260321908
2019-06-08 08:30:00,1.83,0.67,1.9487944992,1.83,0.67,1.9487944992,1.92,-0.54,1.9944924166,1.92,-0.54,1.9944924166
2019-06-08 09:00:00,1.96,0.67,2.0713522153,1.96,0.67,2.0713522153,2.05,-0.54,2.1199292441,2.05,-0.54,2.1199292441
2019-06-08 09:30:00,2.1,0.66,2.2012723593,2.1,0.66,2.2012723593,2.18,-0.56,2.2507776434,2.18,-0.56,2.2507776434
2019-06-08 10:00:00,2.21,0.64,2.3008042072,2.21,0.64,2.3008042072,2.29,-0.58,2.3623081933,2.29,-0.58,2.3623081933
2019-06-08 10:30:00,2.17,0.62,2.2568340657,2.17,0.62,2.2568340657,2.25,-0.6000000000000001,2.3286262044,2.25,-0.6000000000000001,2.3286262044
2019-06-08 11:00:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.31,-0.5700000000000001,2.3792856071,2.31,-0.5700000000000001,2.3792856071
2019-06-08 11:30:00,2.2,0.66,2.296867432,2.2,0.66,2.296867432,2.2800000000000002,-0.5700000000000001,2.3501702066,2.2800000000000002,-0.5700000000000001,2.3501702066
2019-06-08 12:00:00,2.2,0.66,2.296867432,2.2,0.66,2.296867432,2.2800000000000002,-0.55,2.3453997527,2.2800000000000002,-0.55,2.3453997527
2019-06-08 12:30:00,2.12,0.6900000000000001,2.2294618185,2.12,0.6900000000000001,2.2294618185,2.2,-0.53,2.2629405648,2.2,-0.53,2.2629405648
2019-06-08 13:00:00,2.0,0.72,2.1256528409,2.0,0.72,2.1256528409,2.09,-0.51,2.151325173,2.09,-0.51,2.151325173
2019-06-08 13:30:00,1.9500000000000002,0.72,2.0786774642,1.9500000000000002,0.72,2.0786774642,2.04,-0.52,2.1052315787,2.04,-0.52,2.1052315787
2019-06-08 14:00:00,2.01,0.72,2.1350644018000002,2.01,0.72,2.1350644018000002,2.09,-0.52,2.153717716,2.09,-0.52,2.153717716
2019-06-08 14:30:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.04,-0.49,2.0980228788,2.04,-0.49,2.0980228788
2019-06-08 15:00:00,1.9100000000000001,0.73,2.0447493734,1.9100000000000001,0.73,2.0447493734,1.99,-0.49,2.0494389476,1.99,-0.49,2.0494389476
2019-06-08 15:30:00,1.9100000000000001,0.73,2.0447493734,1.9100000000000001,0.73,2.0447493734,1.99,-0.49,2.0494389476,1.99,-0.49,2.0494389476
2019-06-08 16:00:00,2.03,0.71,2.1505813168,2.03,0.71,2.1505813168,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-06-08 16:30:00,2.01,0.71,2.1317129263,2.01,0.71,2.1317129263,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-06-08 17:00:00,2.05,0.74,2.1794724132,2.05,0.74,2.1794724132,2.13,-0.49,2.1856349192,2.13,-0.49,2.1856349192
2019-06-08 17:30:00,2.11,0.76,2.2426992665,2.11,0.76,2.2426992665,2.19,-0.48,2.241985727,2.19,-0.48,2.241985727
2019-06-08 18:00:00,2.12,0.76,2.2521101216,2.12,0.76,2.2521101216,2.21,-0.48,2.2615260335,2.21,-0.48,2.2615260335
2019-06-08 18:30:00,2.16,0.74,2.2832433072000002,2.16,0.74,2.2832433072000002,2.24,-0.48,2.2908513701,2.24,-0.48,2.2908513701
2019-06-08 19:00:00,2.16,0.74,2.2832433072000002,2.16,0.74,2.2832433072000002,2.24,-0.46,2.2867444107,2.24,-0.46,2.2867444107
2019-06-08 19:30:00,2.15,0.73,2.270550594,2.15,0.73,2.270550594,2.23,-0.5,2.2853664914,2.23,-0.5,2.2853664914
2019-06-08 20:00:00,2.15,0.73,2.270550594,2.15,0.73,2.270550594,2.23,-0.52,2.2898253208,2.23,-0.52,2.2898253208
2019-06-08 20:30:00,2.1,0.66,2.2012723593,2.1,0.66,2.2012723593,2.17,-0.41000000000000003,2.208393081,2.17,-0.41000000000000003,2.208393081
2019-06-08 21:00:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-06-08 21:30:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-06-08 22:00:00,2.08,0.71,2.1978398486,2.08,0.71,2.1978398486,2.16,-0.49,2.2148814867,2.16,-0.49,2.2148814867
2019-06-08 22:30:00,2.03,0.75,2.1641164479,2.03,0.75,2.1641164479,2.11,-0.46,2.1595601404,2.11,-0.46,2.1595601404
2019-06-08 23:00:00,1.9300000000000002,0.74,2.0670026609,1.9300000000000002,0.74,2.0670026609,2.02,-0.47000000000000003,2.0739575695,2.02,-0.47000000000000003,2.0739575695
2019-06-08 23:30:00,1.81,0.74,1.9554283418,1.81,0.74,1.9554283418,1.8900000000000001,-0.48,1.9500000000000002,1.8900000000000001,-0.48,1.9500000000000002
2019-06-09 00:00:00,1.6800000000000002,0.76,1.8439088915,1.6800000000000002,0.76,1.8439088915,1.77,-0.46,1.8287974191,1.77,-0.46,1.8287974191
2019-06-09 00:30:00,1.5899999999999999,0.77,1.7666352198,1.5899999999999999,0.77,1.7666352198,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-06-09 01:00:00,1.55,0.77,1.7307223925000002,1.55,0.77,1.7307223925000002,1.6400000000000001,-0.44,1.6979988221,1.6400000000000001,-0.44,1.6979988221
2019-06-09 01:30:00,1.52,0.8,1.7176728443,1.52,0.8,1.7176728443,1.6099999999999999,-0.42,1.6638810054,1.6099999999999999,-0.42,1.6638810054
2019-06-09 02:00:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.5899999999999999,-0.41000000000000003,1.6420109622,1.5899999999999999,-0.41000000000000003,1.6420109622
2019-06-09 02:30:00,1.46,0.8200000000000001,1.6745148551,1.46,0.8200000000000001,1.6745148551,1.55,-0.39,1.5983116092,1.55,-0.39,1.5983116092
2019-06-09 03:00:00,1.42,0.81,1.6347782724000002,1.42,0.81,1.6347782724000002,1.5,-0.39,1.5498709624,1.5,-0.39,1.5498709624
2019-06-09 03:30:00,1.38,0.79,1.5901257812,1.38,0.79,1.5901257812,1.47,-0.42,1.5288230767000002,1.47,-0.42,1.5288230767000002
2019-06-09 04:00:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.44,-0.43,1.5028306625,1.44,-0.43,1.5028306625
2019-06-09 04:30:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.44,-0.43,1.5028306625,1.44,-0.43,1.5028306625
2019-06-09 05:00:00,1.31,0.79,1.5297712247000002,1.31,0.79,1.5297712247000002,1.4,-0.43,1.4645477118,1.4,-0.43,1.4645477118
2019-06-09 05:30:00,1.27,0.81,1.5063200191,1.27,0.81,1.5063200191,1.3599999999999999,-0.41000000000000003,1.4204576727,1.3599999999999999,-0.41000000000000003,1.4204576727
2019-06-09 06:00:00,1.29,0.81,1.5232202730000002,1.29,0.81,1.5232202730000002,1.38,-0.41000000000000003,1.4396180049,1.38,-0.41000000000000003,1.4396180049
2019-06-09 06:30:00,1.37,0.78,1.5764834284,1.37,0.78,1.5764834284,1.46,-0.36,1.5037286989,1.46,-0.36,1.5037286989
2019-06-09 07:00:00,1.47,0.25,1.4911069713,1.47,0.25,1.4911069713,1.45,0.25,1.471393897,1.45,0.25,1.471393897
2019-06-09 07:30:00,1.54,0.23,1.5570806016,1.54,0.23,1.5570806016,1.51,0.23,1.5274161188000002,1.51,0.23,1.5274161188000002
2019-06-09 08:00:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2019-06-09 08:30:00,1.74,0.19,1.7503428236,1.74,0.19,1.7503428236,1.71,0.2,1.7216561794,1.71,0.2,1.7216561794
