Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-09 09:00:00,1.8399999999999999,0.19,1.8497837711,1.8399999999999999,0.19,1.8497837711,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998
2019-06-09 09:30:00,1.8900000000000001,0.6000000000000001,1.9829523444000001,1.8900000000000001,0.6000000000000001,1.9829523444000001,1.9500000000000002,-0.31,1.9744872752,1.9500000000000002,-0.31,1.9744872752
2019-06-09 10:00:00,1.96,0.55,2.0357062656,1.96,0.55,2.0357062656,2.01,-0.29,2.0308126452,2.01,-0.29,2.0308126452
2019-06-09 10:30:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-06-09 11:00:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-06-09 11:30:00,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938
2019-06-09 12:00:00,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545,2.22,0.08,2.2214409738,2.22,0.08,2.2214409738
2019-06-09 12:30:00,2.09,0.17,2.0969024775,2.09,0.17,2.0969024775,2.06,0.17,2.0670026609,2.06,0.17,2.0670026609
2019-06-09 13:00:00,2.03,0.17,2.0371057901,2.03,0.17,2.0371057901,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068
2019-06-09 13:30:00,2.01,0.17,2.0171762442,2.01,0.17,2.0171762442,1.98,0.17,1.9872845795,1.98,0.17,1.9872845795
2019-06-09 14:00:00,2.03,0.17,2.0371057901,2.03,0.17,2.0371057901,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-06-09 14:30:00,2.03,0.17,2.0371057901,2.03,0.17,2.0371057901,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-06-09 15:00:00,2.01,0.17,2.0171762442,2.01,0.17,2.0171762442,1.97,0.17,1.9773214205,1.97,0.17,1.9773214205
2019-06-09 15:30:00,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831,1.9500000000000002,0.19,1.9592345444,1.9500000000000002,0.19,1.9592345444
2019-06-09 16:00:00,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831,1.9500000000000002,0.19,1.9592345444,1.9500000000000002,0.19,1.9592345444
2019-06-09 16:30:00,2.08,0.18,2.0877739341,2.08,0.18,2.0877739341,2.04,0.19,2.0488289338,2.04,0.19,2.0488289338
2019-06-09 17:00:00,2.12,0.18,2.127627787,2.12,0.18,2.127627787,2.09,0.19,2.0986185933,2.09,0.19,2.0986185933
2019-06-09 17:30:00,2.17,0.48,2.2224535991,2.17,0.48,2.2224535991,2.19,-0.1,2.1922819162,2.19,-0.1,2.1922819162
2019-06-09 18:00:00,2.16,0.6900000000000001,2.2675316977,2.16,0.6900000000000001,2.2675316977,2.23,-0.4,2.2655904308,2.23,-0.4,2.2655904308
2019-06-09 18:30:00,2.17,0.76,2.2992390045,2.17,0.76,2.2992390045,2.26,-0.47000000000000003,2.3083543922,2.26,-0.47000000000000003,2.3083543922
2019-06-09 19:00:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.2,-0.45,2.2455511573,2.2,-0.45,2.2455511573
2019-06-09 19:30:00,2.1,0.75,2.2299103121,2.1,0.75,2.2299103121,2.18,-0.47000000000000003,2.2300896843,2.18,-0.47000000000000003,2.2300896843
2019-06-09 20:00:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.22,-0.48,2.2712991877,2.22,-0.48,2.2712991877
2019-06-09 20:30:00,2.18,0.75,2.3054066886,2.18,0.75,2.3054066886,2.27,-0.48,2.3201939574,2.27,-0.48,2.3201939574
2019-06-09 21:00:00,2.17,0.73,2.2894977615,2.17,0.73,2.2894977615,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2019-06-09 21:30:00,2.17,0.73,2.2894977615,2.17,0.73,2.2894977615,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2019-06-09 22:00:00,2.07,0.75,2.2016811758,2.07,0.75,2.2016811758,2.15,-0.47000000000000003,2.2007725916,2.15,-0.47000000000000003,2.2007725916
2019-06-09 22:30:00,2.01,0.76,2.148883431,2.01,0.76,2.148883431,2.09,-0.47000000000000003,2.1421951358,2.09,-0.47000000000000003,2.1421951358
2019-06-09 23:00:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.92,-0.47000000000000003,1.9766891511,1.92,-0.47000000000000003,1.9766891511
2019-06-09 23:30:00,1.72,0.78,1.8885973631000001,1.72,0.78,1.8885973631000001,1.8,-0.44,1.8529975715,1.8,-0.44,1.8529975715
2019-06-10 00:00:00,1.6099999999999999,0.78,1.7889941308,1.6099999999999999,0.78,1.7889941308,1.7000000000000002,-0.45,1.7585505395,1.7000000000000002,-0.45,1.7585505395
2019-06-10 00:30:00,1.55,0.78,1.7351945136,1.55,0.78,1.7351945136,1.6400000000000001,-0.45,1.7006175349000001,1.6400000000000001,-0.45,1.7006175349000001
2019-06-10 01:00:00,1.48,0.78,1.6729614461,1.48,0.78,1.6729614461,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-06-10 01:30:00,1.49,0.78,1.6818144963,1.49,0.78,1.6818144963,1.58,-0.46,1.6456001945,1.58,-0.46,1.6456001945
2019-06-10 02:00:00,1.47,0.78,1.6641213898,1.47,0.78,1.6641213898,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-06-10 02:30:00,1.47,0.78,1.6641213898,1.47,0.78,1.6641213898,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-06-10 03:00:00,1.42,0.78,1.6201234521,1.42,0.78,1.6201234521,1.51,-0.42,1.5673225577,1.51,-0.42,1.5673225577
2019-06-10 03:30:00,1.3599999999999999,0.77,1.5628499608,1.3599999999999999,0.77,1.5628499608,1.45,-0.43,1.5124152869,1.45,-0.43,1.5124152869
2019-06-10 04:00:00,1.33,0.78,1.5418495387,1.33,0.78,1.5418495387,1.42,-0.42,1.4808105888,1.42,-0.42,1.4808105888
2019-06-10 04:30:00,1.33,0.77,1.5368148879999999,1.33,0.77,1.5368148879999999,1.42,-0.43,1.4836778626,1.42,-0.43,1.4836778626
2019-06-10 05:00:00,1.33,0.78,1.5418495387,1.33,0.78,1.5418495387,1.42,-0.42,1.4808105888,1.42,-0.42,1.4808105888
2019-06-10 05:30:00,1.33,0.78,1.5418495387,1.33,0.78,1.5418495387,1.42,-0.42,1.4808105888,1.42,-0.42,1.4808105888
2019-06-10 06:00:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.51,-0.42,1.5673225577,1.51,-0.42,1.5673225577
2019-06-10 06:30:00,1.6099999999999999,0.77,1.7846568298,1.6099999999999999,0.77,1.7846568298,1.7000000000000002,-0.46,1.761135997,1.7000000000000002,-0.46,1.761135997
2019-06-10 07:00:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.92,-0.46,1.9743353312,1.92,-0.46,1.9743353312
2019-06-10 07:30:00,2.15,0.7000000000000001,2.2610838108999998,2.15,0.7000000000000001,2.2610838108999998,2.23,-0.52,2.2898253208,2.23,-0.52,2.2898253208
2019-06-10 08:00:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.41,-0.55,2.4719627829,2.41,-0.55,2.4719627829
2019-06-10 08:30:00,2.49,0.63,2.5684625752,2.49,0.63,2.5684625752,2.5700000000000003,-0.5700000000000001,2.6324513291000002,2.5700000000000003,-0.5700000000000001,2.6324513291000002
2019-06-10 09:00:00,2.63,0.61,2.6998148085,2.63,0.61,2.6998148085,2.7,-0.5700000000000001,2.7595108262,2.7,-0.5700000000000001,2.7595108262
2019-06-10 09:30:00,2.7800000000000002,0.63,2.8504911857,2.7800000000000002,0.63,2.8504911857,2.85,-0.55,2.9025850547000003,2.85,-0.55,2.9025850547000003
2019-06-10 10:00:00,2.92,0.62,2.9850963134,2.92,0.62,2.9850963134,2.99,-0.56,3.0419894806,2.99,-0.56,3.0419894806
2019-06-10 10:30:00,2.96,0.62,3.0242354406,2.96,0.62,3.0242354406,3.04,-0.56,3.0911486538,3.04,-0.56,3.0911486538
2019-06-10 11:00:00,2.92,0.62,2.9850963134,2.92,0.62,2.9850963134,3.0,-0.59,3.0574662713,3.0,-0.59,3.0574662713
2019-06-10 11:30:00,3.01,0.6000000000000001,3.0692181415,3.01,0.6000000000000001,3.0692181415,3.09,-0.6000000000000001,3.1477134558,3.09,-0.6000000000000001,3.1477134558
2019-06-10 12:00:00,3.14,0.6000000000000001,3.1968109109,3.14,0.6000000000000001,3.1968109109,3.21,-0.6000000000000001,3.2655933611,3.21,-0.6000000000000001,3.2655933611
2019-06-10 12:30:00,3.24,0.58,3.2915042154,3.24,0.58,3.2915042154,3.31,-0.63,3.3694213153,3.31,-0.63,3.3694213153
2019-06-10 13:00:00,3.2,0.61,3.257621832,3.2,0.61,3.257621832,3.27,-0.6000000000000001,3.3245902003,3.27,-0.6000000000000001,3.3245902003
2019-06-10 13:30:00,3.1,0.54,3.1466807909,3.1,0.54,3.1466807909,3.18,-0.67,3.2498153794,3.18,-0.67,3.2498153794
2019-06-10 14:00:00,2.93,0.5700000000000001,2.9849288099,2.93,0.5700000000000001,2.9849288099,3.01,-0.64,3.0772877668,3.01,-0.64,3.0772877668
2019-06-10 14:30:00,3.0,0.5700000000000001,3.0536699232,3.0,0.5700000000000001,3.0536699232,3.07,-0.64,3.1360006378,3.07,-0.64,3.1360006378
2019-06-10 15:00:00,3.04,0.58,3.0948344059,3.04,0.58,3.0948344059,3.11,-0.61,3.1692585884,3.11,-0.61,3.1692585884
2019-06-10 15:30:00,2.9699999999999998,0.6000000000000001,3.03,2.9699999999999998,0.6000000000000001,3.03,3.04,-0.59,3.0967240755,3.04,-0.59,3.0967240755
2019-06-10 16:00:00,2.9699999999999998,0.58,3.0261031047,2.9699999999999998,0.58,3.0261031047,3.03,-0.6000000000000001,3.0888347317,3.03,-0.6000000000000001,3.0888347317
2019-06-10 16:30:00,2.87,0.59,2.9300170648,2.87,0.59,2.9300170648,2.95,-0.59,3.008421513,2.95,-0.59,3.008421513
2019-06-10 17:00:00,2.84,0.59,2.9006378609,2.84,0.59,2.9006378609,2.91,-0.59,2.9692086488,2.91,-0.59,2.9692086488
2019-06-10 17:30:00,2.73,0.68,2.8134142958,2.73,0.68,2.8134142958,2.81,-0.53,2.8595454183999998,2.81,-0.53,2.8595454183999998
2019-06-10 18:00:00,2.71,0.66,2.7892113581,2.71,0.66,2.7892113581,2.79,-0.55,2.8436947797,2.79,-0.55,2.8436947797
2019-06-10 18:30:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,2.66,0.06,2.6606766057,2.66,0.06,2.6606766057
2019-06-10 19:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-06-10 19:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-06-10 20:00:00,2.7800000000000002,0.24,2.7903404810000003,2.7800000000000002,0.24,2.7903404810000003,2.74,0.02,2.7400729917,2.74,0.02,2.7400729917
2019-06-10 20:30:00,2.65,0.66,2.7309522149000003,2.65,0.66,2.7309522149000003,2.7199999999999998,-0.54,2.7730849248,2.7199999999999998,-0.54,2.7730849248
2019-06-10 21:00:00,2.56,0.63,2.636380094,2.56,0.63,2.636380094,2.64,-0.56,2.6987404469,2.64,-0.56,2.6987404469
2019-06-10 21:30:00,2.46,0.65,2.5444252789,2.46,0.65,2.5444252789,2.54,-0.56,2.6009998078,2.54,-0.56,2.6009998078
2019-06-10 22:00:00,2.4,0.29,2.4174573419,2.4,0.29,2.4174573419,2.38,0.0,2.38,2.38,0.0,2.38
2019-06-10 22:30:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756
2019-06-10 23:00:00,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784
2019-06-10 23:30:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.88,0.17,1.8876705221,1.88,0.17,1.8876705221
2019-06-11 00:00:00,1.79,0.18,1.7990275151000001,1.79,0.18,1.7990275151000001,1.76,0.18,1.7691806013,1.76,0.18,1.7691806013
2019-06-11 00:30:00,1.69,0.18,1.6995587663,1.69,0.18,1.6995587663,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172
2019-06-11 01:00:00,1.6,0.18,1.6100931649999999,1.6,0.18,1.6100931649999999,1.57,0.17,1.5791770008000001,1.57,0.17,1.5791770008000001
2019-06-11 01:30:00,1.6,0.18,1.6100931649999999,1.6,0.18,1.6100931649999999,1.57,0.17,1.5791770008000001,1.57,0.17,1.5791770008000001
2019-06-11 02:00:00,1.6,0.18,1.6100931649999999,1.6,0.18,1.6100931649999999,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189
2019-06-11 02:30:00,1.55,0.19,1.5616017418,1.55,0.19,1.5616017418,1.53,0.19,1.5417522499,1.53,0.19,1.5417522499
2019-06-11 03:00:00,1.54,0.17,1.5493547044,1.54,0.17,1.5493547044,1.51,0.18,1.5206906326,1.51,0.18,1.5206906326
2019-06-11 03:30:00,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-06-11 04:00:00,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-06-11 04:30:00,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439
2019-06-11 05:00:00,1.45,0.18,1.4611296999,1.45,0.18,1.4611296999,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496
2019-06-11 05:30:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-06-11 06:00:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189
2019-06-11 06:30:00,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559
2019-06-11 07:00:00,2.08,0.16,2.0861447697,2.08,0.16,2.0861447697,2.05,0.16,2.0562344224,2.05,0.16,2.0562344224
2019-06-11 07:30:00,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614,2.43,0.15,2.4346252278,2.43,0.15,2.4346252278
2019-06-11 08:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-06-11 08:30:00,2.84,0.0,2.84,2.84,0.0,2.84,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-06-11 09:00:00,2.91,0.0,2.91,2.91,0.0,2.91,2.86,0.0,2.86,2.86,0.0,2.86
2019-06-11 09:30:00,2.92,-0.08,2.9210956848,2.92,-0.08,2.9210956848,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-06-11 10:00:00,3.01,0.0,3.01,3.01,0.0,3.01,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0.0,2.9699999999999998
2019-06-11 10:30:00,3.13,0.0,3.13,3.13,0.0,3.13,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-06-11 11:00:00,3.17,0.0,3.17,3.17,0.0,3.17,3.12,0.0,3.12,3.12,0.0,3.12
2019-06-11 11:30:00,3.27,0.0,3.27,3.27,0.0,3.27,3.21,0.0,3.21,3.21,0.0,3.21
2019-06-11 12:00:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0.0,3.2800000000000002,3.23,0.0,3.23,3.23,0.0,3.23
2019-06-11 12:30:00,3.37,0.0,3.37,3.37,0.0,3.37,3.31,0.0,3.31,3.31,0.0,3.31
2019-06-11 13:00:00,3.3,0.0,3.3,3.3,0.0,3.3,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-06-11 13:30:00,3.3,0.0,3.3,3.3,0.0,3.3,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-06-11 14:00:00,3.21,0.0,3.21,3.21,0.0,3.21,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-06-11 14:30:00,3.19,0.0,3.19,3.19,0.0,3.19,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-06-11 15:00:00,3.12,0.0,3.12,3.12,0.0,3.12,3.07,0.0,3.07,3.07,0.0,3.07
2019-06-11 15:30:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2019-06-11 16:00:00,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-06-11 16:30:00,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-06-11 17:00:00,3.01,0.53,3.0563049586,3.01,0.53,3.0563049586,3.01,-0.31,3.0259213473,3.01,-0.31,3.0259213473
2019-06-11 17:30:00,2.9699999999999998,0.65,3.0402960382,2.9699999999999998,0.65,3.0402960382,3.04,-0.56,3.0911486538,3.04,-0.56,3.0911486538
2019-06-11 18:00:00,3.01,0.5,3.0512456473,3.01,0.5,3.0512456473,2.9699999999999998,-0.09,2.9713633235,2.9699999999999998,-0.09,2.9713633235
2019-06-11 18:30:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-06-11 19:00:00,2.91,0.15,2.9138634147999998,2.91,0.15,2.9138634147999998,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2019-06-11 19:30:00,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002,2.76,0.16,2.7646337913,2.76,0.16,2.7646337913
2019-06-11 20:00:00,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-06-11 20:30:00,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248
2019-06-11 21:00:00,2.62,0.15,2.6242903803,2.62,0.15,2.6242903803,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2019-06-11 21:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-06-11 22:00:00,2.4,0.16,2.4053274205,2.4,0.16,2.4053274205,2.36,0.17,2.3661149592,2.36,0.17,2.3661149592
2019-06-11 22:30:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.24,0.17,2.2464416307,2.24,0.17,2.2464416307
2019-06-11 23:00:00,2.08,0.19,2.0886598574,2.08,0.19,2.0886598574,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924
2019-06-11 23:30:00,1.9100000000000001,0.19,1.9194269978,1.9100000000000001,0.19,1.9194269978,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677
2019-06-12 00:00:00,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559,1.78,0.18,1.7890779748,1.78,0.18,1.7890779748
2019-06-12 00:30:00,1.7000000000000002,0.2,1.7117242769,1.7000000000000002,0.2,1.7117242769,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.2,1.6918628786
2019-06-12 01:00:00,1.62,0.2,1.6322989922,1.62,0.2,1.6322989922,1.5899999999999999,0.2,1.6025292509,1.5899999999999999,0.2,1.6025292509
2019-06-12 01:30:00,1.62,0.21,1.6335544068,1.62,0.21,1.6335544068,1.5899999999999999,0.2,1.6025292509,1.5899999999999999,0.2,1.6025292509
2019-06-12 02:00:00,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2019-06-12 02:30:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608
2019-06-12 03:00:00,1.54,0.21,1.5542522318,1.54,0.21,1.5542522318,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2019-06-12 03:30:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-06-12 04:00:00,1.51,0.18,1.5206906326,1.51,0.18,1.5206906326,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054
2019-06-12 04:30:00,1.48,0.18,1.490905765,1.48,0.18,1.490905765,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-06-12 05:00:00,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616,1.44,0.2,1.4538225476,1.44,0.2,1.4538225476
2019-06-12 05:30:00,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2019-06-12 06:00:00,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2019-06-12 06:30:00,1.8,0.19,1.81,1.8,0.19,1.81,1.77,0.19,1.7801685313000002,1.77,0.19,1.7801685313000002
2019-06-12 07:00:00,2.07,0.17,2.0769689454,2.07,0.17,2.0769689454,2.04,0.18,2.0479257799,2.04,0.18,2.0479257799
2019-06-12 07:30:00,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679
2019-06-12 08:00:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931
2019-06-12 08:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-06-12 09:00:00,2.87,0.0,2.87,2.87,0.0,2.87,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0.0,2.8200000000000003
2019-06-12 09:30:00,2.98,-0.13,2.9828342227,2.98,-0.13,2.9828342227,2.93,0.0,2.93,2.93,0.0,2.93
2019-06-12 10:00:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2019-06-12 10:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-06-12 11:00:00,3.1,0.0,3.1,3.1,0.0,3.1,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-06-12 11:30:00,3.04,0.0,3.04,3.04,0.0,3.04,2.99,0.0,2.99,2.99,0.0,2.99
2019-06-12 12:00:00,3.05,0.0,3.05,3.05,0.0,3.05,3.0,0.0,3.0,3.0,0.0,3.0
2019-06-12 12:30:00,2.96,-0.13,2.9628533545,2.96,-0.13,2.9628533545,2.91,0.0,2.91,2.91,0.0,2.91
2019-06-12 13:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-06-12 13:30:00,3.01,0.14,3.013254055,3.01,0.14,3.013254055,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-06-12 14:00:00,2.92,0.61,2.9830353669000003,2.92,0.61,2.9830353669000003,2.96,-0.5700000000000001,3.0143821921,2.96,-0.5700000000000001,3.0143821921
2019-06-12 14:30:00,2.93,0.61,2.9928247526,2.93,0.61,2.9928247526,2.98,-0.5700000000000001,3.034023731,2.98,-0.5700000000000001,3.034023731
2019-06-12 15:00:00,2.9,0.61,2.9634608147,2.9,0.61,2.9634608147,2.98,-0.56,3.0321609456,2.98,-0.56,3.0321609456
2019-06-12 15:30:00,2.88,0.64,2.9502542263000002,2.88,0.64,2.9502542263000002,2.96,-0.54,3.0088536023,2.96,-0.54,3.0088536023
2019-06-12 16:00:00,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0.0,2.9699999999999998,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-06-12 16:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-06-12 17:00:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-06-12 17:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-06-12 18:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-06-12 18:30:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2019-06-12 19:00:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-06-12 19:30:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.58,0.15,2.5843567865,2.58,0.15,2.5843567865
2019-06-12 20:00:00,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728,2.5300000000000002,0.17,2.5357050302,2.5300000000000002,0.17,2.5357050302
2019-06-12 20:30:00,2.48,0.16,2.4851559307,2.48,0.16,2.4851559307,2.44,0.17,2.4459149617,2.44,0.17,2.4459149617
2019-06-12 21:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-06-12 21:30:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-06-12 22:00:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808
2019-06-12 22:30:00,2.26,0.15,2.264972406,2.26,0.15,2.264972406,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-06-12 23:00:00,2.09,0.18,2.0977368758,2.09,0.18,2.0977368758,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241
2019-06-12 23:30:00,1.9300000000000002,0.18,1.9383756086,1.9300000000000002,0.18,1.9383756086,1.9100000000000001,0.18,1.9184629264000002,1.9100000000000001,0.18,1.9184629264000002
2019-06-13 00:00:00,1.82,0.18,1.8288794383,1.82,0.18,1.8288794383,1.79,0.18,1.7990275151000001,1.79,0.18,1.7990275151000001
2019-06-13 00:30:00,1.72,0.18,1.7293929571,1.72,0.18,1.7293929571,1.7000000000000002,0.18,1.7095028517,1.7000000000000002,0.18,1.7095028517
2019-06-13 01:00:00,1.63,0.18,1.639908534,1.63,0.18,1.639908534,1.6099999999999999,0.18,1.6200308639,1.6099999999999999,0.18,1.6200308639
2019-06-13 01:30:00,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432,1.62,0.18,1.6299693249,1.62,0.18,1.6299693249
2019-06-13 02:00:00,1.63,0.18,1.639908534,1.63,0.18,1.639908534,1.6099999999999999,0.19,1.6211724153,1.6099999999999999,0.19,1.6211724153
2019-06-13 02:30:00,1.6099999999999999,0.18,1.6200308639,1.6099999999999999,0.18,1.6200308639,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2019-06-13 03:00:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.56,0.17,1.5692354826,1.56,0.17,1.5692354826
2019-06-13 03:30:00,1.54,0.18,1.5504837955,1.54,0.18,1.5504837955,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348
2019-06-13 04:00:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194
2019-06-13 04:30:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194
2019-06-13 05:00:00,1.49,0.19,1.5020652449,1.49,0.19,1.5020652449,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526
2019-06-13 05:30:00,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-06-13 06:00:00,1.6,0.17,1.6090059043,1.6,0.17,1.6090059043,1.57,0.17,1.5791770008000001,1.57,0.17,1.5791770008000001
2019-06-13 06:30:00,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999,1.8,0.17,1.8080099557,1.8,0.17,1.8080099557
2019-06-13 07:00:00,2.08,0.15,2.08540164,2.08,0.15,2.08540164,2.05,0.16,2.0562344224,2.05,0.16,2.0562344224
2019-06-13 07:30:00,2.37,0.35000000000000003,2.3957044893,2.37,0.35000000000000003,2.3957044893,2.37,-0.07,2.3710335299,2.37,-0.07,2.3710335299
2019-06-13 08:00:00,2.62,0.63,2.6946799438999998,2.62,0.63,2.6946799438999998,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-06-13 08:30:00,2.7800000000000002,0.63,2.8504911857,2.7800000000000002,0.63,2.8504911857,2.86,-0.56,2.9143095237,2.86,-0.56,2.9143095237
2019-06-13 09:00:00,2.89,0.61,2.9536756762,2.89,0.61,2.9536756762,2.96,-0.56,3.0125072614,2.96,-0.56,3.0125072614
2019-06-13 09:30:00,3.03,0.56,3.0813146545,3.03,0.56,3.0813146545,3.1,-0.65,3.1674121929,3.1,-0.65,3.1674121929
2019-06-13 10:00:00,3.07,0.58,3.1243079234,3.07,0.58,3.1243079234,3.14,-0.63,3.2025770873,3.14,-0.63,3.2025770873
2019-06-13 10:30:00,3.12,0.58,3.1734523787,3.12,0.58,3.1734523787,3.19,-0.63,3.2516149834,3.19,-0.63,3.2516149834
2019-06-13 11:00:00,3.12,0.58,3.1734523787,3.12,0.58,3.1734523787,3.19,-0.6000000000000001,3.2459359205,3.19,-0.6000000000000001,3.2459359205
2019-06-13 11:30:00,3.1,0.59,3.1556457342,3.1,0.59,3.1556457342,3.17,-0.58,3.2226231551,3.17,-0.58,3.2226231551
2019-06-13 12:00:00,3.18,0.59,3.2342696239,3.18,0.59,3.2342696239,3.25,-0.59,3.3031197375,3.25,-0.59,3.3031197375
2019-06-13 12:30:00,3.13,0.61,3.1888869532,3.13,0.61,3.1888869532,3.2,-0.5700000000000001,3.2503692098,3.2,-0.5700000000000001,3.2503692098
2019-06-13 13:00:00,3.11,0.61,3.1692585884,3.11,0.61,3.1692585884,3.18,-0.5700000000000001,3.2306810428,3.18,-0.5700000000000001,3.2306810428
2019-06-13 13:30:00,3.14,0.5700000000000001,3.1913163428,3.14,0.5700000000000001,3.1913163428,3.22,-0.61,3.2772702055,3.22,-0.61,3.2772702055
2019-06-13 14:00:00,3.11,0.53,3.1548375552,3.11,0.53,3.1548375552,3.19,-0.65,3.2555491088,3.19,-0.65,3.2555491088
2019-06-13 14:30:00,3.07,0.55,3.1188780034,3.07,0.55,3.1188780034,3.15,-0.64,3.2143584119,3.15,-0.64,3.2143584119
2019-06-13 15:00:00,2.95,0.58,3.0064763428,2.95,0.58,3.0064763428,3.02,-0.6000000000000001,3.07902582,3.02,-0.6000000000000001,3.07902582
2019-06-13 15:30:00,2.87,0.61,2.9341097457,2.87,0.61,2.9341097457,2.95,-0.6000000000000001,3.0103986447,2.95,-0.6000000000000001,3.0103986447
2019-06-13 16:00:00,2.91,0.62,2.9753151094,2.91,0.62,2.9753151094,2.99,-0.59,3.0476548361,2.99,-0.59,3.0476548361
2019-06-13 16:30:00,2.9699999999999998,0.64,3.0381737936,2.9699999999999998,0.64,3.0381737936,3.05,-0.56,3.1009837149,3.05,-0.56,3.1009837149
2019-06-13 17:00:00,2.92,0.66,2.9936599673,2.92,0.66,2.9936599673,2.99,-0.54,3.0383712742,2.99,-0.54,3.0383712742
2019-06-13 17:30:00,2.94,0.7000000000000001,3.0221846403,2.94,0.7000000000000001,3.0221846403,3.01,-0.5,3.0512456473,3.01,-0.5,3.0512456473
2019-06-13 18:00:00,2.91,0.75,3.0050956724,2.91,0.75,3.0050956724,2.98,-0.46,3.0152943472,2.98,-0.46,3.0152943472
2019-06-13 18:30:00,2.8,0.72,2.8910897599,2.8,0.72,2.8910897599,2.88,-0.5,2.9230805668,2.88,-0.5,2.9230805668
2019-06-13 19:00:00,2.7800000000000002,0.25,2.791218372,2.7800000000000002,0.25,2.791218372,2.75,0.08,2.7511633903,2.75,0.08,2.7511633903
2019-06-13 19:30:00,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632
2019-06-13 20:00:00,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788
2019-06-13 20:30:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788
2019-06-13 21:00:00,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771,2.46,0.16,2.4651977608,2.46,0.16,2.4651977608
2019-06-13 21:30:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
2019-06-13 22:00:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-06-13 22:30:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-06-13 23:00:00,2.01,0.18,2.0180436071,2.01,0.18,2.0180436071,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831
2019-06-13 23:30:00,1.9,0.18,1.9085072700999999,1.9,0.18,1.9085072700999999,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002
2019-06-14 00:00:00,1.76,0.18,1.7691806013,1.76,0.18,1.7691806013,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685
2019-06-14 00:30:00,1.62,0.46,1.6840427548,1.62,0.46,1.6840427548,1.65,-0.11,1.6536626016,1.65,-0.11,1.6536626016
2019-06-14 01:00:00,1.54,0.75,1.712921481,1.54,0.75,1.712921481,1.62,-0.45,1.6813387523,1.62,-0.45,1.6813387523
2019-06-14 01:30:00,1.56,0.59,1.6678429182999999,1.56,0.59,1.6678429182999999,1.62,-0.29,1.6457521077,1.62,-0.29,1.6457521077
2019-06-14 02:00:00,1.56,0.75,1.7309246084,1.56,0.75,1.7309246084,1.65,-0.46,1.712921481,1.65,-0.46,1.712921481
2019-06-14 02:30:00,1.5,0.77,1.6860901518,1.5,0.77,1.6860901518,1.5899999999999999,-0.42,1.6445364088,1.5899999999999999,-0.42,1.6445364088
2019-06-14 03:00:00,1.47,0.77,1.6594577428,1.47,0.77,1.6594577428,1.56,-0.43,1.6181779877,1.56,-0.43,1.6181779877
2019-06-14 03:30:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.54,-0.43,1.5989058758999999,1.54,-0.43,1.5989058758999999
2019-06-14 04:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.45,1.6044001995000001,1.54,-0.45,1.6044001995000001
2019-06-14 04:30:00,1.43,0.75,1.6147445618,1.43,0.75,1.6147445618,1.52,-0.45,1.5852129195,1.52,-0.45,1.5852129195
2019-06-14 05:00:00,1.43,0.75,1.6147445618,1.43,0.75,1.6147445618,1.52,-0.45,1.5852129195,1.52,-0.45,1.5852129195
2019-06-14 05:30:00,1.48,0.74,1.6546903033,1.48,0.74,1.6546903033,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-06-14 06:00:00,1.56,0.74,1.7266151858,1.56,0.74,1.7266151858,1.65,-0.48,1.718400419,1.65,-0.48,1.718400419
2019-06-14 06:30:00,1.81,0.54,1.8888356202,1.81,0.54,1.8888356202,1.85,-0.25,1.8668154703000002,1.85,-0.25,1.8668154703000002
2019-06-14 07:00:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.02,0.16,2.0263267259,2.02,0.16,2.0263267259
2019-06-14 07:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-06-14 08:00:00,2.52,0.12,2.5228555249999998,2.52,0.12,2.5228555249999998,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-06-14 08:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-06-14 09:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-06-14 09:30:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-06-14 10:00:00,2.87,0.0,2.87,2.87,0.0,2.87,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-06-14 10:30:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-06-14 11:00:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-06-14 11:30:00,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-06-14 12:00:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-06-14 12:30:00,2.86,0.39,2.8864684305,2.86,0.39,2.8864684305,2.86,-0.16,2.8644720281,2.86,-0.16,2.8644720281
2019-06-14 13:00:00,2.73,0.65,2.8063143088,2.73,0.65,2.8063143088,2.81,-0.52,2.8577088725,2.81,-0.52,2.8577088725
2019-06-14 13:30:00,2.6,0.65,2.6800186567,2.6,0.65,2.6800186567,2.68,-0.52,2.7299816849000003,2.68,-0.52,2.7299816849000003
2019-06-14 14:00:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.64,-0.55,2.6966831479,2.64,-0.55,2.6966831479
2019-06-14 14:30:00,2.48,0.6000000000000001,2.5515485494,2.48,0.6000000000000001,2.5515485494,2.56,-0.5700000000000001,2.6226894593,2.56,-0.5700000000000001,2.6226894593
2019-06-14 15:00:00,2.37,0.63,2.4523050381,2.37,0.63,2.4523050381,2.45,-0.54,2.5088044962,2.45,-0.54,2.5088044962
2019-06-14 15:30:00,2.37,0.63,2.4523050381,2.37,0.63,2.4523050381,2.45,-0.54,2.5088044962,2.45,-0.54,2.5088044962
2019-06-14 16:00:00,2.36,0.63,2.4426420122,2.36,0.63,2.4426420122,2.44,-0.54,2.4990398155999998,2.44,-0.54,2.4990398155999998
2019-06-14 16:30:00,2.4,0.63,2.4813101378,2.4,0.63,2.4813101378,2.48,-0.53,2.5360007886,2.48,-0.53,2.5360007886
2019-06-14 17:00:00,2.45,0.47000000000000003,2.4946743274,2.45,0.47000000000000003,2.4946743274,2.41,-0.12,2.4129857024,2.41,-0.12,2.4129857024
2019-06-14 17:30:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-06-14 18:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-06-14 18:30:00,2.36,0.67,2.4532631331,2.36,0.67,2.4532631331,2.44,-0.51,2.4927294278,2.44,-0.51,2.4927294278
2019-06-14 19:00:00,2.3,0.66,2.392822601,2.3,0.66,2.392822601,2.38,-0.54,2.4404917537,2.38,-0.54,2.4404917537
2019-06-14 19:30:00,2.3,0.67,2.3956001336,2.3,0.67,2.3956001336,2.38,-0.52,2.4361444949,2.38,-0.52,2.4361444949
2019-06-14 20:00:00,2.35,0.68,2.4464055265,2.35,0.68,2.4464055265,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-06-14 20:30:00,2.35,0.67,2.4436448187,2.35,0.67,2.4436448187,2.43,-0.55,2.4914654322,2.43,-0.55,2.4914654322
2019-06-14 21:00:00,2.3,0.67,2.3956001336,2.3,0.67,2.3956001336,2.39,-0.55,2.4524681445,2.39,-0.55,2.4524681445
2019-06-14 21:30:00,2.24,0.67,2.338054747,2.24,0.67,2.338054747,2.32,-0.52,2.3775617763,2.32,-0.52,2.3775617763
2019-06-14 22:00:00,2.16,0.6900000000000001,2.2675316977,2.16,0.6900000000000001,2.2675316977,2.24,-0.51,2.2973245308,2.24,-0.51,2.2973245308
2019-06-14 22:30:00,2.1,0.43,2.1435717856,2.1,0.43,2.1435717856,2.13,-0.19,2.1384573879,2.13,-0.19,2.1384573879
2019-06-14 23:00:00,1.97,0.71,2.0940391591,1.97,0.71,2.0940391591,2.05,-0.49,2.107747613,2.05,-0.49,2.107747613
2019-06-14 23:30:00,1.82,0.73,1.9609436504,1.82,0.73,1.9609436504,1.9100000000000001,-0.49,1.9718519213999999,1.9100000000000001,-0.49,1.9718519213999999
2019-06-15 00:00:00,1.69,0.74,1.844911922,1.69,0.74,1.844911922,1.78,-0.49,1.8462123388,1.78,-0.49,1.8462123388
2019-06-15 00:30:00,1.6099999999999999,0.67,1.7438463235000001,1.6099999999999999,0.67,1.7438463235000001,1.6800000000000002,-0.37,1.720261608,1.6800000000000002,-0.37,1.720261608
2019-06-15 01:00:00,1.52,0.76,1.6994116629,1.52,0.76,1.6994116629,1.6099999999999999,-0.45,1.6717057157,1.6099999999999999,-0.45,1.6717057157
2019-06-15 01:30:00,1.52,0.76,1.6994116629,1.52,0.76,1.6994116629,1.6099999999999999,-0.45,1.6717057157,1.6099999999999999,-0.45,1.6717057157
2019-06-15 02:00:00,1.52,0.76,1.6994116629,1.52,0.76,1.6994116629,1.6099999999999999,-0.45,1.6717057157,1.6099999999999999,-0.45,1.6717057157
2019-06-15 02:30:00,1.46,0.77,1.6506059493,1.46,0.77,1.6506059493,1.55,-0.45,1.6140012392,1.55,-0.45,1.6140012392
2019-06-15 03:00:00,1.44,0.75,1.6236070953000001,1.44,0.75,1.6236070953000001,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-06-15 03:30:00,1.43,0.75,1.6147445618,1.43,0.75,1.6147445618,1.52,-0.48,1.5939887075999999,1.52,-0.48,1.5939887075999999
2019-06-15 04:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-06-15 04:30:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-06-15 05:00:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-06-15 05:30:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.47,-0.48,1.5463828763,1.47,-0.48,1.5463828763
2019-06-15 06:00:00,1.4100000000000001,0.74,1.5923881436,1.4100000000000001,0.74,1.5923881436,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-06-15 06:30:00,1.5,0.74,1.6726027622,1.5,0.74,1.6726027622,1.5899999999999999,-0.46,1.6552039149,1.5899999999999999,-0.46,1.6552039149
2019-06-15 07:00:00,1.56,0.74,1.7266151858,1.56,0.74,1.7266151858,1.65,-0.47000000000000003,1.7156339936,1.65,-0.47000000000000003,1.7156339936
2019-06-15 07:30:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-06-15 08:00:00,1.8399999999999999,0.7000000000000001,1.9686543628000002,1.8399999999999999,0.7000000000000001,1.9686543628000002,1.92,-0.5,1.9840362900000001,1.92,-0.5,1.9840362900000001
2019-06-15 08:30:00,1.9500000000000002,0.67,2.0618923347,1.9500000000000002,0.67,2.0618923347,2.03,-0.52,2.0955428891,2.03,-0.52,2.0955428891
2019-06-15 09:00:00,2.01,0.67,2.1187260323,2.01,0.67,2.1187260323,2.09,-0.52,2.153717716,2.09,-0.52,2.153717716
2019-06-15 09:30:00,2.06,0.66,2.1631458573,2.06,0.66,2.1631458573,2.14,-0.52,2.2022715546000002,2.14,-0.52,2.2022715546000002
2019-06-15 10:00:00,2.14,0.65,2.2365375025,2.14,0.65,2.2365375025,2.2,-0.55,2.2677080941,2.2,-0.55,2.2677080941
2019-06-15 10:30:00,2.23,0.0,2.23,2.23,0.0,2.23,2.2,0.0,2.2,2.2,0.0,2.2
2019-06-15 11:00:00,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-06-15 11:30:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-06-15 12:00:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-06-15 12:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268
2019-06-15 13:00:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-06-15 13:30:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447
2019-06-15 14:00:00,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387
2019-06-15 14:30:00,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001,1.9100000000000001,0.14,1.9151240169000001,1.9100000000000001,0.14,1.9151240169000001
2019-06-15 15:00:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-06-15 15:30:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-06-15 16:00:00,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348
2019-06-15 16:30:00,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001,1.9100000000000001,0.15,1.9158809984,1.9100000000000001,0.15,1.9158809984
2019-06-15 17:00:00,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-06-15 17:30:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-06-15 18:00:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.1,0.16,2.106086418,2.1,0.16,2.106086418
2019-06-15 18:30:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.12,0.16,2.1260291625,2.12,0.16,2.1260291625
2019-06-15 19:00:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-06-15 19:30:00,2.17,0.16,2.1758906223,2.17,0.16,2.1758906223,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2019-06-15 20:00:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2019-06-15 20:30:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-06-15 21:00:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.1,0.14,2.104661493,2.1,0.14,2.104661493
2019-06-15 21:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268
2019-06-15 22:00:00,2.05,0.46,2.1009759637,2.05,0.46,2.1009759637,2.07,-0.19,2.0787015178,2.07,-0.19,2.0787015178
2019-06-15 22:30:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.04,-0.47000000000000003,2.0934421415,2.04,-0.47000000000000003,2.0934421415
2019-06-15 23:00:00,1.8599999999999999,0.74,2.0017991907,1.8599999999999999,0.74,2.0017991907,1.9500000000000002,-0.47000000000000003,2.0058414693,1.9500000000000002,-0.47000000000000003,2.0058414693
2019-06-15 23:30:00,1.75,0.74,1.9000263156,1.75,0.74,1.9000263156,1.8399999999999999,-0.49,1.9041270966,1.8399999999999999,-0.49,1.9041270966
2019-06-16 00:00:00,1.63,0.74,1.7901117283999999,1.63,0.74,1.7901117283999999,1.72,-0.49,1.7884350701,1.72,-0.49,1.7884350701
2019-06-16 00:30:00,1.57,0.72,1.727223205,1.57,0.72,1.727223205,1.6600000000000001,-0.49,1.7308090594,1.6600000000000001,-0.49,1.7308090594
2019-06-16 01:00:00,1.52,0.32,1.5533190271000001,1.52,0.32,1.5533190271000001,1.53,-0.01,1.5300326794,1.53,-0.01,1.5300326794
2019-06-16 01:30:00,1.54,0.16,1.5482893786,1.54,0.16,1.5482893786,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039
2019-06-16 02:00:00,1.51,0.16,1.5184531603,1.51,0.16,1.5184531603,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296
2019-06-16 02:30:00,1.49,0.18,1.500833102,1.49,0.18,1.500833102,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-06-16 03:00:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-06-16 03:30:00,1.4,0.16,1.4091131963,1.4,0.16,1.4091131963,1.37,0.17,1.3805071532,1.37,0.17,1.3805071532
2019-06-16 04:00:00,1.37,0.14,1.3771347066000001,1.37,0.14,1.3771347066000001,1.35,0.15,1.3583077707,1.35,0.15,1.3583077707
2019-06-16 04:30:00,1.37,0.14,1.3771347066000001,1.37,0.14,1.3771347066000001,1.35,0.15,1.3583077707,1.35,0.15,1.3583077707
2019-06-16 05:00:00,1.33,0.16,1.3395894894,1.33,0.16,1.3395894894,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218
2019-06-16 05:30:00,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218,1.29,0.16,1.2998846103,1.29,0.16,1.2998846103
2019-06-16 06:00:00,1.33,0.16,1.3395894894,1.33,0.16,1.3395894894,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218
2019-06-16 06:30:00,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289
2019-06-16 07:00:00,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2019-06-16 07:30:00,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2019-06-16 08:00:00,1.62,0.19,1.6311039207,1.62,0.19,1.6311039207,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686
2019-06-16 08:30:00,1.8,0.18,1.8089776118,1.8,0.18,1.8089776118,1.77,0.19,1.7801685313000002,1.77,0.19,1.7801685313000002
2019-06-16 09:00:00,1.9,0.16,1.9067249408,1.9,0.16,1.9067249408,1.87,0.17,1.8777113729,1.87,0.17,1.8777113729
2019-06-16 09:30:00,2.02,0.16,2.0263267259,2.02,0.16,2.0263267259,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068
2019-06-16 10:00:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.99,0.15,1.9956452591,1.99,0.15,1.9956452591
2019-06-16 10:30:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-06-16 11:00:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873
2019-06-16 11:30:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-06-16 12:00:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568
2019-06-16 12:30:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-06-16 13:00:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756
2019-06-16 13:30:00,2.26,0.15,2.264972406,2.26,0.15,2.264972406,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977
2019-06-16 14:00:00,2.26,0.15,2.264972406,2.26,0.15,2.264972406,2.21,0.15,2.2150846485,2.21,0.15,2.2150846485
2019-06-16 14:30:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.16,0.15,2.1652020691000002,2.16,0.15,2.1652020691000002
2019-06-16 15:00:00,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359,2.2,0.15,2.2051077071,2.2,0.15,2.2051077071
2019-06-16 15:30:00,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359,2.2,0.15,2.2051077071,2.2,0.15,2.2051077071
2019-06-16 16:00:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536
2019-06-16 16:30:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264
2019-06-16 17:00:00,2.24,0.18,2.2472205054,2.24,0.18,2.2472205054,2.21,0.18,2.2173182,2.21,0.18,2.2173182
2019-06-16 17:30:00,2.26,0.18,2.2671568098,2.26,0.18,2.2671568098,2.23,0.18,2.2372527796,2.23,0.18,2.2372527796
2019-06-16 18:00:00,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618
2019-06-16 18:30:00,2.23,0.19,2.2380795339,2.23,0.19,2.2380795339,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577
2019-06-16 19:00:00,2.38,0.17,2.3860637041,2.38,0.17,2.3860637041,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003
2019-06-16 19:30:00,2.34,0.17,2.346167087,2.34,0.17,2.346167087,2.3,0.18,2.3070327263,2.3,0.18,2.3070327263
2019-06-16 20:00:00,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808,2.2800000000000002,0.16,2.2856071403,2.2800000000000002,0.16,2.2856071403
2019-06-16 20:30:00,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156
2019-06-16 21:00:00,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156,2.2,0.16,2.2058105086,2.2,0.16,2.2058105086
2019-06-16 21:30:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-06-16 22:00:00,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871,2.13,0.17,2.1367732683,2.13,0.17,2.1367732683
2019-06-16 22:30:00,2.05,0.17,2.0570367036,2.05,0.17,2.0570367036,2.02,0.17,2.0271408437,2.02,0.17,2.0271408437
2019-06-16 23:00:00,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.18,1.8985520799,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803
2019-06-16 23:30:00,1.75,0.17,1.7582377541,1.75,0.17,1.7582377541,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344
2019-06-17 00:00:00,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.17,1.6487874331999999,1.62,0.16,1.6278820596,1.62,0.16,1.6278820596
2019-06-17 00:30:00,1.57,0.17,1.5791770008000001,1.57,0.17,1.5791770008000001,1.55,0.18,1.560416611,1.55,0.18,1.560416611
2019-06-17 01:00:00,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-06-17 01:30:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988
2019-06-17 02:00:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967
2019-06-17 02:30:00,1.49,0.19,1.5020652449,1.49,0.19,1.5020652449,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526
2019-06-17 03:00:00,1.44,0.17,1.45,1.44,0.17,1.45,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496
2019-06-17 03:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-06-17 04:00:00,1.38,0.17,1.3904315877,1.38,0.17,1.3904315877,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512
2019-06-17 04:30:00,1.38,0.17,1.3904315877,1.38,0.17,1.3904315877,1.3599999999999999,0.18,1.3718600512,1.3599999999999999,0.18,1.3718600512
2019-06-17 05:00:00,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-06-17 05:30:00,1.37,0.2,1.384521578,1.37,0.2,1.384521578,1.35,0.2,1.3647344064,1.35,0.2,1.3647344064
2019-06-17 06:00:00,1.45,0.2,1.4637281168,1.45,0.2,1.4637281168,1.43,0.2,1.4439182802000001,1.43,0.2,1.4439182802000001
2019-06-17 06:30:00,1.63,0.2,1.6422241016,1.63,0.2,1.6422241016,1.79,0.19,1.8000555547000001,1.79,0.19,1.8000555547000001
2019-06-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.18,3.5046255149,3.5,0.18,3.5046255149
2019-06-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.22,4.0459856648,4.04,0.22,4.0459856648
2019-06-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.17,4.3832978451999995,4.38,0.17,4.3832978451999995
2019-06-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.17,4.713066942,4.71,0.17,4.713066942
2019-06-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.9,0.16,4.902611549,4.9,0.16,4.902611549
2019-06-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.15,0.11,5.1511746233,5.15,0.11,5.1511746233
2019-06-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.33,0.04,5.3301500917,5.33,0.04,5.3301500917
2019-06-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.12,5.2613686432,5.26,0.12,5.2613686432
2019-06-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.23,0.02,5.2300382408,5.23,0.02,5.2300382408
2019-06-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.23,0.12,5.2313764919,5.23,0.12,5.2313764919
2019-06-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.27,-0.08,5.2706071756,5.27,-0.08,5.2706071756
2019-06-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.25,0.11,5.2511522545,5.25,0.11,5.2511522545
2019-06-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.13,0.12,5.1314033168,5.13,0.12,5.1314033168
2019-06-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.15,0.05,5.1502427127,5.15,0.05,5.1502427127
