Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.05,0.02,5.0500396038,5.05,0.02,5.0500396038
2019-06-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.9,-0.06,4.9003673332,4.9,-0.06,4.9003673332
2019-06-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.86,-0.09,4.8608332619,4.86,-0.09,4.8608332619
2019-06-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8,0.09,4.8008436759,4.8,0.09,4.8008436759
2019-06-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.01,4.8900102249,4.89,0.01,4.8900102249
2019-06-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8,0.09,4.8008436759,4.8,0.09,4.8008436759
2019-06-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.77,0.14,4.7720540651,4.77,0.14,4.7720540651
2019-06-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.79,0.19,4.7937667862,4.79,0.19,4.7937667862
2019-06-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.2,4.7542086618,4.75,0.2,4.7542086618
2019-06-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.28,4.6484405987,4.64,0.28,4.6484405987
2019-06-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.28,4.618495426,4.61,0.28,4.618495426
2019-06-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.29,4.5292935431,4.52,0.29,4.5292935431
2019-06-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.26,4.4476060977,4.44,0.26,4.4476060977
2019-06-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.26,4.287889924,4.28,0.26,4.287889924
2019-06-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.28,4.2891490998,4.28,0.28,4.2891490998
2019-06-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.26,4.2180208629,4.21,0.26,4.2180208629
2019-06-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.24,4.1669173258,4.16,0.24,4.1669173258
2019-06-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.30000000000000004,3.921492063,3.91,0.30000000000000004,3.921492063
2019-06-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.32,3.6640005459,3.65,0.32,3.6640005459
2019-06-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.32,3.385158785,3.37,0.32,3.385158785
2019-06-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.33,3.1672385449,3.15,0.33,3.1672385449
2019-06-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.33,3.0379763001,3.02,0.33,3.0379763001
2019-06-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.31,2.8270479303,2.81,0.31,2.8270479303
2019-06-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.35000000000000003,2.7920243552,2.77,0.35000000000000003,2.7920243552
2019-06-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.36,2.7635484436,2.74,0.36,2.7635484436
2019-06-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.36,2.7635484436,2.74,0.36,2.7635484436
2019-06-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.35000000000000003,2.6730132809000002,2.65,0.35000000000000003,2.6730132809000002
2019-06-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.35000000000000003,2.6432744844,2.62,0.35000000000000003,2.6432744844
2019-06-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.35000000000000003,2.6036320785,2.58,0.35000000000000003,2.6036320785
2019-06-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.37,2.5866000851,2.56,0.37,2.5866000851
2019-06-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.37,2.5074489028,2.48,0.37,2.5074489028
2019-06-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.39,2.5895366381000002,2.56,0.39,2.5895366381000002
2019-06-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.42,2.722590678,2.69,0.42,2.722590678
2019-06-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.38,3.0934285187,3.07,0.38,3.0934285187
2019-06-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.38,3.5404519486,3.52,0.38,3.5404519486
2019-06-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.26,4.1581366019,4.15,0.26,4.1581366019
2019-06-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.19,4.5639566168,4.5600000000000005,0.19,4.5639566168
2019-06-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.86,0.14,4.8620160428,4.86,0.14,4.8620160428
2019-06-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.14,5.0819287677,5.08,0.14,5.0819287677
2019-06-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.24,0.05,5.2402385442,5.24,0.05,5.2402385442
2019-06-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.34,0.1,5.3409362475,5.34,0.1,5.3409362475
2019-06-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.14,5.261862788,5.26,0.14,5.261862788
2019-06-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.32,0.14,5.3218417864,5.32,0.14,5.3218417864
2019-06-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.4,0.14,5.40181451,5.4,0.14,5.40181451
2019-06-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.49,0.14,5.4917847736,5.49,0.14,5.4917847736
2019-06-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.51,0.14,5.5117782974,5.51,0.14,5.5117782974
2019-06-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.48,0.14,5.4817880295,5.48,0.14,5.4817880295
2019-06-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.48,0.14,5.4817880295,5.48,0.14,5.4817880295
2019-06-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.3,0.14,5.3018487342,5.3,0.14,5.3018487342
2019-06-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.3,0.14,5.3018487342,5.3,0.14,5.3018487342
2019-06-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.27,0.14,5.2718592546,5.27,0.14,5.2718592546
2019-06-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.14,0.16,5.1424896694,5.14,0.16,5.1424896694
2019-06-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.14,0.15,5.1421882502,5.14,0.15,5.1421882502
2019-06-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.21,0.11,5.211161099,5.21,0.11,5.211161099
2019-06-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.16,0.08,5.1606201178,5.16,0.08,5.1606201178
2019-06-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.03,0.18,5.0332196455,5.03,0.18,5.0332196455
2019-06-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.05,0.18,5.0532069026,5.05,0.18,5.0532069026
2019-06-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.86,0.22,4.8649768756,4.86,0.22,4.8649768756
2019-06-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.26,4.8369928675,4.83,0.26,4.8369928675
2019-06-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.28,4.728297791,4.72,0.28,4.728297791
2019-06-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.29,4.6191124689,4.61,0.29,4.6191124689
2019-06-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.31,4.4907126383,4.48,0.31,4.4907126383
2019-06-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.30000000000000004,4.4201923035,4.41,0.30000000000000004,4.4201923035
2019-06-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.25,4.3072613109,4.3,0.25,4.3072613109
2019-06-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.27,4.2086696235,4.2,0.27,4.2086696235
2019-06-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.27,3.9691938728,3.96,0.27,3.9691938728
2019-06-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.34,3.6956731457,3.68,0.34,3.6956731457
2019-06-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.37,3.4001911711,3.38,0.37,3.4001911711
2019-06-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.37,3.171655719,3.15,0.37,3.171655719
2019-06-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.37,3.0425811411,3.02,0.37,3.0425811411
2019-06-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.37,2.8441694746,2.8200000000000003,0.37,2.8441694746
2019-06-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.37,2.7648688938,2.74,0.37,2.7648688938
2019-06-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.39,2.7181243533,2.69,0.39,2.7181243533
2019-06-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.42,2.6830765923,2.65,0.42,2.6830765923
2019-06-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.42,2.6139625093000003,2.58,0.42,2.6139625093000003
2019-06-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.39,2.5994230129,2.5700000000000003,0.39,2.5994230129
2019-06-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.39,2.5895366381000002,2.56,0.39,2.5895366381000002
2019-06-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.39,2.55,2.52,0.39,2.55
2019-06-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.4,2.5515485494,2.52,0.4,2.5515485494
2019-06-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.4,2.6108236248,2.58,0.4,2.6108236248
2019-06-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.4,2.769043156,2.74,0.4,2.769043156
2019-06-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.37,3.181587654,3.16,0.37,3.181587654
2019-06-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.37,3.5990693241000002,3.58,0.37,3.5990693241000002
2019-06-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.25,4.1675052489,4.16,0.25,4.1675052489
2019-06-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.17,4.7030734632,4.7,0.17,4.7030734632
2019-06-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.14,4.9819674828,4.98,0.14,4.9819674828
2019-06-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.16,0.12,5.1613951602,5.16,0.12,5.1613951602
2019-06-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.38,0.05,5.380232337,5.38,0.05,5.380232337
2019-06-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.41,-0.04,5.4101478723,5.41,-0.04,5.4101478723
2019-06-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.52,0.12,5.5213041938,5.52,0.12,5.5213041938
2019-06-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.5600000000000005,0.07,5.56044063,5.5600000000000005,0.07,5.56044063
2019-06-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.46,-0.02,5.4600366299,5.46,-0.02,5.4600366299
2019-06-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.46,0.05,5.4602289329,5.46,0.05,5.4602289329
2019-06-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.24,0.15,5.2421465069,5.24,0.15,5.2421465069
2019-06-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.2,0.12,5.2013844311,5.2,0.12,5.2013844311
2019-06-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.2,0.09,5.2007787878,5.2,0.09,5.2007787878
2019-06-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.13,0.09,5.1307894129000005,5.13,0.09,5.1307894129000005
2019-06-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.11,4.8912370623,4.89,0.11,4.8912370623
2019-06-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.13,4.7617748792,4.76,0.13,4.7617748792
2019-06-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.62,0.07,4.6205302726,4.62,0.07,4.6205302726
2019-06-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,-0.02,4.6900426437,4.69,-0.02,4.6900426437
2019-06-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,-0.02,4.8300414077,4.83,-0.02,4.8300414077
2019-06-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.91,0.12,4.9114661762,4.91,0.12,4.9114661762
2019-06-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.84,0.22,4.84499742,4.84,0.22,4.84499742
2019-06-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.19,4.8237433597,4.82,0.19,4.8237433597
2019-06-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.77,0.2,4.7741910309,4.77,0.2,4.7741910309
2019-06-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.17,4.673093194,4.67,0.17,4.673093194
2019-06-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.22,4.5253508151,4.52,0.22,4.5253508151
2019-06-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.26,4.4875383007,4.48,0.26,4.4875383007
2019-06-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.27,4.3483905068,4.34,0.27,4.3483905068
2019-06-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.33,4.3325858329999996,4.32,0.33,4.3325858329999996
2019-06-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.31,4.2812381387,4.27,0.31,4.2812381387
2019-06-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.28,4.1793899076,4.17,0.28,4.1793899076
2019-06-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.29,4.020472609,4.01,0.29,4.020472609
2019-06-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.35000000000000003,3.6567882083,3.64,0.35000000000000003,3.6567882083
2019-06-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.32,3.464808797,3.45,0.32,3.464808797
2019-06-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.34,3.1981244504,3.18,0.34,3.1981244504
2019-06-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.37,3.0624336728,3.04,0.37,3.0624336728
2019-06-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.37,2.8838342532,2.86,0.37,2.8838342532
2019-06-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.37,2.8045142182,2.7800000000000002,0.37,2.8045142182
2019-06-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.38,2.7068062361000003,2.68,0.38,2.7068062361000003
2019-06-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.39,2.6983328186,2.67,0.39,2.6983328186
2019-06-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.37,2.6162950904,2.59,0.37,2.6162950904
2019-06-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.37,2.5569122003,2.5300000000000002,0.37,2.5569122003
2019-06-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.37,2.5569122003,2.5300000000000002,0.37,2.5569122003
2019-06-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.37,2.5371243564,2.51,0.37,2.5371243564
2019-06-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.39,2.5598828098,2.5300000000000002,0.39,2.5598828098
2019-06-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.39,2.5598828098,2.5300000000000002,0.39,2.5598828098
2019-06-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.4,2.6800186567,2.65,0.4,2.6800186567
2019-06-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.4,3.0662028635,3.04,0.4,3.0662028635
2019-06-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.32,3.4847238054,3.47,0.32,3.4847238054
2019-06-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.2,4.0149844333,4.01,0.2,4.0149844333
2019-06-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.15,4.4725160704,4.47,0.15,4.4725160704
2019-06-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.74,0.12,4.741518744,4.74,0.12,4.741518744
2019-06-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.84,0.12,4.8414873748,4.84,0.12,4.8414873748
2019-06-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.15,0.06,5.1503495027,5.15,0.06,5.1503495027
2019-06-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.2,0.13,5.2016247462,5.2,0.13,5.2016247462
2019-06-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.11,0.15,5.1122010915,5.11,0.15,5.1122010915
2019-06-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.24,0.15,5.2421465069,5.24,0.15,5.2421465069
2019-06-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.11,0.17,5.1128270067,5.11,0.17,5.1128270067
2019-06-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.37,0.15,5.3720945636,5.37,0.15,5.3720945636
2019-06-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.33,0.17,5.3327103803,5.33,0.17,5.3327103803
2019-06-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.34,0.16,5.342396466,5.34,0.16,5.342396466
2019-06-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.24,0.14,5.2418698954,5.24,0.14,5.2418698954
2019-06-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.88,0.14,4.8820077837,4.88,0.14,4.8820077837
2019-06-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,0.14,4.931987429,4.93,0.14,4.931987429
2019-06-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.87,0.16,4.8726276279,4.87,0.16,4.8726276279
2019-06-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.14,4.7620583785,4.76,0.14,4.7620583785
2019-06-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8100000000000005,0.14,4.8120369907,4.8100000000000005,0.14,4.8120369907
2019-06-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.87,0.14,4.8720119047,4.87,0.14,4.8720119047
2019-06-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.18,4.8333528735,4.83,0.18,4.8333528735
2019-06-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.22,4.655201392,4.65,0.22,4.655201392
2019-06-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.24,4.6062566146,4.6,0.24,4.6062566146
2019-06-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.26,4.6372944698000005,4.63,0.26,4.6372944698000005
2019-06-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.25,4.6367445476,4.63,0.25,4.6367445476
2019-06-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.30000000000000004,4.5598793844,4.55,0.30000000000000004,4.5598793844
2019-06-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.32,4.4415425248,4.43,0.32,4.4415425248
2019-06-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.26,4.3976925768,4.39,0.26,4.3976925768
2019-06-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.24,4.3166769627,4.31,0.24,4.3166769627
2019-06-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.28,4.189367494,4.18,0.28,4.189367494
2019-06-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.26,4.0982557265,4.09,0.26,4.0982557265
2019-06-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.30000000000000004,4.0012623008,3.99,0.30000000000000004,4.0012623008
2019-06-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.32,3.7536648758,3.74,0.32,3.7536648758
2019-06-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.33,3.4956115345,3.48,0.33,3.4956115345
2019-06-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.33,3.2468138228,3.23,0.33,3.2468138228
2019-06-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.36,3.0513111936,3.03,0.36,3.0513111936
2019-06-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.34,2.8404225038,2.8200000000000003,0.34,2.8404225038
2019-06-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.36,2.8032124429,2.7800000000000002,0.36,2.8032124429
2019-06-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.36,2.7932955447000003,2.77,0.36,2.7932955447000003
2019-06-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.39,2.7280212609000003,2.7,0.39,2.7280212609000003
2019-06-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.39,2.7280212609000003,2.7,0.39,2.7280212609000003
2019-06-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.39,2.7280212609000003,2.7,0.39,2.7280212609000003
2019-06-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.36,2.5752863918,2.55,0.36,2.5752863918
2019-06-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.35000000000000003,2.5540947516,2.5300000000000002,0.35000000000000003,2.5540947516
2019-06-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.37,2.5371243564,2.51,0.37,2.5371243564
2019-06-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.37,2.6063959791,2.58,0.37,2.6063959791
2019-06-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.34,2.7808631753,2.76,0.34,2.7808631753
2019-06-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.30000000000000004,3.1742085628,3.16,0.30000000000000004,3.1742085628
2019-06-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.30000000000000004,3.5427249399000003,3.5300000000000002,0.30000000000000004,3.5427249399000003
2019-06-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.27,4.0989022921,4.09,0.27,4.0989022921
2019-06-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.2,4.3146378759,4.31,0.2,4.3146378759
2019-06-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.17,4.4932171103,4.49,0.17,4.4932171103
2019-06-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.15,4.6324291684,4.63,0.15,4.6324291684
2019-06-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,-0.08,4.7206779174,4.72,-0.08,4.7206779174
2019-06-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,-0.12,4.8314904533,4.83,-0.12,4.8314904533
2019-06-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,-0.12,4.93146023,4.93,-0.12,4.93146023
2019-06-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,-0.08,4.9306490445,4.93,-0.08,4.9306490445
2019-06-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,-0.02,4.8300414077,4.83,-0.02,4.8300414077
2019-06-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.01,-0.13,5.0116863429,5.01,-0.13,5.0116863429
2019-06-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,-0.11,4.7812655229,4.78,-0.11,4.7812655229
2019-06-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,-0.02,4.6400431032,4.64,-0.02,4.6400431032
2019-06-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.01,4.5600109649,4.5600000000000005,0.01,4.5600109649
2019-06-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,-0.11,4.4513593429,4.45,-0.11,4.4513593429
2019-06-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.03,4.3201041654,4.32,0.03,4.3201041654
2019-06-21 15:00:00,2.09,0.0,2.09,2.09,0.0,2.09,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-06-21 15:30:00,2.06,0.0,2.06,2.06,0.0,2.06,2.03,0.0,2.03,2.03,0.0,2.03
2019-06-21 16:00:00,2.1,0.0,2.1,2.1,0.0,2.1,2.06,0.0,2.06,2.06,0.0,2.06
2019-06-21 16:30:00,2.1,0.0,2.1,2.1,0.0,2.1,2.08,0.0,2.08,2.08,0.0,2.08
2019-06-21 17:00:00,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-06-21 17:30:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-06-21 18:00:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-06-21 18:30:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-06-21 19:00:00,2.01,0.44,2.0575956843,2.01,0.44,2.0575956843,2.02,-0.14,2.0248456731,2.02,-0.14,2.0248456731
2019-06-21 19:30:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-06-21 20:00:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-06-21 20:30:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-06-21 21:00:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-06-21 21:30:00,1.88,0.71,2.0096019506,1.88,0.71,2.0096019506,1.97,-0.5,2.0324615618,1.97,-0.5,2.0324615618
2019-06-21 22:00:00,1.9100000000000001,0.71,2.037694776,1.9100000000000001,0.71,2.037694776,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-06-21 22:30:00,1.87,0.73,2.0074361758,1.87,0.73,2.0074361758,1.96,-0.47000000000000003,2.0155644371,1.96,-0.47000000000000003,2.0155644371
2019-06-21 23:00:00,1.73,0.6900000000000001,1.8625251676,1.73,0.6900000000000001,1.8625251676,1.81,-0.42,1.8580904176000002,1.81,-0.42,1.8580904176000002
2019-06-21 23:30:00,1.6600000000000001,0.17,1.6686821147000002,1.6600000000000001,0.17,1.6686821147000002,1.6400000000000001,0.17,1.6487874331999999,1.6400000000000001,0.17,1.6487874331999999
2019-06-22 00:00:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.53,0.17,1.5394154735,1.53,0.17,1.5394154735
2019-06-22 00:30:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054
2019-06-22 01:00:00,1.42,0.17,1.4301398533,1.42,0.17,1.4301398533,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2019-06-22 01:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-06-22 02:00:00,1.3599999999999999,0.17,1.3705838172,1.3599999999999999,0.17,1.3705838172,1.34,0.18,1.3520355025,1.34,0.18,1.3520355025
2019-06-22 02:30:00,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001
2019-06-22 03:00:00,1.31,0.2,1.3251792332,1.31,0.2,1.3251792332,1.29,0.2,1.3054118124,1.29,0.2,1.3054118124
2019-06-22 03:30:00,1.28,0.2,1.2955307793,1.28,0.2,1.2955307793,1.27,0.2,1.2856515858,1.27,0.2,1.2856515858
2019-06-22 04:00:00,1.25,0.2,1.2658988901,1.25,0.2,1.2658988901,1.24,0.2,1.2560254774000001,1.24,0.2,1.2560254774000001
2019-06-22 04:30:00,1.25,0.2,1.2658988901,1.25,0.2,1.2658988901,1.24,0.19,1.2544720005,1.24,0.19,1.2544720005
2019-06-22 05:00:00,1.21,0.2,1.2264175472,1.21,0.2,1.2264175472,1.19,0.2,1.2066896867,1.19,0.2,1.2066896867
2019-06-22 05:30:00,1.21,0.2,1.2264175472,1.21,0.2,1.2264175472,1.19,0.2,1.2066896867,1.19,0.2,1.2066896867
2019-06-22 06:00:00,1.25,0.2,1.2658988901,1.25,0.2,1.2658988901,1.23,0.2,1.2461540836,1.23,0.2,1.2461540836
2019-06-22 06:30:00,1.31,0.2,1.3251792332,1.31,0.2,1.3251792332,1.29,0.2,1.3054118124,1.29,0.2,1.3054118124
2019-06-22 07:00:00,1.4,0.2,1.4142135624,1.4,0.2,1.4142135624,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999
2019-06-22 07:30:00,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039,1.49,0.18,1.500833102,1.49,0.18,1.500833102
2019-06-22 08:00:00,1.63,0.16,1.6378339354,1.63,0.16,1.6378339354,1.6099999999999999,0.16,1.6179307773,1.6099999999999999,0.16,1.6179307773
2019-06-22 08:30:00,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001,1.72,0.16,1.7274258305,1.72,0.16,1.7274258305
2019-06-22 09:00:00,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906,1.79,0.14,1.7954665132,1.79,0.14,1.7954665132
2019-06-22 09:30:00,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348
2019-06-22 10:00:00,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999
2019-06-22 10:30:00,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919
2019-06-22 11:00:00,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348
2019-06-22 11:30:00,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-06-22 12:00:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354
2019-06-22 12:30:00,1.79,0.14,1.7954665132,1.79,0.14,1.7954665132,1.77,0.14,1.7755280905,1.77,0.14,1.7755280905
2019-06-22 13:00:00,1.75,0.14,1.7555910686,1.75,0.14,1.7555910686,1.72,0.14,1.7256882685,1.72,0.14,1.7256882685
2019-06-22 13:30:00,1.7000000000000002,0.14,1.7057549648,1.7000000000000002,0.14,1.7057549648,1.6800000000000002,0.14,1.685823241,1.6800000000000002,0.14,1.685823241
2019-06-22 14:00:00,1.7000000000000002,0.14,1.7057549648,1.7000000000000002,0.14,1.7057549648,1.6800000000000002,0.14,1.685823241,1.6800000000000002,0.14,1.685823241
2019-06-22 14:30:00,1.67,0.14,1.6758579892,1.67,0.14,1.6758579892,1.65,0.14,1.6559287424,1.65,0.14,1.6559287424
2019-06-22 15:00:00,1.6600000000000001,0.14,1.6658931538,1.6600000000000001,0.14,1.6658931538,1.6400000000000001,0.14,1.6459647627,1.6400000000000001,0.14,1.6459647627
2019-06-22 15:30:00,1.65,0.14,1.6559287424,1.65,0.14,1.6559287424,1.63,0.14,1.6360012225,1.63,0.14,1.6360012225
2019-06-22 16:00:00,1.63,0.59,1.7334935823,1.63,0.59,1.7334935823,1.67,-0.34,1.7042593699,1.67,-0.34,1.7042593699
2019-06-22 16:30:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-06-22 17:00:00,1.83,0.7000000000000001,1.9593111034000001,1.83,0.7000000000000001,1.9593111034000001,1.92,-0.48,1.9790907003,1.92,-0.48,1.9790907003
2019-06-22 17:30:00,1.78,0.7000000000000001,1.9126944346,1.78,0.7000000000000001,1.9126944346,1.87,-0.48,1.9306216615,1.87,-0.48,1.9306216615
2019-06-22 18:00:00,1.81,0.71,1.9442736433,1.81,0.71,1.9442736433,1.9100000000000001,-0.48,1.9693907687,1.9100000000000001,-0.48,1.9693907687
2019-06-22 18:30:00,1.85,0.71,1.981565038,1.85,0.71,1.981565038,1.94,-0.48,1.9984994371,1.94,-0.48,1.9984994371
2019-06-22 19:00:00,1.87,0.75,2.014795275,1.87,0.75,2.014795275,1.96,-0.45,2.0109947787,1.96,-0.45,2.0109947787
2019-06-22 19:30:00,1.8399999999999999,0.74,1.9832296892,1.8399999999999999,0.74,1.9832296892,1.9300000000000002,-0.46,1.984061491,1.9300000000000002,-0.46,1.984061491
2019-06-22 20:00:00,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.03,1.8602419198,1.8599999999999999,0.03,1.8602419198
2019-06-22 20:30:00,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803,1.8399999999999999,0.18,1.8487833837,1.8399999999999999,0.18,1.8487833837
2019-06-22 21:00:00,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.18,1.8985520799,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803
2019-06-22 21:30:00,1.85,0.18,1.8587361297,1.85,0.18,1.8587361297,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505
2019-06-22 22:00:00,1.85,0.18,1.8587361297,1.85,0.18,1.8587361297,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505
2019-06-22 22:30:00,1.78,0.18,1.7890779748,1.78,0.18,1.7890779748,1.75,0.18,1.7592327873,1.75,0.18,1.7592327873
2019-06-22 23:00:00,1.67,0.18,1.6796725871,1.67,0.18,1.6796725871,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432
2019-06-22 23:30:00,1.57,0.18,1.5802847844999999,1.57,0.18,1.5802847844999999,1.55,0.18,1.560416611,1.55,0.18,1.560416611
2019-06-23 00:00:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947
2019-06-23 00:30:00,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367,1.42,0.19,1.4326548782000001,1.42,0.19,1.4326548782000001
2019-06-23 01:00:00,1.37,0.19,1.3831124322,1.37,0.19,1.3831124322,1.35,0.19,1.3633048082,1.35,0.19,1.3633048082
2019-06-23 01:30:00,1.35,0.2,1.3647344064,1.35,0.2,1.3647344064,1.34,0.19,1.3534031181000001,1.34,0.19,1.3534031181000001
2019-06-23 02:00:00,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001,1.3,0.19,1.3138112498,1.3,0.19,1.3138112498
2019-06-23 02:30:00,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438,1.28,0.2,1.2955307793,1.28,0.2,1.2955307793
2019-06-23 03:00:00,1.28,0.2,1.2955307793,1.28,0.2,1.2955307793,1.27,0.2,1.2856515858,1.27,0.2,1.2856515858
2019-06-23 03:30:00,1.26,0.2,1.2757742747,1.26,0.2,1.2757742747,1.24,0.18,1.2529964086,1.24,0.18,1.2529964086
2019-06-23 04:00:00,1.23,0.2,1.2461540836,1.23,0.2,1.2461540836,1.22,0.19,1.2347064428,1.22,0.19,1.2347064428
2019-06-23 04:30:00,1.22,0.2,1.2362847568,1.22,0.2,1.2362847568,1.2,0.19,1.2149485586,1.2,0.19,1.2149485586
2019-06-23 05:00:00,1.19,0.2,1.2066896867,1.19,0.2,1.2066896867,1.18,0.19,1.1951987282,1.18,0.19,1.1951987282
2019-06-23 05:30:00,1.17,0.2,1.1869709348,1.17,0.2,1.1869709348,1.16,0.19,1.1754573578,1.16,0.19,1.1754573578
2019-06-23 06:00:00,1.2,0.2,1.2165525061,1.2,0.2,1.2165525061,1.19,0.19,1.2050726119,1.19,0.19,1.2050726119
2019-06-23 06:30:00,1.28,0.22,1.2987686476,1.28,0.22,1.2987686476,1.26,0.21,1.2773801314,1.26,0.21,1.2773801314
2019-06-23 07:00:00,1.31,0.22,1.3283448347,1.31,0.22,1.3283448347,1.29,0.21,1.3069812546000001,1.29,0.21,1.3069812546000001
2019-06-23 07:30:00,1.3900000000000001,0.21,1.4057738083,1.3900000000000001,0.21,1.4057738083,1.37,0.21,1.386001443,1.37,0.21,1.386001443
2019-06-23 08:00:00,1.44,0.21,1.4552319403,1.44,0.21,1.4552319403,1.42,0.2,1.4340153415999999,1.42,0.2,1.4340153415999999
2019-06-23 08:30:00,1.56,0.21,1.5740711547,1.56,0.21,1.5740711547,1.54,0.2,1.5529327094,1.54,0.2,1.5529327094
2019-06-23 09:00:00,1.73,0.18,1.7393389549,1.73,0.18,1.7393389549,1.71,0.18,1.7194475857,1.71,0.18,1.7194475857
2019-06-23 09:30:00,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559,1.78,0.18,1.7890779748,1.78,0.18,1.7890779748
2019-06-23 10:00:00,1.85,0.18,1.8587361297,1.85,0.18,1.8587361297,1.82,0.18,1.8288794383,1.82,0.18,1.8288794383
2019-06-23 10:30:00,1.94,0.18,1.9483326205,1.94,0.18,1.9483326205,1.9100000000000001,0.18,1.9184629264000002,1.9100000000000001,0.18,1.9184629264000002
2019-06-23 11:00:00,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586,1.9500000000000002,0.15,1.9557607216,1.9500000000000002,0.15,1.9557607216
2019-06-23 11:30:00,1.9100000000000001,0.73,2.0447493734,1.9100000000000001,0.73,2.0447493734,2.0,-0.46,2.052218312,2.0,-0.46,2.052218312
2019-06-23 12:00:00,1.9500000000000002,0.73,2.0821623376,1.9500000000000002,0.73,2.0821623376,2.04,-0.46,2.0912197398,2.04,-0.46,2.0912197398
2019-06-23 12:30:00,2.05,0.56,2.1251117618,2.05,0.56,2.1251117618,2.1,-0.32,2.1242410409,2.1,-0.32,2.1242410409
2019-06-23 13:00:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2019-06-23 13:30:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-06-23 14:00:00,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341,2.08,0.15,2.08540164,2.08,0.15,2.08540164
2019-06-23 14:30:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613
2019-06-23 15:00:00,2.09,0.16,2.0961154548,2.09,0.16,2.0961154548,2.06,0.16,2.0662042493,2.06,0.16,2.0662042493
2019-06-23 15:30:00,2.04,0.16,2.04626489,2.04,0.16,2.04626489,2.01,0.16,2.0163581031,2.01,0.16,2.0163581031
2019-06-23 16:00:00,2.06,0.16,2.0662042493,2.06,0.16,2.0662042493,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563
2019-06-23 16:30:00,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197,2.06,0.19,2.0687435801,2.06,0.19,2.0687435801
2019-06-23 17:00:00,2.12,0.17,2.1268051157,2.12,0.17,2.1268051157,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524
2019-06-23 17:30:00,2.13,0.18,2.1375921033,2.13,0.18,2.1375921033,2.09,0.18,2.0977368758,2.09,0.18,2.0977368758
2019-06-23 18:00:00,2.1,0.18,2.1077001684,2.1,0.18,2.1077001684,2.07,0.18,2.0778113485,2.07,0.18,2.0778113485
2019-06-23 18:30:00,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436
2019-06-23 19:00:00,2.05,0.18,2.0578872661,2.05,0.18,2.0578872661,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448
2019-06-23 19:30:00,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002
2019-06-23 20:00:00,2.0,0.18,2.0080836636,2.0,0.18,2.0080836636,1.97,0.18,1.9782062582000002,1.97,0.18,1.9782062582000002
2019-06-23 20:30:00,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002,1.9,0.17,1.9075901027,1.9,0.17,1.9075901027
2019-06-23 21:00:00,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489
2019-06-23 21:30:00,1.9,0.18,1.9085072700999999,1.9,0.18,1.9085072700999999,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002
2019-06-23 22:00:00,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002,1.8399999999999999,0.18,1.8487833837,1.8399999999999999,0.18,1.8487833837
2019-06-23 22:30:00,1.78,0.18,1.7890779748,1.78,0.18,1.7890779748,1.75,0.18,1.7592327873,1.75,0.18,1.7592327873
2019-06-23 23:00:00,1.69,0.18,1.6995587663,1.69,0.18,1.6995587663,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172
2019-06-23 23:30:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794
2019-06-24 00:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-06-24 00:30:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-06-24 01:00:00,1.32,0.75,1.5181897115,1.32,0.75,1.5181897115,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-06-24 01:30:00,1.3,0.75,1.500833102,1.3,0.75,1.500833102,1.4,-0.45,1.470544117,1.4,-0.45,1.470544117
2019-06-24 02:00:00,1.28,0.75,1.4835430563,1.28,0.75,1.4835430563,1.37,-0.45,1.4420124826,1.37,-0.45,1.4420124826
2019-06-24 02:30:00,1.28,0.77,1.4937536611,1.28,0.77,1.4937536611,1.37,-0.45,1.4420124826,1.37,-0.45,1.4420124826
2019-06-24 03:00:00,1.25,0.77,1.4681280598,1.25,0.77,1.4681280598,1.35,-0.45,1.4230249471,1.35,-0.45,1.4230249471
2019-06-24 03:30:00,1.23,0.75,1.4406248644000001,1.23,0.75,1.4406248644000001,1.33,-0.48,1.4139660533,1.33,-0.48,1.4139660533
2019-06-24 04:00:00,1.22,0.75,1.4320963655,1.22,0.75,1.4320963655,1.31,-0.48,1.3951702405,1.31,-0.48,1.3951702405
2019-06-24 04:30:00,1.22,0.75,1.4320963655,1.22,0.75,1.4320963655,1.31,-0.48,1.3951702405,1.31,-0.48,1.3951702405
2019-06-24 05:00:00,1.22,0.76,1.4373586887,1.22,0.76,1.4373586887,1.31,-0.48,1.3951702405,1.31,-0.48,1.3951702405
2019-06-24 05:30:00,1.25,0.76,1.4629080627,1.25,0.76,1.4629080627,1.35,-0.46,1.426218777,1.35,-0.46,1.426218777
2019-06-24 06:00:00,1.29,0.76,1.4972307771,1.29,0.76,1.4972307771,1.3900000000000001,-0.46,1.4641379716,1.3900000000000001,-0.46,1.4641379716
2019-06-24 06:30:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.57,-0.45,1.633217683,1.57,-0.45,1.633217683
2019-06-24 07:00:00,1.65,0.76,1.8166177363,1.65,0.76,1.8166177363,1.74,-0.45,1.7972478961,1.74,-0.45,1.7972478961
2019-06-24 07:30:00,2.21,0.32,2.2330472454,2.21,0.32,2.2330472454,1.9300000000000002,-0.03,1.9302331465,1.9300000000000002,-0.03,1.9302331465
2019-06-24 08:00:00,4.4,0.21,4.405008513,4.4,0.21,4.405008513,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 08:30:00,4.74,0.17,4.7430475435,4.74,0.17,4.7430475435,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 09:00:00,4.89,0.11,4.8912370623,4.89,0.11,4.8912370623,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 09:30:00,5.2,0.06,5.2003461423,5.2,0.06,5.2003461423,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 10:00:00,5.25,-0.03,5.2500857136,5.25,-0.03,5.2500857136,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 10:30:00,5.2,-0.05,5.2002403791,5.2,-0.05,5.2002403791,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 11:00:00,5.15,0.06,5.1503495027,5.15,0.06,5.1503495027,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 11:30:00,4.97,-0.01,4.9700100604,4.97,-0.01,4.9700100604,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 12:00:00,4.97,0.06,4.9703621598000005,4.97,0.06,4.9703621598000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 12:30:00,4.98,0.06,4.9803614327000005,4.98,0.06,4.9803614327000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 13:00:00,4.9,0.06,4.9003673332,4.9,0.06,4.9003673332,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 13:30:00,4.84,0.09,4.8408367045,4.84,0.09,4.8408367045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 14:00:00,4.84,-0.04,4.8401652863999995,4.84,-0.04,4.8401652863999995,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 14:30:00,4.71,-0.08,4.7106793565,4.71,-0.08,4.7106793565,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 15:00:00,4.66,-0.01,4.6600107296,4.66,-0.01,4.6600107296,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 15:30:00,4.68,0.07,4.680523475,4.68,0.07,4.680523475,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 16:00:00,4.72,0.11,4.7212816057,4.72,0.11,4.7212816057,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 16:30:00,4.92,0.1,4.9210161552,4.92,0.1,4.9210161552,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 17:00:00,4.85,0.21,4.8545442629,4.85,0.21,4.8545442629,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 17:30:00,4.74,0.28,4.7482628402,4.74,0.28,4.7482628402,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 18:00:00,4.8100000000000005,0.26,4.8170219015,4.8100000000000005,0.26,4.8170219015,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 18:30:00,4.68,0.29,4.6889764341,4.68,0.29,4.6889764341,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 19:00:00,4.64,0.29,4.6490536671000005,4.64,0.29,4.6490536671000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 19:30:00,4.57,0.25,4.5768329661,4.57,0.25,4.5768329661,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 20:00:00,4.51,0.29,4.5193141073,4.51,0.29,4.5193141073,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 20:30:00,4.34,0.29,4.349678149,4.34,0.29,4.349678149,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 21:00:00,4.27,0.26,4.2779083674,4.27,0.26,4.2779083674,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 21:30:00,4.14,0.26,4.1481562169,4.14,0.26,4.1481562169,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 22:00:00,3.98,0.30000000000000004,3.9912905181,3.98,0.30000000000000004,3.9912905181,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 22:30:00,3.81,0.33,3.8242646352,3.81,0.33,3.8242646352,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 23:00:00,3.55,0.32,3.5643933565,3.55,0.32,3.5643933565,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-24 23:30:00,3.25,0.37,3.2709937328,3.25,0.37,3.2709937328,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 00:00:00,3.02,0.34,3.0390788078,3.02,0.34,3.0390788078,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 00:30:00,2.86,0.36,2.8825682993,2.86,0.36,2.8825682993,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 01:00:00,2.71,0.33,2.730018315,2.71,0.33,2.730018315,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 01:30:00,2.71,0.33,2.730018315,2.71,0.33,2.730018315,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 02:00:00,2.66,0.35000000000000003,2.6829275055,2.66,0.35000000000000003,2.6829275055,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 02:30:00,2.61,0.37,2.6360955977,2.61,0.37,2.6360955977,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 03:00:00,2.58,0.34,2.6023066691,2.58,0.34,2.6023066691,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 03:30:00,2.5,0.34,2.5230140705,2.5,0.34,2.5230140705,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 04:00:00,2.46,0.37,2.4876695922,2.46,0.37,2.4876695922,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 04:30:00,2.44,0.37,2.4678938389000002,2.44,0.37,2.4678938389000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 05:00:00,2.4,0.38,2.4298971172,2.4,0.38,2.4298971172,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 05:30:00,2.47,0.39,2.500599928,2.47,0.39,2.500599928,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 06:00:00,2.62,0.39,2.6488676826,2.62,0.39,2.6488676826,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 06:30:00,2.9699999999999998,0.39,2.9954966199,2.9699999999999998,0.39,2.9954966199,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 07:00:00,3.34,0.36,3.3593451743,3.34,0.36,3.3593451743,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 07:30:00,3.87,0.25,3.8780665286,3.87,0.25,3.8780665286,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 08:00:00,4.29,0.21,4.2951367848,4.29,0.21,4.2951367848,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 08:30:00,4.66,0.17,4.6630998274,4.66,0.17,4.6630998274,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 09:00:00,4.68,0.11,4.6812925565,4.68,0.11,4.6812925565,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 09:30:00,4.8,0.11,4.8012602512,4.8,0.11,4.8012602512,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 10:00:00,5.0,0.11,5.0012098536,5.0,0.11,5.0012098536,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 10:30:00,4.84,0.15,4.8423238223,4.84,0.15,4.8423238223,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 11:00:00,4.98,0.14,4.9819674828,4.98,0.14,4.9819674828,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 11:30:00,4.98,0.17,4.9829007616,4.98,0.17,4.9829007616,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 12:00:00,5.07,0.15,5.0722184496,5.07,0.15,5.0722184496,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 12:30:00,5.04,0.14,5.0419440695,5.04,0.14,5.0419440695,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 13:00:00,4.88,0.14,4.8820077837,4.88,0.14,4.8820077837,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 13:30:00,4.78,0.1,4.7810459107,4.78,0.1,4.7810459107,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 14:00:00,4.66,0.14,4.66210253,4.66,0.14,4.66210253,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 14:30:00,4.75,0.01,4.7500105263,4.75,0.01,4.7500105263,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 15:00:00,4.71,0.16,4.7127168385000004,4.71,0.16,4.7127168385000004,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 15:30:00,4.58,0.18,4.5835357531,4.58,0.18,4.5835357531,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 16:00:00,4.62,0.16,4.6227697325,4.62,0.16,4.6227697325,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 16:30:00,4.7,0.16,4.7027226157,4.7,0.16,4.7027226157,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 17:00:00,4.66,0.18,4.6634750991,4.66,0.18,4.6634750991,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 17:30:00,4.8,0.23,4.8055072573,4.8,0.23,4.8055072573,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 18:00:00,4.66,0.23,4.6656725132,4.66,0.23,4.6656725132,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 18:30:00,4.62,0.25,4.6267591249,4.62,0.25,4.6267591249,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 19:00:00,4.64,0.26,4.6472787736,4.64,0.26,4.6472787736,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 19:30:00,4.61,0.29,4.6191124689,4.61,0.29,4.6191124689,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 20:00:00,4.51,0.29,4.5193141073,4.51,0.29,4.5193141073,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 20:30:00,4.4,0.27,4.4082763071,4.4,0.27,4.4082763071,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 21:00:00,4.25,0.27,4.2585678344,4.25,0.27,4.2585678344,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 21:30:00,4.09,0.26,4.0982557265,4.09,0.26,4.0982557265,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 22:00:00,4.03,0.26,4.0383783874,4.03,0.26,4.0383783874,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 22:30:00,3.89,0.33,3.903972336,3.89,0.33,3.903972336,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 23:00:00,3.62,0.34,3.6359317925,3.62,0.34,3.6359317925,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-25 23:30:00,3.34,0.36,3.3593451743,3.34,0.36,3.3593451743,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 00:00:00,3.09,0.36,3.1109001913,3.09,0.36,3.1109001913,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 00:30:00,2.9,0.36,2.9222593998,2.9,0.36,2.9222593998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 01:00:00,2.75,0.35000000000000003,2.7721832551,2.75,0.35000000000000003,2.7721832551,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 01:30:00,2.73,0.36,2.7536339626,2.73,0.36,2.7536339626,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 02:00:00,2.67,0.34,2.6915608854,2.67,0.34,2.6915608854,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 02:30:00,2.59,0.36,2.6148996157,2.59,0.36,2.6148996157,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 03:00:00,2.5700000000000003,0.36,2.5950915205,2.5700000000000003,0.36,2.5950915205,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 03:30:00,2.54,0.34,2.5626548734,2.54,0.34,2.5626548734,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 04:00:00,2.5,0.34,2.5230140705,2.5,0.34,2.5230140705,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 04:30:00,2.47,0.34,2.4932909979,2.47,0.34,2.4932909979,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 05:00:00,2.42,0.36,2.4466303358,2.42,0.36,2.4466303358,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 05:30:00,2.42,0.36,2.4466303358,2.42,0.36,2.4466303358,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 06:00:00,2.64,0.36,2.6644323973,2.64,0.36,2.6644323973,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 06:30:00,2.99,0.36,3.0115942622,2.99,0.36,3.0115942622,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 07:00:00,3.3,0.34,3.3174689147,3.3,0.34,3.3174689147,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 07:30:00,3.94,0.21,3.9455924777,3.94,0.21,3.9455924777,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 08:00:00,4.43,0.16,4.4328884489,4.43,0.16,4.4328884489,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 08:30:00,4.64,0.16,4.6427578011,4.64,0.16,4.6427578011,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 09:00:00,4.87,0.06,4.8703695958,4.87,0.06,4.8703695958,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 09:30:00,5.15,0.13,5.1516405154000005,5.15,0.13,5.1516405154000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:00:00,5.25,-0.05,5.2502380898,5.25,-0.05,5.2502380898,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 10:30:00,5.31,0.09,5.3107626571,5.31,0.09,5.3107626571,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:00:00,5.24,0.08,5.2406106514,5.24,0.08,5.2406106514,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 11:30:00,5.13,0.05,5.1302436589,5.13,0.05,5.1302436589,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:00:00,5.46,-0.14,5.4617945769,5.46,-0.14,5.4617945769,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 12:30:00,5.36,-0.06,5.3603358104,5.36,-0.06,5.3603358104,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:00:00,5.17,0.0,5.17,5.17,0.0,5.17,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 13:30:00,4.96,-0.05,4.9602520097,4.96,-0.05,4.9602520097,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:00:00,4.8100000000000005,-0.14,4.8120369907,4.8100000000000005,-0.14,4.8120369907,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 14:30:00,4.8,-0.17,4.8030094732,4.8,-0.17,4.8030094732,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 15:00:00,4.64,-0.14,4.6421115885,4.64,-0.14,4.6421115885,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 15:30:00,4.6,-0.14,4.6021299417,4.6,-0.14,4.6021299417,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 16:00:00,4.66,-0.18,4.6634750991,4.66,-0.18,4.6634750991,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 16:30:00,4.72,-0.18,4.7234309564,4.72,-0.18,4.7234309564,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 17:00:00,4.77,-0.18,4.7733950182000005,4.77,-0.18,4.7733950182000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 17:30:00,4.59,-0.03,4.5900980382,4.59,-0.03,4.5900980382,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 18:00:00,4.59,0.16,4.5927878244,4.59,0.16,4.5927878244,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 18:30:00,4.6,0.22,4.6052578647,4.6,0.22,4.6052578647,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 19:00:00,4.57,0.21,4.5748224009000005,4.57,0.21,4.5748224009000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 19:30:00,4.47,0.24,4.4764383163,4.47,0.24,4.4764383163,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 20:00:00,4.38,0.24,4.3865704143,4.38,0.24,4.3865704143,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 20:30:00,4.37,0.2,4.374574265,4.37,0.2,4.374574265,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 21:00:00,4.29,0.23,4.2961610771,4.29,0.23,4.2961610771,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 21:30:00,4.17,0.26,4.1780976532,4.17,0.26,4.1780976532,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 22:00:00,4.01,0.26,4.0184200875,4.01,0.26,4.0184200875,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 22:30:00,3.93,0.30000000000000004,3.9414337493,3.93,0.30000000000000004,3.9414337493,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 23:00:00,3.69,0.30000000000000004,3.7021750364,3.69,0.30000000000000004,3.7021750364,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-26 23:30:00,3.41,0.33,3.4259305305,3.41,0.33,3.4259305305,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 00:00:00,3.17,0.33,3.1871303707,3.17,0.33,3.1871303707,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 00:30:00,2.9699999999999998,0.35000000000000003,2.9905517886,2.9699999999999998,0.35000000000000003,2.9905517886,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 01:00:00,2.81,0.33,2.8293108702,2.81,0.33,2.8293108702,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 01:30:00,2.76,0.33,2.7796582524,2.76,0.33,2.7796582524,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 02:00:00,2.71,0.33,2.730018315,2.71,0.33,2.730018315,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 02:30:00,2.68,0.37,2.7054204849,2.68,0.37,2.7054204849,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 03:00:00,2.58,0.37,2.6063959791,2.58,0.37,2.6063959791,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 03:30:00,2.56,0.35000000000000003,2.5838150089000003,2.56,0.35000000000000003,2.5838150089000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 04:00:00,2.54,0.35000000000000003,2.5640007799999998,2.54,0.35000000000000003,2.5640007799999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 04:30:00,2.51,0.35000000000000003,2.534284909,2.51,0.35000000000000003,2.534284909,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 05:00:00,2.48,0.37,2.5074489028,2.48,0.37,2.5074489028,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 05:30:00,2.48,0.4,2.5120509549,2.48,0.4,2.5120509549,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 06:00:00,2.65,0.4,2.6800186567,2.65,0.4,2.6800186567,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 06:30:00,3.04,0.4,3.0662028635,3.04,0.4,3.0662028635,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 07:00:00,3.42,0.30000000000000004,3.4331326802,3.42,0.30000000000000004,3.4331326802,0.0,0.0,0.0,0.0,0.0,0.0
