Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-27 07:30:00,3.94,0.21,3.9455924777,3.94,0.21,3.9455924777,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 08:00:00,4.28,0.16,4.2829896101,4.28,0.16,4.2829896101,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 08:30:00,4.5,0.09,4.50089991,4.5,0.09,4.50089991,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 09:00:00,4.69,0.05,4.6902665169,4.69,0.05,4.6902665169,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 09:30:00,4.8,-0.05,4.8002604096,4.8,-0.05,4.8002604096,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 10:00:00,4.91,-0.1,4.9110182244,4.91,-0.1,4.9110182244,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 10:30:00,4.89,-0.08,4.8906543529,4.89,-0.08,4.8906543529,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 11:00:00,4.83,0.08,4.8306624804,4.83,0.08,4.8306624804,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 11:30:00,4.85,0.08,4.8506597489,4.85,0.08,4.8506597489,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 12:00:00,4.97,-0.02,4.9700402412999996,4.97,-0.02,4.9700402412999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 12:30:00,4.96,0.02,4.9600403224,4.96,0.02,4.9600403224,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 13:00:00,4.8,-0.11,4.8012602512,4.8,-0.11,4.8012602512,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 13:30:00,4.8100000000000005,-0.13,4.8117564361,4.8100000000000005,-0.13,4.8117564361,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 14:00:00,4.76,-0.17,4.7630347469,4.76,-0.17,4.7630347469,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 14:30:00,4.75,-0.21,4.7546398391,4.75,-0.21,4.7546398391,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 15:00:00,4.68,-0.09,4.6808653046,4.68,-0.09,4.6808653046,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 15:30:00,4.58,-0.11,4.5813207703,4.58,-0.11,4.5813207703,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 16:00:00,4.69,-0.13,4.6918013598,4.69,-0.13,4.6918013598,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 16:30:00,4.69,-0.03,4.6900959478,4.69,-0.03,4.6900959478,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 17:00:00,4.71,-0.03,4.7100955404,4.71,-0.03,4.7100955404,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 17:30:00,4.62,0.16,4.6227697325,4.62,0.16,4.6227697325,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 18:00:00,4.55,0.19,4.5539653051,4.55,0.19,4.5539653051,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 18:30:00,4.61,0.19,4.61391374,4.61,0.19,4.61391374,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 19:00:00,4.62,0.22,4.6252351292,4.62,0.22,4.6252351292,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 19:30:00,4.49,0.29,4.4993555094,4.49,0.29,4.4993555094,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 20:00:00,4.49,0.24,4.4964096788,4.49,0.24,4.4964096788,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 20:30:00,4.35,0.29,4.3596559497000005,4.35,0.29,4.3596559497000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 21:00:00,4.26,0.32,4.2720018727,4.26,0.32,4.2720018727,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 21:30:00,4.07,0.29,4.080318615,4.07,0.29,4.080318615,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 22:00:00,4.06,0.26,4.0683166052,4.06,0.26,4.0683166052,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 22:30:00,3.92,0.32,3.9330395371,3.92,0.32,3.9330395371,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 23:00:00,3.68,0.35000000000000003,3.696606552,3.68,0.35000000000000003,3.696606552,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-27 23:30:00,3.41,0.33,3.4259305305,3.41,0.33,3.4259305305,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 00:00:00,3.15,0.33,3.1672385449,3.15,0.33,3.1672385449,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 00:30:00,2.99,0.36,3.0115942622,2.99,0.36,3.0115942622,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 01:00:00,2.8200000000000003,0.37,2.8441694746,2.8200000000000003,0.37,2.8441694746,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 01:30:00,2.77,0.37,2.7946019395,2.77,0.37,2.7946019395,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 02:00:00,2.71,0.35000000000000003,2.7325080055,2.71,0.35000000000000003,2.7325080055,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 02:30:00,2.62,0.38,2.6474138324,2.62,0.38,2.6474138324,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 03:00:00,2.5700000000000003,0.35000000000000003,2.5937231926,2.5700000000000003,0.35000000000000003,2.5937231926,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 03:30:00,2.5300000000000002,0.38,2.5583783927,2.5300000000000002,0.38,2.5583783927,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 04:00:00,2.51,0.38,2.5386019775,2.51,0.38,2.5386019775,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 04:30:00,2.47,0.38,2.4990598232,2.47,0.38,2.4990598232,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 05:00:00,2.44,0.41000000000000003,2.4742069436,2.44,0.41000000000000003,2.4742069436,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 05:30:00,2.42,0.43,2.4579056125,2.42,0.43,2.4579056125,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 06:00:00,2.63,0.44,2.6665520809,2.63,0.44,2.6665520809,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 06:30:00,3.04,0.37,3.0624336728,3.04,0.37,3.0624336728,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 07:00:00,3.41,0.33,3.4259305305,3.41,0.33,3.4259305305,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 07:30:00,3.88,0.25,3.8880457816,3.88,0.25,3.8880457816,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 08:00:00,4.26,0.22,4.2656769685,4.26,0.22,4.2656769685,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 08:30:00,4.44,0.19,4.4440634559,4.44,0.19,4.4440634559,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 09:00:00,4.5,0.15,4.5024993059,4.5,0.15,4.5024993059,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 09:30:00,4.68,0.01,4.6800106837,4.68,0.01,4.6800106837,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 10:00:00,4.75,-0.13,4.7517786144,4.75,-0.13,4.7517786144,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 10:30:00,4.72,-0.05,4.7202648231,4.72,-0.05,4.7202648231,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 11:00:00,4.62,0.04,4.6201731569,4.62,0.04,4.6201731569,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 11:30:00,4.63,-0.05,4.6302699705,4.63,-0.05,4.6302699705,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 12:00:00,4.68,0.04,4.680170937,4.68,0.04,4.680170937,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 12:30:00,4.59,-0.02,4.5900435728,4.59,-0.02,4.5900435728,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 13:00:00,4.49,-0.03,4.4901002216,4.49,-0.03,4.4901002216,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 13:30:00,4.44,-0.12,4.4416213256,4.44,-0.12,4.4416213256,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 14:00:00,4.39,-0.1,4.3911388045,4.39,-0.1,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 14:30:00,4.39,-0.16,4.3929147499,4.39,-0.16,4.3929147499,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 15:00:00,4.33,-0.16,4.3329551117000005,4.33,-0.16,4.3329551117000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 15:30:00,4.29,-0.14,4.2922837744,4.29,-0.14,4.2922837744,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 16:00:00,4.23,-0.09,4.2309573385,4.23,-0.09,4.2309573385,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 16:30:00,4.26,-0.05,4.2602934171,4.26,-0.05,4.2602934171,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 17:00:00,4.27,0.14,4.2722944655,4.27,0.14,4.2722944655,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 17:30:00,4.12,0.2,4.1248515125,4.12,0.2,4.1248515125,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 18:00:00,4.13,0.2,4.1348397792,4.13,0.2,4.1348397792,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 18:30:00,4.13,0.22,4.1358554133,4.13,0.22,4.1358554133,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 19:00:00,4.14,0.25,4.1475414404,4.14,0.25,4.1475414404,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 19:30:00,4.13,0.26,4.1381759267,4.13,0.26,4.1381759267,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 20:00:00,4.13,0.24,4.1369674884,4.13,0.24,4.1369674884,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 20:30:00,4.04,0.24,4.0471224345,4.04,0.24,4.0471224345,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 21:00:00,3.95,0.26,3.9585477135,3.95,0.26,3.9585477135,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 21:30:00,3.81,0.24,3.8175515714,3.81,0.24,3.8175515714,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 22:00:00,3.7800000000000002,0.25,3.7882581749,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 22:30:00,3.66,0.27,3.6699455037,3.66,0.27,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 23:00:00,3.51,0.29,3.5219596818,3.51,0.29,3.5219596818,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-28 23:30:00,3.21,0.31,3.2249341079000002,3.21,0.31,3.2249341079000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 00:00:00,2.98,0.33,2.9982161363,2.98,0.33,2.9982161363,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 00:30:00,2.81,0.36,2.8329666428999998,2.81,0.36,2.8329666428999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 01:00:00,2.65,0.34,2.671722291,2.65,0.34,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 01:30:00,2.6,0.35000000000000003,2.6234519245,2.6,0.35000000000000003,2.6234519245,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 02:00:00,2.59,0.35000000000000003,2.6135416584,2.59,0.35000000000000003,2.6135416584,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 02:30:00,2.5300000000000002,0.37,2.5569122003,2.5300000000000002,0.37,2.5569122003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 03:00:00,2.5,0.33,2.521685944,2.5,0.33,2.521685944,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 03:30:00,2.41,0.34,2.4338652387,2.41,0.34,2.4338652387,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 04:00:00,2.41,0.34,2.4338652387,2.41,0.34,2.4338652387,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 04:30:00,2.36,0.36,2.3872997298,2.36,0.36,2.3872997298,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 05:00:00,2.36,0.38,2.3903974565,2.36,0.38,2.3903974565,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 05:30:00,2.3,0.4,2.334523506,2.3,0.4,2.334523506,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 06:00:00,2.35,0.4,2.3837994882,2.35,0.4,2.3837994882,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 06:30:00,2.55,0.4,2.5811818998,2.55,0.4,2.5811818998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 07:00:00,2.66,0.38,2.6870057685,2.66,0.38,2.6870057685,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 07:30:00,2.94,0.32,2.9573636909000003,2.94,0.32,2.9573636909000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:00:00,3.22,0.32,3.2358615545,3.22,0.32,3.2358615545,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 08:30:00,3.43,0.29,3.4422376443,3.43,0.29,3.4422376443,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:00:00,3.7,0.25,3.7084363282,3.7,0.25,3.7084363282,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 09:30:00,3.86,0.26,3.868746567,3.86,0.26,3.868746567,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:00:00,3.94,0.23,3.9467074885,3.94,0.23,3.9467074885,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 10:30:00,4.09,0.2,4.0948870558,4.09,0.2,4.0948870558,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:00:00,4.08,0.22,4.0859270674,4.08,0.22,4.0859270674,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 11:30:00,3.99,0.22,3.9960605601,3.99,0.22,3.9960605601,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:00:00,3.99,0.21,3.9955224940000003,3.99,0.21,3.9955224940000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 12:30:00,3.86,0.21,3.8657082145,3.86,0.21,3.8657082145,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 13:00:00,3.87,0.21,3.8756934863,3.87,0.21,3.8756934863,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 13:30:00,3.71,0.23,3.717122543,3.71,0.23,3.717122543,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 14:00:00,3.63,0.23,3.6372792029000003,3.63,0.23,3.6372792029000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 14:30:00,3.43,0.23,3.4377027213,3.43,0.23,3.4377027213,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 15:00:00,3.38,0.23,3.3878164058999998,3.38,0.23,3.3878164058999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 15:30:00,3.33,0.22,3.3372593546,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 16:00:00,3.33,0.22,3.3372593546,3.33,0.22,3.3372593546,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 16:30:00,3.39,0.22,3.3971311426,3.39,0.22,3.3971311426,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 17:00:00,3.39,0.24,3.3984849566,3.39,0.24,3.3984849566,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 17:30:00,3.48,0.27,3.4904584226,3.48,0.27,3.4904584226,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 18:00:00,3.4,0.27,3.4107037397,3.4,0.27,3.4107037397,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 18:30:00,3.5,0.32,3.5145981278000002,3.5,0.32,3.5145981278000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 19:00:00,3.52,0.34,3.5363823323,3.52,0.34,3.5363823323,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 19:30:00,3.58,0.34,3.5961090084,3.58,0.34,3.5961090084,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 20:00:00,3.63,0.34,3.6458880948,3.63,0.34,3.6458880948,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 20:30:00,3.65,0.31,3.6631407289,3.65,0.31,3.6631407289,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 21:00:00,3.5700000000000003,0.31,3.5834341071,3.5700000000000003,0.31,3.5834341071,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 21:30:00,3.55,0.33,3.565305036,3.55,0.33,3.565305036,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 22:00:00,3.65,0.30000000000000004,3.6623080154,3.65,0.30000000000000004,3.6623080154,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 22:30:00,3.56,0.33,3.5752622281,3.56,0.33,3.5752622281,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 23:00:00,3.37,0.36,3.3891739407,3.37,0.36,3.3891739407,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-29 23:30:00,3.12,0.36,3.1407005588,3.12,0.36,3.1407005588,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 00:00:00,2.95,0.38,2.9743738837,2.95,0.38,2.9743738837,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 00:30:00,2.81,0.38,2.8355775426000003,2.81,0.38,2.8355775426000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 01:00:00,2.68,0.37,2.7054204849,2.68,0.37,2.7054204849,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 01:30:00,2.58,0.39,2.6093102537,2.58,0.39,2.6093102537,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 02:00:00,2.5300000000000002,0.4,2.5614253844,2.5300000000000002,0.4,2.5614253844,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 02:30:00,2.49,0.39,2.5203571176,2.49,0.39,2.5203571176,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 03:00:00,2.46,0.37,2.4876695922,2.46,0.37,2.4876695922,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 03:30:00,2.41,0.37,2.438237068,2.41,0.37,2.438237068,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 04:00:00,2.35,0.39,2.3821418933,2.35,0.39,2.3821418933,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 04:30:00,2.34,0.39,2.3722773868,2.34,0.39,2.3722773868,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 05:00:00,2.31,0.4,2.3443762497,2.31,0.4,2.3443762497,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 05:30:00,2.26,0.4,2.2951252689,2.26,0.4,2.2951252689,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 06:00:00,2.3,0.43,2.3398504226,2.3,0.43,2.3398504226,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 06:30:00,2.47,0.46,2.5124689053,2.47,0.46,2.5124689053,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 07:00:00,2.52,0.44,2.5581243129,2.52,0.44,2.5581243129,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 07:30:00,2.68,0.44,2.7158792314999998,2.68,0.44,2.7158792314999998,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 08:00:00,2.89,0.36,2.9123358323,2.89,0.36,2.9123358323,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 08:30:00,3.13,0.36,3.1506348567,3.13,0.36,3.1506348567,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 09:00:00,3.27,0.31,3.284661322,3.27,0.31,3.284661322,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 09:30:00,3.47,0.30000000000000004,3.4829441569,3.47,0.30000000000000004,3.4829441569,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 10:00:00,3.66,0.27,3.6699455037,3.66,0.27,3.6699455037,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 10:30:00,3.63,0.27,3.6400274724,3.63,0.27,3.6400274724,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 11:00:00,3.71,0.27,3.7198118232,3.71,0.27,3.7198118232,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 11:30:00,3.68,0.27,3.6898915973,3.68,0.27,3.6898915973,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 12:00:00,3.54,0.27,3.5502816790000002,3.54,0.27,3.5502816790000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 12:30:00,3.63,0.29,3.6415655974,3.63,0.29,3.6415655974,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 13:00:00,3.52,0.29,3.5319258203,3.52,0.29,3.5319258203,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 13:30:00,3.54,0.26,3.5495351808,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 14:00:00,3.38,0.26,3.3899852507,3.38,0.26,3.3899852507,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 14:30:00,3.4,0.28,3.4115099296,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 15:00:00,3.4,0.28,3.4115099296,3.4,0.28,3.4115099296,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 15:30:00,3.54,0.26,3.5495351808,3.54,0.26,3.5495351808,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 16:00:00,3.7199999999999998,0.25,3.7283910739,3.7199999999999998,0.25,3.7283910739,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 16:30:00,3.79,0.27,3.7996052427,3.79,0.27,3.7996052427,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 17:00:00,3.86,0.28,3.8701421163000003,3.86,0.28,3.8701421163000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 17:30:00,3.84,0.32,3.8533102652,3.84,0.32,3.8533102652,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 18:00:00,3.89,0.31,3.9023326357,3.89,0.31,3.9023326357,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 18:30:00,3.91,0.32,3.9230727753,3.91,0.32,3.9230727753,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 19:00:00,3.95,0.30000000000000004,3.9613760236,3.95,0.30000000000000004,3.9613760236,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 19:30:00,3.83,0.32,3.8433448974,3.83,0.32,3.8433448974,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 20:00:00,3.76,0.28,3.7704111182,3.76,0.28,3.7704111182,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 20:30:00,3.76,0.31,3.7727576121,3.76,0.31,3.7727576121,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 21:00:00,3.71,0.31,3.7229289545,3.71,0.31,3.7229289545,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 21:30:00,3.63,0.36,3.6478075607,3.63,0.36,3.6478075607,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 22:00:00,3.61,0.35000000000000003,3.626927074,3.61,0.35000000000000003,3.626927074,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 22:30:00,3.54,0.38,3.5603370627,3.54,0.38,3.5603370627,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 23:00:00,3.27,0.36,3.2897568299,3.27,0.36,3.2897568299,0.0,0.0,0.0,0.0,0.0,0.0
2019-06-30 23:30:00,3.05,0.36,3.0711724146,3.05,0.36,3.0711724146,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 00:00:00,2.88,0.36,2.9024127894,2.88,0.36,2.9024127894,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 00:30:00,2.76,0.36,2.7833792411,2.76,0.36,2.7833792411,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 01:00:00,2.62,0.36,2.6446171746,2.62,0.36,2.6446171746,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 01:30:00,2.58,0.36,2.6049952015,2.58,0.36,2.6049952015,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 02:00:00,2.51,0.36,2.5356853117,2.51,0.36,2.5356853117,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 02:30:00,2.49,0.39,2.5203571176,2.49,0.39,2.5203571176,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 03:00:00,2.44,0.37,2.4678938389000002,2.44,0.37,2.4678938389000002,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 03:30:00,2.44,0.36,2.4664144015,2.44,0.36,2.4664144015,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 04:00:00,2.39,0.36,2.4169609016,2.39,0.36,2.4169609016,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 04:30:00,2.39,0.36,2.4169609016,2.39,0.36,2.4169609016,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 05:00:00,2.39,0.38,2.4200206611,2.39,0.38,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 05:30:00,2.39,0.38,2.4200206611,2.39,0.38,2.4200206611,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 06:00:00,2.56,0.38,2.5880494586,2.56,0.38,2.5880494586,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 06:30:00,2.99,0.39,3.0153275112,2.99,0.39,3.0153275112,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 07:00:00,3.36,0.34,3.377158569,3.36,0.34,3.377158569,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 07:30:00,3.85,0.30000000000000004,3.8616706229,3.85,0.30000000000000004,3.8616706229,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:00:00,4.21,0.21,4.2152342758,4.21,0.21,4.2152342758,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 08:30:00,4.41,0.19,4.4140910729,4.41,0.19,4.4140910729,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:00:00,4.72,0.19,4.7238226046000005,4.72,0.19,4.7238226046000005,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 09:30:00,4.74,0.15,4.7423728238,4.74,0.15,4.7423728238,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:00:00,4.83,0.05,4.8302587922,4.83,0.05,4.8302587922,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 10:30:00,4.89,0.14,4.8920036795,4.89,0.14,4.8920036795,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 11:00:00,4.84,0.14,4.84202437,4.84,0.14,4.84202437,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 11:30:00,4.97,0.02,4.9700402412999996,4.97,0.02,4.9700402412999996,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 12:00:00,5.03,0.06,5.0303578402,5.03,0.06,5.0303578402,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 12:30:00,5.03,0.09,5.0308051046,5.03,0.09,5.0308051046,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 13:00:00,4.89,0.16,4.8926168867,4.89,0.16,4.8926168867,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 13:30:00,4.74,0.16,4.7426996532,4.74,0.16,4.7426996532,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 14:00:00,4.6,0.11,4.6013150294,4.6,0.11,4.6013150294,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 14:30:00,4.51,0.03,4.5100997772,4.51,0.03,4.5100997772,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 15:00:00,4.57,0.08,4.5707001652,4.57,0.08,4.5707001652,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 15:30:00,4.47,0.1,4.4711184283,4.47,0.1,4.4711184283,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 16:00:00,4.53,-0.05,4.5302759298,4.53,-0.05,4.5302759298,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 16:30:00,4.66,0.13,4.6618129521,4.66,0.13,4.6618129521,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 17:00:00,4.69,0.13,4.6918013598,4.69,0.13,4.6918013598,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 17:30:00,4.61,0.23,4.6157339611,4.61,0.23,4.6157339611,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 18:00:00,4.58,0.23,4.5857714727,4.58,0.23,4.5857714727,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 18:30:00,4.55,0.29,4.5592323915,4.55,0.29,4.5592323915,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 19:00:00,4.58,0.29,4.5891720386,4.58,0.29,4.5891720386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 19:30:00,4.45,0.29,4.4594394267,4.45,0.29,4.4594394267,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 20:00:00,4.33,0.29,4.3397004505,4.33,0.29,4.3397004505,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 20:30:00,4.26,0.31,4.2712644498,4.26,0.31,4.2712644498,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 21:00:00,4.1,0.31,4.1117028103,4.1,0.31,4.1117028103,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 21:30:00,4.01,0.34,4.0243881523,4.01,0.34,4.0243881523,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 22:00:00,4.03,0.33,4.0434885928,4.03,0.33,4.0434885928,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 22:30:00,3.84,0.36,3.8568380832,3.84,0.36,3.8568380832,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 23:00:00,3.5700000000000003,0.38,3.590167127,3.5700000000000003,0.38,3.590167127,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-01 23:30:00,3.36,0.35000000000000003,3.3781799834,3.36,0.35000000000000003,3.3781799834,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 00:00:00,3.04,0.35000000000000003,3.0600816983,3.04,0.35000000000000003,3.0600816983,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 00:30:00,2.88,0.38,2.9049612734,2.88,0.38,2.9049612734,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 01:00:00,2.68,0.36,2.7040710050000003,2.68,0.36,2.7040710050000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 01:30:00,2.65,0.36,2.6743410403,2.65,0.36,2.6743410403,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 02:00:00,2.5700000000000003,0.36,2.5950915205,2.5700000000000003,0.36,2.5950915205,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 02:30:00,2.5700000000000003,0.36,2.5950915205,2.5700000000000003,0.36,2.5950915205,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 03:00:00,2.5300000000000002,0.38,2.5583783927,2.5300000000000002,0.38,2.5583783927,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 03:30:00,2.49,0.38,2.5188290931,2.49,0.38,2.5188290931,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 04:00:00,2.47,0.38,2.4990598232,2.47,0.38,2.4990598232,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 04:30:00,2.45,0.38,2.4792942544,2.45,0.38,2.4792942544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 05:00:00,2.45,0.38,2.4792942544,2.45,0.38,2.4792942544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 05:30:00,2.45,0.38,2.4792942544,2.45,0.38,2.4792942544,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 06:00:00,2.6,0.39,2.6290872941,2.6,0.39,2.6290872941,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 06:30:00,3.0,0.35000000000000003,3.0203476621,3.0,0.35000000000000003,3.0203476621,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 07:00:00,3.4,0.31,3.4141031033,3.4,0.31,3.4141031033,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 07:30:00,3.94,0.22,3.9461373519,3.94,0.22,3.9461373519,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 08:00:00,4.35,0.15,4.3525854386,4.35,0.15,4.3525854386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 08:30:00,4.59,0.14,4.5921345799,4.59,0.14,4.5921345799,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 09:00:00,4.69,0.04,4.6901705726,4.69,0.04,4.6901705726,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 09:30:00,4.8,0.0,4.8,4.8,0.0,4.8,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 10:00:00,4.84,-0.02,4.8400413221,4.84,-0.02,4.8400413221,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 10:30:00,4.79,-0.06,4.7903757681,4.79,-0.06,4.7903757681,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 11:00:00,4.8100000000000005,-0.13,4.8117564361,4.8100000000000005,-0.13,4.8117564361,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 11:30:00,4.98,-0.11,4.9812147113,4.98,-0.11,4.9812147113,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 12:00:00,5.01,-0.15,5.012245006,5.01,-0.15,5.012245006,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 12:30:00,4.98,-0.04,4.98016064,4.98,-0.04,4.98016064,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 13:00:00,4.92,-0.08,4.9206503635,4.92,-0.08,4.9206503635,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 13:30:00,4.94,-0.04,4.9401619407,4.94,-0.04,4.9401619407,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 14:00:00,4.96,-0.09,4.9608164651,4.96,-0.09,4.9608164651,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 14:30:00,4.75,-0.16,4.7526939729,4.75,-0.16,4.7526939729,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 15:00:00,4.76,-0.16,4.7626883165,4.76,-0.16,4.7626883165,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 15:30:00,4.64,0.02,4.6400431032,4.64,0.02,4.6400431032,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 16:00:00,4.76,-0.02,4.7600420166,4.76,-0.02,4.7600420166,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 16:30:00,4.88,0.01,4.8800102459,4.88,0.01,4.8800102459,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 17:00:00,5.05,0.08,5.0506336236,5.05,0.08,5.0506336236,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 17:30:00,4.83,0.14,4.8320285595,4.83,0.14,4.8320285595,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 18:00:00,4.68,0.19,4.6838552497,4.68,0.19,4.6838552497,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 18:30:00,4.78,0.19,4.7837746602,4.78,0.19,4.7837746602,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 19:00:00,4.62,0.21,4.6247702646,4.62,0.21,4.6247702646,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 19:30:00,4.51,0.21,4.5148864881,4.51,0.21,4.5148864881,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 20:00:00,4.49,0.22,4.495386524,4.49,0.22,4.495386524,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 20:30:00,4.27,0.22,4.2756636912,4.27,0.22,4.2756636912,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 21:00:00,4.37,0.22,4.3755342531,4.37,0.22,4.3755342531,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 21:30:00,4.1,0.25,4.1076148797,4.1,0.25,4.1076148797,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 22:00:00,4.08,0.24,4.0870527278,4.08,0.24,4.0870527278,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 22:30:00,3.94,0.30000000000000004,3.9514048135,3.94,0.30000000000000004,3.9514048135,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 23:00:00,3.7199999999999998,0.30000000000000004,3.7320771696,3.7199999999999998,0.30000000000000004,3.7320771696,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-02 23:30:00,3.42,0.31,3.4340209667,3.42,0.31,3.4340209667,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 00:00:00,3.18,0.33,3.1970767898,3.18,0.33,3.1970767898,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 00:30:00,2.96,0.32,2.9772470505,2.96,0.32,2.9772470505,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 01:00:00,2.79,0.30000000000000004,2.8060826788,2.79,0.30000000000000004,2.8060826788,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 01:30:00,2.71,0.31,2.7276730009,2.71,0.31,2.7276730009,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 02:00:00,2.64,0.31,2.6581384464,2.64,0.31,2.6581384464,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 02:30:00,2.61,0.33,2.6307793522000003,2.61,0.33,2.6307793522000003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 03:00:00,2.59,0.31,2.608486151,2.59,0.31,2.608486151,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 03:30:00,2.56,0.31,2.5787012235,2.56,0.31,2.5787012235,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 04:00:00,2.54,0.31,2.5588473968,2.54,0.31,2.5588473968,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 04:30:00,2.5,0.32,2.5203967942,2.5,0.32,2.5203967942,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 05:00:00,2.5,0.35000000000000003,2.5243811123,2.5,0.35000000000000003,2.5243811123,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 05:30:00,2.5,0.33,2.521685944,2.5,0.33,2.521685944,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 06:00:00,2.68,0.35000000000000003,2.7027578508,2.68,0.35000000000000003,2.7027578508,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 06:30:00,3.09,0.32,3.1065253902,3.09,0.32,3.1065253902,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 07:00:00,3.39,0.29,3.4023815189,3.39,0.29,3.4023815189,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 07:30:00,3.95,0.2,3.9550600501,3.95,0.2,3.9550600501,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 08:00:00,4.25,0.12,4.2516937801,4.25,0.12,4.2516937801,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 08:30:00,4.41,0.1,4.4111336411,4.41,0.1,4.4111336411,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 09:00:00,4.61,0.13,4.6118326075,4.61,0.13,4.6118326075,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 09:30:00,4.72,0.11,4.7212816057,4.72,0.11,4.7212816057,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 10:00:00,4.75,-0.05,4.7502631506,4.75,-0.05,4.7502631506,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 10:30:00,4.75,0.1,4.751052515,4.75,0.1,4.751052515,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 11:00:00,4.78,0.1,4.7810459107,4.78,0.1,4.7810459107,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 11:30:00,4.75,0.07,4.7505157615,4.75,0.07,4.7505157615,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 12:00:00,4.8100000000000005,0.09,4.8108419222,4.8100000000000005,0.09,4.8108419222,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 12:30:00,4.8100000000000005,0.03,4.8100935542,4.8100000000000005,0.03,4.8100935542,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 13:00:00,4.71,0.14,4.71208022,4.71,0.14,4.71208022,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 13:30:00,4.85,0.15,4.8523190332,4.85,0.15,4.8523190332,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 14:00:00,4.77,0.14,4.7720540651,4.77,0.14,4.7720540651,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 14:30:00,4.64,0.15,4.6424239358,4.64,0.15,4.6424239358,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 15:00:00,4.48,0.15,4.4825104573,4.48,0.15,4.4825104573,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 15:30:00,4.34,0.17,4.3433282169,4.34,0.17,4.3433282169,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 16:00:00,4.47,0.19,4.4740362091,4.47,0.19,4.4740362091,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 16:30:00,4.57,0.15,4.5724610441,4.57,0.15,4.5724610441,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 17:00:00,4.71,0.15,4.7123879297,4.71,0.15,4.7123879297,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 17:30:00,4.5,0.19,4.504009325,4.5,0.19,4.504009325,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 18:00:00,4.47,0.21,4.4749301671,4.47,0.21,4.4749301671,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 18:30:00,4.48,0.22,4.485398533,4.48,0.22,4.485398533,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 19:00:00,4.45,0.24,4.4564672107,4.45,0.24,4.4564672107,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 19:30:00,4.43,0.24,4.4364963654,4.43,0.24,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 20:00:00,4.4,0.24,4.4065405933,4.4,0.24,4.4065405933,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 20:30:00,4.25,0.24,4.2567710768,4.25,0.24,4.2567710768,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 21:00:00,4.2,0.25,4.2074338973,4.2,0.25,4.2074338973,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 21:30:00,4.07,0.27,4.0789459423,4.07,0.27,4.0789459423,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 22:00:00,3.93,0.27,3.9392638906,3.93,0.27,3.9392638906,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 22:30:00,3.84,0.32,3.8533102652,3.84,0.32,3.8533102652,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 23:00:00,3.61,0.32,3.6241550739,3.61,0.32,3.6241550739,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-03 23:30:00,3.35,0.32,3.3652488764,3.35,0.32,3.3652488764,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 00:00:00,3.14,0.32,3.1562636138,3.14,0.32,3.1562636138,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 00:30:00,2.94,0.36,2.9619588113,2.94,0.36,2.9619588113,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 01:00:00,2.74,0.33,2.7598007174,2.74,0.33,2.7598007174,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 01:30:00,2.65,0.33,2.6704681238,2.65,0.33,2.6704681238,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 02:00:00,2.59,0.32,2.6096934686,2.59,0.32,2.6096934686,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 02:30:00,2.59,0.34,2.612221277,2.59,0.34,2.612221277,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 03:00:00,2.55,0.34,2.5725668116,2.55,0.34,2.5725668116,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 03:30:00,2.48,0.34,2.5031979546,2.48,0.34,2.5031979546,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 04:00:00,2.46,0.34,2.4833847869,2.46,0.34,2.4833847869,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 04:30:00,2.44,0.34,2.4635746386,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 05:00:00,2.44,0.38,2.4694128857,2.44,0.38,2.4694128857,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 05:30:00,2.42,0.36,2.4466303358,2.42,0.36,2.4466303358,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 06:00:00,2.56,0.37,2.5866000851,2.56,0.37,2.5866000851,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 06:30:00,2.98,0.37,3.0028819491,2.98,0.37,3.0028819491,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 07:00:00,3.32,0.30000000000000004,3.3335266611,3.32,0.30000000000000004,3.3335266611,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 07:30:00,3.7800000000000002,0.25,3.7882581749,3.7800000000000002,0.25,3.7882581749,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 08:00:00,4.16,0.21,4.1652971083,4.16,0.21,4.1652971083,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 08:30:00,4.39,0.1,4.3911388045,4.39,0.1,4.3911388045,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 09:00:00,4.5600000000000005,0.07,4.5605372491,4.5600000000000005,0.07,4.5605372491,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 09:30:00,4.69,-0.13,4.6918013598,4.69,-0.13,4.6918013598,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 10:00:00,4.84,-0.15,4.8423238223,4.84,-0.15,4.8423238223,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 10:30:00,4.89,-0.15,4.8923000726,4.89,-0.15,4.8923000726,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 11:00:00,4.83,-0.15,4.8323286312,4.83,-0.15,4.8323286312,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 11:30:00,4.71,-0.11,4.711284326,4.71,-0.11,4.711284326,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 12:00:00,4.8100000000000005,-0.01,4.810010395,4.8100000000000005,-0.01,4.810010395,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 12:30:00,4.79,-0.03,4.7900939448,4.79,-0.03,4.7900939448,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 13:00:00,4.66,0.01,4.6600107296,4.66,0.01,4.6600107296,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 13:30:00,4.7,-0.14,4.7020846441,4.7,-0.14,4.7020846441,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 14:00:00,4.59,-0.15,4.5924503264,4.59,-0.15,4.5924503264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 14:30:00,4.59,-0.15,4.5924503264,4.59,-0.15,4.5924503264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 15:00:00,4.53,-0.15,4.5324827633,4.53,-0.15,4.5324827633,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 15:30:00,4.47,-0.08,4.4707158264,4.47,-0.08,4.4707158264,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 16:00:00,4.54,-0.16,4.5428185084,4.54,-0.16,4.5428185084,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 16:30:00,4.6,-0.16,4.6027817676,4.6,-0.16,4.6027817676,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 17:00:00,4.6,-0.05,4.6002717311,4.6,-0.05,4.6002717311,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 17:30:00,4.51,0.03,4.5100997772,4.51,0.03,4.5100997772,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 18:00:00,4.51,0.17,4.5132028539,4.51,0.17,4.5132028539,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 18:30:00,4.47,0.2,4.4744720359,4.47,0.2,4.4744720359,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 19:00:00,4.45,0.2,4.4544921147,4.45,0.2,4.4544921147,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 19:30:00,4.43,0.24,4.4364963654,4.43,0.24,4.4364963654,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 20:00:00,4.4,0.23,4.4060072628,4.4,0.23,4.4060072628,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 20:30:00,4.36,0.22,4.3655469302,4.36,0.22,4.3655469302,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 21:00:00,4.33,0.23,4.3361042423,4.33,0.23,4.3361042423,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 21:30:00,4.19,0.21,4.1952592292,4.19,0.21,4.1952592292,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 22:00:00,4.09,0.13,4.0920654931,4.09,0.13,4.0920654931,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 22:30:00,3.95,0.21,3.9555783395,3.95,0.21,3.9555783395,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 23:00:00,3.63,0.28,3.6407828828,3.63,0.28,3.6407828828,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-04 23:30:00,3.38,0.30000000000000004,3.3932874915,3.38,0.30000000000000004,3.3932874915,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 00:00:00,3.17,0.30000000000000004,3.1841639405,3.17,0.30000000000000004,3.1841639405,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 00:30:00,3.02,0.31,3.0358689036,3.02,0.31,3.0358689036,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 01:00:00,2.85,0.28,2.8637213552,2.85,0.28,2.8637213552,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 01:30:00,2.75,0.33,2.7697292286,2.75,0.33,2.7697292286,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 02:00:00,2.67,0.30000000000000004,2.6868010719,2.67,0.30000000000000004,2.6868010719,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 02:30:00,2.59,0.34,2.612221277,2.59,0.34,2.612221277,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 03:00:00,2.5700000000000003,0.32,2.5898455552,2.5700000000000003,0.32,2.5898455552,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 03:30:00,2.54,0.32,2.5600781238,2.54,0.32,2.5600781238,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 04:00:00,2.49,0.32,2.5104780421,2.49,0.32,2.5104780421,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 04:30:00,2.46,0.32,2.4807257003,2.46,0.32,2.4807257003,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 05:00:00,2.44,0.34,2.4635746386,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 05:30:00,2.44,0.34,2.4635746386,2.44,0.34,2.4635746386,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 06:00:00,2.65,0.34,2.671722291,2.65,0.34,2.671722291,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 06:30:00,3.08,0.30000000000000004,3.0945758999,3.08,0.30000000000000004,3.0945758999,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 07:00:00,3.43,0.24,3.4383862494,3.43,0.24,3.4383862494,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 07:30:00,3.85,0.21,3.8557230191,3.85,0.21,3.8557230191,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 08:00:00,4.17,0.15,4.1726969696,4.17,0.15,4.1726969696,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 08:30:00,4.49,0.01,4.4900111358,4.49,0.01,4.4900111358,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 09:00:00,4.53,0.11,4.531335344,4.53,0.11,4.531335344,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 09:30:00,4.71,-0.03,4.7100955404,4.71,-0.03,4.7100955404,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 10:00:00,4.77,-0.14,4.7720540651,4.77,-0.14,4.7720540651,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 10:30:00,4.64,-0.12,4.6415514648,4.64,-0.12,4.6415514648,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 11:00:00,4.68,-0.14,4.6820935488,4.68,-0.14,4.6820935488,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 11:30:00,4.68,-0.15,4.6824032291,4.68,-0.15,4.6824032291,0.0,0.0,0.0,0.0,0.0,0.0
2019-07-05 12:00:00,4.65,-0.07,4.6505268519000005,4.65,-0.07,4.6505268519000005,2.26,0.0,2.26,2.26,0.0,2.26
2019-07-05 12:30:00,3.19,0.30000000000000004,3.2040755297,3.19,0.30000000000000004,3.2040755297,2.43,0.0,2.43,2.43,0.0,2.43
2019-07-05 13:00:00,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201,2.39,0.0,2.39,2.39,0.0,2.39
2019-07-05 13:30:00,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723
2019-07-05 14:00:00,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772,2.36,-0.13,2.3635777965,2.36,-0.13,2.3635777965
2019-07-05 14:30:00,2.36,-0.13,2.3635777965,2.36,-0.13,2.3635777965,2.33,-0.13,2.3336237914,2.33,-0.13,2.3336237914
2019-07-05 15:00:00,2.2800000000000002,0.49,2.3320591759,2.2800000000000002,0.49,2.3320591759,2.29,-0.61,2.3698523161000002,2.29,-0.61,2.3698523161000002
2019-07-05 15:30:00,2.18,0.59,2.2584286573,2.18,0.59,2.2584286573,2.27,-0.63,2.3558013499,2.27,-0.63,2.3558013499
2019-07-05 16:00:00,2.25,0.58,2.3235533134,2.25,0.58,2.3235533134,2.33,-0.63,2.4136694057,2.33,-0.63,2.4136694057
2019-07-05 16:30:00,2.25,0.6000000000000001,2.3286262044,2.25,0.6000000000000001,2.3286262044,2.33,-0.61,2.4085265205,2.33,-0.61,2.4085265205
2019-07-05 17:00:00,2.23,0.61,2.3119256043,2.23,0.61,2.3119256043,2.31,-0.61,2.3891839611,2.31,-0.61,2.3891839611
2019-07-05 17:30:00,2.19,0.66,2.2872909741,2.19,0.66,2.2872909741,2.2800000000000002,-0.55,2.3453997527,2.2800000000000002,-0.55,2.3453997527
2019-07-05 18:00:00,2.12,0.64,2.2144976857,2.12,0.64,2.2144976857,2.21,-0.5700000000000001,2.2823233776,2.21,-0.5700000000000001,2.2823233776
2019-07-05 18:30:00,2.16,0.64,2.2528204545,2.16,0.64,2.2528204545,2.24,-0.5700000000000001,2.3113848663,2.24,-0.5700000000000001,2.3113848663
2019-07-05 19:00:00,2.18,0.67,2.2806358762,2.18,0.67,2.2806358762,2.27,-0.55,2.3356797726,2.27,-0.55,2.3356797726
2019-07-05 19:30:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.24,-0.55,2.3065341966,2.24,-0.55,2.3065341966
2019-07-05 20:00:00,2.15,0.64,2.2432342722,2.15,0.64,2.2432342722,2.24,-0.58,2.3138712151,2.24,-0.58,2.3138712151
2019-07-05 20:30:00,2.2,0.66,2.296867432,2.2,0.66,2.296867432,2.29,-0.56,2.3574774654,2.29,-0.56,2.3574774654
2019-07-05 21:00:00,2.18,0.67,2.2806358762,2.18,0.67,2.2806358762,2.27,-0.53,2.331051265,2.27,-0.53,2.331051265
2019-07-05 21:30:00,2.11,0.65,2.2078496326,2.11,0.65,2.2078496326,2.2,-0.56,2.2701541798,2.2,-0.56,2.2701541798
2019-07-05 22:00:00,2.09,0.63,2.1828879952999998,2.09,0.63,2.1828879952999998,2.18,-0.59,2.2584286573,2.18,-0.59,2.2584286573
2019-07-05 22:30:00,2.04,0.64,2.1380364824,2.04,0.64,2.1380364824,2.13,-0.56,2.2023850708,2.13,-0.56,2.2023850708
2019-07-05 23:00:00,1.9100000000000001,0.68,2.0274368054,1.9100000000000001,0.68,2.0274368054,2.0,-0.53,2.0690335908,2.0,-0.53,2.0690335908
2019-07-05 23:30:00,1.76,0.59,1.8562596801,1.76,0.59,1.8562596801,1.83,-0.38,1.8690371853,1.83,-0.38,1.8690371853
2019-07-06 00:00:00,1.67,0.16,1.677647162,1.67,0.16,1.677647162,1.65,0.16,1.6577394246,1.65,0.16,1.6577394246
2019-07-06 00:30:00,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.16,1.5980300373,1.57,0.16,1.5781318069,1.57,0.16,1.5781318069
2019-07-06 01:00:00,1.51,0.16,1.5184531603,1.51,0.16,1.5184531603,1.5,0.16,1.5085091979,1.5,0.16,1.5085091979
2019-07-06 01:30:00,1.46,0.16,1.4687409574,1.46,0.16,1.4687409574,1.44,0.16,1.4488616221,1.44,0.16,1.4488616221
2019-07-06 02:00:00,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999,1.4100000000000001,0.16,1.4190489773000001,1.4100000000000001,0.16,1.4190489773000001
2019-07-06 02:30:00,1.4100000000000001,0.16,1.4190489773000001,1.4100000000000001,0.16,1.4190489773000001,1.3900000000000001,0.16,1.3991783303,1.3900000000000001,0.16,1.3991783303
2019-07-06 03:00:00,1.3900000000000001,0.16,1.3991783303,1.3900000000000001,0.16,1.3991783303,1.37,0.16,1.3793114224,1.37,0.16,1.3793114224
2019-07-06 03:30:00,1.34,0.16,1.3495184326,1.34,0.16,1.3495184326,1.33,0.16,1.3395894894,1.33,0.16,1.3395894894
2019-07-06 04:00:00,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218,1.3,0.16,1.3098091464000001,1.3,0.16,1.3098091464000001
2019-07-06 04:30:00,1.29,0.16,1.2998846103,1.29,0.16,1.2998846103,1.28,0.16,1.2899612397,1.28,0.16,1.2899612397
2019-07-06 05:00:00,1.29,0.17,1.3011533345,1.29,0.17,1.3011533345,1.27,0.18,1.2826924807,1.27,0.18,1.2826924807
2019-07-06 05:30:00,1.25,0.17,1.2615070353,1.25,0.17,1.2615070353,1.24,0.18,1.2529964086,1.24,0.18,1.2529964086
2019-07-06 06:00:00,1.3,0.19,1.3138112498,1.3,0.19,1.3138112498,1.28,0.19,1.2940247293,1.28,0.19,1.2940247293
2019-07-06 06:30:00,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313,1.3900000000000001,0.19,1.4029255148,1.3900000000000001,0.19,1.4029255148
2019-07-06 07:00:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-07-06 07:30:00,1.63,0.17,1.6388410539,1.63,0.17,1.6388410539,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002
2019-07-06 08:00:00,1.7000000000000002,0.14,1.7057549648,1.7000000000000002,0.14,1.7057549648,1.6800000000000002,0.14,1.685823241,1.6800000000000002,0.14,1.685823241
2019-07-06 08:30:00,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-07-06 09:00:00,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-07-06 09:30:00,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228
2019-07-06 10:00:00,2.07,0.12,2.0734753435,2.07,0.12,2.0734753435,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-07-06 10:30:00,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-07-06 11:00:00,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-07-06 11:30:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-07-06 12:00:00,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387
2019-07-06 12:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-07-06 13:00:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999
2019-07-06 13:30:00,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-07-06 14:00:00,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-07-06 14:30:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906
2019-07-06 15:00:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906
2019-07-06 15:30:00,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354
2019-07-06 16:00:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906
2019-07-06 16:30:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-07-06 17:00:00,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127
2019-07-06 17:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-07-06 18:00:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-07-06 18:30:00,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505,1.99,0.15,1.9956452591,1.99,0.15,1.9956452591
2019-07-06 19:00:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-07-06 19:30:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.04,0.15,2.045507272,2.04,0.15,2.045507272
2019-07-06 20:00:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-07-06 20:30:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-07-06 21:00:00,2.07,0.15,2.0754276668,2.07,0.15,2.0754276668,2.04,0.15,2.045507272,2.04,0.15,2.045507272
2019-07-06 21:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-07-06 22:00:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-07-06 22:30:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815
2019-07-06 23:00:00,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007
2019-07-06 23:30:00,1.76,0.14,1.7655594014,1.76,0.14,1.7655594014,1.74,0.14,1.7456230979,1.74,0.14,1.7456230979
2019-07-07 00:00:00,1.6400000000000001,0.14,1.6459647627,1.6400000000000001,0.14,1.6459647627,1.62,0.14,1.6260381299,1.62,0.14,1.6260381299
2019-07-07 00:30:00,1.58,0.14,1.5861904047,1.58,0.14,1.5861904047,1.56,0.14,1.5662694531999999,1.56,0.14,1.5662694531999999
2019-07-07 01:00:00,1.52,0.14,1.5264337522,1.52,0.14,1.5264337522,1.5,0.14,1.5065191668,1.5,0.14,1.5065191668
2019-07-07 01:30:00,1.48,0.15,1.4875819305,1.48,0.15,1.4875819305,1.46,0.16,1.4687409574,1.46,0.16,1.4687409574
2019-07-07 02:00:00,1.43,0.15,1.4378456106,1.43,0.15,1.4378456106,1.4100000000000001,0.16,1.4190489773000001,1.4100000000000001,0.16,1.4190489773000001
2019-07-07 02:30:00,1.4100000000000001,0.15,1.4179562758,1.4100000000000001,0.15,1.4179562758,1.3900000000000001,0.16,1.3991783303,1.3900000000000001,0.16,1.3991783303
2019-07-07 03:00:00,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362,1.37,0.16,1.3793114224,1.37,0.16,1.3793114224
2019-07-07 03:30:00,1.3599999999999999,0.15,1.3682470537,1.3599999999999999,0.15,1.3682470537,1.34,0.16,1.3495184326,1.34,0.16,1.3495184326
2019-07-07 04:00:00,1.33,0.14,1.3373481221999999,1.33,0.14,1.3373481221999999,1.31,0.14,1.3174596768,1.31,0.14,1.3174596768
2019-07-07 04:30:00,1.31,0.15,1.3185598204,1.31,0.15,1.3185598204,1.3,0.14,1.3075167303,1.3,0.14,1.3075167303
2019-07-07 05:00:00,1.28,0.17,1.2912397144,1.28,0.17,1.2912397144,1.26,0.17,1.2714165328,1.26,0.17,1.2714165328
2019-07-07 05:30:00,1.24,0.17,1.2515989773,1.24,0.17,1.2515989773,1.22,0.17,1.2317873193,1.22,0.17,1.2317873193
2019-07-07 06:00:00,1.28,0.19,1.2940247293,1.28,0.19,1.2940247293,1.26,0.19,1.2742448744,1.26,0.19,1.2742448744
2019-07-07 06:30:00,1.3599999999999999,0.19,1.3732079231,1.3599999999999999,0.19,1.3732079231,1.35,0.19,1.3633048082,1.35,0.19,1.3633048082
