Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-07 07:00:00,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795,1.37,0.2,1.384521578,1.37,0.2,1.384521578
2019-07-07 07:30:00,1.48,0.2,1.4934523762,1.48,0.2,1.4934523762,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2019-07-07 08:00:00,1.6,0.2,1.6124515497,1.6,0.2,1.6124515497,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2019-07-07 08:30:00,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451,1.69,0.17,1.6985287751,1.69,0.17,1.6985287751
2019-07-07 09:00:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.81,0.15,1.8162048343000001,1.81,0.15,1.8162048343000001
2019-07-07 09:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615
2019-07-07 10:00:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.15,1.9457903279000002,1.94,0.15,1.9457903279000002
2019-07-07 10:30:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.99,0.15,1.9956452591,1.99,0.15,1.9956452591
2019-07-07 11:00:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-07-07 11:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.15,1.9856736892,1.98,0.15,1.9856736892
2019-07-07 12:00:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.04,0.15,2.045507272,2.04,0.15,2.045507272
2019-07-07 12:30:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.04,0.15,2.045507272,2.04,0.15,2.045507272
2019-07-07 13:00:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.15,2.005617112,2.0,0.15,2.005617112
2019-07-07 13:30:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-07-07 14:00:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-07-07 14:30:00,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919
2019-07-07 15:00:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-07-07 15:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-07-07 16:00:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268
2019-07-07 16:30:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.1,0.14,2.104661493,2.1,0.14,2.104661493
2019-07-07 17:00:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-07-07 17:30:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-07-07 18:00:00,2.16,0.34,2.1865955273,2.16,0.34,2.1865955273,2.17,-0.05,2.1705759604,2.17,-0.05,2.1705759604
2019-07-07 18:30:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.23,-0.48,2.2810743083,2.23,-0.48,2.2810743083
2019-07-07 19:00:00,2.1,0.72,2.22,2.1,0.72,2.22,2.19,-0.48,2.241985727,2.19,-0.48,2.241985727
2019-07-07 19:30:00,2.12,0.7000000000000001,2.2325769864,2.12,0.7000000000000001,2.2325769864,2.2,-0.51,2.2583400984,2.2,-0.51,2.2583400984
2019-07-07 20:00:00,2.13,0.67,2.2328905034,2.13,0.67,2.2328905034,2.21,-0.53,2.2726636355,2.21,-0.53,2.2726636355
2019-07-07 20:30:00,2.1,0.67,2.2042912693,2.1,0.67,2.2042912693,2.18,-0.51,2.2388613177,2.18,-0.51,2.2388613177
2019-07-07 21:00:00,2.04,0.71,2.160023148,2.04,0.71,2.160023148,2.12,-0.49,2.1758906223,2.12,-0.49,2.1758906223
2019-07-07 21:30:00,1.99,0.6900000000000001,2.1062288575,1.99,0.6900000000000001,2.1062288575,2.07,-0.51,2.1319005605,2.07,-0.51,2.1319005605
2019-07-07 22:00:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.09,-0.51,2.151325173,2.09,-0.51,2.151325173
2019-07-07 22:30:00,1.94,0.6900000000000001,2.0590531805,1.94,0.6900000000000001,2.0590531805,2.03,-0.51,2.0930838493,2.03,-0.51,2.0930838493
2019-07-07 23:00:00,1.81,0.6900000000000001,1.9370596274,1.81,0.6900000000000001,1.9370596274,1.9,-0.51,1.9672569736,1.9,-0.51,1.9672569736
2019-07-07 23:30:00,1.6800000000000002,0.71,1.8238695129,1.6800000000000002,0.71,1.8238695129,1.77,-0.51,1.842009772,1.77,-0.51,1.842009772
2019-07-08 00:00:00,1.56,0.62,1.6786899654,1.56,0.62,1.6786899654,1.63,-0.43,1.6857639218,1.63,-0.43,1.6857639218
2019-07-08 00:30:00,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039,1.49,0.17,1.4996666296,1.49,0.17,1.4996666296
2019-07-08 01:00:00,1.44,0.17,1.45,1.44,0.17,1.45,1.42,0.17,1.4301398533,1.42,0.17,1.4301398533
2019-07-08 01:30:00,1.43,0.17,1.4400694428,1.43,0.17,1.4400694428,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519
2019-07-08 02:00:00,1.43,0.17,1.4400694428,1.43,0.17,1.4400694428,1.4100000000000001,0.17,1.4202112519,1.4100000000000001,0.17,1.4202112519
2019-07-08 02:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.17,1.3904315877,1.38,0.17,1.3904315877
2019-07-08 03:00:00,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362,1.3599999999999999,0.15,1.3682470537,1.3599999999999999,0.15,1.3682470537
2019-07-08 03:30:00,1.33,0.16,1.3395894894,1.33,0.16,1.3395894894,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218
2019-07-08 04:00:00,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218,1.3,0.16,1.3098091464000001,1.3,0.16,1.3098091464000001
2019-07-08 04:30:00,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218,1.29,0.16,1.2998846103,1.29,0.16,1.2998846103
2019-07-08 05:00:00,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218,1.3,0.16,1.3098091464000001,1.3,0.16,1.3098091464000001
2019-07-08 05:30:00,1.33,0.16,1.3395894894,1.33,0.16,1.3395894894,1.31,0.16,1.3197348218,1.31,0.16,1.3197348218
2019-07-08 06:00:00,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214,1.37,0.18,1.3817742218,1.37,0.18,1.3817742218
2019-07-08 06:30:00,1.57,0.47000000000000003,1.6388410539,1.57,0.47000000000000003,1.6388410539,1.6099999999999999,-0.15,1.6169724797,1.6099999999999999,-0.15,1.6169724797
2019-07-08 07:00:00,1.71,0.73,1.8593009439000001,1.71,0.73,1.8593009439000001,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-07-08 07:30:00,1.9500000000000002,1.03,2.2053117693,1.9500000000000002,1.03,2.2053117693,2.09,-0.79,2.2343231637,2.09,-0.79,2.2343231637
2019-07-08 08:00:00,2.09,1.8599999999999999,2.7978027093,2.09,1.8599999999999999,2.7978027093,2.36,-1.77,2.95,2.36,-1.77,2.95
2019-07-08 08:30:00,2.26,1.79,2.8830019076999998,2.26,1.79,2.8830019076999998,2.5300000000000002,-1.74,3.0705862632,2.5300000000000002,-1.74,3.0705862632
2019-07-08 09:00:00,2.39,1.2,2.6743410403,2.39,1.2,2.6743410403,2.55,-1.26,2.8443101097,2.55,-1.26,2.8443101097
2019-07-08 09:30:00,2.49,1.17,2.7511815643,2.49,1.17,2.7511815643,2.64,-1.28,2.9339393313,2.64,-1.28,2.9339393313
2019-07-08 10:00:00,2.49,1.18,2.7554491467,2.49,1.18,2.7554491467,2.64,-1.28,2.9339393313,2.64,-1.28,2.9339393313
2019-07-08 10:30:00,2.44,1.19,2.7147191383,2.44,1.19,2.7147191383,2.59,-1.26,2.8802256856,2.59,-1.26,2.8802256856
2019-07-08 11:00:00,2.45,1.21,2.7325080055,2.45,1.21,2.7325080055,2.61,-1.25,2.8938901154,2.61,-1.25,2.8938901154
2019-07-08 11:30:00,2.49,1.18,2.7554491467,2.49,1.18,2.7554491467,2.64,-1.27,2.9295904151,2.64,-1.27,2.9295904151
2019-07-08 12:00:00,2.49,1.18,2.7554491467,2.49,1.18,2.7554491467,2.64,-1.28,2.9339393313,2.64,-1.28,2.9339393313
2019-07-08 12:30:00,2.48,1.18,2.7464158462,2.48,1.18,2.7464158462,2.63,-1.28,2.9249444439000003,2.63,-1.28,2.9249444439000003
2019-07-08 13:00:00,2.44,1.19,2.7147191383,2.44,1.19,2.7147191383,2.6,-1.28,2.8979993099,2.6,-1.28,2.8979993099
2019-07-08 13:30:00,2.44,1.19,2.7147191383,2.44,1.19,2.7147191383,2.6,-1.28,2.8979993099,2.6,-1.28,2.8979993099
2019-07-08 14:00:00,2.39,1.2,2.6743410403,2.39,1.2,2.6743410403,2.55,-1.28,2.8532262441,2.55,-1.28,2.8532262441
2019-07-08 14:30:00,2.4,1.2,2.683281573,2.4,1.2,2.683281573,2.56,-1.26,2.8532788157,2.56,-1.26,2.8532788157
2019-07-08 15:00:00,2.3,1.2,2.5942243542,2.3,1.2,2.5942243542,2.47,-1.26,2.7728144546999998,2.47,-1.26,2.7728144546999998
2019-07-08 15:30:00,2.32,1.2,2.6119724348,2.32,1.2,2.6119724348,2.49,-1.28,2.7997321299999998,2.49,-1.28,2.7997321299999998
2019-07-08 16:00:00,2.4,1.2,2.683281573,2.4,1.2,2.683281573,2.56,-1.28,2.8621670112,2.56,-1.28,2.8621670112
2019-07-08 16:30:00,2.5,1.22,2.7817979797,2.5,1.22,2.7817979797,2.66,-1.28,2.951948509,2.66,-1.28,2.951948509
2019-07-08 17:00:00,2.43,1.25,2.7326543872,2.43,1.25,2.7326543872,2.6,-1.22,2.8720027855,2.6,-1.22,2.8720027855
2019-07-08 17:30:00,2.46,1.27,2.7684833393,2.46,1.27,2.7684833393,2.62,-1.22,2.8901211047,2.62,-1.22,2.8901211047
2019-07-08 18:00:00,2.43,1.28,2.7465068724,2.43,1.28,2.7465068724,2.59,-1.21,2.858706001,2.59,-1.21,2.858706001
2019-07-08 18:30:00,2.39,1.28,2.7111805547000003,2.39,1.28,2.7111805547000003,2.55,-1.21,2.8225166076,2.55,-1.21,2.8225166076
2019-07-08 19:00:00,2.37,1.34,2.722590678,2.37,1.34,2.722590678,2.5300000000000002,-1.15,2.7791005739,2.5300000000000002,-1.15,2.7791005739
2019-07-08 19:30:00,2.32,0.88,2.4812899871000003,2.32,0.88,2.4812899871000003,2.42,-0.68,2.5137223395,2.42,-0.68,2.5137223395
2019-07-08 20:00:00,2.31,0.72,2.4196074062,2.31,0.72,2.4196074062,2.36,-0.5,2.4123847123,2.36,-0.5,2.4123847123
2019-07-08 20:30:00,2.26,0.6900000000000001,2.3629853999,2.26,0.6900000000000001,2.3629853999,2.3,-0.53,2.3602754077,2.3,-0.53,2.3602754077
2019-07-08 21:00:00,2.24,0.73,2.3559499146,2.24,0.73,2.3559499146,2.3,-0.53,2.3602754077,2.3,-0.53,2.3602754077
2019-07-08 21:30:00,2.17,0.6000000000000001,2.251421773,2.17,0.6000000000000001,2.251421773,2.2,-0.35000000000000003,2.227666941,2.2,-0.35000000000000003,2.227666941
2019-07-08 22:00:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.08,0.16,2.0861447697,2.08,0.16,2.0861447697
2019-07-08 22:30:00,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552,2.05,0.17,2.0570367036,2.05,0.17,2.0570367036
2019-07-08 23:00:00,1.9,0.5,1.9646882704,1.9,0.5,1.9646882704,1.92,-0.23,1.9337269714,1.92,-0.23,1.9337269714
2019-07-08 23:30:00,1.76,0.72,1.9015782918,1.76,0.72,1.9015782918,1.82,-0.48,1.8822327167,1.82,-0.48,1.8822327167
2019-07-09 00:00:00,1.65,0.72,1.8002499826,1.65,0.72,1.8002499826,1.72,-0.46,1.7804493815,1.72,-0.46,1.7804493815
2019-07-09 00:30:00,1.57,0.72,1.727223205,1.57,0.72,1.727223205,1.65,-0.49,1.7212204972,1.65,-0.49,1.7212204972
2019-07-09 01:00:00,1.46,0.72,1.6278820596,1.46,0.72,1.6278820596,1.55,-0.49,1.6256075787,1.55,-0.49,1.6256075787
2019-07-09 01:30:00,1.42,0.72,1.5921055241,1.42,0.72,1.5921055241,1.51,-0.48,1.5844557424999999,1.51,-0.48,1.5844557424999999
2019-07-09 02:00:00,1.4,0.72,1.5742934923,1.4,0.72,1.5742934923,1.49,-0.48,1.5654072952,1.49,-0.48,1.5654072952
2019-07-09 02:30:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-07-09 03:00:00,1.32,0.74,1.513274595,1.32,0.74,1.513274595,1.4100000000000001,-0.48,1.4894629905,1.4100000000000001,-0.48,1.4894629905
2019-07-09 03:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-07-09 04:00:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-07-09 04:30:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-09 05:00:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-07-09 05:30:00,1.25,0.75,1.4577379737,1.25,0.75,1.4577379737,1.34,-0.46,1.4167568599,1.34,-0.46,1.4167568599
2019-07-09 06:00:00,1.34,0.77,1.5454772726,1.34,0.77,1.5454772726,1.42,-0.44,1.4866068747,1.42,-0.44,1.4866068747
2019-07-09 06:30:00,1.55,0.74,1.7175855146,1.55,0.74,1.7175855146,1.6099999999999999,-0.44,1.6690416412,1.6099999999999999,-0.44,1.6690416412
2019-07-09 07:00:00,1.78,0.71,1.9163767897000001,1.78,0.71,1.9163767897000001,1.85,-0.48,1.9112561314,1.85,-0.48,1.9112561314
2019-07-09 07:30:00,2.03,0.66,2.1345959805,2.03,0.66,2.1345959805,2.1,-0.52,2.1634232133,2.1,-0.52,2.1634232133
2019-07-09 08:00:00,2.25,0.61,2.3312228551,2.25,0.61,2.3312228551,2.31,-0.56,2.3769097585,2.31,-0.56,2.3769097585
2019-07-09 08:30:00,2.36,0.61,2.4375602557000002,2.36,0.61,2.4375602557000002,2.41,-0.56,2.4742069436,2.41,-0.56,2.4742069436
2019-07-09 09:00:00,2.39,0.58,2.459369838,2.39,0.58,2.459369838,2.44,-0.6000000000000001,2.5126878039,2.44,-0.6000000000000001,2.5126878039
2019-07-09 09:30:00,2.48,0.54,2.5381095327,2.48,0.54,2.5381095327,2.55,-0.64,2.6290872941,2.55,-0.64,2.6290872941
2019-07-09 10:00:00,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003,2.55,-0.64,2.6290872941,2.55,-0.64,2.6290872941
2019-07-09 10:30:00,2.51,0.59,2.578410363,2.51,0.59,2.578410363,2.58,-0.6000000000000001,2.6488488066,2.58,-0.6000000000000001,2.6488488066
2019-07-09 11:00:00,2.51,0.55,2.5695524902,2.51,0.55,2.5695524902,2.58,-0.63,2.6558049627,2.58,-0.63,2.6558049627
2019-07-09 11:30:00,2.51,0.59,2.578410363,2.51,0.59,2.578410363,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-07-09 12:00:00,2.49,0.5700000000000001,2.5544079549000003,2.49,0.5700000000000001,2.5544079549000003,2.56,-0.61,2.631672472,2.56,-0.61,2.631672472
2019-07-09 12:30:00,2.49,0.55,2.5500196078,2.49,0.55,2.5500196078,2.56,-0.64,2.6387876004,2.56,-0.64,2.6387876004
2019-07-09 13:00:00,2.42,0.59,2.4908833774,2.42,0.59,2.4908833774,2.49,-0.6000000000000001,2.5612692166,2.49,-0.6000000000000001,2.5612692166
2019-07-09 13:30:00,2.49,0.56,2.5521951336,2.49,0.56,2.5521951336,2.56,-0.62,2.6340083523,2.56,-0.62,2.6340083523
2019-07-09 14:00:00,2.4,0.56,2.4644674881,2.4,0.56,2.4644674881,2.48,-0.62,2.5563254879,2.48,-0.62,2.5563254879
2019-07-09 14:30:00,2.4,0.56,2.4644674881,2.4,0.56,2.4644674881,2.48,-0.64,2.561249695,2.48,-0.64,2.561249695
2019-07-09 15:00:00,2.38,0.56,2.4449948875,2.38,0.56,2.4449948875,2.45,-0.64,2.5322124713000003,2.45,-0.64,2.5322124713000003
2019-07-09 15:30:00,2.4,0.58,2.4690889008,2.4,0.58,2.4690889008,2.46,-0.6000000000000001,2.5321137415,2.46,-0.6000000000000001,2.5321137415
2019-07-09 16:00:00,2.44,0.5700000000000001,2.5056935168,2.44,0.5700000000000001,2.5056935168,2.51,-0.6000000000000001,2.5807169546,2.51,-0.6000000000000001,2.5807169546
2019-07-09 16:30:00,2.46,0.59,2.5297628347,2.46,0.59,2.5297628347,2.5300000000000002,-0.58,2.5956309445,2.5300000000000002,-0.58,2.5956309445
2019-07-09 17:00:00,2.42,0.59,2.4908833774,2.42,0.59,2.4908833774,2.48,-0.58,2.5469197082,2.48,-0.58,2.5469197082
2019-07-09 17:30:00,2.41,0.67,2.5013996082,2.41,0.67,2.5013996082,2.48,-0.51,2.5318965224000003,2.48,-0.51,2.5318965224000003
2019-07-09 18:00:00,2.43,0.67,2.5206745129,2.43,0.67,2.5206745129,2.5,-0.51,2.5514897609,2.5,-0.51,2.5514897609
2019-07-09 18:30:00,2.41,0.67,2.5013996082,2.41,0.67,2.5013996082,2.48,-0.51,2.5318965224000003,2.48,-0.51,2.5318965224000003
2019-07-09 19:00:00,2.41,0.67,2.5013996082,2.41,0.67,2.5013996082,2.48,-0.53,2.5360007886,2.48,-0.53,2.5360007886
2019-07-09 19:30:00,2.32,0.67,2.414808481,2.32,0.67,2.414808481,2.4,-0.51,2.4535892077,2.4,-0.51,2.4535892077
2019-07-09 20:00:00,2.2800000000000002,0.68,2.3792435773,2.2800000000000002,0.68,2.3792435773,2.35,-0.5,2.4026027553000002,2.35,-0.5,2.4026027553000002
2019-07-09 20:30:00,2.3,0.6900000000000001,2.401270497,2.3,0.6900000000000001,2.401270497,2.37,-0.49,2.4201239638,2.37,-0.49,2.4201239638
2019-07-09 21:00:00,2.24,0.6900000000000001,2.3438643305,2.24,0.6900000000000001,2.3438643305,2.31,-0.49,2.3613978911,2.31,-0.49,2.3613978911
2019-07-09 21:30:00,2.15,0.6900000000000001,2.2580079716,2.15,0.6900000000000001,2.2580079716,2.23,-0.49,2.2831995095,2.23,-0.49,2.2831995095
2019-07-09 22:00:00,2.14,0.6900000000000001,2.2484883811,2.14,0.6900000000000001,2.2484883811,2.21,-0.49,2.2636695872,2.21,-0.49,2.2636695872
2019-07-09 22:30:00,2.08,0.6900000000000001,2.1914607001,2.08,0.6900000000000001,2.1914607001,2.15,-0.49,2.2051303816,2.15,-0.49,2.2051303816
2019-07-09 23:00:00,1.9100000000000001,0.73,2.0447493734,1.9100000000000001,0.73,2.0447493734,1.99,-0.47000000000000003,2.0447493734,1.99,-0.47000000000000003,2.0447493734
2019-07-09 23:30:00,1.77,0.72,1.9108375127000001,1.77,0.72,1.9108375127000001,1.85,-0.48,1.9112561314,1.85,-0.48,1.9112561314
2019-07-10 00:00:00,1.6400000000000001,0.72,1.7910890542,1.6400000000000001,0.72,1.7910890542,1.73,-0.5,1.8008053754,1.73,-0.5,1.8008053754
2019-07-10 00:30:00,1.55,0.72,1.7090640714,1.55,0.72,1.7090640714,1.63,-0.47000000000000003,1.6964079698,1.63,-0.47000000000000003,1.6964079698
2019-07-10 01:00:00,1.47,0.71,1.6324827717,1.47,0.71,1.6324827717,1.55,-0.48,1.622621336,1.55,-0.48,1.622621336
2019-07-10 01:30:00,1.44,0.71,1.6055217221,1.44,0.71,1.6055217221,1.52,-0.48,1.5939887075999999,1.52,-0.48,1.5939887075999999
2019-07-10 02:00:00,1.4100000000000001,0.71,1.5786703266000002,1.4100000000000001,0.71,1.5786703266000002,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-07-10 02:30:00,1.4100000000000001,0.71,1.5786703266000002,1.4100000000000001,0.71,1.5786703266000002,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-07-10 03:00:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-07-10 03:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-07-10 04:00:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-10 04:30:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-10 05:00:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.47000000000000003,1.4673104648,1.3900000000000001,-0.47000000000000003,1.4673104648
2019-07-10 05:30:00,1.3,0.76,1.5058552387000002,1.3,0.76,1.5058552387000002,1.3900000000000001,-0.45,1.461027036,1.3900000000000001,-0.45,1.461027036
2019-07-10 06:00:00,1.37,0.76,1.5666843971,1.37,0.76,1.5666843971,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-07-10 06:30:00,1.58,0.71,1.7321951391,1.58,0.71,1.7321951391,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-07-10 07:00:00,1.8399999999999999,0.68,1.9616319736,1.8399999999999999,0.68,1.9616319736,1.92,-0.51,1.9865799757,1.92,-0.51,1.9865799757
2019-07-10 07:30:00,2.04,0.66,2.1441082062,2.04,0.66,2.1441082062,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-07-10 08:00:00,2.25,0.63,2.3365358974,2.25,0.63,2.3365358974,2.32,-0.54,2.3820159529,2.32,-0.54,2.3820159529
2019-07-10 08:30:00,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679,2.43,-0.58,2.4982593941,2.43,-0.58,2.4982593941
2019-07-10 09:00:00,2.44,0.5700000000000001,2.5056935168,2.44,0.5700000000000001,2.5056935168,2.51,-0.58,2.5761405241,2.51,-0.58,2.5761405241
2019-07-10 09:30:00,2.5,0.55,2.5597851472,2.5,0.55,2.5597851472,2.5700000000000003,-0.6000000000000001,2.6391096984,2.5700000000000003,-0.6000000000000001,2.6391096984
2019-07-10 10:00:00,2.52,0.5700000000000001,2.5836601944,2.52,0.5700000000000001,2.5836601944,2.5300000000000002,-0.59,2.5978837541,2.5300000000000002,-0.59,2.5978837541
2019-07-10 10:30:00,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752
2019-07-10 11:00:00,2.6,0.0,2.6,2.6,0.0,2.6,2.54,0.0,2.54,2.54,0.0,2.54
2019-07-10 11:30:00,2.65,-0.13,2.6531867631,2.65,-0.13,2.6531867631,2.59,0.0,2.59,2.59,0.0,2.59
2019-07-10 12:00:00,2.68,-0.13,2.6831511325,2.68,-0.13,2.6831511325,2.62,-0.13,2.6232232081999998,2.62,-0.13,2.6232232081999998
2019-07-10 12:30:00,2.66,-0.13,2.6631747971,2.66,-0.13,2.6631747971,2.6,0.0,2.6,2.6,0.0,2.6
2019-07-10 13:00:00,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656,2.51,0.0,2.51,2.51,0.0,2.51
2019-07-10 13:30:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.49,0.0,2.49,2.49,0.0,2.49
2019-07-10 14:00:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.49,-0.13,2.4933912649,2.49,-0.13,2.4933912649
2019-07-10 14:30:00,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002,2.4,0.0,2.4,2.4,0.0,2.4
2019-07-10 15:00:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868
2019-07-10 15:30:00,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-07-10 16:00:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.44,-0.13,2.4434606606,2.44,-0.13,2.4434606606
2019-07-10 16:30:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792
2019-07-10 17:00:00,2.55,0.0,2.55,2.55,0.0,2.55,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-07-10 17:30:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-07-10 18:00:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-07-10 18:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-07-10 19:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-07-10 19:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-07-10 20:00:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-07-10 20:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-07-10 21:00:00,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-07-10 21:30:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492
2019-07-10 22:00:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873
2019-07-10 22:30:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.07,0.14,2.074728898,2.07,0.14,2.074728898
2019-07-10 23:00:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.9100000000000001,0.15,1.9158809984,1.9100000000000001,0.15,1.9158809984
2019-07-10 23:30:00,1.83,0.15,1.8361372498000001,1.83,0.15,1.8361372498000001,1.78,0.16,1.7871765442,1.78,0.16,1.7871765442
2019-07-11 00:00:00,1.72,0.15,1.7265283085,1.72,0.15,1.7265283085,1.6800000000000002,0.16,1.6876018488,1.6800000000000002,0.16,1.6876018488
2019-07-11 00:30:00,1.62,0.15,1.6269296236000002,1.62,0.15,1.6269296236000002,1.58,0.14,1.5861904047,1.58,0.14,1.5861904047
2019-07-11 01:00:00,1.5,0.37,1.5449595463999999,1.5,0.37,1.5449595463999999,1.52,-0.11,1.5239750654000002,1.52,-0.11,1.5239750654000002
2019-07-11 01:30:00,1.45,0.71,1.6144968256,1.45,0.71,1.6144968256,1.54,-0.5,1.6191355718,1.54,-0.5,1.6191355718
2019-07-11 02:00:00,1.42,0.71,1.587608264,1.42,0.71,1.587608264,1.51,-0.5,1.5906288065,1.51,-0.5,1.5906288065
2019-07-11 02:30:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.51,1.5748650736,1.49,-0.51,1.5748650736
2019-07-11 03:00:00,1.37,0.7000000000000001,1.5384732692,1.37,0.7000000000000001,1.5384732692,1.46,-0.51,1.5465122049,1.46,-0.51,1.5465122049
2019-07-11 03:30:00,1.37,0.7000000000000001,1.5384732692,1.37,0.7000000000000001,1.5384732692,1.46,-0.51,1.5465122049,1.46,-0.51,1.5465122049
2019-07-11 04:00:00,1.34,0.7000000000000001,1.5118200951,1.34,0.7000000000000001,1.5118200951,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-07-11 04:30:00,1.33,0.7000000000000001,1.5029637388000001,1.33,0.7000000000000001,1.5029637388000001,1.42,-0.51,1.5088074760999999,1.42,-0.51,1.5088074760999999
2019-07-11 05:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.49,1.5021651041,1.42,-0.49,1.5021651041
2019-07-11 05:30:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.49,1.5021651041,1.42,-0.49,1.5021651041
2019-07-11 06:00:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.47,-0.48,1.5463828763,1.47,-0.48,1.5463828763
2019-07-11 06:30:00,1.58,0.72,1.7363179432,1.58,0.72,1.7363179432,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-07-11 07:00:00,1.78,0.6900000000000001,1.9090573590000002,1.78,0.6900000000000001,1.9090573590000002,1.8599999999999999,-0.5,1.9260321908,1.8599999999999999,-0.5,1.9260321908
2019-07-11 07:30:00,2.01,0.65,2.1124866863,2.01,0.65,2.1124866863,2.09,-0.53,2.1561539834,2.09,-0.53,2.1561539834
2019-07-11 08:00:00,2.29,0.6000000000000001,2.3672980378,2.29,0.6000000000000001,2.3672980378,2.36,-0.59,2.4326323191,2.36,-0.59,2.4326323191
2019-07-11 08:30:00,2.4,0.58,2.4690889008,2.4,0.58,2.4690889008,2.47,-0.6000000000000001,2.5418300494,2.47,-0.6000000000000001,2.5418300494
2019-07-11 09:00:00,2.5,0.55,2.5597851472,2.5,0.55,2.5597851472,2.5700000000000003,-0.62,2.6437284278,2.5700000000000003,-0.62,2.6437284278
2019-07-11 09:30:00,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649,2.64,-0.62,2.7118259531,2.64,-0.62,2.7118259531
2019-07-11 10:00:00,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285,2.71,-0.59,2.7734815666,2.71,-0.59,2.7734815666
2019-07-11 10:30:00,2.67,0.56,2.7280945731,2.67,0.56,2.7280945731,2.74,-0.62,2.8092703679,2.74,-0.62,2.8092703679
2019-07-11 11:00:00,2.65,0.58,2.712729253,2.65,0.58,2.712729253,2.7199999999999998,-0.61,2.7875616585,2.7199999999999998,-0.61,2.7875616585
2019-07-11 11:30:00,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401,2.7,-0.61,2.768049855,2.7,-0.61,2.768049855
2019-07-11 12:00:00,2.58,0.62,2.6534505836999998,2.58,0.62,2.6534505836999998,2.65,-0.5700000000000001,2.7106087877,2.65,-0.5700000000000001,2.7106087877
2019-07-11 12:30:00,2.5700000000000003,0.59,2.6368541863,2.5700000000000003,0.59,2.6368541863,2.65,-0.6000000000000001,2.7170756338,2.65,-0.6000000000000001,2.7170756338
2019-07-11 13:00:00,2.48,0.59,2.5492155656,2.48,0.59,2.5492155656,2.55,-0.6000000000000001,2.6196373795,2.55,-0.6000000000000001,2.6196373795
2019-07-11 13:30:00,2.44,0.58,2.5079872408,2.44,0.58,2.5079872408,2.52,-0.6000000000000001,2.5904439774,2.52,-0.6000000000000001,2.5904439774
2019-07-11 14:00:00,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003,2.52,-0.63,2.5975565441,2.52,-0.63,2.5975565441
2019-07-11 14:30:00,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-11 15:00:00,2.4,0.56,2.4644674881,2.4,0.56,2.4644674881,2.47,-0.62,2.5466252178,2.47,-0.62,2.5466252178
2019-07-11 15:30:00,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712,2.6,-0.58,2.6639069053,2.6,-0.58,2.6639069053
2019-07-11 16:00:00,2.61,0.58,2.6736678926,2.61,0.58,2.6736678926,2.68,-0.6000000000000001,2.746343023,2.68,-0.6000000000000001,2.746343023
2019-07-11 16:30:00,2.62,0.59,2.6856098004,2.62,0.59,2.6856098004,2.69,-0.58,2.7518175812,2.69,-0.58,2.7518175812
2019-07-11 17:00:00,2.5700000000000003,0.62,2.6437284278,2.5700000000000003,0.62,2.6437284278,2.64,-0.55,2.6966831479,2.64,-0.55,2.6966831479
2019-07-11 17:30:00,2.5700000000000003,0.62,2.6437284278,2.5700000000000003,0.62,2.6437284278,2.64,-0.5700000000000001,2.7008332048,2.64,-0.5700000000000001,2.7008332048
2019-07-11 18:00:00,2.5700000000000003,0.62,2.6437284278,2.5700000000000003,0.62,2.6437284278,2.66,-0.58,2.7224988522,2.66,-0.58,2.7224988522
2019-07-11 18:30:00,2.51,0.63,2.5878562557,2.51,0.63,2.5878562557,2.59,-0.5700000000000001,2.6519803921,2.59,-0.5700000000000001,2.6519803921
2019-07-11 19:00:00,2.44,0.64,2.5225384041,2.44,0.64,2.5225384041,2.52,-0.55,2.5793216162,2.52,-0.55,2.5793216162
2019-07-11 19:30:00,2.35,0.66,2.440921957,2.35,0.66,2.440921957,2.43,-0.53,2.4871268564,2.43,-0.53,2.4871268564
2019-07-11 20:00:00,2.37,0.66,2.46018292,2.37,0.66,2.46018292,2.44,-0.53,2.4968980756,2.44,-0.53,2.4968980756
2019-07-11 20:30:00,2.3,0.65,2.3900836805,2.3,0.65,2.3900836805,2.37,-0.55,2.4329817098,2.37,-0.55,2.4329817098
2019-07-11 21:00:00,2.27,0.65,2.3612284938,2.27,0.65,2.3612284938,2.34,-0.55,2.4037678756,2.34,-0.55,2.4037678756
2019-07-11 21:30:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.31,-0.53,2.370021097,2.31,-0.53,2.370021097
2019-07-11 22:00:00,2.14,0.64,2.2336517186,2.14,0.64,2.2336517186,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-07-11 22:30:00,2.06,0.67,2.1662179022,2.06,0.67,2.1662179022,2.14,-0.52,2.2022715546000002,2.14,-0.52,2.2022715546000002
2019-07-11 23:00:00,1.88,0.7000000000000001,2.0060907258,1.88,0.7000000000000001,2.0060907258,1.96,-0.49,2.0203217566,1.96,-0.49,2.0203217566
2019-07-11 23:30:00,1.77,0.71,1.9070920271,1.77,0.71,1.9070920271,1.85,-0.49,1.9137920472,1.85,-0.49,1.9137920472
2019-07-12 00:00:00,1.65,0.71,1.7962739212,1.65,0.71,1.7962739212,1.73,-0.48,1.7953551181,1.73,-0.48,1.7953551181
2019-07-12 00:30:00,1.56,0.71,1.7139719951,1.56,0.71,1.7139719951,1.65,-0.48,1.718400419,1.65,-0.48,1.718400419
2019-07-12 01:00:00,1.46,0.7000000000000001,1.6191355718,1.46,0.7000000000000001,1.6191355718,1.55,-0.51,1.6317475295000001,1.55,-0.51,1.6317475295000001
2019-07-12 01:30:00,1.45,0.7000000000000001,1.6101242188,1.45,0.7000000000000001,1.6101242188,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-07-12 02:00:00,1.42,0.7000000000000001,1.5831613942,1.42,0.7000000000000001,1.5831613942,1.51,-0.51,1.5938004894,1.51,-0.51,1.5938004894
2019-07-12 02:30:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-07-12 03:00:00,1.3599999999999999,0.7000000000000001,1.5295751044,1.3599999999999999,0.7000000000000001,1.5295751044,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-07-12 03:30:00,1.3599999999999999,0.7000000000000001,1.5295751044,1.3599999999999999,0.7000000000000001,1.5295751044,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-07-12 04:00:00,1.3599999999999999,0.7000000000000001,1.5295751044,1.3599999999999999,0.7000000000000001,1.5295751044,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-07-12 04:30:00,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-07-12 05:00:00,1.34,0.72,1.5211837496,1.34,0.72,1.5211837496,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-07-12 05:30:00,1.34,0.74,1.5307514494999999,1.34,0.74,1.5307514494999999,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-07-12 06:00:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.5,-0.46,1.5689486926,1.5,-0.46,1.5689486926
2019-07-12 06:30:00,1.57,0.71,1.7230786401,1.57,0.71,1.7230786401,1.65,-0.48,1.718400419,1.65,-0.48,1.718400419
2019-07-12 07:00:00,1.78,0.68,1.9054658223,1.78,0.68,1.9054658223,1.8599999999999999,-0.52,1.9313207916000001,1.8599999999999999,-0.52,1.9313207916000001
2019-07-12 07:30:00,2.03,0.65,2.1315252755,2.03,0.65,2.1315252755,2.1,-0.52,2.1634232133,2.1,-0.52,2.1634232133
2019-07-12 08:00:00,2.24,0.61,2.3215727428,2.24,0.61,2.3215727428,2.32,-0.5700000000000001,2.3889956049,2.32,-0.5700000000000001,2.3889956049
2019-07-12 08:30:00,2.32,0.63,2.4040174708,2.32,0.63,2.4040174708,2.39,-0.55,2.4524681445,2.39,-0.55,2.4524681445
2019-07-12 09:00:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.44,-0.58,2.5079872408,2.44,-0.58,2.5079872408
2019-07-12 09:30:00,2.45,0.5700000000000001,2.5154323684,2.45,0.5700000000000001,2.5154323684,2.51,-0.6000000000000001,2.5807169546,2.51,-0.6000000000000001,2.5807169546
2019-07-12 10:00:00,2.5300000000000002,0.5700000000000001,2.5934147374,2.5300000000000002,0.5700000000000001,2.5934147374,2.59,-0.6000000000000001,2.6585898518,2.59,-0.6000000000000001,2.6585898518
2019-07-12 10:30:00,2.5,0.5700000000000001,2.5641567815,2.5,0.5700000000000001,2.5641567815,2.5700000000000003,-0.6000000000000001,2.6391096984,2.5700000000000003,-0.6000000000000001,2.6391096984
2019-07-12 11:00:00,2.42,0.59,2.4908833774,2.42,0.59,2.4908833774,2.49,-0.59,2.5589450952,2.49,-0.59,2.5589450952
2019-07-12 11:30:00,2.43,0.59,2.500599928,2.43,0.59,2.500599928,2.5,-0.59,2.5686767021,2.5,-0.59,2.5686767021
2019-07-12 12:00:00,2.43,0.59,2.500599928,2.43,0.59,2.500599928,2.5,-0.59,2.5686767021,2.5,-0.59,2.5686767021
2019-07-12 12:30:00,2.43,0.6000000000000001,2.502978226,2.43,0.6000000000000001,2.502978226,2.5,-0.58,2.5663982544,2.5,-0.58,2.5663982544
2019-07-12 13:00:00,2.35,0.6000000000000001,2.4253865671,2.35,0.6000000000000001,2.4253865671,2.42,-0.58,2.4885337048,2.42,-0.58,2.4885337048
2019-07-12 13:30:00,2.37,0.6000000000000001,2.4447699278,2.37,0.6000000000000001,2.4447699278,2.44,-0.58,2.5079872408,2.44,-0.58,2.5079872408
2019-07-12 14:00:00,2.35,0.6000000000000001,2.4253865671,2.35,0.6000000000000001,2.4253865671,2.42,-0.59,2.4908833774,2.42,-0.59,2.4908833774
2019-07-12 14:30:00,2.32,0.6000000000000001,2.3963305281,2.32,0.6000000000000001,2.3963305281,2.39,-0.59,2.4617473469,2.39,-0.59,2.4617473469
2019-07-12 15:00:00,2.22,0.6000000000000001,2.2996521476,2.22,0.6000000000000001,2.2996521476,2.29,-0.5700000000000001,2.3598728779,2.29,-0.5700000000000001,2.3598728779
2019-07-12 15:30:00,2.17,0.63,2.2596017348,2.17,0.63,2.2596017348,2.24,-0.55,2.3065341966,2.24,-0.55,2.3065341966
2019-07-12 16:00:00,2.23,0.62,2.3145841959,2.23,0.62,2.3145841959,2.3,-0.5700000000000001,2.3695780215,2.3,-0.5700000000000001,2.3695780215
2019-07-12 16:30:00,2.19,0.62,2.2760711764,2.19,0.62,2.2760711764,2.27,-0.5700000000000001,2.3404700383,2.27,-0.5700000000000001,2.3404700383
2019-07-12 17:00:00,2.21,0.64,2.3008042072,2.21,0.64,2.3008042072,2.29,-0.55,2.3551220775,2.29,-0.55,2.3551220775
2019-07-12 17:30:00,2.21,0.68,2.3122499865,2.21,0.68,2.3122499865,2.29,-0.52,2.3482972555,2.29,-0.52,2.3482972555
2019-07-12 18:00:00,2.14,0.67,2.2424317158,2.14,0.67,2.2424317158,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-07-12 18:30:00,2.16,0.67,2.2615260335,2.16,0.67,2.2615260335,2.25,-0.55,2.3162469644,2.25,-0.55,2.3162469644
2019-07-12 19:00:00,2.16,0.64,2.2528204545,2.16,0.64,2.2528204545,2.25,-0.55,2.3162469644,2.25,-0.55,2.3162469644
2019-07-12 19:30:00,2.16,0.67,2.2615260335,2.16,0.67,2.2615260335,2.25,-0.53,2.3115795465,2.25,-0.53,2.3115795465
2019-07-12 20:00:00,2.17,0.67,2.2710790387,2.17,0.67,2.2710790387,2.25,-0.53,2.3115795465,2.25,-0.53,2.3115795465
2019-07-12 20:30:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-07-12 21:00:00,2.1,0.65,2.1982947937,2.1,0.65,2.1982947937,2.17,-0.55,2.2386156437,2.17,-0.55,2.2386156437
2019-07-12 21:30:00,2.1,0.68,2.207351354,2.1,0.68,2.207351354,2.17,-0.52,2.2314345162,2.17,-0.52,2.2314345162
2019-07-12 22:00:00,2.08,0.68,2.1883326987,2.08,0.68,2.1883326987,2.16,-0.52,2.2217110523,2.16,-0.52,2.2217110523
2019-07-12 22:30:00,2.02,0.68,2.1313845265,2.02,0.68,2.1313845265,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-07-12 23:00:00,1.88,0.6900000000000001,2.0026232796,1.88,0.6900000000000001,2.0026232796,1.96,-0.5,2.0227703775,1.96,-0.5,2.0227703775
2019-07-12 23:30:00,1.77,0.6900000000000001,1.8997368239,1.77,0.6900000000000001,1.8997368239,1.85,-0.52,1.9216919628,1.85,-0.52,1.9216919628
2019-07-13 00:00:00,1.67,0.71,1.8146625031,1.67,0.71,1.8146625031,1.76,-0.5,1.8296447743000002,1.76,-0.5,1.8296447743000002
2019-07-13 00:30:00,1.57,0.71,1.7230786401,1.57,0.71,1.7230786401,1.6600000000000001,-0.5,1.7336666346,1.6600000000000001,-0.5,1.7336666346
2019-07-13 01:00:00,1.5,0.71,1.6595481313,1.5,0.71,1.6595481313,1.58,-0.49,1.6542369842,1.58,-0.49,1.6542369842
2019-07-13 01:30:00,1.46,0.71,1.6234839080999999,1.46,0.71,1.6234839080999999,1.54,-0.49,1.6160754932999999,1.54,-0.49,1.6160754932999999
2019-07-13 02:00:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.51,-0.48,1.5844557424999999,1.51,-0.48,1.5844557424999999
2019-07-13 02:30:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.47,-0.48,1.5463828763,1.47,-0.48,1.5463828763
2019-07-13 03:00:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-07-13 03:30:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-07-13 04:00:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-07-13 04:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-07-13 05:00:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.46,1.4641379716,1.3900000000000001,-0.46,1.4641379716
2019-07-13 05:30:00,1.27,0.74,1.4698639393000001,1.27,0.74,1.4698639393000001,1.3599999999999999,-0.46,1.4356879884,1.3599999999999999,-0.46,1.4356879884
2019-07-13 06:00:00,1.29,0.76,1.4972307771,1.29,0.76,1.4972307771,1.38,-0.46,1.4546477237,1.38,-0.46,1.4546477237
2019-07-13 06:30:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.48,-0.45,1.5469001261000002,1.48,-0.45,1.5469001261000002
2019-07-13 07:00:00,1.43,0.74,1.6101242188,1.43,0.74,1.6101242188,1.51,-0.45,1.5756268594,1.51,-0.45,1.5756268594
2019-07-13 07:30:00,1.56,0.71,1.7139719951,1.56,0.71,1.7139719951,1.6400000000000001,-0.48,1.7088007491,1.6400000000000001,-0.48,1.7088007491
2019-07-13 08:00:00,1.67,0.71,1.8146625031,1.67,0.71,1.8146625031,1.74,-0.48,1.8049930748,1.74,-0.48,1.8049930748
2019-07-13 08:30:00,1.78,0.7000000000000001,1.9126944346,1.78,0.7000000000000001,1.9126944346,1.85,-0.5,1.9163767897000001,1.85,-0.5,1.9163767897000001
2019-07-13 09:00:00,1.88,0.68,1.9991998399000002,1.88,0.68,1.9991998399000002,1.96,-0.52,2.0278066969,1.96,-0.52,2.0278066969
2019-07-13 09:30:00,2.0,0.66,2.106086418,2.0,0.66,2.106086418,2.08,-0.54,2.1489532336,2.08,-0.54,2.1489532336
2019-07-13 10:00:00,2.06,0.64,2.1571277199,2.06,0.64,2.1571277199,2.13,-0.56,2.2023850708,2.13,-0.56,2.2023850708
2019-07-13 10:30:00,2.06,0.67,2.1662179022,2.06,0.67,2.1662179022,2.13,-0.53,2.1949487466,2.13,-0.53,2.1949487466
2019-07-13 11:00:00,2.0,0.67,2.1092415699,2.0,0.67,2.1092415699,2.08,-0.55,2.1514878573,2.08,-0.55,2.1514878573
2019-07-13 11:30:00,2.06,0.64,2.1571277199,2.06,0.64,2.1571277199,2.14,-0.55,2.209547465,2.14,-0.55,2.209547465
2019-07-13 12:00:00,2.04,0.64,2.1380364824,2.04,0.64,2.1380364824,2.12,-0.55,2.1901826408,2.12,-0.55,2.1901826408
2019-07-13 12:30:00,2.03,0.64,2.1284971223999998,2.03,0.64,2.1284971223999998,2.1,-0.55,2.1708293346,2.1,-0.55,2.1708293346
2019-07-13 13:00:00,1.8599999999999999,0.66,1.9736261044,1.8599999999999999,0.66,1.9736261044,1.9500000000000002,-0.55,2.0260799589,1.9500000000000002,-0.55,2.0260799589
2019-07-13 13:30:00,1.82,0.68,1.9428844536,1.82,0.68,1.9428844536,1.9,-0.53,1.9725364382000001,1.9,-0.53,1.9725364382000001
2019-07-13 14:00:00,1.82,0.7000000000000001,1.9499743588,1.82,0.7000000000000001,1.9499743588,1.9,-0.5,1.9646882704,1.9,-0.5,1.9646882704
2019-07-13 14:30:00,1.77,0.7000000000000001,1.9033917096000001,1.77,0.7000000000000001,1.9033917096000001,1.85,-0.5,1.9163767897000001,1.85,-0.5,1.9163767897000001
2019-07-13 15:00:00,1.83,0.71,1.9629060090000001,1.83,0.71,1.9629060090000001,1.9100000000000001,-0.5,1.974360656,1.9100000000000001,-0.5,1.974360656
2019-07-13 15:30:00,1.82,0.71,1.9535864455,1.82,0.71,1.9535864455,1.9,-0.49,1.9621671692,1.9,-0.49,1.9621671692
2019-07-13 16:00:00,1.8599999999999999,0.71,1.9909043171,1.8599999999999999,0.71,1.9909043171,1.94,-0.5,2.0033971149,1.94,-0.5,2.0033971149
2019-07-13 16:30:00,1.8599999999999999,0.73,1.9981241203,1.8599999999999999,0.73,1.9981241203,1.94,-0.48,1.9984994371,1.94,-0.48,1.9984994371
2019-07-13 17:00:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.02,-0.48,2.0762466135,2.02,-0.48,2.0762466135
2019-07-13 17:30:00,2.03,0.73,2.1572667892,2.03,0.73,2.1572667892,2.11,-0.46,2.1595601404,2.11,-0.46,2.1595601404
2019-07-13 18:00:00,2.09,0.7000000000000001,2.2041097976,2.09,0.7000000000000001,2.2041097976,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-07-13 18:30:00,2.05,0.72,2.1727632177,2.05,0.72,2.1727632177,2.12,-0.48,2.1736605071,2.12,-0.48,2.1736605071
2019-07-13 19:00:00,2.05,0.72,2.1727632177,2.05,0.72,2.1727632177,2.12,-0.48,2.1736605071,2.12,-0.48,2.1736605071
2019-07-13 19:30:00,2.05,0.72,2.1727632177,2.05,0.72,2.1727632177,2.12,-0.48,2.1736605071,2.12,-0.48,2.1736605071
2019-07-13 20:00:00,2.05,0.6900000000000001,2.163007166,2.05,0.6900000000000001,2.163007166,2.12,-0.5,2.1781643648,2.12,-0.5,2.1781643648
2019-07-13 20:30:00,1.98,0.6900000000000001,2.0967832506,1.98,0.6900000000000001,2.0967832506,2.06,-0.5,2.1198113124,2.06,-0.5,2.1198113124
2019-07-13 21:00:00,1.98,0.6900000000000001,2.0967832506,1.98,0.6900000000000001,2.0967832506,2.06,-0.52,2.1246176127,2.06,-0.52,2.1246176127
2019-07-13 21:30:00,1.96,0.6900000000000001,2.0779076014,1.96,0.6900000000000001,2.0779076014,2.04,-0.52,2.1052315787,2.04,-0.52,2.1052315787
2019-07-13 22:00:00,1.96,0.67,2.0713522153,1.96,0.67,2.0713522153,2.04,-0.54,2.1102606474,2.04,-0.54,2.1102606474
2019-07-13 22:30:00,1.9100000000000001,0.71,2.037694776,1.9100000000000001,0.71,2.037694776,1.99,-0.5,2.0518528212,1.99,-0.5,2.0518528212
2019-07-13 23:00:00,1.79,0.71,1.925668715,1.79,0.71,1.925668715,1.87,-0.49,1.9331321734,1.87,-0.49,1.9331321734
2019-07-13 23:30:00,1.7000000000000002,0.71,1.8423083347,1.7000000000000002,0.71,1.8423083347,1.78,-0.51,1.8516209115,1.78,-0.51,1.8516209115
2019-07-14 00:00:00,1.6099999999999999,0.71,1.7596022277999999,1.6099999999999999,0.71,1.7596022277999999,1.69,-0.51,1.7652761824,1.69,-0.51,1.7652761824
2019-07-14 00:30:00,1.54,0.71,1.695788902,1.54,0.71,1.695788902,1.63,-0.51,1.7079227149,1.63,-0.51,1.7079227149
2019-07-14 01:00:00,1.46,0.72,1.6278820596,1.46,0.72,1.6278820596,1.55,-0.51,1.6317475295000001,1.55,-0.51,1.6317475295000001
2019-07-14 01:30:00,1.43,0.72,1.6010309179000002,1.43,0.72,1.6010309179000002,1.52,-0.51,1.6032778923,1.52,-0.51,1.6032778923
2019-07-14 02:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-07-14 02:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-07-14 03:00:00,1.31,0.74,1.5045597363,1.31,0.74,1.5045597363,1.4,-0.46,1.4736349616,1.4,-0.46,1.4736349616
2019-07-14 03:30:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.37,-0.47000000000000003,1.4483784036,1.37,-0.47000000000000003,1.4483784036
2019-07-14 04:00:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2019-07-14 04:30:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2019-07-14 05:00:00,1.25,0.73,1.4475496536999999,1.25,0.73,1.4475496536999999,1.34,-0.47000000000000003,1.4200352108,1.34,-0.47000000000000003,1.4200352108
2019-07-14 05:30:00,1.2,0.73,1.4045995870999999,1.2,0.73,1.4045995870999999,1.29,-0.46,1.3695619738,1.29,-0.46,1.3695619738
2019-07-14 06:00:00,1.21,0.76,1.4288806808,1.21,0.76,1.4288806808,1.3,-0.44,1.3724430771,1.3,-0.44,1.3724430771
2019-07-14 06:30:00,1.28,0.76,1.4886235253,1.28,0.76,1.4886235253,1.37,-0.44,1.4389232084999999,1.37,-0.44,1.4389232084999999
2019-07-14 07:00:00,1.31,0.76,1.5144966160000002,1.31,0.76,1.5144966160000002,1.4,-0.44,1.4675149062,1.4,-0.44,1.4675149062
2019-07-14 07:30:00,1.38,0.76,1.5754364475,1.38,0.76,1.5754364475,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-07-14 08:00:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.55,-0.44,1.6112417572000002,1.55,-0.44,1.6112417572000002
2019-07-14 08:30:00,1.5899999999999999,0.76,1.7622996340000001,1.5899999999999999,0.76,1.7622996340000001,1.67,-0.44,1.7269916039000002,1.67,-0.44,1.7269916039000002
2019-07-14 09:00:00,1.7000000000000002,0.73,1.8501081048999999,1.7000000000000002,0.73,1.8501081048999999,1.78,-0.47000000000000003,1.8410051602,1.78,-0.47000000000000003,1.8410051602
2019-07-14 09:30:00,1.79,0.72,1.9293781382000001,1.79,0.72,1.9293781382000001,1.87,-0.49,1.9331321734,1.87,-0.49,1.9331321734
2019-07-14 10:00:00,1.87,0.6900000000000001,1.9932385708,1.87,0.6900000000000001,1.9932385708,1.9500000000000002,-0.52,2.0181427105,1.9500000000000002,-0.52,2.0181427105
2019-07-14 10:30:00,1.87,0.6900000000000001,1.9932385708,1.87,0.6900000000000001,1.9932385708,1.9500000000000002,-0.52,2.0181427105,1.9500000000000002,-0.52,2.0181427105
2019-07-14 11:00:00,1.92,0.6900000000000001,2.0402205763,1.92,0.6900000000000001,2.0402205763,2.0,-0.52,2.0664946165,2.0,-0.52,2.0664946165
2019-07-14 11:30:00,1.9100000000000001,0.7000000000000001,2.0342320418,1.9100000000000001,0.7000000000000001,2.0342320418,1.99,-0.5,2.0518528212,1.99,-0.5,2.0518528212
2019-07-14 12:00:00,1.98,0.7000000000000001,2.1000952359,1.98,0.7000000000000001,2.1000952359,2.06,-0.5,2.1198113124,2.06,-0.5,2.1198113124
2019-07-14 12:30:00,1.9300000000000002,0.7000000000000001,2.0530221626,1.9300000000000002,0.7000000000000001,2.0530221626,2.02,-0.5,2.0809613163,2.02,-0.5,2.0809613163
2019-07-14 13:00:00,1.92,0.67,2.033543705,1.92,0.67,2.033543705,2.01,-0.54,2.0812736485,2.01,-0.54,2.0812736485
2019-07-14 13:30:00,1.8900000000000001,0.67,2.0052431274,1.8900000000000001,0.67,2.0052431274,1.98,-0.56,2.0576685836,1.98,-0.56,2.0576685836
2019-07-14 14:00:00,1.8399999999999999,0.67,1.9581879379,1.8399999999999999,0.67,1.9581879379,1.92,-0.54,1.9944924166,1.92,-0.54,1.9944924166
2019-07-14 14:30:00,1.78,0.71,1.9163767897000001,1.78,0.71,1.9163767897000001,1.8599999999999999,-0.5,1.9260321908,1.8599999999999999,-0.5,1.9260321908
2019-07-14 15:00:00,1.78,0.6900000000000001,1.9090573590000002,1.78,0.6900000000000001,1.9090573590000002,1.8599999999999999,-0.51,1.9286523792999999,1.8599999999999999,-0.51,1.9286523792999999
2019-07-14 15:30:00,1.83,0.68,1.9522551063,1.83,0.68,1.9522551063,1.92,-0.52,1.9891706815,1.92,-0.52,1.9891706815
2019-07-14 16:00:00,1.8599999999999999,0.6900000000000001,1.9838598741000002,1.8599999999999999,0.6900000000000001,1.9838598741000002,1.9500000000000002,-0.51,2.0155892439,1.9500000000000002,-0.51,2.0155892439
2019-07-14 16:30:00,1.8599999999999999,0.6900000000000001,1.9838598741000002,1.8599999999999999,0.6900000000000001,1.9838598741000002,1.9500000000000002,-0.51,2.0155892439,1.9500000000000002,-0.51,2.0155892439
2019-07-14 17:00:00,1.98,0.72,2.1068459839,1.98,0.72,2.1068459839,2.06,-0.48,2.1151832072,2.06,-0.48,2.1151832072
2019-07-14 17:30:00,2.03,0.72,2.1539034333,2.03,0.72,2.1539034333,2.11,-0.48,2.1639085008,2.11,-0.48,2.1639085008
2019-07-14 18:00:00,2.04,0.72,2.1633307653,2.04,0.72,2.1633307653,2.13,-0.5,2.1878985351,2.13,-0.5,2.1878985351
2019-07-14 18:30:00,2.01,0.72,2.1350644018000002,2.01,0.72,2.1350644018000002,2.1,-0.5,2.1587033145,2.1,-0.5,2.1587033145
2019-07-14 19:00:00,2.07,0.72,2.1916432191,2.07,0.72,2.1916432191,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-07-14 19:30:00,2.05,0.72,2.1727632177,2.05,0.72,2.1727632177,2.13,-0.5,2.1878985351,2.13,-0.5,2.1878985351
2019-07-14 20:00:00,2.08,0.7000000000000001,2.1946298093,2.08,0.7000000000000001,2.1946298093,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-07-14 20:30:00,2.08,0.7000000000000001,2.1946298093,2.08,0.7000000000000001,2.1946298093,2.16,-0.52,2.2217110523,2.16,-0.52,2.2217110523
2019-07-14 21:00:00,2.1,0.66,2.2012723593,2.1,0.66,2.2012723593,2.18,-0.55,2.2483104768,2.18,-0.55,2.2483104768
2019-07-14 21:30:00,2.07,0.66,2.172671167,2.07,0.66,2.172671167,2.16,-0.55,2.228923507,2.16,-0.55,2.228923507
2019-07-14 22:00:00,2.03,0.68,2.1408643114,2.03,0.68,2.1408643114,2.11,-0.54,2.1780036731,2.11,-0.54,2.1780036731
2019-07-14 22:30:00,1.92,0.6900000000000001,2.0402205763,1.92,0.6900000000000001,2.0402205763,2.01,-0.52,2.0761743665,2.01,-0.52,2.0761743665
2019-07-14 23:00:00,1.81,0.7000000000000001,1.9406442229,1.81,0.7000000000000001,1.9406442229,1.8900000000000001,-0.52,1.9602295784,1.8900000000000001,-0.52,1.9602295784
