Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-14 23:30:00,1.6600000000000001,0.7000000000000001,1.8015548840000002,1.6600000000000001,0.7000000000000001,1.8015548840000002,1.75,-0.49,1.8173056980000002,1.75,-0.49,1.8173056980000002
2019-07-15 00:00:00,1.57,0.71,1.7230786401,1.57,0.71,1.7230786401,1.6600000000000001,-0.48,1.7280046296,1.6600000000000001,-0.48,1.7280046296
2019-07-15 00:30:00,1.48,0.71,1.6414932225999999,1.48,0.71,1.6414932225999999,1.56,-0.48,1.632176461,1.56,-0.48,1.632176461
2019-07-15 01:00:00,1.42,0.71,1.587608264,1.42,0.71,1.587608264,1.51,-0.48,1.5844557424999999,1.51,-0.48,1.5844557424999999
2019-07-15 01:30:00,1.3900000000000001,0.71,1.5608331109,1.3900000000000001,0.71,1.5608331109,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-07-15 02:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-07-15 02:30:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.43,-0.47000000000000003,1.5052574531,1.43,-0.47000000000000003,1.5052574531
2019-07-15 03:00:00,1.32,0.71,1.4988328793,1.32,0.71,1.4988328793,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-07-15 03:30:00,1.28,0.71,1.4637281168,1.28,0.71,1.4637281168,1.38,-0.49,1.4644111445,1.38,-0.49,1.4644111445
2019-07-15 04:00:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-07-15 04:30:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-07-15 05:00:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-07-15 05:30:00,1.27,0.74,1.4698639393000001,1.27,0.74,1.4698639393000001,1.35,-0.48,1.4327944724,1.35,-0.48,1.4327944724
2019-07-15 06:00:00,1.35,0.76,1.549225613,1.35,0.76,1.549225613,1.44,-0.45,1.5086749152999999,1.44,-0.45,1.5086749152999999
2019-07-15 06:30:00,1.53,0.74,1.6995587663,1.53,0.74,1.6995587663,1.62,-0.45,1.6813387523,1.62,-0.45,1.6813387523
2019-07-15 07:00:00,1.71,0.71,1.8515398997,1.71,0.71,1.8515398997,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-07-15 07:30:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.5,2.1100947846,2.05,-0.5,2.1100947846
2019-07-15 08:00:00,2.18,0.65,2.2748406538,2.18,0.65,2.2748406538,2.26,-0.53,2.3213142829,2.26,-0.53,2.3213142829
2019-07-15 08:30:00,2.32,0.59,2.3938462773999998,2.32,0.59,2.3938462773999998,2.39,-0.59,2.4617473469,2.39,-0.59,2.4617473469
2019-07-15 09:00:00,2.46,0.55,2.5207340201,2.46,0.55,2.5207340201,2.54,-0.64,2.6193892418,2.54,-0.64,2.6193892418
2019-07-15 09:30:00,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988,2.63,-0.66,2.7115493726,2.63,-0.66,2.7115493726
2019-07-15 10:00:00,2.56,0.55,2.6184155514,2.56,0.55,2.6184155514,2.63,-0.63,2.704403816,2.63,-0.63,2.704403816
2019-07-15 10:30:00,2.58,0.55,2.6379727065000003,2.58,0.55,2.6379727065000003,2.65,-0.63,2.7238575587,2.65,-0.63,2.7238575587
2019-07-15 11:00:00,2.52,0.58,2.5858847615,2.52,0.58,2.5858847615,2.6,-0.6000000000000001,2.6683328128,2.6,-0.6000000000000001,2.6683328128
2019-07-15 11:30:00,2.47,0.6000000000000001,2.5418300494,2.47,0.6000000000000001,2.5418300494,2.54,-0.58,2.6053790511,2.54,-0.58,2.6053790511
2019-07-15 12:00:00,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546,2.58,-0.58,2.6443902889,2.58,-0.58,2.6443902889
2019-07-15 12:30:00,2.51,0.59,2.578410363,2.51,0.59,2.578410363,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-07-15 13:00:00,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754,2.47,-0.59,2.5394881374000002,2.47,-0.59,2.5394881374000002
2019-07-15 13:30:00,2.41,0.5700000000000001,2.4764894508,2.41,0.5700000000000001,2.4764894508,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-15 14:00:00,2.41,0.5700000000000001,2.4764894508,2.41,0.5700000000000001,2.4764894508,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-15 14:30:00,2.41,0.5700000000000001,2.4764894508,2.41,0.5700000000000001,2.4764894508,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-15 15:00:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.45,-0.6000000000000001,2.5223996510999998,2.45,-0.6000000000000001,2.5223996510999998
2019-07-15 15:30:00,2.35,0.59,2.422932108,2.35,0.59,2.422932108,2.43,-0.62,2.5078476828,2.43,-0.62,2.5078476828
2019-07-15 16:00:00,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-15 16:30:00,2.45,0.6000000000000001,2.5223996510999998,2.45,0.6000000000000001,2.5223996510999998,2.5300000000000002,-0.62,2.6048608408,2.5300000000000002,-0.62,2.6048608408
2019-07-15 17:00:00,2.42,0.6000000000000001,2.493270944,2.42,0.6000000000000001,2.493270944,2.5,-0.62,2.5757329053999998,2.5,-0.62,2.5757329053999998
2019-07-15 17:30:00,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322,2.47,-0.59,2.5394881374000002,2.47,-0.59,2.5394881374000002
2019-07-15 18:00:00,2.41,0.66,2.4987396823,2.41,0.66,2.4987396823,2.49,-0.56,2.5521951336,2.49,-0.56,2.5521951336
2019-07-15 18:30:00,2.4,0.66,2.4890962215,2.4,0.66,2.4890962215,2.48,-0.56,2.5424397731,2.48,-0.56,2.5424397731
2019-07-15 19:00:00,2.4,0.67,2.4917664417,2.4,0.67,2.4917664417,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-07-15 19:30:00,2.36,0.67,2.4532631331,2.36,0.67,2.4532631331,2.44,-0.54,2.4990398155999998,2.44,-0.54,2.4990398155999998
2019-07-15 20:00:00,2.33,0.67,2.4244174558,2.33,0.67,2.4244174558,2.41,-0.51,2.4633716731,2.41,-0.51,2.4633716731
2019-07-15 20:30:00,2.26,0.67,2.3572229424,2.26,0.67,2.3572229424,2.33,-0.51,2.3851624683,2.33,-0.51,2.3851624683
2019-07-15 21:00:00,2.24,0.67,2.338054747,2.24,0.67,2.338054747,2.31,-0.51,2.3656288804,2.31,-0.51,2.3656288804
2019-07-15 21:30:00,2.2,0.6900000000000001,2.3056669317000003,2.2,0.6900000000000001,2.3056669317000003,2.27,-0.51,2.3265854809,2.27,-0.51,2.3265854809
2019-07-15 22:00:00,2.2,0.68,2.3026940743,2.2,0.68,2.3026940743,2.27,-0.51,2.3265854809,2.27,-0.51,2.3265854809
2019-07-15 22:30:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.14,-0.5,2.1976350925,2.14,-0.5,2.1976350925
2019-07-15 23:00:00,1.8599999999999999,0.73,1.9981241203,1.8599999999999999,0.73,1.9981241203,1.9500000000000002,-0.47000000000000003,2.0058414693,1.9500000000000002,-0.47000000000000003,2.0058414693
2019-07-15 23:30:00,1.74,0.73,1.8869287215,1.74,0.73,1.8869287215,1.82,-0.5,1.887432118,1.82,-0.5,1.887432118
2019-07-16 00:00:00,1.6099999999999999,0.73,1.7677669530000002,1.6099999999999999,0.73,1.7677669530000002,1.7000000000000002,-0.5,1.7720045146999999,1.7000000000000002,-0.5,1.7720045146999999
2019-07-16 00:30:00,1.55,0.73,1.7133009075999999,1.55,0.73,1.7133009075999999,1.63,-0.5,1.7049633427000002,1.63,-0.5,1.7049633427000002
2019-07-16 01:00:00,1.45,0.73,1.6233915116,1.45,0.73,1.6233915116,1.54,-0.5,1.6191355718,1.54,-0.5,1.6191355718
2019-07-16 01:30:00,1.45,0.73,1.6233915116,1.45,0.73,1.6233915116,1.54,-0.5,1.6191355718,1.54,-0.5,1.6191355718
2019-07-16 02:00:00,1.42,0.73,1.5966527487,1.42,0.73,1.5966527487,1.51,-0.5,1.5906288065,1.51,-0.5,1.5906288065
2019-07-16 02:30:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-07-16 03:00:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-07-16 03:30:00,1.33,0.73,1.5171684152,1.33,0.73,1.5171684152,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-07-16 04:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-16 04:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-16 05:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-07-16 05:30:00,1.27,0.74,1.4698639393000001,1.27,0.74,1.4698639393000001,1.37,-0.47000000000000003,1.4483784036,1.37,-0.47000000000000003,1.4483784036
2019-07-16 06:00:00,1.34,0.76,1.5405193929,1.34,0.76,1.5405193929,1.43,-0.47000000000000003,1.5052574531,1.43,-0.47000000000000003,1.5052574531
2019-07-16 06:30:00,1.57,0.73,1.7314156058,1.57,0.73,1.7314156058,1.6600000000000001,-0.47000000000000003,1.7252536045,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-07-16 07:00:00,1.75,0.71,1.888544413,1.75,0.71,1.888544413,1.8399999999999999,-0.49,1.9041270966,1.8399999999999999,-0.49,1.9041270966
2019-07-16 07:30:00,2.02,0.67,2.1282152147,2.02,0.67,2.1282152147,2.1,-0.53,2.1658485635,2.1,-0.53,2.1658485635
2019-07-16 08:00:00,2.22,0.61,2.3022814771,2.22,0.61,2.3022814771,2.3,-0.59,2.3744683615,2.3,-0.59,2.3744683615
2019-07-16 08:30:00,2.32,0.6000000000000001,2.3963305281,2.32,0.6000000000000001,2.3963305281,2.4,-0.59,2.4714570601,2.4,-0.59,2.4714570601
2019-07-16 09:00:00,2.4,0.61,2.4763077353,2.4,0.61,2.4763077353,2.48,-0.58,2.5469197082,2.48,-0.58,2.5469197082
2019-07-16 09:30:00,2.48,0.58,2.5469197082,2.48,0.58,2.5469197082,2.56,-0.62,2.6340083523,2.56,-0.62,2.6340083523
2019-07-16 10:00:00,2.47,0.58,2.5371834778,2.47,0.58,2.5371834778,2.55,-0.62,2.6242903803,2.55,-0.62,2.6242903803
2019-07-16 10:30:00,2.47,0.58,2.5371834778,2.47,0.58,2.5371834778,2.55,-0.61,2.6219458423,2.55,-0.61,2.6219458423
2019-07-16 11:00:00,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722,2.55,-0.63,2.6266708968,2.55,-0.63,2.6266708968
2019-07-16 11:30:00,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002,2.55,-0.6000000000000001,2.6196373795,2.55,-0.6000000000000001,2.6196373795
2019-07-16 12:00:00,2.5,0.5700000000000001,2.5641567815,2.5,0.5700000000000001,2.5641567815,2.5700000000000003,-0.63,2.6460914572,2.5700000000000003,-0.63,2.6460914572
2019-07-16 12:30:00,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614,2.54,-0.63,2.6169638897,2.54,-0.63,2.6169638897
2019-07-16 13:00:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.44,-0.61,2.5150944316,2.44,-0.61,2.5150944316
2019-07-16 13:30:00,2.4,0.5700000000000001,2.4667590073,2.4,0.5700000000000001,2.4667590073,2.48,-0.63,2.5587692354,2.48,-0.63,2.5587692354
2019-07-16 14:00:00,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679,2.45,-0.63,2.5297035399,2.45,-0.63,2.5297035399
2019-07-16 14:30:00,2.41,0.55,2.4719627829,2.41,0.55,2.4719627829,2.49,-0.65,2.5734412758,2.49,-0.65,2.5734412758
2019-07-16 15:00:00,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521,2.41,-0.65,2.4961169844,2.41,-0.65,2.4961169844
2019-07-16 15:30:00,2.31,0.56,2.3769097585,2.31,0.56,2.3769097585,2.39,-0.65,2.4768124677,2.39,-0.65,2.4768124677
2019-07-16 16:00:00,2.37,0.56,2.4352617929,2.37,0.56,2.4352617929,2.45,-0.63,2.5297035399,2.45,-0.63,2.5297035399
2019-07-16 16:30:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.45,-0.61,2.5247970215,2.45,-0.61,2.5247970215
2019-07-16 17:00:00,2.39,0.6000000000000001,2.4641631439,2.39,0.6000000000000001,2.4641631439,2.47,-0.6000000000000001,2.5418300494,2.47,-0.6000000000000001,2.5418300494
2019-07-16 17:30:00,2.38,0.62,2.4594308285,2.38,0.62,2.4594308285,2.45,-0.5700000000000001,2.5154323684,2.45,-0.5700000000000001,2.5154323684
2019-07-16 18:00:00,2.38,0.65,2.4671643642,2.38,0.65,2.4671643642,2.45,-0.55,2.5109759059,2.45,-0.55,2.5109759059
2019-07-16 18:30:00,2.38,0.65,2.4671643642,2.38,0.65,2.4671643642,2.45,-0.55,2.5109759059,2.45,-0.55,2.5109759059
2019-07-16 19:00:00,2.33,0.63,2.4136694057,2.33,0.63,2.4136694057,2.41,-0.56,2.4742069436,2.41,-0.56,2.4742069436
2019-07-16 19:30:00,2.32,0.67,2.414808481,2.32,0.67,2.414808481,2.41,-0.54,2.4697570731000003,2.41,-0.54,2.4697570731000003
2019-07-16 20:00:00,2.32,0.64,2.406657433,2.32,0.64,2.406657433,2.41,-0.56,2.4742069436,2.41,-0.56,2.4742069436
2019-07-16 20:30:00,2.2800000000000002,0.64,2.3681216185,2.2800000000000002,0.64,2.3681216185,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-07-16 21:00:00,2.25,0.66,2.3448027636,2.25,0.66,2.3448027636,2.33,-0.54,2.3917566766,2.33,-0.54,2.3917566766
2019-07-16 21:30:00,2.22,0.65,2.313201245,2.22,0.65,2.313201245,2.3,-0.54,2.3625410049,2.3,-0.54,2.3625410049
2019-07-16 22:00:00,2.18,0.63,2.2692069099,2.18,0.63,2.2692069099,2.26,-0.5700000000000001,2.3307724042,2.26,-0.5700000000000001,2.3307724042
2019-07-16 22:30:00,2.09,0.68,2.1978398486,2.09,0.68,2.1978398486,2.17,-0.53,2.2337860238,2.17,-0.53,2.2337860238
2019-07-16 23:00:00,1.9100000000000001,0.68,2.0274368054,1.9100000000000001,0.68,2.0274368054,2.0,-0.53,2.0690335908,2.0,-0.53,2.0690335908
2019-07-16 23:30:00,1.75,0.68,1.8774717042,1.75,0.68,1.8774717042,1.8399999999999999,-0.54,1.91760267,1.8399999999999999,-0.54,1.91760267
2019-07-17 00:00:00,1.62,0.71,1.7687566254,1.62,0.71,1.7687566254,1.71,-0.51,1.784432683,1.71,-0.51,1.784432683
2019-07-17 00:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.65,-0.51,1.7270205558,1.65,-0.51,1.7270205558
2019-07-17 01:00:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.53,-0.49,1.6065490967,1.53,-0.49,1.6065490967
2019-07-17 01:30:00,1.42,0.73,1.5966527487,1.42,0.73,1.5966527487,1.51,-0.49,1.5875137795,1.51,-0.49,1.5875137795
2019-07-17 02:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-07-17 02:30:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.47,-0.48,1.5463828763,1.47,-0.48,1.5463828763
2019-07-17 03:00:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-07-17 03:30:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-17 04:00:00,1.29,0.72,1.4773286703,1.29,0.72,1.4773286703,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-07-17 04:30:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-17 05:00:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-17 05:30:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-17 06:00:00,1.35,0.75,1.5443445211,1.35,0.75,1.5443445211,1.44,-0.45,1.5086749152999999,1.44,-0.45,1.5086749152999999
2019-07-17 06:30:00,1.55,0.73,1.7133009075999999,1.55,0.73,1.7133009075999999,1.63,-0.47000000000000003,1.6964079698,1.63,-0.47000000000000003,1.6964079698
2019-07-17 07:00:00,1.77,0.73,1.9146279012,1.77,0.73,1.9146279012,1.85,-0.47000000000000003,1.908769237,1.85,-0.47000000000000003,1.908769237
2019-07-17 07:30:00,2.06,0.66,2.1631458573,2.06,0.66,2.1631458573,2.14,-0.54,2.2070795183,2.14,-0.54,2.2070795183
2019-07-17 08:00:00,2.24,0.62,2.3242202994,2.24,0.62,2.3242202994,2.32,-0.58,2.3914012629,2.32,-0.58,2.3914012629
2019-07-17 08:30:00,2.38,0.6000000000000001,2.4544653186,2.38,0.6000000000000001,2.4544653186,2.45,-0.59,2.5200396822,2.45,-0.59,2.5200396822
2019-07-17 09:00:00,2.47,0.58,2.5371834778,2.47,0.58,2.5371834778,2.54,-0.62,2.6145745352,2.54,-0.62,2.6145745352
2019-07-17 09:30:00,2.55,0.58,2.6151290599,2.55,0.58,2.6151290599,2.62,-0.62,2.6923595599,2.62,-0.62,2.6923595599
2019-07-17 10:00:00,2.55,0.58,2.6151290599,2.55,0.58,2.6151290599,2.62,-0.6000000000000001,2.687824399,2.62,-0.6000000000000001,2.687824399
2019-07-17 10:30:00,2.55,0.58,2.6151290599,2.55,0.58,2.6151290599,2.62,-0.6000000000000001,2.687824399,2.62,-0.6000000000000001,2.687824399
2019-07-17 11:00:00,2.55,0.56,2.6107661711,2.55,0.56,2.6107661711,2.62,-0.62,2.6923595599,2.62,-0.62,2.6923595599
2019-07-17 11:30:00,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649,2.64,-0.62,2.7118259531,2.64,-0.62,2.7118259531
2019-07-17 12:00:00,2.55,0.56,2.6107661711,2.55,0.56,2.6107661711,2.62,-0.62,2.6923595599,2.62,-0.62,2.6923595599
2019-07-17 12:30:00,2.56,0.5700000000000001,2.6226894593,2.56,0.5700000000000001,2.6226894593,2.64,-0.61,2.7095571594,2.64,-0.61,2.7095571594
2019-07-17 13:00:00,2.5300000000000002,0.58,2.5956309445,2.5300000000000002,0.58,2.5956309445,2.6,-0.6000000000000001,2.6683328128,2.6,-0.6000000000000001,2.6683328128
2019-07-17 13:30:00,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003,2.56,-0.64,2.6387876004,2.56,-0.64,2.6387876004
2019-07-17 14:00:00,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051,2.6,-0.64,2.6776108754,2.6,-0.64,2.6776108754
2019-07-17 14:30:00,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805,2.5700000000000003,-0.63,2.6460914572,2.5700000000000003,-0.63,2.6460914572
2019-07-17 15:00:00,2.46,0.56,2.522934799,2.46,0.56,2.522934799,2.5300000000000002,-0.63,2.6072590972,2.5300000000000002,-0.63,2.6072590972
2019-07-17 15:30:00,2.42,0.5700000000000001,2.4862220335,2.42,0.5700000000000001,2.4862220335,2.49,-0.63,2.5684625752,2.49,-0.63,2.5684625752
2019-07-17 16:00:00,2.46,0.58,2.5274493071,2.46,0.58,2.5274493071,2.5300000000000002,-0.61,2.6024987992,2.5300000000000002,-0.61,2.6024987992
2019-07-17 16:30:00,2.48,0.6000000000000001,2.5515485494,2.48,0.6000000000000001,2.5515485494,2.56,-0.59,2.6271086769,2.56,-0.59,2.6271086769
2019-07-17 17:00:00,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712,2.6,-0.59,2.6661020236,2.6,-0.59,2.6661020236
2019-07-17 17:30:00,2.5300000000000002,0.64,2.6096934686,2.5300000000000002,0.64,2.6096934686,2.6,-0.54,2.6554848898,2.6,-0.54,2.6554848898
2019-07-17 18:00:00,2.5,0.66,2.5856527222,2.5,0.66,2.5856527222,2.5700000000000003,-0.53,2.6240807914,2.5700000000000003,-0.53,2.6240807914
2019-07-17 18:30:00,2.48,0.68,2.5715365057,2.48,0.68,2.5715365057,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-07-17 19:00:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.46,-0.51,2.5123096943,2.46,-0.51,2.5123096943
2019-07-17 19:30:00,2.39,0.68,2.4848541205,2.39,0.68,2.4848541205,2.46,-0.51,2.5123096943,2.46,-0.51,2.5123096943
2019-07-17 20:00:00,2.42,0.6900000000000001,2.5164459064,2.42,0.6900000000000001,2.5164459064,2.49,-0.5,2.5397047072,2.49,-0.5,2.5397047072
2019-07-17 20:30:00,2.37,0.66,2.46018292,2.37,0.66,2.46018292,2.44,-0.53,2.4968980756,2.44,-0.53,2.4968980756
2019-07-17 21:00:00,2.32,0.66,2.4120530674,2.32,0.66,2.4120530674,2.39,-0.53,2.4480604568,2.39,-0.53,2.4480604568
2019-07-17 21:30:00,2.24,0.67,2.338054747,2.24,0.67,2.338054747,2.32,-0.53,2.3797688963,2.32,-0.53,2.3797688963
2019-07-17 22:00:00,2.19,0.7000000000000001,2.2991520176,2.19,0.7000000000000001,2.2991520176,2.27,-0.49,2.3222833591,2.27,-0.49,2.3222833591
2019-07-17 22:30:00,2.08,0.72,2.2010906388,2.08,0.72,2.2010906388,2.16,-0.49,2.2148814867,2.16,-0.49,2.2148814867
2019-07-17 23:00:00,1.88,0.72,2.0131567251,1.88,0.72,2.0131567251,1.96,-0.49,2.0203217566,1.96,-0.49,2.0203217566
2019-07-17 23:30:00,1.77,0.7000000000000001,1.9033917096000001,1.77,0.7000000000000001,1.9033917096000001,1.85,-0.5,1.9163767897000001,1.85,-0.5,1.9163767897000001
2019-07-18 00:00:00,1.6400000000000001,0.7000000000000001,1.7831432921,1.6400000000000001,0.7000000000000001,1.7831432921,1.72,-0.5,1.7912007146,1.72,-0.5,1.7912007146
2019-07-18 00:30:00,1.54,0.7000000000000001,1.6916264363,1.54,0.7000000000000001,1.6916264363,1.63,-0.5,1.7049633427000002,1.63,-0.5,1.7049633427000002
2019-07-18 01:00:00,1.47,0.7000000000000001,1.6281584689000002,1.47,0.7000000000000001,1.6281584689000002,1.55,-0.5,1.6286497475,1.55,-0.5,1.6286497475
2019-07-18 01:30:00,1.45,0.72,1.6189193927,1.45,0.72,1.6189193927,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-07-18 02:00:00,1.42,0.72,1.5921055241,1.42,0.72,1.5921055241,1.51,-0.5,1.5906288065,1.51,-0.5,1.5906288065
2019-07-18 02:30:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.47,-0.47000000000000003,1.5433081351,1.47,-0.47000000000000003,1.5433081351
2019-07-18 03:00:00,1.37,0.71,1.5430489298999999,1.37,0.71,1.5430489298999999,1.45,-0.49,1.5305554547,1.45,-0.49,1.5305554547
2019-07-18 03:30:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.44,-0.49,1.5210851390000002,1.44,-0.49,1.5210851390000002
2019-07-18 04:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-07-18 04:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.3900000000000001,-0.46,1.4641379716,1.3900000000000001,-0.46,1.4641379716
2019-07-18 05:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.3900000000000001,-0.46,1.4641379716,1.3900000000000001,-0.46,1.4641379716
2019-07-18 05:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.3900000000000001,-0.45,1.461027036,1.3900000000000001,-0.45,1.461027036
2019-07-18 06:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.47,-0.46,1.5402921801,1.47,-0.46,1.5402921801
2019-07-18 06:30:00,1.57,0.73,1.7314156058,1.57,0.73,1.7314156058,1.65,-0.46,1.712921481,1.65,-0.46,1.712921481
2019-07-18 07:00:00,1.79,0.71,1.925668715,1.79,0.71,1.925668715,1.87,-0.47000000000000003,1.9281597444,1.87,-0.47000000000000003,1.9281597444
2019-07-18 07:30:00,2.06,0.67,2.1662179022,2.06,0.67,2.1662179022,2.13,-0.51,2.1902054698,2.13,-0.51,2.1902054698
2019-07-18 08:00:00,2.29,0.61,2.3698523161000002,2.29,0.61,2.3698523161000002,2.36,-0.56,2.4255308697,2.36,-0.56,2.4255308697
2019-07-18 08:30:00,2.43,0.61,2.5053941805999997,2.43,0.61,2.5053941805999997,2.5,-0.56,2.5619523805,2.5,-0.56,2.5619523805
2019-07-18 09:00:00,2.49,0.54,2.5478814729,2.49,0.54,2.5478814729,2.5700000000000003,-0.64,2.6484901359,2.5700000000000003,-0.64,2.6484901359
2019-07-18 09:30:00,2.62,0.54,2.6750700925,2.62,0.54,2.6750700925,2.69,-0.64,2.7650858938000002,2.69,-0.64,2.7650858938000002
2019-07-18 10:00:00,2.7,0.56,2.7574626017,2.7,0.56,2.7574626017,2.77,-0.64,2.8429737952,2.77,-0.64,2.8429737952
2019-07-18 10:30:00,2.6,0.58,2.6639069053,2.6,0.58,2.6639069053,2.67,-0.61,2.7387953555999998,2.67,-0.61,2.7387953555999998
2019-07-18 11:00:00,2.64,0.58,2.702961339,2.64,0.58,2.702961339,2.71,-0.61,2.7778048888,2.71,-0.61,2.7778048888
2019-07-18 11:30:00,2.68,0.59,2.7441756504,2.68,0.59,2.7441756504,2.74,-0.59,2.8028021693,2.74,-0.59,2.8028021693
2019-07-18 12:00:00,2.68,0.59,2.7441756504,2.68,0.59,2.7441756504,2.74,-0.59,2.8028021693,2.74,-0.59,2.8028021693
2019-07-18 12:30:00,2.66,0.58,2.7224988522,2.66,0.58,2.7224988522,2.7199999999999998,-0.6000000000000001,2.7853904574,2.7199999999999998,-0.6000000000000001,2.7853904574
2019-07-18 13:00:00,2.6,0.59,2.6661020236,2.6,0.59,2.6661020236,2.67,-0.6000000000000001,2.7365854637,2.67,-0.6000000000000001,2.7365854637
2019-07-18 13:30:00,2.6,0.59,2.6661020236,2.6,0.59,2.6661020236,2.67,-0.6000000000000001,2.7365854637,2.67,-0.6000000000000001,2.7365854637
2019-07-18 14:00:00,2.49,0.59,2.5589450952,2.49,0.59,2.5589450952,2.55,-0.56,2.6107661711,2.55,-0.56,2.6107661711
2019-07-18 14:30:00,2.54,0.59,2.6076234391,2.54,0.59,2.6076234391,2.61,-0.58,2.6736678926,2.61,-0.58,2.6736678926
2019-07-18 15:00:00,2.5,0.6000000000000001,2.5709920264,2.5,0.6000000000000001,2.5709920264,2.58,-0.58,2.6443902889,2.58,-0.58,2.6443902889
2019-07-18 15:30:00,2.49,0.62,2.5660280590999998,2.49,0.62,2.5660280590999998,2.5700000000000003,-0.58,2.6346346995000003,2.5700000000000003,-0.58,2.6346346995000003
2019-07-18 16:00:00,2.54,0.6000000000000001,2.6099042128,2.54,0.6000000000000001,2.6099042128,2.61,-0.58,2.6736678926,2.61,-0.58,2.6736678926
2019-07-18 16:30:00,2.51,0.63,2.5878562557,2.51,0.63,2.5878562557,2.58,-0.56,2.6400757565,2.58,-0.56,2.6400757565
2019-07-18 17:00:00,2.51,0.63,2.5878562557,2.51,0.63,2.5878562557,2.58,-0.56,2.6400757565,2.58,-0.56,2.6400757565
2019-07-18 17:30:00,2.51,0.63,2.5878562557,2.51,0.63,2.5878562557,2.5700000000000003,-0.56,2.6303041649,2.5700000000000003,-0.56,2.6303041649
2019-07-18 18:00:00,2.42,0.65,2.5057733337,2.42,0.65,2.5057733337,2.49,-0.54,2.5478814729,2.49,-0.54,2.5478814729
2019-07-18 18:30:00,2.39,0.65,2.4768124677,2.39,0.65,2.4768124677,2.47,-0.54,2.528339376,2.47,-0.54,2.528339376
2019-07-18 19:00:00,2.35,0.68,2.4464055265,2.35,0.68,2.4464055265,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-07-18 19:30:00,2.33,0.68,2.427200033,2.33,0.68,2.427200033,2.41,-0.52,2.4654614173000002,2.41,-0.52,2.4654614173000002
2019-07-18 20:00:00,2.31,0.68,2.4080074751,2.31,0.68,2.4080074751,2.39,-0.52,2.4459149617,2.39,-0.52,2.4459149617
2019-07-18 20:30:00,2.2800000000000002,0.67,2.3764048477,2.2800000000000002,0.67,2.3764048477,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-07-18 21:00:00,2.23,0.67,2.3284758964,2.23,0.67,2.3284758964,2.31,-0.54,2.3722773868,2.31,-0.54,2.3722773868
2019-07-18 21:30:00,2.19,0.66,2.2872909741,2.19,0.66,2.2872909741,2.27,-0.54,2.3333452381,2.27,-0.54,2.3333452381
2019-07-18 22:00:00,2.23,0.64,2.3200215516,2.23,0.64,2.3200215516,2.31,-0.56,2.3769097585,2.31,-0.56,2.3769097585
2019-07-18 22:30:00,2.13,0.68,2.2359114473,2.13,0.68,2.2359114473,2.2,-0.53,2.2629405648,2.2,-0.53,2.2629405648
2019-07-18 23:00:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.01,-0.49,2.0688644228,2.01,-0.49,2.0688644228
2019-07-18 23:30:00,1.79,0.71,1.925668715,1.79,0.71,1.925668715,1.87,-0.49,1.9331321734,1.87,-0.49,1.9331321734
2019-07-19 00:00:00,1.6600000000000001,0.7000000000000001,1.8015548840000002,1.6600000000000001,0.7000000000000001,1.8015548840000002,1.74,-0.51,1.8132015884000001,1.74,-0.51,1.8132015884000001
2019-07-19 00:30:00,1.56,0.71,1.7139719951,1.56,0.71,1.7139719951,1.65,-0.51,1.7270205558,1.65,-0.51,1.7270205558
2019-07-19 01:00:00,1.49,0.71,1.6505150711,1.49,0.71,1.6505150711,1.58,-0.53,1.6665233272000002,1.58,-0.53,1.6665233272000002
2019-07-19 01:30:00,1.44,0.71,1.6055217221,1.44,0.71,1.6055217221,1.53,-0.53,1.6191973320000002,1.53,-0.53,1.6191973320000002
2019-07-19 02:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-07-19 02:30:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.47000000000000003,1.533786165,1.46,-0.47000000000000003,1.533786165
2019-07-19 03:00:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-07-19 03:30:00,1.31,0.74,1.5045597363,1.31,0.74,1.5045597363,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-07-19 04:00:00,1.31,0.74,1.5045597363,1.31,0.74,1.5045597363,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-07-19 04:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-19 05:00:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-07-19 05:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-07-19 06:00:00,1.45,0.71,1.6144968256,1.45,0.71,1.6144968256,1.54,-0.5,1.6191355718,1.54,-0.5,1.6191355718
2019-07-19 06:30:00,1.6099999999999999,0.68,1.7477127911,1.6099999999999999,0.68,1.7477127911,1.69,-0.52,1.7681911661,1.69,-0.52,1.7681911661
2019-07-19 07:00:00,1.82,0.67,1.9394071259,1.82,0.67,1.9394071259,1.9100000000000001,-0.52,1.9795201439,1.9100000000000001,-0.52,1.9795201439
2019-07-19 07:30:00,2.11,0.65,2.2078496326,2.11,0.65,2.2078496326,2.18,-0.54,2.2458851262,2.18,-0.54,2.2458851262
2019-07-19 08:00:00,2.2800000000000002,0.62,2.3627949551,2.2800000000000002,0.62,2.3627949551,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-07-19 08:30:00,2.43,0.6000000000000001,2.502978226,2.43,0.6000000000000001,2.502978226,2.5,-0.58,2.5663982544,2.5,-0.58,2.5663982544
2019-07-19 09:00:00,2.55,0.6000000000000001,2.6196373795,2.55,0.6000000000000001,2.6196373795,2.62,-0.58,2.6834306401,2.62,-0.58,2.6834306401
2019-07-19 09:30:00,2.66,0.58,2.7224988522,2.66,0.58,2.7224988522,2.73,-0.6000000000000001,2.7951565251,2.73,-0.6000000000000001,2.7951565251
2019-07-19 10:00:00,2.7199999999999998,0.58,2.7811508409,2.7199999999999998,0.58,2.7811508409,2.79,-0.6000000000000001,2.8537869577,2.79,-0.6000000000000001,2.8537869577
2019-07-19 10:30:00,2.74,0.58,2.8007141946000003,2.74,0.58,2.8007141946000003,2.81,-0.61,2.8754477912,2.81,-0.61,2.8754477912
2019-07-19 11:00:00,2.76,0.58,2.8202836737,2.76,0.58,2.8202836737,2.83,-0.61,2.8949956822000003,2.83,-0.61,2.8949956822000003
2019-07-19 11:30:00,2.7800000000000002,0.59,2.8419183662,2.7800000000000002,0.59,2.8419183662,2.85,-0.59,2.9104295216000002,2.85,-0.59,2.9104295216000002
2019-07-19 12:00:00,2.7800000000000002,0.5700000000000001,2.8378336808,2.7800000000000002,0.5700000000000001,2.8378336808,2.85,-0.61,2.9145497079,2.85,-0.61,2.9145497079
2019-07-19 12:30:00,2.7199999999999998,0.6000000000000001,2.7853904574,2.7199999999999998,0.6000000000000001,2.7853904574,2.79,-0.5700000000000001,2.847630594,2.79,-0.5700000000000001,2.847630594
2019-07-19 13:00:00,2.68,0.6000000000000001,2.746343023,2.68,0.6000000000000001,2.746343023,2.75,-0.5700000000000001,2.8084515306,2.75,-0.5700000000000001,2.8084515306
2019-07-19 13:30:00,2.64,0.6000000000000001,2.7073234014,2.64,0.6000000000000001,2.7073234014,2.71,-0.5700000000000001,2.7692959394,2.71,-0.5700000000000001,2.7692959394
2019-07-19 14:00:00,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.65,-0.62,2.7215620515000003,2.65,-0.62,2.7215620515000003
2019-07-19 14:30:00,2.61,0.56,2.6694006818,2.61,0.56,2.6694006818,2.68,-0.63,2.7530528509,2.68,-0.63,2.7530528509
2019-07-19 15:00:00,2.56,0.58,2.6248809497,2.56,0.58,2.6248809497,2.64,-0.62,2.7118259531,2.64,-0.62,2.7118259531
2019-07-19 15:30:00,2.54,0.61,2.612221277,2.54,0.61,2.612221277,2.62,-0.59,2.6856098004,2.62,-0.59,2.6856098004
2019-07-19 16:00:00,2.56,0.6000000000000001,2.6293725487,2.56,0.6000000000000001,2.6293725487,2.64,-0.59,2.7051247661,2.64,-0.59,2.7051247661
2019-07-19 16:30:00,2.55,0.58,2.6151290599,2.55,0.58,2.6151290599,2.62,-0.61,2.6900743484,2.62,-0.61,2.6900743484
2019-07-19 17:00:00,2.52,0.58,2.5858847615,2.52,0.58,2.5858847615,2.59,-0.61,2.6608645212,2.59,-0.61,2.6608645212
2019-07-19 17:30:00,2.42,0.64,2.5031979546,2.42,0.64,2.5031979546,2.5,-0.55,2.5597851472,2.5,-0.55,2.5597851472
2019-07-19 18:00:00,2.42,0.64,2.5031979546,2.42,0.64,2.5031979546,2.5,-0.55,2.5597851472,2.5,-0.55,2.5597851472
2019-07-19 18:30:00,2.42,0.67,2.5110356429,2.42,0.67,2.5110356429,2.5,-0.53,2.5555625604000003,2.5,-0.53,2.5555625604000003
2019-07-19 19:00:00,2.35,0.6900000000000001,2.4492039523,2.35,0.6900000000000001,2.4492039523,2.43,-0.52,2.4850150905,2.43,-0.52,2.4850150905
2019-07-19 19:30:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.33,-0.49,2.3809661904,2.33,-0.49,2.3809661904
2019-07-19 20:00:00,2.23,0.6900000000000001,2.3343093197,2.23,0.6900000000000001,2.3343093197,2.31,-0.52,2.3678048906,2.31,-0.52,2.3678048906
2019-07-19 20:30:00,2.23,0.6900000000000001,2.3343093197,2.23,0.6900000000000001,2.3343093197,2.31,-0.52,2.3678048906,2.31,-0.52,2.3678048906
2019-07-19 21:00:00,2.18,0.7000000000000001,2.2896287909,2.18,0.7000000000000001,2.2896287909,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2019-07-19 21:30:00,2.15,0.68,2.2549722836,2.15,0.68,2.2549722836,2.23,-0.52,2.2898253208,2.23,-0.52,2.2898253208
2019-07-19 22:00:00,2.1,0.68,2.207351354,2.1,0.68,2.207351354,2.18,-0.52,2.2411604137,2.18,-0.52,2.2411604137
2019-07-19 22:30:00,2.03,0.71,2.1505813168,2.03,0.71,2.1505813168,2.11,-0.5,2.1684326137,2.11,-0.5,2.1684326137
2019-07-19 23:00:00,1.8599999999999999,0.71,1.9909043171,1.8599999999999999,0.71,1.9909043171,1.94,-0.5,2.0033971149,1.94,-0.5,2.0033971149
2019-07-19 23:30:00,1.72,0.71,1.8607794066,1.72,0.71,1.8607794066,1.81,-0.52,1.8832153355,1.81,-0.52,1.8832153355
2019-07-20 00:00:00,1.6,0.6900000000000001,1.7424408168,1.6,0.6900000000000001,1.7424408168,1.69,-0.52,1.7681911661,1.69,-0.52,1.7681911661
2019-07-20 00:30:00,1.53,0.6900000000000001,1.6783920877,1.53,0.6900000000000001,1.6783920877,1.62,-0.52,1.701411179,1.62,-0.52,1.701411179
2019-07-20 01:00:00,1.47,0.72,1.6368567439000001,1.47,0.72,1.6368567439000001,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-07-20 01:30:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.52,-0.51,1.6032778923,1.52,-0.51,1.6032778923
2019-07-20 02:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-07-20 02:30:00,1.37,0.73,1.5523530526,1.37,0.73,1.5523530526,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-07-20 03:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.44,-0.51,1.5276452468000001,1.44,-0.51,1.5276452468000001
2019-07-20 03:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.52,1.5122169157,1.42,-0.52,1.5122169157
2019-07-20 04:00:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4,-0.52,1.4934523762,1.4,-0.52,1.4934523762
2019-07-20 04:30:00,1.28,0.71,1.4637281168,1.28,0.71,1.4637281168,1.37,-0.49,1.4549914089,1.37,-0.49,1.4549914089
2019-07-20 05:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-20 05:30:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-20 06:00:00,1.28,0.75,1.4835430563,1.28,0.75,1.4835430563,1.37,-0.46,1.4451643505,1.37,-0.46,1.4451643505
2019-07-20 06:30:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.47,-0.46,1.5402921801,1.47,-0.46,1.5402921801
2019-07-20 07:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-07-20 07:30:00,1.5899999999999999,0.71,1.7413213374,1.5899999999999999,0.71,1.7413213374,1.67,-0.49,1.7404022524,1.67,-0.49,1.7404022524
2019-07-20 08:00:00,1.6600000000000001,0.6900000000000001,1.797692966,1.6600000000000001,0.6900000000000001,1.797692966,1.75,-0.5,1.8200274723,1.75,-0.5,1.8200274723
2019-07-20 08:30:00,1.82,0.68,1.9428844536,1.82,0.68,1.9428844536,1.9,-0.52,1.9698730924,1.9,-0.52,1.9698730924
2019-07-20 09:00:00,1.97,0.66,2.0776188293,1.97,0.66,2.0776188293,2.05,-0.55,2.1224985277,2.05,-0.55,2.1224985277
2019-07-20 09:30:00,2.04,0.63,2.1350644018000002,2.04,0.63,2.1350644018000002,2.12,-0.58,2.1979080963,2.12,-0.58,2.1979080963
2019-07-20 10:00:00,2.09,0.63,2.1828879952999998,2.09,0.63,2.1828879952999998,2.17,-0.58,2.2461745257,2.17,-0.58,2.2461745257
2019-07-20 10:30:00,2.18,0.64,2.2720035211000003,2.18,0.64,2.2720035211000003,2.26,-0.56,2.3283470532,2.26,-0.56,2.3283470532
2019-07-20 11:00:00,2.17,0.65,2.265259367,2.17,0.65,2.265259367,2.25,-0.55,2.3162469644,2.25,-0.55,2.3162469644
2019-07-20 11:30:00,2.06,0.66,2.1631458573,2.06,0.66,2.1631458573,2.15,-0.55,2.2192341021,2.15,-0.55,2.2192341021
2019-07-20 12:00:00,2.05,0.64,2.1475800334,2.05,0.64,2.1475800334,2.13,-0.56,2.2023850708,2.13,-0.56,2.2023850708
2019-07-20 12:30:00,2.06,0.64,2.1571277199,2.06,0.64,2.1571277199,2.15,-0.56,2.2217335574,2.15,-0.56,2.2217335574
2019-07-20 13:00:00,2.04,0.64,2.1380364824,2.04,0.64,2.1380364824,2.12,-0.56,2.1927152118,2.12,-0.56,2.1927152118
2019-07-20 13:30:00,2.03,0.66,2.1345959805,2.03,0.66,2.1345959805,2.11,-0.54,2.1780036731,2.11,-0.54,2.1780036731
2019-07-20 14:00:00,1.92,0.65,2.0270421801,1.92,0.65,2.0270421801,2.0,-0.55,2.0742468513,2.0,-0.55,2.0742468513
2019-07-20 14:30:00,1.92,0.65,2.0270421801,1.92,0.65,2.0270421801,2.0,-0.55,2.0742468513,2.0,-0.55,2.0742468513
2019-07-20 15:00:00,1.92,0.68,2.036860329,1.92,0.68,2.036860329,2.0,-0.54,2.0716177254,2.0,-0.54,2.0716177254
2019-07-20 15:30:00,1.8900000000000001,0.68,2.0086064821,1.8900000000000001,0.68,2.0086064821,1.98,-0.54,2.0523157652,1.98,-0.54,2.0523157652
2019-07-20 16:00:00,1.92,0.66,2.0302709179,1.92,0.66,2.0302709179,2.01,-0.54,2.0812736485,2.01,-0.54,2.0812736485
2019-07-20 16:30:00,1.92,0.66,2.0302709179,1.92,0.66,2.0302709179,2.01,-0.54,2.0812736485,2.01,-0.54,2.0812736485
2019-07-20 17:00:00,2.02,0.68,2.1313845265,2.02,0.68,2.1313845265,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-07-20 17:30:00,2.0,0.68,2.1124393482,2.0,0.68,2.1124393482,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-07-20 18:00:00,2.08,0.66,2.182200724,2.08,0.66,2.182200724,2.16,-0.55,2.228923507,2.16,-0.55,2.228923507
2019-07-20 18:30:00,2.07,0.66,2.172671167,2.07,0.66,2.172671167,2.15,-0.53,2.2143622107,2.15,-0.53,2.2143622107
2019-07-20 19:00:00,2.02,0.6900000000000001,2.1345959805,2.02,0.6900000000000001,2.1345959805,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-07-20 19:30:00,2.02,0.6900000000000001,2.1345959805,2.02,0.6900000000000001,2.1345959805,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-07-20 20:00:00,2.05,0.67,2.1567104581,2.05,0.67,2.1567104581,2.14,-0.53,2.2046541679000002,2.14,-0.53,2.2046541679000002
2019-07-20 20:30:00,2.03,0.67,2.1377090541,2.03,0.67,2.1377090541,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-07-20 21:00:00,1.98,0.6900000000000001,2.0967832506,1.98,0.6900000000000001,2.0967832506,2.07,-0.53,2.1367732683,2.07,-0.53,2.1367732683
2019-07-20 21:30:00,1.9500000000000002,0.6900000000000001,2.0684777011,1.9500000000000002,0.6900000000000001,2.0684777011,2.04,-0.52,2.1052315787,2.04,-0.52,2.1052315787
2019-07-20 22:00:00,1.98,0.67,2.0902870616,1.98,0.67,2.0902870616,2.06,-0.52,2.1246176127,2.06,-0.52,2.1246176127
2019-07-20 22:30:00,1.88,0.67,1.9958206332000001,1.88,0.67,1.9958206332000001,1.97,-0.52,2.0374739262,1.97,-0.52,2.0374739262
2019-07-20 23:00:00,1.74,0.7000000000000001,1.8755265927,1.74,0.7000000000000001,1.8755265927,1.83,-0.52,1.9024457942000002,1.83,-0.52,1.9024457942000002
2019-07-20 23:30:00,1.6800000000000002,0.7000000000000001,1.82,1.6800000000000002,0.7000000000000001,1.82,1.77,-0.51,1.842009772,1.77,-0.51,1.842009772
2019-07-21 00:00:00,1.58,0.71,1.7321951391,1.58,0.71,1.7321951391,1.67,-0.5,1.7432441022,1.67,-0.5,1.7432441022
2019-07-21 00:30:00,1.49,0.73,1.6592166827,1.49,0.73,1.6592166827,1.58,-0.48,1.6513025162,1.58,-0.48,1.6513025162
2019-07-21 01:00:00,1.43,0.73,1.6055528642999999,1.43,0.73,1.6055528642999999,1.52,-0.48,1.5939887075999999,1.52,-0.48,1.5939887075999999
2019-07-21 01:30:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-07-21 02:00:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.45,-0.49,1.5305554547,1.45,-0.49,1.5305554547
2019-07-21 02:30:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-07-21 03:00:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-07-21 03:30:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-21 04:00:00,1.25,0.74,1.4526183256,1.25,0.74,1.4526183256,1.34,-0.48,1.4233762679,1.34,-0.48,1.4233762679
2019-07-21 04:30:00,1.23,0.73,1.4303146507,1.23,0.73,1.4303146507,1.32,-0.48,1.4045639893000001,1.32,-0.48,1.4045639893000001
2019-07-21 05:00:00,1.23,0.73,1.4303146507,1.23,0.73,1.4303146507,1.32,-0.48,1.4045639893000001,1.32,-0.48,1.4045639893000001
2019-07-21 05:30:00,1.2,0.74,1.4098226839,1.2,0.74,1.4098226839,1.3,-0.48,1.3857849761,1.3,-0.48,1.3857849761
2019-07-21 06:00:00,1.19,0.76,1.4119844192,1.19,0.76,1.4119844192,1.28,-0.45,1.3567977005,1.28,-0.45,1.3567977005
2019-07-21 06:30:00,1.25,0.76,1.4629080627,1.25,0.76,1.4629080627,1.34,-0.45,1.4135416513,1.34,-0.45,1.4135416513
2019-07-21 07:00:00,1.29,0.78,1.5074813432,1.29,0.78,1.5074813432,1.38,-0.44,1.4484474447,1.38,-0.44,1.4484474447
2019-07-21 07:30:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-07-21 08:00:00,1.55,0.74,1.7175855146,1.55,0.74,1.7175855146,1.6400000000000001,-0.46,1.7032909323,1.6400000000000001,-0.46,1.7032909323
2019-07-21 08:30:00,1.62,0.74,1.7810109489000001,1.62,0.74,1.7810109489000001,1.7000000000000002,-0.46,1.761135997,1.7000000000000002,-0.46,1.761135997
2019-07-21 09:00:00,1.72,0.74,1.8724315742000002,1.72,0.74,1.8724315742000002,1.81,-0.47000000000000003,1.8700267378,1.81,-0.47000000000000003,1.8700267378
2019-07-21 09:30:00,1.8,0.7000000000000001,1.9313207916000001,1.8,0.7000000000000001,1.9313207916000001,1.88,-0.5,1.9453534383000002,1.88,-0.5,1.9453534383000002
2019-07-21 10:00:00,1.92,0.68,2.036860329,1.92,0.68,2.036860329,2.0,-0.51,2.064000969,2.0,-0.51,2.064000969
2019-07-21 10:30:00,2.02,0.68,2.1313845265,2.02,0.68,2.1313845265,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-07-21 11:00:00,1.98,0.66,2.0871032557,1.98,0.66,2.0871032557,2.06,-0.54,2.1296009016,2.06,-0.54,2.1296009016
2019-07-21 11:30:00,1.92,0.6900000000000001,2.0402205763,1.92,0.6900000000000001,2.0402205763,2.0,-0.52,2.0664946165,2.0,-0.52,2.0664946165
2019-07-21 12:00:00,1.92,0.67,2.033543705,1.92,0.67,2.033543705,2.0,-0.53,2.0690335908,2.0,-0.53,2.0690335908
2019-07-21 12:30:00,1.9500000000000002,0.66,2.0586646157,1.9500000000000002,0.66,2.0586646157,2.04,-0.54,2.1102606474,2.04,-0.54,2.1102606474
2019-07-21 13:00:00,1.92,0.62,2.0176223631,1.92,0.62,2.0176223631,2.0,-0.59,2.0852098216,2.0,-0.59,2.0852098216
2019-07-21 13:30:00,1.99,0.65,2.0934660255,1.99,0.65,2.0934660255,2.07,-0.56,2.1444113411,2.07,-0.56,2.1444113411
2019-07-21 14:00:00,1.88,0.65,1.9891958174000002,1.88,0.65,1.9891958174000002,1.97,-0.56,2.048047851,1.97,-0.56,2.048047851
2019-07-21 14:30:00,1.8599999999999999,0.65,1.970304545,1.8599999999999999,0.65,1.970304545,1.9500000000000002,-0.56,2.0288173895,1.9500000000000002,-0.56,2.0288173895
2019-07-21 15:00:00,1.8900000000000001,0.65,1.9986495441,1.8900000000000001,0.65,1.9986495441,1.98,-0.58,2.0632013959,1.98,-0.58,2.0632013959
2019-07-21 15:30:00,1.9,0.65,2.0081085628,1.9,0.65,2.0081085628,1.98,-0.56,2.0576685836,1.98,-0.56,2.0576685836
2019-07-21 16:00:00,1.92,0.65,2.0270421801,1.92,0.65,2.0270421801,2.0,-0.56,2.0769207977,2.0,-0.56,2.0769207977
2019-07-21 16:30:00,1.94,0.67,2.0524375752,1.94,0.67,2.0524375752,2.03,-0.54,2.1005951538,2.03,-0.54,2.1005951538
2019-07-21 17:00:00,2.0,0.68,2.1124393482,2.0,0.68,2.1124393482,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-07-21 17:30:00,2.04,0.71,2.160023148,2.04,0.71,2.160023148,2.13,-0.49,2.1856349192,2.13,-0.49,2.1856349192
2019-07-21 18:00:00,2.04,0.6900000000000001,2.1535319826,2.04,0.6900000000000001,2.1535319826,2.13,-0.51,2.1902054698,2.13,-0.51,2.1902054698
2019-07-21 18:30:00,1.9500000000000002,0.72,2.0786774642,1.9500000000000002,0.72,2.0786774642,2.04,-0.49,2.0980228788,2.04,-0.49,2.0980228788
2019-07-21 19:00:00,1.97,0.71,2.0940391591,1.97,0.71,2.0940391591,2.06,-0.51,2.1221922627,2.06,-0.51,2.1221922627
2019-07-21 19:30:00,2.04,0.73,2.1666794871,2.04,0.73,2.1666794871,2.12,-0.48,2.1736605071,2.12,-0.48,2.1736605071
2019-07-21 20:00:00,2.02,0.71,2.1411445537000002,2.02,0.71,2.1411445537000002,2.11,-0.5,2.1684326137,2.11,-0.5,2.1684326137
2019-07-21 20:30:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.08,-0.5,2.1392522058,2.08,-0.5,2.1392522058
2019-07-21 21:00:00,1.99,0.6900000000000001,2.1062288575,1.99,0.6900000000000001,2.1062288575,2.08,-0.51,2.1416115427,2.08,-0.51,2.1416115427
2019-07-21 21:30:00,1.9500000000000002,0.71,2.0752349265,1.9500000000000002,0.71,2.0752349265,2.03,-0.5,2.0906697491,2.03,-0.5,2.0906697491
2019-07-21 22:00:00,1.94,0.72,2.0692993983,1.94,0.72,2.0692993983,2.02,-0.48,2.0762466135,2.02,-0.48,2.0762466135
2019-07-21 22:30:00,1.87,0.72,2.0038213493,1.87,0.72,2.0038213493,1.9500000000000002,-0.48,2.0082081565,1.9500000000000002,-0.48,2.0082081565
2019-07-21 23:00:00,1.72,0.74,1.8724315742000002,1.72,0.74,1.8724315742000002,1.8,-0.48,1.8629009636,1.8,-0.48,1.8629009636
2019-07-21 23:30:00,1.6099999999999999,0.72,1.7636609652000002,1.6099999999999999,0.72,1.7636609652000002,1.7000000000000002,-0.5,1.7720045146999999,1.7000000000000002,-0.5,1.7720045146999999
2019-07-22 00:00:00,1.51,0.72,1.6728717823,1.51,0.72,1.6728717823,1.5899999999999999,-0.48,1.6608732643000002,1.5899999999999999,-0.48,1.6608732643000002
2019-07-22 00:30:00,1.45,0.72,1.6189193927,1.45,0.72,1.6189193927,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-07-22 01:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-07-22 01:30:00,1.37,0.73,1.5523530526,1.37,0.73,1.5523530526,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-07-22 02:00:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-07-22 02:30:00,1.31,0.74,1.5045597363,1.31,0.74,1.5045597363,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-22 03:00:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-22 03:30:00,1.26,0.73,1.4561936684,1.26,0.73,1.4561936684,1.35,-0.48,1.4327944724,1.35,-0.48,1.4327944724
2019-07-22 04:00:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.35,-0.48,1.4327944724,1.35,-0.48,1.4327944724
2019-07-22 04:30:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.35,-0.48,1.4327944724,1.35,-0.48,1.4327944724
2019-07-22 05:00:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.35,-0.48,1.4327944724,1.35,-0.48,1.4327944724
2019-07-22 05:30:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.35,-0.47000000000000003,1.4294754283,1.35,-0.47000000000000003,1.4294754283
2019-07-22 06:00:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-07-22 06:30:00,1.53,0.73,1.6952285982,1.53,0.73,1.6952285982,1.6099999999999999,-0.47000000000000003,1.6772000477,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-07-22 07:00:00,1.7000000000000002,0.73,1.8501081048999999,1.7000000000000002,0.73,1.8501081048999999,1.78,-0.47000000000000003,1.8410051602,1.78,-0.47000000000000003,1.8410051602
2019-07-22 07:30:00,1.9300000000000002,0.6900000000000001,2.0496341137,1.9300000000000002,0.6900000000000001,2.0496341137,2.01,-0.49,2.0688644228,2.01,-0.49,2.0688644228
2019-07-22 08:00:00,2.18,0.64,2.2720035211000003,2.18,0.64,2.2720035211000003,2.26,-0.53,2.3213142829,2.26,-0.53,2.3213142829
2019-07-22 08:30:00,2.37,0.62,2.4497550898,2.37,0.62,2.4497550898,2.45,-0.56,2.5131852299,2.45,-0.56,2.5131852299
2019-07-22 09:00:00,2.5300000000000002,0.59,2.5978837541,2.5300000000000002,0.59,2.5978837541,2.6,-0.59,2.6661020236,2.6,-0.59,2.6661020236
2019-07-22 09:30:00,2.58,0.59,2.6466015945,2.58,0.59,2.6466015945,2.65,-0.6000000000000001,2.7170756338,2.65,-0.6000000000000001,2.7170756338
2019-07-22 10:00:00,2.6,0.61,2.6705991837000003,2.6,0.61,2.6705991837000003,2.68,-0.58,2.7420430339,2.68,-0.58,2.7420430339
2019-07-22 10:30:00,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484,2.69,-0.58,2.7518175812,2.69,-0.58,2.7518175812
2019-07-22 11:00:00,2.71,0.61,2.7778048888,2.71,0.61,2.7778048888,2.7800000000000002,-0.58,2.8398591514,2.7800000000000002,-0.58,2.8398591514
2019-07-22 11:30:00,2.71,0.58,2.7713715016,2.71,0.58,2.7713715016,2.7800000000000002,-0.61,2.8461377338,2.7800000000000002,-0.61,2.8461377338
2019-07-22 12:00:00,2.73,0.6000000000000001,2.7951565251,2.73,0.6000000000000001,2.7951565251,2.8,-0.59,2.8614856281,2.8,-0.59,2.8614856281
2019-07-22 12:30:00,2.71,0.6000000000000001,2.7756260555,2.71,0.6000000000000001,2.7756260555,2.7800000000000002,-0.59,2.8419183662,2.7800000000000002,-0.59,2.8419183662
2019-07-22 13:00:00,2.67,0.6000000000000001,2.7365854637,2.67,0.6000000000000001,2.7365854637,2.74,-0.59,2.8028021693,2.74,-0.59,2.8028021693
2019-07-22 13:30:00,2.66,0.6000000000000001,2.726829661,2.66,0.6000000000000001,2.726829661,2.73,-0.59,2.7930270317,2.73,-0.59,2.7930270317
2019-07-22 14:00:00,2.61,0.64,2.6873220871,2.61,0.64,2.6873220871,2.68,-0.53,2.7319040979,2.68,-0.53,2.7319040979
2019-07-22 14:30:00,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066,2.66,-0.59,2.7246467661000002,2.66,-0.59,2.7246467661000002
