Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-22 15:00:00,2.58,0.59,2.6466015945,2.58,0.59,2.6466015945,2.66,-0.6000000000000001,2.726829661,2.66,-0.6000000000000001,2.726829661
2019-07-22 15:30:00,2.47,0.61,2.5442091109,2.47,0.61,2.5442091109,2.55,-0.59,2.6173650873,2.55,-0.59,2.6173650873
2019-07-22 16:00:00,2.49,0.61,2.5636302385,2.49,0.61,2.5636302385,2.5700000000000003,-0.59,2.6368541863,2.5700000000000003,-0.59,2.6368541863
2019-07-22 16:30:00,2.5300000000000002,0.61,2.6024987992,2.5300000000000002,0.61,2.6024987992,2.61,-0.59,2.6758550035,2.61,-0.59,2.6758550035
2019-07-22 17:00:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.62,-0.5700000000000001,2.6812870044,2.62,-0.5700000000000001,2.6812870044
2019-07-22 17:30:00,2.48,0.66,2.5663203230000002,2.48,0.66,2.5663203230000002,2.55,-0.54,2.6065494432,2.55,-0.54,2.6065494432
2019-07-22 18:00:00,2.52,0.68,2.6101340962,2.52,0.68,2.6101340962,2.6,-0.54,2.6554848898,2.6,-0.54,2.6554848898
2019-07-22 18:30:00,2.51,0.68,2.6004807248,2.51,0.68,2.6004807248,2.59,-0.53,2.6436716891,2.59,-0.53,2.6436716891
2019-07-22 19:00:00,2.46,0.6900000000000001,2.5549363983999998,2.46,0.6900000000000001,2.5549363983999998,2.54,-0.5,2.5887448696,2.54,-0.5,2.5887448696
2019-07-22 19:30:00,2.4,0.72,2.5056735621,2.4,0.72,2.5056735621,2.48,-0.47000000000000003,2.5241434191,2.48,-0.47000000000000003,2.5241434191
2019-07-22 20:00:00,2.35,0.71,2.4549134404,2.35,0.71,2.4549134404,2.43,-0.49,2.4789110512,2.43,-0.49,2.4789110512
2019-07-22 20:30:00,2.2800000000000002,0.71,2.3879907873,2.2800000000000002,0.71,2.3879907873,2.36,-0.49,2.4103319273,2.36,-0.49,2.4103319273
2019-07-22 21:00:00,2.2800000000000002,0.68,2.3792435773,2.2800000000000002,0.68,2.3792435773,2.36,-0.51,2.4144771691,2.36,-0.51,2.4144771691
2019-07-22 21:30:00,2.22,0.68,2.3218096391,2.22,0.68,2.3218096391,2.3,-0.52,2.3580500419,2.3,-0.52,2.3580500419
2019-07-22 22:00:00,2.19,0.6900000000000001,2.2961271742,2.19,0.6900000000000001,2.2961271742,2.27,-0.52,2.3287979732,2.27,-0.52,2.3287979732
2019-07-22 22:30:00,2.08,0.6900000000000001,2.1914607001,2.08,0.6900000000000001,2.1914607001,2.16,-0.51,2.2193918086,2.16,-0.51,2.2193918086
2019-07-22 23:00:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-07-22 23:30:00,1.78,0.71,1.9163767897000001,1.78,0.71,1.9163767897000001,1.8599999999999999,-0.51,1.9286523792999999,1.8599999999999999,-0.51,1.9286523792999999
2019-07-23 00:00:00,1.65,0.6900000000000001,1.7884630273000002,1.65,0.6900000000000001,1.7884630273000002,1.74,-0.51,1.8132015884000001,1.74,-0.51,1.8132015884000001
2019-07-23 00:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.6400000000000001,-0.51,1.7174690681,1.6400000000000001,-0.51,1.7174690681
2019-07-23 01:00:00,1.48,0.6900000000000001,1.63294213,1.48,0.6900000000000001,1.63294213,1.57,-0.53,1.6570455636,1.57,-0.53,1.6570455636
2019-07-23 01:30:00,1.45,0.7000000000000001,1.6101242188,1.45,0.7000000000000001,1.6101242188,1.54,-0.51,1.6222515218,1.54,-0.51,1.6222515218
2019-07-23 02:00:00,1.4100000000000001,0.7000000000000001,1.5741982086,1.4100000000000001,0.7000000000000001,1.5741982086,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-07-23 02:30:00,1.3900000000000001,0.71,1.5608331109,1.3900000000000001,0.71,1.5608331109,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-07-23 03:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-07-23 03:30:00,1.33,0.7000000000000001,1.5029637388000001,1.33,0.7000000000000001,1.5029637388000001,1.43,-0.52,1.5216109884,1.43,-0.52,1.5216109884
2019-07-23 04:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-07-23 04:30:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-07-23 05:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-07-23 05:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4100000000000001,-0.48,1.4894629905,1.4100000000000001,-0.48,1.4894629905
2019-07-23 06:00:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.46,-0.46,1.5307514494999999,1.46,-0.46,1.5307514494999999
2019-07-23 06:30:00,1.6099999999999999,0.72,1.7636609652000002,1.6099999999999999,0.72,1.7636609652000002,1.7000000000000002,-0.49,1.7692088627,1.7000000000000002,-0.49,1.7692088627
2019-07-23 07:00:00,1.75,0.7000000000000001,1.8848076825,1.75,0.7000000000000001,1.8848076825,1.8399999999999999,-0.5,1.9067249408,1.8399999999999999,-0.5,1.9067249408
2019-07-23 07:30:00,1.99,0.67,2.0997618913,1.99,0.67,2.0997618913,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-07-23 08:00:00,2.2,0.6000000000000001,2.2803508502,2.2,0.6000000000000001,2.2803508502,2.2800000000000002,-0.59,2.3551008471,2.2800000000000002,-0.59,2.3551008471
2019-07-23 08:30:00,2.32,0.6000000000000001,2.3963305281,2.32,0.6000000000000001,2.3963305281,2.4,-0.59,2.4714570601,2.4,-0.59,2.4714570601
2019-07-23 09:00:00,2.43,0.58,2.4982593941,2.43,0.58,2.4982593941,2.51,-0.61,2.5830602006,2.51,-0.61,2.5830602006
2019-07-23 09:30:00,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722,2.55,-0.63,2.6266708968,2.55,-0.63,2.6266708968
2019-07-23 10:00:00,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002,2.55,-0.61,2.6219458423,2.55,-0.61,2.6219458423
2019-07-23 10:30:00,2.51,0.58,2.5761405241,2.51,0.58,2.5761405241,2.59,-0.61,2.6608645212,2.59,-0.61,2.6608645212
2019-07-23 11:00:00,2.52,0.55,2.5793216162,2.52,0.55,2.5793216162,2.6,-0.65,2.6800186567,2.6,-0.65,2.6800186567
2019-07-23 11:30:00,2.52,0.5700000000000001,2.5836601944,2.52,0.5700000000000001,2.5836601944,2.6,-0.62,2.6729010456999998,2.6,-0.62,2.6729010456999998
2019-07-23 12:00:00,2.59,0.5700000000000001,2.6519803921,2.59,0.5700000000000001,2.6519803921,2.67,-0.62,2.7410399486,2.67,-0.62,2.7410399486
2019-07-23 12:30:00,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.65,-0.62,2.7215620515000003,2.65,-0.62,2.7215620515000003
2019-07-23 13:00:00,2.44,0.5700000000000001,2.5056935168,2.44,0.5700000000000001,2.5056935168,2.52,-0.62,2.5951493213,2.52,-0.62,2.5951493213
2019-07-23 13:30:00,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722,2.55,-0.63,2.6266708968,2.55,-0.63,2.6266708968
2019-07-23 14:00:00,2.41,0.59,2.4811690793,2.41,0.59,2.4811690793,2.5,-0.63,2.5781582574,2.5,-0.63,2.5781582574
2019-07-23 14:30:00,2.47,0.54,2.528339376,2.47,0.54,2.528339376,2.55,-0.66,2.6340273347,2.55,-0.66,2.6340273347
2019-07-23 15:00:00,2.39,0.53,2.4480604568,2.39,0.53,2.4480604568,2.48,-0.67,2.5689102748,2.48,-0.67,2.5689102748
2019-07-23 15:30:00,2.36,0.54,2.4209915324,2.36,0.54,2.4209915324,2.44,-0.66,2.5276866894,2.44,-0.66,2.5276866894
2019-07-23 16:00:00,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905,2.52,-0.68,2.6101340962,2.52,-0.68,2.6101340962
2019-07-23 16:30:00,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806,2.59,-0.67,2.675256997,2.59,-0.67,2.675256997
2019-07-23 17:00:00,2.49,0.53,2.5457808232,2.49,0.53,2.5457808232,2.58,-0.67,2.6655768606,2.58,-0.67,2.6655768606
2019-07-23 17:30:00,2.43,0.61,2.5053941805999997,2.43,0.61,2.5053941805999997,2.51,-0.6000000000000001,2.5807169546,2.51,-0.6000000000000001,2.5807169546
2019-07-23 18:00:00,2.47,0.63,2.5490782648,2.47,0.63,2.5490782648,2.55,-0.5700000000000001,2.6129293906,2.55,-0.5700000000000001,2.6129293906
2019-07-23 18:30:00,2.41,0.63,2.4909837414,2.41,0.63,2.4909837414,2.49,-0.5700000000000001,2.5544079549000003,2.49,-0.5700000000000001,2.5544079549000003
2019-07-23 19:00:00,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322,2.48,-0.55,2.5402558926000003,2.48,-0.55,2.5402558926000003
2019-07-23 19:30:00,2.34,0.66,2.4312959507,2.34,0.66,2.4312959507,2.42,-0.53,2.4773574631,2.42,-0.53,2.4773574631
2019-07-23 20:00:00,2.31,0.66,2.4024362635,2.31,0.66,2.4024362635,2.39,-0.54,2.4502448857,2.39,-0.54,2.4502448857
2019-07-23 20:30:00,2.31,0.66,2.4024362635,2.31,0.66,2.4024362635,2.39,-0.54,2.4502448857,2.39,-0.54,2.4502448857
2019-07-23 21:00:00,2.31,0.66,2.4024362635,2.31,0.66,2.4024362635,2.39,-0.53,2.4480604568,2.39,-0.53,2.4480604568
2019-07-23 21:30:00,2.26,0.66,2.3544001359,2.26,0.66,2.3544001359,2.34,-0.55,2.4037678756,2.34,-0.55,2.4037678756
2019-07-23 22:00:00,2.26,0.66,2.3544001359,2.26,0.66,2.3544001359,2.34,-0.55,2.4037678756,2.34,-0.55,2.4037678756
2019-07-23 22:30:00,2.12,0.67,2.2233533232,2.12,0.67,2.2233533232,2.21,-0.53,2.2726636355,2.21,-0.53,2.2726636355
2019-07-23 23:00:00,1.96,0.68,2.0746083968,1.96,0.68,2.0746083968,2.05,-0.53,2.117404071,2.05,-0.53,2.117404071
2019-07-23 23:30:00,1.79,0.7000000000000001,1.9220041623,1.79,0.7000000000000001,1.9220041623,1.88,-0.52,1.9505896543999999,1.88,-0.52,1.9505896543999999
2019-07-24 00:00:00,1.69,0.7000000000000001,1.8292348127,1.69,0.7000000000000001,1.8292348127,1.78,-0.52,1.8544001726000001,1.78,-0.52,1.8544001726000001
2019-07-24 00:30:00,1.62,0.68,1.7569291392,1.62,0.68,1.7569291392,1.71,-0.52,1.7873164241000001,1.71,-0.52,1.7873164241000001
2019-07-24 01:00:00,1.5,0.68,1.6469365501,1.5,0.68,1.6469365501,1.5899999999999999,-0.5,1.6667633305,1.5899999999999999,-0.5,1.6667633305
2019-07-24 01:30:00,1.47,0.7000000000000001,1.6281584689000002,1.47,0.7000000000000001,1.6281584689000002,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-07-24 02:00:00,1.43,0.7000000000000001,1.5921369288,1.43,0.7000000000000001,1.5921369288,1.52,-0.5,1.6001249951,1.52,-0.5,1.6001249951
2019-07-24 02:30:00,1.4100000000000001,0.72,1.5831929761999999,1.4100000000000001,0.72,1.5831929761999999,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-07-24 03:00:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-07-24 03:30:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-07-24 04:00:00,1.35,0.72,1.53,1.35,0.72,1.53,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-07-24 04:30:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-07-24 05:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.49,1.5021651041,1.42,-0.49,1.5021651041
2019-07-24 05:30:00,1.32,0.74,1.513274595,1.32,0.74,1.513274595,1.42,-0.46,1.4926486526,1.42,-0.46,1.4926486526
2019-07-24 06:00:00,1.4100000000000001,0.74,1.5923881436,1.4100000000000001,0.74,1.5923881436,1.5,-0.45,1.5660459762999999,1.5,-0.45,1.5660459762999999
2019-07-24 06:30:00,1.62,0.71,1.7687566254,1.62,0.71,1.7687566254,1.7000000000000002,-0.49,1.7692088627,1.7000000000000002,-0.49,1.7692088627
2019-07-24 07:00:00,1.72,0.71,1.8607794066,1.72,0.71,1.8607794066,1.81,-0.48,1.8725650857,1.81,-0.48,1.8725650857
2019-07-24 07:30:00,1.9500000000000002,0.68,2.0651634318,1.9500000000000002,0.68,2.0651634318,2.03,-0.5,2.0906697491,2.03,-0.5,2.0906697491
2019-07-24 08:00:00,2.19,0.62,2.2760711764,2.19,0.62,2.2760711764,2.27,-0.5700000000000001,2.3404700383,2.27,-0.5700000000000001,2.3404700383
2019-07-24 08:30:00,2.35,0.6000000000000001,2.4253865671,2.35,0.6000000000000001,2.4253865671,2.43,-0.58,2.4982593941,2.43,-0.58,2.4982593941
2019-07-24 09:00:00,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002,2.54,-0.58,2.6053790511,2.54,-0.58,2.6053790511
2019-07-24 09:30:00,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722,2.54,-0.6000000000000001,2.6099042128,2.54,-0.6000000000000001,2.6099042128
2019-07-24 10:00:00,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-07-24 10:30:00,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002,2.55,-0.59,2.6173650873,2.55,-0.59,2.6173650873
2019-07-24 11:00:00,2.52,0.56,2.581472448,2.52,0.56,2.581472448,2.59,-0.61,2.6608645212,2.59,-0.61,2.6608645212
2019-07-24 11:30:00,2.61,0.56,2.6694006818,2.61,0.56,2.6694006818,2.68,-0.61,2.7485450697,2.68,-0.61,2.7485450697
2019-07-24 12:00:00,2.56,0.58,2.6248809497,2.56,0.58,2.6248809497,2.63,-0.59,2.6953663944,2.63,-0.59,2.6953663944
2019-07-24 12:30:00,2.59,0.58,2.6541476975,2.59,0.58,2.6541476975,2.66,-0.59,2.7246467661000002,2.66,-0.59,2.7246467661000002
2019-07-24 13:00:00,2.6,0.59,2.6661020236,2.6,0.59,2.6661020236,2.67,-0.58,2.7322701184,2.67,-0.58,2.7322701184
2019-07-24 13:30:00,2.6,0.5700000000000001,2.6617475463,2.6,0.5700000000000001,2.6617475463,2.67,-0.61,2.7387953555999998,2.67,-0.61,2.7387953555999998
2019-07-24 14:00:00,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.65,-0.61,2.7193013809,2.65,-0.61,2.7193013809
2019-07-24 14:30:00,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805,2.5700000000000003,-0.63,2.6460914572,2.5700000000000003,-0.63,2.6460914572
2019-07-24 15:00:00,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805,2.5700000000000003,-0.63,2.6460914572,2.5700000000000003,-0.63,2.6460914572
2019-07-24 15:30:00,2.46,0.58,2.5274493071,2.46,0.58,2.5274493071,2.54,-0.62,2.6145745352,2.54,-0.62,2.6145745352
2019-07-24 16:00:00,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-24 16:30:00,2.41,0.59,2.4811690793,2.41,0.59,2.4811690793,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-24 17:00:00,2.5700000000000003,0.6000000000000001,2.6391096984,2.5700000000000003,0.6000000000000001,2.6391096984,2.64,-0.59,2.7051247661,2.64,-0.59,2.7051247661
2019-07-24 17:30:00,2.42,0.64,2.5031979546,2.42,0.64,2.5031979546,2.5,-0.56,2.5619523805,2.5,-0.56,2.5619523805
2019-07-24 18:00:00,2.47,0.62,2.5466252178,2.47,0.62,2.5466252178,2.55,-0.59,2.6173650873,2.55,-0.59,2.6173650873
2019-07-24 18:30:00,2.42,0.66,2.5083859351999998,2.42,0.66,2.5083859351999998,2.5,-0.54,2.5576551761,2.5,-0.54,2.5576551761
2019-07-24 19:00:00,2.37,0.68,2.4656236534,2.37,0.68,2.4656236534,2.45,-0.52,2.5045758124,2.45,-0.52,2.5045758124
2019-07-24 19:30:00,2.3,0.68,2.398416144,2.3,0.68,2.398416144,2.38,-0.51,2.4340295808,2.38,-0.51,2.4340295808
2019-07-24 20:00:00,2.25,0.66,2.3448027636,2.25,0.66,2.3448027636,2.33,-0.53,2.38951878,2.33,-0.53,2.38951878
2019-07-24 20:30:00,2.2,0.66,2.296867432,2.2,0.66,2.296867432,2.29,-0.54,2.3528068344,2.29,-0.54,2.3528068344
2019-07-24 21:00:00,2.19,0.68,2.2931419494,2.19,0.68,2.2931419494,2.27,-0.52,2.3287979732,2.27,-0.52,2.3287979732
2019-07-24 21:30:00,2.16,0.66,2.258583627,2.16,0.66,2.258583627,2.24,-0.52,2.2995651763,2.24,-0.52,2.2995651763
2019-07-24 22:00:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.26,-0.52,2.3190515303,2.26,-0.52,2.3190515303
2019-07-24 22:30:00,2.06,0.6900000000000001,2.172487054,2.06,0.6900000000000001,2.172487054,2.14,-0.52,2.2022715546000002,2.14,-0.52,2.2022715546000002
2019-07-24 23:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.01,-0.49,2.0688644228,2.01,-0.49,2.0688644228
2019-07-24 23:30:00,1.76,0.72,1.9015782918,1.76,0.72,1.9015782918,1.8399999999999999,-0.47000000000000003,1.8990787240000002,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2019-07-25 00:00:00,1.65,0.72,1.8002499826,1.65,0.72,1.8002499826,1.74,-0.49,1.8076780687,1.74,-0.49,1.8076780687
2019-07-25 00:30:00,1.58,0.73,1.7404884372,1.58,0.73,1.7404884372,1.67,-0.49,1.7404022524,1.67,-0.49,1.7404022524
2019-07-25 01:00:00,1.48,0.71,1.6414932225999999,1.48,0.71,1.6414932225999999,1.57,-0.51,1.6507574019,1.57,-0.51,1.6507574019
2019-07-25 01:30:00,1.47,0.71,1.6324827717,1.47,0.71,1.6324827717,1.56,-0.51,1.641249524,1.56,-0.51,1.641249524
2019-07-25 02:00:00,1.45,0.72,1.6189193927,1.45,0.72,1.6189193927,1.54,-0.51,1.6222515218,1.54,-0.51,1.6222515218
2019-07-25 02:30:00,1.43,0.72,1.6010309179000002,1.43,0.72,1.6010309179000002,1.52,-0.49,1.5970284907,1.52,-0.49,1.5970284907
2019-07-25 03:00:00,1.3599999999999999,0.72,1.5388307249,1.3599999999999999,0.72,1.5388307249,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-07-25 03:30:00,1.35,0.72,1.53,1.35,0.72,1.53,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-07-25 04:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-07-25 04:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-07-25 05:00:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-07-25 05:30:00,1.33,0.73,1.5171684152,1.33,0.73,1.5171684152,1.43,-0.47000000000000003,1.5052574531,1.43,-0.47000000000000003,1.5052574531
2019-07-25 06:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-07-25 06:30:00,1.57,0.73,1.7314156058,1.57,0.73,1.7314156058,1.6600000000000001,-0.47000000000000003,1.7252536045,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-07-25 07:00:00,1.73,0.7000000000000001,1.8662529303,1.73,0.7000000000000001,1.8662529303,1.81,-0.49,1.8751533271,1.81,-0.49,1.8751533271
2019-07-25 07:30:00,1.9500000000000002,0.65,2.0554804791,1.9500000000000002,0.65,2.0554804791,2.03,-0.54,2.1005951538,2.03,-0.54,2.1005951538
2019-07-25 08:00:00,2.16,0.59,2.2391292951,2.16,0.59,2.2391292951,2.24,-0.61,2.3215727428,2.24,-0.61,2.3215727428
2019-07-25 08:30:00,2.27,0.59,2.3454210709,2.27,0.59,2.3454210709,2.35,-0.61,2.4278797334,2.35,-0.61,2.4278797334
2019-07-25 09:00:00,2.38,0.56,2.4449948875,2.38,0.56,2.4449948875,2.46,-0.63,2.5393896905,2.46,-0.63,2.5393896905
2019-07-25 09:30:00,2.42,0.58,2.4885337048,2.42,0.58,2.4885337048,2.5,-0.62,2.5757329053999998,2.5,-0.62,2.5757329053999998
2019-07-25 10:00:00,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614,2.54,-0.62,2.6145745352,2.54,-0.62,2.6145745352
2019-07-25 10:30:00,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924,2.58,-0.64,2.6581948762,2.58,-0.64,2.6581948762
2019-07-25 11:00:00,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924,2.58,-0.62,2.6534505836999998,2.58,-0.62,2.6534505836999998
2019-07-25 11:30:00,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924,2.58,-0.63,2.6558049627,2.58,-0.63,2.6558049627
2019-07-25 12:00:00,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722,2.55,-0.61,2.6219458423,2.55,-0.61,2.6219458423
2019-07-25 12:30:00,2.44,0.5700000000000001,2.5056935168,2.44,0.5700000000000001,2.5056935168,2.52,-0.61,2.5927784325000003,2.52,-0.61,2.5927784325000003
2019-07-25 13:00:00,2.36,0.6000000000000001,2.4350770008,2.36,0.6000000000000001,2.4350770008,2.44,-0.58,2.5079872408,2.44,-0.58,2.5079872408
2019-07-25 13:30:00,2.38,0.55,2.4427238894,2.38,0.55,2.4427238894,2.45,-0.63,2.5297035399,2.45,-0.63,2.5297035399
2019-07-25 14:00:00,2.34,0.5700000000000001,2.4084227204,2.34,0.5700000000000001,2.4084227204,2.42,-0.61,2.4956962956,2.42,-0.61,2.4956962956
2019-07-25 14:30:00,2.36,0.55,2.4232416305,2.36,0.55,2.4232416305,2.43,-0.63,2.5103386226,2.43,-0.63,2.5103386226
2019-07-25 15:00:00,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933,2.4,-0.63,2.4813101378,2.4,-0.63,2.4813101378
2019-07-25 15:30:00,2.2800000000000002,0.58,2.3526155657,2.2800000000000002,0.58,2.3526155657,2.35,-0.6000000000000001,2.4253865671,2.35,-0.6000000000000001,2.4253865671
2019-07-25 16:00:00,2.39,0.56,2.4547301277,2.39,0.56,2.4547301277,2.46,-0.62,2.5369272753,2.46,-0.62,2.5369272753
2019-07-25 16:30:00,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-07-25 17:00:00,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-07-25 17:30:00,2.42,0.59,2.4908833774,2.42,0.59,2.4908833774,2.49,-0.59,2.5589450952,2.49,-0.59,2.5589450952
2019-07-25 18:00:00,2.41,0.6000000000000001,2.4835659846,2.41,0.6000000000000001,2.4835659846,2.48,-0.59,2.5492155656,2.48,-0.59,2.5492155656
2019-07-25 18:30:00,2.37,0.62,2.4497550898,2.37,0.62,2.4497550898,2.44,-0.5700000000000001,2.5056935168,2.44,-0.5700000000000001,2.5056935168
2019-07-25 19:00:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.41,-0.54,2.4697570731000003,2.41,-0.54,2.4697570731000003
2019-07-25 19:30:00,2.27,0.64,2.358495283,2.27,0.64,2.358495283,2.35,-0.56,2.4158021442,2.35,-0.56,2.4158021442
2019-07-25 20:00:00,2.24,0.64,2.3296351646,2.24,0.64,2.3296351646,2.32,-0.56,2.3866294224,2.32,-0.56,2.3866294224
2019-07-25 20:30:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.31,-0.54,2.3722773868,2.31,-0.54,2.3722773868
2019-07-25 21:00:00,2.23,0.67,2.3284758964,2.23,0.67,2.3284758964,2.31,-0.54,2.3722773868,2.31,-0.54,2.3722773868
2019-07-25 21:30:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.31,-0.55,2.3745736459,2.31,-0.55,2.3745736459
2019-07-25 22:00:00,2.17,0.65,2.265259367,2.17,0.65,2.265259367,2.26,-0.55,2.3259621665,2.26,-0.55,2.3259621665
2019-07-25 22:30:00,2.04,0.66,2.1441082062,2.04,0.66,2.1441082062,2.12,-0.53,2.1852459816,2.12,-0.53,2.1852459816
2019-07-25 23:00:00,1.92,0.68,2.036860329,1.92,0.68,2.036860329,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-07-25 23:30:00,1.78,0.7000000000000001,1.9126944346,1.78,0.7000000000000001,1.9126944346,1.8599999999999999,-0.51,1.9286523792999999,1.8599999999999999,-0.51,1.9286523792999999
2019-07-26 00:00:00,1.67,0.6900000000000001,1.8069311,1.67,0.6900000000000001,1.8069311,1.75,-0.51,1.8228000439,1.75,-0.51,1.8228000439
2019-07-26 00:30:00,1.58,0.6900000000000001,1.724093965,1.58,0.6900000000000001,1.724093965,1.6600000000000001,-0.51,1.7365770930000002,1.6600000000000001,-0.51,1.7365770930000002
2019-07-26 01:00:00,1.48,0.6900000000000001,1.63294213,1.48,0.6900000000000001,1.63294213,1.57,-0.52,1.6538742395,1.57,-0.52,1.6538742395
2019-07-26 01:30:00,1.48,0.7000000000000001,1.6371927193,1.48,0.7000000000000001,1.6371927193,1.57,-0.52,1.6538742395,1.57,-0.52,1.6538742395
2019-07-26 02:00:00,1.43,0.7000000000000001,1.5921369288,1.43,0.7000000000000001,1.5921369288,1.52,-0.52,1.6064868502,1.52,-0.52,1.6064868502
2019-07-26 02:30:00,1.4,0.7000000000000001,1.5652475842,1.4,0.7000000000000001,1.5652475842,1.49,-0.52,1.5781318069,1.49,-0.52,1.5781318069
2019-07-26 03:00:00,1.3599999999999999,0.7000000000000001,1.5295751044,1.3599999999999999,0.7000000000000001,1.5295751044,1.45,-0.5,1.533786165,1.45,-0.5,1.533786165
2019-07-26 03:30:00,1.34,0.7000000000000001,1.5118200951,1.34,0.7000000000000001,1.5118200951,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-07-26 04:00:00,1.34,0.7000000000000001,1.5118200951,1.34,0.7000000000000001,1.5118200951,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-07-26 04:30:00,1.3,0.7000000000000001,1.476482306,1.3,0.7000000000000001,1.476482306,1.3900000000000001,-0.5,1.4771932846,1.3900000000000001,-0.5,1.4771932846
2019-07-26 05:00:00,1.32,0.7000000000000001,1.4941218156,1.32,0.7000000000000001,1.4941218156,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-07-26 05:30:00,1.35,0.7000000000000001,1.5206906326,1.35,0.7000000000000001,1.5206906326,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-07-26 06:00:00,1.4100000000000001,0.7000000000000001,1.5741982086,1.4100000000000001,0.7000000000000001,1.5741982086,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-07-26 06:30:00,1.5899999999999999,0.6900000000000001,1.7332628191000001,1.5899999999999999,0.6900000000000001,1.7332628191000001,1.6800000000000002,-0.5,1.7528262892000002,1.6800000000000002,-0.5,1.7528262892000002
2019-07-26 07:00:00,1.6800000000000002,0.7000000000000001,1.82,1.6800000000000002,0.7000000000000001,1.82,1.77,-0.5,1.839266158,1.77,-0.5,1.839266158
2019-07-26 07:30:00,1.92,0.67,2.033543705,1.92,0.67,2.033543705,2.0,-0.54,2.0716177254,2.0,-0.54,2.0716177254
2019-07-26 08:00:00,2.08,0.62,2.1704377439,2.08,0.62,2.1704377439,2.16,-0.58,2.2365151464,2.16,-0.58,2.2365151464
2019-07-26 08:30:00,2.27,0.6000000000000001,2.3479565584,2.27,0.6000000000000001,2.3479565584,2.34,-0.58,2.4108089928,2.34,-0.58,2.4108089928
2019-07-26 09:00:00,2.36,0.6000000000000001,2.4350770008,2.36,0.6000000000000001,2.4350770008,2.43,-0.6000000000000001,2.502978226,2.43,-0.6000000000000001,2.502978226
2019-07-26 09:30:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.45,-0.6000000000000001,2.5223996510999998,2.45,-0.6000000000000001,2.5223996510999998
2019-07-26 10:00:00,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365,2.51,-0.63,2.5878562557,2.51,-0.63,2.5878562557
2019-07-26 10:30:00,2.38,0.59,2.452039967,2.38,0.59,2.452039967,2.46,-0.6000000000000001,2.5321137415,2.46,-0.6000000000000001,2.5321137415
2019-07-26 11:00:00,2.33,0.61,2.4085265205,2.33,0.61,2.4085265205,2.4,-0.58,2.4690889008,2.4,-0.58,2.4690889008
2019-07-26 11:30:00,2.32,0.59,2.3938462773999998,2.32,0.59,2.3938462773999998,2.39,-0.59,2.4617473469,2.39,-0.59,2.4617473469
2019-07-26 12:00:00,2.2800000000000002,0.61,2.3601906703,2.2800000000000002,0.61,2.3601906703,2.36,-0.58,2.4302263269,2.36,-0.58,2.4302263269
2019-07-26 12:30:00,2.26,0.61,2.3408759044,2.26,0.61,2.3408759044,2.34,-0.58,2.4108089928,2.34,-0.58,2.4108089928
2019-07-26 13:00:00,2.33,0.59,2.4035390573,2.33,0.59,2.4035390573,2.4,-0.61,2.4763077353,2.4,-0.61,2.4763077353
2019-07-26 13:30:00,2.35,0.5700000000000001,2.4181397809,2.35,0.5700000000000001,2.4181397809,2.42,-0.62,2.4981593224,2.42,-0.62,2.4981593224
2019-07-26 14:00:00,2.2800000000000002,0.5700000000000001,2.3501702066,2.2800000000000002,0.5700000000000001,2.3501702066,2.35,-0.62,2.4304114878,2.35,-0.62,2.4304114878
2019-07-26 14:30:00,2.26,0.6000000000000001,2.3382899735000002,2.26,0.6000000000000001,2.3382899735000002,2.34,-0.5700000000000001,2.4084227204,2.34,-0.5700000000000001,2.4084227204
2019-07-26 15:00:00,2.2,0.62,2.2856946428000002,2.2,0.62,2.2856946428000002,2.2800000000000002,-0.56,2.3477648945,2.2800000000000002,-0.56,2.3477648945
2019-07-26 15:30:00,2.2,0.62,2.2856946428000002,2.2,0.62,2.2856946428000002,2.27,-0.56,2.338054747,2.27,-0.56,2.338054747
2019-07-26 16:00:00,2.2,0.62,2.2856946428000002,2.2,0.62,2.2856946428000002,2.29,-0.58,2.3623081933,2.29,-0.58,2.3623081933
2019-07-26 16:30:00,2.22,0.62,2.3049511925,2.22,0.62,2.3049511925,2.29,-0.56,2.3574774654,2.29,-0.56,2.3574774654
2019-07-26 17:00:00,2.11,0.62,2.1992044016,2.11,0.62,2.1992044016,2.19,-0.56,2.260464554,2.19,-0.56,2.260464554
2019-07-26 17:30:00,2.08,0.65,2.1791970999,2.08,0.65,2.1791970999,2.16,-0.54,2.2264770378,2.16,-0.54,2.2264770378
2019-07-26 18:00:00,2.08,0.65,2.1791970999,2.08,0.65,2.1791970999,2.16,-0.54,2.2264770378,2.16,-0.54,2.2264770378
2019-07-26 18:30:00,2.02,0.66,2.1250882335,2.02,0.66,2.1250882335,2.1,-0.54,2.16831732,2.1,-0.54,2.16831732
2019-07-26 19:00:00,2.04,0.68,2.1503488089,2.04,0.68,2.1503488089,2.12,-0.53,2.1852459816,2.12,-0.53,2.1852459816
2019-07-26 19:30:00,2.09,0.68,2.1978398486,2.09,0.68,2.1978398486,2.17,-0.53,2.2337860238,2.17,-0.53,2.2337860238
2019-07-26 20:00:00,2.08,0.66,2.182200724,2.08,0.66,2.182200724,2.15,-0.53,2.2143622107,2.15,-0.53,2.2143622107
2019-07-26 20:30:00,2.06,0.62,2.1512786895,2.06,0.62,2.1512786895,2.14,-0.56,2.2120578654,2.14,-0.56,2.2120578654
2019-07-26 21:00:00,2.07,0.64,2.1666794871,2.07,0.64,2.1666794871,2.15,-0.55,2.2192341021,2.15,-0.55,2.2192341021
2019-07-26 21:30:00,2.04,0.65,2.1410511437,2.04,0.65,2.1410511437,2.12,-0.54,2.1876928486000002,2.12,-0.54,2.1876928486000002
2019-07-26 22:00:00,2.04,0.65,2.1410511437,2.04,0.65,2.1410511437,2.12,-0.54,2.1876928486000002,2.12,-0.54,2.1876928486000002
2019-07-26 22:30:00,1.94,0.65,2.0459960899,1.94,0.65,2.0459960899,2.02,-0.54,2.0909328062,2.02,-0.54,2.0909328062
2019-07-26 23:00:00,1.83,0.6900000000000001,1.9557607216,1.83,0.6900000000000001,1.9557607216,1.9100000000000001,-0.52,1.9795201439,1.9100000000000001,-0.52,1.9795201439
2019-07-26 23:30:00,1.72,0.6900000000000001,1.8532404053,1.72,0.6900000000000001,1.8532404053,1.8,-0.5,1.8681541691999999,1.8,-0.5,1.8681541691999999
2019-07-27 00:00:00,1.58,0.71,1.7321951391,1.58,0.71,1.7321951391,1.67,-0.5,1.7432441022,1.67,-0.5,1.7432441022
2019-07-27 00:30:00,1.53,0.71,1.6867127793,1.53,0.71,1.6867127793,1.62,-0.49,1.6924833825,1.62,-0.49,1.6924833825
2019-07-27 01:00:00,1.45,0.72,1.6189193927,1.45,0.72,1.6189193927,1.54,-0.49,1.6160754932999999,1.54,-0.49,1.6160754932999999
2019-07-27 01:30:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.53,-0.49,1.6065490967,1.53,-0.49,1.6065490967
2019-07-27 02:00:00,1.4,0.74,1.5835403373,1.4,0.74,1.5835403373,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-07-27 02:30:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-07-27 03:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-07-27 03:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-07-27 04:00:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-27 04:30:00,1.27,0.73,1.4648549416,1.27,0.73,1.4648549416,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-27 05:00:00,1.27,0.73,1.4648549416,1.27,0.73,1.4648549416,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-07-27 05:30:00,1.27,0.75,1.4749237268,1.27,0.75,1.4749237268,1.35,-0.47000000000000003,1.4294754283,1.35,-0.47000000000000003,1.4294754283
2019-07-27 06:00:00,1.27,0.75,1.4749237268,1.27,0.75,1.4749237268,1.35,-0.46,1.426218777,1.35,-0.46,1.426218777
2019-07-27 06:30:00,1.37,0.78,1.5764834284,1.37,0.78,1.5764834284,1.46,-0.44,1.5248606493999999,1.46,-0.44,1.5248606493999999
2019-07-27 07:00:00,1.43,0.78,1.6288953312,1.43,0.78,1.6288953312,1.52,-0.44,1.5824032356000002,1.52,-0.44,1.5824032356000002
2019-07-27 07:30:00,1.57,0.73,1.7314156058,1.57,0.73,1.7314156058,1.65,-0.47000000000000003,1.7156339936,1.65,-0.47000000000000003,1.7156339936
2019-07-27 08:00:00,1.67,0.7000000000000001,1.8107733155,1.67,0.7000000000000001,1.8107733155,1.75,-0.5,1.8200274723,1.75,-0.5,1.8200274723
2019-07-27 08:30:00,1.8,0.7000000000000001,1.9313207916000001,1.8,0.7000000000000001,1.9313207916000001,1.88,-0.5,1.9453534383000002,1.88,-0.5,1.9453534383000002
2019-07-27 09:00:00,1.9300000000000002,0.7000000000000001,2.0530221626,1.9300000000000002,0.7000000000000001,2.0530221626,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-07-27 09:30:00,1.9,0.66,2.0113676939,1.9,0.66,2.0113676939,1.99,-0.54,2.0619650821,1.99,-0.54,2.0619650821
2019-07-27 10:00:00,1.97,0.66,2.0776188293,1.97,0.66,2.0776188293,2.06,-0.54,2.1296009016,2.06,-0.54,2.1296009016
2019-07-27 10:30:00,2.03,0.66,2.1345959805,2.03,0.66,2.1345959805,2.11,-0.54,2.1780036731,2.11,-0.54,2.1780036731
2019-07-27 11:00:00,1.94,0.66,2.0491949638999998,1.94,0.66,2.0491949638999998,2.03,-0.54,2.1005951538,2.03,-0.54,2.1005951538
2019-07-27 11:30:00,1.94,0.63,2.0397303743,1.94,0.63,2.0397303743,2.03,-0.56,2.1058252539,2.03,-0.56,2.1058252539
2019-07-27 12:00:00,1.9100000000000001,0.65,2.0175727992,1.9100000000000001,0.65,2.0175727992,1.99,-0.54,2.0619650821,1.99,-0.54,2.0619650821
2019-07-27 12:30:00,1.8900000000000001,0.65,1.9986495441,1.8900000000000001,0.65,1.9986495441,1.97,-0.54,2.0426698216,1.97,-0.54,2.0426698216
2019-07-27 13:00:00,1.83,0.64,1.9386851214,1.83,0.64,1.9386851214,1.92,-0.56,2.0,1.92,-0.56,2.0
2019-07-27 13:30:00,1.81,0.64,1.9198176997,1.81,0.64,1.9198176997,1.9,-0.56,1.980807916,1.9,-0.56,1.980807916
2019-07-27 14:00:00,1.85,0.64,1.9575750305000001,1.85,0.64,1.9575750305000001,1.94,-0.56,2.0192077654,1.94,-0.56,2.0192077654
2019-07-27 14:30:00,1.81,0.62,1.9132433196,1.81,0.62,1.9132433196,1.9,-0.59,1.989497424,1.9,-0.59,1.989497424
2019-07-27 15:00:00,1.83,0.62,1.9321749403,1.83,0.62,1.9321749403,1.92,-0.59,2.0086064821,1.92,-0.59,2.0086064821
2019-07-27 15:30:00,1.74,0.65,1.857444481,1.74,0.65,1.857444481,1.82,-0.56,1.9042058712,1.82,-0.56,1.9042058712
2019-07-27 16:00:00,1.79,0.65,1.9043634107,1.79,0.65,1.9043634107,1.87,-0.56,1.9520502042999999,1.87,-0.56,1.9520502042999999
2019-07-27 16:30:00,1.81,0.67,1.9300259066,1.81,0.67,1.9300259066,1.8900000000000001,-0.53,1.9629060090000001,1.8900000000000001,-0.53,1.9629060090000001
2019-07-27 17:00:00,1.92,0.68,2.036860329,1.92,0.68,2.036860329,2.0,-0.52,2.0664946165,2.0,-0.52,2.0664946165
2019-07-27 17:30:00,1.85,0.7000000000000001,1.9780040445,1.85,0.7000000000000001,1.9780040445,1.9300000000000002,-0.51,1.9962464778000002,1.9300000000000002,-0.51,1.9962464778000002
2019-07-27 18:00:00,1.96,0.67,2.0713522153,1.96,0.67,2.0713522153,2.05,-0.54,2.1199292441,2.05,-0.54,2.1199292441
2019-07-27 18:30:00,2.0,0.67,2.1092415699,2.0,0.67,2.1092415699,2.08,-0.54,2.1489532336,2.08,-0.54,2.1489532336
2019-07-27 19:00:00,1.99,0.68,2.1029740845,1.99,0.68,2.1029740845,2.07,-0.52,2.1343148784,2.07,-0.52,2.1343148784
2019-07-27 19:30:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-07-27 20:00:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-07-27 20:30:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-07-27 21:00:00,1.92,0.6900000000000001,2.0402205763,1.92,0.6900000000000001,2.0402205763,2.0,-0.51,2.064000969,2.0,-0.51,2.064000969
2019-07-27 21:30:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-07-27 22:00:00,1.99,0.72,2.1162466775,1.99,0.72,2.1162466775,2.07,-0.48,2.124923528,2.07,-0.48,2.124923528
2019-07-27 22:30:00,1.8900000000000001,0.72,2.0224984549,1.8900000000000001,0.72,2.0224984549,1.97,-0.48,2.0276340893,1.97,-0.48,2.0276340893
2019-07-27 23:00:00,1.77,0.72,1.9108375127000001,1.77,0.72,1.9108375127000001,1.85,-0.49,1.9137920472,1.85,-0.49,1.9137920472
2019-07-27 23:30:00,1.67,0.72,1.8185983614,1.67,0.72,1.8185983614,1.75,-0.5,1.8200274723,1.75,-0.5,1.8200274723
2019-07-28 00:00:00,1.57,0.72,1.727223205,1.57,0.72,1.727223205,1.6600000000000001,-0.5,1.7336666346,1.6600000000000001,-0.5,1.7336666346
2019-07-28 00:30:00,1.51,0.72,1.6728717823,1.51,0.72,1.6728717823,1.6,-0.5,1.6763054614000001,1.6,-0.5,1.6763054614000001
2019-07-28 01:00:00,1.42,0.72,1.5921055241,1.42,0.72,1.5921055241,1.51,-0.49,1.5875137795,1.51,-0.49,1.5875137795
2019-07-28 01:30:00,1.4,0.72,1.5742934923,1.4,0.72,1.5742934923,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-07-28 02:00:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-07-28 02:30:00,1.3599999999999999,0.72,1.5388307249,1.3599999999999999,0.72,1.5388307249,1.45,-0.49,1.5305554547,1.45,-0.49,1.5305554547
2019-07-28 03:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-07-28 03:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.5,1.4771932846,1.3900000000000001,-0.5,1.4771932846
2019-07-28 04:00:00,1.29,0.72,1.4773286703,1.29,0.72,1.4773286703,1.38,-0.5,1.4677874506,1.38,-0.5,1.4677874506
2019-07-28 04:30:00,1.26,0.72,1.4512063947,1.26,0.72,1.4512063947,1.3599999999999999,-0.49,1.4455794686,1.3599999999999999,-0.49,1.4455794686
2019-07-28 05:00:00,1.26,0.72,1.4512063947,1.26,0.72,1.4512063947,1.3599999999999999,-0.49,1.4455794686,1.3599999999999999,-0.49,1.4455794686
2019-07-28 05:30:00,1.29,0.72,1.4773286703,1.29,0.72,1.4773286703,1.38,-0.49,1.4644111445,1.38,-0.49,1.4644111445
2019-07-28 06:00:00,1.26,0.75,1.4663219292,1.26,0.75,1.4663219292,1.35,-0.48,1.4327944724,1.35,-0.48,1.4327944724
2019-07-28 06:30:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-07-28 07:00:00,1.3599999999999999,0.75,1.5530936868,1.3599999999999999,0.75,1.5530936868,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-07-28 07:30:00,1.44,0.75,1.6236070953000001,1.44,0.75,1.6236070953000001,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-07-28 08:00:00,1.5,0.73,1.6682026256,1.5,0.73,1.6682026256,1.5899999999999999,-0.48,1.6608732643000002,1.5899999999999999,-0.48,1.6608732643000002
2019-07-28 08:30:00,1.58,0.71,1.7321951391,1.58,0.71,1.7321951391,1.67,-0.49,1.7404022524,1.67,-0.49,1.7404022524
2019-07-28 09:00:00,1.6600000000000001,0.71,1.8054639293,1.6600000000000001,0.71,1.8054639293,1.75,-0.49,1.8173056980000002,1.75,-0.49,1.8173056980000002
2019-07-28 09:30:00,1.79,0.68,1.9148106956,1.79,0.68,1.9148106956,1.87,-0.52,1.940953374,1.87,-0.52,1.940953374
2019-07-28 10:00:00,1.87,0.66,1.9830532015000002,1.87,0.66,1.9830532015000002,1.9500000000000002,-0.53,2.0207424378,1.9500000000000002,-0.53,2.0207424378
2019-07-28 10:30:00,1.83,0.68,1.9522551063,1.83,0.68,1.9522551063,1.9100000000000001,-0.51,1.9769167913999999,1.9100000000000001,-0.51,1.9769167913999999
2019-07-28 11:00:00,1.9500000000000002,0.67,2.0618923347,1.9500000000000002,0.67,2.0618923347,2.03,-0.53,2.0980467106,2.03,-0.53,2.0980467106
2019-07-28 11:30:00,2.04,0.67,2.1472074888,2.04,0.67,2.1472074888,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-07-28 12:00:00,2.04,0.68,2.1503488089,2.04,0.68,2.1503488089,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-07-28 12:30:00,1.98,0.68,2.0935137926,1.98,0.68,2.0935137926,2.06,-0.51,2.1221922627,2.06,-0.51,2.1221922627
2019-07-28 13:00:00,2.05,0.66,2.1536248513,2.05,0.66,2.1536248513,2.13,-0.53,2.1949487466,2.13,-0.53,2.1949487466
2019-07-28 13:30:00,1.98,0.66,2.0871032557,1.98,0.66,2.0871032557,2.06,-0.53,2.1270872102,2.06,-0.53,2.1270872102
2019-07-28 14:00:00,2.02,0.64,2.11896201,2.02,0.64,2.11896201,2.1,-0.55,2.1708293346,2.1,-0.55,2.1708293346
2019-07-28 14:30:00,2.08,0.64,2.1762352814,2.08,0.64,2.1762352814,2.15,-0.55,2.2192341021,2.15,-0.55,2.2192341021
2019-07-28 15:00:00,2.08,0.66,2.182200724,2.08,0.66,2.182200724,2.15,-0.53,2.2143622107,2.15,-0.53,2.2143622107
2019-07-28 15:30:00,2.0,0.66,2.106086418,2.0,0.66,2.106086418,2.08,-0.53,2.1464622056,2.08,-0.53,2.1464622056
2019-07-28 16:00:00,2.04,0.66,2.1441082062,2.04,0.66,2.1441082062,2.12,-0.53,2.1852459816,2.12,-0.53,2.1852459816
2019-07-28 16:30:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.08,-0.51,2.1416115427,2.08,-0.51,2.1416115427
2019-07-28 17:00:00,2.03,0.7000000000000001,2.1473006310000002,2.03,0.7000000000000001,2.1473006310000002,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-07-28 17:30:00,2.07,0.72,2.1916432191,2.07,0.72,2.1916432191,2.14,-0.48,2.1931712199,2.14,-0.48,2.1931712199
2019-07-28 18:00:00,2.08,0.7000000000000001,2.1946298093,2.08,0.7000000000000001,2.1946298093,2.16,-0.49,2.2148814867,2.16,-0.49,2.2148814867
2019-07-28 18:30:00,2.03,0.72,2.1539034333,2.03,0.72,2.1539034333,2.1,-0.47000000000000003,2.1519526017,2.1,-0.47000000000000003,2.1519526017
2019-07-28 19:00:00,2.03,0.72,2.1539034333,2.03,0.72,2.1539034333,2.1,-0.47000000000000003,2.1519526017,2.1,-0.47000000000000003,2.1519526017
2019-07-28 19:30:00,1.99,0.72,2.1162466775,1.99,0.72,2.1162466775,2.07,-0.47000000000000003,2.1226869765,2.07,-0.47000000000000003,2.1226869765
2019-07-28 20:00:00,1.99,0.72,2.1162466775,1.99,0.72,2.1162466775,2.07,-0.47000000000000003,2.1226869765,2.07,-0.47000000000000003,2.1226869765
2019-07-28 20:30:00,1.99,0.7000000000000001,2.1095260131,1.99,0.7000000000000001,2.1095260131,2.07,-0.49,2.1272047386,2.07,-0.49,2.1272047386
2019-07-28 21:00:00,1.99,0.7000000000000001,2.1095260131,1.99,0.7000000000000001,2.1095260131,2.07,-0.49,2.1272047386,2.07,-0.49,2.1272047386
2019-07-28 21:30:00,1.9500000000000002,0.7000000000000001,2.0718349355,1.9500000000000002,0.7000000000000001,2.0718349355,2.03,-0.49,2.0883007446,2.03,-0.49,2.0883007446
2019-07-28 22:00:00,1.9300000000000002,0.7000000000000001,2.0530221626,1.9300000000000002,0.7000000000000001,2.0530221626,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-07-28 22:30:00,1.8399999999999999,0.6900000000000001,1.9651208614,1.8399999999999999,0.6900000000000001,1.9651208614,1.92,-0.51,1.9865799757,1.92,-0.51,1.9865799757
2019-07-28 23:00:00,1.75,0.72,1.8923266103,1.75,0.72,1.8923266103,1.83,-0.49,1.8944656239,1.83,-0.49,1.8944656239
2019-07-28 23:30:00,1.6400000000000001,0.72,1.7910890542,1.6400000000000001,0.72,1.7910890542,1.73,-0.49,1.7980545042,1.73,-0.49,1.7980545042
2019-07-29 00:00:00,1.51,0.72,1.6728717823,1.51,0.72,1.6728717823,1.6,-0.49,1.6733499335,1.6,-0.49,1.6733499335
2019-07-29 00:30:00,1.45,0.72,1.6189193927,1.45,0.72,1.6189193927,1.54,-0.49,1.6160754932999999,1.54,-0.49,1.6160754932999999
2019-07-29 01:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-07-29 01:30:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-07-29 02:00:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-07-29 02:30:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-07-29 03:00:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4,-0.51,1.49,1.4,-0.51,1.49
2019-07-29 03:30:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.3900000000000001,-0.51,1.4806079832,1.3900000000000001,-0.51,1.4806079832
2019-07-29 04:00:00,1.28,0.71,1.4637281168,1.28,0.71,1.4637281168,1.37,-0.51,1.4618481453,1.37,-0.51,1.4618481453
2019-07-29 04:30:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.3599999999999999,-0.5,1.4489996549,1.3599999999999999,-0.5,1.4489996549
2019-07-29 05:00:00,1.27,0.73,1.4648549416,1.27,0.73,1.4648549416,1.3599999999999999,-0.5,1.4489996549,1.3599999999999999,-0.5,1.4489996549
2019-07-29 05:30:00,1.3,0.73,1.4909393012,1.3,0.73,1.4909393012,1.3900000000000001,-0.5,1.4771932846,1.3900000000000001,-0.5,1.4771932846
2019-07-29 06:00:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-07-29 06:30:00,1.51,0.75,1.6860011862,1.51,0.75,1.6860011862,1.6,-0.48,1.6704490414,1.6,-0.48,1.6704490414
2019-07-29 07:00:00,1.6400000000000001,0.71,1.7870926109,1.6400000000000001,0.71,1.7870926109,1.72,-0.49,1.7884350701,1.72,-0.49,1.7884350701
2019-07-29 07:30:00,1.8399999999999999,0.68,1.9616319736,1.8399999999999999,0.68,1.9616319736,1.92,-0.51,1.9865799757,1.92,-0.51,1.9865799757
2019-07-29 08:00:00,2.03,0.64,2.1284971223999998,2.03,0.64,2.1284971223999998,2.1,-0.54,2.16831732,2.1,-0.54,2.16831732
2019-07-29 08:30:00,2.18,0.6000000000000001,2.2610616975,2.18,0.6000000000000001,2.2610616975,2.26,-0.59,2.3357439928,2.26,-0.59,2.3357439928
2019-07-29 09:00:00,2.29,0.59,2.3647832882,2.29,0.59,2.3647832882,2.37,-0.6000000000000001,2.4447699278,2.37,-0.6000000000000001,2.4447699278
2019-07-29 09:30:00,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679,2.44,-0.62,2.5175384803,2.44,-0.62,2.5175384803
2019-07-29 10:00:00,2.42,0.5700000000000001,2.4862220335,2.42,0.5700000000000001,2.4862220335,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-29 10:30:00,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484,2.44,-0.6000000000000001,2.5126878039,2.44,-0.6000000000000001,2.5126878039
2019-07-29 11:00:00,2.32,0.61,2.398853893,2.32,0.61,2.398853893,2.4,-0.58,2.4690889008,2.4,-0.58,2.4690889008
2019-07-29 11:30:00,2.32,0.5700000000000001,2.3889956049,2.32,0.5700000000000001,2.3889956049,2.4,-0.61,2.4763077353,2.4,-0.61,2.4763077353
2019-07-29 12:00:00,2.34,0.5700000000000001,2.4084227204,2.34,0.5700000000000001,2.4084227204,2.41,-0.61,2.4860008045,2.41,-0.61,2.4860008045
2019-07-29 12:30:00,2.29,0.6000000000000001,2.3672980378,2.29,0.6000000000000001,2.3672980378,2.37,-0.58,2.4399385238,2.37,-0.58,2.4399385238
2019-07-29 13:00:00,2.33,0.6000000000000001,2.4060133,2.33,0.6000000000000001,2.4060133,2.4,-0.58,2.4690889008,2.4,-0.58,2.4690889008
2019-07-29 13:30:00,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021,2.5700000000000003,-0.6000000000000001,2.6391096984,2.5700000000000003,-0.6000000000000001,2.6391096984
2019-07-29 14:00:00,2.49,0.61,2.5636302385,2.49,0.61,2.5636302385,2.5700000000000003,-0.59,2.6368541863,2.5700000000000003,-0.59,2.6368541863
2019-07-29 14:30:00,2.5,0.61,2.5733441278,2.5,0.61,2.5733441278,2.5700000000000003,-0.5700000000000001,2.6324513291000002,2.5700000000000003,-0.5700000000000001,2.6324513291000002
2019-07-29 15:00:00,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544,2.5700000000000003,-0.61,2.6414011433,2.5700000000000003,-0.61,2.6414011433
2019-07-29 15:30:00,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002,2.54,-0.61,2.612221277,2.54,-0.61,2.612221277
2019-07-29 16:00:00,2.51,0.61,2.5830602006,2.51,0.61,2.5830602006,2.59,-0.58,2.6541476975,2.59,-0.58,2.6541476975
2019-07-29 16:30:00,2.41,0.61,2.4860008045,2.41,0.61,2.4860008045,2.49,-0.6000000000000001,2.5612692166,2.49,-0.6000000000000001,2.5612692166
2019-07-29 17:00:00,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985,2.49,-0.62,2.5660280590999998,2.49,-0.62,2.5660280590999998
2019-07-29 17:30:00,2.37,0.65,2.4575190742,2.37,0.65,2.4575190742,2.45,-0.56,2.5131852299,2.45,-0.56,2.5131852299
2019-07-29 18:00:00,2.37,0.67,2.4628844878000002,2.37,0.67,2.4628844878000002,2.45,-0.54,2.5088044962,2.45,-0.54,2.5088044962
2019-07-29 18:30:00,2.44,0.68,2.5329824318,2.44,0.68,2.5329824318,2.52,-0.53,2.5751310646,2.52,-0.53,2.5751310646
2019-07-29 19:00:00,2.4,0.66,2.4890962215,2.4,0.66,2.4890962215,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-07-29 19:30:00,2.38,0.67,2.4725088473,2.38,0.67,2.4725088473,2.46,-0.54,2.5185710234,2.46,-0.54,2.5185710234
2019-07-29 20:00:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.41,-0.54,2.4697570731000003,2.41,-0.54,2.4697570731000003
2019-07-29 20:30:00,2.32,0.65,2.4093360081,2.32,0.65,2.4093360081,2.4,-0.54,2.46,2.4,-0.54,2.46
2019-07-29 21:00:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.31,-0.54,2.3722773868,2.31,-0.54,2.3722773868
2019-07-29 21:30:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.31,-0.54,2.3722773868,2.31,-0.54,2.3722773868
2019-07-29 22:00:00,2.11,0.67,2.2138202276,2.11,0.67,2.2138202276,2.19,-0.53,2.2532199183,2.19,-0.53,2.2532199183
2019-07-29 22:30:00,2.02,0.6900000000000001,2.1345959805,2.02,0.6900000000000001,2.1345959805,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-07-29 23:00:00,1.8900000000000001,0.7000000000000001,2.0154652068,1.8900000000000001,0.7000000000000001,2.0154652068,1.98,-0.49,2.0397303743,1.98,-0.49,2.0397303743
2019-07-29 23:30:00,1.75,0.72,1.8923266103,1.75,0.72,1.8923266103,1.8399999999999999,-0.49,1.9041270966,1.8399999999999999,-0.49,1.9041270966
2019-07-30 00:00:00,1.6400000000000001,0.72,1.7910890542,1.6400000000000001,0.72,1.7910890542,1.73,-0.51,1.8036074961000002,1.73,-0.51,1.8036074961000002
2019-07-30 00:30:00,1.57,0.6900000000000001,1.7149344011,1.57,0.6900000000000001,1.7149344011,1.6600000000000001,-0.52,1.7395401691,1.6600000000000001,-0.52,1.7395401691
2019-07-30 01:00:00,1.49,0.6900000000000001,1.6420109622,1.49,0.6900000000000001,1.6420109622,1.57,-0.52,1.6538742395,1.57,-0.52,1.6538742395
2019-07-30 01:30:00,1.49,0.6900000000000001,1.6420109622,1.49,0.6900000000000001,1.6420109622,1.57,-0.52,1.6538742395,1.57,-0.52,1.6538742395
2019-07-30 02:00:00,1.43,0.6900000000000001,1.5877657258,1.43,0.6900000000000001,1.5877657258,1.52,-0.52,1.6064868502,1.52,-0.52,1.6064868502
2019-07-30 02:30:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.51,1.5748650736,1.49,-0.51,1.5748650736
2019-07-30 03:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.44,-0.51,1.5276452468000001,1.44,-0.51,1.5276452468000001
