Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-30 03:30:00,1.31,0.7000000000000001,1.4852945836,1.31,0.7000000000000001,1.4852945836,1.4,-0.51,1.49,1.4,-0.51,1.49
2019-07-30 04:00:00,1.31,0.7000000000000001,1.4852945836,1.31,0.7000000000000001,1.4852945836,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-07-30 04:30:00,1.33,0.68,1.4937536611,1.33,0.68,1.4937536611,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-07-30 05:00:00,1.35,0.68,1.5115885684,1.35,0.68,1.5115885684,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-07-30 05:30:00,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.3599999999999999,0.6900000000000001,1.5250245900000001,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-07-30 06:00:00,1.42,0.7000000000000001,1.5831613942,1.42,0.7000000000000001,1.5831613942,1.51,-0.51,1.5938004894,1.51,-0.51,1.5938004894
2019-07-30 06:30:00,1.56,0.7000000000000001,1.7098537949,1.56,0.7000000000000001,1.7098537949,1.65,-0.49,1.7212204972,1.65,-0.49,1.7212204972
2019-07-30 07:00:00,1.67,0.7000000000000001,1.8107733155,1.67,0.7000000000000001,1.8107733155,1.75,-0.49,1.8173056980000002,1.75,-0.49,1.8173056980000002
2019-07-30 07:30:00,1.9300000000000002,0.42,1.9751708787000002,1.9300000000000002,0.42,1.9751708787000002,1.9300000000000002,-0.14,1.9350710581000001,1.9300000000000002,-0.14,1.9350710581000001
2019-07-30 08:00:00,2.16,0.13,2.1639085008,2.16,0.13,2.1639085008,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-07-30 08:30:00,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291,2.3,-0.13,2.3036709835,2.3,-0.13,2.3036709835
2019-07-30 09:00:00,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817,2.39,0.0,2.39,2.39,0.0,2.39
2019-07-30 09:30:00,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467,2.47,0.0,2.47,2.47,0.0,2.47
2019-07-30 10:00:00,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868
2019-07-30 10:30:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002
2019-07-30 11:00:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207
2019-07-30 11:30:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792
2019-07-30 12:00:00,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193
2019-07-30 12:30:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201
2019-07-30 13:00:00,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792
2019-07-30 13:30:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176
2019-07-30 14:00:00,2.66,-0.13,2.6631747971,2.66,-0.13,2.6631747971,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424
2019-07-30 14:30:00,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656
2019-07-30 15:00:00,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656
2019-07-30 15:30:00,2.6,-0.13,2.6032479713,2.6,-0.13,2.6032479713,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752
2019-07-30 16:00:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176
2019-07-30 16:30:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176
2019-07-30 17:00:00,2.63,0.03,2.6301710971,2.63,0.03,2.6301710971,2.6,-0.32,2.6196182928000002,2.6,-0.32,2.6196182928000002
2019-07-30 17:30:00,2.5300000000000002,0.63,2.6072590972,2.5300000000000002,0.63,2.6072590972,2.6,-0.5700000000000001,2.6617475463,2.6,-0.5700000000000001,2.6617475463
2019-07-30 18:00:00,2.5300000000000002,0.63,2.6072590972,2.5300000000000002,0.63,2.6072590972,2.6,-0.5700000000000001,2.6617475463,2.6,-0.5700000000000001,2.6617475463
2019-07-30 18:30:00,2.51,0.63,2.5878562557,2.51,0.63,2.5878562557,2.59,-0.5700000000000001,2.6519803921,2.59,-0.5700000000000001,2.6519803921
2019-07-30 19:00:00,2.42,0.66,2.5083859351999998,2.42,0.66,2.5083859351999998,2.5,-0.53,2.5555625604000003,2.5,-0.53,2.5555625604000003
2019-07-30 19:30:00,2.33,0.6900000000000001,2.430020576,2.33,0.6900000000000001,2.430020576,2.41,-0.52,2.4654614173000002,2.41,-0.52,2.4654614173000002
2019-07-30 20:00:00,2.3,0.66,2.392822601,2.3,0.66,2.392822601,2.38,-0.55,2.4427238894,2.38,-0.55,2.4427238894
2019-07-30 20:30:00,2.2800000000000002,0.67,2.3764048477,2.2800000000000002,0.67,2.3764048477,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-07-30 21:00:00,2.2800000000000002,0.64,2.3681216185,2.2800000000000002,0.64,2.3681216185,2.36,-0.55,2.4232416305,2.36,-0.55,2.4232416305
2019-07-30 21:30:00,2.25,0.19,2.2580079716,2.25,0.19,2.2580079716,2.22,0.06,2.2208106628,2.22,0.06,2.2208106628
2019-07-30 22:00:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-07-30 22:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228
2019-07-30 23:00:00,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127
2019-07-30 23:30:00,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354,1.76,0.15,1.76638048,1.76,0.15,1.76638048
2019-07-31 00:00:00,1.69,0.16,1.6975570683,1.69,0.16,1.6975570683,1.6600000000000001,0.16,1.6676930173,1.6600000000000001,0.16,1.6676930173
2019-07-31 00:30:00,1.57,0.19,1.5814550262,1.57,0.19,1.5814550262,1.54,0.14,1.5463505424,1.54,0.14,1.5463505424
2019-07-31 01:00:00,1.4100000000000001,0.72,1.5831929761999999,1.4100000000000001,0.72,1.5831929761999999,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-07-31 01:30:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.48,-0.5,1.5621779668,1.48,-0.5,1.5621779668
2019-07-31 02:00:00,1.35,0.72,1.53,1.35,0.72,1.53,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-07-31 02:30:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-07-31 03:00:00,1.29,0.74,1.4871785367,1.29,0.74,1.4871785367,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-07-31 03:30:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-07-31 04:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-07-31 04:30:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-07-31 05:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-07-31 05:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-07-31 06:00:00,1.35,0.76,1.549225613,1.35,0.76,1.549225613,1.44,-0.47000000000000003,1.5147607072,1.44,-0.47000000000000003,1.5147607072
2019-07-31 06:30:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.6,-0.47000000000000003,1.6676030703,1.6,-0.47000000000000003,1.6676030703
2019-07-31 07:00:00,1.6400000000000001,0.73,1.7951323071,1.6400000000000001,0.73,1.7951323071,1.72,-0.47000000000000003,1.783059169,1.72,-0.47000000000000003,1.783059169
2019-07-31 07:30:00,1.9300000000000002,0.32,1.9563486397,1.9300000000000002,0.32,1.9563486397,1.92,-0.02,1.9201041638,1.92,-0.02,1.9201041638
2019-07-31 08:00:00,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-07-31 08:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002,2.24,0.0,2.24,2.24,0.0,2.24
2019-07-31 09:00:00,2.4,0.0,2.4,2.4,0.0,2.4,2.36,0.0,2.36,2.36,0.0,2.36
2019-07-31 09:30:00,2.46,0.0,2.46,2.46,0.0,2.46,2.42,0.0,2.42,2.42,0.0,2.42
2019-07-31 10:00:00,2.49,0.0,2.49,2.49,0.0,2.49,2.44,0.0,2.44,2.44,0.0,2.44
2019-07-31 10:30:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-07-31 11:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.49,0.0,2.49,2.49,0.0,2.49
2019-07-31 11:30:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.49,0.0,2.49,2.49,0.0,2.49
2019-07-31 12:00:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.5,0.0,2.5,2.5,0.0,2.5
2019-07-31 12:30:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.5,0.0,2.5,2.5,0.0,2.5
2019-07-31 13:00:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201
2019-07-31 13:30:00,2.45,0.0,2.45,2.45,0.0,2.45,2.41,0.0,2.41,2.41,0.0,2.41
2019-07-31 14:00:00,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546,2.36,-0.13,2.3635777965,2.36,-0.13,2.3635777965
2019-07-31 14:30:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.45,0.0,2.45,2.45,0.0,2.45
2019-07-31 15:00:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201
2019-07-31 15:30:00,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998
2019-07-31 16:00:00,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998
2019-07-31 16:30:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772
2019-07-31 17:00:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.42,0.0,2.42,2.42,0.0,2.42
2019-07-31 17:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-07-31 18:00:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-07-31 18:30:00,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299,2.48,-0.35000000000000003,2.5045758124,2.48,-0.35000000000000003,2.5045758124
2019-07-31 19:00:00,2.33,0.68,2.427200033,2.33,0.68,2.427200033,2.42,-0.53,2.4773574631,2.42,-0.53,2.4773574631
2019-07-31 19:30:00,2.3,0.59,2.3744683615,2.3,0.59,2.3744683615,2.36,-0.41000000000000003,2.3953496613,2.36,-0.41000000000000003,2.3953496613
2019-07-31 20:00:00,2.3,0.66,2.392822601,2.3,0.66,2.392822601,2.38,-0.53,2.4382985871000002,2.38,-0.53,2.4382985871000002
2019-07-31 20:30:00,2.32,0.66,2.4120530674,2.32,0.66,2.4120530674,2.4,-0.54,2.46,2.4,-0.54,2.46
2019-07-31 21:00:00,2.25,0.66,2.3448027636,2.25,0.66,2.3448027636,2.33,-0.54,2.3917566766,2.33,-0.54,2.3917566766
2019-07-31 21:30:00,2.27,0.65,2.3612284938,2.27,0.65,2.3612284938,2.36,-0.56,2.4255308697,2.36,-0.56,2.4255308697
2019-07-31 22:00:00,2.15,0.67,2.2519769093,2.15,0.67,2.2519769093,2.24,-0.53,2.3018470844,2.24,-0.53,2.3018470844
2019-07-31 22:30:00,2.05,0.6900000000000001,2.163007166,2.05,0.6900000000000001,2.163007166,2.14,-0.5,2.1976350925,2.14,-0.5,2.1976350925
2019-07-31 23:00:00,1.9100000000000001,0.6900000000000001,2.0308126452,1.9100000000000001,0.6900000000000001,2.0308126452,2.0,-0.5,2.0615528128,2.0,-0.5,2.0615528128
2019-07-31 23:30:00,1.78,0.6900000000000001,1.9090573590000002,1.78,0.6900000000000001,1.9090573590000002,1.87,-0.5,1.9356910911,1.87,-0.5,1.9356910911
2019-08-01 00:00:00,1.6600000000000001,0.6900000000000001,1.797692966,1.6600000000000001,0.6900000000000001,1.797692966,1.74,-0.5,1.8104143172,1.74,-0.5,1.8104143172
2019-08-01 00:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.6400000000000001,-0.49,1.7116366437,1.6400000000000001,-0.49,1.7116366437
2019-08-01 01:00:00,1.47,0.71,1.6324827717,1.47,0.71,1.6324827717,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-08-01 01:30:00,1.44,0.71,1.6055217221,1.44,0.71,1.6055217221,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-08-01 02:00:00,1.4100000000000001,0.71,1.5786703266000002,1.4100000000000001,0.71,1.5786703266000002,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-08-01 02:30:00,1.37,0.73,1.5523530526,1.37,0.73,1.5523530526,1.46,-0.47000000000000003,1.533786165,1.46,-0.47000000000000003,1.533786165
2019-08-01 03:00:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-08-01 03:30:00,1.32,0.71,1.4988328793,1.32,0.71,1.4988328793,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-08-01 04:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-08-01 04:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.49,1.483273407,1.4,-0.49,1.483273407
2019-08-01 05:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-01 05:30:00,1.34,0.72,1.5211837496,1.34,0.72,1.5211837496,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-08-01 06:00:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-08-01 06:30:00,1.54,0.72,1.7000000000000002,1.54,0.72,1.7000000000000002,1.63,-0.49,1.7020575783,1.63,-0.49,1.7020575783
2019-08-01 07:00:00,1.6800000000000002,0.72,1.8277855454,1.6800000000000002,0.72,1.8277855454,1.77,-0.49,1.8365728954,1.77,-0.49,1.8365728954
2019-08-01 07:30:00,1.92,0.67,2.033543705,1.92,0.67,2.033543705,2.0,-0.52,2.0664946165,2.0,-0.52,2.0664946165
2019-08-01 08:00:00,2.06,0.63,2.1541819793,2.06,0.63,2.1541819793,2.1,-0.55,2.1708293346,2.1,-0.55,2.1708293346
2019-08-01 08:30:00,2.25,-0.13,2.2537524265,2.25,-0.13,2.2537524265,2.22,0.0,2.22,2.22,0.0,2.22
2019-08-01 09:00:00,2.33,0.0,2.33,2.33,0.0,2.33,2.29,0.0,2.29,2.29,0.0,2.29
2019-08-01 09:30:00,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723
2019-08-01 10:00:00,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723
2019-08-01 10:30:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.42,0.0,2.42,2.42,0.0,2.42
2019-08-01 11:00:00,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817,2.39,-0.13,2.3935329536,2.39,-0.13,2.3935329536
2019-08-01 11:30:00,2.46,0.0,2.46,2.46,0.0,2.46,2.42,0.0,2.42,2.42,0.0,2.42
2019-08-01 12:00:00,2.49,0.0,2.49,2.49,0.0,2.49,2.45,0.0,2.45,2.45,0.0,2.45
2019-08-01 12:30:00,2.43,0.0,2.43,2.43,0.0,2.43,2.39,0.0,2.39,2.39,0.0,2.39
2019-08-01 13:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-01 13:30:00,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723,2.33,0.0,2.33,2.33,0.0,2.33
2019-08-01 14:00:00,2.29,-0.13,2.2936869882,2.29,-0.13,2.2936869882,2.26,0.0,2.26,2.26,0.0,2.26
2019-08-01 14:30:00,2.31,-0.13,2.3136551169,2.31,-0.13,2.3136551169,2.27,0.0,2.27,2.27,0.0,2.27
2019-08-01 15:00:00,2.25,0.0,2.25,2.25,0.0,2.25,2.21,0.0,2.21,2.21,0.0,2.21
2019-08-01 15:30:00,2.27,0.0,2.27,2.27,0.0,2.27,2.23,0.0,2.23,2.23,0.0,2.23
2019-08-01 16:00:00,2.31,0.0,2.31,2.31,0.0,2.31,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002
2019-08-01 16:30:00,2.3,-0.15,2.3048861143,2.3,-0.15,2.3048861143,2.26,-0.13,2.2637358503,2.26,-0.13,2.2637358503
2019-08-01 17:00:00,2.29,-0.13,2.2936869882,2.29,-0.13,2.2936869882,2.25,0.0,2.25,2.25,0.0,2.25
2019-08-01 17:30:00,2.27,0.62,2.3531468292,2.27,0.62,2.3531468292,2.34,-0.59,2.4132343442,2.34,-0.59,2.4132343442
2019-08-01 18:00:00,2.32,0.61,2.398853893,2.32,0.61,2.398853893,2.37,-0.56,2.4352617929,2.37,-0.56,2.4352617929
2019-08-01 18:30:00,2.37,0.13,2.373562723,2.37,0.13,2.373562723,2.33,0.13,2.3336237914,2.33,0.13,2.3336237914
2019-08-01 19:00:00,2.33,0.13,2.3336237914,2.33,0.13,2.3336237914,2.29,0.13,2.2936869882,2.29,0.13,2.2936869882
2019-08-01 19:30:00,2.29,0.13,2.2936869882,2.29,0.13,2.2936869882,2.26,0.13,2.2637358503,2.26,0.13,2.2637358503
2019-08-01 20:00:00,2.29,0.13,2.2936869882,2.29,0.13,2.2936869882,2.26,0.13,2.2637358503,2.26,0.13,2.2637358503
2019-08-01 20:30:00,2.29,0.13,2.2936869882,2.29,0.13,2.2936869882,2.26,0.13,2.2637358503,2.26,0.13,2.2637358503
2019-08-01 21:00:00,2.23,0.1,2.2322410264,2.23,0.1,2.2322410264,2.2,0.12,2.2032702966,2.2,0.12,2.2032702966
2019-08-01 21:30:00,2.22,0.13,2.2238030488,2.22,0.13,2.2238030488,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873
2019-08-01 22:00:00,2.22,0.13,2.2238030488,2.22,0.13,2.2238030488,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873
2019-08-01 22:30:00,2.1,0.13,2.1040199619,2.1,0.13,2.1040199619,2.07,0.14,2.074728898,2.07,0.14,2.074728898
2019-08-01 23:00:00,1.9500000000000002,0.4,1.9906029237,1.9500000000000002,0.4,1.9906029237,1.98,-0.18,1.9881649831,1.98,-0.18,1.9881649831
2019-08-01 23:30:00,1.78,0.7000000000000001,1.9126944346,1.78,0.7000000000000001,1.9126944346,1.87,-0.52,1.940953374,1.87,-0.52,1.940953374
2019-08-02 00:00:00,1.6400000000000001,0.7000000000000001,1.7831432921,1.6400000000000001,0.7000000000000001,1.7831432921,1.73,-0.52,1.8064606279,1.73,-0.52,1.8064606279
2019-08-02 00:30:00,1.57,0.7000000000000001,1.718982257,1.57,0.7000000000000001,1.718982257,1.67,-0.53,1.7520844728,1.67,-0.53,1.7520844728
2019-08-02 01:00:00,1.48,0.7000000000000001,1.6371927193,1.48,0.7000000000000001,1.6371927193,1.58,-0.55,1.6729913329000001,1.58,-0.55,1.6729913329000001
2019-08-02 01:30:00,1.43,0.71,1.5965587994,1.43,0.71,1.5965587994,1.52,-0.53,1.6097515336,1.52,-0.53,1.6097515336
2019-08-02 02:00:00,1.3900000000000001,0.71,1.5608331109,1.3900000000000001,0.71,1.5608331109,1.48,-0.51,1.5654072952,1.48,-0.51,1.5654072952
2019-08-02 02:30:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.48,-0.51,1.5654072952,1.48,-0.51,1.5654072952
2019-08-02 03:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.43,-0.52,1.5216109884,1.43,-0.52,1.5216109884
2019-08-02 03:30:00,1.32,0.71,1.4988328793,1.32,0.71,1.4988328793,1.4100000000000001,-0.52,1.5028306625,1.4100000000000001,-0.52,1.5028306625
2019-08-02 04:00:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4100000000000001,-0.52,1.5028306625,1.4100000000000001,-0.52,1.5028306625
2019-08-02 04:30:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.3900000000000001,-0.51,1.4806079832,1.3900000000000001,-0.51,1.4806079832
2019-08-02 05:00:00,1.3,0.71,1.4812494726,1.3,0.71,1.4812494726,1.4,-0.51,1.49,1.4,-0.51,1.49
2019-08-02 05:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.51,1.5088074760999999,1.42,-0.51,1.5088074760999999
2019-08-02 06:00:00,1.3900000000000001,0.71,1.5608331109,1.3900000000000001,0.71,1.5608331109,1.49,-0.51,1.5748650736,1.49,-0.51,1.5748650736
2019-08-02 06:30:00,1.53,0.71,1.6867127793,1.53,0.71,1.6867127793,1.62,-0.5,1.6954055561999999,1.62,-0.5,1.6954055561999999
2019-08-02 07:00:00,1.6400000000000001,0.7000000000000001,1.7831432921,1.6400000000000001,0.7000000000000001,1.7831432921,1.73,-0.5,1.8008053754,1.73,-0.5,1.8008053754
2019-08-02 07:30:00,1.88,0.66,1.9924858845000002,1.88,0.66,1.9924858845000002,1.97,-0.52,2.0374739262,1.97,-0.52,2.0374739262
2019-08-02 08:00:00,2.07,0.66,2.172671167,2.07,0.66,2.172671167,2.11,-0.52,2.1731313812,2.11,-0.52,2.1731313812
2019-08-02 08:30:00,2.23,-0.13,2.2337860238,2.23,-0.13,2.2337860238,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-08-02 09:00:00,2.3,-0.13,2.3036709835,2.3,-0.13,2.3036709835,2.26,0.0,2.26,2.26,0.0,2.26
2019-08-02 09:30:00,2.38,-0.13,2.3835477759,2.38,-0.13,2.3835477759,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291
2019-08-02 10:00:00,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-02 10:30:00,2.38,-0.13,2.3835477759,2.38,-0.13,2.3835477759,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-02 11:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-02 11:30:00,2.35,0.0,2.35,2.35,0.0,2.35,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-02 12:00:00,2.32,0.0,2.32,2.32,0.0,2.32,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-02 12:30:00,2.31,0.0,2.31,2.31,0.0,2.31,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002
2019-08-02 13:00:00,2.24,0.0,2.24,2.24,0.0,2.24,2.2,0.0,2.2,2.2,0.0,2.2
2019-08-02 13:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002,2.24,0.0,2.24,2.24,0.0,2.24
2019-08-02 14:00:00,2.2,0.0,2.2,2.2,0.0,2.2,2.16,0.0,2.16,2.16,0.0,2.16
2019-08-02 14:30:00,2.19,-0.13,2.1938550545,2.19,-0.13,2.1938550545,2.15,0.0,2.15,2.15,0.0,2.15
2019-08-02 15:00:00,2.17,-0.13,2.1738905216,2.17,-0.13,2.1738905216,2.14,0.0,2.14,2.14,0.0,2.14
2019-08-02 15:30:00,2.14,-0.13,2.143944962,2.14,-0.13,2.143944962,2.1,0.0,2.1,2.1,0.0,2.1
2019-08-02 16:00:00,2.16,0.0,2.16,2.16,0.0,2.16,2.12,0.0,2.12,2.12,0.0,2.12
2019-08-02 16:30:00,2.17,-0.13,2.1738905216,2.17,-0.13,2.1738905216,2.13,0.0,2.13,2.13,0.0,2.13
2019-08-02 17:00:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-08-02 17:30:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-08-02 18:00:00,2.17,0.07,2.1711287387000002,2.17,0.07,2.1711287387000002,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-08-02 18:30:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-08-02 19:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-08-02 19:30:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-08-02 20:00:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-08-02 20:30:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-08-02 21:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-08-02 21:30:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-08-02 22:00:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-08-02 22:30:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-08-02 23:00:00,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.14,1.9350710581000001,1.9,0.15,1.9059118553,1.9,0.15,1.9059118553
2019-08-02 23:30:00,1.8,0.15,1.8062391868,1.8,0.15,1.8062391868,1.77,0.15,1.7763445612000002,1.77,0.15,1.7763445612000002
2019-08-03 00:00:00,1.67,0.15,1.6767229944,1.67,0.15,1.6767229944,1.65,0.16,1.6577394246,1.65,0.16,1.6577394246
2019-08-03 00:30:00,1.6,0.15,1.607015868,1.6,0.15,1.607015868,1.57,0.15,1.5771493270999999,1.57,0.15,1.5771493270999999
2019-08-03 01:00:00,1.52,0.14,1.5264337522,1.52,0.14,1.5264337522,1.5,0.15,1.5074813432,1.5,0.15,1.5074813432
2019-08-03 01:30:00,1.46,0.14,1.4666969694,1.46,0.14,1.4666969694,1.44,0.15,1.4477914214,1.44,0.15,1.4477914214
2019-08-03 02:00:00,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999,1.4100000000000001,0.16,1.4190489773000001,1.4100000000000001,0.16,1.4190489773000001
2019-08-03 02:30:00,1.38,0.44,1.4484474447,1.38,0.44,1.4484474447,1.42,-0.16,1.4289856542,1.42,-0.16,1.4289856542
2019-08-03 03:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-03 03:30:00,1.32,0.7000000000000001,1.4941218156,1.32,0.7000000000000001,1.4941218156,1.42,-0.52,1.5122169157,1.42,-0.52,1.5122169157
2019-08-03 04:00:00,1.3,0.7000000000000001,1.476482306,1.3,0.7000000000000001,1.476482306,1.4,-0.52,1.4934523762,1.4,-0.52,1.4934523762
2019-08-03 04:30:00,1.29,0.72,1.4773286703,1.29,0.72,1.4773286703,1.38,-0.51,1.4712239802,1.38,-0.51,1.4712239802
2019-08-03 05:00:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.37,-0.51,1.4618481453,1.37,-0.51,1.4618481453
2019-08-03 05:30:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-08-03 06:00:00,1.29,0.74,1.4871785367,1.29,0.74,1.4871785367,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-08-03 06:30:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.43,-0.47000000000000003,1.5052574531,1.43,-0.47000000000000003,1.5052574531
2019-08-03 07:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-08-03 07:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.6400000000000001,-0.48,1.7088007491,1.6400000000000001,-0.48,1.7088007491
2019-08-03 08:00:00,1.6400000000000001,0.68,1.7753872817,1.6400000000000001,0.68,1.7753872817,1.73,-0.51,1.8036074961000002,1.73,-0.51,1.8036074961000002
2019-08-03 08:30:00,1.77,0.66,1.889047379,1.77,0.66,1.889047379,1.8599999999999999,-0.51,1.9286523792999999,1.8599999999999999,-0.51,1.9286523792999999
2019-08-03 09:00:00,1.9,0.63,2.0017242567,1.9,0.63,2.0017242567,1.9300000000000002,-0.51,1.9962464778000002,1.9300000000000002,-0.51,1.9962464778000002
2019-08-03 09:30:00,2.07,0.11,2.0729206449,2.07,0.11,2.0729206449,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-08-03 10:00:00,2.16,0.0,2.16,2.16,0.0,2.16,2.12,0.0,2.12,2.12,0.0,2.12
2019-08-03 10:30:00,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-08-03 11:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-08-03 11:30:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-03 12:00:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-08-03 12:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-08-03 13:00:00,2.1,0.14,2.104661493,2.1,0.14,2.104661493,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-08-03 13:30:00,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815
2019-08-03 14:00:00,1.98,-0.13,1.9842630874,1.98,-0.13,1.9842630874,1.9500000000000002,0.0,1.9500000000000002,1.9500000000000002,0.0,1.9500000000000002
2019-08-03 14:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-03 15:00:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-03 15:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-03 16:00:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-03 16:30:00,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815
2019-08-03 17:00:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.97,0.15,1.9757024067,1.97,0.15,1.9757024067
2019-08-03 17:30:00,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387,1.9300000000000002,0.15,1.9358202396,1.9300000000000002,0.15,1.9358202396
2019-08-03 18:00:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-08-03 18:30:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542
2019-08-03 19:00:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-08-03 19:30:00,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279,2.0,0.15,2.005617112,2.0,0.15,2.005617112
2019-08-03 20:00:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-08-03 20:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-08-03 21:00:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-08-03 21:30:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-08-03 22:00:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447
2019-08-03 22:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-03 23:00:00,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354,1.77,0.14,1.7755280905,1.77,0.14,1.7755280905
2019-08-03 23:30:00,1.69,0.48,1.7568437608,1.69,0.48,1.7568437608,1.74,-0.28,1.7623847480000001,1.74,-0.28,1.7623847480000001
2019-08-04 00:00:00,1.55,0.6900000000000001,1.6966437457999999,1.55,0.6900000000000001,1.6966437457999999,1.65,-0.51,1.7270205558,1.65,-0.51,1.7270205558
2019-08-04 00:30:00,1.5,0.6900000000000001,1.6510905487,1.5,0.6900000000000001,1.6510905487,1.5899999999999999,-0.51,1.6697904060000002,1.5899999999999999,-0.51,1.6697904060000002
2019-08-04 01:00:00,1.43,0.6900000000000001,1.5877657258,1.43,0.6900000000000001,1.5877657258,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-04 01:30:00,1.43,0.6900000000000001,1.5877657258,1.43,0.6900000000000001,1.5877657258,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-04 02:00:00,1.38,0.71,1.551934277,1.38,0.71,1.551934277,1.47,-0.51,1.5559562975999999,1.47,-0.51,1.5559562975999999
2019-08-04 02:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.44,-0.51,1.5276452468000001,1.44,-0.51,1.5276452468000001
2019-08-04 03:00:00,1.32,0.6900000000000001,1.4894629905,1.32,0.6900000000000001,1.4894629905,1.4100000000000001,-0.53,1.5063200191,1.4100000000000001,-0.53,1.5063200191
2019-08-04 03:30:00,1.29,0.6900000000000001,1.4629422408,1.29,0.6900000000000001,1.4629422408,1.3900000000000001,-0.53,1.4876155417,1.3900000000000001,-0.53,1.4876155417
2019-08-04 04:00:00,1.28,0.71,1.4637281168,1.28,0.71,1.4637281168,1.37,-0.51,1.4618481453,1.37,-0.51,1.4618481453
2019-08-04 04:30:00,1.25,0.71,1.4375673897,1.25,0.71,1.4375673897,1.35,-0.51,1.4431216165,1.35,-0.51,1.4431216165
2019-08-04 05:00:00,1.24,0.71,1.4288806808,1.24,0.71,1.4288806808,1.34,-0.51,1.4337712509,1.34,-0.51,1.4337712509
2019-08-04 05:30:00,1.28,0.71,1.4637281168,1.28,0.71,1.4637281168,1.38,-0.53,1.4782760229,1.38,-0.53,1.4782760229
2019-08-04 06:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-04 06:30:00,1.33,0.75,1.5268922686000002,1.33,0.75,1.5268922686000002,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-08-04 07:00:00,1.3599999999999999,0.75,1.5530936868,1.3599999999999999,0.75,1.5530936868,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-08-04 07:30:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.52,-0.45,1.5852129195,1.52,-0.45,1.5852129195
2019-08-04 08:00:00,1.52,0.72,1.6819036833,1.52,0.72,1.6819036833,1.62,-0.48,1.6896153408,1.62,-0.48,1.6896153408
2019-08-04 08:30:00,1.62,0.72,1.7727944043,1.62,0.72,1.7727944043,1.71,-0.46,1.7707907837999999,1.71,-0.46,1.7707907837999999
2019-08-04 09:00:00,1.75,0.7000000000000001,1.8848076825,1.75,0.7000000000000001,1.8848076825,1.8399999999999999,-0.5,1.9067249408,1.8399999999999999,-0.5,1.9067249408
2019-08-04 09:30:00,1.8900000000000001,0.6900000000000001,2.0120139165,1.8900000000000001,0.6900000000000001,2.0120139165,1.98,-0.5,2.0421557237,1.98,-0.5,2.0421557237
2019-08-04 10:00:00,2.04,0.6900000000000001,2.1535319826,2.04,0.6900000000000001,2.1535319826,2.12,-0.5,2.1781643648,2.12,-0.5,2.1781643648
2019-08-04 10:30:00,2.07,0.66,2.172671167,2.07,0.66,2.172671167,2.16,-0.52,2.2217110523,2.16,-0.52,2.2217110523
2019-08-04 11:00:00,2.01,0.66,2.1155850255,2.01,0.66,2.1155850255,2.1,-0.52,2.1634232133,2.1,-0.52,2.1634232133
2019-08-04 11:30:00,2.1,0.65,2.1982947937,2.1,0.65,2.1982947937,2.19,-0.54,2.2555930484,2.19,-0.54,2.2555930484
2019-08-04 12:00:00,2.02,0.67,2.1282152147,2.02,0.67,2.1282152147,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-08-04 12:30:00,2.01,0.66,2.1155850255,2.01,0.66,2.1155850255,2.09,-0.53,2.1561539834,2.09,-0.53,2.1561539834
2019-08-04 13:00:00,2.09,0.64,2.1857950499,2.09,0.64,2.1857950499,2.17,-0.55,2.2386156437,2.17,-0.55,2.2386156437
2019-08-04 13:30:00,2.09,0.68,2.1978398486,2.09,0.68,2.1978398486,2.17,-0.52,2.2314345162,2.17,-0.52,2.2314345162
2019-08-04 14:00:00,2.05,0.68,2.1598379569,2.05,0.68,2.1598379569,2.14,-0.52,2.2022715546000002,2.14,-0.52,2.2022715546000002
2019-08-04 14:30:00,2.08,0.7000000000000001,2.1946298093,2.08,0.7000000000000001,2.1946298093,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-08-04 15:00:00,2.08,0.7000000000000001,2.1946298093,2.08,0.7000000000000001,2.1946298093,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-08-04 15:30:00,1.96,0.6900000000000001,2.0779076014,1.96,0.6900000000000001,2.0779076014,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-08-04 16:00:00,1.96,0.6900000000000001,2.0779076014,1.96,0.6900000000000001,2.0779076014,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-08-04 16:30:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.08,-0.51,2.1416115427,2.08,-0.51,2.1416115427
2019-08-04 17:00:00,2.08,0.72,2.2010906388,2.08,0.72,2.2010906388,2.17,-0.48,2.2224535991,2.17,-0.48,2.2224535991
2019-08-04 17:30:00,1.98,0.77,2.1244528707,1.98,0.77,2.1244528707,2.07,-0.43,2.1141901523,2.07,-0.43,2.1141901523
2019-08-04 18:00:00,2.02,0.77,2.1617816726,2.02,0.77,2.1617816726,2.11,-0.43,2.1533694527,2.11,-0.43,2.1533694527
2019-08-04 18:30:00,2.07,0.36,2.1010711554,2.07,0.36,2.1010711554,2.07,-0.01,2.0700241544,2.07,-0.01,2.0700241544
2019-08-04 19:00:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-08-04 19:30:00,2.1,0.16,2.106086418,2.1,0.16,2.106086418,2.06,0.17,2.0670026609,2.06,0.17,2.0670026609
2019-08-04 20:00:00,2.1,0.16,2.106086418,2.1,0.16,2.106086418,2.06,0.17,2.0670026609,2.06,0.17,2.0670026609
2019-08-04 20:30:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-08-04 21:00:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-04 21:30:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-04 22:00:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-08-04 22:30:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-04 23:00:00,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-08-04 23:30:00,1.71,0.5,1.7816004041,1.71,0.5,1.7816004041,1.76,-0.29,1.7837320427,1.76,-0.29,1.7837320427
2019-08-05 00:00:00,1.5899999999999999,0.7000000000000001,1.7372679701,1.5899999999999999,0.7000000000000001,1.7372679701,1.6800000000000002,-0.51,1.7557049866,1.6800000000000002,-0.51,1.7557049866
2019-08-05 00:30:00,1.48,0.7000000000000001,1.6371927193,1.48,0.7000000000000001,1.6371927193,1.57,-0.5,1.6476953602000002,1.57,-0.5,1.6476953602000002
2019-08-05 01:00:00,1.42,0.72,1.5921055241,1.42,0.72,1.5921055241,1.52,-0.47000000000000003,1.5910059711,1.52,-0.47000000000000003,1.5910059711
2019-08-05 01:30:00,1.4100000000000001,0.72,1.5831929761999999,1.4100000000000001,0.72,1.5831929761999999,1.5,-0.47000000000000003,1.5719096665999999,1.5,-0.47000000000000003,1.5719096665999999
2019-08-05 02:00:00,1.37,0.72,1.5476756766,1.37,0.72,1.5476756766,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-08-05 02:30:00,1.34,0.72,1.5211837496,1.34,0.72,1.5211837496,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-08-05 03:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4100000000000001,-0.48,1.4894629905,1.4100000000000001,-0.48,1.4894629905
2019-08-05 03:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-08-05 04:00:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-08-05 04:30:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.37,-0.48,1.4516542288,1.37,-0.48,1.4516542288
2019-08-05 05:00:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-08-05 05:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.47000000000000003,1.4673104648,1.3900000000000001,-0.47000000000000003,1.4673104648
2019-08-05 06:00:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.47000000000000003,1.533786165,1.46,-0.47000000000000003,1.533786165
2019-08-05 06:30:00,1.51,0.74,1.6815766411,1.51,0.74,1.6815766411,1.6,-0.47000000000000003,1.6676030703,1.6,-0.47000000000000003,1.6676030703
2019-08-05 07:00:00,1.6,0.74,1.7628386200000001,1.6,0.74,1.7628386200000001,1.69,-0.48,1.7568437608,1.69,-0.48,1.7568437608
2019-08-05 07:30:00,1.81,0.7000000000000001,1.9406442229,1.81,0.7000000000000001,1.9406442229,1.9,-0.49,1.9621671692,1.9,-0.49,1.9621671692
2019-08-05 08:00:00,2.02,0.62,2.1130073355,2.02,0.62,2.1130073355,2.11,-0.58,2.1882641522,2.11,-0.58,2.1882641522
2019-08-05 08:30:00,2.18,0.62,2.2664509701,2.18,0.62,2.2664509701,2.18,-0.56,2.2507776434,2.18,-0.56,2.2507776434
2019-08-05 09:00:00,2.29,0.0,2.29,2.29,0.0,2.29,2.26,0.0,2.26,2.26,0.0,2.26
2019-08-05 09:30:00,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-05 10:00:00,2.39,0.0,2.39,2.39,0.0,2.39,2.35,0.0,2.35,2.35,0.0,2.35
2019-08-05 10:30:00,2.39,0.0,2.39,2.39,0.0,2.39,2.35,0.0,2.35,2.35,0.0,2.35
2019-08-05 11:00:00,2.38,-0.58,2.4496530367,2.38,-0.58,2.4496530367,2.31,0.63,2.3943683927,2.31,0.63,2.3943683927
2019-08-05 11:30:00,2.47,-0.58,2.5371834778,2.47,-0.58,2.5371834778,2.31,0.63,2.3943683927,2.31,0.63,2.3943683927
2019-08-05 12:00:00,2.51,-0.58,2.5761405241,2.51,-0.58,2.5761405241,2.35,0.63,2.4329817098,2.35,0.63,2.4329817098
2019-08-05 12:30:00,2.55,-0.59,2.6173650873,2.55,-0.59,2.6173650873,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322
2019-08-05 13:00:00,2.42,-0.59,2.4908833774,2.42,-0.59,2.4908833774,2.27,0.63,2.3558013499,2.27,0.63,2.3558013499
2019-08-05 13:30:00,2.41,-0.59,2.4811690793,2.41,-0.59,2.4811690793,2.26,0.63,2.346167087,2.26,0.63,2.346167087
2019-08-05 14:00:00,2.32,-0.56,2.3866294224,2.32,-0.56,2.3866294224,2.17,0.65,2.265259367,2.17,0.65,2.265259367
2019-08-05 14:30:00,2.35,-0.61,2.4278797334,2.35,-0.61,2.4278797334,2.2,0.62,2.2856946428000002,2.2,0.62,2.2856946428000002
2019-08-05 15:00:00,2.34,-0.61,2.4182018113,2.34,-0.61,2.4182018113,2.18,0.62,2.2664509701,2.18,0.62,2.2664509701
2019-08-05 15:30:00,2.31,-0.63,2.3943683927,2.31,-0.63,2.3943683927,2.25,0.61,2.3312228551,2.25,0.61,2.3312228551
2019-08-05 16:00:00,2.34,0.0,2.34,2.34,0.0,2.34,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-05 16:30:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-05 17:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-05 17:30:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-05 18:00:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-05 18:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143
2019-08-05 19:00:00,2.4,0.15,2.4046829313,2.4,0.15,2.4046829313,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445
2019-08-05 19:30:00,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808
2019-08-05 20:00:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804
2019-08-05 20:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-05 21:00:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-08-05 21:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-05 22:00:00,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448
2019-08-05 22:30:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-08-05 23:00:00,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.18,1.8985520799
2019-08-05 23:30:00,1.78,0.17,1.7880995498,1.78,0.17,1.7880995498,1.75,0.18,1.7592327873,1.75,0.18,1.7592327873
2019-08-06 00:00:00,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172
2019-08-06 00:30:00,1.5899999999999999,0.17,1.5990622252,1.5899999999999999,0.17,1.5990622252,1.57,0.18,1.5802847844999999,1.57,0.18,1.5802847844999999
2019-08-06 01:00:00,1.51,0.17,1.5195394039,1.51,0.17,1.5195394039,1.49,0.18,1.500833102,1.49,0.18,1.500833102
2019-08-06 01:30:00,1.48,0.16,1.4886235253,1.48,0.16,1.4886235253,1.45,0.16,1.4588008774,1.45,0.16,1.4588008774
2019-08-06 02:00:00,1.44,0.16,1.4488616221,1.44,0.16,1.4488616221,1.42,0.16,1.4289856542,1.42,0.16,1.4289856542
2019-08-06 02:30:00,1.4100000000000001,0.16,1.4190489773000001,1.4100000000000001,0.16,1.4190489773000001,1.3900000000000001,0.16,1.3991783303,1.3900000000000001,0.16,1.3991783303
2019-08-06 03:00:00,1.38,0.16,1.3892443989,1.38,0.16,1.3892443989,1.3599999999999999,0.16,1.3693794215000001,1.3599999999999999,0.16,1.3693794215000001
2019-08-06 03:30:00,1.3599999999999999,0.16,1.3693794215000001,1.3599999999999999,0.16,1.3693794215000001,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176
2019-08-06 04:00:00,1.38,0.16,1.3892443989,1.38,0.16,1.3892443989,1.3599999999999999,0.16,1.3693794215000001,1.3599999999999999,0.16,1.3693794215000001
2019-08-06 04:30:00,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176,1.33,0.16,1.3395894894,1.33,0.16,1.3395894894
2019-08-06 05:00:00,1.34,0.16,1.3495184326,1.34,0.16,1.3495184326,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-08-06 05:30:00,1.38,0.16,1.3892443989,1.38,0.16,1.3892443989,1.3599999999999999,0.16,1.3693794215000001,1.3599999999999999,0.16,1.3693794215000001
2019-08-06 06:00:00,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2019-08-06 06:30:00,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.16,1.5980300373,1.57,0.16,1.5781318069,1.57,0.16,1.5781318069
2019-08-06 07:00:00,1.72,0.14,1.7256882685,1.72,0.14,1.7256882685,1.7000000000000002,0.15,1.7066048166,1.7000000000000002,0.15,1.7066048166
2019-08-06 07:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-06 08:00:00,2.13,0.0,2.13,2.13,0.0,2.13,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-08-06 08:30:00,2.34,0.0,2.34,2.34,0.0,2.34,2.3,0.0,2.3,2.3,0.0,2.3
2019-08-06 09:00:00,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817,2.39,0.0,2.39,2.39,0.0,2.39
2019-08-06 09:30:00,2.46,0.0,2.46,2.46,0.0,2.46,2.42,0.0,2.42,2.42,0.0,2.42
2019-08-06 10:00:00,2.51,0.0,2.51,2.51,0.0,2.51,2.47,0.0,2.47,2.47,0.0,2.47
2019-08-06 10:30:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.5,0.0,2.5,2.5,0.0,2.5
2019-08-06 11:00:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.5,0.0,2.5,2.5,0.0,2.5
2019-08-06 11:30:00,2.62,0.0,2.62,2.62,0.0,2.62,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0.0,2.5700000000000003
2019-08-06 12:00:00,2.56,0.0,2.56,2.56,0.0,2.56,2.52,0.0,2.52,2.52,0.0,2.52
2019-08-06 12:30:00,2.56,0.0,2.56,2.56,0.0,2.56,2.52,0.0,2.52,2.52,0.0,2.52
2019-08-06 13:00:00,2.58,0.0,2.58,2.58,0.0,2.58,2.54,0.0,2.54,2.54,0.0,2.54
2019-08-06 13:30:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.43,0.0,2.43,2.43,0.0,2.43
2019-08-06 14:00:00,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291,2.3,0.0,2.3,2.3,0.0,2.3
2019-08-06 14:30:00,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291,2.3,-0.13,2.3036709835,2.3,-0.13,2.3036709835
2019-08-06 15:00:00,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723
2019-08-06 15:30:00,2.33,-0.13,2.3336237914,2.33,-0.13,2.3336237914,2.29,-0.13,2.2936869882,2.29,-0.13,2.2936869882
2019-08-06 16:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-06 16:30:00,2.37,0.0,2.37,2.37,0.0,2.37,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-08-06 17:00:00,2.4,0.0,2.4,2.4,0.0,2.4,2.36,0.0,2.36,2.36,0.0,2.36
2019-08-06 17:30:00,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-08-06 18:00:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-06 18:30:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-06 19:00:00,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445,2.32,0.15,2.3248440808,2.32,0.15,2.3248440808
2019-08-06 19:30:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-06 20:00:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-06 20:30:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-08-06 21:00:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-08-06 21:30:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-08-06 22:00:00,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-08-06 22:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268
2019-08-06 23:00:00,1.9,0.56,1.980807916,1.9,0.56,1.980807916,1.96,-0.33,1.9875864761000002,1.96,-0.33,1.9875864761000002
2019-08-06 23:30:00,1.76,0.7000000000000001,1.8940960905000002,1.76,0.7000000000000001,1.8940960905000002,1.85,-0.51,1.9190101615000001,1.85,-0.51,1.9190101615000001
2019-08-07 00:00:00,1.6600000000000001,0.7000000000000001,1.8015548840000002,1.6600000000000001,0.7000000000000001,1.8015548840000002,1.75,-0.51,1.8228000439,1.75,-0.51,1.8228000439
2019-08-07 00:30:00,1.54,0.7000000000000001,1.6916264363,1.54,0.7000000000000001,1.6916264363,1.6400000000000001,-0.53,1.7235138526,1.6400000000000001,-0.53,1.7235138526
2019-08-07 01:00:00,1.46,0.7000000000000001,1.6191355718,1.46,0.7000000000000001,1.6191355718,1.55,-0.53,1.6381086655,1.55,-0.53,1.6381086655
2019-08-07 01:30:00,1.43,0.7000000000000001,1.5921369288,1.43,0.7000000000000001,1.5921369288,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-07 02:00:00,1.43,0.7000000000000001,1.5921369288,1.43,0.7000000000000001,1.5921369288,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-07 02:30:00,1.38,0.72,1.5565346125000001,1.38,0.72,1.5565346125000001,1.48,-0.51,1.5654072952,1.48,-0.51,1.5654072952
2019-08-07 03:00:00,1.35,0.7000000000000001,1.5206906326,1.35,0.7000000000000001,1.5206906326,1.44,-0.53,1.5344380079,1.44,-0.53,1.5344380079
2019-08-07 03:30:00,1.33,0.7000000000000001,1.5029637388000001,1.33,0.7000000000000001,1.5029637388000001,1.43,-0.53,1.525057376,1.43,-0.53,1.525057376
2019-08-07 04:00:00,1.31,0.7000000000000001,1.4852945836,1.31,0.7000000000000001,1.4852945836,1.4100000000000001,-0.53,1.5063200191,1.4100000000000001,-0.53,1.5063200191
2019-08-07 04:30:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4100000000000001,-0.52,1.5028306625,1.4100000000000001,-0.52,1.5028306625
2019-08-07 05:00:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.3900000000000001,-0.52,1.484082208,1.3900000000000001,-0.52,1.484082208
2019-08-07 05:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.43,-0.52,1.5216109884,1.43,-0.52,1.5216109884
2019-08-07 06:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.52,1.5781318069,1.49,-0.52,1.5781318069
2019-08-07 06:30:00,1.54,0.7000000000000001,1.6916264363,1.54,0.7000000000000001,1.6916264363,1.63,-0.52,1.7109354167,1.63,-0.52,1.7109354167
2019-08-07 07:00:00,1.6600000000000001,0.6900000000000001,1.797692966,1.6600000000000001,0.6900000000000001,1.797692966,1.75,-0.53,1.8284966503,1.75,-0.53,1.8284966503
