Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-07 07:30:00,1.88,0.65,1.9891958174000002,1.88,0.65,1.9891958174000002,1.97,-0.55,2.0453361582,1.97,-0.55,2.0453361582
2019-08-07 08:00:00,2.06,0.61,2.1484180226,2.06,0.61,2.1484180226,2.12,-0.5700000000000001,2.1952904136,2.12,-0.5700000000000001,2.1952904136
2019-08-07 08:30:00,2.26,0.0,2.26,2.26,0.0,2.26,2.22,0.0,2.22,2.22,0.0,2.22
2019-08-07 09:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.32,0.0,2.32,2.32,0.0,2.32
2019-08-07 09:30:00,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546,2.36,0.0,2.36,2.36,0.0,2.36
2019-08-07 10:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.32,0.0,2.32,2.32,0.0,2.32
2019-08-07 10:30:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817
2019-08-07 11:00:00,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772
2019-08-07 11:30:00,2.37,0.0,2.37,2.37,0.0,2.37,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-07 12:00:00,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772,2.37,0.0,2.37,2.37,0.0,2.37
2019-08-07 12:30:00,2.38,-0.13,2.3835477759,2.38,-0.13,2.3835477759,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291
2019-08-07 13:00:00,2.34,0.0,2.34,2.34,0.0,2.34,2.3,0.0,2.3,2.3,0.0,2.3
2019-08-07 13:30:00,2.34,0.0,2.34,2.34,0.0,2.34,2.3,0.0,2.3,2.3,0.0,2.3
2019-08-07 14:00:00,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-07 14:30:00,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-07 15:00:00,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-07 15:30:00,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291,2.31,0.0,2.31,2.31,0.0,2.31
2019-08-07 16:00:00,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201,2.38,0.0,2.38,2.38,0.0,2.38
2019-08-07 16:30:00,2.5,0.0,2.5,2.5,0.0,2.5,2.46,0.0,2.46,2.46,0.0,2.46
2019-08-07 17:00:00,2.46,-0.09,2.4616457909,2.46,-0.09,2.4616457909,2.42,0.07,2.421012185,2.42,0.07,2.421012185
2019-08-07 17:30:00,2.43,0.65,2.5154323684,2.43,0.65,2.5154323684,2.5,-0.53,2.5555625604000003,2.5,-0.53,2.5555625604000003
2019-08-07 18:00:00,2.36,0.65,2.4478766309,2.36,0.65,2.4478766309,2.44,-0.55,2.5012197025000003,2.44,-0.55,2.5012197025000003
2019-08-07 18:30:00,2.34,0.66,2.4312959507,2.34,0.66,2.4312959507,2.42,-0.53,2.4773574631,2.42,-0.53,2.4773574631
2019-08-07 19:00:00,2.31,0.65,2.3997083156,2.31,0.65,2.3997083156,2.4,-0.54,2.46,2.4,-0.54,2.46
2019-08-07 19:30:00,2.27,0.65,2.3612284938,2.27,0.65,2.3612284938,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-08-07 20:00:00,2.27,0.65,2.3612284938,2.27,0.65,2.3612284938,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-08-07 20:30:00,2.27,0.65,2.3612284938,2.27,0.65,2.3612284938,2.36,-0.52,2.4166091947,2.36,-0.52,2.4166091947
2019-08-07 21:00:00,2.25,0.62,2.3338594645,2.25,0.62,2.3338594645,2.34,-0.56,2.406075643,2.34,-0.56,2.406075643
2019-08-07 21:30:00,2.25,0.65,2.3420076857,2.25,0.65,2.3420076857,2.34,-0.53,2.3992707225,2.34,-0.53,2.3992707225
2019-08-07 22:00:00,2.15,0.6900000000000001,2.2580079716,2.15,0.6900000000000001,2.2580079716,2.24,-0.51,2.2973245308,2.24,-0.51,2.2973245308
2019-08-07 22:30:00,2.05,0.7000000000000001,2.1662179022,2.05,0.7000000000000001,2.1662179022,2.14,-0.51,2.1999318171,2.14,-0.51,2.1999318171
2019-08-07 23:00:00,1.88,0.7000000000000001,2.0060907258,1.88,0.7000000000000001,2.0060907258,1.97,-0.48,2.0276340893,1.97,-0.48,2.0276340893
2019-08-07 23:30:00,1.75,0.7000000000000001,1.8848076825,1.75,0.7000000000000001,1.8848076825,1.8399999999999999,-0.49,1.9041270966,1.8399999999999999,-0.49,1.9041270966
2019-08-08 00:00:00,1.65,0.7000000000000001,1.7923448329,1.65,0.7000000000000001,1.7923448329,1.74,-0.51,1.8132015884000001,1.74,-0.51,1.8132015884000001
2019-08-08 00:30:00,1.56,0.7000000000000001,1.7098537949,1.56,0.7000000000000001,1.7098537949,1.65,-0.52,1.73,1.65,-0.52,1.73
2019-08-08 01:00:00,1.45,0.6900000000000001,1.6058019802999999,1.45,0.6900000000000001,1.6058019802999999,1.54,-0.52,1.6254230219,1.54,-0.52,1.6254230219
2019-08-08 01:30:00,1.44,0.6900000000000001,1.5967780059,1.44,0.6900000000000001,1.5967780059,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-08 02:00:00,1.4100000000000001,0.6900000000000001,1.5697770542,1.4100000000000001,0.6900000000000001,1.5697770542,1.5,-0.51,1.5843295112,1.5,-0.51,1.5843295112
2019-08-08 02:30:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.46,-0.51,1.5465122049,1.46,-0.51,1.5465122049
2019-08-08 03:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-08-08 03:30:00,1.32,0.7000000000000001,1.4941218156,1.32,0.7000000000000001,1.4941218156,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-08-08 04:00:00,1.29,0.7000000000000001,1.4676852524,1.29,0.7000000000000001,1.4676852524,1.3900000000000001,-0.51,1.4806079832,1.3900000000000001,-0.51,1.4806079832
2019-08-08 04:30:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-08-08 05:00:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-08-08 05:30:00,1.32,0.71,1.4988328793,1.32,0.71,1.4988328793,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-08-08 06:00:00,1.38,0.71,1.551934277,1.38,0.71,1.551934277,1.48,-0.49,1.5590060935999999,1.48,-0.49,1.5590060935999999
2019-08-08 06:30:00,1.52,0.74,1.6905620367,1.52,0.74,1.6905620367,1.6099999999999999,-0.48,1.6800297616000002,1.6099999999999999,-0.48,1.6800297616000002
2019-08-08 07:00:00,1.69,0.71,1.8330848316,1.69,0.71,1.8330848316,1.78,-0.49,1.8462123388,1.78,-0.49,1.8462123388
2019-08-08 07:30:00,1.94,0.4,1.980807916,1.94,0.4,1.980807916,1.9300000000000002,-0.12,1.9337269714,1.9300000000000002,-0.12,1.9337269714
2019-08-08 08:00:00,2.1,0.14,2.104661493,2.1,0.14,2.104661493,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-08-08 08:30:00,2.26,0.0,2.26,2.26,0.0,2.26,2.22,0.0,2.22,2.22,0.0,2.22
2019-08-08 09:00:00,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357
2019-08-08 09:30:00,2.45,0.0,2.45,2.45,0.0,2.45,2.41,0.0,2.41,2.41,0.0,2.41
2019-08-08 10:00:00,2.52,0.0,2.52,2.52,0.0,2.52,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-08-08 10:30:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.49,0.0,2.49,2.49,0.0,2.49
2019-08-08 11:00:00,2.51,0.0,2.51,2.51,0.0,2.51,2.47,0.0,2.47,2.47,0.0,2.47
2019-08-08 11:30:00,2.54,0.0,2.54,2.54,0.0,2.54,2.5,0.0,2.5,2.5,0.0,2.5
2019-08-08 12:00:00,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959
2019-08-08 12:30:00,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656,2.52,0.0,2.52,2.52,0.0,2.52
2019-08-08 13:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.49,0.0,2.49,2.49,0.0,2.49
2019-08-08 13:30:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.49,0.0,2.49,2.49,0.0,2.49
2019-08-08 14:00:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.49,-0.13,2.4933912649,2.49,-0.13,2.4933912649
2019-08-08 14:30:00,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207,2.44,0.0,2.44,2.44,0.0,2.44
2019-08-08 15:00:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645
2019-08-08 15:30:00,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207
2019-08-08 16:00:00,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656,2.52,0.0,2.52,2.52,0.0,2.52
2019-08-08 16:30:00,2.6,-0.13,2.6032479713,2.6,-0.13,2.6032479713,2.56,0.06,2.5607030285,2.56,0.06,2.5607030285
2019-08-08 17:00:00,2.6,-0.13,2.6032479713,2.6,-0.13,2.6032479713,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656
2019-08-08 17:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-08-08 18:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-08-08 18:30:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-08-08 19:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-08-08 19:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078
2019-08-08 20:00:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
2019-08-08 20:30:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
2019-08-08 21:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-08-08 21:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-08 22:00:00,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492
2019-08-08 22:30:00,2.12,0.4,2.1574058496,2.12,0.4,2.1574058496,2.12,-0.18,2.127627787,2.12,-0.18,2.127627787
2019-08-08 23:00:00,1.92,0.66,2.0302709179,1.92,0.66,2.0302709179,2.01,-0.55,2.0838905921,2.01,-0.55,2.0838905921
2019-08-08 23:30:00,1.81,0.68,1.9335201059,1.81,0.68,1.9335201059,1.9,-0.54,1.9752468200000002,1.9,-0.54,1.9752468200000002
2019-08-09 00:00:00,1.6800000000000002,0.68,1.8124017215000001,1.6800000000000002,0.68,1.8124017215000001,1.78,-0.55,1.8630351580000002,1.78,-0.55,1.8630351580000002
2019-08-09 00:30:00,1.6,0.6900000000000001,1.7424408168,1.6,0.6900000000000001,1.7424408168,1.69,-0.55,1.7772450591000002,1.69,-0.55,1.7772450591000002
2019-08-09 01:00:00,1.5,0.68,1.6469365501,1.5,0.68,1.6469365501,1.6,-0.55,1.6918924316,1.6,-0.55,1.6918924316
2019-08-09 01:30:00,1.48,0.68,1.6287418457,1.48,0.68,1.6287418457,1.57,-0.53,1.6570455636,1.57,-0.53,1.6570455636
2019-08-09 02:00:00,1.43,0.71,1.5965587994,1.43,0.71,1.5965587994,1.52,-0.5,1.6001249951,1.52,-0.5,1.6001249951
2019-08-09 02:30:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-08-09 03:00:00,1.37,0.71,1.5430489298999999,1.37,0.71,1.5430489298999999,1.46,-0.52,1.5498387013000001,1.46,-0.52,1.5498387013000001
2019-08-09 03:30:00,1.37,0.6900000000000001,1.5339491517,1.37,0.6900000000000001,1.5339491517,1.46,-0.52,1.5498387013000001,1.46,-0.52,1.5498387013000001
2019-08-09 04:00:00,1.34,0.7000000000000001,1.5118200951,1.34,0.7000000000000001,1.5118200951,1.43,-0.52,1.5216109884,1.43,-0.52,1.5216109884
2019-08-09 04:30:00,1.32,0.7000000000000001,1.4941218156,1.32,0.7000000000000001,1.4941218156,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-08-09 05:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-08-09 05:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-08-09 06:00:00,1.42,0.7000000000000001,1.5831613942,1.42,0.7000000000000001,1.5831613942,1.51,-0.49,1.5875137795,1.51,-0.49,1.5875137795
2019-08-09 06:30:00,1.57,0.7000000000000001,1.718982257,1.57,0.7000000000000001,1.718982257,1.6600000000000001,-0.49,1.7308090594,1.6600000000000001,-0.49,1.7308090594
2019-08-09 07:00:00,1.7000000000000002,0.7000000000000001,1.8384776311,1.7000000000000002,0.7000000000000001,1.8384776311,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-08-09 07:30:00,1.9100000000000001,0.6000000000000001,2.0020239759,1.9100000000000001,0.6000000000000001,2.0020239759,1.9100000000000001,-0.31,1.93499354,1.9100000000000001,-0.31,1.93499354
2019-08-09 08:00:00,2.07,0.0,2.07,2.07,0.0,2.07,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-08-09 08:30:00,2.25,0.0,2.25,2.25,0.0,2.25,2.22,0.0,2.22,2.22,0.0,2.22
2019-08-09 09:00:00,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546,2.36,-0.14,2.3641488955,2.36,-0.14,2.3641488955
2019-08-09 09:30:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.51,-0.14,2.5139013505,2.51,-0.14,2.5139013505
2019-08-09 10:00:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002
2019-08-09 10:30:00,2.62,-0.13,2.6232232081999998,2.62,-0.13,2.6232232081999998,2.58,0.0,2.58,2.58,0.0,2.58
2019-08-09 11:00:00,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207
2019-08-09 11:30:00,2.52,0.0,2.52,2.52,0.0,2.52,2.48,0.0,2.48,2.48,0.0,2.48
2019-08-09 12:00:00,2.5,0.0,2.5,2.5,0.0,2.5,2.46,0.0,2.46,2.46,0.0,2.46
2019-08-09 12:30:00,2.5,0.0,2.5,2.5,0.0,2.5,2.46,0.0,2.46,2.46,0.0,2.46
2019-08-09 13:00:00,2.49,0.0,2.49,2.49,0.0,2.49,2.45,0.0,2.45,2.45,0.0,2.45
2019-08-09 13:30:00,2.49,-0.30000000000000004,2.508007177,2.49,-0.30000000000000004,2.508007177,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002
2019-08-09 14:00:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002
2019-08-09 14:30:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.42,0.0,2.42,2.42,0.0,2.42
2019-08-09 15:00:00,2.36,-0.13,2.3635777965,2.36,-0.13,2.3635777965,2.32,-0.13,2.3236393868,2.32,-0.13,2.3236393868
2019-08-09 15:30:00,2.44,-0.13,2.4434606606,2.44,-0.13,2.4434606606,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546
2019-08-09 16:00:00,2.4,-0.13,2.4035182546,2.4,-0.13,2.4035182546,2.36,-0.13,2.3635777965,2.36,-0.13,2.3635777965
2019-08-09 16:30:00,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998,2.32,-0.13,2.3236393868,2.32,-0.13,2.3236393868
2019-08-09 17:00:00,2.38,0.13,2.3835477759,2.38,0.13,2.3835477759,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-08-09 17:30:00,2.48,0.13,2.4834049207,2.48,0.13,2.4834049207,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-08-09 18:00:00,2.45,0.13,2.4534465554000002,2.45,0.13,2.4534465554000002,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
2019-08-09 18:30:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-08-09 19:00:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-08-09 19:30:00,2.42,0.13,2.4234892201,2.42,0.13,2.4234892201,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-09 20:00:00,2.34,0.35000000000000003,2.3660304309,2.34,0.35000000000000003,2.3660304309,2.35,-0.18,2.3568835355,2.35,-0.18,2.3568835355
2019-08-09 20:30:00,2.26,0.63,2.346167087,2.26,0.63,2.346167087,2.35,-0.5700000000000001,2.4181397809,2.35,-0.5700000000000001,2.4181397809
2019-08-09 21:00:00,2.2800000000000002,0.62,2.3627949551,2.2800000000000002,0.62,2.3627949551,2.36,-0.59,2.4326323191,2.36,-0.59,2.4326323191
2019-08-09 21:30:00,2.21,0.63,2.2980426454,2.21,0.63,2.2980426454,2.29,-0.59,2.3647832882,2.29,-0.59,2.3647832882
2019-08-09 22:00:00,2.1,0.63,2.1924643669,2.1,0.63,2.1924643669,2.19,-0.59,2.2680828909,2.19,-0.59,2.2680828909
2019-08-09 22:30:00,1.98,0.64,2.0808652047,1.98,0.64,2.0808652047,2.06,-0.5700000000000001,2.1374049686,2.06,-0.5700000000000001,2.1374049686
2019-08-09 23:00:00,1.8399999999999999,0.67,1.9581879379,1.8399999999999999,0.67,1.9581879379,1.9300000000000002,-0.53,2.0014494748,1.9300000000000002,-0.53,2.0014494748
2019-08-09 23:30:00,1.74,0.67,1.8645374762,1.74,0.67,1.8645374762,1.83,-0.53,1.9052034012,1.83,-0.53,1.9052034012
2019-08-10 00:00:00,1.63,0.67,1.7623280058000002,1.63,0.67,1.7623280058000002,1.72,-0.53,1.7998055451,1.72,-0.53,1.7998055451
2019-08-10 00:30:00,1.54,0.71,1.695788902,1.54,0.71,1.695788902,1.63,-0.51,1.7079227149,1.63,-0.51,1.7079227149
2019-08-10 01:00:00,1.46,0.71,1.6234839080999999,1.46,0.71,1.6234839080999999,1.55,-0.51,1.6317475295000001,1.55,-0.51,1.6317475295000001
2019-08-10 01:30:00,1.44,0.71,1.6055217221,1.44,0.71,1.6055217221,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-10 02:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.51,1.5748650736,1.49,-0.51,1.5748650736
2019-08-10 02:30:00,1.37,0.71,1.5430489298999999,1.37,0.71,1.5430489298999999,1.46,-0.5,1.5432433379,1.46,-0.5,1.5432433379
2019-08-10 03:00:00,1.34,0.68,1.5026643005,1.34,0.68,1.5026643005,1.44,-0.53,1.5344380079,1.44,-0.53,1.5344380079
2019-08-10 03:30:00,1.31,0.68,1.4759742545,1.31,0.68,1.4759742545,1.4100000000000001,-0.53,1.5063200191,1.4100000000000001,-0.53,1.5063200191
2019-08-10 04:00:00,1.29,0.7000000000000001,1.4676852524,1.29,0.7000000000000001,1.4676852524,1.38,-0.51,1.4712239802,1.38,-0.51,1.4712239802
2019-08-10 04:30:00,1.29,0.7000000000000001,1.4676852524,1.29,0.7000000000000001,1.4676852524,1.38,-0.51,1.4712239802,1.38,-0.51,1.4712239802
2019-08-10 05:00:00,1.27,0.7000000000000001,1.4501379245,1.27,0.7000000000000001,1.4501379245,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-08-10 05:30:00,1.29,0.7000000000000001,1.4676852524,1.29,0.7000000000000001,1.4676852524,1.38,-0.5,1.4677874506,1.38,-0.5,1.4677874506
2019-08-10 06:00:00,1.34,0.7000000000000001,1.5118200951,1.34,0.7000000000000001,1.5118200951,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-08-10 06:30:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-08-10 07:00:00,1.45,0.72,1.6189193927,1.45,0.72,1.6189193927,1.54,-0.48,1.6130716041,1.54,-0.48,1.6130716041
2019-08-10 07:30:00,1.53,0.72,1.6909464805,1.53,0.72,1.6909464805,1.62,-0.48,1.6896153408,1.62,-0.48,1.6896153408
2019-08-10 08:00:00,1.6400000000000001,0.68,1.7753872817,1.6400000000000001,0.68,1.7753872817,1.72,-0.51,1.7940178371000002,1.72,-0.51,1.7940178371000002
2019-08-10 08:30:00,1.78,0.67,1.9019200824,1.78,0.67,1.9019200824,1.8599999999999999,-0.51,1.9286523792999999,1.8599999999999999,-0.51,1.9286523792999999
2019-08-10 09:00:00,1.9,0.65,2.0081085628,1.9,0.65,2.0081085628,1.98,-0.53,2.0497072962,1.98,-0.53,2.0497072962
2019-08-10 09:30:00,1.99,0.63,2.0873428085,1.99,0.63,2.0873428085,2.07,-0.55,2.1418216546,2.07,-0.55,2.1418216546
2019-08-10 10:00:00,2.03,0.63,2.1255117031,2.03,0.63,2.1255117031,2.11,-0.55,2.1805045288000002,2.11,-0.55,2.1805045288000002
2019-08-10 10:30:00,2.06,0.63,2.1541819793,2.06,0.63,2.1541819793,2.14,-0.55,2.209547465,2.14,-0.55,2.209547465
2019-08-10 11:00:00,2.15,0.63,2.2404017497,2.15,0.63,2.2404017497,2.23,-0.55,2.296823894,2.23,-0.55,2.296823894
2019-08-10 11:30:00,2.12,0.65,2.2174083972,2.12,0.65,2.2174083972,2.2,-0.55,2.2677080941,2.2,-0.55,2.2677080941
2019-08-10 12:00:00,2.09,0.68,2.1978398486,2.09,0.68,2.1978398486,2.17,-0.52,2.2314345162,2.17,-0.52,2.2314345162
2019-08-10 12:30:00,1.97,0.66,2.0776188293,1.97,0.66,2.0776188293,2.05,-0.55,2.1224985277,2.05,-0.55,2.1224985277
2019-08-10 13:00:00,1.94,0.64,2.0428411588,1.94,0.64,2.0428411588,2.02,-0.56,2.0961870146,2.02,-0.56,2.0961870146
2019-08-10 13:30:00,2.05,0.66,2.1536248513,2.05,0.66,2.1536248513,2.13,-0.54,2.1973848093,2.13,-0.54,2.1973848093
2019-08-10 14:00:00,1.88,0.66,1.9924858845000002,1.88,0.66,1.9924858845000002,1.96,-0.54,2.0330272994,1.96,-0.54,2.0330272994
2019-08-10 14:30:00,1.8,0.68,1.9241621553,1.8,0.68,1.9241621553,1.8900000000000001,-0.52,1.9602295784,1.8900000000000001,-0.52,1.9602295784
2019-08-10 15:00:00,1.82,0.68,1.9428844536,1.82,0.68,1.9428844536,1.9,-0.52,1.9698730924,1.9,-0.52,1.9698730924
2019-08-10 15:30:00,1.83,0.68,1.9522551063,1.83,0.68,1.9522551063,1.9100000000000001,-0.52,1.9795201439,1.9100000000000001,-0.52,1.9795201439
2019-08-10 16:00:00,1.78,0.68,1.9054658223,1.78,0.68,1.9054658223,1.87,-0.54,1.9464069461,1.87,-0.54,1.9464069461
2019-08-10 16:30:00,1.81,0.67,1.9300259066,1.81,0.67,1.9300259066,1.9,-0.54,1.9752468200000002,1.9,-0.54,1.9752468200000002
2019-08-10 17:00:00,1.9,0.67,2.0146711891,1.9,0.67,2.0146711891,1.98,-0.54,2.0523157652,1.98,-0.54,2.0523157652
2019-08-10 17:30:00,2.01,0.67,2.1187260323,2.01,0.67,2.1187260323,2.1,-0.54,2.16831732,2.1,-0.54,2.16831732
2019-08-10 18:00:00,2.01,0.65,2.1124866863,2.01,0.65,2.1124866863,2.1,-0.55,2.1708293346,2.1,-0.55,2.1708293346
2019-08-10 18:30:00,2.01,0.68,2.1219095174,2.01,0.68,2.1219095174,2.1,-0.52,2.1634232133,2.1,-0.52,2.1634232133
2019-08-10 19:00:00,2.08,0.68,2.1883326987,2.08,0.68,2.1883326987,2.16,-0.52,2.2217110523,2.16,-0.52,2.2217110523
2019-08-10 19:30:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.15,-0.48,2.2029298672,2.15,-0.48,2.2029298672
2019-08-10 20:00:00,2.03,0.7000000000000001,2.1473006310000002,2.03,0.7000000000000001,2.1473006310000002,2.11,-0.5,2.1684326137,2.11,-0.5,2.1684326137
2019-08-10 20:30:00,2.01,0.71,2.1317129263,2.01,0.71,2.1317129263,2.09,-0.49,2.1466718426,2.09,-0.49,2.1466718426
2019-08-10 21:00:00,2.07,0.71,2.1883783951,2.07,0.71,2.1883783951,2.15,-0.49,2.2051303816,2.15,-0.49,2.2051303816
2019-08-10 21:30:00,2.07,0.6900000000000001,2.1819715855,2.07,0.6900000000000001,2.1819715855,2.15,-0.51,2.2096606074,2.15,-0.51,2.2096606074
2019-08-10 22:00:00,1.99,0.7000000000000001,2.1095260131,1.99,0.7000000000000001,2.1095260131,2.07,-0.51,2.1319005605,2.07,-0.51,2.1319005605
2019-08-10 22:30:00,1.8900000000000001,0.72,2.0224984549,1.8900000000000001,0.72,2.0224984549,1.97,-0.49,2.0300246304,1.97,-0.49,2.0300246304
2019-08-10 23:00:00,1.78,0.72,1.9201041638,1.78,0.72,1.9201041638,1.87,-0.5,1.9356910911,1.87,-0.5,1.9356910911
2019-08-10 23:30:00,1.6800000000000002,0.72,1.8277855454,1.6800000000000002,0.72,1.8277855454,1.76,-0.5,1.8296447743000002,1.76,-0.5,1.8296447743000002
2019-08-11 00:00:00,1.6099999999999999,0.72,1.7636609652000002,1.6099999999999999,0.72,1.7636609652000002,1.7000000000000002,-0.5,1.7720045146999999,1.7000000000000002,-0.5,1.7720045146999999
2019-08-11 00:30:00,1.51,0.72,1.6728717823,1.51,0.72,1.6728717823,1.6,-0.5,1.6763054614000001,1.6,-0.5,1.6763054614000001
2019-08-11 01:00:00,1.42,0.72,1.5921055241,1.42,0.72,1.5921055241,1.51,-0.49,1.5875137795,1.51,-0.49,1.5875137795
2019-08-11 01:30:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.53,-0.49,1.6065490967,1.53,-0.49,1.6065490967
2019-08-11 02:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-08-11 02:30:00,1.37,0.73,1.5523530526,1.37,0.73,1.5523530526,1.47,-0.49,1.5495160535,1.47,-0.49,1.5495160535
2019-08-11 03:00:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-08-11 03:30:00,1.28,0.72,1.4686047801,1.28,0.72,1.4686047801,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-08-11 04:00:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-08-11 04:30:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-08-11 05:00:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.48,1.4422205102,1.3599999999999999,-0.48,1.4422205102
2019-08-11 05:30:00,1.27,0.73,1.4648549416,1.27,0.73,1.4648549416,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2019-08-11 06:00:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-08-11 06:30:00,1.31,0.75,1.5095032295,1.31,0.75,1.5095032295,1.4,-0.46,1.4736349616,1.4,-0.46,1.4736349616
2019-08-11 07:00:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-08-11 07:30:00,1.4100000000000001,0.74,1.5923881436,1.4100000000000001,0.74,1.5923881436,1.49,-0.48,1.5654072952,1.49,-0.48,1.5654072952
2019-08-11 08:00:00,1.5,0.74,1.6726027622,1.5,0.74,1.6726027622,1.5899999999999999,-0.48,1.6608732643000002,1.5899999999999999,-0.48,1.6608732643000002
2019-08-11 08:30:00,1.5899999999999999,0.72,1.7454225849,1.5899999999999999,0.72,1.7454225849,1.6800000000000002,-0.48,1.7472263734,1.6800000000000002,-0.48,1.7472263734
2019-08-11 09:00:00,1.7000000000000002,0.7000000000000001,1.8384776311,1.7000000000000002,0.7000000000000001,1.8384776311,1.78,-0.49,1.8462123388,1.78,-0.49,1.8462123388
2019-08-11 09:30:00,1.79,0.7000000000000001,1.9220041623,1.79,0.7000000000000001,1.9220041623,1.87,-0.49,1.9331321734,1.87,-0.49,1.9331321734
2019-08-11 10:00:00,1.85,0.68,1.971014967,1.85,0.68,1.971014967,1.94,-0.52,2.0084820139,1.94,-0.52,2.0084820139
2019-08-11 10:30:00,1.9,0.6900000000000001,2.0214103987,1.9,0.6900000000000001,2.0214103987,1.98,-0.49,2.0397303743,1.98,-0.49,2.0397303743
2019-08-11 11:00:00,1.9,0.6900000000000001,2.0214103987,1.9,0.6900000000000001,2.0214103987,1.98,-0.49,2.0397303743,1.98,-0.49,2.0397303743
2019-08-11 11:30:00,1.8900000000000001,0.6900000000000001,2.0120139165,1.8900000000000001,0.6900000000000001,2.0120139165,1.97,-0.49,2.0300246304,1.97,-0.49,2.0300246304
2019-08-11 12:00:00,1.9,0.7000000000000001,2.0248456731,1.9,0.7000000000000001,2.0248456731,1.98,-0.49,2.0397303743,1.98,-0.49,2.0397303743
2019-08-11 12:30:00,1.85,0.67,1.9675873551,1.85,0.67,1.9675873551,1.94,-0.51,2.0059162495,1.94,-0.51,2.0059162495
2019-08-11 13:00:00,1.82,0.67,1.9394071259,1.82,0.67,1.9394071259,1.9,-0.51,1.9672569736,1.9,-0.51,1.9672569736
2019-08-11 13:30:00,1.8,0.67,1.9206509313,1.8,0.67,1.9206509313,1.88,-0.51,1.9479476379,1.88,-0.51,1.9479476379
2019-08-11 14:00:00,1.77,0.67,1.8925643978000002,1.77,0.67,1.8925643978000002,1.85,-0.51,1.9190101615000001,1.85,-0.51,1.9190101615000001
2019-08-11 14:30:00,1.77,0.66,1.889047379,1.77,0.66,1.889047379,1.85,-0.53,1.9244219911,1.85,-0.53,1.9244219911
2019-08-11 15:00:00,1.77,0.68,1.8961276328,1.77,0.68,1.8961276328,1.85,-0.51,1.9190101615000001,1.85,-0.51,1.9190101615000001
2019-08-11 15:30:00,1.81,0.68,1.9335201059,1.81,0.68,1.9335201059,1.8900000000000001,-0.51,1.9576005721,1.8900000000000001,-0.51,1.9576005721
2019-08-11 16:00:00,1.8900000000000001,0.68,2.0086064821,1.8900000000000001,0.68,2.0086064821,1.97,-0.5,2.0324615618,1.97,-0.5,2.0324615618
2019-08-11 16:30:00,1.9100000000000001,0.6900000000000001,2.0308126452,1.9100000000000001,0.6900000000000001,2.0308126452,1.99,-0.5,2.0518528212,1.99,-0.5,2.0518528212
2019-08-11 17:00:00,1.94,0.68,2.0557237168,1.94,0.68,2.0557237168,2.02,-0.5,2.0809613163,2.02,-0.5,2.0809613163
2019-08-11 17:30:00,2.07,0.53,2.1367732683,2.07,0.53,2.1367732683,2.12,-0.35000000000000003,2.1486972797,2.12,-0.35000000000000003,2.1486972797
2019-08-11 18:00:00,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665
2019-08-11 18:30:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2019-08-11 19:00:00,2.16,0.15,2.1652020691000002,2.16,0.15,2.1652020691000002,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788
2019-08-11 19:30:00,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788,2.08,0.15,2.08540164,2.08,0.15,2.08540164
2019-08-11 20:00:00,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-08-11 20:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-08-11 21:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-11 21:30:00,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492,2.07,0.14,2.074728898,2.07,0.14,2.074728898
2019-08-11 22:00:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447
2019-08-11 22:30:00,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615,1.8900000000000001,0.16,1.896760396,1.8900000000000001,0.16,1.896760396
2019-08-11 23:00:00,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002,1.79,0.16,1.7971366114,1.79,0.16,1.7971366114
2019-08-11 23:30:00,1.72,0.15,1.7265283085,1.72,0.15,1.7265283085,1.69,0.16,1.6975570683,1.69,0.16,1.6975570683
2019-08-12 00:00:00,1.6099999999999999,0.14,1.6160754932999999,1.6099999999999999,0.14,1.6160754932999999,1.58,0.14,1.5861904047,1.58,0.14,1.5861904047
2019-08-12 00:30:00,1.54,0.14,1.5463505424,1.54,0.14,1.5463505424,1.52,0.14,1.5264337522,1.52,0.14,1.5264337522
2019-08-12 01:00:00,1.45,0.45,1.5182226451,1.45,0.45,1.5182226451,1.49,-0.19,1.5020652449,1.49,-0.19,1.5020652449
2019-08-12 01:30:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-08-12 02:00:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.45,-0.49,1.5305554547,1.45,-0.49,1.5305554547
2019-08-12 02:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.43,-0.49,1.5116216458,1.43,-0.49,1.5116216458
2019-08-12 03:00:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.38,-0.49,1.4644111445,1.38,-0.49,1.4644111445
2019-08-12 03:30:00,1.26,0.71,1.4462710673,1.26,0.71,1.4462710673,1.35,-0.49,1.4361754767,1.35,-0.49,1.4361754767
2019-08-12 04:00:00,1.25,0.71,1.4375673897,1.25,0.71,1.4375673897,1.34,-0.49,1.4267795905,1.34,-0.49,1.4267795905
2019-08-12 04:30:00,1.27,0.71,1.4549914089,1.27,0.71,1.4549914089,1.3599999999999999,-0.51,1.4524806367,1.3599999999999999,-0.51,1.4524806367
2019-08-12 05:00:00,1.25,0.71,1.4375673897,1.25,0.71,1.4375673897,1.34,-0.51,1.4337712509,1.34,-0.51,1.4337712509
2019-08-12 05:30:00,1.29,0.71,1.4724808997,1.29,0.71,1.4724808997,1.38,-0.51,1.4712239802,1.38,-0.51,1.4712239802
2019-08-12 06:00:00,1.37,0.72,1.5476756766,1.37,0.72,1.5476756766,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-08-12 06:30:00,1.5,0.7000000000000001,1.6552945357,1.5,0.7000000000000001,1.6552945357,1.5899999999999999,-0.48,1.6608732643000002,1.5899999999999999,-0.48,1.6608732643000002
2019-08-12 07:00:00,1.65,0.7000000000000001,1.7923448329,1.65,0.7000000000000001,1.7923448329,1.73,-0.49,1.7980545042,1.73,-0.49,1.7980545042
2019-08-12 07:30:00,1.88,0.65,1.9891958174000002,1.88,0.65,1.9891958174000002,1.92,-0.36,1.9534584715,1.92,-0.36,1.9534584715
2019-08-12 08:00:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-08-12 08:30:00,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-08-12 09:00:00,2.29,0.01,2.290021834,2.29,0.01,2.290021834,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-08-12 09:30:00,2.36,-0.13,2.3635777965,2.36,-0.13,2.3635777965,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-12 10:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-08-12 10:30:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-08-12 11:00:00,2.51,0.0,2.51,2.51,0.0,2.51,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-08-12 11:30:00,2.45,0.14,2.45399674,2.45,0.14,2.45399674,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-08-12 12:00:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-08-12 12:30:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-08-12 13:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-12 13:30:00,2.38,-0.13,2.3835477759,2.38,-0.13,2.3835477759,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-08-12 14:00:00,2.38,-0.13,2.3835477759,2.38,-0.13,2.3835477759,2.33,0.0,2.33,2.33,0.0,2.33
2019-08-12 14:30:00,2.38,0.0,2.38,2.38,0.0,2.38,2.33,0.0,2.33,2.33,0.0,2.33
2019-08-12 15:00:00,2.33,-0.13,2.3336237914,2.33,-0.13,2.3336237914,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002
2019-08-12 15:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-08-12 16:00:00,2.32,-0.09,2.3217450334,2.32,-0.09,2.3217450334,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-08-12 16:30:00,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-12 17:00:00,2.44,0.13,2.4434606606,2.44,0.13,2.4434606606,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-12 17:30:00,2.47,0.13,2.4734186868,2.47,0.13,2.4734186868,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-12 18:00:00,2.44,0.13,2.4434606606,2.44,0.13,2.4434606606,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-12 18:30:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-12 19:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.16,2.3454637068,2.34,0.16,2.3454637068
2019-08-12 19:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2019-08-12 20:00:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679
2019-08-12 20:30:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.26,0.15,2.264972406,2.26,0.15,2.264972406
2019-08-12 21:00:00,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301,2.24,0.15,2.2450167037,2.24,0.15,2.2450167037
2019-08-12 21:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-12 22:00:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-08-12 22:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563
2019-08-12 23:00:00,1.96,0.15,1.9657314160000001,1.96,0.15,1.9657314160000001,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549
2019-08-12 23:30:00,1.78,0.52,1.8544001726000001,1.78,0.52,1.8544001726000001,1.81,-0.26,1.828578683,1.81,-0.26,1.828578683
2019-08-13 00:00:00,1.63,0.73,1.7860011197999999,1.63,0.73,1.7860011197999999,1.71,-0.48,1.7760912139,1.71,-0.48,1.7760912139
2019-08-13 00:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.63,-0.48,1.6992056968,1.63,-0.48,1.6992056968
2019-08-13 01:00:00,1.5,0.16,1.5085091979,1.5,0.16,1.5085091979,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834
2019-08-13 01:30:00,1.47,0.16,1.4786818454000001,1.47,0.16,1.4786818454000001,1.44,0.17,1.45,1.44,0.17,1.45
2019-08-13 02:00:00,1.47,0.15,1.4776332427,1.47,0.15,1.4776332427,1.44,0.17,1.45,1.44,0.17,1.45
2019-08-13 02:30:00,1.42,0.15,1.4279005568,1.42,0.15,1.4279005568,1.3900000000000001,0.17,1.4003570973000001,1.3900000000000001,0.17,1.4003570973000001
2019-08-13 03:00:00,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362,1.35,0.17,1.3606616038000001,1.35,0.17,1.3606616038000001
2019-08-13 03:30:00,1.35,0.15,1.3583077707,1.35,0.15,1.3583077707,1.32,0.17,1.3309019498,1.32,0.17,1.3309019498
2019-08-13 04:00:00,1.3599999999999999,0.15,1.3682470537,1.3599999999999999,0.15,1.3682470537,1.33,0.17,1.3408206442,1.33,0.17,1.3408206442
2019-08-13 04:30:00,1.32,0.15,1.3284953895,1.32,0.15,1.3284953895,1.29,0.16,1.2998846103,1.29,0.16,1.2998846103
2019-08-13 05:00:00,1.32,0.15,1.3284953895,1.32,0.15,1.3284953895,1.29,0.16,1.2998846103,1.29,0.16,1.2998846103
2019-08-13 05:30:00,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362,1.34,0.16,1.3495184326,1.34,0.16,1.3495184326
2019-08-13 06:00:00,1.47,0.15,1.4776332427,1.47,0.15,1.4776332427,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999
2019-08-13 06:30:00,1.62,0.15,1.6269296236000002,1.62,0.15,1.6269296236000002,1.5899999999999999,0.16,1.5980300373,1.5899999999999999,0.16,1.5980300373
2019-08-13 07:00:00,1.72,0.15,1.7265283085,1.72,0.15,1.7265283085,1.6800000000000002,0.16,1.6876018488,1.6800000000000002,0.16,1.6876018488
2019-08-13 07:30:00,1.9300000000000002,0.15,1.9358202396,1.9300000000000002,0.15,1.9358202396,1.88,0.16,1.8867962264,1.88,0.16,1.8867962264
2019-08-13 08:00:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786
2019-08-13 08:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-08-13 09:00:00,2.4,0.0,2.4,2.4,0.0,2.4,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-08-13 09:30:00,2.49,0.0,2.49,2.49,0.0,2.49,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-13 10:00:00,2.49,0.0,2.49,2.49,0.0,2.49,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-13 10:30:00,2.43,0.0,2.43,2.43,0.0,2.43,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-08-13 11:00:00,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002,2.4,0.0,2.4,2.4,0.0,2.4
2019-08-13 11:30:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.48,0.0,2.48,2.48,0.0,2.48
2019-08-13 12:00:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.46,0.0,2.46,2.46,0.0,2.46
2019-08-13 12:30:00,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201
2019-08-13 13:00:00,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723
2019-08-13 13:30:00,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656,2.49,0.0,2.49,2.49,0.0,2.49
2019-08-13 14:00:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.39,-0.13,2.3935329536,2.39,-0.13,2.3935329536
2019-08-13 14:30:00,2.39,-0.13,2.3935329536,2.39,-0.13,2.3935329536,2.33,0.0,2.33,2.33,0.0,2.33
2019-08-13 15:00:00,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201,2.35,-0.13,2.353592998,2.35,-0.13,2.353592998
2019-08-13 15:30:00,2.37,-0.13,2.373562723,2.37,-0.13,2.373562723,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357
2019-08-13 16:00:00,2.44,-0.13,2.4434606606,2.44,-0.13,2.4434606606,2.38,0.0,2.38,2.38,0.0,2.38
2019-08-13 16:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-13 17:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-08-13 17:30:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-08-13 18:00:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-08-13 18:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078
2019-08-13 19:00:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-08-13 19:30:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-08-13 20:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-08-13 20:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-08-13 21:00:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-13 21:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-13 22:00:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-08-13 22:30:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-08-13 23:00:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-13 23:30:00,1.8399999999999999,0.15,1.8461040057,1.8399999999999999,0.15,1.8461040057,1.81,0.15,1.8162048343000001,1.81,0.15,1.8162048343000001
2019-08-14 00:00:00,1.72,0.21,1.7327723450999999,1.72,0.21,1.7327723450999999,1.7000000000000002,0.08,1.701881312,1.7000000000000002,0.08,1.701881312
2019-08-14 00:30:00,1.56,0.72,1.7181385276,1.56,0.72,1.7181385276,1.65,-0.5,1.724093965,1.65,-0.5,1.724093965
2019-08-14 01:00:00,1.48,0.71,1.6414932225999999,1.48,0.71,1.6414932225999999,1.57,-0.52,1.6538742395,1.57,-0.52,1.6538742395
2019-08-14 01:30:00,1.44,0.71,1.6055217221,1.44,0.71,1.6055217221,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-08-14 02:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-08-14 02:30:00,1.38,0.71,1.551934277,1.38,0.71,1.551934277,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-08-14 03:00:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.42,-0.49,1.5021651041,1.42,-0.49,1.5021651041
2019-08-14 03:30:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-08-14 04:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-08-14 04:30:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-08-14 05:00:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-08-14 05:30:00,1.37,0.7000000000000001,1.5384732692,1.37,0.7000000000000001,1.5384732692,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-08-14 06:00:00,1.45,0.7000000000000001,1.6101242188,1.45,0.7000000000000001,1.6101242188,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-08-14 06:30:00,1.5899999999999999,0.7000000000000001,1.7372679701,1.5899999999999999,0.7000000000000001,1.7372679701,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-08-14 07:00:00,1.72,0.7000000000000001,1.8569868066000002,1.72,0.7000000000000001,1.8569868066000002,1.8,-0.48,1.8629009636,1.8,-0.48,1.8629009636
2019-08-14 07:30:00,1.98,0.27,1.998324298,1.98,0.27,1.998324298,1.96,0.02,1.9601020382,1.96,0.02,1.9601020382
2019-08-14 08:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-08-14 08:30:00,2.41,0.0,2.41,2.41,0.0,2.41,2.37,0.0,2.37,2.37,0.0,2.37
2019-08-14 09:00:00,2.55,0.0,2.55,2.55,0.0,2.55,2.5,0.0,2.5,2.5,0.0,2.5
2019-08-14 09:30:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0.0,2.5700000000000003
2019-08-14 10:00:00,2.65,-0.13,2.6531867631,2.65,-0.13,2.6531867631,2.6,0.0,2.6,2.6,0.0,2.6
2019-08-14 10:30:00,2.68,0.0,2.68,2.68,0.0,2.68,2.63,0.0,2.63,2.63,0.0,2.63
2019-08-14 11:00:00,2.71,-0.13,2.7131162894000003,2.71,-0.13,2.7131162894000003,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-08-14 11:30:00,2.71,0.0,2.71,2.71,0.0,2.71,2.66,0.0,2.66,2.66,0.0,2.66
2019-08-14 12:00:00,2.74,0.0,2.74,2.74,0.0,2.74,2.68,0.0,2.68,2.68,0.0,2.68
2019-08-14 12:30:00,2.75,0.0,2.75,2.75,0.0,2.75,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-08-14 13:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-08-14 13:30:00,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-08-14 14:00:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207
2019-08-14 14:30:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772
2019-08-14 15:00:00,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645
2019-08-14 15:30:00,2.44,-0.13,2.4434606606,2.44,-0.13,2.4434606606,2.39,-0.03,2.3901882771,2.39,-0.03,2.3901882771
2019-08-14 16:00:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002
2019-08-14 16:30:00,2.59,-0.06,2.5906948874999998,2.59,-0.06,2.5906948874999998,2.54,0.05,2.5404920783,2.54,0.05,2.5404920783
2019-08-14 17:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-08-14 17:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-08-14 18:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-08-14 18:30:00,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-08-14 19:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-08-14 19:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-08-14 20:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-08-14 20:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-14 21:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-08-14 21:30:00,2.23,0.62,2.3145841959,2.23,0.62,2.3145841959,2.26,-0.37,2.2900873346,2.26,-0.37,2.2900873346
2019-08-14 22:00:00,2.13,0.67,2.2328905034,2.13,0.67,2.2328905034,2.21,-0.53,2.2726636355,2.21,-0.53,2.2726636355
2019-08-14 22:30:00,2.01,0.7000000000000001,2.1284031573,2.01,0.7000000000000001,2.1284031573,2.09,-0.51,2.151325173,2.09,-0.51,2.151325173
2019-08-14 23:00:00,1.9100000000000001,0.73,2.0447493734,1.9100000000000001,0.73,2.0447493734,1.99,-0.48,2.0470710784,1.99,-0.48,2.0470710784
2019-08-14 23:30:00,1.83,0.73,1.9702284132,1.83,0.73,1.9702284132,1.9100000000000001,-0.48,1.9693907687,1.9100000000000001,-0.48,1.9693907687
2019-08-15 00:00:00,1.6800000000000002,0.71,1.8238695129,1.6800000000000002,0.71,1.8238695129,1.76,-0.47000000000000003,1.8216750534,1.76,-0.47000000000000003,1.8216750534
2019-08-15 00:30:00,1.57,0.74,1.7356554958000001,1.57,0.74,1.7356554958000001,1.65,-0.44,1.7076592166,1.65,-0.44,1.7076592166
2019-08-15 01:00:00,1.49,0.74,1.6636405862,1.49,0.74,1.6636405862,1.57,-0.46,1.6360012225,1.57,-0.46,1.6360012225
2019-08-15 01:30:00,1.45,0.73,1.6233915116,1.45,0.73,1.6233915116,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-08-15 02:00:00,1.4100000000000001,0.73,1.5877657258,1.4100000000000001,0.73,1.5877657258,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-08-15 02:30:00,1.4100000000000001,0.73,1.5877657258,1.4100000000000001,0.73,1.5877657258,1.49,-0.47000000000000003,1.5623699946,1.49,-0.47000000000000003,1.5623699946
2019-08-15 03:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-08-15 03:30:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-08-15 04:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-15 04:30:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-15 05:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-15 05:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-08-15 06:00:00,1.42,0.71,1.587608264,1.42,0.71,1.587608264,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-08-15 06:30:00,1.57,0.28,1.5947727111,1.57,0.28,1.5947727111,1.57,0.02,1.5701273834,1.57,0.02,1.5701273834
2019-08-15 07:00:00,1.7000000000000002,0.37,1.7397988389,1.7000000000000002,0.37,1.7397988389,1.71,-0.09,1.7123667831,1.71,-0.09,1.7123667831
2019-08-15 07:30:00,1.9,0.68,2.0180188304,1.9,0.68,2.0180188304,1.98,-0.51,2.0446271054,1.98,-0.51,2.0446271054
2019-08-15 08:00:00,2.08,0.65,2.1791970999,2.08,0.65,2.1791970999,2.16,-0.53,2.2240728405,2.16,-0.53,2.2240728405
2019-08-15 08:30:00,2.3,0.62,2.3820999139,2.3,0.62,2.3820999139,2.31,-0.55,2.3745736459,2.31,-0.55,2.3745736459
2019-08-15 09:00:00,2.39,0.0,2.39,2.39,0.0,2.39,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-15 09:30:00,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-08-15 10:00:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.44,0.0,2.44,2.44,0.0,2.44
2019-08-15 10:30:00,2.54,0.0,2.54,2.54,0.0,2.54,2.49,0.0,2.49,2.49,0.0,2.49
2019-08-15 11:00:00,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193,2.49,0.0,2.49,2.49,0.0,2.49
2019-08-15 11:30:00,2.51,0.0,2.51,2.51,0.0,2.51,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-08-15 12:00:00,2.51,0.0,2.51,2.51,0.0,2.51,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
