Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 12:30:00,2.54,-0.14,2.5438553418,2.54,-0.14,2.5438553418,2.49,-0.16,2.4951352669,2.49,-0.16,2.4951352669
2019-08-15 13:00:00,2.49,0.0,2.49,2.49,0.0,2.49,2.44,0.0,2.44,2.44,0.0,2.44
2019-08-15 13:30:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-15 14:00:00,2.473,-0.133,2.476573843,2.473,-0.133,2.476573843,2.423,0.14300000000000002,2.4272161008,2.423,0.14300000000000002,2.4272161008
2019-08-15 14:30:00,2.49,-0.13,2.4933912649,2.49,-0.13,2.4933912649,2.44,0.0,2.44,2.44,0.0,2.44
2019-08-15 15:00:00,2.43,0.0,2.43,2.43,0.0,2.43,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-15 15:30:00,2.48,0.0,2.48,2.48,0.0,2.48,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-15 16:00:00,2.43,0.1,2.4320567428,2.43,0.1,2.4320567428,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-15 16:30:00,2.44,0.13,2.4434606606,2.44,0.13,2.4434606606,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-08-15 17:00:00,2.51,0.13,2.5133642792,2.51,0.13,2.5133642792,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-08-15 17:30:00,2.39,0.13,2.3935329536,2.39,0.13,2.3935329536,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-08-15 18:00:00,2.43,0.13,2.4334748817,2.43,0.13,2.4334748817,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-15 18:30:00,2.43,0.1,2.4320567428,2.43,0.1,2.4320567428,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-15 19:00:00,2.41,0.1,2.4120737965,2.41,0.1,2.4120737965,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-15 19:30:00,2.37,0.13,2.373562723,2.37,0.13,2.373562723,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-15 20:00:00,2.32,0.05,2.3205387306,2.32,0.05,2.3205387306,2.27,0.11,2.2726636355,2.27,0.11,2.2726636355
2019-08-15 20:30:00,2.2800000000000002,0.13,2.2837031331,2.2800000000000002,0.13,2.2837031331,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-08-15 21:00:00,2.36,0.09,2.3617154782,2.36,0.09,2.3617154782,2.32,0.12,2.3231013753,2.32,0.12,2.3231013753
2019-08-15 21:30:00,2.26,0.49,2.3125094594,2.26,0.49,2.3125094594,2.26,-0.26,2.2749065915,2.26,-0.26,2.2749065915
2019-08-15 22:00:00,2.12,0.66,2.2203603311,2.12,0.66,2.2203603311,2.2,-0.55,2.2677080941,2.2,-0.55,2.2677080941
2019-08-15 22:30:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.08,-0.51,2.1416115427,2.08,-0.51,2.1416115427
2019-08-15 23:00:00,1.9100000000000001,0.6900000000000001,2.0308126452,1.9100000000000001,0.6900000000000001,2.0308126452,1.99,-0.51,2.0543125371,1.99,-0.51,2.0543125371
2019-08-15 23:30:00,1.82,0.72,1.9572429589,1.82,0.72,1.9572429589,1.9100000000000001,-0.5,1.974360656,1.9100000000000001,-0.5,1.974360656
2019-08-16 00:00:00,1.72,0.73,1.8685020739,1.72,0.73,1.8685020739,1.8,-0.48,1.8629009636,1.8,-0.48,1.8629009636
2019-08-16 00:30:00,1.58,0.72,1.7363179432,1.58,0.72,1.7363179432,1.6600000000000001,-0.48,1.7280046296,1.6600000000000001,-0.48,1.7280046296
2019-08-16 01:00:00,1.48,0.72,1.6458432488999999,1.48,0.72,1.6458432488999999,1.57,-0.48,1.6417368851,1.57,-0.48,1.6417368851
2019-08-16 01:30:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.53,-0.49,1.6065490967,1.53,-0.49,1.6065490967
2019-08-16 02:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.48,1.5654072952,1.49,-0.48,1.5654072952
2019-08-16 02:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-08-16 03:00:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-08-16 03:30:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-08-16 04:00:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-08-16 04:30:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.3900000000000001,-0.49,1.4738385258,1.3900000000000001,-0.49,1.4738385258
2019-08-16 05:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.49,1.4549914089,1.37,-0.49,1.4549914089
2019-08-16 05:30:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-08-16 06:00:00,1.4100000000000001,0.72,1.5831929761999999,1.4100000000000001,0.72,1.5831929761999999,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-08-16 06:30:00,1.58,0.72,1.7363179432,1.58,0.72,1.7363179432,1.67,-0.47000000000000003,1.7348775173000002,1.67,-0.47000000000000003,1.7348775173000002
2019-08-16 07:00:00,1.73,0.27,1.7509426033,1.73,0.27,1.7509426033,1.72,0.06,1.7210461934999999,1.72,0.06,1.7210461934999999
2019-08-16 07:30:00,1.98,0.15,1.9856736892,1.98,0.15,1.9856736892,1.94,0.15,1.9457903279000002,1.94,0.15,1.9457903279000002
2019-08-16 08:00:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-08-16 08:30:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-08-16 09:00:00,2.48,0.0,2.48,2.48,0.0,2.48,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-16 09:30:00,2.56,0.12,2.5628109567,2.56,0.12,2.5628109567,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-08-16 10:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-08-16 10:30:00,2.68,0.0,2.68,2.68,0.0,2.68,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-08-16 11:00:00,2.67,-0.1,2.6718720029,2.67,-0.1,2.6718720029,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-08-16 11:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-08-16 12:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-08-16 12:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-08-16 13:00:00,2.71,0.02,2.7100737997,2.71,0.02,2.7100737997,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-08-16 13:30:00,2.7199999999999998,-0.13,2.7231048456,2.7199999999999998,-0.13,2.7231048456,2.66,0.0,2.66,2.66,0.0,2.66
2019-08-16 14:00:00,2.7,-0.13,2.7031278179,2.7,-0.13,2.7031278179,2.65,-0.13,2.6531867631,2.65,-0.13,2.6531867631
2019-08-16 14:30:00,2.68,-0.13,2.6831511325,2.68,-0.13,2.6831511325,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-08-16 15:00:00,2.63,0.11,2.6322993751,2.63,0.11,2.6322993751,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
2019-08-16 15:30:00,2.64,-0.13,2.6431988196000002,2.64,-0.13,2.6431988196000002,2.59,-0.09,2.5915632348,2.59,-0.09,2.5915632348
2019-08-16 16:00:00,2.66,-0.13,2.6631747971,2.66,-0.13,2.6631747971,2.6,-0.09,2.601557226,2.6,-0.09,2.601557226
2019-08-16 16:30:00,2.62,0.05,2.6204770558,2.62,0.05,2.6204770558,2.5700000000000003,0.11,2.5723530084,2.5700000000000003,0.11,2.5723530084
2019-08-16 17:00:00,2.68,0.13,2.6831511325,2.68,0.13,2.6831511325,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-08-16 17:30:00,2.64,0.07,2.6409278672000003,2.64,0.07,2.6409278672000003,2.58,0.12,2.5827891899999997,2.58,0.12,2.5827891899999997
2019-08-16 18:00:00,2.58,0.07,2.5809494377,2.58,0.07,2.5809494377,2.52,0.13,2.5233509467,2.52,0.13,2.5233509467
2019-08-16 18:30:00,2.47,0.61,2.5442091109,2.47,0.61,2.5442091109,2.52,-0.44,2.5581243129,2.52,-0.44,2.5581243129
2019-08-16 19:00:00,2.43,0.66,2.5180349481,2.43,0.66,2.5180349481,2.5,-0.55,2.5597851472,2.5,-0.55,2.5597851472
2019-08-16 19:30:00,2.37,0.64,2.454893073,2.37,0.64,2.454893073,2.44,-0.5700000000000001,2.5056935168,2.44,-0.5700000000000001,2.5056935168
2019-08-16 20:00:00,2.35,0.63,2.4329817098,2.35,0.63,2.4329817098,2.43,-0.58,2.4982593941,2.43,-0.58,2.4982593941
2019-08-16 20:30:00,2.34,0.35000000000000003,2.3660304309,2.34,0.35000000000000003,2.3660304309,2.35,-0.15,2.3547823679,2.35,-0.15,2.3547823679
2019-08-16 21:00:00,2.41,0.13,2.4135036772,2.41,0.13,2.4135036772,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-16 21:30:00,2.32,0.13,2.3236393868,2.32,0.13,2.3236393868,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-08-16 22:00:00,2.2,0.13,2.2038375621,2.2,0.13,2.2038375621,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-08-16 22:30:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-08-16 23:00:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.88,0.17,1.8876705221,1.88,0.17,1.8876705221
2019-08-16 23:30:00,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236,1.81,0.09,1.8122361877,1.81,0.09,1.8122361877
2019-08-17 00:00:00,1.65,0.71,1.7962739212,1.65,0.71,1.7962739212,1.73,-0.49,1.7980545042,1.73,-0.49,1.7980545042
2019-08-17 00:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.63,-0.49,1.7020575783,1.63,-0.49,1.7020575783
2019-08-17 01:00:00,1.5,0.71,1.6595481313,1.5,0.71,1.6595481313,1.58,-0.49,1.6542369842,1.58,-0.49,1.6542369842
2019-08-17 01:30:00,1.48,0.7000000000000001,1.6371927193,1.48,0.7000000000000001,1.6371927193,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-08-17 02:00:00,1.45,0.7000000000000001,1.6101242188,1.45,0.7000000000000001,1.6101242188,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-08-17 02:30:00,1.42,0.72,1.5921055241,1.42,0.72,1.5921055241,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-08-17 03:00:00,1.37,0.71,1.5430489298999999,1.37,0.71,1.5430489298999999,1.46,-0.5,1.5432433379,1.46,-0.5,1.5432433379
2019-08-17 03:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-17 04:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-17 04:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-17 05:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-08-17 05:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-08-17 06:00:00,1.4,0.72,1.5742934923,1.4,0.72,1.5742934923,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-08-17 06:30:00,1.48,0.74,1.6546903033,1.48,0.74,1.6546903033,1.56,-0.47000000000000003,1.6292636374,1.56,-0.47000000000000003,1.6292636374
2019-08-17 07:00:00,1.5,0.73,1.6682026256,1.5,0.73,1.6682026256,1.5899999999999999,-0.48,1.6608732643000002,1.5899999999999999,-0.48,1.6608732643000002
2019-08-17 07:30:00,1.63,0.7000000000000001,1.7739503938999999,1.63,0.7000000000000001,1.7739503938999999,1.71,-0.51,1.784432683,1.71,-0.51,1.784432683
2019-08-17 08:00:00,1.74,0.7000000000000001,1.8755265927,1.74,0.7000000000000001,1.8755265927,1.82,-0.52,1.8928285712,1.82,-0.52,1.8928285712
2019-08-17 08:30:00,1.85,0.7000000000000001,1.9780040445,1.85,0.7000000000000001,1.9780040445,1.9300000000000002,-0.51,1.9962464778000002,1.9300000000000002,-0.51,1.9962464778000002
2019-08-17 09:00:00,1.94,0.66,2.0491949638999998,1.94,0.66,2.0491949638999998,2.01,-0.53,2.0787015178,2.01,-0.53,2.0787015178
2019-08-17 09:30:00,2.03,0.66,2.1345959805,2.03,0.66,2.1345959805,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-08-17 10:00:00,2.03,0.63,2.1255117031,2.03,0.63,2.1255117031,2.11,-0.55,2.1805045288000002,2.11,-0.55,2.1805045288000002
2019-08-17 10:30:00,2.03,0.63,2.1255117031,2.03,0.63,2.1255117031,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-08-17 11:00:00,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105,2.05,0.01,2.0500243901,2.05,0.01,2.0500243901
2019-08-17 11:30:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-08-17 12:00:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.14,2.094683747,2.09,0.14,2.094683747
2019-08-17 12:30:00,2.07,0.14,2.074728898,2.07,0.14,2.074728898,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-08-17 13:00:00,2.04,0.14,2.0447982786,2.04,0.14,2.0447982786,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-08-17 13:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-17 14:00:00,1.98,0.08,1.9816155026,1.98,0.08,1.9816155026,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-17 14:30:00,1.98,0.13,1.9842630874,1.98,0.13,1.9842630874,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-17 15:00:00,1.98,0.13,1.9842630874,1.98,0.13,1.9842630874,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-17 15:30:00,1.8900000000000001,0.13,1.8944656239,1.8900000000000001,0.13,1.8944656239,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-17 16:00:00,1.97,0.13,1.9742846806,1.97,0.13,1.9742846806,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-17 16:30:00,1.97,0.13,1.9742846806,1.97,0.13,1.9742846806,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-17 17:00:00,1.96,0.13,1.9643064934,1.96,0.13,1.9643064934,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-17 17:30:00,2.08,0.13,2.0840585404,2.08,0.13,2.0840585404,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-08-17 18:00:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341
2019-08-17 18:30:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-08-17 19:00:00,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-08-17 19:30:00,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-08-17 20:00:00,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756,2.16,0.15,2.1652020691000002,2.16,0.15,2.1652020691000002
2019-08-17 20:30:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-17 21:00:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-08-17 21:30:00,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2019-08-17 22:00:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.02,0.15,2.0255616505,2.02,0.15,2.0255616505
2019-08-17 22:30:00,1.9300000000000002,0.15,1.9358202396,1.9300000000000002,0.15,1.9358202396,1.8900000000000001,0.15,1.8959430371,1.8900000000000001,0.15,1.8959430371
2019-08-17 23:00:00,1.81,0.15,1.8162048343000001,1.81,0.15,1.8162048343000001,1.79,0.15,1.7962739212,1.79,0.15,1.7962739212
2019-08-17 23:30:00,1.72,0.15,1.7265283085,1.72,0.15,1.7265283085,1.7000000000000002,0.16,1.7075128111,1.7000000000000002,0.16,1.7075128111
2019-08-18 00:00:00,1.65,0.15,1.6568041526,1.65,0.15,1.6568041526,1.63,0.15,1.63688729,1.63,0.15,1.63688729
2019-08-18 00:30:00,1.58,0.15,1.5871042814,1.58,0.15,1.5871042814,1.56,0.15,1.5671949464,1.56,0.15,1.5671949464
2019-08-18 01:00:00,1.52,0.15,1.5273833834000001,1.52,0.15,1.5273833834000001,1.5,0.15,1.5074813432,1.5,0.15,1.5074813432
2019-08-18 01:30:00,1.5,0.15,1.5074813432,1.5,0.15,1.5074813432,1.47,0.15,1.4776332427,1.47,0.15,1.4776332427
2019-08-18 02:00:00,1.47,0.15,1.4776332427,1.47,0.15,1.4776332427,1.44,0.16,1.4488616221,1.44,0.16,1.4488616221
2019-08-18 02:30:00,1.42,0.16,1.4289856542,1.42,0.16,1.4289856542,1.4,0.16,1.4091131963,1.4,0.16,1.4091131963
2019-08-18 03:00:00,1.3900000000000001,0.15,1.3980700984,1.3900000000000001,0.15,1.3980700984,1.37,0.16,1.3793114224,1.37,0.16,1.3793114224
2019-08-18 03:30:00,1.37,0.15,1.3781872151,1.37,0.15,1.3781872151,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176
2019-08-18 04:00:00,1.32,0.47000000000000003,1.4011780758,1.32,0.47000000000000003,1.4011780758,1.3599999999999999,-0.18,1.3718600512,1.3599999999999999,-0.18,1.3718600512
2019-08-18 04:30:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.38,-0.49,1.4644111445,1.38,-0.49,1.4644111445
2019-08-18 05:00:00,1.27,0.73,1.4648549416,1.27,0.73,1.4648549416,1.3599999999999999,-0.49,1.4455794686,1.3599999999999999,-0.49,1.4455794686
2019-08-18 05:30:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.38,-0.49,1.4644111445,1.38,-0.49,1.4644111445
2019-08-18 06:00:00,1.3599999999999999,0.73,1.543534904,1.3599999999999999,0.73,1.543534904,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-08-18 06:30:00,1.3900000000000001,0.75,1.5794302770000002,1.3900000000000001,0.75,1.5794302770000002,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-08-18 07:00:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.47,-0.45,1.537335357,1.47,-0.45,1.537335357
2019-08-18 07:30:00,1.46,0.75,1.6413713778,1.46,0.75,1.6413713778,1.55,-0.46,1.6168178623,1.55,-0.46,1.6168178623
2019-08-18 08:00:00,1.54,0.75,1.712921481,1.54,0.75,1.712921481,1.62,-0.46,1.6840427548,1.62,-0.46,1.6840427548
2019-08-18 08:30:00,1.6400000000000001,0.76,1.8075397644,1.6400000000000001,0.76,1.8075397644,1.73,-0.45,1.7875681805,1.73,-0.45,1.7875681805
2019-08-18 09:00:00,1.74,0.74,1.890819928,1.74,0.74,1.890819928,1.82,-0.47000000000000003,1.879707424,1.82,-0.47000000000000003,1.879707424
2019-08-18 09:30:00,1.83,0.72,1.966545194,1.83,0.72,1.966545194,1.9100000000000001,-0.49,1.9718519213999999,1.9100000000000001,-0.49,1.9718519213999999
2019-08-18 10:00:00,1.8900000000000001,0.67,2.0052431274,1.8900000000000001,0.67,2.0052431274,1.97,-0.53,2.040049019,1.97,-0.53,2.040049019
2019-08-18 10:30:00,1.9500000000000002,0.67,2.0618923347,1.9500000000000002,0.67,2.0618923347,2.04,-0.53,2.1077238908,2.04,-0.53,2.1077238908
2019-08-18 11:00:00,2.08,0.71,2.1978398486,2.08,0.71,2.1978398486,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-08-18 11:30:00,1.9,0.71,2.0283244316,1.9,0.71,2.0283244316,1.99,-0.5,2.0518528212,1.99,-0.5,2.0518528212
2019-08-18 12:00:00,1.9300000000000002,0.71,2.0564532574,1.9300000000000002,0.71,2.0564532574,2.02,-0.5,2.0809613163,2.02,-0.5,2.0809613163
2019-08-18 12:30:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.07,-0.5,2.1295304647,2.07,-0.5,2.1295304647
2019-08-18 13:00:00,1.88,0.73,2.016754819,1.88,0.73,2.016754819,1.96,-0.48,2.0179197209,1.96,-0.48,2.0179197209
2019-08-18 13:30:00,1.83,0.7000000000000001,1.9593111034000001,1.83,0.7000000000000001,1.9593111034000001,1.92,-0.51,1.9865799757,1.92,-0.51,1.9865799757
2019-08-18 14:00:00,1.88,0.7000000000000001,2.0060907258,1.88,0.7000000000000001,2.0060907258,1.96,-0.51,2.0252654147,1.96,-0.51,2.0252654147
2019-08-18 14:30:00,1.9100000000000001,0.7000000000000001,2.0342320418,1.9100000000000001,0.7000000000000001,2.0342320418,2.0,-0.51,2.064000969,2.0,-0.51,2.064000969
2019-08-18 15:00:00,1.9500000000000002,0.72,2.0786774642,1.9500000000000002,0.72,2.0786774642,2.03,-0.49,2.0883007446,2.03,-0.49,2.0883007446
2019-08-18 15:30:00,1.98,0.72,2.1068459839,1.98,0.72,2.1068459839,2.06,-0.49,2.1174749113,2.06,-0.49,2.1174749113
2019-08-18 16:00:00,1.9500000000000002,0.72,2.0786774642,1.9500000000000002,0.72,2.0786774642,2.04,-0.49,2.0980228788,2.04,-0.49,2.0980228788
2019-08-18 16:30:00,2.02,0.7000000000000001,2.1378493867,2.02,0.7000000000000001,2.1378493867,2.11,-0.52,2.1731313812,2.11,-0.52,2.1731313812
2019-08-18 17:00:00,2.13,0.7000000000000001,2.2420749318,2.13,0.7000000000000001,2.2420749318,2.21,-0.52,2.2703523956,2.21,-0.52,2.2703523956
2019-08-18 17:30:00,2.15,0.72,2.2673552876,2.15,0.72,2.2673552876,2.24,-0.49,2.2929675096,2.24,-0.49,2.2929675096
2019-08-18 18:00:00,2.09,0.72,2.2105429197,2.09,0.72,2.2105429197,2.18,-0.48,2.2322186273,2.18,-0.48,2.2322186273
2019-08-18 18:30:00,2.06,0.77,2.1992044016,2.06,0.77,2.1992044016,2.14,-0.44,2.1847654336,2.14,-0.44,2.1847654336
2019-08-18 19:00:00,2.09,0.74,2.2171377945,2.09,0.74,2.2171377945,2.17,-0.46,2.2182200071000002,2.17,-0.46,2.2182200071000002
2019-08-18 19:30:00,2.03,0.74,2.160671192,2.03,0.74,2.160671192,2.12,-0.46,2.1693316943,2.12,-0.46,2.1693316943
2019-08-18 20:00:00,2.06,0.7000000000000001,2.1756838006,2.06,0.7000000000000001,2.1756838006,2.14,-0.5,2.1976350925,2.14,-0.5,2.1976350925
2019-08-18 20:30:00,2.08,0.72,2.2010906388,2.08,0.72,2.2010906388,2.16,-0.48,2.2126906698,2.16,-0.48,2.2126906698
2019-08-18 21:00:00,2.08,0.68,2.1883326987,2.08,0.68,2.1883326987,2.16,-0.51,2.2193918086,2.16,-0.51,2.2193918086
2019-08-18 21:30:00,2.11,0.68,2.2168671589,2.11,0.68,2.2168671589,2.19,-0.51,2.2485995642,2.19,-0.51,2.2485995642
2019-08-18 22:00:00,2.04,0.68,2.1503488089,2.04,0.68,2.1503488089,2.12,-0.51,2.1804815982,2.12,-0.51,2.1804815982
2019-08-18 22:30:00,1.9,0.71,2.0283244316,1.9,0.71,2.0283244316,1.99,-0.51,2.0543125371,1.99,-0.51,2.0543125371
2019-08-18 23:00:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,1.88,-0.49,1.9428072473,1.88,-0.49,1.9428072473
2019-08-18 23:30:00,1.7000000000000002,0.72,1.8461852561,1.7000000000000002,0.72,1.8461852561,1.78,-0.51,1.8516209115,1.78,-0.51,1.8516209115
2019-08-19 00:00:00,1.58,0.72,1.7363179432,1.58,0.72,1.7363179432,1.67,-0.5,1.7432441022,1.67,-0.5,1.7432441022
2019-08-19 00:30:00,1.52,0.72,1.6819036833,1.52,0.72,1.6819036833,1.6099999999999999,-0.5,1.6858528999,1.6099999999999999,-0.5,1.6858528999
2019-08-19 01:00:00,1.46,0.74,1.6368261972,1.46,0.74,1.6368261972,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-08-19 01:30:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-08-19 02:00:00,1.4100000000000001,0.73,1.5877657258,1.4100000000000001,0.73,1.5877657258,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-08-19 02:30:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.47,-0.47000000000000003,1.5433081351,1.47,-0.47000000000000003,1.5433081351
2019-08-19 03:00:00,1.33,0.75,1.5268922686000002,1.33,0.75,1.5268922686000002,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-08-19 03:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-19 04:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-19 04:30:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-19 05:00:00,1.29,0.73,1.4822280526,1.29,0.73,1.4822280526,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-19 05:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-08-19 06:00:00,1.42,0.73,1.5966527487,1.42,0.73,1.5966527487,1.51,-0.5,1.5906288065,1.51,-0.5,1.5906288065
2019-08-19 06:30:00,1.53,0.71,1.6867127793,1.53,0.71,1.6867127793,1.62,-0.5,1.6954055561999999,1.62,-0.5,1.6954055561999999
2019-08-19 07:00:00,1.6600000000000001,0.71,1.8054639293,1.6600000000000001,0.71,1.8054639293,1.75,-0.5,1.8200274723,1.75,-0.5,1.8200274723
2019-08-19 07:30:00,1.87,0.67,1.9864037857,1.87,0.67,1.9864037857,1.96,-0.53,2.0303940504,1.96,-0.53,2.0303940504
2019-08-19 08:00:00,2.09,0.61,2.1772000367,2.09,0.61,2.1772000367,2.17,-0.5700000000000001,2.2436131574,2.17,-0.5700000000000001,2.2436131574
2019-08-19 08:30:00,2.24,0.61,2.3215727428,2.24,0.61,2.3215727428,2.24,-0.55,2.3065341966,2.24,-0.55,2.3065341966
2019-08-19 09:00:00,2.42,-0.13,2.4234892201,2.42,-0.13,2.4234892201,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-08-19 09:30:00,2.41,0.59,2.4811690793,2.41,0.59,2.4811690793,2.43,-0.62,2.5078476828,2.43,-0.62,2.5078476828
2019-08-19 10:00:00,2.39,0.59,2.4617473469,2.39,0.59,2.4617473469,2.46,-0.62,2.5369272753,2.46,-0.62,2.5369272753
2019-08-19 10:30:00,2.42,0.61,2.4956962956,2.42,0.61,2.4956962956,2.5,-0.6000000000000001,2.5709920264,2.5,-0.6000000000000001,2.5709920264
2019-08-19 11:00:00,2.38,0.6000000000000001,2.4544653186,2.38,0.6000000000000001,2.4544653186,2.46,-0.6000000000000001,2.5321137415,2.46,-0.6000000000000001,2.5321137415
2019-08-19 11:30:00,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774,2.6,-0.59,2.6661020236,2.6,-0.59,2.6661020236
2019-08-19 12:00:00,2.41,0.6000000000000001,2.4835659846,2.41,0.6000000000000001,2.4835659846,2.49,-0.5700000000000001,2.5544079549000003,2.49,-0.5700000000000001,2.5544079549000003
2019-08-19 12:30:00,2.36,0.61,2.4375602557000002,2.36,0.61,2.4375602557000002,2.44,-0.5700000000000001,2.5056935168,2.44,-0.5700000000000001,2.5056935168
2019-08-19 13:00:00,2.31,0.63,2.3943683927,2.31,0.63,2.3943683927,2.39,-0.55,2.4524681445,2.39,-0.55,2.4524681445
2019-08-19 13:30:00,2.29,0.63,2.3750789461,2.29,0.63,2.3750789461,2.37,-0.55,2.4329817098,2.37,-0.55,2.4329817098
2019-08-19 14:00:00,2.35,0.62,2.4304114878,2.35,0.62,2.4304114878,2.43,-0.5700000000000001,2.4959567304,2.43,-0.5700000000000001,2.4959567304
2019-08-19 14:30:00,2.32,0.62,2.4014162488,2.32,0.62,2.4014162488,2.4,-0.5700000000000001,2.4667590073,2.4,-0.5700000000000001,2.4667590073
2019-08-19 15:00:00,2.24,0.6000000000000001,2.3189652865,2.24,0.6000000000000001,2.3189652865,2.32,-0.59,2.3938462773999998,2.32,-0.59,2.3938462773999998
2019-08-19 15:30:00,2.21,0.6000000000000001,2.29,2.21,0.6000000000000001,2.29,2.29,-0.59,2.3647832882,2.29,-0.59,2.3647832882
2019-08-19 16:00:00,2.29,0.58,2.3623081933,2.29,0.58,2.3623081933,2.37,-0.61,2.4472433471,2.37,-0.61,2.4472433471
2019-08-19 16:30:00,2.31,0.61,2.3891839611,2.31,0.61,2.3891839611,2.39,-0.58,2.459369838,2.39,-0.58,2.459369838
2019-08-19 17:00:00,2.37,0.61,2.4472433471,2.37,0.61,2.4472433471,2.44,-0.58,2.5079872408,2.44,-0.58,2.5079872408
2019-08-19 17:30:00,2.35,0.66,2.440921957,2.35,0.66,2.440921957,2.43,-0.53,2.4871268564,2.43,-0.53,2.4871268564
2019-08-19 18:00:00,2.45,0.66,2.537341128,2.45,0.66,2.537341128,2.5300000000000002,-0.53,2.5849177937,2.5300000000000002,-0.53,2.5849177937
2019-08-19 18:30:00,2.43,0.66,2.5180349481,2.43,0.66,2.5180349481,2.5,-0.53,2.5555625604000003,2.5,-0.53,2.5555625604000003
2019-08-19 19:00:00,2.39,0.66,2.4794555854,2.39,0.66,2.4794555854,2.47,-0.51,2.5221022977,2.47,-0.51,2.5221022977
2019-08-19 19:30:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.41,-0.52,2.4654614173000002,2.41,-0.52,2.4654614173000002
2019-08-19 20:00:00,2.31,0.65,2.3997083156,2.31,0.65,2.3997083156,2.39,-0.52,2.4459149617,2.39,-0.52,2.4459149617
2019-08-19 20:30:00,2.34,0.53,2.3992707225,2.34,0.53,2.3992707225,2.39,-0.32,2.4113274353,2.39,-0.32,2.4113274353
2019-08-19 21:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-08-19 21:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-19 22:00:00,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756
2019-08-19 22:30:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2019-08-19 23:00:00,1.9500000000000002,0.15,1.9557607216,1.9500000000000002,0.15,1.9557607216,1.9100000000000001,0.15,1.9158809984,1.9100000000000001,0.15,1.9158809984
2019-08-19 23:30:00,1.85,0.15,1.8560711193000001,1.85,0.15,1.8560711193000001,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002
2019-08-20 00:00:00,1.7000000000000002,0.15,1.7066048166,1.7000000000000002,0.15,1.7066048166,1.67,0.16,1.677647162,1.67,0.16,1.677647162
2019-08-20 00:30:00,1.65,0.16,1.6577394246,1.65,0.16,1.6577394246,1.63,0.16,1.6378339354,1.63,0.16,1.6378339354
2019-08-20 01:00:00,1.58,0.15,1.5871042814,1.58,0.15,1.5871042814,1.56,0.16,1.5681836627,1.56,0.16,1.5681836627
2019-08-20 01:30:00,1.56,0.15,1.5671949464,1.56,0.15,1.5671949464,1.53,0.16,1.5383432647,1.53,0.16,1.5383432647
2019-08-20 02:00:00,1.51,0.15,1.5174320413,1.51,0.15,1.5174320413,1.49,0.15,1.4975313018,1.49,0.15,1.4975313018
2019-08-20 02:30:00,1.48,0.15,1.4875819305,1.48,0.15,1.4875819305,1.45,0.15,1.4577379737,1.45,0.15,1.4577379737
2019-08-20 03:00:00,1.44,0.15,1.4477914214,1.44,0.15,1.4477914214,1.42,0.15,1.4279005568,1.42,0.15,1.4279005568
2019-08-20 03:30:00,1.4,0.14,1.406982587,1.4,0.14,1.406982587,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362
2019-08-20 04:00:00,1.4,0.14,1.406982587,1.4,0.14,1.406982587,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362
2019-08-20 04:30:00,1.4,0.14,1.406982587,1.4,0.14,1.406982587,1.38,0.15,1.3881282362,1.38,0.15,1.3881282362
2019-08-20 05:00:00,1.38,0.14,1.3870832708,1.38,0.14,1.3870832708,1.3599999999999999,0.14,1.3671868929,1.3599999999999999,0.14,1.3671868929
2019-08-20 05:30:00,1.43,0.14,1.4368368035,1.43,0.14,1.4368368035,1.4,0.14,1.406982587,1.4,0.14,1.406982587
2019-08-20 06:00:00,1.52,0.15,1.5273833834000001,1.52,0.15,1.5273833834000001,1.49,0.16,1.4985659812,1.49,0.16,1.4985659812
2019-08-20 06:30:00,1.6400000000000001,0.15,1.6468454694,1.6400000000000001,0.15,1.6468454694,1.6099999999999999,0.16,1.6179307773,1.6099999999999999,0.16,1.6179307773
2019-08-20 07:00:00,1.73,0.15,1.7364907140999999,1.73,0.15,1.7364907140999999,1.7000000000000002,0.16,1.7075128111,1.7000000000000002,0.16,1.7075128111
2019-08-20 07:30:00,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-20 08:00:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-08-20 08:30:00,2.29,0.0,2.29,2.29,0.0,2.29,2.25,0.0,2.25,2.25,0.0,2.25
2019-08-20 09:00:00,2.38,0.0,2.38,2.38,0.0,2.38,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-20 09:30:00,2.38,0.0,2.38,2.38,0.0,2.38,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-20 10:00:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-08-20 10:30:00,2.49,0.0,2.49,2.49,0.0,2.49,2.44,0.0,2.44,2.44,0.0,2.44
2019-08-20 11:00:00,2.47,0.0,2.47,2.47,0.0,2.47,2.43,0.0,2.43,2.43,0.0,2.43
2019-08-20 11:30:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.51,0.0,2.51,2.51,0.0,2.51
2019-08-20 12:00:00,2.49,0.0,2.49,2.49,0.0,2.49,2.45,0.0,2.45,2.45,0.0,2.45
2019-08-20 12:30:00,2.43,0.0,2.43,2.43,0.0,2.43,2.39,0.0,2.39,2.39,0.0,2.39
2019-08-20 13:00:00,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002,2.4,0.0,2.4,2.4,0.0,2.4
2019-08-20 13:30:00,2.41,0.0,2.41,2.41,0.0,2.41,2.36,0.0,2.36,2.36,0.0,2.36
2019-08-20 14:00:00,2.29,0.0,2.29,2.29,0.0,2.29,2.25,0.0,2.25,2.25,0.0,2.25
2019-08-20 14:30:00,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291,2.3,0.0,2.3,2.3,0.0,2.3
2019-08-20 15:00:00,2.34,-0.13,2.3436083291,2.34,-0.13,2.3436083291,2.3,-0.13,2.3036709835,2.3,-0.13,2.3036709835
2019-08-20 15:30:00,2.43,-0.13,2.4334748817,2.43,-0.13,2.4334748817,2.39,0.0,2.39,2.39,0.0,2.39
2019-08-20 16:00:00,2.45,-0.13,2.4534465554000002,2.45,-0.13,2.4534465554000002,2.41,-0.13,2.4135036772,2.41,-0.13,2.4135036772
2019-08-20 16:30:00,2.48,-0.13,2.4834049207,2.48,-0.13,2.4834049207,2.44,-0.13,2.4434606606,2.44,-0.13,2.4434606606
2019-08-20 17:00:00,2.5,-0.13,2.5033777182,2.5,-0.13,2.5033777182,2.45,-0.1,2.452039967,2.45,-0.1,2.452039967
2019-08-20 17:30:00,2.52,0.13,2.5233509467,2.52,0.13,2.5233509467,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-08-20 18:00:00,2.52,0.13,2.5233509467,2.52,0.13,2.5233509467,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-08-20 18:30:00,2.49,0.13,2.4933912649,2.49,0.13,2.4933912649,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-08-20 19:00:00,2.43,0.13,2.4334748817,2.43,0.13,2.4334748817,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-08-20 19:30:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-20 20:00:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-20 20:30:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-20 21:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-08-20 21:30:00,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-08-20 22:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.16,0.14,2.164532282,2.16,0.14,2.164532282
2019-08-20 22:30:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-08-20 23:00:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.9100000000000001,0.15,1.9158809984,1.9100000000000001,0.15,1.9158809984
2019-08-20 23:30:00,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007,1.81,0.15,1.8162048343000001,1.81,0.15,1.8162048343000001
2019-08-21 00:00:00,1.6600000000000001,0.6000000000000001,1.7651062291000001,1.6600000000000001,0.6000000000000001,1.7651062291000001,1.72,-0.34,1.7532826355000002,1.72,-0.34,1.7532826355000002
2019-08-21 00:30:00,1.55,0.71,1.7048753620000001,1.55,0.71,1.7048753620000001,1.6400000000000001,-0.52,1.7204650533999999,1.6400000000000001,-0.52,1.7204650533999999
2019-08-21 01:00:00,1.45,0.71,1.6144968256,1.45,0.71,1.6144968256,1.54,-0.51,1.6222515218,1.54,-0.51,1.6222515218
2019-08-21 01:30:00,1.45,0.71,1.6144968256,1.45,0.71,1.6144968256,1.54,-0.51,1.6222515218,1.54,-0.51,1.6222515218
2019-08-21 02:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-08-21 02:30:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.48,-0.5,1.5621779668,1.48,-0.5,1.5621779668
2019-08-21 03:00:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-08-21 03:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-08-21 04:00:00,1.29,0.72,1.4773286703,1.29,0.72,1.4773286703,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-08-21 04:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-08-21 05:00:00,1.29,0.72,1.4773286703,1.29,0.72,1.4773286703,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-08-21 05:30:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-08-21 06:00:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-08-21 06:30:00,1.55,0.72,1.7090640714,1.55,0.72,1.7090640714,1.63,-0.46,1.6936646657,1.63,-0.46,1.6936646657
2019-08-21 07:00:00,1.6800000000000002,0.6000000000000001,1.7839282497000002,1.6800000000000002,0.6000000000000001,1.7839282497000002,1.74,-0.32,1.7691806013,1.74,-0.32,1.7691806013
2019-08-21 07:30:00,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831,1.9500000000000002,0.09,1.9520758182,1.9500000000000002,0.09,1.9520758182
2019-08-21 08:00:00,2.12,0.62,2.2088005795,2.12,0.62,2.2088005795,2.2,-0.5700000000000001,2.2726416348000003,2.2,-0.5700000000000001,2.2726416348000003
2019-08-21 08:30:00,2.26,0.62,2.3435016535,2.26,0.62,2.3435016535,2.33,-0.56,2.3963513933,2.33,-0.56,2.3963513933
2019-08-21 09:00:00,2.33,0.6000000000000001,2.4060133,2.33,0.6000000000000001,2.4060133,2.4,-0.6000000000000001,2.4738633754,2.4,-0.6000000000000001,2.4738633754
2019-08-21 09:30:00,2.34,0.59,2.4132343442,2.34,0.59,2.4132343442,2.42,-0.6000000000000001,2.493270944,2.42,-0.6000000000000001,2.493270944
2019-08-21 10:00:00,2.39,0.59,2.4617473469,2.39,0.59,2.4617473469,2.46,-0.6000000000000001,2.5321137415,2.46,-0.6000000000000001,2.5321137415
2019-08-21 10:30:00,2.43,0.59,2.500599928,2.43,0.59,2.500599928,2.51,-0.61,2.5830602006,2.51,-0.61,2.5830602006
2019-08-21 11:00:00,2.34,0.62,2.4207436874,2.34,0.62,2.4207436874,2.42,-0.5700000000000001,2.4862220335,2.42,-0.5700000000000001,2.4862220335
2019-08-21 11:30:00,2.36,0.58,2.4302263269,2.36,0.58,2.4302263269,2.43,-0.6000000000000001,2.502978226,2.43,-0.6000000000000001,2.502978226
2019-08-21 12:00:00,2.43,0.6000000000000001,2.502978226,2.43,0.6000000000000001,2.502978226,2.41,-0.5700000000000001,2.4764894508,2.41,-0.5700000000000001,2.4764894508
2019-08-21 12:30:00,2.46,0.0,2.46,2.46,0.0,2.46,2.41,0.0,2.41,2.41,0.0,2.41
2019-08-21 13:00:00,2.34,0.0,2.34,2.34,0.0,2.34,2.29,0.0,2.29,2.29,0.0,2.29
2019-08-21 13:30:00,2.34,0.0,2.34,2.34,0.0,2.34,2.29,0.0,2.29,2.29,0.0,2.29
2019-08-21 14:00:00,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-08-21 14:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002,2.23,0.0,2.23,2.23,0.0,2.23
2019-08-21 15:00:00,2.2800000000000002,-0.14,2.2842942017,2.2800000000000002,-0.14,2.2842942017,2.23,0.0,2.23,2.23,0.0,2.23
2019-08-21 15:30:00,2.26,0.0,2.26,2.26,0.0,2.26,2.21,0.0,2.21,2.21,0.0,2.21
2019-08-21 16:00:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002,2.24,0.0,2.24,2.24,0.0,2.24
2019-08-21 16:30:00,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-08-21 17:00:00,2.38,0.0,2.38,2.38,0.0,2.38,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-08-21 17:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-21 18:00:00,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955
2019-08-21 18:30:00,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955
2019-08-21 19:00:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-08-21 19:30:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-21 20:00:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-21 20:30:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-21 21:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-08-21 21:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-21 22:00:00,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448
2019-08-21 22:30:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-08-21 23:00:00,1.97,0.14,1.9749683542,1.97,0.14,1.9749683542,1.9300000000000002,0.14,1.9350710581000001,1.9300000000000002,0.14,1.9350710581000001
2019-08-21 23:30:00,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354
2019-08-22 00:00:00,1.69,0.39,1.7344163283,1.69,0.39,1.7344163283,1.71,-0.12,1.7142053553,1.71,-0.12,1.7142053553
2019-08-22 00:30:00,1.5899999999999999,0.71,1.7413213374,1.5899999999999999,0.71,1.7413213374,1.67,-0.5,1.7432441022,1.67,-0.5,1.7432441022
2019-08-22 01:00:00,1.51,0.71,1.668592221,1.51,0.71,1.668592221,1.6,-0.5,1.6763054614000001,1.6,-0.5,1.6763054614000001
2019-08-22 01:30:00,1.48,0.7000000000000001,1.6371927193,1.48,0.7000000000000001,1.6371927193,1.57,-0.51,1.6507574019,1.57,-0.51,1.6507574019
2019-08-22 02:00:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.53,-0.51,1.6127616067,1.53,-0.51,1.6127616067
2019-08-22 02:30:00,1.3900000000000001,0.72,1.5654072952,1.3900000000000001,0.72,1.5654072952,1.48,-0.5,1.5621779668,1.48,-0.5,1.5621779668
2019-08-22 03:00:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.46,-0.5,1.5432433379,1.46,-0.5,1.5432433379
2019-08-22 03:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-22 04:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.51,1.5088074760999999,1.42,-0.51,1.5088074760999999
2019-08-22 04:30:00,1.32,0.71,1.4988328793,1.32,0.71,1.4988328793,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-08-22 05:00:00,1.32,0.71,1.4988328793,1.32,0.71,1.4988328793,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-08-22 05:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-08-22 06:00:00,1.46,0.71,1.6234839080999999,1.46,0.71,1.6234839080999999,1.55,-0.5,1.6286497475,1.55,-0.5,1.6286497475
2019-08-22 06:30:00,1.56,0.71,1.7139719951,1.56,0.71,1.7139719951,1.6400000000000001,-0.5,1.7145261736,1.6400000000000001,-0.5,1.7145261736
2019-08-22 07:00:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,1.79,-0.49,1.8558555978,1.79,-0.49,1.8558555978
2019-08-22 07:30:00,1.9,0.67,2.0146711891,1.9,0.67,2.0146711891,1.98,-0.52,2.0471443525,1.98,-0.52,2.0471443525
2019-08-22 08:00:00,2.12,0.64,2.2144976857,2.12,0.64,2.2144976857,2.19,-0.55,2.2580079716,2.19,-0.55,2.2580079716
2019-08-22 08:30:00,2.26,0.62,2.3435016535,2.26,0.62,2.3435016535,2.33,-0.55,2.3940342521,2.33,-0.55,2.3940342521
2019-08-22 09:00:00,2.34,0.63,2.4233241632,2.34,0.63,2.4233241632,2.33,-0.53,2.38951878,2.33,-0.53,2.38951878
2019-08-22 09:30:00,2.47,0.0,2.47,2.47,0.0,2.47,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-22 10:00:00,2.48,0.0,2.48,2.48,0.0,2.48,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-22 10:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-22 11:00:00,2.45,0.0,2.45,2.45,0.0,2.45,2.41,0.0,2.41,2.41,0.0,2.41
2019-08-22 11:30:00,2.48,0.0,2.48,2.48,0.0,2.48,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-22 12:00:00,2.48,0.0,2.48,2.48,0.0,2.48,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-22 12:30:00,2.43,0.0,2.43,2.43,0.0,2.43,2.39,0.0,2.39,2.39,0.0,2.39
2019-08-22 13:00:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201
2019-08-22 13:30:00,2.45,0.0,2.45,2.45,0.0,2.45,2.4,0.0,2.4,2.4,0.0,2.4
2019-08-22 14:00:00,2.32,0.0,2.32,2.32,0.0,2.32,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-08-22 14:30:00,2.39,-0.13,2.3935329536,2.39,-0.13,2.3935329536,2.34,0.0,2.34,2.34,0.0,2.34
2019-08-22 15:00:00,2.3,0.0,2.3,2.3,0.0,2.3,2.25,0.0,2.25,2.25,0.0,2.25
2019-08-22 15:30:00,2.2800000000000002,0.0,2.2800000000000002,2.2800000000000002,0.0,2.2800000000000002,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-08-22 16:00:00,2.33,-0.13,2.3336237914,2.33,-0.13,2.3336237914,2.29,-0.13,2.2936869882,2.29,-0.13,2.2936869882
2019-08-22 16:30:00,2.37,0.13,2.373562723,2.37,0.13,2.373562723,2.32,0.13,2.3236393868,2.32,0.13,2.3236393868
2019-08-22 17:00:00,2.41,0.13,2.4135036772,2.41,0.13,2.4135036772,2.37,0.13,2.373562723,2.37,0.13,2.373562723
2019-08-22 17:30:00,2.46,0.13,2.4634325645,2.46,0.13,2.4634325645,2.42,0.13,2.4234892201,2.42,0.13,2.4234892201
2019-08-22 18:00:00,2.43,0.13,2.4334748817,2.43,0.13,2.4334748817,2.38,0.13,2.3835477759,2.38,0.13,2.3835477759
2019-08-22 18:30:00,2.46,0.13,2.4634325645,2.46,0.13,2.4634325645,2.42,0.13,2.4234892201,2.42,0.13,2.4234892201
2019-08-22 19:00:00,2.46,0.13,2.4634325645,2.46,0.13,2.4634325645,2.42,0.13,2.4234892201,2.42,0.13,2.4234892201
2019-08-22 19:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-08-22 20:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2019-08-22 20:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2019-08-22 21:00:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-08-22 21:30:00,2.32,0.45,2.3632393023000002,2.32,0.45,2.3632393023000002,2.34,-0.24,2.3522754941,2.34,-0.24,2.3522754941
2019-08-22 22:00:00,2.16,0.68,2.2645087768,2.16,0.68,2.2645087768,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-08-22 22:30:00,2.07,0.5,2.1295304647,2.07,0.5,2.1295304647,2.11,-0.26,2.1259586073,2.11,-0.26,2.1259586073
2019-08-22 23:00:00,1.96,0.15,1.9657314160000001,1.96,0.15,1.9657314160000001,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615
2019-08-22 23:30:00,1.79,0.17,1.7980545042,1.79,0.17,1.7980545042,1.76,0.18,1.7691806013,1.76,0.18,1.7691806013
2019-08-23 00:00:00,1.71,0.17,1.7184295156,1.71,0.17,1.7184295156,1.6800000000000002,0.18,1.6896153408,1.6800000000000002,0.18,1.6896153408
2019-08-23 00:30:00,1.63,0.17,1.6388410539,1.63,0.17,1.6388410539,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424
2019-08-23 01:00:00,1.54,0.15,1.5472879499,1.54,0.15,1.5472879499,1.51,0.16,1.5184531603,1.51,0.16,1.5184531603
2019-08-23 01:30:00,1.51,0.15,1.5174320413,1.51,0.15,1.5174320413,1.48,0.16,1.4886235253,1.48,0.16,1.4886235253
2019-08-23 02:00:00,1.46,0.15,1.4676852524,1.46,0.15,1.4676852524,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999
2019-08-23 02:30:00,1.42,0.15,1.4279005568,1.42,0.15,1.4279005568,1.4,0.16,1.4091131963,1.4,0.16,1.4091131963
2019-08-23 03:00:00,1.3900000000000001,0.14,1.3970325694,1.3900000000000001,0.14,1.3970325694,1.37,0.15,1.3781872151,1.37,0.15,1.3781872151
2019-08-23 03:30:00,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-08-23 04:00:00,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-08-23 04:30:00,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-08-23 05:00:00,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-08-23 05:30:00,1.38,0.16,1.3892443989,1.38,0.16,1.3892443989,1.3599999999999999,0.16,1.3693794215000001,1.3599999999999999,0.16,1.3693794215000001
2019-08-23 06:00:00,1.49,0.14,1.4965627284,1.49,0.14,1.4965627284,1.46,0.14,1.4666969694,1.46,0.14,1.4666969694
2019-08-23 06:30:00,1.63,0.14,1.6360012225,1.63,0.14,1.6360012225,1.5899999999999999,0.14,1.5961516219,1.5899999999999999,0.14,1.5961516219
2019-08-23 07:00:00,1.72,0.62,1.8283325737,1.72,0.62,1.8283325737,1.78,-0.36,1.8160396471,1.78,-0.36,1.8160396471
2019-08-23 07:30:00,1.9,0.64,2.0048940122,1.9,0.64,2.0048940122,1.9300000000000002,-0.32,1.9563486397,1.9300000000000002,-0.32,1.9563486397
2019-08-23 08:00:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-08-23 08:30:00,2.21,0.63,2.2980426454,2.21,0.63,2.2980426454,2.27,-0.5700000000000001,2.3404700383,2.27,-0.5700000000000001,2.3404700383
2019-08-23 09:00:00,2.24,0.63,2.3269078194,2.24,0.63,2.3269078194,2.31,-0.55,2.3745736459,2.31,-0.55,2.3745736459
2019-08-23 09:30:00,2.27,0.63,2.3558013499,2.27,0.63,2.3558013499,2.35,-0.55,2.4135036772,2.35,-0.55,2.4135036772
2019-08-23 10:00:00,2.31,0.61,2.3891839611,2.31,0.61,2.3891839611,2.39,-0.58,2.459369838,2.39,-0.58,2.459369838
2019-08-23 10:30:00,2.3,0.61,2.3795167577000003,2.3,0.61,2.3795167577000003,2.38,-0.59,2.452039967,2.38,-0.59,2.452039967
2019-08-23 11:00:00,2.26,0.6000000000000001,2.3382899735000002,2.26,0.6000000000000001,2.3382899735000002,2.34,-0.59,2.4132343442,2.34,-0.59,2.4132343442
2019-08-23 11:30:00,2.22,0.62,2.3049511925,2.22,0.62,2.3049511925,2.3,-0.58,2.3720033727,2.3,-0.58,2.3720033727
2019-08-23 12:00:00,2.21,0.61,2.2926403992,2.21,0.61,2.2926403992,2.2800000000000002,-0.58,2.3526155657,2.2800000000000002,-0.58,2.3526155657
2019-08-23 12:30:00,2.19,0.62,2.2760711764,2.19,0.62,2.2760711764,2.26,-0.58,2.3332380933,2.26,-0.58,2.3332380933
2019-08-23 13:00:00,2.1,0.63,2.1924643669,2.1,0.63,2.1924643669,2.18,-0.5700000000000001,2.2532864887,2.18,-0.5700000000000001,2.2532864887
2019-08-23 13:30:00,2.1,0.62,2.1896118377000002,2.1,0.62,2.1896118377000002,2.18,-0.58,2.2558368735,2.18,-0.58,2.2558368735
2019-08-23 14:00:00,2.1,0.64,2.1953587406,2.1,0.64,2.1953587406,2.18,-0.5700000000000001,2.2532864887,2.18,-0.5700000000000001,2.2532864887
2019-08-23 14:30:00,2.07,0.62,2.1608563117,2.07,0.62,2.1608563117,2.15,-0.58,2.2268587741,2.15,-0.58,2.2268587741
2019-08-23 15:00:00,2.01,0.62,2.1034495478,2.01,0.62,2.1034495478,2.1,-0.58,2.1786234186,2.1,-0.58,2.1786234186
2019-08-23 15:30:00,2.05,0.61,2.1388314567,2.05,0.61,2.1388314567,2.14,-0.61,2.2252415599,2.14,-0.61,2.2252415599
2019-08-23 16:00:00,2.09,0.63,2.1828879952999998,2.09,0.63,2.1828879952999998,2.17,-0.59,2.2487774456,2.17,-0.59,2.2487774456
