Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-23 16:30:00,2.09,0.63,2.1828879952999998,2.09,0.63,2.1828879952999998,2.17,-0.59,2.2487774456,2.17,-0.59,2.2487774456
2019-08-23 17:00:00,2.13,0.63,2.2212158832,2.13,0.63,2.2212158832,2.22,-0.59,2.2970633426,2.22,-0.59,2.2970633426
2019-08-23 17:30:00,2.08,0.66,2.182200724,2.08,0.66,2.182200724,2.16,-0.55,2.228923507,2.16,-0.55,2.228923507
2019-08-23 18:00:00,2.08,0.66,2.182200724,2.08,0.66,2.182200724,2.16,-0.55,2.228923507,2.16,-0.55,2.228923507
2019-08-23 18:30:00,2.11,0.66,2.2108143296,2.11,0.66,2.2108143296,2.19,-0.53,2.2532199183,2.19,-0.53,2.2532199183
2019-08-23 19:00:00,2.13,0.67,2.2328905034,2.13,0.67,2.2328905034,2.21,-0.53,2.2726636355,2.21,-0.53,2.2726636355
2019-08-23 19:30:00,2.11,0.6900000000000001,2.2199549545,2.11,0.6900000000000001,2.2199549545,2.19,-0.5,2.2463525992,2.19,-0.5,2.2463525992
2019-08-23 20:00:00,2.11,0.67,2.2138202276,2.11,0.67,2.2138202276,2.19,-0.52,2.2508887134,2.19,-0.52,2.2508887134
2019-08-23 20:30:00,2.11,0.67,2.2138202276,2.11,0.67,2.2138202276,2.19,-0.52,2.2508887134,2.19,-0.52,2.2508887134
2019-08-23 21:00:00,2.25,0.18,2.2571885167,2.25,0.18,2.2571885167,2.21,0.09,2.21183182,2.21,0.09,2.21183182
2019-08-23 21:30:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-08-23 22:00:00,2.09,0.14,2.094683747,2.09,0.14,2.094683747,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-08-23 22:30:00,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447,1.9500000000000002,0.15,1.9557607216,1.9500000000000002,0.15,1.9557607216
2019-08-23 23:00:00,1.8900000000000001,0.16,1.896760396,1.8900000000000001,0.16,1.896760396,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001
2019-08-23 23:30:00,1.77,0.16,1.7772169253999999,1.77,0.16,1.7772169253999999,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344
2019-08-24 00:00:00,1.6600000000000001,0.33,1.6924833825,1.6600000000000001,0.33,1.6924833825,1.6600000000000001,-0.04,1.6604818578,1.6600000000000001,-0.04,1.6604818578
2019-08-24 00:30:00,1.54,0.74,1.7085666507,1.54,0.74,1.7085666507,1.63,-0.49,1.7020575783,1.63,-0.49,1.7020575783
2019-08-24 01:00:00,1.46,0.72,1.6278820596,1.46,0.72,1.6278820596,1.55,-0.49,1.6256075787,1.55,-0.49,1.6256075787
2019-08-24 01:30:00,1.43,0.71,1.5965587994,1.43,0.71,1.5965587994,1.52,-0.5,1.6001249951,1.52,-0.5,1.6001249951
2019-08-24 02:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.5,1.5621779668,1.48,-0.5,1.5621779668
2019-08-24 02:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-08-24 03:00:00,1.3,0.73,1.4909393012,1.3,0.73,1.4909393012,1.3900000000000001,-0.5,1.4771932846,1.3900000000000001,-0.5,1.4771932846
2019-08-24 03:30:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-08-24 04:00:00,1.25,0.74,1.4526183256,1.25,0.74,1.4526183256,1.34,-0.49,1.4267795905,1.34,-0.49,1.4267795905
2019-08-24 04:30:00,1.25,0.72,1.4425324953,1.25,0.72,1.4425324953,1.34,-0.49,1.4267795905,1.34,-0.49,1.4267795905
2019-08-24 05:00:00,1.24,0.73,1.4389232084999999,1.24,0.73,1.4389232084999999,1.34,-0.49,1.4267795905,1.34,-0.49,1.4267795905
2019-08-24 05:30:00,1.27,0.72,1.4598972567000001,1.27,0.72,1.4598972567000001,1.3599999999999999,-0.49,1.4455794686,1.3599999999999999,-0.49,1.4455794686
2019-08-24 06:00:00,1.34,0.74,1.5307514494999999,1.34,0.74,1.5307514494999999,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-08-24 06:30:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.47,-0.48,1.5463828763,1.47,-0.48,1.5463828763
2019-08-24 07:00:00,1.42,0.73,1.5966527487,1.42,0.73,1.5966527487,1.51,-0.48,1.5844557424999999,1.51,-0.48,1.5844557424999999
2019-08-24 07:30:00,1.54,0.71,1.695788902,1.54,0.71,1.695788902,1.63,-0.5,1.7049633427000002,1.63,-0.5,1.7049633427000002
2019-08-24 08:00:00,1.63,0.71,1.7779201331999999,1.63,0.71,1.7779201331999999,1.71,-0.5,1.7816004041,1.71,-0.5,1.7816004041
2019-08-24 08:30:00,1.73,0.6900000000000001,1.8625251676,1.73,0.6900000000000001,1.8625251676,1.82,-0.53,1.8956001688000002,1.82,-0.53,1.8956001688000002
2019-08-24 09:00:00,1.8599999999999999,0.67,1.9769926656,1.8599999999999999,0.67,1.9769926656,1.94,-0.53,2.0110942295,1.94,-0.53,2.0110942295
2019-08-24 09:30:00,1.9,0.67,2.0146711891,1.9,0.67,2.0146711891,1.98,-0.53,2.0497072962,1.98,-0.53,2.0497072962
2019-08-24 10:00:00,1.9,0.67,2.0146711891,1.9,0.67,2.0146711891,1.98,-0.5,2.0421557237,1.98,-0.5,2.0421557237
2019-08-24 10:30:00,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998,1.96,0.06,1.9609181523,1.96,0.06,1.9609181523
2019-08-24 11:00:00,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001
2019-08-24 11:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-24 12:00:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-08-24 12:30:00,1.9300000000000002,0.11,1.9331321734,1.9300000000000002,0.11,1.9331321734,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919
2019-08-24 13:00:00,1.8599999999999999,0.13,1.8645374762,1.8599999999999999,0.13,1.8645374762,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-08-24 13:30:00,1.8599999999999999,0.13,1.8645374762,1.8599999999999999,0.13,1.8645374762,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-08-24 14:00:00,1.8599999999999999,0.13,1.8645374762,1.8599999999999999,0.13,1.8645374762,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735
2019-08-24 14:30:00,1.82,0.13,1.8246369502,1.82,0.13,1.8246369502,1.79,0.14,1.7954665132,1.79,0.14,1.7954665132
2019-08-24 15:00:00,1.82,0.13,1.8246369502,1.82,0.13,1.8246369502,1.79,0.13,1.794714462,1.79,0.13,1.794714462
2019-08-24 15:30:00,1.82,0.13,1.8246369502,1.82,0.13,1.8246369502,1.79,0.14,1.7954665132,1.79,0.14,1.7954665132
2019-08-24 16:00:00,1.8,0.13,1.8046883387000001,1.8,0.13,1.8046883387000001,1.76,0.14,1.7655594014,1.76,0.14,1.7655594014
2019-08-24 16:30:00,1.87,0.13,1.8745132702,1.87,0.13,1.8745132702,1.83,0.14,1.8353473786,1.83,0.14,1.8353473786
2019-08-24 17:00:00,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-24 17:30:00,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279,1.99,0.15,1.9956452591,1.99,0.15,1.9956452591
2019-08-24 18:00:00,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791
2019-08-24 18:30:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-08-24 19:00:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-08-24 19:30:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-08-24 20:00:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-08-24 20:30:00,2.12,0.15,2.1252999788,2.12,0.15,2.1252999788,2.08,0.15,2.08540164,2.08,0.15,2.08540164
2019-08-24 21:00:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2019-08-24 21:30:00,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453
2019-08-24 22:00:00,2.0,0.15,2.005617112,2.0,0.15,2.005617112,1.96,0.15,1.9657314160000001,1.96,0.15,1.9657314160000001
2019-08-24 22:30:00,1.92,0.15,1.9258504615,1.92,0.15,1.9258504615,1.88,0.14,1.8852055591,1.88,0.14,1.8852055591
2019-08-24 23:00:00,1.83,0.15,1.8361372498000001,1.83,0.15,1.8361372498000001,1.8,0.16,1.8070971196999999,1.8,0.16,1.8070971196999999
2019-08-24 23:30:00,1.74,0.15,1.7464535493,1.74,0.15,1.7464535493,1.71,0.16,1.7174690681,1.71,0.16,1.7174690681
2019-08-25 00:00:00,1.63,0.16,1.6378339354,1.63,0.16,1.6378339354,1.6,0.16,1.6079800994,1.6,0.16,1.6079800994
2019-08-25 00:30:00,1.58,0.16,1.5880806025,1.58,0.16,1.5880806025,1.55,0.16,1.5582361824,1.55,0.16,1.5582361824
2019-08-25 01:00:00,1.52,0.16,1.528397854,1.52,0.16,1.528397854,1.49,0.16,1.4985659812,1.49,0.16,1.4985659812
2019-08-25 01:30:00,1.49,0.16,1.4985659812,1.49,0.16,1.4985659812,1.46,0.16,1.4687409574,1.46,0.16,1.4687409574
2019-08-25 02:00:00,1.46,0.16,1.4687409574,1.46,0.16,1.4687409574,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999
2019-08-25 02:30:00,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999,1.4100000000000001,0.16,1.4190489773000001,1.4100000000000001,0.16,1.4190489773000001
2019-08-25 03:00:00,1.37,0.16,1.3793114224,1.37,0.16,1.3793114224,1.35,0.16,1.3594484176,1.35,0.16,1.3594484176
2019-08-25 03:30:00,1.34,0.16,1.3495184326,1.34,0.16,1.3495184326,1.32,0.16,1.3296616111000001,1.32,0.16,1.3296616111000001
2019-08-25 04:00:00,1.343,0.153,1.351687094,1.343,0.153,1.351687094,1.323,0.153,1.3318175551,1.323,0.153,1.3318175551
2019-08-25 04:30:00,1.31,0.15,1.3185598204,1.31,0.15,1.3185598204,1.29,0.15,1.2986916493,1.29,0.15,1.2986916493
2019-08-25 05:00:00,1.31,0.15,1.3185598204,1.31,0.15,1.3185598204,1.29,0.15,1.2986916493,1.29,0.15,1.2986916493
2019-08-25 05:30:00,1.31,0.17,1.3209844814,1.31,0.17,1.3209844814,1.29,0.17,1.3011533345,1.29,0.17,1.3011533345
2019-08-25 06:00:00,1.3599999999999999,0.17,1.3705838172,1.3599999999999999,0.17,1.3705838172,1.33,0.17,1.3408206442,1.33,0.17,1.3408206442
2019-08-25 06:30:00,1.4,0.17,1.4102836594000001,1.4,0.17,1.4102836594000001,1.38,0.17,1.3904315877,1.38,0.17,1.3904315877
2019-08-25 07:00:00,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991,1.38,0.18,1.3916896206,1.38,0.18,1.3916896206
2019-08-25 07:30:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-08-25 08:00:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2019-08-25 08:30:00,1.6400000000000001,0.15,1.6468454694,1.6400000000000001,0.15,1.6468454694,1.6099999999999999,0.16,1.6179307773,1.6099999999999999,0.16,1.6179307773
2019-08-25 09:00:00,1.71,0.15,1.7165663401,1.71,0.15,1.7165663401,1.67,0.16,1.677647162,1.67,0.16,1.677647162
2019-08-25 09:30:00,1.8399999999999999,0.15,1.8461040057,1.8399999999999999,0.15,1.8461040057,1.8,0.16,1.8070971196999999,1.8,0.16,1.8070971196999999
2019-08-25 10:00:00,1.8,0.14,1.8054362354,1.8,0.14,1.8054362354,1.77,0.14,1.7755280905,1.77,0.14,1.7755280905
2019-08-25 10:30:00,1.9100000000000001,0.14,1.9151240169000001,1.9100000000000001,0.14,1.9151240169000001,1.87,0.14,1.8752333187999999,1.87,0.14,1.8752333187999999
2019-08-25 11:00:00,1.8900000000000001,0.14,1.8951780919,1.8900000000000001,0.14,1.8951780919,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-25 11:30:00,1.87,0.13,1.8745132702,1.87,0.13,1.8745132702,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007
2019-08-25 12:00:00,1.9,0.13,1.9044421755,1.9,0.13,1.9044421755,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-25 12:30:00,1.9,0.13,1.9044421755,1.9,0.13,1.9044421755,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-25 13:00:00,1.78,0.13,1.7847408776,1.78,0.13,1.7847408776,1.75,0.14,1.7555910686,1.75,0.14,1.7555910686
2019-08-25 13:30:00,1.78,0.13,1.7847408776,1.78,0.13,1.7847408776,1.75,0.14,1.7555910686,1.75,0.14,1.7555910686
2019-08-25 14:00:00,1.74,0.13,1.7448495636999999,1.74,0.13,1.7448495636999999,1.71,0.14,1.7157214226000002,1.71,0.14,1.7157214226000002
2019-08-25 14:30:00,1.76,0.13,1.7647946056000001,1.76,0.13,1.7647946056000001,1.73,0.14,1.7356554958000001,1.73,0.14,1.7356554958000001
2019-08-25 15:00:00,1.73,0.13,1.7348775173000002,1.73,0.13,1.7348775173000002,1.7000000000000002,0.14,1.7057549648,1.7000000000000002,0.14,1.7057549648
2019-08-25 15:30:00,1.76,0.13,1.7647946056000001,1.76,0.13,1.7647946056000001,1.73,0.14,1.7356554958000001,1.73,0.14,1.7356554958000001
2019-08-25 16:00:00,1.78,0.13,1.7847408776,1.78,0.13,1.7847408776,1.75,0.14,1.7555910686,1.75,0.14,1.7555910686
2019-08-25 16:30:00,1.8399999999999999,0.15,1.8461040057,1.8399999999999999,0.15,1.8461040057,1.8,0.15,1.8062391868,1.8,0.15,1.8062391868
2019-08-25 17:00:00,1.87,0.15,1.8760063966,1.87,0.15,1.8760063966,1.8399999999999999,0.15,1.8461040057,1.8399999999999999,0.15,1.8461040057
2019-08-25 17:30:00,1.9100000000000001,0.17,1.9175505207999999,1.9100000000000001,0.17,1.9175505207999999,1.87,0.17,1.8777113729,1.87,0.17,1.8777113729
2019-08-25 18:00:00,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002
2019-08-25 18:30:00,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002
2019-08-25 19:00:00,2.0,0.15,2.005617112,2.0,0.15,2.005617112,1.96,0.15,1.9657314160000001,1.96,0.15,1.9657314160000001
2019-08-25 19:30:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-08-25 20:00:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-08-25 20:30:00,2.07,0.15,2.0754276668,2.07,0.15,2.0754276668,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2019-08-25 21:00:00,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143
2019-08-25 21:30:00,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-08-25 22:00:00,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387,1.9300000000000002,0.15,1.9358202396,1.9300000000000002,0.15,1.9358202396
2019-08-25 22:30:00,1.8900000000000001,0.16,1.896760396,1.8900000000000001,0.16,1.896760396,1.85,0.16,1.8569060289000001,1.85,0.16,1.8569060289000001
2019-08-25 23:00:00,1.78,0.16,1.7871765442,1.78,0.16,1.7871765442,1.75,0.16,1.7572990639000001,1.75,0.16,1.7572990639000001
2019-08-25 23:30:00,1.7000000000000002,0.16,1.7075128111,1.7000000000000002,0.16,1.7075128111,1.67,0.16,1.677647162,1.67,0.16,1.677647162
2019-08-26 00:00:00,1.6400000000000001,0.16,1.6477863939000001,1.6400000000000001,0.16,1.6477863939000001,1.6099999999999999,0.16,1.6179307773,1.6099999999999999,0.16,1.6179307773
2019-08-26 00:30:00,1.53,0.16,1.5383432647,1.53,0.16,1.5383432647,1.5,0.16,1.5085091979,1.5,0.16,1.5085091979
2019-08-26 01:00:00,1.47,0.28,1.4964290829,1.47,0.28,1.4964290829,1.47,0.03,1.4703060906,1.47,0.03,1.4703060906
2019-08-26 01:30:00,1.4100000000000001,0.72,1.5831929761999999,1.4100000000000001,0.72,1.5831929761999999,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-08-26 02:00:00,1.37,0.72,1.5476756766,1.37,0.72,1.5476756766,1.47,-0.5,1.5527073131,1.47,-0.5,1.5527073131
2019-08-26 02:30:00,1.32,0.74,1.513274595,1.32,0.74,1.513274595,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-08-26 03:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.49,1.4549914089,1.37,-0.49,1.4549914089
2019-08-26 03:30:00,1.26,0.73,1.4561936684,1.26,0.73,1.4561936684,1.35,-0.49,1.4361754767,1.35,-0.49,1.4361754767
2019-08-26 04:00:00,1.24,0.74,1.4440221605,1.24,0.74,1.4440221605,1.33,-0.49,1.4173919712,1.33,-0.49,1.4173919712
2019-08-26 04:30:00,1.24,0.72,1.4338758663,1.24,0.72,1.4338758663,1.33,-0.5,1.420880009,1.33,-0.5,1.420880009
2019-08-26 05:00:00,1.24,0.73,1.4389232084999999,1.24,0.73,1.4389232084999999,1.33,-0.48,1.4139660533,1.33,-0.48,1.4139660533
2019-08-26 05:30:00,1.24,0.73,1.4389232084999999,1.24,0.73,1.4389232084999999,1.33,-0.48,1.4139660533,1.33,-0.48,1.4139660533
2019-08-26 06:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-08-26 06:30:00,1.33,0.73,1.5171684152,1.33,0.73,1.5171684152,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-08-26 07:00:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-08-26 07:30:00,1.43,0.72,1.6010309179000002,1.43,0.72,1.6010309179000002,1.52,-0.48,1.5939887075999999,1.52,-0.48,1.5939887075999999
2019-08-26 08:00:00,1.51,0.6900000000000001,1.6601807131,1.51,0.6900000000000001,1.6601807131,1.6,-0.51,1.6793153367,1.6,-0.51,1.6793153367
2019-08-26 08:30:00,1.6,0.6900000000000001,1.7424408168,1.6,0.6900000000000001,1.7424408168,1.69,-0.51,1.7652761824,1.69,-0.51,1.7652761824
2019-08-26 09:00:00,1.72,0.68,1.8495404835,1.72,0.68,1.8495404835,1.8,-0.51,1.8708554193,1.8,-0.51,1.8708554193
2019-08-26 09:30:00,1.83,0.36,1.8650737251,1.83,0.36,1.8650737251,1.8,-0.1,1.8027756377,1.8,-0.1,1.8027756377
2019-08-26 10:00:00,1.85,0.14,1.8552897348,1.85,0.14,1.8552897348,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906
2019-08-26 10:30:00,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127
2019-08-26 11:00:00,1.96,0.59,2.0468756679,1.96,0.59,2.0468756679,2.0,-0.62,2.0938958904,2.0,-0.62,2.0938958904
2019-08-26 11:30:00,1.9300000000000002,0.6000000000000001,2.0211135545,1.9300000000000002,0.6000000000000001,2.0211135545,2.01,-0.6000000000000001,2.0976415328,2.01,-0.6000000000000001,2.0976415328
2019-08-26 12:00:00,1.8900000000000001,0.62,1.9890952717000001,1.8900000000000001,0.62,1.9890952717000001,1.97,-0.59,2.0564532574,1.97,-0.59,2.0564532574
2019-08-26 12:30:00,1.8599999999999999,0.62,1.9606121493000002,1.8599999999999999,0.62,1.9606121493000002,1.94,-0.59,2.027732724,1.94,-0.59,2.027732724
2019-08-26 13:00:00,1.82,0.61,1.9195051446,1.82,0.61,1.9195051446,1.9,-0.61,1.9955199824,1.9,-0.61,1.9955199824
2019-08-26 13:30:00,1.78,0.61,1.8816216410000002,1.78,0.61,1.8816216410000002,1.8599999999999999,-0.61,1.9574728606,1.8599999999999999,-0.61,1.9574728606
2019-08-26 14:00:00,1.82,0.6000000000000001,1.9163506986,1.82,0.6000000000000001,1.9163506986,1.9,-0.62,1.9985995097,1.9,-0.62,1.9985995097
2019-08-26 14:30:00,1.82,0.58,1.9101832373,1.82,0.58,1.9101832373,1.9,-0.64,2.0048940122,1.9,-0.64,2.0048940122
2019-08-26 15:00:00,1.8399999999999999,0.58,1.9292485583999999,1.8399999999999999,0.58,1.9292485583999999,1.9300000000000002,-0.64,2.0333469945,1.9300000000000002,-0.64,2.0333469945
2019-08-26 15:30:00,1.83,0.6000000000000001,1.9258504615,1.83,0.6000000000000001,1.9258504615,1.9100000000000001,-0.62,2.0081085628,1.9100000000000001,-0.62,2.0081085628
2019-08-26 16:00:00,1.94,0.6000000000000001,2.0306649157,1.94,0.6000000000000001,2.0306649157,2.03,-0.62,2.1225691979,2.03,-0.62,2.1225691979
2019-08-26 16:30:00,1.94,0.63,2.0397303743,1.94,0.63,2.0397303743,2.03,-0.6000000000000001,2.1168136432,2.03,-0.6000000000000001,2.1168136432
2019-08-26 17:00:00,1.9929999999999999,0.633,2.091109275,1.9929999999999999,0.633,2.091109275,2.073,-0.603,2.1589205636,2.073,-0.603,2.1589205636
2019-08-26 17:30:00,2.063,0.623,2.1550169373,2.063,0.623,2.1550169373,2.153,-0.593,2.2331721832,2.153,-0.593,2.2331721832
2019-08-26 18:00:00,2.13,0.63,2.2212158832,2.13,0.63,2.2212158832,2.21,-0.5700000000000001,2.2823233776,2.21,-0.5700000000000001,2.2823233776
2019-08-26 18:30:00,2.2,0.63,2.2884274076,2.2,0.63,2.2884274076,2.2800000000000002,-0.5700000000000001,2.3501702066,2.2800000000000002,-0.5700000000000001,2.3501702066
2019-08-26 19:00:00,2.18,0.64,2.2720035211000003,2.18,0.64,2.2720035211000003,2.26,-0.5700000000000001,2.3307724042,2.26,-0.5700000000000001,2.3307724042
2019-08-26 19:30:00,2.15,0.63,2.2404017497,2.15,0.63,2.2404017497,2.23,-0.56,2.2992390045,2.23,-0.56,2.2992390045
2019-08-26 20:00:00,2.13,0.63,2.2212158832,2.13,0.63,2.2212158832,2.21,-0.56,2.2798464861,2.21,-0.56,2.2798464861
2019-08-26 20:30:00,2.19,0.63,2.2788154818,2.19,0.63,2.2788154818,2.26,-0.56,2.3283470532,2.26,-0.56,2.3283470532
2019-08-26 21:00:00,2.2,0.64,2.2912005587,2.2,0.64,2.2912005587,2.2800000000000002,-0.56,2.3477648945,2.2800000000000002,-0.56,2.3477648945
2019-08-26 21:30:00,2.1,0.66,2.2012723593,2.1,0.66,2.2012723593,2.18,-0.54,2.2458851262,2.18,-0.54,2.2458851262
2019-08-26 22:00:00,2.0,0.66,2.106086418,2.0,0.66,2.106086418,2.08,-0.54,2.1489532336,2.08,-0.54,2.1489532336
2019-08-26 22:30:00,1.8599999999999999,0.7000000000000001,1.9873600580000002,1.8599999999999999,0.7000000000000001,1.9873600580000002,1.94,-0.52,2.0084820139,1.94,-0.52,2.0084820139
2019-08-26 23:00:00,1.75,0.7000000000000001,1.8848076825,1.75,0.7000000000000001,1.8848076825,1.8399999999999999,-0.53,1.9148106956,1.8399999999999999,-0.53,1.9148106956
2019-08-26 23:30:00,1.6099999999999999,0.7000000000000001,1.7555910686,1.6099999999999999,0.7000000000000001,1.7555910686,1.7000000000000002,-0.51,1.7748521065,1.7000000000000002,-0.51,1.7748521065
2019-08-27 00:00:00,1.54,0.71,1.695788902,1.54,0.71,1.695788902,1.63,-0.51,1.7079227149,1.63,-0.51,1.7079227149
2019-08-27 00:30:00,1.48,0.73,1.6502424063999999,1.48,0.73,1.6502424063999999,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-08-27 01:00:00,1.42,0.73,1.5966527487,1.42,0.73,1.5966527487,1.51,-0.5,1.5906288065,1.51,-0.5,1.5906288065
2019-08-27 01:30:00,1.38,0.73,1.5611854470000002,1.38,0.73,1.5611854470000002,1.47,-0.5,1.5527073131,1.47,-0.5,1.5527073131
2019-08-27 02:00:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-08-27 02:30:00,1.33,0.73,1.5171684152,1.33,0.73,1.5171684152,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-27 03:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-08-27 03:30:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-08-27 04:00:00,1.28,0.73,1.473533169,1.28,0.73,1.473533169,1.37,-0.5,1.4583895227,1.37,-0.5,1.4583895227
2019-08-27 04:30:00,1.25,0.74,1.4526183256,1.25,0.74,1.4526183256,1.34,-0.5,1.4302447343,1.34,-0.5,1.4302447343
2019-08-27 05:00:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.3599999999999999,-0.5,1.4489996549,1.3599999999999999,-0.5,1.4489996549
2019-08-27 05:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.5,1.4771932846,1.3900000000000001,-0.5,1.4771932846
2019-08-27 06:00:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.5,1.5621779668,1.48,-0.5,1.5621779668
2019-08-27 06:30:00,1.54,0.71,1.695788902,1.54,0.71,1.695788902,1.62,-0.5,1.6954055561999999,1.62,-0.5,1.6954055561999999
2019-08-27 07:00:00,1.65,0.7000000000000001,1.7923448329,1.65,0.7000000000000001,1.7923448329,1.74,-0.5,1.8104143172,1.74,-0.5,1.8104143172
2019-08-27 07:30:00,1.9300000000000002,0.26,1.9474342094,1.9300000000000002,0.26,1.9474342094,1.92,0.03,1.9202343607,1.92,0.03,1.9202343607
2019-08-27 08:00:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-08-27 08:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-27 09:00:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
2019-08-27 09:30:00,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645,2.41,0.0,2.41,2.41,0.0,2.41
2019-08-27 10:00:00,2.48,-0.08,2.4812899871000003,2.48,-0.08,2.4812899871000003,2.44,0.08,2.4413111231,2.44,0.08,2.4413111231
2019-08-27 10:30:00,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176,2.52,0.0,2.52,2.52,0.0,2.52
2019-08-27 11:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-08-27 11:30:00,2.5700000000000003,0.0,2.5700000000000003,2.5700000000000003,0.0,2.5700000000000003,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-08-27 12:00:00,2.65,-0.13,2.6531867631,2.65,-0.13,2.6531867631,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-08-27 12:30:00,2.64,-0.04,2.6403030129,2.64,-0.04,2.6403030129,2.59,0.0,2.59,2.59,0.0,2.59
2019-08-27 13:00:00,2.52,0.0,2.52,2.52,0.0,2.52,2.47,0.0,2.47,2.47,0.0,2.47
2019-08-27 13:30:00,2.47,-0.13,2.4734186868,2.47,-0.13,2.4734186868,2.42,0.0,2.42,2.42,0.0,2.42
2019-08-27 14:00:00,2.43,0.0,2.43,2.43,0.0,2.43,2.38,0.0,2.38,2.38,0.0,2.38
2019-08-27 14:30:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467
2019-08-27 15:00:00,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645
2019-08-27 15:30:00,2.54,-0.13,2.5433245959,2.54,-0.13,2.5433245959,2.49,-0.13,2.4933912649,2.49,-0.13,2.4933912649
2019-08-27 16:00:00,2.64,-0.13,2.6431988196000002,2.64,-0.13,2.6431988196000002,2.59,-0.13,2.593260496,2.59,-0.13,2.593260496
2019-08-27 16:30:00,2.69,-0.03,2.690167281,2.69,-0.03,2.690167281,2.64,0.11,2.6422906728999997,2.64,0.11,2.6422906728999997
2019-08-27 17:00:00,2.693,-0.033,2.6932021833,2.693,-0.033,2.6932021833,2.643,0.113,2.6454145233,2.643,0.113,2.6454145233
2019-08-27 17:30:00,2.583,0.133,2.5864218527,2.583,0.133,2.5864218527,2.533,0.14300000000000002,2.5370333068,2.533,0.14300000000000002,2.5370333068
2019-08-27 18:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-08-27 18:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-08-27 19:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-27 19:30:00,2.51,0.09,2.5116130275,2.51,0.09,2.5116130275,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-08-27 20:00:00,2.513,0.093,2.5147202628,2.513,0.093,2.5147202628,2.463,0.133,2.4665883321,2.463,0.133,2.4665883321
2019-08-27 20:30:00,2.45,0.13,2.4534465554000002,2.45,0.13,2.4534465554000002,2.41,0.13,2.4135036772,2.41,0.13,2.4135036772
2019-08-27 21:00:00,2.42,0.51,2.4731558786,2.42,0.51,2.4731558786,2.45,-0.34,2.4734793308,2.45,-0.34,2.4734793308
2019-08-27 21:30:00,2.2800000000000002,0.66,2.3736048534,2.2800000000000002,0.66,2.3736048534,2.36,-0.53,2.4187806846,2.36,-0.53,2.4187806846
2019-08-27 22:00:00,2.18,0.66,2.2777181564,2.18,0.66,2.2777181564,2.26,-0.53,2.3213142829,2.26,-0.53,2.3213142829
2019-08-27 22:30:00,2.07,0.38,2.1045902214,2.07,0.38,2.1045902214,2.08,-0.14,2.0847062143,2.08,-0.14,2.0847062143
2019-08-27 23:00:00,1.94,0.14,1.9450449866000001,1.94,0.14,1.9450449866000001,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127
2019-08-27 23:30:00,1.82,0.14,1.8253766735,1.82,0.14,1.8253766735,1.78,0.15,1.7863090438,1.78,0.15,1.7863090438
2019-08-28 00:00:00,1.72,0.15,1.7265283085,1.72,0.15,1.7265283085,1.69,0.15,1.6966437457999999,1.69,0.15,1.6966437457999999
2019-08-28 00:30:00,1.62,0.16,1.6278820596,1.62,0.16,1.6278820596,1.5899999999999999,0.17,1.5990622252,1.5899999999999999,0.17,1.5990622252
2019-08-28 01:00:00,1.55,0.15,1.5572411501999999,1.55,0.15,1.5572411501999999,1.52,0.15,1.5273833834000001,1.52,0.15,1.5273833834000001
2019-08-28 01:30:00,1.53,0.15,1.537335357,1.53,0.15,1.537335357,1.5,0.15,1.5074813432,1.5,0.15,1.5074813432
2019-08-28 02:00:00,1.48,0.15,1.4875819305,1.48,0.15,1.4875819305,1.45,0.15,1.4577379737,1.45,0.15,1.4577379737
2019-08-28 02:30:00,1.45,0.16,1.4588008774,1.45,0.16,1.4588008774,1.43,0.16,1.4389232084999999,1.43,0.16,1.4389232084999999
2019-08-28 03:00:00,1.37,0.55,1.4762791064,1.37,0.55,1.4762791064,1.43,-0.29,1.4591093174,1.43,-0.29,1.4591093174
2019-08-28 03:30:00,1.34,0.72,1.5211837496,1.34,0.72,1.5211837496,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-08-28 04:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-28 04:30:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-28 05:00:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-08-28 05:30:00,1.35,0.6900000000000001,1.5161134522,1.35,0.6900000000000001,1.5161134522,1.44,-0.52,1.5310127367000002,1.44,-0.52,1.5310127367000002
2019-08-28 06:00:00,1.4100000000000001,0.71,1.5786703266000002,1.4100000000000001,0.71,1.5786703266000002,1.5,-0.5,1.5811388301,1.5,-0.5,1.5811388301
2019-08-28 06:30:00,1.57,0.71,1.7230786401,1.57,0.71,1.7230786401,1.6600000000000001,-0.49,1.7308090594,1.6600000000000001,-0.49,1.7308090594
2019-08-28 07:00:00,1.6800000000000002,0.71,1.8238695129,1.6800000000000002,0.71,1.8238695129,1.77,-0.49,1.8365728954,1.77,-0.49,1.8365728954
2019-08-28 07:30:00,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382,1.92,-0.01,1.9200260415,1.92,-0.01,1.9200260415
2019-08-28 08:00:00,2.15,-0.13,2.1539266468,2.15,-0.13,2.1539266468,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-28 08:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-28 09:00:00,2.46,0.04,2.4603251818,2.46,0.04,2.4603251818,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
2019-08-28 09:30:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.5,0.04,2.5003199795,2.5,0.04,2.5003199795
2019-08-28 10:00:00,2.61,-0.13,2.6132355424,2.61,-0.13,2.6132355424,2.56,-0.13,2.563298656,2.56,-0.13,2.563298656
2019-08-28 10:30:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176
2019-08-28 11:00:00,2.63,-0.13,2.6332109676,2.63,-0.13,2.6332109676,2.58,-0.13,2.5832731176,2.58,-0.13,2.5832731176
2019-08-28 11:30:00,2.653,-0.133,2.6563316811,2.653,-0.133,2.6563316811,2.593,-0.133,2.5964086735,2.593,-0.133,2.5964086735
2019-08-28 12:00:00,2.8200000000000003,-0.13,2.8229948636,2.8200000000000003,-0.13,2.8229948636,2.76,-0.13,2.763059898,2.76,-0.13,2.763059898
2019-08-28 12:30:00,2.8,-0.13,2.8030162326,2.8,-0.13,2.8030162326,2.75,-0.13,2.7530710125,2.75,-0.13,2.7530710125
2019-08-28 13:00:00,2.74,-0.13,2.743082208,2.74,-0.13,2.743082208,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432
2019-08-28 13:30:00,2.74,-0.13,2.743082208,2.74,-0.13,2.743082208,2.69,-0.06,2.6906690618,2.69,-0.06,2.6906690618
2019-08-28 14:00:00,2.71,-0.12,2.7126555254999998,2.71,-0.12,2.7126555254999998,2.65,-0.01,2.6500188679,2.65,-0.01,2.6500188679
2019-08-28 14:30:00,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-08-28 15:00:00,2.75,-0.13,2.7530710125,2.75,-0.13,2.7530710125,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432
2019-08-28 15:30:00,2.67,-0.11,2.6722649569,2.67,-0.11,2.6722649569,2.62,0.03,2.6201717501,2.62,0.03,2.6201717501
2019-08-28 16:00:00,2.69,-0.13,2.693139432,2.69,-0.13,2.693139432,2.64,-0.13,2.6431988196000002,2.64,-0.13,2.6431988196000002
2019-08-28 16:30:00,2.7,0.04,2.70029628,2.7,0.04,2.70029628,2.65,0.13,2.6531867631,2.65,0.13,2.6531867631
2019-08-28 17:00:00,2.7,0.1,2.7018512171999998,2.7,0.1,2.7018512171999998,2.65,0.13,2.6531867631,2.65,0.13,2.6531867631
2019-08-28 17:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.13,2.6132355424,2.61,0.13,2.6132355424
2019-08-28 18:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.13,2.5533115752,2.55,0.13,2.5533115752
2019-08-28 18:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2019-08-28 19:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182
2019-08-28 19:30:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.47,0.13,2.4734186868,2.47,0.13,2.4734186868
2019-08-28 20:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078
2019-08-28 20:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-08-28 21:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-28 21:30:00,2.35,0.33,2.3730571,2.35,0.33,2.3730571,2.34,-0.08,2.341367122,2.34,-0.08,2.341367122
2019-08-28 22:00:00,2.17,0.7000000000000001,2.2801096465,2.17,0.7000000000000001,2.2801096465,2.25,-0.51,2.3070760716,2.25,-0.51,2.3070760716
2019-08-28 22:30:00,2.06,0.7000000000000001,2.1756838006,2.06,0.7000000000000001,2.1756838006,2.14,-0.51,2.1999318171,2.14,-0.51,2.1999318171
2019-08-28 23:00:00,1.9300000000000002,0.7000000000000001,2.0530221626,1.9300000000000002,0.7000000000000001,2.0530221626,2.01,-0.51,2.0736923591,2.01,-0.51,2.0736923591
2019-08-28 23:30:00,1.81,0.7000000000000001,1.9406442229,1.81,0.7000000000000001,1.9406442229,1.9,-0.52,1.9698730924,1.9,-0.52,1.9698730924
2019-08-29 00:00:00,1.6800000000000002,0.7000000000000001,1.82,1.6800000000000002,0.7000000000000001,1.82,1.77,-0.52,1.8448035126,1.77,-0.52,1.8448035126
2019-08-29 00:30:00,1.58,0.71,1.7321951391,1.58,0.71,1.7321951391,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-08-29 01:00:00,1.51,0.71,1.668592221,1.51,0.71,1.668592221,1.5899999999999999,-0.5,1.6667633305,1.5899999999999999,-0.5,1.6667633305
2019-08-29 01:30:00,1.49,0.7000000000000001,1.6462381359,1.49,0.7000000000000001,1.6462381359,1.58,-0.5,1.6572265989,1.58,-0.5,1.6572265989
2019-08-29 02:00:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.53,-0.48,1.6035273617999999,1.53,-0.48,1.6035273617999999
2019-08-29 02:30:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-08-29 03:00:00,1.37,0.7000000000000001,1.5384732692,1.37,0.7000000000000001,1.5384732692,1.46,-0.51,1.5465122049,1.46,-0.51,1.5465122049
2019-08-29 03:30:00,1.34,0.7000000000000001,1.5118200951,1.34,0.7000000000000001,1.5118200951,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-08-29 04:00:00,1.32,0.7000000000000001,1.4941218156,1.32,0.7000000000000001,1.4941218156,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-08-29 04:30:00,1.32,0.7000000000000001,1.4941218156,1.32,0.7000000000000001,1.4941218156,1.4100000000000001,-0.51,1.49939988,1.4100000000000001,-0.51,1.49939988
2019-08-29 05:00:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.5,1.4960280746,1.4100000000000001,-0.5,1.4960280746
2019-08-29 05:30:00,1.4,0.7000000000000001,1.5652475842,1.4,0.7000000000000001,1.5652475842,1.49,-0.52,1.5781318069,1.49,-0.52,1.5781318069
2019-08-29 06:00:00,1.51,0.7000000000000001,1.6643617394999999,1.51,0.7000000000000001,1.6643617394999999,1.6,-0.52,1.6823792676,1.6,-0.52,1.6823792676
2019-08-29 06:30:00,1.67,0.7000000000000001,1.8107733155,1.67,0.7000000000000001,1.8107733155,1.76,-0.52,1.8352111595,1.76,-0.52,1.8352111595
2019-08-29 07:00:00,1.8,0.68,1.9241621553,1.8,0.68,1.9241621553,1.88,-0.52,1.9505896543999999,1.88,-0.52,1.9505896543999999
2019-08-29 07:30:00,1.97,0.64,2.0713522153,1.97,0.64,2.0713522153,2.05,-0.55,2.1224985277,2.05,-0.55,2.1224985277
2019-08-29 08:00:00,2.16,0.6000000000000001,2.2417850031,2.16,0.6000000000000001,2.2417850031,2.23,-0.58,2.3041918323,2.23,-0.58,2.3041918323
2019-08-29 08:30:00,2.34,0.6000000000000001,2.4156986567,2.34,0.6000000000000001,2.4156986567,2.41,-0.58,2.4788101985,2.41,-0.58,2.4788101985
2019-08-29 09:00:00,2.39,0.59,2.4617473469,2.39,0.59,2.4617473469,2.47,-0.58,2.5371834778,2.47,-0.58,2.5371834778
2019-08-29 09:30:00,2.5,0.54,2.5576551761,2.5,0.54,2.5576551761,2.46,-0.46,2.5026386076,2.46,-0.46,2.5026386076
2019-08-29 10:00:00,2.59,-0.13,2.593260496,2.59,-0.13,2.593260496,2.5300000000000002,0.06,2.5307113624,2.5300000000000002,0.06,2.5307113624
2019-08-29 10:30:00,2.5700000000000003,-0.13,2.5732858372000003,2.5700000000000003,-0.13,2.5732858372000003,2.52,0.0,2.52,2.52,0.0,2.52
2019-08-29 11:00:00,2.65,-0.13,2.6531867631,2.65,-0.13,2.6531867631,2.6,-0.14,2.6037665026,2.6,-0.14,2.6037665026
2019-08-29 11:30:00,2.52,-0.13,2.5233509467,2.52,-0.13,2.5233509467,2.47,0.0,2.47,2.47,0.0,2.47
2019-08-29 12:00:00,2.52,0.0,2.52,2.52,0.0,2.52,2.47,0.0,2.47,2.47,0.0,2.47
2019-08-29 12:30:00,2.49,0.0,2.49,2.49,0.0,2.49,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-08-29 13:00:00,2.55,0.0,2.55,2.55,0.0,2.55,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-08-29 13:30:00,2.43,0.0,2.43,2.43,0.0,2.43,2.38,0.0,2.38,2.38,0.0,2.38
2019-08-29 14:00:00,2.39,0.13,2.3935329536,2.39,0.13,2.3935329536,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931
2019-08-29 14:30:00,2.35,0.13,2.353592998,2.35,0.13,2.353592998,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301
2019-08-29 15:00:00,2.35,0.0,2.35,2.35,0.0,2.35,2.3,0.0,2.3,2.3,0.0,2.3
2019-08-29 15:30:00,2.33,-0.13,2.3336237914,2.33,-0.13,2.3336237914,2.29,0.0,2.29,2.29,0.0,2.29
2019-08-29 16:00:00,2.4,-0.06,2.4007498828,2.4,-0.06,2.4007498828,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-08-29 16:30:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-29 17:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-29 17:30:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-29 18:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-29 18:30:00,2.51,0.09,2.5116130275,2.51,0.09,2.5116130275,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-08-29 19:00:00,2.51,0.03,2.5101792765,2.51,0.03,2.5101792765,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-08-29 19:30:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-08-29 20:00:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-29 20:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-29 21:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-08-29 21:30:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-29 22:00:00,2.3,0.14,2.3042569301,2.3,0.14,2.3042569301,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-08-29 22:30:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-08-29 23:00:00,1.99,0.18,1.9981241203,1.99,0.18,1.9981241203,1.96,0.09,1.9620652385000001,1.96,0.09,1.9620652385000001
2019-08-29 23:30:00,1.8,0.7000000000000001,1.9313207916000001,1.8,0.7000000000000001,1.9313207916000001,1.88,-0.52,1.9505896543999999,1.88,-0.52,1.9505896543999999
2019-08-30 00:00:00,1.6800000000000002,0.72,1.8277855454,1.6800000000000002,0.72,1.8277855454,1.77,-0.48,1.8339302059,1.77,-0.48,1.8339302059
2019-08-30 00:30:00,1.6,0.72,1.754536976,1.6,0.72,1.754536976,1.69,-0.48,1.7568437608,1.69,-0.48,1.7568437608
2019-08-30 01:00:00,1.49,0.72,1.6548413820999999,1.49,0.72,1.6548413820999999,1.58,-0.48,1.6513025162,1.58,-0.48,1.6513025162
2019-08-30 01:30:00,1.46,0.72,1.6278820596,1.46,0.72,1.6278820596,1.54,-0.48,1.6130716041,1.54,-0.48,1.6130716041
2019-08-30 02:00:00,1.4100000000000001,0.72,1.5831929761999999,1.4100000000000001,0.72,1.5831929761999999,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-08-30 02:30:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-08-30 03:00:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-08-30 03:30:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.51,1.5088074760999999,1.42,-0.51,1.5088074760999999
2019-08-30 04:00:00,1.31,0.72,1.4948244044,1.31,0.72,1.4948244044,1.4,-0.51,1.49,1.4,-0.51,1.49
2019-08-30 04:30:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.38,-0.49,1.4644111445,1.38,-0.49,1.4644111445
2019-08-30 05:00:00,1.3,0.72,1.4860686391,1.3,0.72,1.4860686391,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-08-30 05:30:00,1.37,0.7000000000000001,1.5384732692,1.37,0.7000000000000001,1.5384732692,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-08-30 06:00:00,1.47,0.6900000000000001,1.6238842323,1.47,0.6900000000000001,1.6238842323,1.56,-0.5,1.6381697104000001,1.56,-0.5,1.6381697104000001
2019-08-30 06:30:00,1.6099999999999999,0.6900000000000001,1.7516278143,1.6099999999999999,0.6900000000000001,1.7516278143,1.69,-0.5,1.7624131184,1.69,-0.5,1.7624131184
2019-08-30 07:00:00,1.77,0.39,1.812456896,1.77,0.39,1.812456896,1.79,-0.13,1.794714462,1.79,-0.13,1.794714462
2019-08-30 07:30:00,2.03,0.13,2.0341583026,2.03,0.13,2.0341583026,2.0,0.13,2.0042205467,2.0,0.13,2.0042205467
2019-08-30 08:00:00,2.25,-0.14,2.2543513479,2.25,-0.14,2.2543513479,2.21,-0.13,2.2138202276,2.21,-0.13,2.2138202276
2019-08-30 08:30:00,2.4,-0.14,2.4040798656,2.4,-0.14,2.4040798656,2.35,0.0,2.35,2.35,0.0,2.35
2019-08-30 09:00:00,2.47,0.0,2.47,2.47,0.0,2.47,2.42,0.0,2.42,2.42,0.0,2.42
2019-08-30 09:30:00,2.51,-0.13,2.5133642792,2.51,-0.13,2.5133642792,2.46,-0.13,2.4634325645,2.46,-0.13,2.4634325645
2019-08-30 10:00:00,2.59,0.0,2.59,2.59,0.0,2.59,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002
2019-08-30 10:30:00,2.6,0.0,2.6,2.6,0.0,2.6,2.54,0.0,2.54,2.54,0.0,2.54
2019-08-30 11:00:00,2.58,-0.14,2.5837956576,2.58,-0.14,2.5837956576,2.5300000000000002,-0.13,2.5333377193,2.5300000000000002,-0.13,2.5333377193
2019-08-30 11:30:00,2.5700000000000003,-0.14,2.5738104048,2.5700000000000003,-0.14,2.5738104048,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-08-30 12:00:00,2.5300000000000002,-0.14,2.5338705571,2.5300000000000002,-0.14,2.5338705571,2.47,0.0,2.47,2.47,0.0,2.47
2019-08-30 12:30:00,2.5,0.0,2.5,2.5,0.0,2.5,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-08-30 13:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-08-30 13:30:00,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-08-30 14:00:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994
2019-08-30 14:30:00,2.3,-0.13,2.3036709835,2.3,-0.13,2.3036709835,2.25,0.0,2.25,2.25,0.0,2.25
2019-08-30 15:00:00,2.26,-0.13,2.2637358503,2.26,-0.13,2.2637358503,2.21,0.04,2.2103619613,2.21,0.04,2.2103619613
2019-08-30 15:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-08-30 16:00:00,2.33,0.1,2.3321449355,2.33,0.1,2.3321449355,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-30 16:30:00,2.36,0.04,2.3603389587,2.36,0.04,2.3603389587,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357
2019-08-30 17:00:00,2.36,0.12,2.363048878,2.36,0.12,2.363048878,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357
2019-08-30 17:30:00,2.33,0.13,2.3336237914,2.33,0.13,2.3336237914,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-30 18:00:00,2.27,0.13,2.2737194198,2.27,0.13,2.2737194198,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-08-30 18:30:00,2.2800000000000002,0.12,2.2831557109,2.2800000000000002,0.12,2.2831557109,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-08-30 19:00:00,2.31,0.13,2.3136551169,2.31,0.13,2.3136551169,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831
2019-08-30 19:30:00,2.33,0.13,2.3336237914,2.33,0.13,2.3336237914,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-30 20:00:00,2.26,0.13,2.2637358503,2.26,0.13,2.2637358503,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-08-30 20:30:00,2.3,0.13,2.3036709835,2.3,0.13,2.3036709835,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-08-30 21:00:00,2.33,0.13,2.3336237914,2.33,0.13,2.3336237914,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-08-30 21:30:00,2.25,0.13,2.2537524265,2.25,0.13,2.2537524265,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492
2019-08-30 22:00:00,2.17,0.2,2.1791970999,2.17,0.2,2.1791970999,2.14,0.06,2.1408409563,2.14,0.06,2.1408409563
2019-08-30 22:30:00,2.0,0.68,2.1124393482,2.0,0.68,2.1124393482,2.08,-0.54,2.1489532336,2.08,-0.54,2.1489532336
2019-08-30 23:00:00,1.85,0.68,1.971014967,1.85,0.68,1.971014967,1.9300000000000002,-0.52,1.9988246546,1.9300000000000002,-0.52,1.9988246546
2019-08-30 23:30:00,1.73,0.6900000000000001,1.8625251676,1.73,0.6900000000000001,1.8625251676,1.82,-0.52,1.8928285712,1.82,-0.52,1.8928285712
2019-08-31 00:00:00,1.6099999999999999,0.73,1.7677669530000002,1.6099999999999999,0.73,1.7677669530000002,1.7000000000000002,-0.49,1.7692088627,1.7000000000000002,-0.49,1.7692088627
2019-08-31 00:30:00,1.56,0.73,1.7223530416,1.56,0.73,1.7223530416,1.6400000000000001,-0.5,1.7145261736,1.6400000000000001,-0.5,1.7145261736
2019-08-31 01:00:00,1.49,0.71,1.6505150711,1.49,0.71,1.6505150711,1.58,-0.5,1.6572265989,1.58,-0.5,1.6572265989
2019-08-31 01:30:00,1.45,0.73,1.6233915116,1.45,0.73,1.6233915116,1.53,-0.49,1.6065490967,1.53,-0.49,1.6065490967
2019-08-31 02:00:00,1.43,0.73,1.6055528642999999,1.43,0.73,1.6055528642999999,1.52,-0.49,1.5970284907,1.52,-0.49,1.5970284907
2019-08-31 02:30:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-08-31 03:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.44,-0.5,1.524335921,1.44,-0.5,1.524335921
2019-08-31 03:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.42,-0.5,1.5054567413000002,1.42,-0.5,1.5054567413000002
2019-08-31 04:00:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-31 04:30:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-31 05:00:00,1.31,0.71,1.4900335567,1.31,0.71,1.4900335567,1.4,-0.5,1.4866068747,1.4,-0.5,1.4866068747
2019-08-31 05:30:00,1.34,0.71,1.5164761785,1.34,0.71,1.5164761785,1.43,-0.5,1.5148927355000001,1.43,-0.5,1.5148927355000001
2019-08-31 06:00:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-08-31 06:30:00,1.48,0.73,1.6502424063999999,1.48,0.73,1.6502424063999999,1.56,-0.48,1.632176461,1.56,-0.48,1.632176461
2019-08-31 07:00:00,1.48,0.73,1.6502424063999999,1.48,0.73,1.6502424063999999,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-08-31 07:30:00,1.57,0.71,1.7230786401,1.57,0.71,1.7230786401,1.65,-0.48,1.718400419,1.65,-0.48,1.718400419
2019-08-31 08:00:00,1.77,0.38,1.8103314614000001,1.77,0.38,1.8103314614000001,1.78,-0.12,1.7840403583,1.78,-0.12,1.7840403583
2019-08-31 08:30:00,1.9,0.14,1.9051509127,1.9,0.14,1.9051509127,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758
2019-08-31 09:00:00,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122,1.96,0.14,1.9649936387,1.96,0.14,1.9649936387
2019-08-31 09:30:00,2.1,0.14,2.104661493,2.1,0.14,2.104661493,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011
2019-08-31 10:00:00,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873
2019-08-31 10:30:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-31 11:00:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-08-31 11:30:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-08-31 12:00:00,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448
2019-08-31 12:30:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-08-31 13:00:00,2.14,0.23,2.152324325,2.14,0.23,2.152324325,2.12,0.04,2.1203773249,2.12,0.04,2.1203773249
2019-08-31 13:30:00,2.05,0.65,2.1505813168,2.05,0.65,2.1505813168,2.14,-0.56,2.2120578654,2.14,-0.56,2.2120578654
2019-08-31 14:00:00,2.01,0.65,2.1124866863,2.01,0.65,2.1124866863,2.1,-0.56,2.1733844575,2.1,-0.56,2.1733844575
2019-08-31 14:30:00,1.92,0.66,2.0302709179,1.92,0.66,2.0302709179,2.01,-0.56,2.08655218,2.01,-0.56,2.08655218
2019-08-31 15:00:00,1.9500000000000002,0.67,2.0618923347,1.9500000000000002,0.67,2.0618923347,2.04,-0.56,2.1154668515,2.04,-0.56,2.1154668515
2019-08-31 15:30:00,1.88,0.67,1.9958206332000001,1.88,0.67,1.9958206332000001,1.97,-0.56,2.048047851,1.97,-0.56,2.048047851
2019-08-31 16:00:00,1.9100000000000001,0.67,2.0241047404,1.9100000000000001,0.67,2.0241047404,2.0,-0.56,2.0769207977,2.0,-0.56,2.0769207977
