Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-31 16:30:00,1.9500000000000002,0.6900000000000001,2.0684777011,1.9500000000000002,0.6900000000000001,2.0684777011,2.03,-0.53,2.0980467106,2.03,-0.53,2.0980467106
2019-08-31 17:00:00,2.0,0.7000000000000001,2.11896201,2.0,0.7000000000000001,2.11896201,2.09,-0.51,2.151325173,2.09,-0.51,2.151325173
2019-08-31 17:30:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-08-31 18:00:00,2.05,0.6900000000000001,2.163007166,2.05,0.6900000000000001,2.163007166,2.13,-0.49,2.1856349192,2.13,-0.49,2.1856349192
2019-08-31 18:30:00,2.05,0.6900000000000001,2.163007166,2.05,0.6900000000000001,2.163007166,2.13,-0.49,2.1856349192,2.13,-0.49,2.1856349192
2019-08-31 19:00:00,2.12,0.6900000000000001,2.2294618185,2.12,0.6900000000000001,2.2294618185,2.2,-0.49,2.2539077177,2.2,-0.49,2.2539077177
2019-08-31 19:30:00,2.09,0.51,2.151325173,2.09,0.51,2.151325173,2.14,-0.29,2.1595601404,2.14,-0.29,2.1595601404
2019-08-31 20:00:00,2.18,0.16,2.1858636737,2.18,0.16,2.1858636737,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171
2019-08-31 20:30:00,2.21,0.16,2.2157842855,2.21,0.16,2.2157842855,2.17,0.16,2.1758906223,2.17,0.16,2.1758906223
2019-08-31 21:00:00,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972,2.19,0.14,2.1944703233,2.19,0.14,2.1944703233
2019-08-31 21:30:00,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537,2.1,0.08,2.1015232571,2.1,0.08,2.1015232571
2019-08-31 22:00:00,2.02,0.6900000000000001,2.1345959805,2.02,0.6900000000000001,2.1345959805,2.11,-0.53,2.1755459085,2.11,-0.53,2.1755459085
2019-08-31 22:30:00,1.88,0.73,2.016754819,1.88,0.73,2.016754819,1.97,-0.49,2.0300246304,1.97,-0.49,2.0300246304
2019-08-31 23:00:00,1.75,0.73,1.8961540022,1.75,0.73,1.8961540022,1.8399999999999999,-0.48,1.9015782918,1.8399999999999999,-0.48,1.9015782918
2019-08-31 23:30:00,1.69,0.73,1.8409236812,1.69,0.73,1.8409236812,1.78,-0.48,1.8435834671,1.78,-0.48,1.8435834671
2019-09-01 00:00:00,1.57,0.73,1.7314156058,1.57,0.73,1.7314156058,1.6600000000000001,-0.48,1.7280046296,1.6600000000000001,-0.48,1.7280046296
2019-09-01 00:30:00,1.5,0.73,1.6682026256,1.5,0.73,1.6682026256,1.5899999999999999,-0.5,1.6667633305,1.5899999999999999,-0.5,1.6667633305
2019-09-01 01:00:00,1.45,0.74,1.6279127741,1.45,0.74,1.6279127741,1.55,-0.49,1.6256075787,1.55,-0.49,1.6256075787
2019-09-01 01:30:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.51,-0.47000000000000003,1.5814550262,1.51,-0.47000000000000003,1.5814550262
2019-09-01 02:00:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-09-01 02:30:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.46,-0.47000000000000003,1.533786165,1.46,-0.47000000000000003,1.533786165
2019-09-01 03:00:00,1.32,0.74,1.513274595,1.32,0.74,1.513274595,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-09-01 03:30:00,1.29,0.74,1.4871785367,1.29,0.74,1.4871785367,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-01 04:00:00,1.27,0.74,1.4698639393000001,1.27,0.74,1.4698639393000001,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2019-09-01 04:30:00,1.27,0.74,1.4698639393000001,1.27,0.74,1.4698639393000001,1.37,-0.47000000000000003,1.4483784036,1.37,-0.47000000000000003,1.4483784036
2019-09-01 05:00:00,1.27,0.75,1.4749237268,1.27,0.75,1.4749237268,1.37,-0.46,1.4451643505,1.37,-0.46,1.4451643505
2019-09-01 05:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.4,-0.48,1.48,1.4,-0.48,1.48
2019-09-01 06:00:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.45,-0.48,1.5273833834000001,1.45,-0.48,1.5273833834000001
2019-09-01 06:30:00,1.42,0.76,1.610589954,1.42,0.76,1.610589954,1.52,-0.46,1.5880806025,1.52,-0.46,1.5880806025
2019-09-01 07:00:00,1.4100000000000001,0.76,1.6017802596,1.4100000000000001,0.76,1.6017802596,1.5,-0.44,1.5632018424,1.5,-0.44,1.5632018424
2019-09-01 07:30:00,1.48,0.77,1.6683225108,1.48,0.77,1.6683225108,1.57,-0.43,1.6278206289,1.57,-0.43,1.6278206289
2019-09-01 08:00:00,1.63,0.75,1.7942686532,1.63,0.75,1.7942686532,1.72,-0.45,1.7778920102,1.72,-0.45,1.7778920102
2019-09-01 08:30:00,1.7000000000000002,0.73,1.8501081048999999,1.7000000000000002,0.73,1.8501081048999999,1.78,-0.46,1.8384776311,1.78,-0.46,1.8384776311
2019-09-01 09:00:00,1.79,0.72,1.9293781382000001,1.79,0.72,1.9293781382000001,1.87,-0.46,1.9257466085,1.87,-0.46,1.9257466085
2019-09-01 09:30:00,1.8900000000000001,0.7000000000000001,2.0154652068,1.8900000000000001,0.7000000000000001,2.0154652068,1.97,-0.49,2.0300246304,1.97,-0.49,2.0300246304
2019-09-01 10:00:00,2.01,0.6900000000000001,2.1251352898,2.01,0.6900000000000001,2.1251352898,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-09-01 10:30:00,1.96,0.7000000000000001,2.0812496246,1.96,0.7000000000000001,2.0812496246,2.04,-0.48,2.0957099036,2.04,-0.48,2.0957099036
2019-09-01 11:00:00,2.06,0.68,2.1693316943,2.06,0.68,2.1693316943,2.14,-0.5,2.1976350925,2.14,-0.5,2.1976350925
2019-09-01 11:30:00,1.97,0.72,2.0974508338,1.97,0.72,2.0974508338,2.05,-0.47000000000000003,2.1031880563,2.05,-0.47000000000000003,2.1031880563
2019-09-01 12:00:00,2.07,0.5700000000000001,2.1470444802,2.07,0.5700000000000001,2.1470444802,2.12,-0.32,2.1440149253,2.12,-0.32,2.1440149253
2019-09-01 12:30:00,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-09-01 13:00:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.02,0.14,2.0248456731,2.02,0.14,2.0248456731
2019-09-01 13:30:00,2.01,0.14,2.0148697228,2.01,0.14,2.0148697228,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241
2019-09-01 14:00:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-09-01 14:30:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-09-01 15:00:00,1.98,0.14,1.9849433241,1.98,0.14,1.9849433241,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815
2019-09-01 15:30:00,1.9500000000000002,0.14,1.9550191815,1.9500000000000002,0.14,1.9550191815,1.92,0.14,1.9250974001,1.92,0.14,1.9250974001
2019-09-01 16:00:00,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595,2.0,0.14,2.0048940122,2.0,0.14,2.0048940122
2019-09-01 16:30:00,2.06,0.14,2.0647518011,2.06,0.14,2.0647518011,2.03,0.14,2.0348218595,2.03,0.14,2.0348218595
2019-09-01 17:00:00,2.08,0.14,2.0847062143,2.08,0.14,2.0847062143,2.05,0.14,2.0547749268,2.05,0.14,2.0547749268
2019-09-01 17:30:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-09-01 18:00:00,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171
2019-09-01 18:30:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681
2019-09-01 19:00:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.14,0.14,2.1445745499,2.14,0.14,2.1445745499
2019-09-01 19:30:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-09-01 20:00:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2019-09-01 20:30:00,2.21,0.15,2.2150846485,2.21,0.15,2.2150846485,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536
2019-09-01 21:00:00,2.21,0.49,2.2636695872,2.21,0.49,2.2636695872,2.24,-0.26,2.2550388023,2.24,-0.26,2.2550388023
2019-09-01 21:30:00,2.09,0.7000000000000001,2.2041097976,2.09,0.7000000000000001,2.2041097976,2.18,-0.5,2.2366045694,2.18,-0.5,2.2366045694
2019-09-01 22:00:00,2.01,0.68,2.1219095174,2.01,0.68,2.1219095174,2.1,-0.52,2.1634232133,2.1,-0.52,2.1634232133
2019-09-01 22:30:00,1.88,0.71,2.0096019506,1.88,0.71,2.0096019506,1.97,-0.5,2.0324615618,1.97,-0.5,2.0324615618
2019-09-01 23:00:00,1.75,0.73,1.8961540022,1.75,0.73,1.8961540022,1.8399999999999999,-0.47000000000000003,1.8990787240000002,1.8399999999999999,-0.47000000000000003,1.8990787240000002
2019-09-01 23:30:00,1.65,0.72,1.8002499826,1.65,0.72,1.8002499826,1.73,-0.5,1.8008053754,1.73,-0.5,1.8008053754
2019-09-02 00:00:00,1.56,0.72,1.7181385276,1.56,0.72,1.7181385276,1.65,-0.5,1.724093965,1.65,-0.5,1.724093965
2019-09-02 00:30:00,1.49,0.72,1.6548413820999999,1.49,0.72,1.6548413820999999,1.5899999999999999,-0.47000000000000003,1.6580108564,1.5899999999999999,-0.47000000000000003,1.6580108564
2019-09-02 01:00:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.51,-0.46,1.5785119575,1.51,-0.46,1.5785119575
2019-09-02 01:30:00,1.4,0.74,1.5835403373,1.4,0.74,1.5835403373,1.5,-0.46,1.5689486926,1.5,-0.46,1.5689486926
2019-09-02 02:00:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.48,-0.46,1.5498387013000001,1.48,-0.46,1.5498387013000001
2019-09-02 02:30:00,1.3599999999999999,0.74,1.5482893786,1.3599999999999999,0.74,1.5482893786,1.45,-0.46,1.5212166184,1.45,-0.46,1.5212166184
2019-09-02 03:00:00,1.32,0.72,1.5035956903,1.32,0.72,1.5035956903,1.4100000000000001,-0.49,1.4927156461,1.4100000000000001,-0.49,1.4927156461
2019-09-02 03:30:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-02 04:00:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-02 04:30:00,1.26,0.74,1.4612323566,1.26,0.74,1.4612323566,1.3599999999999999,-0.47000000000000003,1.4389232084999999,1.3599999999999999,-0.47000000000000003,1.4389232084999999
2019-09-02 05:00:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.37,-0.47000000000000003,1.4483784036,1.37,-0.47000000000000003,1.4483784036
2019-09-02 05:30:00,1.33,0.72,1.5123822268,1.33,0.72,1.5123822268,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-09-02 06:00:00,1.44,0.72,1.6099689438,1.44,0.72,1.6099689438,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-09-02 06:30:00,1.62,0.72,1.7727944043,1.62,0.72,1.7727944043,1.71,-0.48,1.7760912139,1.71,-0.48,1.7760912139
2019-09-02 07:00:00,1.72,0.74,1.8724315742000002,1.72,0.74,1.8724315742000002,1.81,-0.47000000000000003,1.8700267378,1.81,-0.47000000000000003,1.8700267378
2019-09-02 07:30:00,1.9500000000000002,0.7000000000000001,2.0718349355,1.9500000000000002,0.7000000000000001,2.0718349355,2.04,-0.5,2.1003809178,2.04,-0.5,2.1003809178
2019-09-02 08:00:00,2.19,0.64,2.2816003156,2.19,0.64,2.2816003156,2.27,-0.56,2.338054747,2.27,-0.56,2.338054747
2019-09-02 08:30:00,2.35,0.64,2.4355902775000002,2.35,0.64,2.4355902775000002,2.43,-0.53,2.4871268564,2.43,-0.53,2.4871268564
2019-09-02 09:00:00,2.5700000000000003,0.62,2.6437284278,2.5700000000000003,0.62,2.6437284278,2.66,-0.58,2.7224988522,2.66,-0.58,2.7224988522
2019-09-02 09:30:00,2.56,0.59,2.6271086769,2.56,0.59,2.6271086769,2.64,-0.61,2.7095571594,2.64,-0.61,2.7095571594
2019-09-02 10:00:00,2.58,0.63,2.6558049627,2.58,0.63,2.6558049627,2.66,-0.56,2.7183082975,2.66,-0.56,2.7183082975
2019-09-02 10:30:00,2.61,0.63,2.6849581002000003,2.61,0.63,2.6849581002000003,2.69,-0.56,2.7476717417,2.69,-0.56,2.7476717417
2019-09-02 11:00:00,2.62,0.63,2.6946799438999998,2.62,0.63,2.6946799438999998,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-09-02 11:30:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,2.64,-0.56,2.6987404469,2.64,-0.56,2.6987404469
2019-09-02 12:00:00,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774,2.6,-0.59,2.6661020236,2.6,-0.59,2.6661020236
2019-09-02 12:30:00,2.56,0.6000000000000001,2.6293725487,2.56,0.6000000000000001,2.6293725487,2.64,-0.6000000000000001,2.7073234014,2.64,-0.6000000000000001,2.7073234014
2019-09-02 13:00:00,2.61,0.6000000000000001,2.6780776688,2.61,0.6000000000000001,2.6780776688,2.69,-0.6000000000000001,2.7561023203,2.69,-0.6000000000000001,2.7561023203
2019-09-02 13:30:00,2.65,0.63,2.7238575587,2.65,0.63,2.7238575587,2.73,-0.5700000000000001,2.7888707392,2.73,-0.5700000000000001,2.7888707392
2019-09-02 14:00:00,2.59,0.64,2.6679017973,2.59,0.64,2.6679017973,2.67,-0.55,2.7260594271,2.67,-0.55,2.7260594271
2019-09-02 14:30:00,2.5,0.62,2.5757329053999998,2.5,0.62,2.5757329053999998,2.58,-0.5700000000000001,2.6422149799,2.58,-0.5700000000000001,2.6422149799
2019-09-02 15:00:00,2.51,0.64,2.5903088619,2.51,0.64,2.5903088619,2.59,-0.5700000000000001,2.6519803921,2.59,-0.5700000000000001,2.6519803921
2019-09-02 15:30:00,2.47,0.62,2.5466252178,2.47,0.62,2.5466252178,2.55,-0.59,2.6173650873,2.55,-0.59,2.6173650873
2019-09-02 16:00:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.63,-0.59,2.6953663944,2.63,-0.59,2.6953663944
2019-09-02 16:30:00,2.67,0.67,2.7527804126,2.67,0.67,2.7527804126,2.75,-0.53,2.800607077,2.75,-0.53,2.800607077
2019-09-02 17:00:00,2.61,0.68,2.6971281022999998,2.61,0.68,2.6971281022999998,2.69,-0.49,2.7342640692,2.69,-0.49,2.7342640692
2019-09-02 17:30:00,2.5700000000000003,0.72,2.6689511048,2.5700000000000003,0.72,2.6689511048,2.65,-0.48,2.6931208662,2.65,-0.48,2.6931208662
2019-09-02 18:00:00,2.49,0.67,2.5785654927,2.49,0.67,2.5785654927,2.5700000000000003,-0.52,2.6220793276,2.5700000000000003,-0.52,2.6220793276
2019-09-02 18:30:00,2.52,0.67,2.6075467398,2.52,0.67,2.6075467398,2.6,-0.52,2.6514901471,2.6,-0.52,2.6514901471
2019-09-02 19:00:00,2.52,0.71,2.6181100053,2.52,0.71,2.6181100053,2.6,-0.48,2.6439364591,2.6,-0.48,2.6439364591
2019-09-02 19:30:00,2.49,0.6900000000000001,2.58383436,2.49,0.6900000000000001,2.58383436,2.5700000000000003,-0.5,2.6181863952,2.5700000000000003,-0.5,2.6181863952
2019-09-02 20:00:00,2.44,0.71,2.5412005037,2.44,0.71,2.5412005037,2.52,-0.48,2.5653069992,2.52,-0.48,2.5653069992
2019-09-02 20:30:00,2.48,0.68,2.5715365057,2.48,0.68,2.5715365057,2.56,-0.51,2.6103064954,2.56,-0.51,2.6103064954
2019-09-02 21:00:00,2.46,0.68,2.5522539059,2.46,0.68,2.5522539059,2.54,-0.51,2.5906948874999998,2.54,-0.51,2.5906948874999998
2019-09-02 21:30:00,2.34,0.68,2.4368011819,2.34,0.68,2.4368011819,2.42,-0.51,2.4731558786,2.42,-0.51,2.4731558786
2019-09-02 22:00:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2019-09-02 22:30:00,2.07,0.68,2.1788299612,2.07,0.68,2.1788299612,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-09-02 23:00:00,1.92,0.72,2.0505608989,1.92,0.72,2.0505608989,2.01,-0.49,2.0688644228,2.01,-0.49,2.0688644228
2019-09-02 23:30:00,1.78,0.72,1.9201041638,1.78,0.72,1.9201041638,1.8599999999999999,-0.49,1.9234604232999999,1.8599999999999999,-0.49,1.9234604232999999
2019-09-03 00:00:00,1.6800000000000002,0.72,1.8277855454,1.6800000000000002,0.72,1.8277855454,1.76,-0.49,1.8269373279,1.76,-0.49,1.8269373279
2019-09-03 00:30:00,1.58,0.72,1.7363179432,1.58,0.72,1.7363179432,1.67,-0.48,1.7376133057,1.67,-0.48,1.7376133057
2019-09-03 01:00:00,1.52,0.71,1.677647162,1.52,0.71,1.677647162,1.6099999999999999,-0.5,1.6858528999,1.6099999999999999,-0.5,1.6858528999
2019-09-03 01:30:00,1.52,0.71,1.677647162,1.52,0.71,1.677647162,1.6099999999999999,-0.5,1.6858528999,1.6099999999999999,-0.5,1.6858528999
2019-09-03 02:00:00,1.43,0.71,1.5965587994,1.43,0.71,1.5965587994,1.53,-0.5,1.6096272861,1.53,-0.5,1.6096272861
2019-09-03 02:30:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-09-03 03:00:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-09-03 03:30:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-09-03 04:00:00,1.32,0.73,1.5084097587,1.32,0.73,1.5084097587,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-09-03 04:30:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-09-03 05:00:00,1.31,0.73,1.4996666296,1.31,0.73,1.4996666296,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-09-03 05:30:00,1.34,0.73,1.5259423318,1.34,0.73,1.5259423318,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-09-03 06:00:00,1.45,0.73,1.6233915116,1.45,0.73,1.6233915116,1.55,-0.48,1.622621336,1.55,-0.48,1.622621336
2019-09-03 06:30:00,1.63,0.73,1.7860011197999999,1.63,0.73,1.7860011197999999,1.72,-0.48,1.7857211428,1.72,-0.48,1.7857211428
2019-09-03 07:00:00,1.78,0.72,1.9201041638,1.78,0.72,1.9201041638,1.87,-0.48,1.9306216615,1.87,-0.48,1.9306216615
2019-09-03 07:30:00,1.99,0.6900000000000001,2.1062288575,1.99,0.6900000000000001,2.1062288575,2.07,-0.5,2.1295304647,2.07,-0.5,2.1295304647
2019-09-03 08:00:00,2.25,0.63,2.3365358974,2.25,0.63,2.3365358974,2.33,-0.56,2.3963513933,2.33,-0.56,2.3963513933
2019-09-03 08:30:00,2.41,0.63,2.4909837414,2.41,0.63,2.4909837414,2.49,-0.5700000000000001,2.5544079549000003,2.49,-0.5700000000000001,2.5544079549000003
2019-09-03 09:00:00,2.51,0.61,2.5830602006,2.51,0.61,2.5830602006,2.59,-0.6000000000000001,2.6585898518,2.59,-0.6000000000000001,2.6585898518
2019-09-03 09:30:00,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066,2.66,-0.6000000000000001,2.726829661,2.66,-0.6000000000000001,2.726829661
2019-09-03 10:00:00,2.48,0.62,2.5563254879,2.48,0.62,2.5563254879,2.56,-0.5700000000000001,2.6226894593,2.56,-0.5700000000000001,2.6226894593
2019-09-03 10:30:00,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021,2.58,-0.6000000000000001,2.6488488066,2.58,-0.6000000000000001,2.6488488066
2019-09-03 11:00:00,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021,2.58,-0.59,2.6466015945,2.58,-0.59,2.6466015945
2019-09-03 11:30:00,2.56,0.62,2.6340083523,2.56,0.62,2.6340083523,2.64,-0.5700000000000001,2.7008332048,2.64,-0.5700000000000001,2.7008332048
2019-09-03 12:00:00,2.6,0.62,2.6729010456999998,2.6,0.62,2.6729010456999998,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-09-03 12:30:00,2.55,0.63,2.6266708968,2.55,0.63,2.6266708968,2.63,-0.56,2.6889589063,2.63,-0.56,2.6889589063
2019-09-03 13:00:00,2.46,0.65,2.5444252789,2.46,0.65,2.5444252789,2.54,-0.56,2.6009998078,2.54,-0.56,2.6009998078
2019-09-03 13:30:00,2.39,0.63,2.4716391322,2.39,0.63,2.4716391322,2.47,-0.56,2.5326863209,2.47,-0.56,2.5326863209
2019-09-03 14:00:00,2.38,0.65,2.4671643642,2.38,0.65,2.4671643642,2.46,-0.56,2.522934799,2.46,-0.56,2.522934799
2019-09-03 14:30:00,2.41,0.65,2.4961169844,2.41,0.65,2.4961169844,2.49,-0.56,2.5521951336,2.49,-0.56,2.5521951336
2019-09-03 15:00:00,2.5,0.61,2.5733441278,2.5,0.61,2.5733441278,2.58,-0.58,2.6443902889,2.58,-0.58,2.6443902889
2019-09-03 15:30:00,2.41,0.63,2.4909837414,2.41,0.63,2.4909837414,2.5,-0.5700000000000001,2.5641567815,2.5,-0.5700000000000001,2.5641567815
2019-09-03 16:00:00,2.52,0.63,2.5975565441,2.52,0.63,2.5975565441,2.6,-0.5700000000000001,2.6617475463,2.6,-0.5700000000000001,2.6617475463
2019-09-03 16:30:00,2.58,0.63,2.6558049627,2.58,0.63,2.6558049627,2.66,-0.56,2.7183082975,2.66,-0.56,2.7183082975
2019-09-03 17:00:00,2.66,0.6000000000000001,2.726829661,2.66,0.6000000000000001,2.726829661,2.74,-0.58,2.8007141946000003,2.74,-0.58,2.8007141946000003
2019-09-03 17:30:00,2.64,0.63,2.7141296948,2.64,0.63,2.7141296948,2.7199999999999998,-0.56,2.7770487932,2.7199999999999998,-0.56,2.7770487932
2019-09-03 18:00:00,2.5700000000000003,0.63,2.6460914572,2.5700000000000003,0.63,2.6460914572,2.65,-0.55,2.7064737205,2.65,-0.55,2.7064737205
2019-09-03 18:30:00,2.55,0.65,2.6315394734,2.55,0.65,2.6315394734,2.63,-0.53,2.6828715959,2.63,-0.53,2.6828715959
2019-09-03 19:00:00,2.49,0.67,2.5785654927,2.49,0.67,2.5785654927,2.5700000000000003,-0.51,2.6201145013,2.5700000000000003,-0.51,2.6201145013
2019-09-03 19:30:00,2.47,0.7000000000000001,2.5672748197,2.47,0.7000000000000001,2.5672748197,2.54,-0.49,2.5868320394,2.54,-0.49,2.5868320394
2019-09-03 20:00:00,2.47,0.67,2.5592577049000003,2.47,0.67,2.5592577049000003,2.54,-0.51,2.5906948874999998,2.54,-0.51,2.5906948874999998
2019-09-03 20:30:00,2.47,0.67,2.5592577049000003,2.47,0.67,2.5592577049000003,2.54,-0.51,2.5906948874999998,2.54,-0.51,2.5906948874999998
2019-09-03 21:00:00,2.48,0.67,2.5689102748,2.48,0.67,2.5689102748,2.56,-0.51,2.6103064954,2.56,-0.51,2.6103064954
2019-09-03 21:30:00,2.36,0.6900000000000001,2.4588005206,2.36,0.6900000000000001,2.4588005206,2.44,-0.51,2.4927294278,2.44,-0.51,2.4927294278
2019-09-03 22:00:00,2.23,0.71,2.3402991262,2.23,0.71,2.3402991262,2.32,-0.5,2.3732677894,2.32,-0.5,2.3732677894
2019-09-03 22:30:00,2.07,0.71,2.1883783951,2.07,0.71,2.1883783951,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-09-03 23:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.01,-0.5,2.0712556578,2.01,-0.5,2.0712556578
2019-09-03 23:30:00,1.8,0.72,1.9386593306000002,1.8,0.72,1.9386593306000002,1.8900000000000001,-0.5,1.9550191815,1.8900000000000001,-0.5,1.9550191815
2019-09-04 00:00:00,1.6800000000000002,0.7000000000000001,1.82,1.6800000000000002,0.7000000000000001,1.82,1.77,-0.51,1.842009772,1.77,-0.51,1.842009772
2019-09-04 00:30:00,1.62,0.7000000000000001,1.7647662735,1.62,0.7000000000000001,1.7647662735,1.72,-0.51,1.7940178371000002,1.72,-0.51,1.7940178371000002
2019-09-04 01:00:00,1.51,0.72,1.6728717823,1.51,0.72,1.6728717823,1.6,-0.49,1.6733499335,1.6,-0.49,1.6733499335
2019-09-04 01:30:00,1.47,0.73,1.6412799883,1.47,0.73,1.6412799883,1.56,-0.47000000000000003,1.6292636374,1.56,-0.47000000000000003,1.6292636374
2019-09-04 02:00:00,1.43,0.73,1.6055528642999999,1.43,0.73,1.6055528642999999,1.52,-0.47000000000000003,1.5910059711,1.52,-0.47000000000000003,1.5910059711
2019-09-04 02:30:00,1.42,0.71,1.587608264,1.42,0.71,1.587608264,1.52,-0.5,1.6001249951,1.52,-0.5,1.6001249951
2019-09-04 03:00:00,1.4,0.71,1.5697452023,1.4,0.71,1.5697452023,1.49,-0.5,1.5716551785,1.49,-0.5,1.5716551785
2019-09-04 03:30:00,1.3599999999999999,0.71,1.534177304,1.3599999999999999,0.71,1.534177304,1.45,-0.51,1.5370751446000002,1.45,-0.51,1.5370751446000002
2019-09-04 04:00:00,1.35,0.71,1.5253196386,1.35,0.71,1.5253196386,1.44,-0.51,1.5276452468000001,1.44,-0.51,1.5276452468000001
2019-09-04 04:30:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-09-04 05:00:00,1.33,0.71,1.5076471736000001,1.33,0.71,1.5076471736000001,1.43,-0.51,1.5182226451,1.43,-0.51,1.5182226451
2019-09-04 05:30:00,1.37,0.7000000000000001,1.5384732692,1.37,0.7000000000000001,1.5384732692,1.46,-0.51,1.5465122049,1.46,-0.51,1.5465122049
2019-09-04 06:00:00,1.49,0.6900000000000001,1.6420109622,1.49,0.6900000000000001,1.6420109622,1.58,-0.53,1.6665233272000002,1.58,-0.53,1.6665233272000002
2019-09-04 06:30:00,1.6800000000000002,0.6900000000000001,1.8161773041,1.6800000000000002,0.6900000000000001,1.8161773041,1.77,-0.53,1.8476471525,1.77,-0.53,1.8476471525
2019-09-04 07:00:00,1.8399999999999999,0.68,1.9616319736,1.8399999999999999,0.68,1.9616319736,1.9300000000000002,-0.53,2.0014494748,1.9300000000000002,-0.53,2.0014494748
2019-09-04 07:30:00,2.12,0.63,2.2116283594,2.12,0.63,2.2116283594,2.2,-0.5700000000000001,2.2726416348000003,2.2,-0.5700000000000001,2.2726416348000003
2019-09-04 08:00:00,2.32,0.61,2.398853893,2.32,0.61,2.398853893,2.4,-0.58,2.4690889008,2.4,-0.58,2.4690889008
2019-09-04 08:30:00,2.46,0.61,2.5345019235,2.46,0.61,2.5345019235,2.54,-0.5700000000000001,2.603171143,2.54,-0.5700000000000001,2.603171143
2019-09-04 09:00:00,2.49,0.61,2.5636302385,2.49,0.61,2.5636302385,2.5700000000000003,-0.59,2.6368541863,2.5700000000000003,-0.59,2.6368541863
2019-09-04 09:30:00,2.54,0.6000000000000001,2.6099042128,2.54,0.6000000000000001,2.6099042128,2.62,-0.59,2.6856098004,2.62,-0.59,2.6856098004
2019-09-04 10:00:00,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484,2.7,-0.59,2.7637112729,2.7,-0.59,2.7637112729
2019-09-04 10:30:00,2.58,0.61,2.6511318338,2.58,0.61,2.6511318338,2.66,-0.59,2.7246467661000002,2.66,-0.59,2.7246467661000002
2019-09-04 11:00:00,2.59,0.61,2.6608645212,2.59,0.61,2.6608645212,2.67,-0.5700000000000001,2.7301648302,2.67,-0.5700000000000001,2.7301648302
2019-09-04 11:30:00,2.59,0.61,2.6608645212,2.59,0.61,2.6608645212,2.67,-0.5700000000000001,2.7301648302,2.67,-0.5700000000000001,2.7301648302
2019-09-04 12:00:00,2.68,0.61,2.7485450697,2.68,0.61,2.7485450697,2.75,-0.5700000000000001,2.8084515306,2.75,-0.5700000000000001,2.8084515306
2019-09-04 12:30:00,2.61,0.63,2.6849581002000003,2.61,0.63,2.6849581002000003,2.69,-0.56,2.7476717417,2.69,-0.56,2.7476717417
2019-09-04 13:00:00,2.54,0.64,2.6193892418,2.54,0.64,2.6193892418,2.62,-0.55,2.6771066471,2.62,-0.55,2.6771066471
2019-09-04 13:30:00,2.49,0.62,2.5660280590999998,2.49,0.62,2.5660280590999998,2.58,-0.58,2.6443902889,2.58,-0.58,2.6443902889
2019-09-04 14:00:00,2.47,0.6000000000000001,2.5418300494,2.47,0.6000000000000001,2.5418300494,2.55,-0.59,2.6173650873,2.55,-0.59,2.6173650873
2019-09-04 14:30:00,2.43,0.62,2.5078476828,2.43,0.62,2.5078476828,2.51,-0.5700000000000001,2.5739075352,2.51,-0.5700000000000001,2.5739075352
2019-09-04 15:00:00,2.47,0.61,2.5442091109,2.47,0.61,2.5442091109,2.55,-0.58,2.6151290599,2.55,-0.58,2.6151290599
2019-09-04 15:30:00,2.42,0.62,2.4981593224,2.42,0.62,2.4981593224,2.5,-0.58,2.5663982544,2.5,-0.58,2.5663982544
2019-09-04 16:00:00,2.56,0.62,2.6340083523,2.56,0.62,2.6340083523,2.64,-0.5700000000000001,2.7008332048,2.64,-0.5700000000000001,2.7008332048
2019-09-04 16:30:00,2.64,0.66,2.7212497129,2.64,0.66,2.7212497129,2.7199999999999998,-0.54,2.7730849248,2.7199999999999998,-0.54,2.7730849248
2019-09-04 17:00:00,2.64,0.65,2.7188416651000002,2.64,0.65,2.7188416651000002,2.7199999999999998,-0.54,2.7730849248,2.7199999999999998,-0.54,2.7730849248
2019-09-04 17:30:00,2.66,0.68,2.7455418409,2.66,0.68,2.7455418409,2.74,-0.5,2.7852468472,2.74,-0.5,2.7852468472
2019-09-04 18:00:00,2.58,0.68,2.6681079438,2.58,0.68,2.6681079438,2.66,-0.5,2.7065845636,2.66,-0.5,2.7065845636
2019-09-04 18:30:00,2.52,0.7000000000000001,2.6154158369,2.52,0.7000000000000001,2.6154158369,2.6,-0.48,2.6439364591,2.6,-0.48,2.6439364591
2019-09-04 19:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,2.59,-0.5,2.6378210705000003,2.59,-0.5,2.6378210705000003
2019-09-04 19:30:00,2.43,0.6900000000000001,2.5260641322,2.43,0.6900000000000001,2.5260641322,2.51,-0.51,2.5612887381,2.51,-0.51,2.5612887381
2019-09-04 20:00:00,2.43,0.7000000000000001,2.5288139512,2.43,0.7000000000000001,2.5288139512,2.51,-0.49,2.5573814733,2.51,-0.49,2.5573814733
2019-09-04 20:30:00,2.49,0.68,2.5811818998,2.49,0.68,2.5811818998,2.5700000000000003,-0.52,2.6220793276,2.5700000000000003,-0.52,2.6220793276
2019-09-04 21:00:00,2.45,0.68,2.5426167622999998,2.45,0.68,2.5426167622999998,2.5300000000000002,-0.5,2.5789338883,2.5300000000000002,-0.5,2.5789338883
2019-09-04 21:30:00,2.34,0.71,2.4453425118,2.34,0.71,2.4453425118,2.42,-0.49,2.4691091511,2.42,-0.49,2.4691091511
2019-09-04 22:00:00,2.19,0.73,2.3084626919,2.19,0.73,2.3084626919,2.2800000000000002,-0.48,2.3299785407,2.2800000000000002,-0.48,2.3299785407
2019-09-04 22:30:00,2.02,0.71,2.1411445537000002,2.02,0.71,2.1411445537000002,2.11,-0.5,2.1684326137,2.11,-0.5,2.1684326137
2019-09-04 23:00:00,1.83,0.74,1.97395542,1.83,0.74,1.97395542,1.92,-0.47000000000000003,1.9766891511,1.92,-0.47000000000000003,1.9766891511
2019-09-04 23:30:00,1.75,0.72,1.8923266103,1.75,0.72,1.8923266103,1.8399999999999999,-0.5,1.9067249408,1.8399999999999999,-0.5,1.9067249408
2019-09-05 00:00:00,1.65,0.72,1.8002499826,1.65,0.72,1.8002499826,1.74,-0.5,1.8104143172,1.74,-0.5,1.8104143172
2019-09-05 00:30:00,1.52,0.73,1.6862087652,1.52,0.73,1.6862087652,1.6099999999999999,-0.47000000000000003,1.6772000477,1.6099999999999999,-0.47000000000000003,1.6772000477
2019-09-05 01:00:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-09-05 01:30:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.53,-0.46,1.5976545308999999,1.53,-0.46,1.5976545308999999
2019-09-05 02:00:00,1.4100000000000001,0.73,1.5877657258,1.4100000000000001,0.73,1.5877657258,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-09-05 02:30:00,1.3900000000000001,0.75,1.5794302770000002,1.3900000000000001,0.75,1.5794302770000002,1.48,-0.46,1.5498387013000001,1.48,-0.46,1.5498387013000001
2019-09-05 03:00:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-09-05 03:30:00,1.31,0.75,1.5095032295,1.31,0.75,1.5095032295,1.4,-0.46,1.4736349616,1.4,-0.46,1.4736349616
2019-09-05 04:00:00,1.3,0.75,1.500833102,1.3,0.75,1.500833102,1.3900000000000001,-0.46,1.4641379716,1.3900000000000001,-0.46,1.4641379716
2019-09-05 04:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-09-05 05:00:00,1.28,0.75,1.4835430563,1.28,0.75,1.4835430563,1.38,-0.48,1.4610954794,1.38,-0.48,1.4610954794
2019-09-05 05:30:00,1.34,0.74,1.5307514494999999,1.34,0.74,1.5307514494999999,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-09-05 06:00:00,1.43,0.74,1.6101242188,1.43,0.74,1.6101242188,1.52,-0.48,1.5939887075999999,1.52,-0.48,1.5939887075999999
2019-09-05 06:30:00,1.67,0.74,1.8266088799,1.67,0.74,1.8266088799,1.75,-0.46,1.8094474295,1.75,-0.46,1.8094474295
2019-09-05 07:00:00,1.85,0.74,1.9925109786,1.85,0.74,1.9925109786,1.9300000000000002,-0.46,1.984061491,1.9300000000000002,-0.46,1.984061491
2019-09-05 07:30:00,2.12,0.6900000000000001,2.2294618185,2.12,0.6900000000000001,2.2294618185,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-09-05 08:00:00,2.33,0.64,2.4162988226,2.33,0.64,2.4162988226,2.41,-0.54,2.4697570731000003,2.41,-0.54,2.4697570731000003
2019-09-05 08:30:00,2.55,0.61,2.6219458423,2.55,0.61,2.6219458423,2.63,-0.58,2.6931951285,2.63,-0.58,2.6931951285
2019-09-05 09:00:00,2.5300000000000002,0.63,2.6072590972,2.5300000000000002,0.63,2.6072590972,2.61,-0.56,2.6694006818,2.61,-0.56,2.6694006818
2019-09-05 09:30:00,2.56,0.63,2.636380094,2.56,0.63,2.636380094,2.63,-0.56,2.6889589063,2.63,-0.56,2.6889589063
2019-09-05 10:00:00,2.56,0.62,2.6340083523,2.56,0.62,2.6340083523,2.63,-0.56,2.6889589063,2.63,-0.56,2.6889589063
2019-09-05 10:30:00,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484,3.02,-0.52,3.0644412215,3.02,-0.52,3.0644412215
2019-09-05 11:00:00,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484,2.7,-0.59,2.7637112729,2.7,-0.59,2.7637112729
2019-09-05 11:30:00,2.56,0.66,2.6437095151000003,2.56,0.66,2.6437095151000003,2.64,-0.54,2.6946613887,2.64,-0.54,2.6946613887
2019-09-05 12:00:00,2.65,0.63,2.7238575587,2.65,0.63,2.7238575587,2.73,-0.5700000000000001,2.7888707392,2.73,-0.5700000000000001,2.7888707392
2019-09-05 12:30:00,2.63,0.63,2.704403816,2.63,0.63,2.704403816,2.71,-0.5700000000000001,2.7692959394,2.71,-0.5700000000000001,2.7692959394
2019-09-05 13:00:00,2.61,0.65,2.6897211751,2.61,0.65,2.6897211751,2.69,-0.55,2.7456511068,2.69,-0.55,2.7456511068
2019-09-05 13:30:00,2.67,0.65,2.7479810771,2.67,0.65,2.7479810771,3.44,-0.4,3.4631777315,3.44,-0.4,3.4631777315
2019-09-05 14:00:00,2.58,0.65,2.6606202284,2.58,0.65,2.6606202284,2.65,-0.55,2.7064737205,2.65,-0.55,2.7064737205
2019-09-05 14:30:00,2.48,0.65,2.5637667601,2.48,0.65,2.5637667601,2.56,-0.55,2.6184155514,2.56,-0.55,2.6184155514
2019-09-05 15:00:00,2.41,0.65,2.4961169844,2.41,0.65,2.4961169844,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-09-05 15:30:00,2.42,0.66,2.5083859351999998,2.42,0.66,2.5083859351999998,2.5,-0.54,2.5576551761,2.5,-0.54,2.5576551761
2019-09-05 16:00:00,2.4,0.66,2.4890962215,2.4,0.66,2.4890962215,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-09-05 16:30:00,2.46,0.68,2.5522539059,2.46,0.68,2.5522539059,2.54,-0.53,2.5947061491,2.54,-0.53,2.5947061491
2019-09-05 17:00:00,2.52,0.68,2.6101340962,2.52,0.68,2.6101340962,2.6,-0.53,2.653469427,2.6,-0.53,2.653469427
2019-09-05 17:30:00,2.51,0.72,2.6112257658,2.51,0.72,2.6112257658,2.58,-0.49,2.6261188092000003,2.58,-0.49,2.6261188092000003
2019-09-05 18:00:00,2.51,0.7000000000000001,2.6057820323,2.51,0.7000000000000001,2.6057820323,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-09-05 18:30:00,2.44,0.71,2.5412005037,2.44,0.71,2.5412005037,2.52,-0.49,2.5671969149000002,2.52,-0.49,2.5671969149000002
2019-09-05 19:00:00,2.46,0.73,2.5660280590999998,2.46,0.73,2.5660280590999998,2.54,-0.47000000000000003,2.5831182706,2.54,-0.47000000000000003,2.5831182706
2019-09-05 19:30:00,2.41,0.74,2.521051368,2.41,0.74,2.521051368,2.48,-0.45,2.5204959829,2.48,-0.45,2.5204959829
2019-09-05 20:00:00,2.44,0.68,2.5329824318,2.44,0.68,2.5329824318,2.51,-0.51,2.5612887381,2.51,-0.51,2.5612887381
2019-09-05 20:30:00,2.52,0.67,2.6075467398,2.52,0.67,2.6075467398,2.59,-0.53,2.6436716891,2.59,-0.53,2.6436716891
2019-09-05 21:00:00,2.42,0.68,2.5137223395,2.42,0.68,2.5137223395,2.49,-0.5,2.5397047072,2.49,-0.5,2.5397047072
2019-09-05 21:30:00,2.34,0.68,2.4368011819,2.34,0.68,2.4368011819,2.42,-0.51,2.4731558786,2.42,-0.51,2.4731558786
2019-09-05 22:00:00,2.2,0.68,2.3026940743,2.2,0.68,2.3026940743,2.2800000000000002,-0.53,2.3407904648,2.2800000000000002,-0.53,2.3407904648
2019-09-05 22:30:00,2.02,0.72,2.1444812893,2.02,0.72,2.1444812893,2.1,-0.49,2.1564090521,2.1,-0.49,2.1564090521
2019-09-05 23:00:00,1.88,0.72,2.0131567251,1.88,0.72,2.0131567251,1.96,-0.48,2.0179197209,1.96,-0.48,2.0179197209
2019-09-05 23:30:00,1.74,0.75,1.894755921,1.74,0.75,1.894755921,1.83,-0.46,1.8869287215,1.83,-0.46,1.8869287215
2019-09-06 00:00:00,1.63,0.75,1.7942686532,1.63,0.75,1.7942686532,1.72,-0.46,1.7804493815,1.72,-0.46,1.7804493815
2019-09-06 00:30:00,1.53,0.75,1.7039366185,1.53,0.75,1.7039366185,1.62,-0.46,1.6840427548,1.62,-0.46,1.6840427548
2019-09-06 01:00:00,1.45,0.75,1.6324827717,1.45,0.75,1.6324827717,1.54,-0.48,1.6130716041,1.54,-0.48,1.6130716041
2019-09-06 01:30:00,1.43,0.75,1.6147445618,1.43,0.75,1.6147445618,1.52,-0.46,1.5880806025,1.52,-0.46,1.5880806025
2019-09-06 02:00:00,1.4,0.75,1.5882380174000001,1.4,0.75,1.5882380174000001,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-09-06 02:30:00,1.37,0.75,1.5618578681000002,1.37,0.75,1.5618578681000002,1.46,-0.48,1.5368799563,1.46,-0.48,1.5368799563
2019-09-06 03:00:00,1.32,0.75,1.5181897115,1.32,0.75,1.5181897115,1.4100000000000001,-0.47000000000000003,1.4862705003,1.4100000000000001,-0.47000000000000003,1.4862705003
2019-09-06 03:30:00,1.28,0.75,1.4835430563,1.28,0.75,1.4835430563,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-06 04:00:00,1.28,0.75,1.4835430563,1.28,0.75,1.4835430563,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-06 04:30:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-06 05:00:00,1.28,0.74,1.4785127663,1.28,0.74,1.4785127663,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-06 05:30:00,1.35,0.73,1.5347312468,1.35,0.73,1.5347312468,1.44,-0.48,1.5178932769,1.44,-0.48,1.5178932769
2019-09-06 06:00:00,1.48,0.73,1.6502424063999999,1.48,0.73,1.6502424063999999,1.57,-0.48,1.6417368851,1.57,-0.48,1.6417368851
2019-09-06 06:30:00,1.7000000000000002,0.73,1.8501081048999999,1.7000000000000002,0.73,1.8501081048999999,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-09-06 07:00:00,1.92,0.71,2.0470710784,1.92,0.71,2.0470710784,2.0,-0.48,2.0567936211,2.0,-0.48,2.0567936211
2019-09-06 07:30:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2019-09-06 08:00:00,2.34,0.64,2.4259431156,2.34,0.64,2.4259431156,2.42,-0.55,2.481713118,2.42,-0.55,2.481713118
2019-09-06 08:30:00,2.5,0.64,2.5806200805,2.5,0.64,2.5806200805,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-09-06 09:00:00,2.54,0.64,2.6193892418,2.54,0.64,2.6193892418,2.61,-0.56,2.6694006818,2.61,-0.56,2.6694006818
2019-09-06 09:30:00,2.67,0.64,2.7456328961,2.67,0.64,2.7456328961,2.74,-0.55,2.7946556138,2.74,-0.55,2.7946556138
2019-09-06 10:00:00,2.7199999999999998,0.64,2.7942798715,2.7199999999999998,0.64,2.7942798715,2.79,-0.55,2.8436947797,2.79,-0.55,2.8436947797
2019-09-06 10:30:00,2.69,0.64,2.7650858938000002,2.69,0.64,2.7650858938000002,2.76,-0.55,2.8142672226,2.76,-0.55,2.8142672226
2019-09-06 11:00:00,2.8,0.62,2.8678214728,2.8,0.62,2.8678214728,2.87,-0.5700000000000001,2.9260553652,2.87,-0.5700000000000001,2.9260553652
2019-09-06 11:30:00,2.79,0.63,2.8602447448,2.79,0.63,2.8602447448,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-09-06 12:00:00,2.81,0.65,2.8841983288,2.81,0.65,2.8841983288,2.89,-0.54,2.9400170067999998,2.89,-0.54,2.9400170067999998
2019-09-06 12:30:00,2.68,0.63,2.7530528509,2.68,0.63,2.7530528509,2.75,-0.56,2.8064390248,2.75,-0.56,2.8064390248
2019-09-06 13:00:00,2.62,0.63,2.6946799438999998,2.62,0.63,2.6946799438999998,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-09-06 13:30:00,2.67,0.65,2.7479810771,2.67,0.65,2.7479810771,2.74,-0.56,2.7966408422,2.74,-0.56,2.7966408422
2019-09-06 14:00:00,2.58,0.64,2.6581948762,2.58,0.64,2.6581948762,2.66,-0.56,2.7183082975,2.66,-0.56,2.7183082975
2019-09-06 14:30:00,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803,2.62,-0.59,2.6856098004,2.62,-0.59,2.6856098004
2019-09-06 15:00:00,2.49,0.66,2.5759852484,2.49,0.66,2.5759852484,2.5700000000000003,-0.53,2.6240807914,2.5700000000000003,-0.53,2.6240807914
2019-09-06 15:30:00,2.47,0.66,2.5566579748000002,2.47,0.66,2.5566579748000002,2.55,-0.53,2.6044961125,2.55,-0.53,2.6044961125
2019-09-06 16:00:00,2.47,0.68,2.5618938307,2.47,0.68,2.5618938307,2.55,-0.53,2.6044961125,2.55,-0.53,2.6044961125
2019-09-06 16:30:00,2.51,0.6900000000000001,2.6031135204,2.51,0.6900000000000001,2.6031135204,2.59,-0.5,2.6378210705000003,2.59,-0.5,2.6378210705000003
2019-09-06 17:00:00,2.5700000000000003,0.6900000000000001,2.661014844,2.5700000000000003,0.6900000000000001,2.661014844,2.64,-0.49,2.6850884529,2.64,-0.49,2.6850884529
2019-09-06 17:30:00,2.5,0.73,2.6044001229,2.5,0.73,2.6044001229,2.58,-0.46,2.6206869328,2.58,-0.46,2.6206869328
2019-09-06 18:00:00,2.4,0.73,2.508565327,2.4,0.73,2.508565327,2.48,-0.46,2.5223005372,2.48,-0.46,2.5223005372
2019-09-06 18:30:00,2.3,0.71,2.4070936833,2.3,0.71,2.4070936833,2.38,-0.48,2.4279209213,2.38,-0.48,2.4279209213
2019-09-06 19:00:00,2.3,0.71,2.4070936833,2.3,0.71,2.4070936833,2.38,-0.5,2.4319539469,2.38,-0.5,2.4319539469
2019-09-06 19:30:00,2.25,0.7000000000000001,2.3563743336,2.25,0.7000000000000001,2.3563743336,2.33,-0.51,2.3851624683,2.33,-0.51,2.3851624683
2019-09-06 20:00:00,2.27,0.7000000000000001,2.3754788991,2.27,0.7000000000000001,2.3754788991,2.35,-0.51,2.404703724,2.35,-0.51,2.404703724
2019-09-06 20:30:00,2.27,0.68,2.3696624232,2.27,0.68,2.3696624232,2.35,-0.52,2.4068444071,2.35,-0.52,2.4068444071
2019-09-06 21:00:00,2.23,0.7000000000000001,2.3372847494,2.23,0.7000000000000001,2.3372847494,2.31,-0.5,2.3634931775,2.31,-0.5,2.3634931775
2019-09-06 21:30:00,2.15,0.7000000000000001,2.2610838108999998,2.15,0.7000000000000001,2.2610838108999998,2.23,-0.5,2.2853664914,2.23,-0.5,2.2853664914
2019-09-06 22:00:00,2.02,0.74,2.1512786895,2.02,0.74,2.1512786895,2.11,-0.47000000000000003,2.1617122843,2.11,-0.47000000000000003,2.1617122843
2019-09-06 22:30:00,1.9100000000000001,0.74,2.048340792,1.9100000000000001,0.74,2.048340792,1.99,-0.47000000000000003,2.0447493734,1.99,-0.47000000000000003,2.0447493734
2019-09-06 23:00:00,1.79,0.74,1.9369305615,1.79,0.74,1.9369305615,1.88,-0.47000000000000003,1.937859644,1.88,-0.47000000000000003,1.937859644
2019-09-06 23:30:00,1.69,0.74,1.844911922,1.69,0.74,1.844911922,1.78,-0.48,1.8435834671,1.78,-0.48,1.8435834671
2019-09-07 00:00:00,1.56,0.75,1.7309246084,1.56,0.75,1.7309246084,1.65,-0.47000000000000003,1.7156339936,1.65,-0.47000000000000003,1.7156339936
2019-09-07 00:30:00,1.52,0.78,1.7084495895,1.52,0.78,1.7084495895,1.6099999999999999,-0.45,1.6717057157,1.6099999999999999,-0.45,1.6717057157
2019-09-07 01:00:00,1.44,0.79,1.6424676557,1.44,0.79,1.6424676557,1.53,-0.45,1.5948040632,1.53,-0.45,1.5948040632
2019-09-07 01:30:00,1.4100000000000001,0.77,1.6065490967,1.4100000000000001,0.77,1.6065490967,1.51,-0.45,1.5756268594,1.51,-0.45,1.5756268594
2019-09-07 02:00:00,1.38,0.77,1.5802847844999999,1.38,0.77,1.5802847844999999,1.48,-0.45,1.5469001261000002,1.48,-0.45,1.5469001261000002
2019-09-07 02:30:00,1.3599999999999999,0.77,1.5628499608,1.3599999999999999,0.77,1.5628499608,1.45,-0.45,1.5182226451,1.45,-0.45,1.5182226451
2019-09-07 03:00:00,1.31,0.77,1.5195394039,1.31,0.77,1.5195394039,1.4100000000000001,-0.45,1.480067566,1.4100000000000001,-0.45,1.480067566
2019-09-07 03:30:00,1.28,0.77,1.4937536611,1.28,0.77,1.4937536611,1.37,-0.45,1.4420124826,1.37,-0.45,1.4420124826
2019-09-07 04:00:00,1.26,0.76,1.4714618582,1.26,0.76,1.4714618582,1.3599999999999999,-0.45,1.4325152704000002,1.3599999999999999,-0.45,1.4325152704000002
2019-09-07 04:30:00,1.25,0.76,1.4629080627,1.25,0.76,1.4629080627,1.34,-0.45,1.4135416513,1.34,-0.45,1.4135416513
2019-09-07 05:00:00,1.25,0.78,1.4733974345,1.25,0.78,1.4733974345,1.34,-0.44,1.410390017,1.34,-0.44,1.410390017
2019-09-07 05:30:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.38,-0.44,1.4484474447,1.38,-0.44,1.4484474447
2019-09-07 06:00:00,1.37,0.77,1.5715597348,1.37,0.77,1.5715597348,1.46,-0.44,1.5248606493999999,1.46,-0.44,1.5248606493999999
2019-09-07 06:30:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.54,-0.44,1.6016241756,1.54,-0.44,1.6016241756
2019-09-07 07:00:00,1.48,0.77,1.6683225108,1.48,0.77,1.6683225108,1.57,-0.45,1.633217683,1.57,-0.45,1.633217683
2019-09-07 07:30:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.67,-0.45,1.7295664197,1.67,-0.45,1.7295664197
2019-09-07 08:00:00,1.65,0.73,1.8042727067,1.65,0.73,1.8042727067,1.74,-0.46,1.7997777641,1.74,-0.46,1.7997777641
2019-09-07 08:30:00,1.85,0.72,1.9851700179,1.85,0.72,1.9851700179,1.9300000000000002,-0.46,1.984061491,1.9300000000000002,-0.46,1.984061491
2019-09-07 09:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.02,-0.46,2.071714266,2.02,-0.46,2.071714266
2019-09-07 09:30:00,1.98,0.74,2.1137644145,1.98,0.74,2.1137644145,2.06,-0.46,2.1107344693,2.06,-0.46,2.1107344693
2019-09-07 10:00:00,2.03,0.71,2.1505813168,2.03,0.71,2.1505813168,2.11,-0.49,2.166148656,2.11,-0.49,2.166148656
2019-09-07 10:30:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.14,-0.49,2.1953815158,2.14,-0.49,2.1953815158
2019-09-07 11:00:00,2.18,0.67,2.2806358762,2.18,0.67,2.2806358762,2.26,-0.53,2.3213142829,2.26,-0.53,2.3213142829
2019-09-07 11:30:00,2.1,0.6900000000000001,2.2104524424,2.1,0.6900000000000001,2.2104524424,2.18,-0.51,2.2388613177,2.18,-0.51,2.2388613177
2019-09-07 12:00:00,2.21,0.6900000000000001,2.3152105736,2.21,0.6900000000000001,2.3152105736,2.29,-0.51,2.346103152,2.29,-0.51,2.346103152
2019-09-07 12:30:00,2.12,0.68,2.2263872080000002,2.12,0.68,2.2263872080000002,2.2,-0.53,2.2629405648,2.2,-0.53,2.2629405648
2019-09-07 13:00:00,2.12,0.7000000000000001,2.2325769864,2.12,0.7000000000000001,2.2325769864,2.2,-0.51,2.2583400984,2.2,-0.51,2.2583400984
2019-09-07 13:30:00,2.12,0.7000000000000001,2.2325769864,2.12,0.7000000000000001,2.2325769864,2.2,-0.51,2.2583400984,2.2,-0.51,2.2583400984
2019-09-07 14:00:00,2.05,0.71,2.1694699814,2.05,0.71,2.1694699814,2.13,-0.49,2.1856349192,2.13,-0.49,2.1856349192
2019-09-07 14:30:00,1.98,0.71,2.1034495478,1.98,0.71,2.1034495478,2.06,-0.49,2.1174749113,2.06,-0.49,2.1174749113
2019-09-07 15:00:00,1.98,0.71,2.1034495478,1.98,0.71,2.1034495478,2.06,-0.5,2.1198113124,2.06,-0.5,2.1198113124
2019-09-07 15:30:00,1.98,0.71,2.1034495478,1.98,0.71,2.1034495478,2.08,-0.5,2.1392522058,2.08,-0.5,2.1392522058
2019-09-07 16:00:00,1.98,0.73,2.110284341,1.98,0.73,2.110284341,2.06,-0.48,2.1151832072,2.06,-0.48,2.1151832072
2019-09-07 16:30:00,1.98,0.73,2.110284341,1.98,0.73,2.110284341,2.06,-0.48,2.1151832072,2.06,-0.48,2.1151832072
2019-09-07 17:00:00,2.04,0.71,2.160023148,2.04,0.71,2.160023148,2.13,-0.48,2.1834147568,2.13,-0.48,2.1834147568
2019-09-07 17:30:00,2.08,0.74,2.2077137496,2.08,0.74,2.2077137496,2.16,-0.46,2.2084383623,2.16,-0.46,2.2084383623
2019-09-07 18:00:00,2.08,0.72,2.2010906388,2.08,0.72,2.2010906388,2.16,-0.48,2.2126906698,2.16,-0.48,2.2126906698
2019-09-07 18:30:00,2.1,0.74,2.226566864,2.1,0.74,2.226566864,2.18,-0.47000000000000003,2.2300896843,2.18,-0.47000000000000003,2.2300896843
2019-09-07 19:00:00,2.16,0.7000000000000001,2.2705946358,2.16,0.7000000000000001,2.2705946358,2.24,-0.5,2.2951252689,2.24,-0.5,2.2951252689
2019-09-07 19:30:00,2.13,0.75,2.258185112,2.13,0.75,2.258185112,2.21,-0.45,2.2553491969,2.21,-0.45,2.2553491969
2019-09-07 20:00:00,2.14,0.71,2.2547061893,2.14,0.71,2.2547061893,2.22,-0.49,2.2734335266,2.22,-0.49,2.2734335266
2019-09-07 20:30:00,2.15,0.71,2.2641996378,2.15,0.71,2.2641996378,2.24,-0.49,2.2929675096,2.24,-0.49,2.2929675096
2019-09-07 21:00:00,2.11,0.73,2.2327113562,2.11,0.73,2.2327113562,2.2,-0.47000000000000003,2.2496444163,2.2,-0.47000000000000003,2.2496444163
2019-09-07 21:30:00,2.05,0.73,2.1760974243,2.05,0.73,2.1760974243,2.13,-0.5,2.1878985351,2.13,-0.5,2.1878985351
2019-09-07 22:00:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.05,-0.48,2.1054453211,2.05,-0.48,2.1054453211
2019-09-07 22:30:00,1.8399999999999999,0.75,1.9869826371000001,1.8399999999999999,0.75,1.9869826371000001,1.9300000000000002,-0.48,1.9887936042,1.9300000000000002,-0.48,1.9887936042
2019-09-07 23:00:00,1.72,0.77,1.8844893207000002,1.72,0.77,1.8844893207000002,1.81,-0.45,1.8651005335000002,1.81,-0.45,1.8651005335000002
2019-09-07 23:30:00,1.65,0.77,1.8208239893,1.65,0.77,1.8208239893,1.73,-0.45,1.7875681805,1.73,-0.45,1.7875681805
2019-09-08 00:00:00,1.54,0.76,1.7173234989,1.54,0.76,1.7173234989,1.63,-0.47000000000000003,1.6964079698,1.63,-0.47000000000000003,1.6964079698
2019-09-08 00:30:00,1.47,0.77,1.6594577428,1.47,0.77,1.6594577428,1.57,-0.44,1.6304907237,1.57,-0.44,1.6304907237
2019-09-08 01:00:00,1.4100000000000001,0.79,1.6162301816,1.4100000000000001,0.79,1.6162301816,1.5,-0.42,1.5576905983,1.5,-0.42,1.5576905983
2019-09-08 01:30:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.48,-0.44,1.5440207252,1.48,-0.44,1.5440207252
2019-09-08 02:00:00,1.3599999999999999,0.78,1.5678010078,1.3599999999999999,0.78,1.5678010078,1.45,-0.43,1.5124152869,1.45,-0.43,1.5124152869
2019-09-08 02:30:00,1.33,0.78,1.5418495387,1.33,0.78,1.5418495387,1.42,-0.43,1.4836778626,1.42,-0.43,1.4836778626
2019-09-08 03:00:00,1.29,0.78,1.5074813432,1.29,0.78,1.5074813432,1.38,-0.43,1.4454411091,1.38,-0.43,1.4454411091
2019-09-08 03:30:00,1.25,0.78,1.4733974345,1.25,0.78,1.4733974345,1.35,-0.43,1.4168274419,1.35,-0.43,1.4168274419
2019-09-08 04:00:00,1.25,0.78,1.4733974345,1.25,0.78,1.4733974345,1.35,-0.43,1.4168274419,1.35,-0.43,1.4168274419
2019-09-08 04:30:00,1.24,0.76,1.454372717,1.24,0.76,1.454372717,1.33,-0.45,1.4040655255,1.33,-0.45,1.4040655255
2019-09-08 05:00:00,1.23,0.76,1.4458561478,1.23,0.76,1.4458561478,1.33,-0.45,1.4040655255,1.33,-0.45,1.4040655255
2019-09-08 05:30:00,1.25,0.76,1.4629080627,1.25,0.76,1.4629080627,1.34,-0.45,1.4135416513,1.34,-0.45,1.4135416513
2019-09-08 06:00:00,1.29,0.78,1.5074813432,1.29,0.78,1.5074813432,1.38,-0.42,1.4424978336,1.38,-0.42,1.4424978336
2019-09-08 06:30:00,1.38,0.78,1.5851813776,1.38,0.78,1.5851813776,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-09-08 07:00:00,1.38,0.8,1.5951175505,1.38,0.8,1.5951175505,1.47,-0.42,1.5288230767000002,1.47,-0.42,1.5288230767000002
