Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-08 07:30:00,1.4100000000000001,0.8,1.6211415731,1.4100000000000001,0.8,1.6211415731,1.5,-0.41000000000000003,1.5550241156,1.5,-0.41000000000000003,1.5550241156
2019-09-08 08:00:00,1.51,0.78,1.6995587663,1.51,0.78,1.6995587663,1.6,-0.41000000000000003,1.651696098,1.6,-0.41000000000000003,1.651696098
2019-09-08 08:30:00,1.6400000000000001,0.78,1.8160396471,1.6400000000000001,0.78,1.8160396471,1.72,-0.42,1.7705366418000001,1.72,-0.42,1.7705366418000001
2019-09-08 09:00:00,1.73,0.78,1.8977091453,1.73,0.78,1.8977091453,1.82,-0.43,1.8701069488000002,1.82,-0.43,1.8701069488000002
2019-09-08 09:30:00,1.9100000000000001,0.77,2.0593688353,1.9100000000000001,0.77,2.0593688353,2.0,-0.43,2.0457028132,2.0,-0.43,2.0457028132
2019-09-08 10:00:00,1.9300000000000002,0.75,2.0706037767,1.9300000000000002,0.75,2.0706037767,2.01,-0.45,2.0597572673,2.01,-0.45,2.0597572673
2019-09-08 10:30:00,2.02,0.75,2.1547389633,2.02,0.75,2.1547389633,2.1,-0.44,2.1456001491,2.1,-0.44,2.1456001491
2019-09-08 11:00:00,2.02,0.73,2.1478593995,2.02,0.73,2.1478593995,2.1,-0.47000000000000003,2.1519526017,2.1,-0.47000000000000003,2.1519526017
2019-09-08 11:30:00,2.01,0.73,2.1384573879,2.01,0.73,2.1384573879,2.09,-0.47000000000000003,2.1421951358,2.09,-0.47000000000000003,2.1421951358
2019-09-08 12:00:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.05,-0.47000000000000003,2.1031880563,2.05,-0.47000000000000003,2.1031880563
2019-09-08 12:30:00,1.9300000000000002,0.73,2.0634437235,1.9300000000000002,0.73,2.0634437235,2.02,-0.47000000000000003,2.0739575695,2.02,-0.47000000000000003,2.0739575695
2019-09-08 13:00:00,1.8900000000000001,0.73,2.0260799589,1.8900000000000001,0.73,2.0260799589,1.98,-0.47000000000000003,2.0350184274,1.98,-0.47000000000000003,2.0350184274
2019-09-08 13:30:00,2.0,0.72,2.1256528409,2.0,0.72,2.1256528409,2.09,-0.5,2.1489765006,2.09,-0.5,2.1489765006
2019-09-08 14:00:00,1.9500000000000002,0.72,2.0786774642,1.9500000000000002,0.72,2.0786774642,2.04,-0.5,2.1003809178,2.04,-0.5,2.1003809178
2019-09-08 14:30:00,2.04,0.73,2.1666794871,2.04,0.73,2.1666794871,2.13,-0.48,2.1834147568,2.13,-0.48,2.1834147568
2019-09-08 15:00:00,2.08,0.73,2.2043819996,2.08,0.73,2.2043819996,2.16,-0.48,2.2126906698,2.16,-0.48,2.2126906698
2019-09-08 15:30:00,2.12,0.72,2.2389283151,2.12,0.72,2.2389283151,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-09-08 16:00:00,2.1,0.73,2.2232633672,2.1,0.73,2.2232633672,2.19,-0.48,2.241985727,2.19,-0.48,2.241985727
2019-09-08 16:30:00,2.08,0.75,2.2110857062,2.08,0.75,2.2110857062,2.17,-0.47000000000000003,2.2203152929,2.17,-0.47000000000000003,2.2203152929
2019-09-08 17:00:00,2.13,0.75,2.258185112,2.13,0.75,2.258185112,2.21,-0.47000000000000003,2.2594247055,2.21,-0.47000000000000003,2.2594247055
2019-09-08 17:30:00,2.21,0.77,2.3402991262,2.21,0.77,2.3402991262,2.29,-0.43,2.3300214591,2.29,-0.43,2.3300214591
2019-09-08 18:00:00,2.19,0.77,2.321421978,2.19,0.77,2.321421978,2.27,-0.42,2.3085276693,2.27,-0.42,2.3085276693
2019-09-08 18:30:00,2.15,0.76,2.2803727765,2.15,0.76,2.2803727765,2.23,-0.43,2.2710790387,2.23,-0.43,2.2710790387
2019-09-08 19:00:00,2.18,0.74,2.3021728866,2.18,0.74,2.3021728866,2.26,-0.43,2.3005434141,2.26,-0.43,2.3005434141
2019-09-08 19:30:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.29,-0.45,2.3337951924,2.29,-0.45,2.3337951924
2019-09-08 20:00:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.29,-0.45,2.3337951924,2.29,-0.45,2.3337951924
2019-09-08 20:30:00,2.32,0.73,2.4321389763,2.32,0.73,2.4321389763,2.4,-0.47000000000000003,2.4455878639,2.4,-0.47000000000000003,2.4455878639
2019-09-08 21:00:00,2.24,0.71,2.3498297811,2.24,0.71,2.3498297811,2.32,-0.5,2.3732677894,2.32,-0.5,2.3732677894
2019-09-08 21:30:00,2.13,0.75,2.258185112,2.13,0.75,2.258185112,2.22,-0.46,2.2671568098,2.22,-0.46,2.2671568098
2019-09-08 22:00:00,2.01,0.74,2.1418916873000002,2.01,0.74,2.1418916873000002,2.09,-0.47000000000000003,2.1421951358,2.09,-0.47000000000000003,2.1421951358
2019-09-08 22:30:00,1.83,0.75,1.9777259669,1.83,0.75,1.9777259669,1.92,-0.46,1.9743353312,1.92,-0.46,1.9743353312
2019-09-08 23:00:00,1.7000000000000002,0.75,1.8580904176000002,1.7000000000000002,0.75,1.8580904176000002,1.79,-0.46,1.8481612484,1.79,-0.46,1.8481612484
2019-09-08 23:30:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.67,-0.46,1.7321951391,1.67,-0.46,1.7321951391
2019-09-09 00:00:00,1.48,0.75,1.6591865477,1.48,0.75,1.6591865477,1.57,-0.45,1.633217683,1.57,-0.45,1.633217683
2019-09-09 00:30:00,1.43,0.75,1.6147445618,1.43,0.75,1.6147445618,1.52,-0.45,1.5852129195,1.52,-0.45,1.5852129195
2019-09-09 01:00:00,1.37,0.75,1.5618578681000002,1.37,0.75,1.5618578681000002,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-09-09 01:30:00,1.37,0.75,1.5618578681000002,1.37,0.75,1.5618578681000002,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-09-09 02:00:00,1.37,0.77,1.5715597348,1.37,0.77,1.5715597348,1.46,-0.44,1.5248606493999999,1.46,-0.44,1.5248606493999999
2019-09-09 02:30:00,1.35,0.77,1.5541557194,1.35,0.77,1.5541557194,1.44,-0.44,1.505722418,1.44,-0.44,1.505722418
2019-09-09 03:00:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.3900000000000001,-0.45,1.461027036,1.3900000000000001,-0.45,1.461027036
2019-09-09 03:30:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.3599999999999999,-0.44,1.4294054708,1.3599999999999999,-0.44,1.4294054708
2019-09-09 04:00:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.3599999999999999,-0.45,1.4325152704000002,1.3599999999999999,-0.45,1.4325152704000002
2019-09-09 04:30:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.38,-0.45,1.4515164484,1.38,-0.45,1.4515164484
2019-09-09 05:00:00,1.29,0.75,1.4921796139,1.29,0.75,1.4921796139,1.38,-0.45,1.4515164484,1.38,-0.45,1.4515164484
2019-09-09 05:30:00,1.32,0.74,1.513274595,1.32,0.74,1.513274595,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-09 06:00:00,1.43,0.74,1.6101242188,1.43,0.74,1.6101242188,1.52,-0.46,1.5880806025,1.52,-0.46,1.5880806025
2019-09-09 06:30:00,1.6600000000000001,0.72,1.8094197965,1.6600000000000001,0.72,1.8094197965,1.75,-0.49,1.8173056980000002,1.75,-0.49,1.8173056980000002
2019-09-09 07:00:00,1.85,0.72,1.9851700179,1.85,0.72,1.9851700179,1.9300000000000002,-0.48,1.9887936042,1.9300000000000002,-0.48,1.9887936042
2019-09-09 07:30:00,2.13,0.71,2.2452171387,2.13,0.71,2.2452171387,2.21,-0.49,2.2636695872,2.21,-0.49,2.2636695872
2019-09-09 08:00:00,2.35,0.66,2.440921957,2.35,0.66,2.440921957,2.43,-0.53,2.4871268564,2.43,-0.53,2.4871268564
2019-09-09 08:30:00,2.56,0.66,2.6437095151000003,2.56,0.66,2.6437095151000003,2.64,-0.53,2.6926752496,2.64,-0.53,2.6926752496
2019-09-09 09:00:00,2.7199999999999998,0.63,2.792006447,2.7199999999999998,0.63,2.792006447,2.79,-0.55,2.8436947797,2.79,-0.55,2.8436947797
2019-09-09 09:30:00,2.91,0.63,2.9774149862,2.91,0.63,2.9774149862,2.98,-0.55,3.030330015,2.98,-0.55,3.030330015
2019-09-09 10:00:00,2.91,0.63,2.9774149862,2.91,0.63,2.9774149862,2.98,-0.55,3.030330015,2.98,-0.55,3.030330015
2019-09-09 10:30:00,2.96,0.68,3.0371038836,2.96,0.68,3.0371038836,3.03,-0.51,3.072621031,3.03,-0.51,3.072621031
2019-09-09 11:00:00,2.96,0.65,3.0305280068,2.96,0.65,3.0305280068,3.03,-0.52,3.0742966675,3.03,-0.52,3.0742966675
2019-09-09 11:30:00,2.98,0.68,3.0565994177,2.98,0.68,3.0565994177,3.05,-0.5,3.0907118921,3.05,-0.5,3.0907118921
2019-09-09 12:00:00,2.98,0.66,3.0522123124,2.98,0.66,3.0522123124,3.05,-0.53,3.0957067045,3.05,-0.53,3.0957067045
2019-09-09 12:30:00,3.02,0.66,3.0912780528,3.02,0.66,3.0912780528,3.09,-0.53,3.135123602,3.09,-0.53,3.135123602
2019-09-09 13:00:00,2.94,0.66,3.0131710871,2.94,0.66,3.0131710871,3.02,-0.55,3.0696742498,3.02,-0.55,3.0696742498
2019-09-09 13:30:00,2.9,0.66,2.9741553423,2.9,0.66,2.9741553423,2.98,-0.53,3.0267639485,2.98,-0.53,3.0267639485
2019-09-09 14:00:00,2.8200000000000003,0.68,2.9008274682,2.8200000000000003,0.68,2.9008274682,2.89,-0.52,2.936409372,2.89,-0.52,2.936409372
2019-09-09 14:30:00,2.75,0.68,2.8328254447,2.75,0.68,2.8328254447,2.83,-0.52,2.877377278,2.83,-0.52,2.877377278
2019-09-09 15:00:00,2.74,0.65,2.8160433235,2.74,0.65,2.8160433235,2.8200000000000003,-0.55,2.8731341772,2.8200000000000003,-0.55,2.8731341772
2019-09-09 15:30:00,2.61,0.6900000000000001,2.6996666461,2.61,0.6900000000000001,2.6996666461,2.69,-0.51,2.7379189177,2.69,-0.51,2.7379189177
2019-09-09 16:00:00,2.55,0.6900000000000001,2.6417039955,2.55,0.6900000000000001,2.6417039955,2.64,-0.51,2.6888101457999998,2.64,-0.51,2.6888101457999998
2019-09-09 16:30:00,2.7,0.7000000000000001,2.7892651362,2.7,0.7000000000000001,2.7892651362,2.7800000000000002,-0.48,2.8211345236,2.7800000000000002,-0.48,2.8211345236
2019-09-09 17:00:00,2.67,0.7000000000000001,2.7602354972,2.67,0.7000000000000001,2.7602354972,2.75,-0.48,2.7915766155,2.75,-0.48,2.7915766155
2019-09-09 17:30:00,2.61,0.73,2.7101660466,2.61,0.73,2.7101660466,2.69,-0.48,2.7324897072,2.69,-0.48,2.7324897072
2019-09-09 18:00:00,2.55,0.73,2.6524328455,2.55,0.73,2.6524328455,2.63,-0.46,2.6699250925999998,2.63,-0.46,2.6699250925999998
2019-09-09 18:30:00,2.55,0.7000000000000001,2.6443335644,2.55,0.7000000000000001,2.6443335644,2.63,-0.5,2.6771066471,2.63,-0.5,2.6771066471
2019-09-09 19:00:00,2.59,0.7000000000000001,2.6829275055,2.59,0.7000000000000001,2.6829275055,2.67,-0.5,2.7164130761000003,2.67,-0.5,2.7164130761000003
2019-09-09 19:30:00,2.5700000000000003,0.74,2.6744158241,2.5700000000000003,0.74,2.6744158241,2.64,-0.45,2.6780776688,2.64,-0.45,2.6780776688
2019-09-09 20:00:00,2.6,0.71,2.6951994360000002,2.6,0.71,2.6951994360000002,2.68,-0.47000000000000003,2.7209005862,2.68,-0.47000000000000003,2.7209005862
2019-09-09 20:30:00,2.59,0.7000000000000001,2.6829275055,2.59,0.7000000000000001,2.6829275055,2.67,-0.49,2.7145902084999998,2.67,-0.49,2.7145902084999998
2019-09-09 21:00:00,2.46,0.73,2.5660280590999998,2.46,0.73,2.5660280590999998,2.54,-0.46,2.5813174931000002,2.54,-0.46,2.5813174931000002
2019-09-09 21:30:00,2.32,0.75,2.4382165613,2.32,0.75,2.4382165613,2.4,-0.45,2.4418230894,2.4,-0.45,2.4418230894
2019-09-09 22:00:00,2.21,0.75,2.3337951924,2.21,0.75,2.3337951924,2.29,-0.46,2.3357439928,2.29,-0.46,2.3357439928
2019-09-09 22:30:00,2.03,0.77,2.1711287387000002,2.03,0.77,2.1711287387000002,2.12,-0.44,2.1651789764,2.12,-0.44,2.1651789764
2019-09-09 23:00:00,1.85,0.8,2.0155644371,1.85,0.8,2.0155644371,1.94,-0.41000000000000003,1.9828514821,1.94,-0.41000000000000003,1.9828514821
2019-09-09 23:30:00,1.74,0.78,1.9068298298,1.74,0.78,1.9068298298,1.83,-0.44,1.8821530225,1.83,-0.44,1.8821530225
2019-09-10 00:00:00,1.6099999999999999,0.78,1.7889941308,1.6099999999999999,0.78,1.7889941308,1.7000000000000002,-0.44,1.7560182230999999,1.7000000000000002,-0.44,1.7560182230999999
2019-09-10 00:30:00,1.55,0.78,1.7351945136,1.55,0.78,1.7351945136,1.6400000000000001,-0.44,1.6979988221,1.6400000000000001,-0.44,1.6979988221
2019-09-10 01:00:00,1.47,0.79,1.6688319268,1.47,0.79,1.6688319268,1.56,-0.44,1.6208639671,1.56,-0.44,1.6208639671
2019-09-10 01:30:00,1.45,0.79,1.6512419568,1.45,0.79,1.6512419568,1.54,-0.42,1.5962455951,1.54,-0.42,1.5962455951
2019-09-10 02:00:00,1.4100000000000001,0.79,1.6162301816,1.4100000000000001,0.79,1.6162301816,1.5,-0.42,1.5576905983,1.5,-0.42,1.5576905983
2019-09-10 02:30:00,1.4,0.79,1.607513608,1.4,0.79,1.607513608,1.49,-0.42,1.5480633062,1.49,-0.42,1.5480633062
2019-09-10 03:00:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.45,-0.42,1.5096025967,1.45,-0.42,1.5096025967
2019-09-10 03:30:00,1.34,0.79,1.5555384920000002,1.34,0.79,1.5555384920000002,1.43,-0.42,1.4904026302,1.43,-0.42,1.4904026302
2019-09-10 04:00:00,1.32,0.79,1.5383432647,1.32,0.79,1.5383432647,1.42,-0.42,1.4808105888,1.42,-0.42,1.4808105888
2019-09-10 04:30:00,1.32,0.78,1.5332318807,1.32,0.78,1.5332318807,1.42,-0.44,1.4866068747,1.42,-0.44,1.4866068747
2019-09-10 05:00:00,1.31,0.78,1.5246311029,1.31,0.78,1.5246311029,1.4100000000000001,-0.43,1.4741099009,1.4100000000000001,-0.43,1.4741099009
2019-09-10 05:30:00,1.3599999999999999,0.77,1.5628499608,1.3599999999999999,0.77,1.5628499608,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-09-10 06:00:00,1.46,0.77,1.6506059493,1.46,0.77,1.6506059493,1.56,-0.45,1.6236070953000001,1.56,-0.45,1.6236070953000001
2019-09-10 06:30:00,1.6600000000000001,0.77,1.8298907071000001,1.6600000000000001,0.77,1.8298907071000001,1.75,-0.43,1.8020543832,1.75,-0.43,1.8020543832
2019-09-10 07:00:00,1.85,0.75,1.9962464778000002,1.85,0.75,1.9962464778000002,1.94,-0.45,1.9915069671,1.94,-0.45,1.9915069671
2019-09-10 07:30:00,2.16,0.73,2.2800219297,2.16,0.73,2.2800219297,2.24,-0.47000000000000003,2.288776966,2.24,-0.47000000000000003,2.288776966
2019-09-10 08:00:00,2.39,0.6900000000000001,2.4876092941,2.39,0.6900000000000001,2.4876092941,2.47,-0.51,2.5221022977,2.47,-0.51,2.5221022977
2019-09-10 08:30:00,2.49,0.6900000000000001,2.58383436,2.49,0.6900000000000001,2.58383436,2.5700000000000003,-0.5,2.6181863952,2.5700000000000003,-0.5,2.6181863952
2019-09-10 09:00:00,2.54,0.71,2.6373661103,2.54,0.71,2.6373661103,2.62,-0.49,2.6654267951,2.62,-0.49,2.6654267951
2019-09-10 09:30:00,2.5700000000000003,0.6900000000000001,2.661014844,2.5700000000000003,0.6900000000000001,2.661014844,2.65,-0.5,2.696757312,2.65,-0.5,2.696757312
2019-09-10 10:00:00,2.61,0.67,2.6946242781,2.61,0.67,2.6946242781,2.69,-0.53,2.7417147919,2.69,-0.53,2.7417147919
2019-09-10 10:30:00,2.7,0.66,2.7794963573,2.7,0.66,2.7794963573,2.77,-0.53,2.820248216,2.77,-0.53,2.820248216
2019-09-10 11:00:00,2.63,0.6900000000000001,2.7190071717,2.63,0.6900000000000001,2.7190071717,2.7,-0.51,2.7477445296000003,2.7,-0.51,2.7477445296000003
2019-09-10 11:30:00,2.61,0.6900000000000001,2.6996666461,2.61,0.6900000000000001,2.6996666461,2.69,-0.51,2.7379189177,2.69,-0.51,2.7379189177
2019-09-10 12:00:00,2.63,0.6900000000000001,2.7190071717,2.63,0.6900000000000001,2.7190071717,2.71,-0.51,2.7575713953000003,2.71,-0.51,2.7575713953000003
2019-09-10 12:30:00,2.58,0.6900000000000001,2.6706740721999997,2.58,0.6900000000000001,2.6706740721999997,2.66,-0.51,2.7084497411,2.66,-0.51,2.7084497411
2019-09-10 13:00:00,2.52,0.67,2.6075467398,2.52,0.67,2.6075467398,2.6,-0.52,2.6514901471,2.6,-0.52,2.6514901471
2019-09-10 13:30:00,2.523,0.673,2.6112177236000003,2.523,0.673,2.6112177236000003,2.6029999999999998,-0.523,2.6550212804999997,2.6029999999999998,-0.523,2.6550212804999997
2019-09-10 14:00:00,2.58,0.63,2.6558049627,2.58,0.63,2.6558049627,2.66,-0.56,2.7183082975,2.66,-0.56,2.7183082975
2019-09-10 14:30:00,2.48,0.63,2.5587692354,2.48,0.63,2.5587692354,2.56,-0.56,2.6205342967,2.56,-0.56,2.6205342967
2019-09-10 15:00:00,2.48,0.63,2.5587692354,2.48,0.63,2.5587692354,2.56,-0.5700000000000001,2.6226894593,2.56,-0.5700000000000001,2.6226894593
2019-09-10 15:30:00,2.4,0.66,2.4890962215,2.4,0.66,2.4890962215,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-09-10 16:00:00,2.47,0.66,2.5566579748000002,2.47,0.66,2.5566579748000002,2.55,-0.54,2.6065494432,2.55,-0.54,2.6065494432
2019-09-10 16:30:00,2.5300000000000002,0.65,2.6121638540000003,2.5300000000000002,0.65,2.6121638540000003,2.61,-0.54,2.6652767211,2.61,-0.54,2.6652767211
2019-09-10 17:00:00,2.52,0.68,2.6101340962,2.52,0.68,2.6101340962,2.6,-0.52,2.6514901471,2.6,-0.52,2.6514901471
2019-09-10 17:30:00,2.56,0.68,2.6487733010000003,2.56,0.68,2.6487733010000003,2.64,-0.51,2.6888101457999998,2.64,-0.51,2.6888101457999998
2019-09-10 18:00:00,2.52,0.6900000000000001,2.6127571644,2.52,0.6900000000000001,2.6127571644,2.6,-0.49,2.6457702092,2.6,-0.49,2.6457702092
2019-09-10 18:30:00,2.49,0.73,2.5948024973,2.49,0.73,2.5948024973,2.5700000000000003,-0.46,2.6108427758,2.5700000000000003,-0.46,2.6108427758
2019-09-10 19:00:00,2.52,0.73,2.6236043908999997,2.52,0.73,2.6236043908999997,2.6,-0.46,2.6403787607,2.6,-0.46,2.6403787607
2019-09-10 19:30:00,2.51,0.71,2.608486151,2.51,0.71,2.608486151,2.59,-0.48,2.634103263,2.59,-0.48,2.634103263
2019-09-10 20:00:00,2.5,0.71,2.5988651368999998,2.5,0.71,2.5988651368999998,2.5700000000000003,-0.48,2.6144406668,2.5700000000000003,-0.48,2.6144406668
2019-09-10 20:30:00,2.58,0.6900000000000001,2.6706740721999997,2.58,0.6900000000000001,2.6706740721999997,2.66,-0.5,2.7065845636,2.66,-0.5,2.7065845636
2019-09-10 21:00:00,2.48,0.71,2.5796317567,2.48,0.71,2.5796317567,2.56,-0.49,2.6064727123,2.56,-0.49,2.6064727123
2019-09-10 21:30:00,2.31,0.73,2.4226019069999998,2.31,0.73,2.4226019069999998,2.39,-0.46,2.4338652387,2.39,-0.46,2.4338652387
2019-09-10 22:00:00,2.19,0.74,2.3116444363,2.19,0.74,2.3116444363,2.27,-0.46,2.3161390286,2.27,-0.46,2.3161390286
2019-09-10 22:30:00,2.02,0.77,2.1617816726,2.02,0.77,2.1617816726,2.11,-0.43,2.1533694527,2.11,-0.43,2.1533694527
2019-09-10 23:00:00,1.8599999999999999,0.79,2.0208166666,1.8599999999999999,0.79,2.0208166666,1.94,-0.42,1.9849433241,1.94,-0.42,1.9849433241
2019-09-10 23:30:00,1.71,0.78,1.8794946129,1.71,0.78,1.8794946129,1.8,-0.43,1.850648535,1.8,-0.43,1.850648535
2019-09-11 00:00:00,1.6099999999999999,0.76,1.7803651311,1.6099999999999999,0.76,1.7803651311,1.7000000000000002,-0.43,1.7535392780999999,1.7000000000000002,-0.43,1.7535392780999999
2019-09-11 00:30:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.5899999999999999,-0.43,1.6471186964,1.5899999999999999,-0.43,1.6471186964
2019-09-11 01:00:00,1.46,0.76,1.6459647627,1.46,0.76,1.6459647627,1.55,-0.43,1.6085397104,1.55,-0.43,1.6085397104
2019-09-11 01:30:00,1.44,0.78,1.6376812877,1.44,0.78,1.6376812877,1.53,-0.43,1.589276565,1.53,-0.43,1.589276565
2019-09-11 02:00:00,1.4100000000000001,0.78,1.6113658802000002,1.4100000000000001,0.78,1.6113658802000002,1.5,-0.43,1.560416611,1.5,-0.43,1.560416611
2019-09-11 02:30:00,1.4100000000000001,0.78,1.6113658802000002,1.4100000000000001,0.78,1.6113658802000002,1.5,-0.43,1.560416611,1.5,-0.43,1.560416611
2019-09-11 03:00:00,1.3599999999999999,0.78,1.5678010078,1.3599999999999999,0.78,1.5678010078,1.45,-0.43,1.5124152869,1.45,-0.43,1.5124152869
2019-09-11 03:30:00,1.31,0.78,1.5246311029,1.31,0.78,1.5246311029,1.4100000000000001,-0.44,1.4770578865,1.4100000000000001,-0.44,1.4770578865
2019-09-11 04:00:00,1.31,0.76,1.5144966160000002,1.31,0.76,1.5144966160000002,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-11 04:30:00,1.31,0.76,1.5144966160000002,1.31,0.76,1.5144966160000002,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-11 05:00:00,1.3,0.76,1.5058552387000002,1.3,0.76,1.5058552387000002,1.3900000000000001,-0.46,1.4641379716,1.3900000000000001,-0.46,1.4641379716
2019-09-11 05:30:00,1.3599999999999999,0.76,1.5579473675000002,1.3599999999999999,0.76,1.5579473675000002,1.45,-0.46,1.5212166184,1.45,-0.46,1.5212166184
2019-09-11 06:00:00,1.49,0.76,1.6726326554000002,1.49,0.76,1.6726326554000002,1.58,-0.46,1.6456001945,1.58,-0.46,1.6456001945
2019-09-11 06:30:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-09-11 07:00:00,1.94,0.71,2.065841233,1.94,0.71,2.065841233,2.02,-0.48,2.0762466135,2.02,-0.48,2.0762466135
2019-09-11 07:30:00,2.23,0.6900000000000001,2.3343093197,2.23,0.6900000000000001,2.3343093197,2.31,-0.5,2.3634931775,2.31,-0.5,2.3634931775
2019-09-11 08:00:00,2.46,0.64,2.5418890613,2.46,0.64,2.5418890613,2.55,-0.5700000000000001,2.6129293906,2.55,-0.5700000000000001,2.6129293906
2019-09-11 08:30:00,2.62,0.64,2.6970354094999998,2.62,0.64,2.6970354094999998,2.69,-0.56,2.7476717417,2.69,-0.56,2.7476717417
2019-09-11 09:00:00,2.68,0.65,2.7576983156,2.68,0.65,2.7576983156,2.76,-0.55,2.8142672226,2.76,-0.55,2.8142672226
2019-09-11 09:30:00,2.75,0.65,2.8257742302,2.75,0.65,2.8257742302,2.83,-0.55,2.8829498782,2.83,-0.55,2.8829498782
2019-09-11 10:00:00,2.79,0.67,2.869320477,2.79,0.67,2.869320477,2.86,-0.52,2.9068883707,2.86,-0.52,2.9068883707
2019-09-11 10:30:00,2.79,0.67,2.869320477,2.79,0.67,2.869320477,2.86,-0.53,2.908693865,2.86,-0.53,2.908693865
2019-09-11 11:00:00,2.86,0.67,2.9374308502,2.86,0.67,2.9374308502,2.93,-0.52,2.9757856106,2.93,-0.52,2.9757856106
2019-09-11 11:30:00,2.92,0.29,2.9343653488,2.92,0.29,2.9343653488,2.87,0.05,2.870435507,2.87,0.05,2.870435507
2019-09-11 12:00:00,2.95,0.66,3.0229290432,2.95,0.66,3.0229290432,2.94,-0.52,2.9856322613,2.94,-0.52,2.9856322613
2019-09-11 12:30:00,2.91,0.64,2.9795469454,2.91,0.64,2.9795469454,2.99,-0.5700000000000001,3.043846251,2.99,-0.5700000000000001,3.043846251
2019-09-11 13:00:00,2.87,0.64,2.9404931559,2.87,0.64,2.9404931559,2.94,-0.56,2.9928581657,2.94,-0.56,2.9928581657
2019-09-11 13:30:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,2.9,-0.58,2.9574313179000002,2.9,-0.58,2.9574313179000002
2019-09-11 14:00:00,2.7800000000000002,0.64,2.8527180022,2.7800000000000002,0.64,2.8527180022,2.86,-0.58,2.9182186347,2.86,-0.58,2.9182186347
2019-09-11 14:30:00,2.7199999999999998,0.64,2.7942798715,2.7199999999999998,0.64,2.7942798715,2.8,-0.58,2.8594405047,2.8,-0.58,2.8594405047
2019-09-11 15:00:00,2.73,0.64,2.8040149786,2.73,0.64,2.8040149786,2.81,-0.58,2.8692333470999998,2.81,-0.58,2.8692333470999998
2019-09-11 15:30:00,2.69,0.66,2.769783385,2.69,0.66,2.769783385,2.77,-0.56,2.8260396317,2.77,-0.56,2.8260396317
2019-09-11 16:00:00,2.77,0.66,2.8475428004000003,2.77,0.66,2.8475428004000003,2.85,-0.54,2.9007068104,2.85,-0.54,2.9007068104
2019-09-11 16:30:00,2.8,0.68,2.8813885542,2.8,0.68,2.8813885542,2.88,-0.53,2.9283613165,2.88,-0.53,2.9283613165
2019-09-11 17:00:00,2.7800000000000002,0.68,2.8619573721,2.7800000000000002,0.68,2.8619573721,2.85,-0.51,2.8952720079,2.85,-0.51,2.8952720079
2019-09-11 17:30:00,2.76,0.71,2.8498596457,2.76,0.71,2.8498596457,2.84,-0.48,2.8802777644,2.84,-0.48,2.8802777644
2019-09-11 18:00:00,2.75,0.73,2.8452416418,2.75,0.73,2.8452416418,2.8200000000000003,-0.48,2.8605593859000003,2.8200000000000003,-0.48,2.8605593859000003
2019-09-11 18:30:00,2.7,0.73,2.7969447617,2.7,0.73,2.7969447617,2.7800000000000002,-0.48,2.8211345236,2.7800000000000002,-0.48,2.8211345236
2019-09-11 19:00:00,2.68,0.73,2.7776428856,2.68,0.73,2.7776428856,2.76,-0.48,2.8014282072,2.76,-0.48,2.8014282072
2019-09-11 19:30:00,2.61,0.73,2.7101660466,2.61,0.73,2.7101660466,2.69,-0.48,2.7324897072,2.69,-0.48,2.7324897072
2019-09-11 20:00:00,2.66,0.71,2.7531254966,2.66,0.71,2.7531254966,2.73,-0.5,2.7754098796,2.73,-0.5,2.7754098796
2019-09-11 20:30:00,2.63,0.71,2.724151244,2.63,0.71,2.724151244,2.71,-0.51,2.7575713953000003,2.71,-0.51,2.7575713953000003
2019-09-11 21:00:00,2.5,0.7000000000000001,2.5961509971,2.5,0.7000000000000001,2.5961509971,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-09-11 21:30:00,2.37,0.71,2.4740654801,2.37,0.71,2.4740654801,2.45,-0.5,2.50049995,2.45,-0.5,2.50049995
2019-09-11 22:00:00,2.23,0.75,2.3527430799,2.23,0.75,2.3527430799,2.31,-0.46,2.3553555995,2.31,-0.46,2.3553555995
2019-09-11 22:30:00,2.1,0.75,2.2299103121,2.1,0.75,2.2299103121,2.18,-0.48,2.2322186273,2.18,-0.48,2.2322186273
2019-09-11 23:00:00,1.9,0.76,2.0463626267,1.9,0.76,2.0463626267,1.99,-0.46,2.04247399,1.99,-0.46,2.04247399
2019-09-11 23:30:00,1.76,0.76,1.9170811146000002,1.76,0.76,1.9170811146000002,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2019-09-12 00:00:00,1.63,0.76,1.7984715733,1.63,0.76,1.7984715733,1.72,-0.44,1.7753872817,1.72,-0.44,1.7753872817
2019-09-12 00:30:00,1.54,0.76,1.7173234989,1.54,0.76,1.7173234989,1.63,-0.46,1.6936646657,1.63,-0.46,1.6936646657
2019-09-12 01:00:00,1.45,0.76,1.6371010965,1.45,0.76,1.6371010965,1.54,-0.46,1.6072336482,1.54,-0.46,1.6072336482
2019-09-12 01:30:00,1.45,0.76,1.6371010965,1.45,0.76,1.6371010965,1.54,-0.46,1.6072336482,1.54,-0.46,1.6072336482
2019-09-12 02:00:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.52,-0.46,1.5880806025,1.52,-0.46,1.5880806025
2019-09-12 02:30:00,1.4,0.76,1.5929846201,1.4,0.76,1.5929846201,1.49,-0.46,1.5593909067,1.49,-0.46,1.5593909067
2019-09-12 03:00:00,1.3599999999999999,0.76,1.5579473675000002,1.3599999999999999,0.76,1.5579473675000002,1.46,-0.46,1.5307514494999999,1.46,-0.46,1.5307514494999999
2019-09-12 03:30:00,1.33,0.77,1.5368148879999999,1.33,0.77,1.5368148879999999,1.42,-0.46,1.4926486526,1.42,-0.46,1.4926486526
2019-09-12 04:00:00,1.31,0.76,1.5144966160000002,1.31,0.76,1.5144966160000002,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-12 04:30:00,1.3,0.76,1.5058552387000002,1.3,0.76,1.5058552387000002,1.3900000000000001,-0.45,1.461027036,1.3900000000000001,-0.45,1.461027036
2019-09-12 05:00:00,1.29,0.76,1.4972307771,1.29,0.76,1.4972307771,1.3900000000000001,-0.45,1.461027036,1.3900000000000001,-0.45,1.461027036
2019-09-12 05:30:00,1.34,0.75,1.5356106277000001,1.34,0.75,1.5356106277000001,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-09-12 06:00:00,1.47,0.75,1.6502727046999999,1.47,0.75,1.6502727046999999,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-09-12 06:30:00,1.6800000000000002,0.75,1.8398097728,1.6800000000000002,0.75,1.8398097728,1.77,-0.46,1.8287974191,1.77,-0.46,1.8287974191
2019-09-12 07:00:00,1.9,0.73,2.0354115063,1.9,0.73,2.0354115063,1.99,-0.46,2.04247399,1.99,-0.46,2.04247399
2019-09-12 07:30:00,2.22,0.7000000000000001,2.3277456906,2.22,0.7000000000000001,2.3277456906,2.3,-0.5,2.3537204592,2.3,-0.5,2.3537204592
2019-09-12 08:00:00,2.44,0.65,2.5250940577,2.44,0.65,2.5250940577,2.5300000000000002,-0.55,2.5890925051,2.5300000000000002,-0.55,2.5890925051
2019-09-12 08:30:00,2.56,0.65,2.6412307737000003,2.56,0.65,2.6412307737000003,2.64,-0.54,2.6946613887,2.64,-0.54,2.6946613887
2019-09-12 09:00:00,2.63,0.65,2.7091327025,2.63,0.65,2.7091327025,2.71,-0.54,2.76327704,2.71,-0.54,2.76327704
2019-09-12 09:30:00,2.7,0.65,2.7771388154,2.7,0.65,2.7771388154,2.7800000000000002,-0.56,2.8358420266,2.7800000000000002,-0.56,2.8358420266
2019-09-12 10:00:00,2.7800000000000002,0.65,2.8549781085,2.7800000000000002,0.65,2.8549781085,2.86,-0.56,2.9143095237,2.86,-0.56,2.9143095237
2019-09-12 10:30:00,2.7800000000000002,0.65,2.8549781085,2.7800000000000002,0.65,2.8549781085,2.86,-0.56,2.9143095237,2.86,-0.56,2.9143095237
2019-09-12 11:00:00,2.7199999999999998,0.63,2.792006447,2.7199999999999998,0.63,2.792006447,2.79,-0.5700000000000001,2.847630594,2.79,-0.5700000000000001,2.847630594
2019-09-12 11:30:00,2.8,0.66,2.8767342595,2.8,0.66,2.8767342595,2.88,-0.54,2.9301877073,2.88,-0.54,2.9301877073
2019-09-12 12:00:00,2.8,0.66,2.8767342595,2.8,0.66,2.8767342595,2.88,-0.54,2.9301877073,2.88,-0.54,2.9301877073
2019-09-12 12:30:00,2.8,0.6900000000000001,2.8837649003,2.8,0.6900000000000001,2.8837649003,2.88,-0.51,2.9248076860000003,2.88,-0.51,2.9248076860000003
2019-09-12 13:00:00,2.62,0.68,2.7068062361000003,2.62,0.68,2.7068062361000003,2.7,-0.53,2.7515268489,2.7,-0.53,2.7515268489
2019-09-12 13:30:00,2.66,0.64,2.7359093552,2.66,0.64,2.7359093552,2.74,-0.55,2.7946556138,2.74,-0.55,2.7946556138
2019-09-12 14:00:00,2.64,0.64,2.7164682954,2.64,0.64,2.7164682954,2.7199999999999998,-0.55,2.7750495491000002,2.7199999999999998,-0.55,2.7750495491000002
2019-09-12 14:30:00,2.65,0.64,2.7261878145000003,2.65,0.64,2.7261878145000003,2.73,-0.55,2.7848518812,2.73,-0.55,2.7848518812
2019-09-12 15:00:00,2.61,0.64,2.6873220871,2.61,0.64,2.6873220871,2.69,-0.55,2.7456511068,2.69,-0.55,2.7456511068
2019-09-12 15:30:00,2.49,0.64,2.5709336824999998,2.49,0.64,2.5709336824999998,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-09-12 16:00:00,2.52,0.64,2.6,2.52,0.64,2.6,2.61,-0.5700000000000001,2.6715164233,2.61,-0.5700000000000001,2.6715164233
2019-09-12 16:30:00,2.6,0.64,2.6776108754,2.6,0.64,2.6776108754,2.68,-0.56,2.7378823934,2.68,-0.56,2.7378823934
2019-09-12 17:00:00,2.62,0.64,2.6970354094999998,2.62,0.64,2.6970354094999998,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-09-12 17:30:00,2.63,0.6900000000000001,2.7190071717,2.63,0.6900000000000001,2.7190071717,2.71,-0.52,2.7594383486,2.71,-0.52,2.7594383486
2019-09-12 18:00:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.71,-0.55,2.7652486326,2.71,-0.55,2.7652486326
2019-09-12 18:30:00,2.66,0.6900000000000001,2.7480356621,2.66,0.6900000000000001,2.7480356621,2.74,-0.51,2.7870593822,2.74,-0.51,2.7870593822
2019-09-12 19:00:00,2.67,0.74,2.7706497433,2.67,0.74,2.7706497433,2.75,-0.47000000000000003,2.7898745492,2.75,-0.47000000000000003,2.7898745492
2019-09-12 19:30:00,2.6,0.71,2.6951994360000002,2.6,0.71,2.6951994360000002,2.68,-0.5,2.7262428358,2.68,-0.5,2.7262428358
2019-09-12 20:00:00,2.62,0.71,2.7144981120000002,2.62,0.71,2.7144981120000002,2.7,-0.5,2.7459060435,2.7,-0.5,2.7459060435
2019-09-12 20:30:00,2.5700000000000003,0.73,2.6716661468,2.5700000000000003,0.73,2.6716661468,2.65,-0.5,2.696757312,2.65,-0.5,2.696757312
2019-09-12 21:00:00,2.44,0.71,2.5412005037,2.44,0.71,2.5412005037,2.52,-0.5,2.5691243644,2.52,-0.5,2.5691243644
2019-09-12 21:30:00,2.34,0.71,2.4453425118,2.34,0.71,2.4453425118,2.42,-0.5,2.4711131095,2.42,-0.5,2.4711131095
2019-09-12 22:00:00,2.23,0.72,2.3433522996000002,2.23,0.72,2.3433522996000002,2.31,-0.48,2.3593431289,2.31,-0.48,2.3593431289
2019-09-12 22:30:00,2.07,0.72,2.1916432191,2.07,0.72,2.1916432191,2.15,-0.48,2.2029298672,2.15,-0.48,2.2029298672
2019-09-12 23:00:00,1.87,0.78,2.0261539922,1.87,0.78,2.0261539922,1.96,-0.43,2.0066140635,1.96,-0.43,2.0066140635
2019-09-12 23:30:00,1.73,0.79,1.9018412131,1.73,0.79,1.9018412131,1.82,-0.43,1.8701069488000002,1.82,-0.43,1.8701069488000002
2019-09-13 00:00:00,1.62,0.77,1.7936833611,1.62,0.77,1.7936833611,1.71,-0.45,1.7682194434,1.71,-0.45,1.7682194434
2019-09-13 00:30:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.62,-0.47000000000000003,1.6868017074,1.62,-0.47000000000000003,1.6868017074
2019-09-13 01:00:00,1.43,0.77,1.6241305366,1.43,0.77,1.6241305366,1.52,-0.47000000000000003,1.5910059711,1.52,-0.47000000000000003,1.5910059711
2019-09-13 01:30:00,1.43,0.77,1.6241305366,1.43,0.77,1.6241305366,1.52,-0.47000000000000003,1.5910059711,1.52,-0.47000000000000003,1.5910059711
2019-09-13 02:00:00,1.3900000000000001,0.77,1.5890248582000002,1.3900000000000001,0.77,1.5890248582000002,1.49,-0.47000000000000003,1.5623699946,1.49,-0.47000000000000003,1.5623699946
2019-09-13 02:30:00,1.3599999999999999,0.77,1.5628499608,1.3599999999999999,0.77,1.5628499608,1.46,-0.47000000000000003,1.533786165,1.46,-0.47000000000000003,1.533786165
2019-09-13 03:00:00,1.33,0.77,1.5368148879999999,1.33,0.77,1.5368148879999999,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-09-13 03:30:00,1.3,0.77,1.5109268678999999,1.3,0.77,1.5109268678999999,1.3900000000000001,-0.47000000000000003,1.4673104648,1.3900000000000001,-0.47000000000000003,1.4673104648
2019-09-13 04:00:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-13 04:30:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-13 05:00:00,1.29,0.75,1.4921796139,1.29,0.75,1.4921796139,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-13 05:30:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.45,1.480067566,1.4100000000000001,-0.45,1.480067566
2019-09-13 06:00:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.54,-0.45,1.6044001995000001,1.54,-0.45,1.6044001995000001
2019-09-13 06:30:00,1.69,0.75,1.8489456455000002,1.69,0.75,1.8489456455000002,1.78,-0.46,1.8384776311,1.78,-0.46,1.8384776311
2019-09-13 07:00:00,1.8599999999999999,0.74,2.0017991907,1.8599999999999999,0.74,2.0017991907,1.9500000000000002,-0.46,2.0035218991,1.9500000000000002,-0.46,2.0035218991
2019-09-13 07:30:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.27,-0.54,2.3333452381,2.27,-0.54,2.3333452381
2019-09-13 08:00:00,2.35,0.63,2.4329817098,2.35,0.63,2.4329817098,2.43,-0.5700000000000001,2.4959567304,2.43,-0.5700000000000001,2.4959567304
2019-09-13 08:30:00,2.48,0.63,2.5587692354,2.48,0.63,2.5587692354,2.5700000000000003,-0.5700000000000001,2.6324513291000002,2.5700000000000003,-0.5700000000000001,2.6324513291000002
2019-09-13 09:00:00,2.55,0.63,2.6266708968,2.55,0.63,2.6266708968,2.63,-0.55,2.6868941178,2.63,-0.55,2.6868941178
2019-09-13 09:30:00,2.59,0.63,2.6655205871,2.59,0.63,2.6655205871,2.68,-0.5700000000000001,2.7399452549000003,2.68,-0.5700000000000001,2.7399452549000003
2019-09-13 10:00:00,2.59,0.64,2.6679017973,2.59,0.64,2.6679017973,2.68,-0.55,2.7358545283,2.68,-0.55,2.7358545283
2019-09-13 10:30:00,2.5700000000000003,0.64,2.6484901359,2.5700000000000003,0.64,2.6484901359,2.65,-0.55,2.7064737205,2.65,-0.55,2.7064737205
2019-09-13 11:00:00,2.5,0.64,2.5806200805,2.5,0.64,2.5806200805,2.58,-0.55,2.6379727065000003,2.58,-0.55,2.6379727065000003
2019-09-13 11:30:00,2.58,0.64,2.6581948762,2.58,0.64,2.6581948762,2.66,-0.53,2.712286858,2.66,-0.53,2.712286858
2019-09-13 12:00:00,2.64,0.66,2.7212497129,2.64,0.66,2.7212497129,2.7199999999999998,-0.53,2.7711549938999998,2.7199999999999998,-0.53,2.7711549938999998
2019-09-13 12:30:00,2.5700000000000003,0.66,2.6533940529,2.5700000000000003,0.66,2.6533940529,2.64,-0.53,2.6926752496,2.64,-0.53,2.6926752496
2019-09-13 13:00:00,2.46,0.66,2.5469982332,2.46,0.66,2.5469982332,2.55,-0.53,2.6044961125,2.55,-0.53,2.6044961125
2019-09-13 13:30:00,2.5,0.65,2.5831182706,2.5,0.65,2.5831182706,2.58,-0.54,2.6359059164,2.58,-0.54,2.6359059164
2019-09-13 14:00:00,2.46,0.65,2.5444252789,2.46,0.65,2.5444252789,2.54,-0.54,2.596767221,2.54,-0.54,2.596767221
2019-09-13 14:30:00,2.41,0.66,2.4987396823,2.41,0.66,2.4987396823,2.49,-0.54,2.5478814729,2.49,-0.54,2.5478814729
2019-09-13 15:00:00,2.27,0.66,2.364000846,2.27,0.66,2.364000846,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-09-13 15:30:00,2.24,0.7000000000000001,2.346827646,2.24,0.7000000000000001,2.346827646,2.33,-0.51,2.3851624683,2.33,-0.51,2.3851624683
2019-09-13 16:00:00,2.26,0.67,2.3572229424,2.26,0.67,2.3572229424,2.35,-0.54,2.411244492,2.35,-0.54,2.411244492
2019-09-13 16:30:00,2.2800000000000002,0.67,2.3764048477,2.2800000000000002,0.67,2.3764048477,2.37,-0.54,2.4307406279,2.37,-0.54,2.4307406279
2019-09-13 17:00:00,2.2800000000000002,0.67,2.3764048477,2.2800000000000002,0.67,2.3764048477,2.37,-0.54,2.4307406279,2.37,-0.54,2.4307406279
2019-09-13 17:30:00,2.2800000000000002,0.71,2.3879907873,2.2800000000000002,0.71,2.3879907873,2.37,-0.5,2.42216845,2.37,-0.5,2.42216845
2019-09-13 18:00:00,2.25,0.7000000000000001,2.3563743336,2.25,0.7000000000000001,2.3563743336,2.34,-0.51,2.3949321493999998,2.34,-0.51,2.3949321493999998
2019-09-13 18:30:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.33,-0.49,2.3809661904,2.33,-0.49,2.3809661904
2019-09-13 19:00:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.35,-0.49,2.4005416056,2.35,-0.49,2.4005416056
2019-09-13 19:30:00,2.21,0.7000000000000001,2.3182105168,2.21,0.7000000000000001,2.3182105168,2.29,-0.51,2.346103152,2.29,-0.51,2.346103152
2019-09-13 20:00:00,2.2800000000000002,0.7000000000000001,2.3850366873,2.2800000000000002,0.7000000000000001,2.3850366873,2.36,-0.52,2.4166091947,2.36,-0.52,2.4166091947
2019-09-13 20:30:00,2.25,0.7000000000000001,2.3563743336,2.25,0.7000000000000001,2.3563743336,2.34,-0.52,2.3970815589,2.34,-0.52,2.3970815589
2019-09-13 21:00:00,2.21,0.7000000000000001,2.3182105168,2.21,0.7000000000000001,2.3182105168,2.29,-0.52,2.3482972555,2.29,-0.52,2.3482972555
2019-09-13 21:30:00,2.13,0.71,2.2452171387,2.13,0.71,2.2452171387,2.22,-0.51,2.2778279127,2.22,-0.51,2.2778279127
2019-09-13 22:00:00,2.03,0.71,2.1505813168,2.03,0.71,2.1505813168,2.12,-0.51,2.1804815982,2.12,-0.51,2.1804815982
2019-09-13 22:30:00,1.94,0.73,2.0728000386,1.94,0.73,2.0728000386,2.03,-0.49,2.0883007446,2.03,-0.49,2.0883007446
2019-09-13 23:00:00,1.79,0.75,1.9407730419,1.79,0.75,1.9407730419,1.88,-0.48,1.9403092537000002,1.88,-0.48,1.9403092537000002
2019-09-13 23:30:00,1.7000000000000002,0.75,1.8580904176000002,1.7000000000000002,0.75,1.8580904176000002,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-09-14 00:00:00,1.57,0.78,1.7530829986,1.57,0.78,1.7530829986,1.6600000000000001,-0.45,1.7199127885,1.6600000000000001,-0.45,1.7199127885
2019-09-14 00:30:00,1.49,0.75,1.668112706,1.49,0.75,1.668112706,1.58,-0.47000000000000003,1.6484234893,1.58,-0.47000000000000003,1.6484234893
2019-09-14 01:00:00,1.4100000000000001,0.75,1.5970597985000001,1.4100000000000001,0.75,1.5970597985000001,1.5,-0.46,1.5689486926,1.5,-0.46,1.5689486926
2019-09-14 01:30:00,1.4,0.78,1.6026228502,1.4,0.78,1.6026228502,1.49,-0.43,1.5508062419000002,1.49,-0.43,1.5508062419000002
2019-09-14 02:00:00,1.34,0.81,1.5657905352,1.34,0.81,1.5657905352,1.44,-0.4,1.4945233354,1.44,-0.4,1.4945233354
2019-09-14 02:30:00,1.31,0.81,1.5401947929,1.31,0.81,1.5401947929,1.4,-0.4,1.4560219779,1.4,-0.4,1.4560219779
2019-09-14 03:00:00,1.27,0.78,1.4904026302,1.27,0.78,1.4904026302,1.3599999999999999,-0.42,1.4233762679,1.3599999999999999,-0.42,1.4233762679
2019-09-14 03:30:00,1.24,0.78,1.4649232062,1.24,0.78,1.4649232062,1.33,-0.42,1.3947401192,1.33,-0.42,1.3947401192
2019-09-14 04:00:00,1.23,0.78,1.4564683313,1.23,0.78,1.4564683313,1.32,-0.42,1.3852075657,1.32,-0.42,1.3852075657
2019-09-14 04:30:00,1.22,0.77,1.4426711337,1.22,0.77,1.4426711337,1.31,-0.43,1.3787675656,1.31,-0.43,1.3787675656
2019-09-14 05:00:00,1.22,0.79,1.4534441854,1.22,0.79,1.4534441854,1.31,-0.42,1.3756816492000001,1.31,-0.42,1.3756816492000001
2019-09-14 05:30:00,1.25,0.77,1.4681280598,1.25,0.77,1.4681280598,1.35,-0.43,1.4168274419,1.35,-0.43,1.4168274419
2019-09-14 06:00:00,1.33,0.79,1.5469324484,1.33,0.79,1.5469324484,1.42,-0.41000000000000003,1.4780054127,1.42,-0.41000000000000003,1.4780054127
2019-09-14 06:30:00,1.48,0.79,1.677647162,1.48,0.79,1.677647162,1.56,-0.41000000000000003,1.6129786111,1.56,-0.41000000000000003,1.6129786111
2019-09-14 07:00:00,1.48,0.79,1.677647162,1.48,0.79,1.677647162,1.56,-0.41000000000000003,1.6129786111,1.56,-0.41000000000000003,1.6129786111
2019-09-14 07:30:00,1.58,0.77,1.7576404638,1.58,0.77,1.7576404638,1.67,-0.45,1.7295664197,1.67,-0.45,1.7295664197
2019-09-14 08:00:00,1.7000000000000002,0.75,1.8580904176000002,1.7000000000000002,0.75,1.8580904176000002,1.79,-0.48,1.8532404053,1.79,-0.48,1.8532404053
2019-09-14 08:30:00,1.82,0.75,1.9684765683,1.82,0.75,1.9684765683,1.9,-0.46,1.9548913013,1.9,-0.46,1.9548913013
2019-09-14 09:00:00,1.94,0.6900000000000001,2.0590531805,1.94,0.6900000000000001,2.0590531805,2.02,-0.51,2.083386666,2.02,-0.51,2.083386666
2019-09-14 09:30:00,2.02,0.6900000000000001,2.1345959805,2.02,0.6900000000000001,2.1345959805,2.11,-0.51,2.1707602355,2.11,-0.51,2.1707602355
2019-09-14 10:00:00,2.07,0.6900000000000001,2.1819715855,2.07,0.6900000000000001,2.1819715855,2.15,-0.5,2.2073740055,2.15,-0.5,2.2073740055
2019-09-14 10:30:00,2.12,0.6900000000000001,2.2294618185,2.12,0.6900000000000001,2.2294618185,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-09-14 11:00:00,2.03,0.6900000000000001,2.1440615663,2.03,0.6900000000000001,2.1440615663,2.12,-0.5,2.1781643648,2.12,-0.5,2.1781643648
2019-09-14 11:30:00,1.99,0.6900000000000001,2.1062288575,1.99,0.6900000000000001,2.1062288575,2.08,-0.5,2.1392522058,2.08,-0.5,2.1392522058
2019-09-14 12:00:00,1.97,0.72,2.0974508338,1.97,0.72,2.0974508338,2.06,-0.48,2.1151832072,2.06,-0.48,2.1151832072
2019-09-14 12:30:00,1.9100000000000001,0.72,2.0412006271,1.9100000000000001,0.72,2.0412006271,1.99,-0.48,2.0470710784,1.99,-0.48,2.0470710784
2019-09-14 13:00:00,1.88,0.72,2.0131567251,1.88,0.72,2.0131567251,1.97,-0.48,2.0276340893,1.97,-0.48,2.0276340893
2019-09-14 13:30:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.92,-0.45,1.9720294114999999,1.92,-0.45,1.9720294114999999
2019-09-14 14:00:00,1.8,0.74,1.9461757372,1.8,0.74,1.9461757372,1.8900000000000001,-0.47000000000000003,1.9475625792,1.8900000000000001,-0.47000000000000003,1.9475625792
2019-09-14 14:30:00,1.8,0.74,1.9461757372,1.8,0.74,1.9461757372,1.8900000000000001,-0.48,1.9500000000000002,1.8900000000000001,-0.48,1.9500000000000002
2019-09-14 15:00:00,1.77,0.72,1.9108375127000001,1.77,0.72,1.9108375127000001,1.8599999999999999,-0.5,1.9260321908,1.8599999999999999,-0.5,1.9260321908
2019-09-14 15:30:00,1.79,0.7000000000000001,1.9220041623,1.79,0.7000000000000001,1.9220041623,1.88,-0.53,1.9532792939,1.88,-0.53,1.9532792939
2019-09-14 16:00:00,1.8399999999999999,0.73,1.9795201439,1.8399999999999999,0.73,1.9795201439,1.9300000000000002,-0.49,1.9912307752,1.9300000000000002,-0.49,1.9912307752
2019-09-14 16:30:00,1.9,0.73,2.0354115063,1.9,0.73,2.0354115063,1.99,-0.5,2.0518528212,1.99,-0.5,2.0518528212
2019-09-14 17:00:00,1.96,0.7000000000000001,2.0812496246,1.96,0.7000000000000001,2.0812496246,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-09-14 17:30:00,2.01,0.7000000000000001,2.1284031573,2.01,0.7000000000000001,2.1284031573,2.1,-0.51,2.1610414156,2.1,-0.51,2.1610414156
2019-09-14 18:00:00,2.06,0.71,2.1789217517,2.06,0.71,2.1789217517,2.15,-0.49,2.2051303816,2.15,-0.49,2.2051303816
2019-09-14 18:30:00,2.09,0.71,2.2073060504,2.09,0.71,2.2073060504,2.17,-0.49,2.2246348015,2.17,-0.49,2.2246348015
2019-09-14 19:00:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.23,-0.52,2.2898253208,2.23,-0.52,2.2898253208
2019-09-14 19:30:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.23,-0.5,2.2853664914,2.23,-0.5,2.2853664914
2019-09-14 20:00:00,2.21,0.7000000000000001,2.3182105168,2.21,0.7000000000000001,2.3182105168,2.29,-0.5,2.3439496582,2.29,-0.5,2.3439496582
2019-09-14 20:30:00,2.27,0.72,2.3814491387,2.27,0.72,2.3814491387,2.36,-0.49,2.4103319273,2.36,-0.49,2.4103319273
2019-09-14 21:00:00,2.24,0.73,2.3559499146,2.24,0.73,2.3559499146,2.33,-0.48,2.3789283302,2.33,-0.48,2.3789283302
2019-09-14 21:30:00,2.13,0.73,2.2516216378,2.13,0.73,2.2516216378,2.22,-0.49,2.2734335266,2.22,-0.49,2.2734335266
2019-09-14 22:00:00,1.99,0.73,2.1196697856,1.99,0.73,2.1196697856,2.08,-0.48,2.1346662503,2.08,-0.48,2.1346662503
2019-09-14 22:30:00,1.87,0.74,2.0110942295,1.87,0.74,2.0110942295,1.96,-0.48,2.0179197209,1.96,-0.48,2.0179197209
2019-09-14 23:00:00,1.76,0.74,1.9092406868,1.76,0.74,1.9092406868,1.85,-0.48,1.9112561314,1.85,-0.48,1.9112561314
2019-09-14 23:30:00,1.67,0.75,1.8306829327,1.67,0.75,1.8306829327,1.76,-0.46,1.8191206667,1.76,-0.46,1.8191206667
2019-09-15 00:00:00,1.58,0.77,1.7576404638,1.58,0.77,1.7576404638,1.67,-0.46,1.7321951391,1.67,-0.46,1.7321951391
2019-09-15 00:30:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.6,-0.46,1.6648123017,1.6,-0.46,1.6648123017
2019-09-15 01:00:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-09-15 01:30:00,1.4,0.77,1.5977797095000001,1.4,0.77,1.5977797095000001,1.5,-0.47000000000000003,1.5719096665999999,1.5,-0.47000000000000003,1.5719096665999999
2019-09-15 02:00:00,1.37,0.77,1.5715597348,1.37,0.77,1.5715597348,1.47,-0.46,1.5402921801,1.47,-0.46,1.5402921801
2019-09-15 02:30:00,1.35,0.77,1.5541557194,1.35,0.77,1.5541557194,1.44,-0.46,1.5116877985000001,1.44,-0.46,1.5116877985000001
2019-09-15 03:00:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-15 03:30:00,1.26,0.77,1.4766516177,1.26,0.77,1.4766516177,1.3599999999999999,-0.46,1.4356879884,1.3599999999999999,-0.46,1.4356879884
2019-09-15 04:00:00,1.26,0.76,1.4714618582,1.26,0.76,1.4714618582,1.3599999999999999,-0.46,1.4356879884,1.3599999999999999,-0.46,1.4356879884
2019-09-15 04:30:00,1.24,0.76,1.454372717,1.24,0.76,1.454372717,1.33,-0.46,1.407302384,1.33,-0.46,1.407302384
2019-09-15 05:00:00,1.24,0.77,1.4596232391,1.24,0.77,1.4596232391,1.33,-0.46,1.407302384,1.33,-0.46,1.407302384
2019-09-15 05:30:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.3599999999999999,-0.46,1.4356879884,1.3599999999999999,-0.46,1.4356879884
2019-09-15 06:00:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.38,-0.45,1.4515164484,1.38,-0.45,1.4515164484
2019-09-15 06:30:00,1.3900000000000001,0.77,1.5890248582000002,1.3900000000000001,0.77,1.5890248582000002,1.48,-0.45,1.5469001261000002,1.48,-0.45,1.5469001261000002
2019-09-15 07:00:00,1.4100000000000001,0.77,1.6065490967,1.4100000000000001,0.77,1.6065490967,1.5,-0.45,1.5660459762999999,1.5,-0.45,1.5660459762999999
2019-09-15 07:30:00,1.47,0.77,1.6594577428,1.47,0.77,1.6594577428,1.56,-0.45,1.6236070953000001,1.56,-0.45,1.6236070953000001
2019-09-15 08:00:00,1.55,0.77,1.7307223925000002,1.55,0.77,1.7307223925000002,1.6400000000000001,-0.45,1.7006175349000001,1.6400000000000001,-0.45,1.7006175349000001
2019-09-15 08:30:00,1.67,0.77,1.8389671014000002,1.67,0.77,1.8389671014000002,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-09-15 09:00:00,1.78,0.74,1.9276929216,1.78,0.74,1.9276929216,1.8599999999999999,-0.47000000000000003,1.9184629264000002,1.8599999999999999,-0.47000000000000003,1.9184629264000002
2019-09-15 09:30:00,1.88,0.74,2.0203960008,1.88,0.74,2.0203960008,1.97,-0.47000000000000003,2.0252901027,1.97,-0.47000000000000003,2.0252901027
2019-09-15 10:00:00,1.96,0.74,2.0950417657,1.96,0.74,2.0950417657,2.04,-0.47000000000000003,2.0934421415,2.04,-0.47000000000000003,2.0934421415
2019-09-15 10:30:00,2.01,0.72,2.1350644018000002,2.01,0.72,2.1350644018000002,2.09,-0.49,2.1466718426,2.09,-0.49,2.1466718426
2019-09-15 11:00:00,2.02,0.72,2.1444812893,2.02,0.72,2.1444812893,2.09,-0.49,2.1466718426,2.09,-0.49,2.1466718426
2019-09-15 11:30:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.51,2.1124866863,2.05,-0.51,2.1124866863
2019-09-15 12:00:00,1.97,0.73,2.1009045671,1.97,0.73,2.1009045671,2.05,-0.49,2.107747613,2.05,-0.49,2.107747613
2019-09-15 12:30:00,1.9500000000000002,0.74,2.0856893345,1.9500000000000002,0.74,2.0856893345,2.04,-0.48,2.0957099036,2.04,-0.48,2.0957099036
2019-09-15 13:00:00,1.94,0.72,2.0692993983,1.94,0.72,2.0692993983,2.02,-0.5,2.0809613163,2.02,-0.5,2.0809613163
2019-09-15 13:30:00,1.8900000000000001,0.72,2.0224984549,1.8900000000000001,0.72,2.0224984549,1.97,-0.5,2.0324615618,1.97,-0.5,2.0324615618
2019-09-15 14:00:00,1.8900000000000001,0.6900000000000001,2.0120139165,1.8900000000000001,0.6900000000000001,2.0120139165,1.97,-0.53,2.040049019,1.97,-0.53,2.040049019
2019-09-15 14:30:00,1.85,0.73,1.9888187449,1.85,0.73,1.9888187449,1.94,-0.5,2.0033971149,1.94,-0.5,2.0033971149
2019-09-15 15:00:00,1.8900000000000001,0.73,2.0260799589,1.8900000000000001,0.73,2.0260799589,1.98,-0.5,2.0421557237,1.98,-0.5,2.0421557237
2019-09-15 15:30:00,1.8900000000000001,0.75,2.0333715843,1.8900000000000001,0.75,2.0333715843,1.98,-0.47000000000000003,2.0350184274,1.98,-0.47000000000000003,2.0350184274
2019-09-15 16:00:00,1.8900000000000001,0.75,2.0333715843,1.8900000000000001,0.75,2.0333715843,1.98,-0.47000000000000003,2.0350184274,1.98,-0.47000000000000003,2.0350184274
2019-09-15 16:30:00,1.94,0.75,2.0799278834,1.94,0.75,2.0799278834,2.03,-0.47000000000000003,2.0836986346,2.03,-0.47000000000000003,2.0836986346
2019-09-15 17:00:00,1.98,0.75,2.1172859986,1.98,0.75,2.1172859986,2.06,-0.47000000000000003,2.1129363455,2.06,-0.47000000000000003,2.1129363455
2019-09-15 17:30:00,2.13,0.76,2.2615260335,2.13,0.76,2.2615260335,2.21,-0.45,2.2553491969,2.21,-0.45,2.2553491969
2019-09-15 18:00:00,2.18,0.72,2.2958222928,2.18,0.72,2.2958222928,2.27,-0.49,2.3222833591,2.27,-0.49,2.3222833591
2019-09-15 18:30:00,2.25,0.72,2.3623928547,2.25,0.72,2.3623928547,2.34,-0.49,2.3907530194,2.34,-0.49,2.3907530194
2019-09-15 19:00:00,2.23,0.72,2.3433522996000002,2.23,0.72,2.3433522996000002,2.31,-0.49,2.3613978911,2.31,-0.49,2.3613978911
2019-09-15 19:30:00,2.27,0.72,2.3814491387,2.27,0.72,2.3814491387,2.35,-0.49,2.4005416056,2.35,-0.49,2.4005416056
2019-09-15 20:00:00,2.39,0.72,2.4960969532,2.39,0.72,2.4960969532,2.47,-0.49,2.5181342299000002,2.47,-0.49,2.5181342299000002
