Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-15 20:30:00,2.37,0.72,2.4769537743,2.37,0.72,2.4769537743,2.45,-0.49,2.4985195617000002,2.45,-0.49,2.4985195617000002
2019-09-15 21:00:00,2.23,0.74,2.3495744296,2.23,0.74,2.3495744296,2.31,-0.47000000000000003,2.357328997,2.31,-0.47000000000000003,2.357328997
2019-09-15 21:30:00,2.13,0.74,2.254883589,2.13,0.74,2.254883589,2.22,-0.47000000000000003,2.2692069099,2.22,-0.47000000000000003,2.2692069099
2019-09-15 22:00:00,1.98,0.74,2.1137644145,1.98,0.74,2.1137644145,2.06,-0.48,2.1151832072,2.06,-0.48,2.1151832072
2019-09-15 22:30:00,1.8399999999999999,0.74,1.9832296892,1.8399999999999999,0.74,1.9832296892,1.92,-0.48,1.9790907003,1.92,-0.48,1.9790907003
2019-09-15 23:00:00,1.7000000000000002,0.76,1.8621492958,1.7000000000000002,0.76,1.8621492958,1.79,-0.46,1.8481612484,1.79,-0.46,1.8481612484
2019-09-15 23:30:00,1.6,0.76,1.7713271860000002,1.6,0.76,1.7713271860000002,1.69,-0.46,1.7514850842,1.69,-0.46,1.7514850842
2019-09-16 00:00:00,1.53,0.73,1.6952285982,1.53,0.73,1.6952285982,1.62,-0.5,1.6954055561999999,1.62,-0.5,1.6954055561999999
2019-09-16 00:30:00,1.44,0.73,1.6144658559,1.44,0.73,1.6144658559,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-09-16 01:00:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-09-16 01:30:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-09-16 02:00:00,1.35,0.76,1.549225613,1.35,0.76,1.549225613,1.45,-0.45,1.5182226451,1.45,-0.45,1.5182226451
2019-09-16 02:30:00,1.34,0.76,1.5405193929,1.34,0.76,1.5405193929,1.43,-0.45,1.4991330828,1.43,-0.45,1.4991330828
2019-09-16 03:00:00,1.29,0.76,1.4972307771,1.29,0.76,1.4972307771,1.38,-0.45,1.4515164484,1.38,-0.45,1.4515164484
2019-09-16 03:30:00,1.26,0.77,1.4766516177,1.26,0.77,1.4766516177,1.3599999999999999,-0.44,1.4294054708,1.3599999999999999,-0.44,1.4294054708
2019-09-16 04:00:00,1.26,0.76,1.4714618582,1.26,0.76,1.4714618582,1.35,-0.44,1.4198943623,1.35,-0.44,1.4198943623
2019-09-16 04:30:00,1.26,0.75,1.4663219292,1.26,0.75,1.4663219292,1.35,-0.46,1.426218777,1.35,-0.46,1.426218777
2019-09-16 05:00:00,1.26,0.77,1.4766516177,1.26,0.77,1.4766516177,1.3599999999999999,-0.44,1.4294054708,1.3599999999999999,-0.44,1.4294054708
2019-09-16 05:30:00,1.32,0.76,1.5231546212,1.32,0.76,1.5231546212,1.4100000000000001,-0.45,1.480067566,1.4100000000000001,-0.45,1.480067566
2019-09-16 06:00:00,1.38,0.76,1.5754364475,1.38,0.76,1.5754364475,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-09-16 06:30:00,1.6600000000000001,0.73,1.8134221792,1.6600000000000001,0.73,1.8134221792,1.75,-0.47000000000000003,1.8120154525,1.75,-0.47000000000000003,1.8120154525
2019-09-16 07:00:00,1.85,0.72,1.9851700179,1.85,0.72,1.9851700179,1.94,-0.47000000000000003,1.9961212388,1.94,-0.47000000000000003,1.9961212388
2019-09-16 07:30:00,2.1,0.7000000000000001,2.2135943621,2.1,0.7000000000000001,2.2135943621,2.19,-0.5,2.2463525992,2.19,-0.5,2.2463525992
2019-09-16 08:00:00,2.36,0.67,2.4532631331,2.36,0.67,2.4532631331,2.44,-0.51,2.4927294278,2.44,-0.51,2.4927294278
2019-09-16 08:30:00,2.54,0.66,2.6243475380000003,2.54,0.66,2.6243475380000003,2.62,-0.54,2.6750700925,2.62,-0.54,2.6750700925
2019-09-16 09:00:00,2.61,0.66,2.6921552704,2.61,0.66,2.6921552704,2.69,-0.54,2.7436654315,2.69,-0.54,2.7436654315
2019-09-16 09:30:00,2.71,0.66,2.7892113581,2.71,0.66,2.7892113581,2.79,-0.54,2.8417776127,2.79,-0.54,2.8417776127
2019-09-16 10:00:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,2.89,-0.54,2.9400170067999998,2.89,-0.54,2.9400170067999998
2019-09-16 10:30:00,2.7800000000000002,0.67,2.8595978738000003,2.7800000000000002,0.67,2.8595978738000003,2.86,-0.52,2.9068883707,2.86,-0.52,2.9068883707
2019-09-16 11:00:00,2.7800000000000002,0.64,2.8527180022,2.7800000000000002,0.64,2.8527180022,2.86,-0.55,2.9124045049,2.86,-0.55,2.9124045049
2019-09-16 11:30:00,2.8,0.64,2.8722116914,2.8,0.64,2.8722116914,2.87,-0.56,2.9241238004000003,2.87,-0.56,2.9241238004000003
2019-09-16 12:00:00,2.77,0.67,2.8498771903,2.77,0.67,2.8498771903,2.85,-0.52,2.8970502239,2.85,-0.52,2.8970502239
2019-09-16 12:30:00,2.8200000000000003,0.67,2.8984996119,2.8200000000000003,0.67,2.8984996119,2.9,-0.52,2.9462518562,2.9,-0.52,2.9462518562
2019-09-16 13:00:00,2.76,0.67,2.8401584463000003,2.76,0.67,2.8401584463000003,2.84,-0.53,2.8890309794,2.84,-0.53,2.8890309794
2019-09-16 13:30:00,2.7199999999999998,0.64,2.7942798715,2.7199999999999998,0.64,2.7942798715,2.8,-0.5700000000000001,2.8574289143,2.8,-0.5700000000000001,2.8574289143
2019-09-16 14:00:00,2.68,0.66,2.7600724628,2.68,0.66,2.7600724628,2.76,-0.55,2.8142672226,2.76,-0.55,2.8142672226
2019-09-16 14:30:00,2.66,0.66,2.7406568556,2.66,0.66,2.7406568556,2.74,-0.55,2.7946556138,2.74,-0.55,2.7946556138
2019-09-16 15:00:00,2.66,0.62,2.7313000567,2.66,0.62,2.7313000567,2.74,-0.58,2.8007141946000003,2.74,-0.58,2.8007141946000003
2019-09-16 15:30:00,2.6,0.64,2.6776108754,2.6,0.64,2.6776108754,2.68,-0.56,2.7378823934,2.68,-0.56,2.7378823934
2019-09-16 16:00:00,2.65,0.64,2.7261878145000003,2.65,0.64,2.7261878145000003,2.73,-0.55,2.7848518812,2.73,-0.55,2.7848518812
2019-09-16 16:30:00,2.74,0.66,2.8183683223,2.74,0.66,2.8183683223,2.8200000000000003,-0.54,2.8712366674,2.8200000000000003,-0.54,2.8712366674
2019-09-16 17:00:00,2.74,0.68,2.8231188427,2.74,0.68,2.8231188427,2.8200000000000003,-0.53,2.8693727538,2.8200000000000003,-0.53,2.8693727538
2019-09-16 17:30:00,2.7,0.7000000000000001,2.7892651362,2.7,0.7000000000000001,2.7892651362,2.7800000000000002,-0.5,2.8246061672,2.7800000000000002,-0.5,2.8246061672
2019-09-16 18:00:00,2.63,0.7000000000000001,2.7215620515000003,2.63,0.7000000000000001,2.7215620515000003,2.71,-0.5,2.7557394652,2.71,-0.5,2.7557394652
2019-09-16 18:30:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.71,-0.54,2.76327704,2.71,-0.54,2.76327704
2019-09-16 19:00:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.71,-0.54,2.76327704,2.71,-0.54,2.76327704
2019-09-16 19:30:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.71,-0.54,2.76327704,2.71,-0.54,2.76327704
2019-09-16 20:00:00,2.69,0.67,2.7721832551,2.69,0.67,2.7721832551,2.77,-0.54,2.8221445746000002,2.77,-0.54,2.8221445746000002
2019-09-16 20:30:00,2.58,0.67,2.6655768606,2.58,0.67,2.6655768606,2.66,-0.54,2.7142586465000003,2.66,-0.54,2.7142586465000003
2019-09-16 21:00:00,2.5,0.6900000000000001,2.5934725755,2.5,0.6900000000000001,2.5934725755,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-09-16 21:30:00,2.39,0.71,2.4932308357,2.39,0.71,2.4932308357,2.47,-0.5,2.5200992044,2.47,-0.5,2.5200992044
2019-09-16 22:00:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.33,-0.5,2.3830442715,2.33,-0.5,2.3830442715
2019-09-16 22:30:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.15,-0.5,2.2073740055,2.15,-0.5,2.2073740055
2019-09-16 23:00:00,1.9100000000000001,0.75,2.0519746587,1.9100000000000001,0.75,2.0519746587,2.0,-0.47000000000000003,2.0544829033,2.0,-0.47000000000000003,2.0544829033
2019-09-16 23:30:00,1.77,0.75,1.9223423212,1.77,0.75,1.9223423212,1.8599999999999999,-0.44,1.9113346123000001,1.8599999999999999,-0.44,1.9113346123000001
2019-09-17 00:00:00,1.65,0.75,1.812456896,1.65,0.75,1.812456896,1.73,-0.46,1.7901117283999999,1.73,-0.46,1.7901117283999999
2019-09-17 00:30:00,1.55,0.76,1.7262966141,1.55,0.76,1.7262966141,1.6400000000000001,-0.46,1.7032909323,1.6400000000000001,-0.46,1.7032909323
2019-09-17 01:00:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.56,-0.46,1.6264070831000002,1.56,-0.46,1.6264070831000002
2019-09-17 01:30:00,1.45,0.76,1.6371010965,1.45,0.76,1.6371010965,1.54,-0.46,1.6072336482,1.54,-0.46,1.6072336482
2019-09-17 02:00:00,1.4100000000000001,0.76,1.6017802596,1.4100000000000001,0.76,1.6017802596,1.5,-0.44,1.5632018424,1.5,-0.44,1.5632018424
2019-09-17 02:30:00,1.37,0.78,1.5764834284,1.37,0.78,1.5764834284,1.46,-0.42,1.5192103212,1.46,-0.42,1.5192103212
2019-09-17 03:00:00,1.34,0.77,1.5454772726,1.34,0.77,1.5454772726,1.43,-0.44,1.496161756,1.43,-0.44,1.496161756
2019-09-17 03:30:00,1.31,0.76,1.5144966160000002,1.31,0.76,1.5144966160000002,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-17 04:00:00,1.31,0.76,1.5144966160000002,1.31,0.76,1.5144966160000002,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-17 04:30:00,1.29,0.76,1.4972307771,1.29,0.76,1.4972307771,1.38,-0.46,1.4546477237,1.38,-0.46,1.4546477237
2019-09-17 05:00:00,1.29,0.76,1.4972307771,1.29,0.76,1.4972307771,1.38,-0.46,1.4546477237,1.38,-0.46,1.4546477237
2019-09-17 05:30:00,1.34,0.76,1.5405193929,1.34,0.76,1.5405193929,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-09-17 06:00:00,1.44,0.77,1.63294213,1.44,0.77,1.63294213,1.53,-0.44,1.5920113065,1.53,-0.44,1.5920113065
2019-09-17 06:30:00,1.7000000000000002,0.74,1.8540765896,1.7000000000000002,0.74,1.8540765896,1.79,-0.47000000000000003,1.8506755523,1.79,-0.47000000000000003,1.8506755523
2019-09-17 07:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.01,-0.49,2.0688644228,2.01,-0.49,2.0688644228
2019-09-17 07:30:00,2.2,0.6900000000000001,2.3056669317000003,2.2,0.6900000000000001,2.3056669317000003,2.2800000000000002,-0.5,2.3341807985,2.2800000000000002,-0.5,2.3341807985
2019-09-17 08:00:00,2.41,0.65,2.4961169844,2.41,0.65,2.4961169844,2.46,-0.45,2.5008198656,2.46,-0.45,2.5008198656
2019-09-17 08:30:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-09-17 09:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-09-17 09:30:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-09-17 10:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-09-17 10:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-09-17 11:00:00,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-09-17 11:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-09-17 12:00:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-09-17 12:30:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-09-17 13:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-09-17 13:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-09-17 14:00:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2019-09-17 14:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-09-17 15:00:00,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752,2.51,0.11,2.5124092022999998,2.51,0.11,2.5124092022999998
2019-09-17 15:30:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-09-17 16:00:00,2.6,0.07,2.600942137,2.6,0.07,2.600942137,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-09-17 16:30:00,2.64,0.13,2.6431988196000002,2.64,0.13,2.6431988196000002,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-09-17 17:00:00,2.66,0.13,2.6631747971,2.66,0.13,2.6631747971,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-09-17 17:30:00,2.59,0.13,2.593260496,2.59,0.13,2.593260496,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-09-17 18:00:00,2.59,0.13,2.593260496,2.59,0.13,2.593260496,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-09-17 18:30:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2019-09-17 19:00:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851
2019-09-17 19:30:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2019-09-17 20:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2019-09-17 20:30:00,2.64,0.16,2.6448440408,2.64,0.16,2.6448440408,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2019-09-17 21:00:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,2.45,0.17,2.4558908771,2.45,0.17,2.4558908771
2019-09-17 21:30:00,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338
2019-09-17 22:00:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-09-17 22:30:00,2.08,0.17,2.0869355524,2.08,0.17,2.0869355524,2.04,0.17,2.0470710784,2.04,0.17,2.0470710784
2019-09-17 23:00:00,1.9100000000000001,0.38,1.9474342094,1.9100000000000001,0.38,1.9474342094,1.92,-0.06,1.9209372712000001,1.92,-0.06,1.9209372712000001
2019-09-17 23:30:00,1.73,0.46,1.7901117283999999,1.73,0.46,1.7901117283999999,1.76,-0.11,1.7634341496000001,1.76,-0.11,1.7634341496000001
2019-09-18 00:00:00,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122,1.62,0.19,1.6311039207,1.62,0.19,1.6311039207
2019-09-18 00:30:00,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189,1.54,0.19,1.5516765127,1.54,0.19,1.5516765127
2019-09-18 01:00:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367
2019-09-18 01:30:00,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616,1.44,0.19,1.4524806367,1.44,0.19,1.4524806367
2019-09-18 02:00:00,1.4100000000000001,0.2,1.4241137595,1.4100000000000001,0.2,1.4241137595,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795
2019-09-18 02:30:00,1.3900000000000001,0.2,1.4043147795,1.3900000000000001,0.2,1.4043147795,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999
2019-09-18 03:00:00,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644
2019-09-18 03:30:00,1.34,0.2,1.3548431644,1.34,0.2,1.3548431644,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001
2019-09-18 04:00:00,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438
2019-09-18 04:30:00,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438
2019-09-18 05:00:00,1.32,0.2,1.3350655415000001,1.32,0.2,1.3350655415000001,1.3,0.2,1.3152946438,1.3,0.2,1.3152946438
2019-09-18 05:30:00,1.38,0.2,1.3944174410999999,1.38,0.2,1.3944174410999999,1.37,0.2,1.384521578,1.37,0.2,1.384521578
2019-09-18 06:00:00,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-09-18 06:30:00,1.74,0.18,1.7492855685,1.74,0.18,1.7492855685,1.71,0.18,1.7194475857,1.71,0.18,1.7194475857
2019-09-18 07:00:00,1.96,0.18,1.9682479519,1.96,0.18,1.9682479519,1.9300000000000002,0.18,1.9383756086,1.9300000000000002,0.18,1.9383756086
2019-09-18 07:30:00,2.15,0.61,2.2348601746,2.15,0.61,2.2348601746,2.21,-0.34,2.2360008945,2.21,-0.34,2.2360008945
2019-09-18 08:00:00,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985,2.41,-0.22,2.4200206611,2.41,-0.22,2.4200206611
2019-09-18 08:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-09-18 09:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-09-18 09:30:00,2.71,0.54,2.76327704,2.71,0.54,2.76327704,2.7199999999999998,-0.34,2.7411676344,2.7199999999999998,-0.34,2.7411676344
2019-09-18 10:00:00,2.67,0.66,2.7503636123,2.67,0.66,2.7503636123,2.74,-0.53,2.7907884191,2.74,-0.53,2.7907884191
2019-09-18 10:30:00,2.7,0.66,2.7794963573,2.7,0.66,2.7794963573,2.71,-0.49,2.7539426283,2.71,-0.49,2.7539426283
2019-09-18 11:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-09-18 11:30:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-09-18 12:00:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-09-18 12:30:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576
2019-09-18 13:00:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-09-18 13:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-09-18 14:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-09-18 14:30:00,2.48,0.0,2.48,2.48,0.0,2.48,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-09-18 15:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933
2019-09-18 15:30:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-09-18 16:00:00,2.47,0.64,2.5515681453,2.47,0.64,2.5515681453,2.5,-0.34,2.5230140705,2.5,-0.34,2.5230140705
2019-09-18 16:30:00,2.5,0.6900000000000001,2.5934725755,2.5,0.6900000000000001,2.5934725755,2.59,-0.51,2.6397348352,2.59,-0.51,2.6397348352
2019-09-18 17:00:00,2.54,0.6900000000000001,2.6320524311,2.54,0.6900000000000001,2.6320524311,2.62,-0.51,2.6691759028,2.62,-0.51,2.6691759028
2019-09-18 17:30:00,2.54,0.71,2.6373661103,2.54,0.71,2.6373661103,2.62,-0.49,2.6654267951,2.62,-0.49,2.6654267951
2019-09-18 18:00:00,2.51,0.71,2.608486151,2.51,0.71,2.608486151,2.59,-0.49,2.6359438537,2.59,-0.49,2.6359438537
2019-09-18 18:30:00,2.51,0.72,2.6112257658,2.51,0.72,2.6112257658,2.59,-0.46,2.6305322655000003,2.59,-0.46,2.6305322655000003
2019-09-18 19:00:00,2.5300000000000002,0.72,2.6304562342,2.5300000000000002,0.72,2.6304562342,2.61,-0.46,2.6502264053999998,2.61,-0.46,2.6502264053999998
2019-09-18 19:30:00,2.56,0.75,2.6676019193,2.56,0.75,2.6676019193,2.64,-0.44,2.6764155133000003,2.64,-0.44,2.6764155133000003
2019-09-18 20:00:00,2.56,0.73,2.6620480837000002,2.56,0.73,2.6620480837000002,2.64,-0.44,2.6764155133000003,2.64,-0.44,2.6764155133000003
2019-09-18 20:30:00,2.63,0.2,2.6375936001999998,2.63,0.2,2.6375936001999998,2.59,0.1,2.591929783,2.59,0.1,2.591929783
2019-09-18 21:00:00,2.52,0.23,2.5304742638,2.52,0.23,2.5304742638,2.5,0.06,2.5007198963,2.5,0.06,2.5007198963
2019-09-18 21:30:00,2.38,0.54,2.4404917537,2.38,0.54,2.4404917537,2.42,-0.26,2.4339268683,2.42,-0.26,2.4339268683
2019-09-18 22:00:00,2.24,0.17,2.2464416307,2.24,0.17,2.2464416307,2.21,0.18,2.2173182,2.21,0.18,2.2173182
2019-09-18 22:30:00,2.1,0.17,2.106869716,2.1,0.17,2.106869716,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241
2019-09-18 23:00:00,1.9500000000000002,0.19,1.9592345444,1.9500000000000002,0.19,1.9592345444,1.92,0.19,1.9293781382000001,1.92,0.19,1.9293781382000001
2019-09-18 23:30:00,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001,1.77,0.2,1.7812635964,1.77,0.2,1.7812635964
2019-09-19 00:00:00,1.7000000000000002,0.2,1.7117242769,1.7000000000000002,0.2,1.7117242769,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002
2019-09-19 00:30:00,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2019-09-19 01:00:00,1.48,0.21,1.4948244044,1.48,0.21,1.4948244044,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2019-09-19 01:30:00,1.46,0.21,1.4750254235,1.46,0.21,1.4750254235,1.44,0.21,1.4552319403,1.44,0.21,1.4552319403
2019-09-19 02:00:00,1.45,0.23,1.4681280598,1.45,0.23,1.4681280598,1.43,0.23,1.4483784036,1.43,0.23,1.4483784036
2019-09-19 02:30:00,1.42,0.23,1.4385061696,1.42,0.23,1.4385061696,1.4100000000000001,0.23,1.4286357128,1.4100000000000001,0.23,1.4286357128
2019-09-19 03:00:00,1.4,0.21,1.4156623891,1.4,0.21,1.4156623891,1.38,0.21,1.3958868148999999,1.38,0.21,1.3958868148999999
2019-09-19 03:30:00,1.37,0.21,1.386001443,1.37,0.21,1.386001443,1.35,0.21,1.3662357044,1.35,0.21,1.3662357044
2019-09-19 04:00:00,1.37,0.21,1.386001443,1.37,0.21,1.386001443,1.35,0.21,1.3662357044,1.35,0.21,1.3662357044
2019-09-19 04:30:00,1.34,0.52,1.4373586887,1.34,0.52,1.4373586887,1.3900000000000001,-0.16,1.3991783303,1.3900000000000001,-0.16,1.3991783303
2019-09-19 05:00:00,1.3,0.78,1.5160474927,1.3,0.78,1.5160474927,1.3900000000000001,-0.43,1.4549914089,1.3900000000000001,-0.43,1.4549914089
2019-09-19 05:30:00,1.34,0.78,1.5504837955,1.34,0.78,1.5504837955,1.44,-0.43,1.5028306625,1.44,-0.43,1.5028306625
2019-09-19 06:00:00,1.46,0.78,1.6552945357,1.46,0.78,1.6552945357,1.56,-0.43,1.6181779877,1.56,-0.43,1.6181779877
2019-09-19 06:30:00,1.7000000000000002,0.76,1.8621492958,1.7000000000000002,0.76,1.8621492958,1.79,-0.43,1.8409236812,1.79,-0.43,1.8409236812
2019-09-19 07:00:00,1.9,0.74,2.0390193721,1.9,0.74,2.0390193721,1.98,-0.44,2.0282997806,1.98,-0.44,2.0282997806
2019-09-19 07:30:00,2.16,0.68,2.2645087768,2.16,0.68,2.2645087768,2.23,-0.41000000000000003,2.2673773396,2.23,-0.41000000000000003,2.2673773396
2019-09-19 08:00:00,2.39,0.67,2.4821361768,2.39,0.67,2.4821361768,2.47,-0.53,2.5262224763,2.47,-0.53,2.5262224763
2019-09-19 08:30:00,2.5300000000000002,0.65,2.6121638540000003,2.5300000000000002,0.65,2.6121638540000003,2.61,-0.55,2.6673207531000003,2.61,-0.55,2.6673207531000003
2019-09-19 09:00:00,2.6,0.64,2.6776108754,2.6,0.64,2.6776108754,2.68,-0.56,2.7378823934,2.68,-0.56,2.7378823934
2019-09-19 09:30:00,2.6,0.64,2.6776108754,2.6,0.64,2.6776108754,2.68,-0.56,2.7378823934,2.68,-0.56,2.7378823934
2019-09-19 10:00:00,2.63,0.64,2.7067508197,2.63,0.64,2.7067508197,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-09-19 10:30:00,2.62,0.66,2.7018512171999998,2.62,0.66,2.7018512171999998,2.69,-0.53,2.7417147919,2.69,-0.53,2.7417147919
2019-09-19 11:00:00,2.62,0.66,2.7018512171999998,2.62,0.66,2.7018512171999998,2.69,-0.53,2.7417147919,2.69,-0.53,2.7417147919
2019-09-19 11:30:00,2.62,0.66,2.7018512171999998,2.62,0.66,2.7018512171999998,2.69,-0.51,2.7379189177,2.69,-0.51,2.7379189177
2019-09-19 12:00:00,2.59,0.67,2.675256997,2.59,0.67,2.675256997,2.66,-0.5,2.7065845636,2.66,-0.5,2.7065845636
2019-09-19 12:30:00,2.64,0.41000000000000003,2.6716474318,2.64,0.41000000000000003,2.6716474318,2.59,-0.03,2.5901737393,2.59,-0.03,2.5901737393
2019-09-19 13:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-09-19 13:30:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-09-19 14:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-09-19 14:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-09-19 15:00:00,2.5300000000000002,0.0,2.5300000000000002,2.5300000000000002,0.0,2.5300000000000002,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-09-19 15:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-09-19 16:00:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-09-19 16:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-09-19 17:00:00,2.59,0.61,2.6608645212,2.59,0.61,2.6608645212,2.61,-0.41000000000000003,2.642006813,2.61,-0.41000000000000003,2.642006813
2019-09-19 17:30:00,2.5700000000000003,0.67,2.6558990945,2.5700000000000003,0.67,2.6558990945,2.63,-0.53,2.6828715959,2.63,-0.53,2.6828715959
2019-09-19 18:00:00,2.55,0.67,2.6365507771,2.55,0.67,2.6365507771,2.61,-0.53,2.6632686683999998,2.61,-0.53,2.6632686683999998
2019-09-19 18:30:00,2.61,0.7000000000000001,2.7022398117,2.61,0.7000000000000001,2.7022398117,2.67,-0.5,2.7164130761000003,2.67,-0.5,2.7164130761000003
2019-09-19 19:00:00,2.5300000000000002,0.7000000000000001,2.6250523804,2.5300000000000002,0.7000000000000001,2.6250523804,2.59,-0.5,2.6378210705000003,2.59,-0.5,2.6378210705000003
2019-09-19 19:30:00,2.5,0.71,2.5988651368999998,2.5,0.71,2.5988651368999998,2.5700000000000003,-0.5,2.6181863952,2.5700000000000003,-0.5,2.6181863952
2019-09-19 20:00:00,2.55,0.68,2.6391096984,2.55,0.68,2.6391096984,2.62,-0.53,2.6730693968,2.62,-0.53,2.6730693968
2019-09-19 20:30:00,2.55,0.68,2.6391096984,2.55,0.68,2.6391096984,2.62,-0.53,2.6730693968,2.62,-0.53,2.6730693968
2019-09-19 21:00:00,2.42,0.64,2.5031979546,2.42,0.64,2.5031979546,2.48,-0.46,2.5223005372,2.48,-0.46,2.5223005372
2019-09-19 21:30:00,2.34,0.6000000000000001,2.4156986567,2.34,0.6000000000000001,2.4156986567,2.39,-0.36,2.4169609016,2.39,-0.36,2.4169609016
2019-09-19 22:00:00,2.21,0.7000000000000001,2.3182105168,2.21,0.7000000000000001,2.3182105168,2.29,-0.51,2.346103152,2.29,-0.51,2.346103152
2019-09-19 22:30:00,2.08,0.72,2.2010906388,2.08,0.72,2.2010906388,2.16,-0.48,2.2126906698,2.16,-0.48,2.2126906698
2019-09-19 23:00:00,1.9300000000000002,0.73,2.0634437235,1.9300000000000002,0.73,2.0634437235,2.01,-0.46,2.0619650821,2.01,-0.46,2.0619650821
2019-09-19 23:30:00,1.77,0.76,1.9262658176,1.77,0.76,1.9262658176,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2019-09-20 00:00:00,1.65,0.76,1.8166177363,1.65,0.76,1.8166177363,1.74,-0.44,1.7947701803,1.74,-0.44,1.7947701803
2019-09-20 00:30:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.62,-0.44,1.6786899654,1.62,-0.44,1.6786899654
2019-09-20 01:00:00,1.44,0.75,1.6236070953000001,1.44,0.75,1.6236070953000001,1.53,-0.45,1.5948040632,1.53,-0.45,1.5948040632
2019-09-20 01:30:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.51,-0.44,1.5728000509,1.51,-0.44,1.5728000509
2019-09-20 02:00:00,1.4,0.79,1.607513608,1.4,0.79,1.607513608,1.49,-0.42,1.5480633062,1.49,-0.42,1.5480633062
2019-09-20 02:30:00,1.4,0.77,1.5977797095000001,1.4,0.77,1.5977797095000001,1.49,-0.45,1.5564703659,1.49,-0.45,1.5564703659
2019-09-20 03:00:00,1.35,0.77,1.5541557194,1.35,0.77,1.5541557194,1.44,-0.46,1.5116877985000001,1.44,-0.46,1.5116877985000001
2019-09-20 03:30:00,1.34,0.77,1.5454772726,1.34,0.77,1.5454772726,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-09-20 04:00:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-20 04:30:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-20 05:00:00,1.32,0.77,1.5281688388,1.32,0.77,1.5281688388,1.4100000000000001,-0.46,1.483138564,1.4100000000000001,-0.46,1.483138564
2019-09-20 05:30:00,1.35,0.75,1.5443445211,1.35,0.75,1.5443445211,1.45,-0.47000000000000003,1.5242703172,1.45,-0.47000000000000003,1.5242703172
2019-09-20 06:00:00,1.48,0.75,1.6591865477,1.48,0.75,1.6591865477,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-09-20 06:30:00,1.73,0.72,1.8738463117,1.73,0.72,1.8738463117,1.82,-0.49,1.8848076825,1.82,-0.49,1.8848076825
2019-09-20 07:00:00,1.9100000000000001,0.71,2.037694776,1.9100000000000001,0.71,2.037694776,1.99,-0.49,2.0494389476,1.99,-0.49,2.0494389476
2019-09-20 07:30:00,2.17,0.71,2.2831995095,2.17,0.71,2.2831995095,2.25,-0.47000000000000003,2.2985647696,2.25,-0.47000000000000003,2.2985647696
2019-09-20 08:00:00,2.35,0.67,2.4436448187,2.35,0.67,2.4436448187,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-09-20 08:30:00,2.45,0.67,2.5399606296,2.45,0.67,2.5399606296,2.5300000000000002,-0.51,2.5808913189,2.5300000000000002,-0.51,2.5808913189
2019-09-20 09:00:00,2.49,0.67,2.5785654927,2.49,0.67,2.5785654927,2.56,-0.5,2.6083711392,2.56,-0.5,2.6083711392
2019-09-20 09:30:00,2.56,0.66,2.6437095151000003,2.56,0.66,2.6437095151000003,2.63,-0.52,2.6809140232,2.63,-0.52,2.6809140232
2019-09-20 10:00:00,2.56,0.66,2.6437095151000003,2.56,0.66,2.6437095151000003,2.63,-0.52,2.6809140232,2.63,-0.52,2.6809140232
2019-09-20 10:30:00,2.58,0.64,2.6581948762,2.58,0.64,2.6581948762,2.66,-0.54,2.7142586465000003,2.66,-0.54,2.7142586465000003
2019-09-20 11:00:00,2.5300000000000002,0.64,2.6096934686,2.5300000000000002,0.64,2.6096934686,2.6,-0.54,2.6554848898,2.6,-0.54,2.6554848898
2019-09-20 11:30:00,2.51,0.64,2.5903088619,2.51,0.64,2.5903088619,2.59,-0.54,2.6456946158,2.59,-0.54,2.6456946158
2019-09-20 12:00:00,2.49,0.64,2.5709336824999998,2.49,0.64,2.5709336824999998,2.56,-0.53,2.6142876659,2.56,-0.53,2.6142876659
2019-09-20 12:30:00,2.46,0.63,2.5393896905,2.46,0.63,2.5393896905,2.54,-0.55,2.5988651368999998,2.54,-0.55,2.5988651368999998
2019-09-20 13:00:00,2.44,0.63,2.5200198412,2.44,0.63,2.5200198412,2.52,-0.5700000000000001,2.5836601944,2.52,-0.5700000000000001,2.5836601944
2019-09-20 13:30:00,2.43,0.64,2.5128668886,2.43,0.64,2.5128668886,2.51,-0.5700000000000001,2.5739075352,2.51,-0.5700000000000001,2.5739075352
2019-09-20 14:00:00,2.35,0.64,2.4355902775000002,2.35,0.64,2.4355902775000002,2.43,-0.5700000000000001,2.4959567304,2.43,-0.5700000000000001,2.4959567304
2019-09-20 14:30:00,2.35,0.62,2.4304114878,2.35,0.62,2.4304114878,2.43,-0.6000000000000001,2.502978226,2.43,-0.6000000000000001,2.502978226
2019-09-20 15:00:00,2.2800000000000002,0.66,2.3736048534,2.2800000000000002,0.66,2.3736048534,2.36,-0.55,2.4232416305,2.36,-0.55,2.4232416305
2019-09-20 15:30:00,2.2800000000000002,0.66,2.3736048534,2.2800000000000002,0.66,2.3736048534,2.36,-0.55,2.4232416305,2.36,-0.55,2.4232416305
2019-09-20 16:00:00,2.3,0.68,2.398416144,2.3,0.68,2.398416144,2.38,-0.54,2.4404917537,2.38,-0.54,2.4404917537
2019-09-20 16:30:00,2.32,0.66,2.4120530674,2.32,0.66,2.4120530674,2.4,-0.56,2.4644674881,2.4,-0.56,2.4644674881
2019-09-20 17:00:00,2.34,0.66,2.4312959507,2.34,0.66,2.4312959507,2.42,-0.56,2.4839484697,2.42,-0.56,2.4839484697
2019-09-20 17:30:00,2.34,0.6900000000000001,2.4396106247000002,2.34,0.6900000000000001,2.4396106247000002,2.42,-0.53,2.4773574631,2.42,-0.53,2.4773574631
2019-09-20 18:00:00,2.32,0.68,2.4176021178,2.32,0.68,2.4176021178,2.4,-0.53,2.4578242411,2.4,-0.53,2.4578242411
2019-09-20 18:30:00,2.33,0.7000000000000001,2.432878953,2.33,0.7000000000000001,2.432878953,2.41,-0.51,2.4633716731,2.41,-0.51,2.4633716731
2019-09-20 19:00:00,2.32,0.72,2.4291562321,2.32,0.72,2.4291562321,2.4,-0.49,2.4495101551,2.4,-0.49,2.4495101551
2019-09-20 19:30:00,2.29,0.7000000000000001,2.3945980874,2.29,0.7000000000000001,2.3945980874,2.37,-0.51,2.4242524621,2.37,-0.51,2.4242524621
2019-09-20 20:00:00,2.4,0.68,2.4944738924,2.4,0.68,2.4944738924,2.48,-0.52,2.5339297544,2.48,-0.52,2.5339297544
2019-09-20 20:30:00,2.35,0.6900000000000001,2.4492039523,2.35,0.6900000000000001,2.4492039523,2.43,-0.52,2.4850150905,2.43,-0.52,2.4850150905
2019-09-20 21:00:00,2.26,0.71,2.3689026996,2.26,0.71,2.3689026996,2.34,-0.5,2.392822601,2.34,-0.5,2.392822601
2019-09-20 21:30:00,2.13,0.73,2.2516216378,2.13,0.73,2.2516216378,2.22,-0.49,2.2734335266,2.22,-0.49,2.2734335266
2019-09-20 22:00:00,2.07,0.73,2.1949487466,2.07,0.73,2.1949487466,2.15,-0.5,2.2073740055,2.15,-0.5,2.2073740055
2019-09-20 22:30:00,1.96,0.73,2.0915305401,1.96,0.73,2.0915305401,2.05,-0.49,2.107747613,2.05,-0.49,2.107747613
2019-09-20 23:00:00,1.83,0.73,1.9702284132,1.83,0.73,1.9702284132,1.9100000000000001,-0.49,1.9718519213999999,1.9100000000000001,-0.49,1.9718519213999999
2019-09-20 23:30:00,1.73,0.73,1.8777113729,1.73,0.73,1.8777113729,1.82,-0.49,1.8848076825,1.82,-0.49,1.8848076825
2019-09-21 00:00:00,1.6099999999999999,0.75,1.7761193654,1.6099999999999999,0.75,1.7761193654,1.7000000000000002,-0.47000000000000003,1.763774362,1.7000000000000002,-0.47000000000000003,1.763774362
2019-09-21 00:30:00,1.52,0.76,1.6994116629,1.52,0.76,1.6994116629,1.6099999999999999,-0.45,1.6717057157,1.6099999999999999,-0.45,1.6717057157
2019-09-21 01:00:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.56,-0.47000000000000003,1.6292636374,1.56,-0.47000000000000003,1.6292636374
2019-09-21 01:30:00,1.45,0.76,1.6371010965,1.45,0.76,1.6371010965,1.54,-0.47000000000000003,1.6101242188,1.54,-0.47000000000000003,1.6101242188
2019-09-21 02:00:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.52,-0.46,1.5880806025,1.52,-0.46,1.5880806025
2019-09-21 02:30:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.52,-0.46,1.5880806025,1.52,-0.46,1.5880806025
2019-09-21 03:00:00,1.3900000000000001,0.75,1.5794302770000002,1.3900000000000001,0.75,1.5794302770000002,1.48,-0.48,1.5558920271,1.48,-0.48,1.5558920271
2019-09-21 03:30:00,1.35,0.77,1.5541557194,1.35,0.77,1.5541557194,1.44,-0.46,1.5116877985000001,1.44,-0.46,1.5116877985000001
2019-09-21 04:00:00,1.34,0.77,1.5454772726,1.34,0.77,1.5454772726,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-09-21 04:30:00,1.3,0.76,1.5058552387000002,1.3,0.76,1.5058552387000002,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-09-21 05:00:00,1.3,0.76,1.5058552387000002,1.3,0.76,1.5058552387000002,1.4,-0.47000000000000003,1.476787053,1.4,-0.47000000000000003,1.476787053
2019-09-21 05:30:00,1.33,0.76,1.5318289722,1.33,0.76,1.5318289722,1.42,-0.47000000000000003,1.495760676,1.42,-0.47000000000000003,1.495760676
2019-09-21 06:00:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.48,-0.47000000000000003,1.552836115,1.48,-0.47000000000000003,1.552836115
2019-09-21 06:30:00,1.49,0.76,1.6726326554000002,1.49,0.76,1.6726326554000002,1.58,-0.47000000000000003,1.6484234893,1.58,-0.47000000000000003,1.6484234893
2019-09-21 07:00:00,1.58,0.4,1.6298466186,1.58,0.4,1.6298466186,1.6,-0.08,1.6019987516,1.6,-0.08,1.6019987516
2019-09-21 07:30:00,1.71,0.19,1.7205231762,1.71,0.19,1.7205231762,1.6800000000000002,0.19,1.6907099101,1.6800000000000002,0.19,1.6907099101
2019-09-21 08:00:00,1.78,0.67,1.9019200824,1.78,0.67,1.9019200824,1.85,-0.41000000000000003,1.8948878595,1.85,-0.41000000000000003,1.8948878595
2019-09-21 08:30:00,1.8900000000000001,0.74,2.029704412,1.8900000000000001,0.74,2.029704412,1.97,-0.46,2.0229928324,1.97,-0.46,2.0229928324
2019-09-21 09:00:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.07,-0.49,2.1272047386,2.07,-0.49,2.1272047386
2019-09-21 09:30:00,2.09,0.67,2.1947665024,2.09,0.67,2.1947665024,2.17,-0.53,2.2337860238,2.17,-0.53,2.2337860238
2019-09-21 10:00:00,2.09,0.67,2.1947665024,2.09,0.67,2.1947665024,2.17,-0.53,2.2337860238,2.17,-0.53,2.2337860238
2019-09-21 10:30:00,2.14,0.67,2.2424317158,2.14,0.67,2.2424317158,2.22,-0.53,2.2823890992,2.22,-0.53,2.2823890992
2019-09-21 11:00:00,2.11,0.6900000000000001,2.2199549545,2.11,0.6900000000000001,2.2199549545,2.19,-0.53,2.2532199183,2.19,-0.53,2.2532199183
2019-09-21 11:30:00,2.13,0.6900000000000001,2.2389729788,2.13,0.6900000000000001,2.2389729788,2.21,-0.53,2.2726636355,2.21,-0.53,2.2726636355
2019-09-21 12:00:00,2.22,0.67,2.3189006016,2.22,0.67,2.3189006016,2.3,-0.53,2.3602754077,2.3,-0.53,2.3602754077
2019-09-21 12:30:00,2.22,0.71,2.3307724042,2.22,0.71,2.3307724042,2.3,-0.5,2.3537204592,2.3,-0.5,2.3537204592
2019-09-21 13:00:00,2.22,0.68,2.3218096391,2.22,0.68,2.3218096391,2.3,-0.53,2.3602754077,2.3,-0.53,2.3602754077
2019-09-21 13:30:00,2.16,0.6900000000000001,2.2675316977,2.16,0.6900000000000001,2.2675316977,2.25,-0.53,2.3115795465,2.25,-0.53,2.3115795465
2019-09-21 14:00:00,2.14,0.6900000000000001,2.2484883811,2.14,0.6900000000000001,2.2484883811,2.23,-0.53,2.2921169255000002,2.23,-0.53,2.2921169255000002
2019-09-21 14:30:00,2.05,0.67,2.1567104581,2.05,0.67,2.1567104581,2.14,-0.56,2.2120578654,2.14,-0.56,2.2120578654
2019-09-21 15:00:00,1.99,0.68,2.1029740845,1.99,0.68,2.1029740845,2.08,-0.54,2.1489532336,2.08,-0.54,2.1489532336
2019-09-21 15:30:00,2.07,0.68,2.1788299612,2.07,0.68,2.1788299612,2.15,-0.54,2.2167769396,2.15,-0.54,2.2167769396
2019-09-21 16:00:00,2.16,0.67,2.2615260335,2.16,0.67,2.2615260335,2.24,-0.54,2.3041701326,2.24,-0.54,2.3041701326
2019-09-21 16:30:00,2.23,0.7000000000000001,2.3372847494,2.23,0.7000000000000001,2.3372847494,2.31,-0.51,2.3656288804,2.31,-0.51,2.3656288804
2019-09-21 17:00:00,2.3,0.7000000000000001,2.404163056,2.3,0.7000000000000001,2.404163056,2.37,-0.49,2.4201239638,2.37,-0.49,2.4201239638
2019-09-21 17:30:00,2.36,0.7000000000000001,2.4616254792,2.36,0.7000000000000001,2.4616254792,2.43,-0.5,2.4809070922,2.43,-0.5,2.4809070922
2019-09-21 18:00:00,2.32,0.7000000000000001,2.4233035303,2.32,0.7000000000000001,2.4233035303,2.4,-0.5,2.4515301344,2.4,-0.5,2.4515301344
2019-09-21 18:30:00,2.29,0.72,2.4005207768,2.29,0.72,2.4005207768,2.37,-0.49,2.4201239638,2.37,-0.49,2.4201239638
2019-09-21 19:00:00,2.25,0.7000000000000001,2.3563743336,2.25,0.7000000000000001,2.3563743336,2.33,-0.5,2.3830442715,2.33,-0.5,2.3830442715
2019-09-21 19:30:00,2.25,0.6900000000000001,2.3534230389,2.25,0.6900000000000001,2.3534230389,2.33,-0.52,2.3873206739,2.33,-0.52,2.3873206739
2019-09-21 20:00:00,2.27,0.6900000000000001,2.3725513693,2.27,0.6900000000000001,2.3725513693,2.35,-0.52,2.4068444071,2.35,-0.52,2.4068444071
2019-09-21 20:30:00,2.22,0.7000000000000001,2.3277456906,2.22,0.7000000000000001,2.3277456906,2.3,-0.5,2.3537204592,2.3,-0.5,2.3537204592
2019-09-21 21:00:00,2.14,0.7000000000000001,2.251577225,2.14,0.7000000000000001,2.251577225,2.22,-0.52,2.2800877176,2.22,-0.52,2.2800877176
2019-09-21 21:30:00,2.06,0.6900000000000001,2.172487054,2.06,0.6900000000000001,2.172487054,2.14,-0.53,2.2046541679000002,2.14,-0.53,2.2046541679000002
2019-09-21 22:00:00,1.97,0.6900000000000001,2.0873428085,1.97,0.6900000000000001,2.0873428085,2.05,-0.53,2.117404071,2.05,-0.53,2.117404071
2019-09-21 22:30:00,1.87,0.71,2.0002499844,1.87,0.71,2.0002499844,1.9500000000000002,-0.51,2.0155892439,1.9500000000000002,-0.51,2.0155892439
2019-09-21 23:00:00,1.77,0.74,1.9184629264000002,1.77,0.74,1.9184629264000002,1.85,-0.49,1.9137920472,1.85,-0.49,1.9137920472
2019-09-21 23:30:00,1.65,0.74,1.8083417819,1.65,0.74,1.8083417819,1.74,-0.49,1.8076780687,1.74,-0.49,1.8076780687
2019-09-22 00:00:00,1.55,0.74,1.7175855146,1.55,0.74,1.7175855146,1.6400000000000001,-0.49,1.7116366437,1.6400000000000001,-0.49,1.7116366437
2019-09-22 00:30:00,1.48,0.74,1.6546903033,1.48,0.74,1.6546903033,1.56,-0.48,1.632176461,1.56,-0.48,1.632176461
2019-09-22 01:00:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.51,-0.48,1.5844557424999999,1.51,-0.48,1.5844557424999999
2019-09-22 01:30:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.51,-0.48,1.5844557424999999,1.51,-0.48,1.5844557424999999
2019-09-22 02:00:00,1.38,0.76,1.5754364475,1.38,0.76,1.5754364475,1.47,-0.46,1.5402921801,1.47,-0.46,1.5402921801
2019-09-22 02:30:00,1.38,0.76,1.5754364475,1.38,0.76,1.5754364475,1.47,-0.46,1.5402921801,1.47,-0.46,1.5402921801
2019-09-22 03:00:00,1.34,0.76,1.5405193929,1.34,0.76,1.5405193929,1.43,-0.48,1.5084097587,1.43,-0.48,1.5084097587
2019-09-22 03:30:00,1.33,0.76,1.5318289722,1.33,0.76,1.5318289722,1.42,-0.48,1.4989329538,1.42,-0.48,1.4989329538
2019-09-22 04:00:00,1.33,0.74,1.5220052562,1.33,0.74,1.5220052562,1.4100000000000001,-0.48,1.4894629905,1.4100000000000001,-0.48,1.4894629905
2019-09-22 04:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.3900000000000001,-0.48,1.470544117,1.3900000000000001,-0.48,1.470544117
2019-09-22 05:00:00,1.29,0.74,1.4871785367,1.29,0.74,1.4871785367,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-22 05:30:00,1.3,0.74,1.4958609561,1.3,0.74,1.4958609561,1.38,-0.47000000000000003,1.4578408692,1.38,-0.47000000000000003,1.4578408692
2019-09-22 06:00:00,1.34,0.74,1.5307514494999999,1.34,0.74,1.5307514494999999,1.43,-0.47000000000000003,1.5052574531,1.43,-0.47000000000000003,1.5052574531
2019-09-22 06:30:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.52,-0.44,1.5824032356000002,1.52,-0.44,1.5824032356000002
2019-09-22 07:00:00,1.46,0.76,1.6459647627,1.46,0.76,1.6459647627,1.55,-0.43,1.6085397104,1.55,-0.43,1.6085397104
2019-09-22 07:30:00,1.5,0.76,1.6815469069,1.5,0.76,1.6815469069,1.5899999999999999,-0.43,1.6471186964,1.5899999999999999,-0.43,1.6471186964
2019-09-22 08:00:00,1.62,0.76,1.7894133117000002,1.62,0.76,1.7894133117000002,1.71,-0.46,1.7707907837999999,1.71,-0.46,1.7707907837999999
2019-09-22 08:30:00,1.73,0.76,1.8895766722,1.73,0.76,1.8895766722,1.81,-0.44,1.8627130751,1.81,-0.44,1.8627130751
2019-09-22 09:00:00,1.87,0.76,2.0185390757,1.87,0.76,2.0185390757,1.9500000000000002,-0.44,1.9990247622,1.9500000000000002,-0.44,1.9990247622
2019-09-22 09:30:00,1.98,0.76,2.1208488866,1.98,0.76,2.1208488866,2.06,-0.44,2.1064662352,2.06,-0.44,2.1064662352
2019-09-22 10:00:00,2.04,0.72,2.1633307653,2.04,0.72,2.1633307653,2.12,-0.5,2.1781643648,2.12,-0.5,2.1781643648
2019-09-22 10:30:00,2.12,0.72,2.2389283151,2.12,0.72,2.2389283151,2.2,-0.5,2.2561028345,2.2,-0.5,2.2561028345
2019-09-22 11:00:00,2.14,0.73,2.2610838108999998,2.14,0.73,2.2610838108999998,2.22,-0.46,2.2671568098,2.22,-0.46,2.2671568098
2019-09-22 11:30:00,2.21,0.18,2.2173182,2.21,0.18,2.2173182,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-09-22 12:00:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.09,0.16,2.0961154548,2.09,0.16,2.0961154548
2019-09-22 12:30:00,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969,2.18,0.16,2.1858636737,2.18,0.16,2.1858636737
2019-09-22 13:00:00,2.15,0.14,2.154553318,2.15,0.14,2.154553318,2.11,0.14,2.1146394492,2.11,0.14,2.1146394492
2019-09-22 13:30:00,2.09,0.38,2.1242645786,2.09,0.38,2.1242645786,2.1,-0.14,2.104661493,2.1,-0.14,2.104661493
2019-09-22 14:00:00,2.03,0.6900000000000001,2.1440615663,2.03,0.6900000000000001,2.1440615663,2.11,-0.52,2.1731313812,2.11,-0.52,2.1731313812
2019-09-22 14:30:00,2.03,0.7000000000000001,2.1473006310000002,2.03,0.7000000000000001,2.1473006310000002,2.11,-0.52,2.1731313812,2.11,-0.52,2.1731313812
2019-09-22 15:00:00,2.15,0.7000000000000001,2.2610838108999998,2.15,0.7000000000000001,2.2610838108999998,2.24,-0.52,2.2995651763,2.24,-0.52,2.2995651763
2019-09-22 15:30:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.23,-0.5,2.2853664914,2.23,-0.5,2.2853664914
2019-09-22 16:00:00,2.18,0.72,2.2958222928,2.18,0.72,2.2958222928,2.26,-0.48,2.3104112188,2.26,-0.48,2.3104112188
2019-09-22 16:30:00,2.18,0.72,2.2958222928,2.18,0.72,2.2958222928,2.26,-0.48,2.3104112188,2.26,-0.48,2.3104112188
2019-09-22 17:00:00,2.23,0.72,2.3433522996000002,2.23,0.72,2.3433522996000002,2.31,-0.47000000000000003,2.357328997,2.31,-0.47000000000000003,2.357328997
2019-09-22 17:30:00,2.22,0.77,2.349744667,2.22,0.77,2.349744667,2.3,-0.42,2.3380333616,2.3,-0.42,2.3380333616
2019-09-22 18:00:00,2.23,0.73,2.3464441182,2.23,0.73,2.3464441182,2.31,-0.45,2.3534230389,2.31,-0.45,2.3534230389
2019-09-22 18:30:00,2.2800000000000002,0.75,2.4001874927,2.2800000000000002,0.75,2.4001874927,2.35,-0.45,2.3926972228,2.35,-0.45,2.3926972228
2019-09-22 19:00:00,2.29,0.72,2.4005207768,2.29,0.72,2.4005207768,2.37,-0.48,2.4181191038,2.37,-0.48,2.4181191038
2019-09-22 19:30:00,2.29,0.72,2.4005207768,2.29,0.72,2.4005207768,2.36,-0.48,2.4083189158,2.36,-0.48,2.4083189158
2019-09-22 20:00:00,2.35,0.71,2.4549134404,2.35,0.71,2.4549134404,2.43,-0.49,2.4789110512,2.43,-0.49,2.4789110512
2019-09-22 20:30:00,2.25,0.72,2.3623928547,2.25,0.72,2.3623928547,2.33,-0.49,2.3809661904,2.33,-0.49,2.3809661904
2019-09-22 21:00:00,2.2,0.72,2.3148218074,2.2,0.72,2.3148218074,2.27,-0.47000000000000003,2.3181458108,2.27,-0.47000000000000003,2.3181458108
2019-09-22 21:30:00,2.1,0.72,2.22,2.1,0.72,2.22,2.17,-0.49,2.2246348015,2.17,-0.49,2.2246348015
2019-09-22 22:00:00,2.0,0.72,2.1256528409,2.0,0.72,2.1256528409,2.08,-0.49,2.1369370604,2.08,-0.49,2.1369370604
2019-09-22 22:30:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,1.96,-0.44,2.0087807247,1.96,-0.44,2.0087807247
2019-09-22 23:00:00,1.74,0.75,1.894755921,1.74,0.75,1.894755921,1.82,-0.44,1.8724315742000002,1.82,-0.44,1.8724315742000002
2019-09-22 23:30:00,1.6400000000000001,0.75,1.8033579789,1.6400000000000001,0.75,1.8033579789,1.73,-0.47000000000000003,1.7927074496,1.73,-0.47000000000000003,1.7927074496
2019-09-23 00:00:00,1.54,0.75,1.712921481,1.54,0.75,1.712921481,1.62,-0.47000000000000003,1.6868017074,1.62,-0.47000000000000003,1.6868017074
2019-09-23 00:30:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.54,-0.43,1.5989058758999999,1.54,-0.43,1.5989058758999999
2019-09-23 01:00:00,1.4100000000000001,0.75,1.5970597985000001,1.4100000000000001,0.75,1.5970597985000001,1.5,-0.46,1.5689486926,1.5,-0.46,1.5689486926
2019-09-23 01:30:00,1.4100000000000001,0.75,1.5970597985000001,1.4100000000000001,0.75,1.5970597985000001,1.5,-0.46,1.5689486926,1.5,-0.46,1.5689486926
2019-09-23 02:00:00,1.38,0.78,1.5851813776,1.38,0.78,1.5851813776,1.47,-0.43,1.5316004700999999,1.47,-0.43,1.5316004700999999
2019-09-23 02:30:00,1.3599999999999999,0.78,1.5678010078,1.3599999999999999,0.78,1.5678010078,1.44,-0.43,1.5028306625,1.44,-0.43,1.5028306625
2019-09-23 03:00:00,1.31,0.77,1.5195394039,1.31,0.77,1.5195394039,1.4,-0.44,1.4675149062,1.4,-0.44,1.4675149062
2019-09-23 03:30:00,1.29,0.79,1.5126797414,1.29,0.79,1.5126797414,1.38,-0.44,1.4484474447,1.38,-0.44,1.4484474447
2019-09-23 04:00:00,1.29,0.77,1.5023315213,1.29,0.77,1.5023315213,1.38,-0.44,1.4484474447,1.38,-0.44,1.4484474447
2019-09-23 04:30:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.37,-0.44,1.4389232084999999,1.37,-0.44,1.4389232084999999
2019-09-23 05:00:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.37,-0.44,1.4389232084999999,1.37,-0.44,1.4389232084999999
2019-09-23 05:30:00,1.34,0.77,1.5454772726,1.34,0.77,1.5454772726,1.43,-0.44,1.496161756,1.43,-0.44,1.496161756
2019-09-23 06:00:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.54,-0.44,1.6016241756,1.54,-0.44,1.6016241756
2019-09-23 06:30:00,1.6800000000000002,0.73,1.8317477992,1.6800000000000002,0.73,1.8317477992,1.77,-0.47000000000000003,1.8313383085,1.77,-0.47000000000000003,1.8313383085
2019-09-23 07:00:00,1.8900000000000001,0.72,2.0224984549,1.8900000000000001,0.72,2.0224984549,1.97,-0.48,2.0276340893,1.97,-0.48,2.0276340893
2019-09-23 07:30:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.22,-0.48,2.2712991877,2.22,-0.48,2.2712991877
2019-09-23 08:00:00,2.35,0.62,2.4304114878,2.35,0.62,2.4304114878,2.38,-0.43,2.418532613,2.38,-0.43,2.418532613
2019-09-23 08:30:00,2.5,0.67,2.5882233288,2.5,0.67,2.5882233288,2.5700000000000003,-0.46,2.6108427758,2.5700000000000003,-0.46,2.6108427758
2019-09-23 09:00:00,2.5700000000000003,0.67,2.6558990945,2.5700000000000003,0.67,2.6558990945,2.63,-0.45,2.6682203807000002,2.63,-0.45,2.6682203807000002
2019-09-23 09:30:00,2.66,0.7000000000000001,2.7505635786,2.66,0.7000000000000001,2.7505635786,2.7199999999999998,-0.42,2.752235455,2.7199999999999998,-0.42,2.752235455
2019-09-23 10:00:00,2.76,0.68,2.8425340807,2.76,0.68,2.8425340807,2.8200000000000003,-0.47000000000000003,2.8588983892,2.8200000000000003,-0.47000000000000003,2.8588983892
2019-09-23 10:30:00,2.76,0.67,2.8401584463000003,2.76,0.67,2.8401584463000003,2.8200000000000003,-0.49,2.8622543563000002,2.8200000000000003,-0.49,2.8622543563000002
2019-09-23 11:00:00,2.81,0.67,2.8887713651,2.81,0.67,2.8887713651,2.87,-0.48,2.9098625397,2.87,-0.48,2.9098625397
2019-09-23 11:30:00,2.88,0.67,2.956907168,2.88,0.67,2.956907168,2.93,-0.5,2.9723559679,2.93,-0.5,2.9723559679
2019-09-23 12:00:00,3.02,0.65,3.0891584615,3.02,0.65,3.0891584615,3.07,-0.54,3.1171300903,3.07,-0.54,3.1171300903
2019-09-23 12:30:00,3.02,0.64,3.0870698081,3.02,0.64,3.0870698081,3.07,-0.56,3.1206569821,3.07,-0.56,3.1206569821
2019-09-23 13:00:00,2.94,0.6900000000000001,3.0198841037,2.94,0.6900000000000001,3.0198841037,2.99,-0.48,3.0282833421,2.99,-0.48,3.0282833421
2019-09-23 13:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
