Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-23 14:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-09-23 14:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-09-23 15:00:00,2.92,0.0,2.92,2.92,0.0,2.92,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-09-23 15:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-09-23 16:00:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-09-23 16:30:00,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-09-23 17:00:00,2.94,0.30000000000000004,2.9552664854,2.94,0.30000000000000004,2.9552664854,2.9,-0.03,2.9001551683,2.9,-0.03,2.9001551683
2019-09-23 17:30:00,2.83,0.71,2.9177045772,2.83,0.71,2.9177045772,2.88,-0.49,2.9213866571000002,2.88,-0.49,2.9213866571000002
2019-09-23 18:00:00,2.7800000000000002,0.71,2.8692333470999998,2.7800000000000002,0.71,2.8692333470999998,2.8200000000000003,-0.49,2.8622543563000002,2.8200000000000003,-0.49,2.8622543563000002
2019-09-23 18:30:00,2.76,0.74,2.8574814085,2.76,0.74,2.8574814085,2.81,-0.47000000000000003,2.8490349243,2.81,-0.47000000000000003,2.8490349243
2019-09-23 19:00:00,2.73,0.71,2.8208154849,2.73,0.71,2.8208154849,2.7800000000000002,-0.5,2.8246061672,2.7800000000000002,-0.5,2.8246061672
2019-09-23 19:30:00,2.73,0.6900000000000001,2.8158480073,2.73,0.6900000000000001,2.8158480073,2.7800000000000002,-0.52,2.8282149847999998,2.7800000000000002,-0.52,2.8282149847999998
2019-09-23 20:00:00,2.71,0.68,2.7940114531,2.71,0.68,2.7940114531,2.76,-0.54,2.8123299949,2.76,-0.54,2.8123299949
2019-09-23 20:30:00,2.6,0.68,2.6874523251999998,2.6,0.68,2.6874523251999998,2.65,-0.54,2.7044592805,2.65,-0.54,2.7044592805
2019-09-23 21:00:00,2.49,0.68,2.5811818998,2.49,0.68,2.5811818998,2.54,-0.54,2.596767221,2.54,-0.54,2.596767221
2019-09-23 21:30:00,2.38,0.71,2.4836465127,2.38,0.71,2.4836465127,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-09-23 22:00:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.31,-0.53,2.370021097,2.31,-0.53,2.370021097
2019-09-23 22:30:00,2.1,0.75,2.2299103121,2.1,0.75,2.2299103121,2.16,-0.5,2.2171152428,2.16,-0.5,2.2171152428
2019-09-23 23:00:00,1.97,0.22,1.9822462007000001,1.97,0.22,1.9822462007000001,1.94,0.1,1.9425756099,1.94,0.1,1.9425756099
2019-09-23 23:30:00,1.81,0.72,1.9479476379,1.81,0.72,1.9479476379,1.88,-0.42,1.9263436869000001,1.88,-0.42,1.9263436869000001
2019-09-24 00:00:00,1.67,0.75,1.8306829327,1.67,0.75,1.8306829327,1.75,-0.49,1.8173056980000002,1.75,-0.49,1.8173056980000002
2019-09-24 00:30:00,1.6,0.76,1.7713271860000002,1.6,0.76,1.7713271860000002,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-09-24 01:00:00,1.51,0.6000000000000001,1.6248384535,1.51,0.6000000000000001,1.6248384535,1.56,-0.30000000000000004,1.5885842754000001,1.56,-0.30000000000000004,1.5885842754000001
2019-09-24 01:30:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348
2019-09-24 02:00:00,1.55,0.17,1.5592947124,1.55,0.17,1.5592947124,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348
2019-09-24 02:30:00,1.52,0.17,1.5294770348,1.52,0.17,1.5294770348,1.5,0.17,1.5096025967,1.5,0.17,1.5096025967
2019-09-24 03:00:00,1.45,0.44,1.5152887514,1.45,0.44,1.5152887514,1.48,-0.14,1.4866068747,1.48,-0.14,1.4866068747
2019-09-24 03:30:00,1.4100000000000001,0.73,1.5877657258,1.4100000000000001,0.73,1.5877657258,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-09-24 04:00:00,1.4100000000000001,0.73,1.5877657258,1.4100000000000001,0.73,1.5877657258,1.49,-0.49,1.5685024705,1.49,-0.49,1.5685024705
2019-09-24 04:30:00,1.3900000000000001,0.73,1.5700318468,1.3900000000000001,0.73,1.5700318468,1.47,-0.49,1.5495160535,1.47,-0.49,1.5495160535
2019-09-24 05:00:00,1.4,0.73,1.5788920166,1.4,0.73,1.5788920166,1.47,-0.49,1.5495160535,1.47,-0.49,1.5495160535
2019-09-24 05:30:00,1.46,0.73,1.6323296236,1.46,0.73,1.6323296236,1.53,-0.47000000000000003,1.6005624012,1.53,-0.47000000000000003,1.6005624012
2019-09-24 06:00:00,1.56,0.73,1.7223530416,1.56,0.73,1.7223530416,1.6400000000000001,-0.5,1.7145261736,1.6400000000000001,-0.5,1.7145261736
2019-09-24 06:30:00,1.76,0.73,1.9053870998,1.76,0.73,1.9053870998,1.83,-0.52,1.9024457942000002,1.83,-0.52,1.9024457942000002
2019-09-24 07:00:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.07,-0.54,2.1392755783,2.07,-0.54,2.1392755783
2019-09-24 07:30:00,2.27,0.66,2.364000846,2.27,0.66,2.364000846,2.32,-0.56,2.3866294224,2.32,-0.56,2.3866294224
2019-09-24 08:00:00,2.55,0.0,2.55,2.55,0.0,2.55,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315
2019-09-24 08:30:00,2.7199999999999998,0.0,2.7199999999999998,2.7199999999999998,0.0,2.7199999999999998,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-09-24 09:00:00,2.75,0.0,2.75,2.75,0.0,2.75,2.69,0.0,2.69,2.69,0.0,2.69
2019-09-24 09:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-09-24 10:00:00,2.88,0.0,2.88,2.88,0.0,2.88,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0.0,2.8200000000000003
2019-09-24 10:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-09-24 11:00:00,2.81,0.0,2.81,2.81,0.0,2.81,2.75,0.0,2.75,2.75,0.0,2.75
2019-09-24 11:30:00,2.81,-0.13,2.8130055101,2.81,-0.13,2.8130055101,2.75,0.0,2.75,2.75,0.0,2.75
2019-09-24 12:00:00,2.83,0.0,2.83,2.83,0.0,2.83,2.77,0.0,2.77,2.77,0.0,2.77
2019-09-24 12:30:00,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0.0,2.8200000000000003,2.76,0.0,2.76,2.76,0.0,2.76
2019-09-24 13:00:00,2.74,0.0,2.74,2.74,0.0,2.74,2.68,0.0,2.68,2.68,0.0,2.68
2019-09-24 13:30:00,2.7,-0.13,2.7031278179,2.7,-0.13,2.7031278179,2.65,0.0,2.65,2.65,0.0,2.65
2019-09-24 14:00:00,2.7,-0.13,2.7031278179,2.7,-0.13,2.7031278179,2.65,0.0,2.65,2.65,0.0,2.65
2019-09-24 14:30:00,2.7199999999999998,-0.13,2.7231048456,2.7199999999999998,-0.13,2.7231048456,2.66,0.0,2.66,2.66,0.0,2.66
2019-09-24 15:00:00,2.77,-0.13,2.7730488636,2.77,-0.13,2.7730488636,2.71,-0.13,2.7131162894000003,2.71,-0.13,2.7131162894000003
2019-09-24 15:30:00,2.8,0.04,2.8002856997,2.8,0.04,2.8002856997,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-09-24 16:00:00,2.87,0.65,2.942685848,2.87,0.65,2.942685848,2.83,-0.53,2.8792012781,2.83,-0.53,2.8792012781
2019-09-24 16:30:00,2.85,0.63,2.9188011236999998,2.85,0.63,2.9188011236999998,2.89,-0.5700000000000001,2.9456747954,2.89,-0.5700000000000001,2.9456747954
2019-09-24 17:00:00,2.87,0.64,2.9404931559,2.87,0.64,2.9404931559,2.91,-0.6000000000000001,2.971211874,2.91,-0.6000000000000001,2.971211874
2019-09-24 17:30:00,2.85,0.68,2.93,2.85,0.68,2.93,2.89,-0.55,2.9418701535,2.89,-0.55,2.9418701535
2019-09-24 18:00:00,2.83,0.5700000000000001,2.8868321739000002,2.83,0.5700000000000001,2.8868321739000002,2.81,-0.35000000000000003,2.8317132623,2.81,-0.35000000000000003,2.8317132623
2019-09-24 18:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-09-24 19:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-09-24 19:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-09-24 20:00:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-09-24 20:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-09-24 21:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-09-24 21:30:00,2.41,0.61,2.4860008045,2.41,0.61,2.4860008045,2.45,-0.42,2.4857393266,2.45,-0.42,2.4857393266
2019-09-24 22:00:00,2.31,0.27,2.3257256932,2.31,0.27,2.3257256932,2.29,-0.01,2.290021834,2.29,-0.01,2.290021834
2019-09-24 22:30:00,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805,2.09,0.15,2.0953758613,2.09,0.15,2.0953758613
2019-09-24 23:00:00,1.99,0.14,1.9949185447,1.99,0.14,1.9949185447,1.9500000000000002,0.15,1.9557607216,1.9500000000000002,0.15,1.9557607216
2019-09-24 23:30:00,1.8599999999999999,0.14,1.8652613758,1.8599999999999999,0.14,1.8652613758,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002
2019-09-25 00:00:00,1.74,0.16,1.7473408368,1.74,0.16,1.7473408368,1.71,0.16,1.7174690681,1.71,0.16,1.7174690681
2019-09-25 00:30:00,1.65,0.17,1.6587344573,1.65,0.17,1.6587344573,1.6099999999999999,0.17,1.6189502772000002,1.6099999999999999,0.17,1.6189502772000002
2019-09-25 01:00:00,1.6,0.14,1.606113321,1.6,0.14,1.606113321,1.56,0.15,1.5671949464,1.56,0.15,1.5671949464
2019-09-25 01:30:00,1.58,0.14,1.5861904047,1.58,0.14,1.5861904047,1.55,0.15,1.5572411501999999,1.55,0.15,1.5572411501999999
2019-09-25 02:00:00,1.56,0.14,1.5662694531999999,1.56,0.14,1.5662694531999999,1.53,0.15,1.537335357,1.53,0.15,1.537335357
2019-09-25 02:30:00,1.51,0.27,1.5339491517,1.51,0.27,1.5339491517,1.5,0.04,1.5005332386,1.5,0.04,1.5005332386
2019-09-25 03:00:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-09-25 03:30:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.5,-0.49,1.5780050697,1.5,-0.49,1.5780050697
2019-09-25 04:00:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.47,-0.49,1.5495160535,1.47,-0.49,1.5495160535
2019-09-25 04:30:00,1.3900000000000001,0.74,1.5747063218,1.3900000000000001,0.74,1.5747063218,1.47,-0.49,1.5495160535,1.47,-0.49,1.5495160535
2019-09-25 05:00:00,1.38,0.74,1.5658863305000001,1.38,0.74,1.5658863305000001,1.46,-0.49,1.5400324672,1.46,-0.49,1.5400324672
2019-09-25 05:30:00,1.43,0.74,1.6101242188,1.43,0.74,1.6101242188,1.51,-0.49,1.5875137795,1.51,-0.49,1.5875137795
2019-09-25 06:00:00,1.56,0.74,1.7266151858,1.56,0.74,1.7266151858,1.6400000000000001,-0.47000000000000003,1.7060187572,1.6400000000000001,-0.47000000000000003,1.7060187572
2019-09-25 06:30:00,1.77,0.72,1.9108375127000001,1.77,0.72,1.9108375127000001,1.85,-0.5,1.9163767897000001,1.85,-0.5,1.9163767897000001
2019-09-25 07:00:00,2.0,0.6900000000000001,2.1156795599000002,2.0,0.6900000000000001,2.1156795599000002,2.07,-0.52,2.1343148784,2.07,-0.52,2.1343148784
2019-09-25 07:30:00,2.31,0.44,2.3515314159000003,2.31,0.44,2.3515314159000003,2.31,-0.16,2.3155344955,2.31,-0.16,2.3155344955
2019-09-25 08:00:00,2.5300000000000002,0.28,2.5454469156,2.5300000000000002,0.28,2.5454469156,2.48,-0.03,2.480181445,2.48,-0.03,2.480181445
2019-09-25 08:30:00,2.69,0.64,2.7650858938000002,2.69,0.64,2.7650858938000002,2.74,-0.5700000000000001,2.7986603938,2.74,-0.5700000000000001,2.7986603938
2019-09-25 09:00:00,2.7800000000000002,0.64,2.8527180022,2.7800000000000002,0.64,2.8527180022,2.8200000000000003,-0.59,2.8810588331,2.8200000000000003,-0.59,2.8810588331
2019-09-25 09:30:00,2.84,0.62,2.9068883707,2.84,0.62,2.9068883707,2.86,-0.62,2.9264312738,2.86,-0.62,2.9264312738
2019-09-25 10:00:00,2.91,0.0,2.91,2.91,0.0,2.91,2.86,0.0,2.86,2.86,0.0,2.86
2019-09-25 10:30:00,2.9,0.66,2.9741553423,2.9,0.66,2.9741553423,2.94,-0.53,2.9873901653,2.94,-0.53,2.9873901653
2019-09-25 11:00:00,2.86,0.64,2.9307336965,2.86,0.64,2.9307336965,2.91,-0.54,2.9596790367,2.91,-0.54,2.9596790367
2019-09-25 11:30:00,2.93,0.61,2.9928247526,2.93,0.61,2.9928247526,2.91,-0.41000000000000003,2.9387412271,2.91,-0.41000000000000003,2.9387412271
2019-09-25 12:00:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-09-25 12:30:00,2.99,0.0,2.99,2.99,0.0,2.99,2.93,0.0,2.93,2.93,0.0,2.93
2019-09-25 13:00:00,2.93,0.0,2.93,2.93,0.0,2.93,2.86,0.0,2.86,2.86,0.0,2.86
2019-09-25 13:30:00,2.9,0.0,2.9,2.9,0.0,2.9,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-09-25 14:00:00,2.9,0.0,2.9,2.9,0.0,2.9,2.84,0.0,2.84,2.84,0.0,2.84
2019-09-25 14:30:00,2.87,0.0,2.87,2.87,0.0,2.87,2.8,0.0,2.8,2.8,0.0,2.8
2019-09-25 15:00:00,2.8,0.0,2.8,2.8,0.0,2.8,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-09-25 15:30:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-09-25 16:00:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-09-25 16:30:00,2.92,0.62,2.9850963134,2.92,0.62,2.9850963134,2.89,-0.58,2.9476261635,2.89,-0.58,2.9476261635
2019-09-25 17:00:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,2.86,-0.55,2.9124045049,2.86,-0.55,2.9124045049
2019-09-25 17:30:00,2.91,0.64,2.9795469454,2.91,0.64,2.9795469454,2.96,-0.55,3.0106643785,2.96,-0.55,3.0106643785
2019-09-25 18:00:00,2.81,0.66,2.8864684305,2.81,0.66,2.8864684305,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-09-25 18:30:00,2.81,0.66,2.8864684305,2.81,0.66,2.8864684305,2.86,-0.5700000000000001,2.9162475889,2.86,-0.5700000000000001,2.9162475889
2019-09-25 19:00:00,2.81,0.62,2.8775857937,2.81,0.62,2.8775857937,2.86,-0.61,2.9243289829,2.86,-0.61,2.9243289829
2019-09-25 19:30:00,2.84,0.64,2.9112196757,2.84,0.64,2.9112196757,2.88,-0.6000000000000001,2.9418361613,2.88,-0.6000000000000001,2.9418361613
2019-09-25 20:00:00,2.8200000000000003,0.65,2.8939419483,2.8200000000000003,0.65,2.8939419483,2.86,-0.58,2.9182186347,2.86,-0.58,2.9182186347
2019-09-25 20:30:00,2.68,0.65,2.7576983156,2.68,0.65,2.7576983156,2.73,-0.5700000000000001,2.7888707392,2.73,-0.5700000000000001,2.7888707392
2019-09-25 21:00:00,2.5300000000000002,0.67,2.6172122573000003,2.5300000000000002,0.67,2.6172122573000003,2.59,-0.55,2.647753765,2.59,-0.55,2.647753765
2019-09-25 21:30:00,2.36,0.67,2.4532631331,2.36,0.67,2.4532631331,2.41,-0.46,2.4535076931,2.41,-0.46,2.4535076931
2019-09-25 22:00:00,2.22,0.72,2.3338380407,2.22,0.72,2.3338380407,2.2800000000000002,-0.51,2.3363432967,2.2800000000000002,-0.51,2.3363432967
2019-09-25 22:30:00,2.11,0.73,2.2327113562,2.11,0.73,2.2327113562,2.17,-0.51,2.229125389,2.17,-0.51,2.229125389
2019-09-25 23:00:00,1.96,0.39,1.9984243794,1.96,0.39,1.9984243794,1.96,-0.05,1.9606376514,1.96,-0.05,1.9606376514
2019-09-25 23:30:00,1.79,0.73,1.9331321734,1.79,0.73,1.9331321734,1.85,-0.38,1.8886238376,1.85,-0.38,1.8886238376
2019-09-26 00:00:00,1.72,0.5,1.7912007146,1.72,0.5,1.7912007146,1.75,-0.22,1.763774362,1.75,-0.22,1.763774362
2019-09-26 00:30:00,1.62,0.46,1.6840427548,1.62,0.46,1.6840427548,1.65,-0.17,1.6587344573,1.65,-0.17,1.6587344573
2019-09-26 01:00:00,1.52,0.74,1.6905620367,1.52,0.74,1.6905620367,1.6,-0.49,1.6733499335,1.6,-0.49,1.6733499335
2019-09-26 01:30:00,1.49,0.76,1.6726326554000002,1.49,0.76,1.6726326554000002,1.57,-0.47000000000000003,1.6388410539,1.57,-0.47000000000000003,1.6388410539
2019-09-26 02:00:00,1.4929999999999999,0.763,1.676668721,1.4929999999999999,0.763,1.676668721,1.573,-0.47300000000000003,1.6425766344000001,1.573,-0.47300000000000003,1.6425766344000001
2019-09-26 02:30:00,1.47,0.76,1.6548413820999999,1.47,0.76,1.6548413820999999,1.55,-0.48,1.622621336,1.55,-0.48,1.622621336
2019-09-26 03:00:00,1.42,0.76,1.610589954,1.42,0.76,1.610589954,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-09-26 03:30:00,1.3900000000000001,0.76,1.5842032698000001,1.3900000000000001,0.76,1.5842032698000001,1.47,-0.45,1.537335357,1.47,-0.45,1.537335357
2019-09-26 04:00:00,1.37,0.76,1.5666843971,1.37,0.76,1.5666843971,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-09-26 04:30:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.47000000000000003,1.533786165,1.46,-0.47000000000000003,1.533786165
2019-09-26 05:00:00,1.37,0.74,1.5570806016,1.37,0.74,1.5570806016,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-09-26 05:30:00,1.45,0.5,1.533786165,1.45,0.5,1.533786165,1.48,-0.17,1.4897315194,1.48,-0.17,1.4897315194
2019-09-26 06:00:00,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189
2019-09-26 06:30:00,1.77,0.38,1.8103314614000001,1.77,0.38,1.8103314614000001,1.77,-0.12,1.774063133,1.77,-0.12,1.774063133
2019-09-26 07:00:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.0,0.15,2.005617112,2.0,0.15,2.005617112
2019-09-26 07:30:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143
2019-09-26 08:00:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-09-26 08:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-09-26 09:00:00,2.81,0.0,2.81,2.81,0.0,2.81,2.75,0.0,2.75,2.75,0.0,2.75
2019-09-26 09:30:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-09-26 10:00:00,2.84,0.61,2.904771936,2.84,0.61,2.904771936,2.8200000000000003,-0.47000000000000003,2.8588983892,2.8200000000000003,-0.47000000000000003,2.8588983892
2019-09-26 10:30:00,2.87,0.66,2.9449108645,2.87,0.66,2.9449108645,2.91,-0.54,2.9596790367,2.91,-0.54,2.9596790367
2019-09-26 11:00:00,2.8200000000000003,0.66,2.8962044127,2.8200000000000003,0.66,2.8962044127,2.87,-0.54,2.9203595669,2.87,-0.54,2.9203595669
2019-09-26 11:30:00,2.88,0.65,2.9524396692,2.88,0.65,2.9524396692,2.92,-0.55,2.9713464961,2.92,-0.55,2.9713464961
2019-09-26 12:00:00,2.88,0.65,2.9524396692,2.88,0.65,2.9524396692,2.92,-0.55,2.9713464961,2.92,-0.55,2.9713464961
2019-09-26 12:30:00,2.76,0.68,2.8425340807,2.76,0.68,2.8425340807,2.81,-0.53,2.8595454183999998,2.81,-0.53,2.8595454183999998
2019-09-26 13:00:00,2.66,0.68,2.7455418409,2.66,0.68,2.7455418409,2.71,-0.53,2.7613402543000003,2.71,-0.53,2.7613402543000003
2019-09-26 13:30:00,2.66,0.64,2.7359093552,2.66,0.64,2.7359093552,2.71,-0.58,2.7713715016,2.71,-0.58,2.7713715016
2019-09-26 14:00:00,2.61,0.62,2.6826293072,2.61,0.62,2.6826293072,2.67,-0.6000000000000001,2.7365854637,2.67,-0.6000000000000001,2.7365854637
2019-09-26 14:30:00,2.68,0.62,2.7507817071,2.68,0.62,2.7507817071,2.73,-0.6000000000000001,2.7951565251,2.73,-0.6000000000000001,2.7951565251
2019-09-26 15:00:00,2.66,0.63,2.7335873866,2.66,0.63,2.7335873866,2.71,-0.59,2.7734815666,2.71,-0.59,2.7734815666
2019-09-26 15:30:00,2.5700000000000003,0.64,2.6484901359,2.5700000000000003,0.64,2.6484901359,2.6,-0.59,2.6661020236,2.6,-0.59,2.6661020236
2019-09-26 16:00:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-09-26 16:30:00,2.8200000000000003,0.66,2.8962044127,2.8200000000000003,0.66,2.8962044127,2.81,-0.4,2.838326972,2.81,-0.4,2.838326972
2019-09-26 17:00:00,2.71,0.67,2.7915945264,2.71,0.67,2.7915945264,2.76,-0.54,2.8123299949,2.76,-0.54,2.8123299949
2019-09-26 17:30:00,2.74,0.67,2.8207268567,2.74,0.67,2.8207268567,2.79,-0.54,2.8417776127,2.79,-0.54,2.8417776127
2019-09-26 18:00:00,2.74,0.67,2.8207268567,2.74,0.67,2.8207268567,2.79,-0.56,2.8456457967,2.79,-0.56,2.8456457967
2019-09-26 18:30:00,2.76,0.39,2.7874181602,2.76,0.39,2.7874181602,2.74,-0.13,2.743082208,2.74,-0.13,2.743082208
2019-09-26 19:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-09-26 19:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-09-26 20:00:00,2.7800000000000002,0.6000000000000001,2.8440112517,2.7800000000000002,0.6000000000000001,2.8440112517,2.77,-0.42,2.8016602220999998,2.77,-0.42,2.8016602220999998
2019-09-26 20:30:00,2.61,0.62,2.6826293072,2.61,0.62,2.6826293072,2.65,-0.39,2.6785443808,2.65,-0.39,2.6785443808
2019-09-26 21:00:00,2.5,0.7000000000000001,2.5961509971,2.5,0.7000000000000001,2.5961509971,2.56,-0.51,2.6103064954,2.56,-0.51,2.6103064954
2019-09-26 21:30:00,2.4,0.72,2.5056735621,2.4,0.72,2.5056735621,2.46,-0.51,2.5123096943,2.46,-0.51,2.5123096943
2019-09-26 22:00:00,2.31,0.6000000000000001,2.3866503724,2.31,0.6000000000000001,2.3866503724,2.35,-0.43,2.3890165341,2.35,-0.43,2.3890165341
2019-09-26 22:30:00,2.08,0.73,2.2043819996,2.08,0.73,2.2043819996,2.15,-0.5,2.2073740055,2.15,-0.5,2.2073740055
2019-09-26 23:00:00,1.94,0.61,2.0336420531,1.94,0.61,2.0336420531,1.98,-0.33,2.007311635,1.98,-0.33,2.007311635
2019-09-26 23:30:00,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493
2019-09-27 00:00:00,1.73,0.18,1.7393389549,1.73,0.18,1.7393389549,1.69,0.19,1.7006469357,1.69,0.19,1.7006469357
2019-09-27 00:30:00,1.62,0.18,1.6299693249,1.62,0.18,1.6299693249,1.5899999999999999,0.19,1.6013119621,1.5899999999999999,0.19,1.6013119621
2019-09-27 01:00:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-09-27 01:30:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-09-27 02:00:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-09-27 02:30:00,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-09-27 03:00:00,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-09-27 03:30:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2019-09-27 04:00:00,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-09-27 04:30:00,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-09-27 05:00:00,1.43,0.18,1.4412841496,1.43,0.18,1.4412841496,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-09-27 05:30:00,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194,1.45,0.17,1.4599315052000001,1.45,0.17,1.4599315052000001
2019-09-27 06:00:00,1.6,0.15,1.607015868,1.6,0.15,1.607015868,1.57,0.16,1.5781318069,1.57,0.16,1.5781318069
2019-09-27 06:30:00,1.8399999999999999,0.14,1.8453184007,1.8399999999999999,0.14,1.8453184007,1.81,0.14,1.8154062906,1.81,0.14,1.8154062906
2019-09-27 07:00:00,2.04,0.56,2.1154668515,2.04,0.56,2.1154668515,2.06,-0.35000000000000003,2.0895214763,2.06,-0.35000000000000003,2.0895214763
2019-09-27 07:30:00,2.3,0.7000000000000001,2.404163056,2.3,0.7000000000000001,2.404163056,2.36,-0.52,2.4166091947,2.36,-0.52,2.4166091947
2019-09-27 08:00:00,2.47,0.7000000000000001,2.5672748197,2.47,0.7000000000000001,2.5672748197,2.5300000000000002,-0.54,2.5869866641,2.5300000000000002,-0.54,2.5869866641
2019-09-27 08:30:00,2.66,0.66,2.7406568556,2.66,0.66,2.7406568556,2.71,-0.56,2.7672549575,2.71,-0.56,2.7672549575
2019-09-27 09:00:00,2.7199999999999998,0.62,2.7897670154,2.7199999999999998,0.62,2.7897670154,2.76,-0.6000000000000001,2.824464551,2.76,-0.6000000000000001,2.824464551
2019-09-27 09:30:00,2.79,0.67,2.869320477,2.79,0.67,2.869320477,2.84,-0.55,2.8927668416000003,2.84,-0.55,2.8927668416000003
2019-09-27 10:00:00,2.85,0.67,2.9276953393,2.85,0.67,2.9276953393,2.89,-0.55,2.9418701535,2.89,-0.55,2.9418701535
2019-09-27 10:30:00,2.93,0.64,2.9990831932,2.93,0.64,2.9990831932,2.89,-0.53,2.9381967259,2.89,-0.53,2.9381967259
2019-09-27 11:00:00,2.92,0.0,2.92,2.92,0.0,2.92,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-09-27 11:30:00,2.91,0.0,2.91,2.91,0.0,2.91,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-09-27 12:00:00,2.91,0.0,2.91,2.91,0.0,2.91,2.84,0.0,2.84,2.84,0.0,2.84
2019-09-27 12:30:00,2.88,0.0,2.88,2.88,0.0,2.88,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-09-27 13:00:00,2.86,0.0,2.86,2.86,0.0,2.86,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-09-27 13:30:00,2.69,0.0,2.69,2.69,0.0,2.69,2.64,0.0,2.64,2.64,0.0,2.64
2019-09-27 14:00:00,2.61,0.0,2.61,2.61,0.0,2.61,2.55,0.0,2.55,2.55,0.0,2.55
2019-09-27 14:30:00,2.54,0.67,2.626880279,2.54,0.67,2.626880279,2.54,-0.5,2.5887448696,2.54,-0.5,2.5887448696
2019-09-27 15:00:00,2.54,0.67,2.626880279,2.54,0.67,2.626880279,2.59,-0.53,2.6436716891,2.59,-0.53,2.6436716891
2019-09-27 15:30:00,2.48,0.68,2.5715365057,2.48,0.68,2.5715365057,2.5300000000000002,-0.53,2.5849177937,2.5300000000000002,-0.53,2.5849177937
2019-09-27 16:00:00,2.5700000000000003,0.7000000000000001,2.663625349,2.5700000000000003,0.7000000000000001,2.663625349,2.62,-0.51,2.6691759028,2.62,-0.51,2.6691759028
2019-09-27 16:30:00,2.55,0.73,2.6524328455,2.55,0.73,2.6524328455,2.6,-0.49,2.6457702092,2.6,-0.49,2.6457702092
2019-09-27 17:00:00,2.51,0.71,2.608486151,2.51,0.71,2.608486151,2.56,-0.49,2.6064727123,2.56,-0.49,2.6064727123
2019-09-27 17:30:00,2.55,0.71,2.6469983,2.55,0.71,2.6469983,2.6,-0.49,2.6457702092,2.6,-0.49,2.6457702092
2019-09-27 18:00:00,2.56,0.6900000000000001,2.6513581425,2.56,0.6900000000000001,2.6513581425,2.61,-0.54,2.6652767211,2.61,-0.54,2.6652767211
2019-09-27 18:30:00,2.58,0.7000000000000001,2.6732751448,2.58,0.7000000000000001,2.6732751448,2.64,-0.53,2.6926752496,2.64,-0.53,2.6926752496
2019-09-27 19:00:00,2.52,0.6900000000000001,2.6127571644,2.52,0.6900000000000001,2.6127571644,2.5700000000000003,-0.55,2.6281932958,2.5700000000000003,-0.55,2.6281932958
2019-09-27 19:30:00,2.6,0.7000000000000001,2.6925824036,2.6,0.7000000000000001,2.6925824036,2.65,-0.54,2.7044592805,2.65,-0.54,2.7044592805
2019-09-27 20:00:00,2.54,0.73,2.6428204631,2.54,0.73,2.6428204631,2.6,-0.51,2.6495471311000003,2.6,-0.51,2.6495471311000003
2019-09-27 20:30:00,2.44,0.53,2.4968980756,2.44,0.53,2.4968980756,2.46,-0.23,2.4707286375,2.46,-0.23,2.4707286375
2019-09-27 21:00:00,2.36,0.6900000000000001,2.4588005206,2.36,0.6900000000000001,2.4588005206,2.42,-0.46,2.463331078,2.42,-0.46,2.463331078
2019-09-27 21:30:00,2.27,0.7000000000000001,2.3754788991,2.27,0.7000000000000001,2.3754788991,2.31,-0.4,2.3443762497,2.31,-0.4,2.3443762497
2019-09-27 22:00:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.25,-0.46,2.2965408771,2.25,-0.46,2.2965408771
2019-09-27 22:30:00,2.06,0.6000000000000001,2.1456001491,2.06,0.6000000000000001,2.1456001491,2.1,-0.28,2.1185844331,2.1,-0.28,2.1185844331
2019-09-27 23:00:00,1.9500000000000002,0.19,1.9592345444,1.9500000000000002,0.19,1.9592345444,1.9100000000000001,0.19,1.9194269978,1.9100000000000001,0.19,1.9194269978
2019-09-27 23:30:00,1.82,0.19,1.8298907071000001,1.82,0.19,1.8298907071000001,1.78,0.19,1.7901117283999999,1.78,0.19,1.7901117283999999
2019-09-28 00:00:00,1.6600000000000001,0.68,1.7938784797,1.6600000000000001,0.68,1.7938784797,1.72,-0.31,1.7477127911,1.72,-0.31,1.7477127911
2019-09-28 00:30:00,1.58,0.79,1.7664937022,1.58,0.79,1.7664937022,1.65,-0.43,1.7051099671,1.65,-0.43,1.7051099671
2019-09-28 01:00:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.58,-0.43,1.6374675569,1.58,-0.43,1.6374675569
2019-09-28 01:30:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.58,-0.43,1.6374675569,1.58,-0.43,1.6374675569
2019-09-28 02:00:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.58,-0.43,1.6374675569,1.58,-0.43,1.6374675569
2019-09-28 02:30:00,1.47,0.8,1.6735889579,1.47,0.8,1.6735889579,1.55,-0.43,1.6085397104,1.55,-0.43,1.6085397104
2019-09-28 03:00:00,1.43,0.79,1.6337074401,1.43,0.79,1.6337074401,1.5,-0.43,1.560416611,1.5,-0.43,1.560416611
2019-09-28 03:30:00,1.3599999999999999,0.79,1.5728000509,1.3599999999999999,0.79,1.5728000509,1.44,-0.4,1.4945233354,1.44,-0.4,1.4945233354
2019-09-28 04:00:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.43,-0.4,1.4848905684,1.43,-0.4,1.4848905684
2019-09-28 04:30:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.43,-0.4,1.4848905684,1.43,-0.4,1.4848905684
2019-09-28 05:00:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.43,-0.4,1.4848905684,1.43,-0.4,1.4848905684
2019-09-28 05:30:00,1.42,0.36,1.4649232062,1.42,0.36,1.4649232062,1.43,0.01,1.4300349646,1.43,0.01,1.4300349646
2019-09-28 06:00:00,1.48,0.39,1.5305227865000002,1.48,0.39,1.5305227865000002,1.48,-0.01,1.4800337834000001,1.48,-0.01,1.4800337834000001
2019-09-28 06:30:00,1.57,0.77,1.7486566272,1.57,0.77,1.7486566272,1.6400000000000001,-0.46,1.7032909323,1.6400000000000001,-0.46,1.7032909323
2019-09-28 07:00:00,1.62,0.77,1.7936833611,1.62,0.77,1.7936833611,1.69,-0.46,1.7514850842,1.69,-0.46,1.7514850842
2019-09-28 07:30:00,1.73,0.75,1.8855768348000002,1.73,0.75,1.8855768348000002,1.8,-0.47000000000000003,1.8603494295,1.8,-0.47000000000000003,1.8603494295
2019-09-28 08:00:00,1.85,0.71,1.981565038,1.85,0.71,1.981565038,1.92,-0.5,1.9840362900000001,1.92,-0.5,1.9840362900000001
2019-09-28 08:30:00,2.03,0.37,2.0634437235,2.03,0.37,2.0634437235,2.03,-0.12,2.033543705,2.03,-0.12,2.033543705
2019-09-28 09:00:00,2.09,0.7000000000000001,2.2041097976,2.09,0.7000000000000001,2.2041097976,2.15,-0.52,2.2119900542,2.15,-0.52,2.2119900542
2019-09-28 09:30:00,2.24,0.68,2.3409399821,2.24,0.68,2.3409399821,2.31,-0.52,2.3678048906,2.31,-0.52,2.3678048906
2019-09-28 10:00:00,2.29,0.67,2.3860008382,2.29,0.67,2.3860008382,2.35,-0.54,2.411244492,2.35,-0.54,2.411244492
2019-09-28 10:30:00,2.25,0.67,2.3476371099,2.25,0.67,2.3476371099,2.32,-0.56,2.3866294224,2.32,-0.56,2.3866294224
2019-09-28 11:00:00,2.29,0.59,2.3647832882,2.29,0.59,2.3647832882,2.3,-0.37,2.3295707759,2.3,-0.37,2.3295707759
2019-09-28 11:30:00,2.34,0.59,2.4132343442,2.34,0.59,2.4132343442,2.36,-0.42,2.3970815589,2.36,-0.42,2.3970815589
2019-09-28 12:00:00,2.32,0.71,2.4262110378,2.32,0.71,2.4262110378,2.36,-0.5,2.4123847123,2.36,-0.5,2.4123847123
2019-09-28 12:30:00,2.24,0.73,2.3559499146,2.24,0.73,2.3559499146,2.29,-0.5,2.3439496582,2.29,-0.5,2.3439496582
2019-09-28 13:00:00,2.16,0.7000000000000001,2.2705946358,2.16,0.7000000000000001,2.2705946358,2.22,-0.52,2.2800877176,2.22,-0.52,2.2800877176
2019-09-28 13:30:00,2.16,0.67,2.2615260335,2.16,0.67,2.2615260335,2.22,-0.55,2.287116088,2.22,-0.55,2.287116088
2019-09-28 14:00:00,2.18,0.6900000000000001,2.2865913496,2.18,0.6900000000000001,2.2865913496,2.24,-0.53,2.3018470844,2.24,-0.53,2.3018470844
2019-09-28 14:30:00,2.1,0.71,2.2167769396,2.1,0.71,2.2167769396,2.16,-0.52,2.2217110523,2.16,-0.52,2.2217110523
2019-09-28 15:00:00,2.15,0.71,2.2641996378,2.15,0.71,2.2641996378,2.21,-0.52,2.2703523956,2.21,-0.52,2.2703523956
2019-09-28 15:30:00,2.18,0.71,2.292705825,2.18,0.71,2.292705825,2.23,-0.52,2.2898253208,2.23,-0.52,2.2898253208
2019-09-28 16:00:00,2.24,0.71,2.3498297811,2.24,0.71,2.3498297811,2.3,-0.52,2.3580500419,2.3,-0.52,2.3580500419
2019-09-28 16:30:00,2.31,0.7000000000000001,2.4137315509,2.31,0.7000000000000001,2.4137315509,2.36,-0.54,2.4209915324,2.36,-0.54,2.4209915324
2019-09-28 17:00:00,2.43,0.6900000000000001,2.5260641322,2.43,0.6900000000000001,2.5260641322,2.48,-0.54,2.5381095327,2.48,-0.54,2.5381095327
2019-09-28 17:30:00,2.5,0.7000000000000001,2.5961509971,2.5,0.7000000000000001,2.5961509971,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-09-28 18:00:00,2.54,0.66,2.6243475380000003,2.54,0.66,2.6243475380000003,2.59,-0.56,2.6498490523,2.59,-0.56,2.6498490523
2019-09-28 18:30:00,2.59,0.6900000000000001,2.6803357999,2.59,0.6900000000000001,2.6803357999,2.64,-0.54,2.6946613887,2.64,-0.54,2.6946613887
2019-09-28 19:00:00,2.59,0.66,2.6727700986,2.59,0.66,2.6727700986,2.64,-0.5700000000000001,2.7008332048,2.64,-0.5700000000000001,2.7008332048
2019-09-28 19:30:00,2.59,0.41000000000000003,2.6222509415,2.59,0.41000000000000003,2.6222509415,2.56,-0.12,2.5628109567,2.56,-0.12,2.5628109567
2019-09-28 20:00:00,2.51,0.43,2.5465663156,2.51,0.43,2.5465663156,2.5,-0.18,2.5064716236,2.5,-0.18,2.5064716236
2019-09-28 20:30:00,2.41,0.6900000000000001,2.5068306684,2.41,0.6900000000000001,2.5068306684,2.46,-0.54,2.5185710234,2.46,-0.54,2.5185710234
2019-09-28 21:00:00,2.37,0.35000000000000003,2.3957044893,2.37,0.35000000000000003,2.3957044893,2.36,-0.11,2.3625621685000002,2.36,-0.11,2.3625621685000002
2019-09-28 21:30:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969
2019-09-28 22:00:00,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735,2.14,0.02,2.1400934558999998,2.14,0.02,2.1400934558999998
2019-09-28 22:30:00,2.04,0.45,2.089042843,2.04,0.45,2.089042843,2.05,-0.17,2.0570367036,2.05,-0.17,2.0570367036
2019-09-28 23:00:00,1.9,0.75,2.0426698216,1.9,0.75,2.0426698216,1.98,-0.46,2.0327321516,1.98,-0.46,2.0327321516
2019-09-28 23:30:00,1.79,0.75,1.9407730419,1.79,0.75,1.9407730419,1.87,-0.46,1.9257466085,1.87,-0.46,1.9257466085
2019-09-29 00:00:00,1.69,0.75,1.8489456455000002,1.69,0.75,1.8489456455000002,1.77,-0.46,1.8287974191,1.77,-0.46,1.8287974191
2019-09-29 00:30:00,1.62,0.75,1.7851890656,1.62,0.75,1.7851890656,1.69,-0.46,1.7514850842,1.69,-0.46,1.7514850842
2019-09-29 01:00:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.6099999999999999,-0.43,1.666433317,1.6099999999999999,-0.43,1.666433317
2019-09-29 01:30:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.6099999999999999,-0.42,1.6638810054,1.6099999999999999,-0.42,1.6638810054
2019-09-29 02:00:00,1.49,0.78,1.6818144963,1.49,0.78,1.6818144963,1.58,-0.42,1.6348700254000001,1.58,-0.42,1.6348700254000001
2019-09-29 02:30:00,1.47,0.78,1.6641213898,1.47,0.78,1.6641213898,1.56,-0.42,1.6155494421,1.56,-0.42,1.6155494421
2019-09-29 03:00:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.5,-0.44,1.5632018424,1.5,-0.44,1.5632018424
2019-09-29 03:30:00,1.4,0.77,1.5977797095000001,1.4,0.77,1.5977797095000001,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-09-29 04:00:00,1.4,0.77,1.5977797095000001,1.4,0.77,1.5977797095000001,1.47,-0.44,1.5344380079,1.47,-0.44,1.5344380079
2019-09-29 04:30:00,1.3599999999999999,0.77,1.5628499608,1.3599999999999999,0.77,1.5628499608,1.44,-0.45,1.5086749152999999,1.44,-0.45,1.5086749152999999
2019-09-29 05:00:00,1.3599999999999999,0.77,1.5628499608,1.3599999999999999,0.77,1.5628499608,1.44,-0.45,1.5086749152999999,1.44,-0.45,1.5086749152999999
2019-09-29 05:30:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.46,-0.45,1.5277761616,1.46,-0.45,1.5277761616
2019-09-29 06:00:00,1.43,0.75,1.6147445618,1.43,0.75,1.6147445618,1.51,-0.45,1.5756268594,1.51,-0.45,1.5756268594
2019-09-29 06:30:00,1.51,0.78,1.6995587663,1.51,0.78,1.6995587663,1.5899999999999999,-0.42,1.6445364088,1.5899999999999999,-0.42,1.6445364088
2019-09-29 07:00:00,1.57,0.75,1.7399425278,1.57,0.75,1.7399425278,1.65,-0.45,1.7102631376000001,1.65,-0.45,1.7102631376000001
2019-09-29 07:30:00,1.62,0.75,1.7851890656,1.62,0.75,1.7851890656,1.7000000000000002,-0.45,1.7585505395,1.7000000000000002,-0.45,1.7585505395
2019-09-29 08:00:00,1.69,0.75,1.8489456455000002,1.69,0.75,1.8489456455000002,1.77,-0.45,1.8263077506,1.77,-0.45,1.8263077506
2019-09-29 08:30:00,1.8,0.74,1.9461757372,1.8,0.74,1.9461757372,1.87,-0.46,1.9257466085,1.87,-0.46,1.9257466085
2019-09-29 09:00:00,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586,1.94,0.12,1.943707797,1.94,0.12,1.943707797
2019-09-29 09:30:00,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341,2.07,0.15,2.0754276668,2.07,0.15,2.0754276668
2019-09-29 10:00:00,2.22,0.19,2.2281157959,2.22,0.19,2.2281157959,2.18,0.09,2.1818570072,2.18,0.09,2.1818570072
2019-09-29 10:30:00,2.24,0.7000000000000001,2.346827646,2.24,0.7000000000000001,2.346827646,2.3,-0.51,2.3558650216,2.3,-0.51,2.3558650216
2019-09-29 11:00:00,2.27,0.7000000000000001,2.3754788991,2.27,0.7000000000000001,2.3754788991,2.33,-0.52,2.3873206739,2.33,-0.52,2.3873206739
2019-09-29 11:30:00,2.4,0.68,2.4944738924,2.4,0.68,2.4944738924,2.45,-0.56,2.5131852299,2.45,-0.56,2.5131852299
2019-09-29 12:00:00,2.4,0.17,2.4060133,2.4,0.17,2.4060133,2.35,0.09,2.3517227728,2.35,0.09,2.3517227728
2019-09-29 12:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-09-29 13:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-09-29 13:30:00,2.37,0.30000000000000004,2.3889118862,2.37,0.30000000000000004,2.3889118862,2.35,0.01,2.3500212765,2.35,0.01,2.3500212765
2019-09-29 14:00:00,2.2800000000000002,0.72,2.3909830614,2.2800000000000002,0.72,2.3909830614,2.35,-0.51,2.404703724,2.35,-0.51,2.404703724
2019-09-29 14:30:00,2.25,0.72,2.3623928547,2.25,0.72,2.3623928547,2.32,-0.51,2.375394704,2.32,-0.51,2.375394704
2019-09-29 15:00:00,2.22,0.71,2.3307724042,2.22,0.71,2.3307724042,2.29,-0.52,2.3482972555,2.29,-0.52,2.3482972555
2019-09-29 15:30:00,2.29,0.71,2.3975404063,2.29,0.71,2.3975404063,2.36,-0.53,2.4187806846,2.36,-0.53,2.4187806846
2019-09-29 16:00:00,2.26,0.72,2.3719190543,2.26,0.72,2.3719190543,2.33,-0.51,2.3851624683,2.33,-0.51,2.3851624683
2019-09-29 16:30:00,2.2800000000000002,0.75,2.4001874927,2.2800000000000002,0.75,2.4001874927,2.35,-0.48,2.3985203772,2.35,-0.48,2.3985203772
2019-09-29 17:00:00,2.38,0.72,2.4865236777,2.38,0.72,2.4865236777,2.45,-0.5,2.50049995,2.45,-0.5,2.50049995
2019-09-29 17:30:00,2.41,0.73,2.5181342299000002,2.41,0.73,2.5181342299000002,2.48,-0.48,2.5260245446000003,2.48,-0.48,2.5260245446000003
2019-09-29 18:00:00,2.41,0.73,2.5181342299000002,2.41,0.73,2.5181342299000002,2.48,-0.48,2.5260245446000003,2.48,-0.48,2.5260245446000003
2019-09-29 18:30:00,2.37,0.73,2.4798790293,2.37,0.73,2.4798790293,2.43,-0.48,2.4769537743,2.43,-0.48,2.4769537743
2019-09-29 19:00:00,2.43,0.73,2.5372820103000002,2.43,0.73,2.5372820103000002,2.5,-0.48,2.5456629785000002,2.5,-0.48,2.5456629785000002
2019-09-29 19:30:00,2.46,0.71,2.5604101234,2.46,0.71,2.5604101234,2.5300000000000002,-0.5,2.5789338883,2.5300000000000002,-0.5,2.5789338883
2019-09-29 20:00:00,2.49,0.71,2.5892469948,2.49,0.71,2.5892469948,2.55,-0.5,2.598557292,2.55,-0.5,2.598557292
2019-09-29 20:30:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.51,-0.5,2.5593163150000002,2.51,-0.5,2.5593163150000002
2019-09-29 21:00:00,2.31,0.74,2.4256339378,2.31,0.74,2.4256339378,2.38,-0.49,2.4299176941000002,2.38,-0.49,2.4299176941000002
2019-09-29 21:30:00,2.2,0.75,2.3243278598,2.2,0.75,2.3243278598,2.27,-0.46,2.3161390286,2.27,-0.46,2.3161390286
2019-09-29 22:00:00,2.06,0.75,2.1922819162,2.06,0.75,2.1922819162,2.13,-0.47000000000000003,2.1812381805,2.13,-0.47000000000000003,2.1812381805
2019-09-29 22:30:00,1.94,0.75,2.0799278834,1.94,0.75,2.0799278834,2.01,-0.47000000000000003,2.0642189806,2.01,-0.47000000000000003,2.0642189806
2019-09-29 23:00:00,1.8,0.77,1.9577793543,1.8,0.77,1.9577793543,1.88,-0.46,1.9354586020000002,1.88,-0.46,1.9354586020000002
2019-09-29 23:30:00,1.6800000000000002,0.77,1.8480530295,1.6800000000000002,0.77,1.8480530295,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-09-30 00:00:00,1.6099999999999999,0.77,1.7846568298,1.6099999999999999,0.77,1.7846568298,1.69,-0.43,1.7438463235000001,1.69,-0.43,1.7438463235000001
2019-09-30 00:30:00,1.51,0.76,1.6904733065,1.51,0.76,1.6904733065,1.5899999999999999,-0.45,1.6524527225,1.5899999999999999,-0.45,1.6524527225
2019-09-30 01:00:00,1.47,0.78,1.6641213898,1.47,0.78,1.6641213898,1.55,-0.42,1.6058953889,1.55,-0.42,1.6058953889
2019-09-30 01:30:00,1.51,0.38,1.5570806016,1.51,0.38,1.5570806016,1.52,0.0,1.52,1.52,0.0,1.52
2019-09-30 02:00:00,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2019-09-30 02:30:00,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988,1.49,0.19,1.5020652449,1.49,0.19,1.5020652449
2019-09-30 03:00:00,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561
2019-09-30 03:30:00,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2019-09-30 04:00:00,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-09-30 04:30:00,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-09-30 05:00:00,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828,1.4,0.19,1.4128340313,1.4,0.19,1.4128340313
2019-09-30 05:30:00,1.47,0.17,1.4797972834,1.47,0.17,1.4797972834,1.45,0.17,1.4599315052000001,1.45,0.17,1.4599315052000001
2019-09-30 06:00:00,1.56,0.17,1.5692354826,1.56,0.17,1.5692354826,1.53,0.17,1.5394154735,1.53,0.17,1.5394154735
2019-09-30 06:30:00,1.83,0.15,1.8361372498000001,1.83,0.15,1.8361372498000001,1.8,0.15,1.8062391868,1.8,0.15,1.8062391868
2019-09-30 07:00:00,2.04,0.34,2.0681392603,2.04,0.34,2.0681392603,2.03,-0.09,2.0319940945,2.03,-0.09,2.0319940945
2019-09-30 07:30:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-09-30 08:00:00,2.5,0.62,2.5757329053999998,2.5,0.62,2.5757329053999998,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-09-30 08:30:00,2.66,0.65,2.7382658746,2.66,0.65,2.7382658746,2.66,-0.48,2.702961339,2.66,-0.48,2.702961339
2019-09-30 09:00:00,2.77,0.0,2.77,2.77,0.0,2.77,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-09-30 09:30:00,2.87,0.6000000000000001,2.9320470665,2.87,0.6000000000000001,2.9320470665,2.87,-0.49,2.911528808,2.87,-0.49,2.911528808
2019-09-30 10:00:00,2.89,0.66,2.9644055053000002,2.89,0.66,2.9644055053000002,2.93,-0.54,2.9793455657,2.93,-0.54,2.9793455657
2019-09-30 10:30:00,2.89,0.66,2.9644055053000002,2.89,0.66,2.9644055053000002,2.93,-0.55,2.9811742653,2.93,-0.55,2.9811742653
2019-09-30 11:00:00,2.91,0.62,2.9753151094,2.91,0.62,2.9753151094,2.96,-0.59,3.0182279569,2.96,-0.59,3.0182279569
2019-09-30 11:30:00,3.02,0.63,3.0850121556,3.02,0.63,3.0850121556,3.07,-0.58,3.1243079234,3.07,-0.58,3.1243079234
2019-09-30 12:00:00,3.02,0.63,3.0850121556,3.02,0.63,3.0850121556,3.07,-0.58,3.1243079234,3.07,-0.58,3.1243079234
2019-09-30 12:30:00,3.02,0.63,3.0850121556,3.02,0.63,3.0850121556,3.08,-0.5700000000000001,3.1322994748,3.08,-0.5700000000000001,3.1322994748
2019-09-30 13:00:00,3.02,0.67,3.0934285187,3.02,0.67,3.0934285187,3.08,-0.55,3.1287217837,3.08,-0.55,3.1287217837
2019-09-30 13:30:00,3.06,0.64,3.1262117651,3.06,0.64,3.1262117651,3.1,-0.59,3.1556457342,3.1,-0.59,3.1556457342
2019-09-30 14:00:00,3.03,0.62,3.0927819192,3.03,0.62,3.0927819192,3.08,-0.6000000000000001,3.1378973852,3.08,-0.6000000000000001,3.1378973852
2019-09-30 14:30:00,3.0,0.64,3.0675071312,3.0,0.64,3.0675071312,3.05,-0.56,3.1009837149,3.05,-0.56,3.1009837149
2019-09-30 15:00:00,2.99,0.64,3.0577279146,2.99,0.64,3.0577279146,3.03,-0.56,3.0813146545,3.03,-0.56,3.0813146545
2019-09-30 15:30:00,2.95,0.66,3.0229290432,2.95,0.66,3.0229290432,3.0,-0.56,3.0518191296,3.0,-0.56,3.0518191296
2019-09-30 16:00:00,3.0,0.63,3.0654363474,3.0,0.63,3.0654363474,3.05,-0.59,3.1065414853,3.05,-0.59,3.1065414853
2019-09-30 16:30:00,3.04,0.64,3.1066380542,3.04,0.64,3.1066380542,3.08,-0.5700000000000001,3.1322994748,3.08,-0.5700000000000001,3.1322994748
2019-09-30 17:00:00,3.11,0.67,3.1813519139,3.11,0.67,3.1813519139,3.15,-0.54,3.1959505628000002,3.15,-0.54,3.1959505628000002
2019-09-30 17:30:00,3.13,0.6900000000000001,3.2051521025,3.13,0.6900000000000001,3.2051521025,3.17,-0.54,3.2156647835,3.17,-0.54,3.2156647835
2019-09-30 18:00:00,3.08,0.41000000000000003,3.1071691296,3.08,0.41000000000000003,3.1071691296,3.07,-0.17,3.0747032377,3.07,-0.17,3.0747032377
2019-09-30 18:30:00,2.9699999999999998,0.72,3.0560268323,2.9699999999999998,0.72,3.0560268323,3.03,-0.51,3.072621031,3.03,-0.51,3.072621031
2019-09-30 19:00:00,3.0,0.24,3.009584689,3.0,0.24,3.009584689,2.96,0.02,2.9600675668000003,2.96,0.02,2.9600675668000003
2019-09-30 19:30:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-09-30 20:00:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-09-30 20:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-09-30 21:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-09-30 21:30:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-09-30 22:00:00,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357
2019-09-30 22:30:00,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969,2.18,0.16,2.1858636737,2.18,0.16,2.1858636737
2019-09-30 23:00:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.01,0.16,2.0163581031,2.01,0.16,2.0163581031
2019-09-30 23:30:00,1.83,0.72,1.966545194,1.83,0.72,1.966545194,1.9,-0.42,1.9458674158,1.9,-0.42,1.9458674158
2019-10-01 00:00:00,1.69,0.74,1.844911922,1.69,0.74,1.844911922,1.77,-0.46,1.8287974191,1.77,-0.46,1.8287974191
2019-10-01 00:30:00,1.5899999999999999,0.74,1.7537673734,1.5899999999999999,0.74,1.7537673734,1.67,-0.46,1.7321951391,1.67,-0.46,1.7321951391
2019-10-01 01:00:00,1.51,0.75,1.6860011862,1.51,0.75,1.6860011862,1.5899999999999999,-0.46,1.6552039149,1.5899999999999999,-0.46,1.6552039149
2019-10-01 01:30:00,1.52,0.75,1.6949631264,1.52,0.75,1.6949631264,1.6,-0.46,1.6648123017,1.6,-0.46,1.6648123017
2019-10-01 02:00:00,1.52,0.75,1.6949631264,1.52,0.75,1.6949631264,1.6,-0.46,1.6648123017,1.6,-0.46,1.6648123017
2019-10-01 02:30:00,1.48,0.75,1.6591865477,1.48,0.75,1.6591865477,1.56,-0.48,1.632176461,1.56,-0.48,1.632176461
2019-10-01 03:00:00,1.4100000000000001,0.75,1.5970597985000001,1.4100000000000001,0.75,1.5970597985000001,1.5,-0.48,1.5749285698,1.5,-0.48,1.5749285698
2019-10-01 03:30:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.46,-0.46,1.5307514494999999,1.46,-0.46,1.5307514494999999
2019-10-01 04:00:00,1.38,0.75,1.5706368135000002,1.38,0.75,1.5706368135000002,1.46,-0.46,1.5307514494999999,1.46,-0.46,1.5307514494999999
2019-10-01 04:30:00,1.35,0.74,1.53951291,1.35,0.74,1.53951291,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-10-01 05:00:00,1.35,0.74,1.53951291,1.35,0.74,1.53951291,1.43,-0.46,1.5021651041,1.43,-0.46,1.5021651041
2019-10-01 05:30:00,1.42,0.74,1.6012495120999999,1.42,0.74,1.6012495120999999,1.5,-0.46,1.5689486926,1.5,-0.46,1.5689486926
2019-10-01 06:00:00,1.57,0.28,1.5947727111,1.57,0.28,1.5947727111,1.56,0.04,1.5605127363,1.56,0.04,1.5605127363
2019-10-01 06:30:00,1.82,0.16,1.8270194307,1.82,0.16,1.8270194307,1.78,0.16,1.7871765442,1.78,0.16,1.7871765442
2019-10-01 07:00:00,2.03,0.5700000000000001,2.1085065805,2.03,0.5700000000000001,2.1085065805,2.07,-0.32,2.094588265,2.07,-0.32,2.094588265
2019-10-01 07:30:00,2.48,0.0,2.48,2.48,0.0,2.48,2.43,0.0,2.43,2.43,0.0,2.43
2019-10-01 08:00:00,2.6,0.0,2.6,2.6,0.0,2.6,2.55,0.0,2.55,2.55,0.0,2.55
2019-10-01 08:30:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-10-01 09:00:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-10-01 09:30:00,2.96,0.0,2.96,2.96,0.0,2.96,2.9,0.0,2.9,2.9,0.0,2.9
2019-10-01 10:00:00,2.96,0.0,2.96,2.96,0.0,2.96,2.9,0.0,2.9,2.9,0.0,2.9
2019-10-01 10:30:00,2.93,-0.13,2.9328825411,2.93,-0.13,2.9328825411,2.87,0.0,2.87,2.87,0.0,2.87
2019-10-01 11:00:00,2.96,0.0,2.96,2.96,0.0,2.96,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-10-01 11:30:00,2.98,0.0,2.98,2.98,0.0,2.98,2.93,0.0,2.93,2.93,0.0,2.93
2019-10-01 12:00:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-10-01 12:30:00,3.02,0.0,3.02,3.02,0.0,3.02,2.9699999999999998,0.0,2.9699999999999998,2.9699999999999998,0.0,2.9699999999999998
2019-10-01 13:00:00,2.9,0.0,2.9,2.9,0.0,2.9,2.85,0.0,2.85,2.85,0.0,2.85
2019-10-01 13:30:00,2.9,0.6000000000000001,2.961418579,2.9,0.6000000000000001,2.961418579,2.85,-0.6000000000000001,2.9124731757999998,2.85,-0.6000000000000001,2.9124731757999998
2019-10-01 14:00:00,2.84,0.6000000000000001,2.902688409,2.84,0.6000000000000001,2.902688409,2.89,-0.64,2.9600168918,2.89,-0.64,2.9600168918
2019-10-01 14:30:00,2.8200000000000003,0.58,2.8790276136,2.8200000000000003,0.58,2.8790276136,2.83,-0.65,2.903687311,2.83,-0.65,2.903687311
2019-10-01 15:00:00,2.83,-0.13,2.8329842922,2.83,-0.13,2.8329842922,2.77,0.0,2.77,2.77,0.0,2.77
