Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-01 15:30:00,2.79,-0.13,2.7930270317,2.79,-0.13,2.7930270317,2.73,-0.13,2.7330934854,2.73,-0.13,2.7330934854
2019-10-01 16:00:00,2.8200000000000003,-0.13,2.8229948636,2.8200000000000003,-0.13,2.8229948636,2.77,-0.13,2.7730488636,2.77,-0.13,2.7730488636
2019-10-01 16:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-01 17:00:00,2.83,-0.13,2.8329842922,2.83,-0.13,2.8329842922,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002
2019-10-01 17:30:00,2.88,0.65,2.9524396692,2.88,0.65,2.9524396692,2.88,-0.52,2.9265679558,2.88,-0.52,2.9265679558
2019-10-01 18:00:00,2.88,0.6000000000000001,2.9418361613,2.88,0.6000000000000001,2.9418361613,2.87,-0.29,2.884614359,2.87,-0.29,2.884614359
2019-10-01 18:30:00,2.94,0.25,2.9506101064,2.94,0.25,2.9506101064,2.9,0.03,2.9001551683,2.9,0.03,2.9001551683
2019-10-01 19:00:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2019-10-01 19:30:00,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-01 20:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-10-01 20:30:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-10-01 21:00:00,2.6,0.61,2.6705991837000003,2.6,0.61,2.6705991837000003,2.62,-0.43,2.6550517886,2.62,-0.43,2.6550517886
2019-10-01 21:30:00,2.39,0.51,2.4438085031,2.39,0.51,2.4438085031,2.42,-0.30000000000000004,2.4385241438,2.42,-0.30000000000000004,2.4385241438
2019-10-01 22:00:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-10-01 22:30:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.12,0.14,2.1246176127,2.12,0.14,2.1246176127
2019-10-01 23:00:00,1.96,0.16,1.9665197685,1.96,0.16,1.9665197685,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002
2019-10-01 23:30:00,1.83,0.16,1.8369812193000001,1.83,0.16,1.8369812193000001,1.8,0.17,1.8080099557,1.8,0.17,1.8080099557
2019-10-02 00:00:00,1.71,0.16,1.7174690681,1.71,0.16,1.7174690681,1.6800000000000002,0.17,1.6885792845,1.6800000000000002,0.17,1.6885792845
2019-10-02 00:30:00,1.58,0.75,1.7489711261,1.58,0.75,1.7489711261,1.6600000000000001,-0.45,1.7199127885,1.6600000000000001,-0.45,1.7199127885
2019-10-02 01:00:00,1.5,0.77,1.6860901518,1.5,0.77,1.6860901518,1.58,-0.46,1.6456001945,1.58,-0.46,1.6456001945
2019-10-02 01:30:00,1.52,0.77,1.7039072745000001,1.52,0.77,1.7039072745000001,1.6,-0.46,1.6648123017,1.6,-0.46,1.6648123017
2019-10-02 02:00:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.58,-0.41000000000000003,1.6323296236,1.58,-0.41000000000000003,1.6323296236
2019-10-02 02:30:00,1.48,0.79,1.677647162,1.48,0.79,1.677647162,1.56,-0.42,1.6155494421,1.56,-0.42,1.6155494421
2019-10-02 03:00:00,1.4100000000000001,0.79,1.6162301816,1.4100000000000001,0.79,1.6162301816,1.49,-0.43,1.5508062419000002,1.49,-0.43,1.5508062419000002
2019-10-02 03:30:00,1.38,0.79,1.5901257812,1.38,0.79,1.5901257812,1.46,-0.43,1.5220052562,1.46,-0.43,1.5220052562
2019-10-02 04:00:00,1.38,0.79,1.5901257812,1.38,0.79,1.5901257812,1.46,-0.43,1.5220052562,1.46,-0.43,1.5220052562
2019-10-02 04:30:00,1.3599999999999999,0.79,1.5728000509,1.3599999999999999,0.79,1.5728000509,1.45,-0.43,1.5124152869,1.45,-0.43,1.5124152869
2019-10-02 05:00:00,1.35,0.79,1.564161117,1.35,0.79,1.564161117,1.45,-0.43,1.5124152869,1.45,-0.43,1.5124152869
2019-10-02 05:30:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.5,-0.44,1.5632018424,1.5,-0.44,1.5632018424
2019-10-02 06:00:00,1.52,0.77,1.7039072745000001,1.52,0.77,1.7039072745000001,1.6,-0.44,1.659397481,1.6,-0.44,1.659397481
2019-10-02 06:30:00,1.76,0.77,1.9210674116000002,1.76,0.77,1.9210674116000002,1.8399999999999999,-0.44,1.8918773745,1.8399999999999999,-0.44,1.8918773745
2019-10-02 07:00:00,2.05,0.56,2.1251117618,2.05,0.56,2.1251117618,2.09,-0.29,2.1100236965,2.09,-0.29,2.1100236965
2019-10-02 07:30:00,2.34,0.56,2.406075643,2.34,0.56,2.406075643,2.37,-0.34,2.3942639788,2.37,-0.34,2.3942639788
2019-10-02 08:00:00,2.5300000000000002,0.63,2.6072590972,2.5300000000000002,0.63,2.6072590972,2.59,-0.55,2.647753765,2.59,-0.55,2.647753765
2019-10-02 08:30:00,2.7199999999999998,0.65,2.7965872059,2.7199999999999998,0.65,2.7965872059,2.71,-0.52,2.7594383486,2.71,-0.52,2.7594383486
2019-10-02 09:00:00,2.77,-0.13,2.7730488636,2.77,-0.13,2.7730488636,2.71,-0.13,2.7131162894000003,2.71,-0.13,2.7131162894000003
2019-10-02 09:30:00,2.86,0.0,2.86,2.86,0.0,2.86,2.81,0.0,2.81,2.81,0.0,2.81
2019-10-02 10:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-10-02 10:30:00,2.83,0.0,2.83,2.83,0.0,2.83,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002
2019-10-02 11:00:00,2.83,1.15,3.054734031,2.83,1.15,3.054734031,2.81,-1.1400000000000001,3.0324412608,2.81,-1.1400000000000001,3.0324412608
2019-10-02 11:30:00,2.83,0.0,2.83,2.83,0.0,2.83,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002
2019-10-02 12:00:00,2.85,0.0,2.85,2.85,0.0,2.85,2.79,0.0,2.79,2.79,0.0,2.79
2019-10-02 12:30:00,2.84,0.0,2.84,2.84,0.0,2.84,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002
2019-10-02 13:00:00,2.74,0.0,2.74,2.74,0.0,2.74,2.69,0.0,2.69,2.69,0.0,2.69
2019-10-02 13:30:00,2.66,0.63,2.7335873866,2.66,0.63,2.7335873866,2.69,-0.56,2.7476717417,2.69,-0.56,2.7476717417
2019-10-02 14:00:00,2.67,0.0,2.67,2.67,0.0,2.67,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-10-02 14:30:00,2.59,0.0,2.59,2.59,0.0,2.59,2.54,0.0,2.54,2.54,0.0,2.54
2019-10-02 15:00:00,2.61,0.0,2.61,2.61,0.0,2.61,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-10-02 15:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2019-10-02 16:00:00,2.66,0.0,2.66,2.66,0.0,2.66,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-10-02 16:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-10-02 17:00:00,2.68,0.44,2.7158792314999998,2.68,0.44,2.7158792314999998,2.66,-0.16,2.6648076854,2.66,-0.16,2.6648076854
2019-10-02 17:30:00,2.7,0.71,2.7917915395,2.7,0.71,2.7917915395,2.75,-0.52,2.7987318557,2.75,-0.52,2.7987318557
2019-10-02 18:00:00,2.77,0.5,2.8147646438000002,2.77,0.5,2.8147646438000002,2.7800000000000002,-0.24,2.7903404810000003,2.7800000000000002,-0.24,2.7903404810000003
2019-10-02 18:30:00,2.77,0.27,2.7831277369,2.77,0.27,2.7831277369,2.73,0.0,2.73,2.73,0.0,2.73
2019-10-02 19:00:00,2.77,0.68,2.85224473,2.77,0.68,2.85224473,2.8200000000000003,-0.44,2.8541198293,2.8200000000000003,-0.44,2.8541198293
2019-10-02 19:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-10-02 20:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-10-02 20:30:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-10-02 21:00:00,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267
2019-10-02 21:30:00,2.49,0.15,2.4945139807,2.49,0.15,2.4945139807,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745
2019-10-02 22:00:00,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338,2.2800000000000002,0.16,2.2856071403,2.2800000000000002,0.16,2.2856071403
2019-10-02 22:30:00,2.13,0.46,2.179105321,2.13,0.46,2.179105321,2.15,-0.18,2.1575217264,2.15,-0.18,2.1575217264
2019-10-02 23:00:00,1.9300000000000002,0.74,2.0670026609,1.9300000000000002,0.74,2.0670026609,2.01,-0.44,2.0575956843,2.01,-0.44,2.0575956843
2019-10-02 23:30:00,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493,1.8,0.19,1.81,1.8,0.19,1.81
2019-10-03 00:00:00,1.76,0.16,1.7672577627,1.76,0.16,1.7672577627,1.73,0.16,1.7373830896,1.73,0.16,1.7373830896
2019-10-03 00:30:00,1.67,0.19,1.6807736314000001,1.67,0.19,1.6807736314000001,1.6400000000000001,0.19,1.6509694122,1.6400000000000001,0.19,1.6509694122
2019-10-03 01:00:00,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463,1.55,0.19,1.5616017418,1.55,0.19,1.5616017418
2019-10-03 01:30:00,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463,1.55,0.19,1.5616017418,1.55,0.19,1.5616017418
2019-10-03 02:00:00,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189,1.54,0.19,1.5516765127,1.54,0.19,1.5516765127
2019-10-03 02:30:00,1.52,0.19,1.5318289722,1.52,0.19,1.5318289722,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2019-10-03 03:00:00,1.48,0.17,1.4897315194,1.48,0.17,1.4897315194,1.45,0.17,1.4599315052000001,1.45,0.17,1.4599315052000001
2019-10-03 03:30:00,1.46,0.17,1.4698639393000001,1.46,0.17,1.4698639393000001,1.43,0.17,1.4400694428,1.43,0.17,1.4400694428
2019-10-03 04:00:00,1.43,0.17,1.4400694428,1.43,0.17,1.4400694428,1.4,0.16,1.4091131963,1.4,0.16,1.4091131963
2019-10-03 04:30:00,1.43,0.15,1.4378456106,1.43,0.15,1.4378456106,1.4,0.15,1.408012784,1.4,0.15,1.408012784
2019-10-03 05:00:00,1.43,0.15,1.4378456106,1.43,0.15,1.4378456106,1.3900000000000001,0.15,1.3980700984,1.3900000000000001,0.15,1.3980700984
2019-10-03 05:30:00,1.51,0.14,1.5164761785,1.51,0.14,1.5164761785,1.48,0.14,1.4866068747,1.48,0.14,1.4866068747
2019-10-03 06:00:00,1.62,0.17,1.6288953312,1.62,0.17,1.6288953312,1.5899999999999999,0.17,1.5990622252,1.5899999999999999,0.17,1.5990622252
2019-10-03 06:30:00,1.82,0.15,1.8261708573000002,1.82,0.15,1.8261708573000002,1.79,0.15,1.7962739212,1.79,0.15,1.7962739212
2019-10-03 07:00:00,2.07,0.15,2.0754276668,2.07,0.15,2.0754276668,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2019-10-03 07:30:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.31,0.15,2.3148650069,2.31,0.15,2.3148650069
2019-10-03 08:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-10-03 08:30:00,2.7,0.67,2.7818878482000002,2.7,0.67,2.7818878482000002,2.76,-0.52,2.808558349,2.76,-0.52,2.808558349
2019-10-03 09:00:00,2.85,0.65,2.9231831964,2.85,0.65,2.9231831964,2.84,-0.52,2.8872131892,2.84,-0.52,2.8872131892
2019-10-03 09:30:00,2.99,-0.13,2.9928247526,2.99,-0.13,2.9928247526,2.93,0.0,2.93,2.93,0.0,2.93
2019-10-03 10:00:00,2.93,0.0,2.93,2.93,0.0,2.93,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-10-03 10:30:00,2.96,0.0,2.96,2.96,0.0,2.96,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-10-03 11:00:00,2.96,0.0,2.96,2.96,0.0,2.96,2.9,0.0,2.9,2.9,0.0,2.9
2019-10-03 11:30:00,3.02,0.0,3.02,3.02,0.0,3.02,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-10-03 12:00:00,3.02,0.0,3.02,3.02,0.0,3.02,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-10-03 12:30:00,2.94,0.0,2.94,2.94,0.0,2.94,2.88,0.0,2.88,2.88,0.0,2.88
2019-10-03 13:00:00,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-10-03 13:30:00,2.96,0.0,2.96,2.96,0.0,2.96,2.91,0.0,2.91,2.91,0.0,2.91
2019-10-03 14:00:00,2.9,0.0,2.9,2.9,0.0,2.9,2.84,0.0,2.84,2.84,0.0,2.84
2019-10-03 14:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-10-03 15:00:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-10-03 15:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-10-03 16:00:00,3.02,0.65,3.0891584615,3.02,0.65,3.0891584615,3.04,-0.56,3.0911486538,3.04,-0.56,3.0911486538
2019-10-03 16:30:00,3.09,0.65,3.1576256903,3.09,0.65,3.1576256903,3.08,-0.56,3.1304951685,3.08,-0.56,3.1304951685
2019-10-03 17:00:00,3.15,0.0,3.15,3.15,0.0,3.15,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-10-03 17:30:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-10-03 18:00:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-03 18:30:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-03 19:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-10-03 19:30:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-10-03 20:00:00,2.87,0.36,2.8924902766000002,2.87,0.36,2.8924902766000002,2.84,-0.07,2.8408625451000002,2.84,-0.07,2.8408625451000002
2019-10-03 20:30:00,2.7,0.7000000000000001,2.7892651362,2.7,0.7000000000000001,2.7892651362,2.77,-0.51,2.8165581833,2.77,-0.51,2.8165581833
2019-10-03 21:00:00,2.5700000000000003,0.67,2.6558990945,2.5700000000000003,0.67,2.6558990945,2.63,-0.54,2.6848649873,2.63,-0.54,2.6848649873
2019-10-03 21:30:00,2.44,0.7000000000000001,2.5384247084,2.44,0.7000000000000001,2.5384247084,2.5,-0.51,2.5514897609,2.5,-0.51,2.5514897609
2019-10-03 22:00:00,2.27,0.5700000000000001,2.3404700383,2.27,0.5700000000000001,2.3404700383,2.31,-0.32,2.3320591759,2.31,-0.32,2.3320591759
2019-10-03 22:30:00,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938,2.14,0.18,2.1475567513,2.14,0.18,2.1475567513
2019-10-03 23:00:00,2.02,0.17,2.0271408437,2.02,0.17,2.0271408437,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068
2019-10-03 23:30:00,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.18,1.8985520799,1.85,0.19,1.8597311634,1.85,0.19,1.8597311634
2019-10-04 00:00:00,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661,1.73,0.17,1.7383325344,1.73,0.17,1.7383325344
2019-10-04 00:30:00,1.65,0.18,1.6597891432,1.65,0.18,1.6597891432,1.62,0.18,1.6299693249,1.62,0.18,1.6299693249
2019-10-04 01:00:00,1.5899999999999999,0.18,1.6001562424,1.5899999999999999,0.18,1.6001562424,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794
2019-10-04 01:30:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.55,0.18,1.560416611,1.55,0.18,1.560416611
2019-10-04 02:00:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.56,0.18,1.5703502794,1.56,0.18,1.5703502794
2019-10-04 02:30:00,1.55,0.18,1.560416611,1.55,0.18,1.560416611,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999
2019-10-04 03:00:00,1.5,0.18,1.5107613974,1.5,0.18,1.5107613974,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-10-04 03:30:00,1.47,0.19,1.4822280526,1.47,0.19,1.4822280526,1.45,0.19,1.4623952954,1.45,0.19,1.4623952954
2019-10-04 04:00:00,1.46,0.19,1.4723111084,1.46,0.19,1.4723111084,1.43,0.19,1.4425671561,1.43,0.19,1.4425671561
2019-10-04 04:30:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-10-04 05:00:00,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2019-10-04 05:30:00,1.49,0.18,1.500833102,1.49,0.18,1.500833102,1.47,0.18,1.4809794057,1.47,0.18,1.4809794057
2019-10-04 06:00:00,1.63,0.18,1.639908534,1.63,0.18,1.639908534,1.6099999999999999,0.18,1.6200308639,1.6099999999999999,0.18,1.6200308639
2019-10-04 06:30:00,1.88,0.17,1.8876705221,1.88,0.17,1.8876705221,1.8399999999999999,0.17,1.8478365729,1.8399999999999999,0.17,1.8478365729
2019-10-04 07:00:00,2.1,0.38,2.1341040275,2.1,0.38,2.1341040275,2.1,-0.08,2.1015232571,2.1,-0.08,2.1015232571
2019-10-04 07:30:00,2.4,0.53,2.4578242411,2.4,0.53,2.4578242411,2.4,-0.22,2.4100622399000002,2.4,-0.22,2.4100622399000002
2019-10-04 08:00:00,2.58,0.5700000000000001,2.6422149799,2.58,0.5700000000000001,2.6422149799,2.6,-0.47000000000000003,2.6421392847,2.6,-0.47000000000000003,2.6421392847
2019-10-04 08:30:00,2.74,0.45,2.7767066824,2.74,0.45,2.7767066824,2.7,-0.16,2.7047365861,2.7,-0.16,2.7047365861
2019-10-04 09:00:00,2.83,-0.13,2.8329842922,2.83,-0.13,2.8329842922,2.7800000000000002,0.0,2.7800000000000002,2.7800000000000002,0.0,2.7800000000000002
2019-10-04 09:30:00,2.87,0.0,2.87,2.87,0.0,2.87,2.8200000000000003,0.0,2.8200000000000003,2.8200000000000003,0.0,2.8200000000000003
2019-10-04 10:00:00,2.9,0.12,2.9024816968,2.9,0.12,2.9024816968,2.85,0.13,2.8529633717,2.85,0.13,2.8529633717
2019-10-04 10:30:00,2.75,0.64,2.8234907473,2.75,0.64,2.8234907473,2.77,-0.55,2.8240750698,2.77,-0.55,2.8240750698
2019-10-04 11:00:00,2.83,0.0,2.83,2.83,0.0,2.83,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-04 11:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-04 12:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-10-04 12:30:00,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-10-04 13:00:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-10-04 13:30:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-10-04 14:00:00,2.63,0.64,2.7067508197,2.63,0.64,2.7067508197,2.6,-0.39,2.6290872941,2.6,-0.39,2.6290872941
2019-10-04 14:30:00,2.69,0.64,2.7650858938000002,2.69,0.64,2.7650858938000002,2.71,-0.59,2.7734815666,2.71,-0.59,2.7734815666
2019-10-04 15:00:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-10-04 15:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-10-04 16:00:00,2.65,0.52,2.7005369836,2.65,0.52,2.7005369836,2.64,-0.27,2.6537709018999998,2.64,-0.27,2.6537709018999998
2019-10-04 16:30:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,2.64,-0.5,2.6869313352,2.64,-0.5,2.6869313352
2019-10-04 17:00:00,2.62,0.4,2.6503584663,2.62,0.4,2.6503584663,2.62,-0.11,2.6223081435999998,2.62,-0.11,2.6223081435999998
2019-10-04 17:30:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728
2019-10-04 18:00:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728
2019-10-04 18:30:00,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788,2.55,0.16,2.5550146771,2.55,0.16,2.5550146771
2019-10-04 19:00:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-10-04 19:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-10-04 20:00:00,2.5700000000000003,0.30000000000000004,2.5874504826,2.5700000000000003,0.30000000000000004,2.5874504826,2.55,-0.01,2.5500196078,2.55,-0.01,2.5500196078
2019-10-04 20:30:00,2.4,0.72,2.5056735621,2.4,0.72,2.5056735621,2.47,-0.5,2.5200992044,2.47,-0.5,2.5200992044
2019-10-04 21:00:00,2.31,0.72,2.4196074062,2.31,0.72,2.4196074062,2.38,-0.47000000000000003,2.425963726,2.38,-0.47000000000000003,2.425963726
2019-10-04 21:30:00,2.22,0.73,2.3369424469,2.22,0.73,2.3369424469,2.29,-0.47000000000000003,2.3377339455,2.29,-0.47000000000000003,2.3377339455
2019-10-04 22:00:00,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705,2.12,0.1,2.1223571801,2.12,0.1,2.1223571801
2019-10-04 22:30:00,2.04,0.2,2.0497804761,2.04,0.2,2.0497804761,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2019-10-04 23:00:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002
2019-10-04 23:30:00,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797,1.76,0.22,1.7736967046,1.76,0.22,1.7736967046
2019-10-05 00:00:00,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545
2019-10-05 00:30:00,1.62,0.22,1.6348700254000001,1.62,0.22,1.6348700254000001,1.5899999999999999,0.22,1.6051479683,1.5899999999999999,0.22,1.6051479683
2019-10-05 01:00:00,1.56,0.22,1.5754364475,1.56,0.22,1.5754364475,1.54,0.22,1.5556349186,1.54,0.22,1.5556349186
2019-10-05 01:30:00,1.54,0.22,1.5556349186,1.54,0.22,1.5556349186,1.51,0.22,1.5259423318,1.51,0.22,1.5259423318
2019-10-05 02:00:00,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-10-05 02:30:00,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-10-05 03:00:00,1.44,0.30000000000000004,1.4709180807,1.44,0.30000000000000004,1.4709180807,1.44,0.09,1.4428097588,1.44,0.09,1.4428097588
2019-10-05 03:30:00,1.3599999999999999,0.79,1.5728000509,1.3599999999999999,0.79,1.5728000509,1.44,-0.44,1.505722418,1.44,-0.44,1.505722418
2019-10-05 04:00:00,1.34,0.79,1.5555384920000002,1.34,0.79,1.5555384920000002,1.44,-0.44,1.505722418,1.44,-0.44,1.505722418
2019-10-05 04:30:00,1.34,0.78,1.5504837955,1.34,0.78,1.5504837955,1.43,-0.44,1.496161756,1.43,-0.44,1.496161756
2019-10-05 05:00:00,1.33,0.79,1.5469324484,1.33,0.79,1.5469324484,1.4100000000000001,-0.44,1.4770578865,1.4100000000000001,-0.44,1.4770578865
2019-10-05 05:30:00,1.3599999999999999,0.79,1.5728000509,1.3599999999999999,0.79,1.5728000509,1.44,-0.44,1.505722418,1.44,-0.44,1.505722418
2019-10-05 06:00:00,1.42,0.79,1.624961538,1.42,0.79,1.624961538,1.5,-0.43,1.560416611,1.5,-0.43,1.560416611
2019-10-05 06:30:00,1.54,0.79,1.7308090594,1.54,0.79,1.7308090594,1.62,-0.43,1.6760966559,1.62,-0.43,1.6760966559
2019-10-05 07:00:00,1.56,0.79,1.7486280336000002,1.56,0.79,1.7486280336000002,1.6400000000000001,-0.41000000000000003,1.6904733065,1.6400000000000001,-0.41000000000000003,1.6904733065
2019-10-05 07:30:00,1.73,0.5,1.8008053754,1.73,0.5,1.8008053754,1.76,-0.12,1.7640861657,1.76,-0.12,1.7640861657
2019-10-05 08:00:00,1.88,0.18,1.8885973631000001,1.88,0.18,1.8885973631000001,1.8399999999999999,0.18,1.8487833837,1.8399999999999999,0.18,1.8487833837
2019-10-05 08:30:00,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709,2.0,0.18,2.0080836636,2.0,0.18,2.0080836636
2019-10-05 09:00:00,2.19,0.41000000000000003,2.2280484734,2.19,0.41000000000000003,2.2280484734,2.2,-0.12,2.2032702966,2.2,-0.12,2.2032702966
2019-10-05 09:30:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.26,-0.47000000000000003,2.3083543922,2.26,-0.47000000000000003,2.3083543922
2019-10-05 10:00:00,2.35,0.6900000000000001,2.4492039523,2.35,0.6900000000000001,2.4492039523,2.42,-0.51,2.4731558786,2.42,-0.51,2.4731558786
2019-10-05 10:30:00,2.48,0.7000000000000001,2.5768973592,2.48,0.7000000000000001,2.5768973592,2.54,-0.51,2.5906948874999998,2.54,-0.51,2.5906948874999998
2019-10-05 11:00:00,2.45,0.7000000000000001,2.5480384612,2.45,0.7000000000000001,2.5480384612,2.51,-0.51,2.5612887381,2.51,-0.51,2.5612887381
2019-10-05 11:30:00,2.46,0.72,2.5632011236,2.46,0.72,2.5632011236,2.5300000000000002,-0.49,2.5770137757000002,2.5300000000000002,-0.49,2.5770137757000002
2019-10-05 12:00:00,2.49,0.7000000000000001,2.5865227623,2.49,0.7000000000000001,2.5865227623,2.56,-0.51,2.6103064954,2.56,-0.51,2.6103064954
2019-10-05 12:30:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.51,-0.49,2.5573814733,2.51,-0.49,2.5573814733
2019-10-05 13:00:00,2.35,0.73,2.4607722365,2.35,0.73,2.4607722365,2.42,-0.49,2.4691091511,2.42,-0.49,2.4691091511
2019-10-05 13:30:00,2.36,0.73,2.4703238654,2.36,0.73,2.4703238654,2.43,-0.5,2.4809070922,2.43,-0.5,2.4809070922
2019-10-05 14:00:00,2.2800000000000002,0.72,2.3909830614,2.2800000000000002,0.72,2.3909830614,2.35,-0.5,2.4026027553000002,2.35,-0.5,2.4026027553000002
2019-10-05 14:30:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.26,-0.48,2.3104112188,2.26,-0.48,2.3104112188
2019-10-05 15:00:00,2.19,0.72,2.3053199344,2.19,0.72,2.3053199344,2.26,-0.48,2.3104112188,2.26,-0.48,2.3104112188
2019-10-05 15:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.18,0.04,2.1803669416,2.18,0.04,2.1803669416
2019-10-05 16:00:00,2.32,0.17,2.32622011,2.32,0.17,2.32622011,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002
2019-10-05 16:30:00,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705
2019-10-05 17:00:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,2.44,0.17,2.4459149617,2.44,0.17,2.4459149617
2019-10-05 17:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2019-10-05 18:00:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2019-10-05 18:30:00,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728
2019-10-05 19:00:00,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854,2.61,0.16,2.6148996157,2.61,0.16,2.6148996157
2019-10-05 19:30:00,2.62,0.15,2.6242903803,2.62,0.15,2.6242903803,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728
2019-10-05 20:00:00,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-10-05 20:30:00,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697,2.45,-0.29,2.4671035649,2.45,-0.29,2.4671035649
2019-10-05 21:00:00,2.42,0.18,2.4266849816000002,2.42,0.18,2.4266849816000002,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141
2019-10-05 21:30:00,2.31,0.19,2.3178006817,2.31,0.19,2.3178006817,2.27,0.2,2.2787935405,2.27,0.2,2.2787935405
2019-10-05 22:00:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.16,0.2,2.1692394981,2.16,0.2,2.1692394981
2019-10-05 22:30:00,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226,2.1,0.2,2.109502311,2.1,0.2,2.109502311
2019-10-05 23:00:00,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586
2019-10-05 23:30:00,1.92,0.19,1.9293781382000001,1.92,0.19,1.9293781382000001,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677
2019-10-06 00:00:00,1.79,0.64,1.9009734348,1.79,0.64,1.9009734348,1.8399999999999999,-0.30000000000000004,1.8642961138,1.8399999999999999,-0.30000000000000004,1.8642961138
2019-10-06 00:30:00,1.6600000000000001,0.78,1.8341210429,1.6600000000000001,0.78,1.8341210429,1.74,-0.43,1.7923448329,1.74,-0.43,1.7923448329
2019-10-06 01:00:00,1.5899999999999999,0.78,1.7710166572000001,1.5899999999999999,0.78,1.7710166572000001,1.67,-0.42,1.7220046458,1.67,-0.42,1.7220046458
2019-10-06 01:30:00,1.65,0.27,1.6719449752000002,1.65,0.27,1.6719449752000002,1.63,0.12,1.634411209,1.63,0.12,1.634411209
2019-10-06 02:00:00,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347,1.6,0.22,1.6150541787,1.6,0.22,1.6150541787
2019-10-06 02:30:00,1.58,0.21,1.5938946013000002,1.58,0.21,1.5938946013000002,1.55,0.21,1.564161117,1.55,0.21,1.564161117
2019-10-06 03:00:00,1.52,0.21,1.5344380079,1.52,0.21,1.5344380079,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-10-06 03:30:00,1.49,0.21,1.5047258887,1.49,0.21,1.5047258887,1.47,0.22,1.4863714206,1.47,0.22,1.4863714206
2019-10-06 04:00:00,1.48,0.21,1.4948244044,1.48,0.21,1.4948244044,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2019-10-06 04:30:00,1.43,0.21,1.4453373309,1.43,0.21,1.4453373309,1.4100000000000001,0.21,1.4255525245,1.4100000000000001,0.21,1.4255525245
2019-10-06 05:00:00,1.43,0.21,1.4453373309,1.43,0.21,1.4453373309,1.4100000000000001,0.21,1.4255525245,1.4100000000000001,0.21,1.4255525245
2019-10-06 05:30:00,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616,1.43,0.21,1.4453373309,1.43,0.21,1.4453373309
2019-10-06 06:00:00,1.52,0.22,1.5358385332,1.52,0.22,1.5358385332,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-10-06 06:30:00,1.6099999999999999,0.22,1.624961538,1.6099999999999999,0.22,1.624961538,1.58,0.22,1.5952429282,1.58,0.22,1.5952429282
2019-10-06 07:00:00,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907
2019-10-06 07:30:00,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481,1.67,0.21,1.6831518054,1.67,0.21,1.6831518054
2019-10-06 08:00:00,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797,1.76,0.22,1.7736967046,1.76,0.22,1.7736967046
2019-10-06 08:30:00,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002
2019-10-06 09:00:00,2.02,0.19,2.0289159667,2.02,0.19,2.0289159667,1.99,0.19,1.9990497743,1.99,0.19,1.9990497743
2019-10-06 09:30:00,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197
2019-10-06 10:00:00,2.26,0.15,2.264972406,2.26,0.15,2.264972406,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969
2019-10-06 10:30:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.25,0.14,2.2543513479,2.25,0.14,2.2543513479
2019-10-06 11:00:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.15,2.2350391495,2.23,0.15,2.2350391495
2019-10-06 11:30:00,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568
2019-10-06 12:00:00,2.22,0.18,2.2272853432,2.22,0.18,2.2272853432,2.18,0.19,2.1882641522,2.18,0.19,2.1882641522
2019-10-06 12:30:00,2.26,0.16,2.2656566377000003,2.26,0.16,2.2656566377000003,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977
2019-10-06 13:00:00,2.2,0.14,2.2044500448,2.2,0.14,2.2044500448,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-10-06 13:30:00,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171
2019-10-06 14:00:00,2.2800000000000002,0.16,2.2856071403,2.2800000000000002,0.16,2.2856071403,2.24,0.17,2.2464416307,2.24,0.17,2.2464416307
2019-10-06 14:30:00,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093
2019-10-06 15:00:00,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2019-10-06 15:30:00,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226
2019-10-06 16:00:00,2.27,0.18,2.2771253808,2.27,0.18,2.2771253808,2.22,0.19,2.2281157959,2.22,0.19,2.2281157959
2019-10-06 16:30:00,2.33,0.18,2.3369424469,2.33,0.18,2.3369424469,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297
2019-10-06 17:00:00,2.45,0.27,2.4648326515,2.45,0.27,2.4648326515,2.42,0.12,2.42297338,2.42,0.12,2.42297338
2019-10-06 17:30:00,2.48,0.79,2.6027869678,2.48,0.79,2.6027869678,2.54,-0.43,2.5761405241,2.54,-0.43,2.5761405241
2019-10-06 18:00:00,2.48,0.77,2.5967864756,2.48,0.77,2.5967864756,2.54,-0.46,2.5813174931000002,2.54,-0.46,2.5813174931000002
2019-10-06 18:30:00,2.5300000000000002,0.77,2.6445793616,2.5300000000000002,0.77,2.6445793616,2.59,-0.46,2.6305322655000003,2.59,-0.46,2.6305322655000003
2019-10-06 19:00:00,2.6,0.77,2.7116231302,2.6,0.77,2.7116231302,2.67,-0.46,2.7093357119,2.67,-0.46,2.7093357119
2019-10-06 19:30:00,2.65,0.81,2.7710286899,2.65,0.81,2.7710286899,2.71,-0.42,2.7423530043,2.71,-0.42,2.7423530043
2019-10-06 20:00:00,2.59,0.78,2.7049029557,2.59,0.78,2.7049029557,2.65,-0.42,2.6830765923,2.65,-0.42,2.6830765923
2019-10-06 20:30:00,2.5,0.77,2.6158937287,2.5,0.77,2.6158937287,2.56,-0.46,2.6009998078,2.56,-0.46,2.6009998078
2019-10-06 21:00:00,2.34,0.75,2.4572545656,2.34,0.75,2.4572545656,2.4,-0.4,2.4331050121,2.4,-0.4,2.4331050121
2019-10-06 21:30:00,2.27,0.8200000000000001,2.4135658267,2.27,0.8200000000000001,2.4135658267,2.33,-0.4,2.3640854468,2.33,-0.4,2.3640854468
2019-10-06 22:00:00,2.1,0.84,2.261769219,2.1,0.84,2.261769219,2.17,-0.38,2.2030206536,2.17,-0.38,2.2030206536
2019-10-06 22:30:00,2.0,0.8200000000000001,2.1615735009,2.0,0.8200000000000001,2.1615735009,2.07,-0.41000000000000003,2.1102132594,2.07,-0.41000000000000003,2.1102132594
2019-10-06 23:00:00,1.8399999999999999,0.84,2.0226715008,1.8399999999999999,0.84,2.0226715008,1.9100000000000001,-0.4,1.9514353692,1.9100000000000001,-0.4,1.9514353692
2019-10-06 23:30:00,1.74,0.8300000000000001,1.9278226058999999,1.74,0.8300000000000001,1.9278226058999999,1.82,-0.41000000000000003,1.8656098199,1.82,-0.41000000000000003,1.8656098199
2019-10-07 00:00:00,1.63,0.8300000000000001,1.8291528094,1.63,0.8300000000000001,1.8291528094,1.71,-0.39,1.7539099179000002,1.71,-0.39,1.7539099179000002
2019-10-07 00:30:00,1.57,0.8200000000000001,1.7712425017000002,1.57,0.8200000000000001,1.7712425017000002,1.65,-0.39,1.6954645381,1.65,-0.39,1.6954645381
2019-10-07 01:00:00,1.53,0.85,1.750257124,1.53,0.85,1.750257124,1.6,-0.41000000000000003,1.651696098,1.6,-0.41000000000000003,1.651696098
2019-10-07 01:30:00,1.56,0.84,1.7717787672,1.56,0.84,1.7717787672,1.63,-0.42,1.6832409216,1.63,-0.42,1.6832409216
2019-10-07 02:00:00,1.56,0.8200000000000001,1.7623847480000001,1.56,0.8200000000000001,1.7623847480000001,1.63,-0.42,1.6832409216,1.63,-0.42,1.6832409216
2019-10-07 02:30:00,1.51,0.8300000000000001,1.7230786401,1.51,0.8300000000000001,1.7230786401,1.5899999999999999,-0.41000000000000003,1.6420109622,1.5899999999999999,-0.41000000000000003,1.6420109622
2019-10-07 03:00:00,1.46,0.6900000000000001,1.6148374531,1.46,0.6900000000000001,1.6148374531,1.52,-0.28,1.5455743269000002,1.52,-0.28,1.5455743269000002
2019-10-07 03:30:00,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426,1.46,0.22,1.476482306,1.46,0.22,1.476482306
2019-10-07 04:00:00,1.44,0.23,1.4582523787000001,1.44,0.23,1.4582523787000001,1.42,0.23,1.4385061696,1.42,0.23,1.4385061696
2019-10-07 04:30:00,1.44,0.22,1.4567086188,1.44,0.22,1.4567086188,1.42,0.22,1.4369411957,1.42,0.22,1.4369411957
2019-10-07 05:00:00,1.47,0.21,1.4849242405,1.47,0.21,1.4849242405,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2019-10-07 05:30:00,1.56,0.21,1.5740711547,1.56,0.21,1.5740711547,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211
2019-10-07 06:00:00,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907
2019-10-07 06:30:00,1.88,0.15,1.8859745491000002,1.88,0.15,1.8859745491000002,1.85,0.16,1.8569060289000001,1.85,0.16,1.8569060289000001
2019-10-07 07:00:00,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341,2.07,0.16,2.0761743665,2.07,0.16,2.0761743665
2019-10-07 07:30:00,2.42,0.41000000000000003,2.4544856895000002,2.42,0.41000000000000003,2.4544856895000002,2.42,-0.15,2.4246443038,2.42,-0.15,2.4246443038
2019-10-07 08:00:00,2.73,0.29,2.7453597214,2.73,0.29,2.7453597214,2.69,-0.05,2.6904646439,2.69,-0.05,2.6904646439
2019-10-07 08:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-07 09:00:00,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2019-10-07 09:30:00,3.22,0.1,3.2215524208,3.22,0.1,3.2215524208,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-10-07 10:00:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-10-07 10:30:00,3.3,0.5700000000000001,3.3488654795,3.3,0.5700000000000001,3.3488654795,3.27,-0.34,3.2876283245,3.27,-0.34,3.2876283245
2019-10-07 11:00:00,3.2800000000000002,0.64,3.3418557719,3.2800000000000002,0.64,3.3418557719,3.34,-0.58,3.3899852507,3.34,-0.58,3.3899852507
2019-10-07 11:30:00,3.32,0.64,3.3811240734,3.32,0.64,3.3811240734,3.37,-0.58,3.4195467536,3.37,-0.58,3.4195467536
2019-10-07 12:00:00,3.4,0.62,3.456067129,3.4,0.62,3.456067129,3.45,-0.58,3.4984139263,3.45,-0.58,3.4984139263
2019-10-07 12:30:00,3.38,0.65,3.4419325967,3.38,0.65,3.4419325967,3.43,-0.55,3.4738163452,3.43,-0.55,3.4738163452
2019-10-07 13:00:00,3.34,0.65,3.4026607236,3.34,0.65,3.4026607236,3.39,-0.55,3.4343267171000003,3.39,-0.55,3.4343267171000003
2019-10-07 13:30:00,3.29,0.65,3.3535950859,3.29,0.65,3.3535950859,3.35,-0.55,3.3948490394,3.35,-0.55,3.3948490394
2019-10-07 14:00:00,3.24,0.65,3.304557459,3.24,0.65,3.304557459,3.29,-0.5700000000000001,3.3390118299,3.29,-0.5700000000000001,3.3390118299
2019-10-07 14:30:00,3.18,0.65,3.2457510687,3.18,0.65,3.2457510687,3.13,-0.4,3.1554555931,3.13,-0.4,3.1554555931
2019-10-07 15:00:00,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2019-10-07 15:30:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-10-07 16:00:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-10-07 16:30:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2019-10-07 17:00:00,3.04,0.39,3.0649143544,3.04,0.39,3.0649143544,3.03,-0.15,3.0337105992,3.03,-0.15,3.0337105992
2019-10-07 17:30:00,2.99,0.72,3.0754674441,2.99,0.72,3.0754674441,3.04,-0.5,3.0808440402,3.04,-0.5,3.0808440402
2019-10-07 18:00:00,2.99,0.72,3.0754674441,2.99,0.72,3.0754674441,3.04,-0.49,3.0792369185,3.04,-0.49,3.0792369185
2019-10-07 18:30:00,2.99,0.72,3.0754674441,2.99,0.72,3.0754674441,3.04,-0.49,3.0792369185,3.04,-0.49,3.0792369185
2019-10-07 19:00:00,3.01,0.71,3.0926040807,3.01,0.71,3.0926040807,3.07,-0.5,3.1104501282,3.07,-0.5,3.1104501282
2019-10-07 19:30:00,3.01,0.6900000000000001,3.0880738333,3.01,0.6900000000000001,3.0880738333,3.07,-0.52,3.1137276695,3.07,-0.52,3.1137276695
2019-10-07 20:00:00,2.89,0.55,2.9418701535,2.89,0.55,2.9418701535,2.91,-0.27,2.9224989306999998,2.91,-0.27,2.9224989306999998
2019-10-07 20:30:00,2.77,0.73,2.8645767576,2.77,0.73,2.8645767576,2.8200000000000003,-0.51,2.8657459762,2.8200000000000003,-0.51,2.8657459762
2019-10-07 21:00:00,2.67,0.6000000000000001,2.7365854637,2.67,0.6000000000000001,2.7365854637,2.69,-0.34,2.7114018514,2.69,-0.34,2.7114018514
2019-10-07 21:30:00,2.6,0.17,2.605551765,2.6,0.17,2.605551765,2.55,0.18,2.5563450470999998,2.55,0.18,2.5563450470999998
2019-10-07 22:00:00,2.41,0.30000000000000004,2.42860042,2.41,0.30000000000000004,2.42860042,2.38,0.07,2.3810291892,2.38,0.07,2.3810291892
2019-10-07 22:30:00,2.17,0.77,2.3025637885,2.17,0.77,2.3025637885,2.24,-0.46,2.2867444107,2.24,-0.46,2.2867444107
2019-10-07 23:00:00,2.0,0.79,2.1503720608,2.0,0.79,2.1503720608,2.08,-0.43,2.1239821092,2.08,-0.43,2.1239821092
2019-10-07 23:30:00,1.88,0.8200000000000001,2.0510485123,1.88,0.8200000000000001,2.0510485123,1.9500000000000002,-0.41000000000000003,1.9926364445,1.9500000000000002,-0.41000000000000003,1.9926364445
2019-10-08 00:00:00,1.74,0.79,1.910942176,1.74,0.79,1.910942176,1.82,-0.43,1.8701069488000002,1.82,-0.43,1.8701069488000002
2019-10-08 00:30:00,1.67,0.71,1.8146625031,1.67,0.71,1.8146625031,1.74,-0.32,1.7691806013,1.74,-0.32,1.7691806013
2019-10-08 01:00:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204
2019-10-08 01:30:00,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2019-10-08 02:00:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2019-10-08 02:30:00,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967,1.56,0.23,1.5768639763999999,1.56,0.23,1.5768639763999999
2019-10-08 03:00:00,1.54,0.24,1.5585891055999999,1.54,0.24,1.5585891055999999,1.52,0.24,1.5388307249,1.52,0.24,1.5388307249
2019-10-08 03:30:00,1.52,0.23,1.5373028329,1.52,0.23,1.5373028329,1.49,0.23,1.5076471736000001,1.49,0.23,1.5076471736000001
2019-10-08 04:00:00,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-10-08 04:30:00,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927,1.47,0.22,1.4863714206,1.47,0.22,1.4863714206
2019-10-08 05:00:00,1.46,0.22,1.476482306,1.46,0.22,1.476482306,1.44,0.22,1.4567086188,1.44,0.22,1.4567086188
2019-10-08 05:30:00,1.52,0.22,1.5358385332,1.52,0.22,1.5358385332,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927
2019-10-08 06:00:00,1.6400000000000001,0.22,1.6546903033,1.6400000000000001,0.22,1.6546903033,1.6099999999999999,0.22,1.624961538,1.6099999999999999,0.22,1.624961538
2019-10-08 06:30:00,1.85,0.39,1.89066126,1.85,0.39,1.89066126,1.8599999999999999,-0.01,1.8600268815,1.8599999999999999,-0.01,1.8600268815
2019-10-08 07:00:00,2.06,0.75,2.1922819162,2.06,0.75,2.1922819162,2.13,-0.46,2.179105321,2.13,-0.46,2.179105321
2019-10-08 07:30:00,2.46,0.55,2.5207340201,2.46,0.55,2.5207340201,2.48,-0.34,2.5031979546,2.48,-0.34,2.5031979546
2019-10-08 08:00:00,2.69,0.59,2.7539426283,2.69,0.59,2.7539426283,2.71,-0.44,2.7454872063,2.71,-0.44,2.7454872063
2019-10-08 08:30:00,2.84,0.64,2.9112196757,2.84,0.64,2.9112196757,2.88,-0.56,2.9339393313,2.88,-0.56,2.9339393313
2019-10-08 09:00:00,2.87,0.65,2.942685848,2.87,0.65,2.942685848,2.91,-0.56,2.9633933252,2.91,-0.56,2.9633933252
2019-10-08 09:30:00,2.94,0.65,3.0109965128,2.94,0.65,3.0109965128,2.99,-0.56,3.0419894806,2.99,-0.56,3.0419894806
2019-10-08 10:00:00,2.94,0.65,3.0109965128,2.94,0.65,3.0109965128,2.99,-0.5700000000000001,3.043846251,2.99,-0.5700000000000001,3.043846251
2019-10-08 10:30:00,2.96,0.65,3.0305280068,2.96,0.65,3.0305280068,3.01,-0.56,3.061649882,3.01,-0.56,3.061649882
2019-10-08 11:00:00,3.01,0.64,3.0772877668,3.01,0.64,3.0772877668,3.05,-0.58,3.1046577911,3.05,-0.58,3.1046577911
2019-10-08 11:30:00,3.09,0.62,3.1515869019,3.09,0.62,3.1515869019,3.14,-0.59,3.1949491389,3.14,-0.59,3.1949491389
2019-10-08 12:00:00,3.02,0.62,3.082985566,3.02,0.62,3.082985566,3.07,-0.61,3.1300159744,3.07,-0.61,3.1300159744
2019-10-08 12:30:00,2.93,0.64,2.9990831932,2.93,0.64,2.9990831932,2.98,-0.59,3.0378446307,2.98,-0.59,3.0378446307
2019-10-08 13:00:00,3.11,0.66,3.1792609204,3.11,0.66,3.1792609204,3.15,-0.5700000000000001,3.2011560412,3.15,-0.5700000000000001,3.2011560412
2019-10-08 13:30:00,3.02,0.66,3.0912780528,3.02,0.66,3.0912780528,3.07,-0.5700000000000001,3.1224669734,3.07,-0.5700000000000001,3.1224669734
2019-10-08 14:00:00,2.92,0.64,2.9893143026,2.92,0.64,2.9893143026,2.9699999999999998,-0.59,3.0280356669,2.9699999999999998,-0.59,3.0280356669
2019-10-08 14:30:00,2.84,0.64,2.9112196757,2.84,0.64,2.9112196757,2.89,-0.6000000000000001,2.9516266702,2.89,-0.6000000000000001,2.9516266702
2019-10-08 15:00:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,2.87,-0.59,2.9300170648,2.87,-0.59,2.9300170648
2019-10-08 15:30:00,2.81,0.65,2.8841983288,2.81,0.65,2.8841983288,2.86,-0.59,2.9202225943,2.86,-0.59,2.9202225943
2019-10-08 16:00:00,2.93,0.66,3.0034147233,2.93,0.66,3.0034147233,2.9699999999999998,-0.5700000000000001,3.0242023742,2.9699999999999998,-0.5700000000000001,3.0242023742
2019-10-08 16:30:00,2.91,0.66,2.983906835,2.91,0.66,2.983906835,2.96,-0.5700000000000001,3.0143821921,2.96,-0.5700000000000001,3.0143821921
2019-10-08 17:00:00,2.89,0.66,2.9644055053000002,2.89,0.66,2.9644055053000002,2.94,-0.5700000000000001,2.9947453982,2.94,-0.5700000000000001,2.9947453982
2019-10-08 17:30:00,2.87,0.7000000000000001,2.9541326984,2.87,0.7000000000000001,2.9541326984,2.92,-0.53,2.9677095545,2.92,-0.53,2.9677095545
2019-10-08 18:00:00,2.99,0.30000000000000004,3.0050124792,2.99,0.30000000000000004,3.0050124792,2.96,-0.05,2.9604222672000002,2.96,-0.05,2.9604222672000002
2019-10-08 18:30:00,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709,2.96,0.15,2.9637982387,2.96,0.15,2.9637982387
2019-10-08 19:00:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-10-08 19:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2019-10-08 20:00:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045
2019-10-08 20:30:00,2.85,0.28,2.8637213552,2.85,0.28,2.8637213552,2.8200000000000003,-0.01,2.8200177304,2.8200000000000003,-0.01,2.8200177304
2019-10-08 21:00:00,2.67,0.71,2.7627884465,2.67,0.71,2.7627884465,2.73,-0.5,2.7754098796,2.73,-0.5,2.7754098796
2019-10-08 21:30:00,2.5300000000000002,0.73,2.6332109676,2.5300000000000002,0.73,2.6332109676,2.6,-0.5,2.647640459,2.6,-0.5,2.647640459
2019-10-08 22:00:00,2.37,0.74,2.4828411145000002,2.37,0.74,2.4828411145000002,2.44,-0.5,2.4907027121,2.44,-0.5,2.4907027121
2019-10-08 22:30:00,2.21,0.76,2.3370280272,2.21,0.76,2.3370280272,2.2800000000000002,-0.45,2.3239836488,2.2800000000000002,-0.45,2.3239836488
2019-10-08 23:00:00,2.04,0.8,2.191255348,2.04,0.8,2.191255348,2.11,-0.44,2.1553885961,2.11,-0.44,2.1553885961
2019-10-08 23:30:00,1.9300000000000002,0.67,2.0429880078,1.9300000000000002,0.67,2.0429880078,1.97,-0.28,1.9897989848000002,1.97,-0.28,1.9897989848000002
2019-10-09 00:00:00,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495
2019-10-09 00:30:00,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2019-10-09 01:00:00,1.6400000000000001,0.25,1.6589454482,1.6400000000000001,0.25,1.6589454482,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127
2019-10-09 01:30:00,1.6600000000000001,0.24,1.6772596698000002,1.6600000000000001,0.24,1.6772596698000002,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002
2019-10-09 02:00:00,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878,1.62,0.24,1.6376812877,1.62,0.24,1.6376812877
2019-10-09 02:30:00,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127,1.58,0.24,1.5981239001,1.58,0.24,1.5981239001
2019-10-09 03:00:00,1.57,0.24,1.5882380174000001,1.57,0.24,1.5882380174000001,1.55,0.23,1.5669716015000001,1.55,0.23,1.5669716015000001
2019-10-09 03:30:00,1.53,0.24,1.5487091399000001,1.53,0.24,1.5487091399000001,1.5,0.23,1.5175308893000001,1.5,0.23,1.5175308893000001
2019-10-09 04:00:00,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706,1.5,0.23,1.5175308893000001,1.5,0.23,1.5175308893000001
2019-10-09 04:30:00,1.51,0.22,1.5259423318,1.51,0.22,1.5259423318,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-10-09 05:00:00,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426,1.46,0.22,1.476482306,1.46,0.22,1.476482306
2019-10-09 05:30:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.54,0.22,1.5556349186,1.54,0.22,1.5556349186
2019-10-09 06:00:00,1.67,0.21,1.6831518054,1.67,0.21,1.6831518054,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456
2019-10-09 06:30:00,1.8900000000000001,0.19,1.8995262567000002,1.8900000000000001,0.19,1.8995262567000002,1.8599999999999999,0.19,1.8696791169,1.8599999999999999,0.19,1.8696791169
2019-10-09 07:00:00,2.13,0.36,2.1602083233,2.13,0.36,2.1602083233,2.12,-0.06,2.1208488866,2.12,-0.06,2.1208488866
2019-10-09 07:30:00,2.46,0.7000000000000001,2.5576551761,2.46,0.7000000000000001,2.5576551761,2.5300000000000002,-0.52,2.5828859828,2.5300000000000002,-0.52,2.5828859828
2019-10-09 08:00:00,2.7,0.68,2.7843132007999998,2.7,0.68,2.7843132007999998,2.76,-0.54,2.8123299949,2.76,-0.54,2.8123299949
2019-10-09 08:30:00,2.83,0.68,2.9105497762,2.83,0.68,2.9105497762,2.89,-0.54,2.9400170067999998,2.89,-0.54,2.9400170067999998
2019-10-09 09:00:00,2.91,0.65,2.9817109182,2.91,0.65,2.9817109182,2.9699999999999998,-0.54,3.0186917696,2.9699999999999998,-0.54,3.0186917696
2019-10-09 09:30:00,3.11,0.61,3.1692585884,3.11,0.61,3.1692585884,3.06,-0.56,3.1108198276,3.06,-0.56,3.1108198276
2019-10-09 10:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-09 10:30:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-09 11:00:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-10-09 11:30:00,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2019-10-09 12:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-10-09 12:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2019-10-09 13:00:00,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-10-09 13:30:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-10-09 14:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-10-09 14:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
