Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-09 15:00:00,2.84,0.15,2.8439585088,2.84,0.15,2.8439585088,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485
2019-10-09 15:30:00,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154
2019-10-09 16:00:00,3.06,0.27,3.0718886699,3.06,0.27,3.0718886699,3.03,-0.03,3.0301485112,3.03,-0.03,3.0301485112
2019-10-09 16:30:00,3.06,0.68,3.1346451155,3.06,0.68,3.1346451155,3.1,-0.56,3.1501745983,3.1,-0.56,3.1501745983
2019-10-09 17:00:00,2.99,0.71,3.0731417149,2.99,0.71,3.0731417149,3.04,-0.53,3.0858548248,3.04,-0.53,3.0858548248
2019-10-09 17:30:00,3.01,0.73,3.0972568508,3.01,0.73,3.0972568508,3.05,-0.5,3.0907118921,3.05,-0.5,3.0907118921
2019-10-09 18:00:00,3.06,0.75,3.1505713768,3.06,0.75,3.1505713768,3.1,-0.5,3.1400636936,3.1,-0.5,3.1400636936
2019-10-09 18:30:00,3.12,0.43,3.1494920225,3.12,0.43,3.1494920225,3.1,-0.15,3.1036269106,3.1,-0.15,3.1036269106
2019-10-09 19:00:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.08,0.15,3.0836504341,3.08,0.15,3.0836504341
2019-10-09 19:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2019-10-09 20:00:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.98,0.15,2.9837727796,2.98,0.15,2.9837727796
2019-10-09 20:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003
2019-10-09 21:00:00,2.79,0.31,2.8071693928,2.79,0.31,2.8071693928,2.76,0.0,2.76,2.76,0.0,2.76
2019-10-09 21:30:00,2.54,0.74,2.645600121,2.54,0.74,2.645600121,2.61,-0.48,2.6537709018999998,2.61,-0.48,2.6537709018999998
2019-10-09 22:00:00,2.33,0.77,2.4539356145,2.33,0.77,2.4539356145,2.4,-0.45,2.4418230894,2.4,-0.45,2.4418230894
2019-10-09 22:30:00,2.2,0.67,2.2997608571,2.2,0.67,2.2997608571,2.25,-0.29,2.2686119103999998,2.25,-0.29,2.2686119103999998
2019-10-09 23:00:00,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2019-10-09 23:30:00,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827,1.99,0.22,2.0021238723,1.99,0.22,2.0021238723
2019-10-10 00:00:00,1.83,0.2,1.8408965206999999,1.83,0.2,1.8408965206999999,1.79,0.21,1.8022763384,1.79,0.21,1.8022763384
2019-10-10 00:30:00,1.69,0.64,1.8071247881999999,1.69,0.64,1.8071247881999999,1.74,-0.25,1.7578680269,1.74,-0.25,1.7578680269
2019-10-10 01:00:00,1.62,0.8,1.806765065,1.62,0.8,1.806765065,1.7000000000000002,-0.45,1.7585505395,1.7000000000000002,-0.45,1.7585505395
2019-10-10 01:30:00,1.6400000000000001,0.8,1.8247191565,1.6400000000000001,0.8,1.8247191565,1.72,-0.45,1.7778920102,1.72,-0.45,1.7778920102
2019-10-10 02:00:00,1.6400000000000001,0.79,1.8203571078,1.6400000000000001,0.79,1.8203571078,1.72,-0.46,1.7804493815,1.72,-0.46,1.7804493815
2019-10-10 02:30:00,1.5899999999999999,0.7000000000000001,1.7372679701,1.5899999999999999,0.7000000000000001,1.7372679701,1.65,-0.35000000000000003,1.6867127793,1.65,-0.35000000000000003,1.6867127793
2019-10-10 03:00:00,1.58,0.23,1.5966527487,1.58,0.23,1.5966527487,1.55,0.21,1.564161117,1.55,0.21,1.564161117
2019-10-10 03:30:00,1.54,0.23,1.5570806016,1.54,0.23,1.5570806016,1.51,0.22,1.5259423318,1.51,0.22,1.5259423318
2019-10-10 04:00:00,1.51,0.22,1.5259423318,1.51,0.22,1.5259423318,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-10-10 04:30:00,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927
2019-10-10 05:00:00,1.51,0.22,1.5259423318,1.51,0.22,1.5259423318,1.48,0.22,1.4962620091,1.48,0.22,1.4962620091
2019-10-10 05:30:00,1.56,0.22,1.5754364475,1.56,0.22,1.5754364475,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211
2019-10-10 06:00:00,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002
2019-10-10 06:30:00,1.92,0.42,1.9654007225,1.92,0.42,1.9654007225,1.9300000000000002,-0.06,1.9309324173,1.9300000000000002,-0.06,1.9309324173
2019-10-10 07:00:00,2.14,0.74,2.2643321311,2.14,0.74,2.2643321311,2.21,-0.48,2.2615260335,2.21,-0.48,2.2615260335
2019-10-10 07:30:00,2.47,0.72,2.5728000311,2.47,0.72,2.5728000311,2.5300000000000002,-0.48,2.5751310646,2.5300000000000002,-0.48,2.5751310646
2019-10-10 08:00:00,2.69,0.66,2.769783385,2.69,0.66,2.769783385,2.74,-0.48,2.7817260828,2.74,-0.48,2.7817260828
2019-10-10 08:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-10 09:00:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-10-10 09:30:00,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2019-10-10 10:00:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2019-10-10 10:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-10-10 11:00:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-10 11:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-10-10 12:00:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-10-10 12:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-10-10 13:00:00,3.12,0.6900000000000001,3.1953873005,3.12,0.6900000000000001,3.1953873005,3.16,-0.51,3.2008905011,3.16,-0.51,3.2008905011
2019-10-10 13:30:00,3.07,0.65,3.1380567235,3.07,0.65,3.1380567235,3.12,-0.5700000000000001,3.1716399543,3.12,-0.5700000000000001,3.1716399543
2019-10-10 14:00:00,3.0,0.65,3.0696090956,3.0,0.65,3.0696090956,3.04,-0.5700000000000001,3.0929759133,3.04,-0.5700000000000001,3.0929759133
2019-10-10 14:30:00,3.0,0.6900000000000001,3.078327468,3.0,0.6900000000000001,3.078327468,3.04,-0.52,3.0841530442,3.04,-0.52,3.0841530442
2019-10-10 15:00:00,2.98,0.65,3.0500655731,2.98,0.65,3.0500655731,3.02,-0.56,3.0714817271,3.02,-0.56,3.0714817271
2019-10-10 15:30:00,2.92,0.68,2.9981327522,2.92,0.68,2.9981327522,2.9699999999999998,-0.53,3.0169189581,2.9699999999999998,-0.53,3.0169189581
2019-10-10 16:00:00,3.04,0.67,3.1129567938,3.04,0.67,3.1129567938,3.08,-0.53,3.1252679885,3.08,-0.53,3.1252679885
2019-10-10 16:30:00,3.13,0.67,3.2009061217,3.13,0.67,3.2009061217,3.16,-0.54,3.2058072306,3.16,-0.54,3.2058072306
2019-10-10 17:00:00,3.11,0.71,3.1900156739,3.11,0.71,3.1900156739,3.16,-0.51,3.2008905011,3.16,-0.51,3.2008905011
2019-10-10 17:30:00,3.16,0.6900000000000001,3.2344551319,3.16,0.6900000000000001,3.2344551319,3.21,-0.52,3.2518456298,3.21,-0.52,3.2518456298
2019-10-10 18:00:00,3.11,0.6900000000000001,3.1856239577,3.11,0.6900000000000001,3.1856239577,3.16,-0.52,3.2024990242,3.16,-0.52,3.2024990242
2019-10-10 18:30:00,3.14,0.68,3.2127869522,3.14,0.68,3.2127869522,3.18,-0.54,3.2255232134,3.18,-0.54,3.2255232134
2019-10-10 19:00:00,3.14,0.68,3.2127869522,3.14,0.68,3.2127869522,3.18,-0.54,3.2255232134,3.18,-0.54,3.2255232134
2019-10-10 19:30:00,3.06,0.72,3.1435648554,3.06,0.72,3.1435648554,3.1,-0.51,3.1416715296,3.1,-0.51,3.1416715296
2019-10-10 20:00:00,2.96,0.63,3.026301373,2.96,0.63,3.026301373,2.99,-0.41000000000000003,3.0179794565,2.99,-0.41000000000000003,3.0179794565
2019-10-10 20:30:00,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536
2019-10-10 21:00:00,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632
2019-10-10 21:30:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563
2019-10-10 22:00:00,2.44,0.19,2.447386361,2.44,0.19,2.447386361,2.4,0.15,2.4046829313,2.4,0.15,2.4046829313
2019-10-10 22:30:00,2.2,0.77,2.330858211,2.2,0.77,2.330858211,2.27,-0.45,2.3141737186,2.27,-0.45,2.3141737186
2019-10-10 23:00:00,2.01,0.55,2.0838905921,2.01,0.55,2.0838905921,2.04,-0.13,2.0441379601,2.04,-0.13,2.0441379601
2019-10-10 23:30:00,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002
2019-10-11 00:00:00,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402,1.78,0.24,1.7961069011,1.78,0.24,1.7961069011
2019-10-11 00:30:00,1.71,0.22,1.724093965,1.71,0.22,1.724093965,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999
2019-10-11 01:00:00,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545,1.62,0.22,1.6348700254000001,1.62,0.22,1.6348700254000001
2019-10-11 01:30:00,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545
2019-10-11 02:00:00,1.67,0.22,1.6844286865,1.67,0.22,1.6844286865,1.6400000000000001,0.22,1.6546903033,1.6400000000000001,0.22,1.6546903033
2019-10-11 02:30:00,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165,1.6099999999999999,0.23,1.6263455967,1.6099999999999999,0.23,1.6263455967
2019-10-11 03:00:00,1.58,0.22,1.5952429282,1.58,0.22,1.5952429282,1.55,0.22,1.5655350523,1.55,0.22,1.5655350523
2019-10-11 03:30:00,1.55,0.22,1.5655350523,1.55,0.22,1.5655350523,1.52,0.22,1.5358385332,1.52,0.22,1.5358385332
2019-10-11 04:00:00,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2019-10-11 04:30:00,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002,1.5,0.2,1.513274595,1.5,0.2,1.513274595
2019-10-11 05:00:00,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002,1.5,0.2,1.513274595,1.5,0.2,1.513274595
2019-10-11 05:30:00,1.5899999999999999,0.2,1.6025292509,1.5899999999999999,0.2,1.6025292509,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2019-10-11 06:00:00,1.7000000000000002,0.19,1.7105846954000001,1.7000000000000002,0.19,1.7105846954000001,1.67,0.19,1.6807736314000001,1.67,0.19,1.6807736314000001
2019-10-11 06:30:00,1.94,0.32,1.9662146373,1.94,0.32,1.9662146373,1.9300000000000002,0.01,1.9300259066,1.9300000000000002,0.01,1.9300259066
2019-10-11 07:00:00,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703
2019-10-11 07:30:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2019-10-11 08:00:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-10-11 08:30:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-10-11 09:00:00,3.06,-0.08,3.061045573,3.06,-0.08,3.061045573,3.0,0.1,3.001666204,3.0,0.1,3.001666204
2019-10-11 09:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-10-11 10:00:00,3.22,0.03,3.2201397485,3.22,0.03,3.2201397485,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-10-11 10:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-10-11 11:00:00,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-10-11 11:30:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-10-11 12:00:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-10-11 12:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-10-11 13:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-10-11 13:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-10-11 14:00:00,3.05,0.1,3.0516389039,3.05,0.1,3.0516389039,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-10-11 14:30:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-10-11 15:00:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-10-11 15:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-10-11 16:00:00,2.87,0.36,2.8924902766000002,2.87,0.36,2.8924902766000002,2.84,-0.09,2.8414256985,2.84,-0.09,2.8414256985
2019-10-11 16:30:00,2.8200000000000003,0.67,2.8984996119,2.8200000000000003,0.67,2.8984996119,2.86,-0.39,2.8864684305,2.86,-0.39,2.8864684305
2019-10-11 17:00:00,2.93,0.15,2.933837078,2.93,0.15,2.933837078,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2019-10-11 17:30:00,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847
2019-10-11 18:00:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038
2019-10-11 18:30:00,2.7800000000000002,0.44,2.814604768,2.7800000000000002,0.44,2.814604768,2.7800000000000002,-0.15,2.7840438215,2.7800000000000002,-0.15,2.7840438215
2019-10-11 19:00:00,2.92,0.34,2.9397278786000003,2.92,0.34,2.9397278786000003,2.9,-0.11,2.902085457,2.9,-0.11,2.902085457
2019-10-11 19:30:00,2.8,0.32,2.8182263926,2.8,0.32,2.8182263926,2.7800000000000002,-0.02,2.7800719415,2.7800000000000002,-0.02,2.7800719415
2019-10-11 20:00:00,2.7,0.68,2.7843132007999998,2.7,0.68,2.7843132007999998,2.76,-0.53,2.8104270138,2.76,-0.53,2.8104270138
2019-10-11 20:30:00,2.55,0.73,2.6524328455,2.55,0.73,2.6524328455,2.61,-0.48,2.6537709018999998,2.61,-0.48,2.6537709018999998
2019-10-11 21:00:00,2.5,0.74,2.6072207425,2.5,0.74,2.6072207425,2.5700000000000003,-0.49,2.6162950904,2.5700000000000003,-0.49,2.6162950904
2019-10-11 21:30:00,2.38,0.74,2.4923884127,2.38,0.74,2.4923884127,2.44,-0.48,2.4867649668,2.44,-0.48,2.4867649668
2019-10-11 22:00:00,2.27,0.77,2.3970398411,2.27,0.77,2.3970398411,2.33,-0.45,2.3730571,2.33,-0.45,2.3730571
2019-10-11 22:30:00,2.11,0.8,2.2565681909,2.11,0.8,2.2565681909,2.18,-0.42,2.2200900883,2.18,-0.42,2.2200900883
2019-10-11 23:00:00,1.96,0.8,2.1169789796,1.96,0.8,2.1169789796,2.03,-0.42,2.0729930053,2.03,-0.42,2.0729930053
2019-10-11 23:30:00,1.8599999999999999,0.8,2.0247468978,1.8599999999999999,0.8,2.0247468978,1.94,-0.42,1.9849433241,1.94,-0.42,1.9849433241
2019-10-12 00:00:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,1.8399999999999999,-0.44,1.8918773745,1.8399999999999999,-0.44,1.8918773745
2019-10-12 00:30:00,1.6800000000000002,0.8,1.8607525359000001,1.6800000000000002,0.8,1.8607525359000001,1.76,-0.44,1.8141664753,1.76,-0.44,1.8141664753
2019-10-12 01:00:00,1.63,0.8,1.8157367651,1.63,0.8,1.8157367651,1.7000000000000002,-0.42,1.7511139312,1.7000000000000002,-0.42,1.7511139312
2019-10-12 01:30:00,1.6400000000000001,0.79,1.8203571078,1.6400000000000001,0.79,1.8203571078,1.72,-0.42,1.7705366418000001,1.72,-0.42,1.7705366418000001
2019-10-12 02:00:00,1.62,0.8,1.806765065,1.62,0.8,1.806765065,1.7000000000000002,-0.41000000000000003,1.7487424053,1.7000000000000002,-0.41000000000000003,1.7487424053
2019-10-12 02:30:00,1.57,0.8,1.7620726432,1.57,0.8,1.7620726432,1.65,-0.41000000000000003,1.7001764614,1.65,-0.41000000000000003,1.7001764614
2019-10-12 03:00:00,1.52,0.8,1.7176728443,1.52,0.8,1.7176728443,1.6,-0.42,1.6542067585,1.6,-0.42,1.6542067585
2019-10-12 03:30:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.56,-0.42,1.6155494421,1.56,-0.42,1.6155494421
2019-10-12 04:00:00,1.46,0.79,1.6600301202,1.46,0.79,1.6600301202,1.54,-0.43,1.5989058758999999,1.54,-0.43,1.5989058758999999
2019-10-12 04:30:00,1.44,0.79,1.6424676557,1.44,0.79,1.6424676557,1.52,-0.43,1.5796518604,1.52,-0.43,1.5796518604
2019-10-12 05:00:00,1.44,0.77,1.63294213,1.44,0.77,1.63294213,1.52,-0.44,1.5824032356000002,1.52,-0.44,1.5824032356000002
2019-10-12 05:30:00,1.49,0.77,1.6772000477,1.49,0.77,1.6772000477,1.57,-0.44,1.6304907237,1.57,-0.44,1.6304907237
2019-10-12 06:00:00,1.54,0.76,1.7173234989,1.54,0.76,1.7173234989,1.62,-0.44,1.6786899654,1.62,-0.44,1.6786899654
2019-10-12 06:30:00,1.65,0.76,1.8166177363,1.65,0.76,1.8166177363,1.73,-0.44,1.7850770292,1.73,-0.44,1.7850770292
2019-10-12 07:00:00,1.76,0.76,1.9170811146000002,1.76,0.76,1.9170811146000002,1.83,-0.44,1.8821530225,1.83,-0.44,1.8821530225
2019-10-12 07:30:00,1.9,0.41000000000000003,1.9437335208,1.9,0.41000000000000003,1.9437335208,1.92,-0.11,1.9231484602000002,1.92,-0.11,1.9231484602000002
2019-10-12 08:00:00,2.02,0.16,2.0263267259,2.02,0.16,2.0263267259,1.98,0.17,1.9872845795,1.98,0.17,1.9872845795
2019-10-12 08:30:00,2.21,0.16,2.2157842855,2.21,0.16,2.2157842855,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871
2019-10-12 09:00:00,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966,2.27,0.17,2.2763567383,2.27,0.17,2.2763567383
2019-10-12 09:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-10-12 10:00:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.49,0.15,2.4945139807,2.49,0.15,2.4945139807
2019-10-12 10:30:00,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2019-10-12 11:00:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384
2019-10-12 11:30:00,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505,2.47,0.15,2.4745504642,2.47,0.15,2.4745504642
2019-10-12 12:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.15,2.4545875417,2.45,0.15,2.4545875417
2019-10-12 12:30:00,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2019-10-12 13:00:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2019-10-12 13:30:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2019-10-12 14:00:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745
2019-10-12 14:30:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2019-10-12 15:00:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2019-10-12 15:30:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.45,0.15,2.4545875417,2.45,0.15,2.4545875417
2019-10-12 16:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.45,0.15,2.4545875417,2.45,0.15,2.4545875417
2019-10-12 16:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-10-12 17:00:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-10-12 17:30:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-10-12 18:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998
2019-10-12 18:30:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2019-10-12 19:00:00,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253
2019-10-12 19:30:00,2.71,0.32,2.7288275871,2.71,0.32,2.7288275871,2.69,-0.03,2.690167281,2.69,-0.03,2.690167281
2019-10-12 20:00:00,2.59,0.72,2.6882150212,2.59,0.72,2.6882150212,2.65,-0.51,2.6986292817,2.65,-0.51,2.6986292817
2019-10-12 20:30:00,2.47,0.76,2.5842793967,2.47,0.76,2.5842793967,2.5300000000000002,-0.45,2.5697081546,2.5300000000000002,-0.45,2.5697081546
2019-10-12 21:00:00,2.44,0.76,2.5556212552,2.44,0.76,2.5556212552,2.5,-0.44,2.5384247084,2.5,-0.44,2.5384247084
2019-10-12 21:30:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.39,-0.47000000000000003,2.4357750307,2.39,-0.47000000000000003,2.4357750307
2019-10-12 22:00:00,2.25,0.75,2.3717082451,2.25,0.75,2.3717082451,2.32,-0.49,2.3711811403,2.32,-0.49,2.3711811403
2019-10-12 22:30:00,2.1,0.79,2.2436800128,2.1,0.79,2.2436800128,2.18,-0.43,2.2220036004,2.18,-0.43,2.2220036004
2019-10-12 23:00:00,1.9500000000000002,0.81,2.1115397226,1.9500000000000002,0.81,2.1115397226,2.02,-0.41000000000000003,2.0611889773,2.02,-0.41000000000000003,2.0611889773
2019-10-12 23:30:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,1.96,-0.41000000000000003,2.0024235316,1.96,-0.41000000000000003,2.0024235316
2019-10-13 00:00:00,1.76,0.79,1.9291708063000002,1.76,0.79,1.9291708063000002,1.8399999999999999,-0.42,1.8873261508999999,1.8399999999999999,-0.42,1.8873261508999999
2019-10-13 00:30:00,1.71,0.79,1.8836666372000002,1.71,0.79,1.8836666372000002,1.78,-0.42,1.8288794383,1.78,-0.42,1.8288794383
2019-10-13 01:00:00,1.63,0.79,1.8113530854,1.63,0.79,1.8113530854,1.71,-0.42,1.7608236709,1.71,-0.42,1.7608236709
2019-10-13 01:30:00,1.67,0.78,1.8431766058,1.67,0.78,1.8431766058,1.75,-0.42,1.7996944185000001,1.75,-0.42,1.7996944185000001
2019-10-13 02:00:00,1.6400000000000001,0.79,1.8203571078,1.6400000000000001,0.79,1.8203571078,1.72,-0.42,1.7705366418000001,1.72,-0.42,1.7705366418000001
2019-10-13 02:30:00,1.6099999999999999,0.79,1.7933767032999999,1.6099999999999999,0.79,1.7933767032999999,1.69,-0.42,1.7414074767,1.69,-0.42,1.7414074767
2019-10-13 03:00:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,1.67,-0.42,1.7220046458,1.67,-0.42,1.7220046458
2019-10-13 03:30:00,1.51,0.78,1.6995587663,1.51,0.78,1.6995587663,1.5899999999999999,-0.44,1.6497575579000001,1.5899999999999999,-0.44,1.6497575579000001
2019-10-13 04:00:00,1.48,0.78,1.6729614461,1.48,0.78,1.6729614461,1.56,-0.44,1.6208639671,1.56,-0.44,1.6208639671
2019-10-13 04:30:00,1.48,0.78,1.6729614461,1.48,0.78,1.6729614461,1.56,-0.44,1.6208639671,1.56,-0.44,1.6208639671
2019-10-13 05:00:00,1.45,0.77,1.6417673404,1.45,0.77,1.6417673404,1.53,-0.45,1.5948040632,1.53,-0.45,1.5948040632
2019-10-13 05:30:00,1.48,0.77,1.6683225108,1.48,0.77,1.6683225108,1.56,-0.45,1.6236070953000001,1.56,-0.45,1.6236070953000001
2019-10-13 06:00:00,1.51,0.77,1.6949926254,1.51,0.77,1.6949926254,1.5899999999999999,-0.45,1.6524527225,1.5899999999999999,-0.45,1.6524527225
2019-10-13 06:30:00,1.6099999999999999,0.79,1.7933767032999999,1.6099999999999999,0.79,1.7933767032999999,1.69,-0.42,1.7414074767,1.69,-0.42,1.7414074767
2019-10-13 07:00:00,1.63,0.79,1.8113530854,1.63,0.79,1.8113530854,1.71,-0.42,1.7608236709,1.71,-0.42,1.7608236709
2019-10-13 07:30:00,1.71,0.77,1.8753666307999999,1.71,0.77,1.8753666307999999,1.79,-0.42,1.8386136081000002,1.79,-0.42,1.8386136081000002
2019-10-13 08:00:00,1.79,0.79,1.9565786465000001,1.79,0.79,1.9565786465000001,1.8599999999999999,-0.41000000000000003,1.9046521992,1.8599999999999999,-0.41000000000000003,1.9046521992
2019-10-13 08:30:00,1.9300000000000002,0.52,1.9988246546,1.9300000000000002,0.52,1.9988246546,1.94,-0.08,1.9416487839,1.94,-0.08,1.9416487839
2019-10-13 09:00:00,2.13,0.2,2.1393690659,2.13,0.2,2.1393690659,2.09,0.21,2.1005237442,2.09,0.21,2.1005237442
2019-10-13 09:30:00,2.3,0.16,2.3055585007,2.3,0.16,2.3055585007,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864
2019-10-13 10:00:00,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771,2.46,0.15,2.4645689278000003,2.46,0.15,2.4645689278000003
2019-10-13 10:30:00,2.62,0.15,2.6242903803,2.62,0.15,2.6242903803,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-10-13 11:00:00,2.55,0.30000000000000004,2.5675864153,2.55,0.30000000000000004,2.5675864153,2.52,0.0,2.52,2.52,0.0,2.52
2019-10-13 11:30:00,2.5,0.76,2.6129676615,2.5,0.76,2.6129676615,2.56,-0.46,2.6009998078,2.56,-0.46,2.6009998078
2019-10-13 12:00:00,2.56,0.74,2.6648076854,2.56,0.74,2.6648076854,2.62,-0.48,2.6636065776,2.62,-0.48,2.6636065776
2019-10-13 12:30:00,2.52,0.71,2.6181100053,2.52,0.71,2.6181100053,2.59,-0.51,2.6397348352,2.59,-0.51,2.6397348352
2019-10-13 13:00:00,2.52,0.71,2.6181100053,2.52,0.71,2.6181100053,2.59,-0.51,2.6397348352,2.59,-0.51,2.6397348352
2019-10-13 13:30:00,2.46,0.7000000000000001,2.5576551761,2.46,0.7000000000000001,2.5576551761,2.5300000000000002,-0.51,2.5808913189,2.5300000000000002,-0.51,2.5808913189
2019-10-13 14:00:00,2.32,0.72,2.4291562321,2.32,0.72,2.4291562321,2.39,-0.5,2.441741182,2.39,-0.5,2.441741182
2019-10-13 14:30:00,2.33,0.75,2.4477336456,2.33,0.75,2.4477336456,2.4,-0.46,2.4436857408,2.4,-0.46,2.4436857408
2019-10-13 15:00:00,2.3,0.74,2.4161125802,2.3,0.74,2.4161125802,2.37,-0.48,2.4181191038,2.37,-0.48,2.4181191038
2019-10-13 15:30:00,2.25,0.74,2.3685649664,2.25,0.74,2.3685649664,2.32,-0.48,2.3691348632,2.32,-0.48,2.3691348632
2019-10-13 16:00:00,2.29,0.73,2.4035390573,2.29,0.73,2.4035390573,2.36,-0.49,2.4103319273,2.36,-0.49,2.4103319273
2019-10-13 16:30:00,2.37,0.75,2.4858398983,2.37,0.75,2.4858398983,2.44,-0.46,2.4829820781,2.44,-0.46,2.4829820781
2019-10-13 17:00:00,2.45,0.76,2.5651705596000003,2.45,0.76,2.5651705596000003,2.51,-0.44,2.5482739256,2.51,-0.44,2.5482739256
2019-10-13 17:30:00,2.61,0.27,2.6239283527,2.61,0.27,2.6239283527,2.58,0.06,2.5806975801,2.58,0.06,2.5806975801
2019-10-13 18:00:00,2.66,0.24,2.6708051221,2.66,0.24,2.6708051221,2.62,0.09,2.6215453458,2.62,0.09,2.6215453458
2019-10-13 18:30:00,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854
2019-10-13 19:00:00,2.81,0.16,2.814551474,2.81,0.16,2.814551474,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2019-10-13 19:30:00,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517
2019-10-13 20:00:00,2.66,0.45,2.6977953962,2.66,0.45,2.6977953962,2.67,-0.16,2.6747897114,2.67,-0.16,2.6747897114
2019-10-13 20:30:00,2.5300000000000002,0.76,2.6416850683,2.5300000000000002,0.76,2.6416850683,2.59,-0.45,2.6288020085,2.59,-0.45,2.6288020085
2019-10-13 21:00:00,2.43,0.77,2.5490782648,2.43,0.77,2.5490782648,2.5,-0.45,2.5401771591999998,2.5,-0.45,2.5401771591999998
2019-10-13 21:30:00,2.34,0.77,2.4634325645,2.34,0.77,2.4634325645,2.4,-0.44,2.44,2.4,-0.44,2.44
2019-10-13 22:00:00,2.17,0.77,2.3025637885,2.17,0.77,2.3025637885,2.24,-0.45,2.2847538161,2.24,-0.45,2.2847538161
2019-10-13 22:30:00,2.04,0.79,2.1876242822,2.04,0.79,2.1876242822,2.12,-0.43,2.1631689717,2.12,-0.43,2.1631689717
2019-10-13 23:00:00,1.9,0.79,2.0576928828,1.9,0.79,2.0576928828,1.98,-0.43,2.0261539922,1.98,-0.43,2.0261539922
2019-10-13 23:30:00,1.8,0.8,1.9697715604,1.8,0.8,1.9697715604,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2019-10-14 00:00:00,1.69,0.79,1.8655294155000002,1.69,0.79,1.8655294155000002,1.77,-0.43,1.8214829124,1.77,-0.43,1.8214829124
2019-10-14 00:30:00,1.58,0.79,1.7664937022,1.58,0.79,1.7664937022,1.6600000000000001,-0.43,1.7147886167,1.6600000000000001,-0.43,1.7147886167
2019-10-14 01:00:00,1.56,0.81,1.757754249,1.56,0.81,1.757754249,1.6400000000000001,-0.42,1.6929264603,1.6400000000000001,-0.42,1.6929264603
2019-10-14 01:30:00,1.6099999999999999,0.79,1.7933767032999999,1.6099999999999999,0.79,1.7933767032999999,1.69,-0.42,1.7414074767,1.69,-0.42,1.7414074767
2019-10-14 02:00:00,1.6099999999999999,0.78,1.7889941308,1.6099999999999999,0.78,1.7889941308,1.69,-0.43,1.7438463235000001,1.69,-0.43,1.7438463235000001
2019-10-14 02:30:00,1.58,0.79,1.7664937022,1.58,0.79,1.7664937022,1.6600000000000001,-0.43,1.7147886167,1.6600000000000001,-0.43,1.7147886167
2019-10-14 03:00:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.5899999999999999,-0.42,1.6445364088,1.5899999999999999,-0.42,1.6445364088
2019-10-14 03:30:00,1.49,0.79,1.686475615,1.49,0.79,1.686475615,1.58,-0.43,1.6374675569,1.58,-0.43,1.6374675569
2019-10-14 04:00:00,1.46,0.79,1.6600301202,1.46,0.79,1.6600301202,1.54,-0.43,1.5989058758999999,1.54,-0.43,1.5989058758999999
2019-10-14 04:30:00,1.45,0.79,1.6512419568,1.45,0.79,1.6512419568,1.53,-0.43,1.589276565,1.53,-0.43,1.589276565
2019-10-14 05:00:00,1.45,0.79,1.6512419568,1.45,0.79,1.6512419568,1.53,-0.43,1.589276565,1.53,-0.43,1.589276565
2019-10-14 05:30:00,1.51,0.79,1.7041713529,1.51,0.79,1.7041713529,1.5899999999999999,-0.43,1.6471186964,1.5899999999999999,-0.43,1.6471186964
2019-10-14 06:00:00,1.6099999999999999,0.79,1.7933767032999999,1.6099999999999999,0.79,1.7933767032999999,1.69,-0.43,1.7438463235000001,1.69,-0.43,1.7438463235000001
2019-10-14 06:30:00,1.9100000000000001,0.46,1.964611921,1.9100000000000001,0.46,1.964611921,1.9300000000000002,-0.13,1.9343732835,1.9300000000000002,-0.13,1.9343732835
2019-10-14 07:00:00,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242,2.12,0.18,2.127627787,2.12,0.18,2.127627787
2019-10-14 07:30:00,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697,2.43,0.15,2.4346252278,2.43,0.15,2.4346252278
2019-10-14 08:00:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-10-14 08:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-10-14 09:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-10-14 09:30:00,3.15,0.01,3.150015873,3.15,0.01,3.150015873,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-10-14 10:00:00,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2019-10-14 10:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2019-10-14 11:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2019-10-14 11:30:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-10-14 12:00:00,3.24,0.48,3.2753625753,3.24,0.48,3.2753625753,3.21,-0.31,3.2249341079000002,3.21,-0.31,3.2249341079000002
2019-10-14 12:30:00,3.26,0.66,3.3261389027,3.26,0.66,3.3261389027,3.3,-0.56,3.3471779158,3.3,-0.56,3.3471779158
2019-10-14 13:00:00,3.19,0.66,3.2575604369,3.19,0.66,3.2575604369,3.23,-0.56,3.2781854737,3.23,-0.56,3.2781854737
2019-10-14 13:30:00,3.19,0.64,3.253567273,3.19,0.64,3.253567273,3.23,-0.58,3.2816611647,3.23,-0.58,3.2816611647
2019-10-14 14:00:00,3.14,0.66,3.2086134077,3.14,0.66,3.2086134077,3.19,-0.56,3.2387806347,3.19,-0.56,3.2387806347
2019-10-14 14:30:00,3.09,0.64,3.1555823551,3.09,0.64,3.1555823551,3.13,-0.59,3.1851216617,3.13,-0.59,3.1851216617
2019-10-14 15:00:00,3.03,0.66,3.1010482099,3.03,0.66,3.1010482099,3.08,-0.56,3.1304951685,3.08,-0.56,3.1304951685
2019-10-14 15:30:00,3.0,0.6900000000000001,3.078327468,3.0,0.6900000000000001,3.078327468,3.05,-0.55,3.0991934435,3.05,-0.55,3.0991934435
2019-10-14 16:00:00,3.13,0.59,3.1851216617,3.13,0.59,3.1851216617,3.09,-0.39,3.1145144084,3.09,-0.39,3.1145144084
2019-10-14 16:30:00,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-10-14 17:00:00,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2019-10-14 17:30:00,3.15,0.15,3.1535694062,3.15,0.15,3.1535694062,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2019-10-14 18:00:00,3.11,0.15,3.113615262,3.11,0.15,3.113615262,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2019-10-14 18:30:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.06,0.16,3.0641801514,3.06,0.16,3.0641801514
2019-10-14 19:00:00,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2019-10-14 19:30:00,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2019-10-14 20:00:00,3.0,0.15,3.0037476592,3.0,0.15,3.0037476592,2.94,0.15,2.9438240437000003,2.94,0.15,2.9438240437000003
2019-10-14 20:30:00,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003
2019-10-14 21:00:00,2.77,0.54,2.8221445746000002,2.77,0.54,2.8221445746000002,2.7800000000000002,-0.24,2.7903404810000003,2.7800000000000002,-0.24,2.7903404810000003
2019-10-14 21:30:00,2.5700000000000003,0.75,2.6772000299,2.5700000000000003,0.75,2.6772000299,2.63,-0.47000000000000003,2.6716661468,2.63,-0.47000000000000003,2.6716661468
2019-10-14 22:00:00,2.43,0.75,2.5431083343000003,2.43,0.75,2.5431083343000003,2.48,-0.47000000000000003,2.5241434191,2.48,-0.47000000000000003,2.5241434191
2019-10-14 22:30:00,2.23,0.78,2.3624775131,2.23,0.78,2.3624775131,2.29,-0.44,2.3318876474,2.29,-0.44,2.3318876474
2019-10-14 23:00:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.12,-0.42,2.1612033685,2.12,-0.42,2.1612033685
2019-10-14 23:30:00,1.96,0.5,2.0227703775,1.96,0.5,2.0227703775,1.97,-0.1,1.9725364382000001,1.97,-0.1,1.9725364382000001
2019-10-15 00:00:00,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971
2019-10-15 00:30:00,1.76,0.2,1.7713271860000002,1.76,0.2,1.7713271860000002,1.73,0.21,1.7426990561,1.73,0.21,1.7426990561
2019-10-15 01:00:00,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.2,1.6918628786,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002
2019-10-15 01:30:00,1.73,0.2,1.7415223226,1.73,0.2,1.7415223226,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481
2019-10-15 02:00:00,1.73,0.2,1.7415223226,1.73,0.2,1.7415223226,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481
2019-10-15 02:30:00,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545
2019-10-15 03:00:00,1.58,0.62,1.6972919606999999,1.58,0.62,1.6972919606999999,1.63,-0.26,1.6506059493,1.63,-0.26,1.6506059493
2019-10-15 03:30:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.6,-0.43,1.6567739737,1.6,-0.43,1.6567739737
2019-10-15 04:00:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.57,-0.43,1.6278206289,1.57,-0.43,1.6278206289
2019-10-15 04:30:00,1.5,0.8,1.7000000000000002,1.5,0.8,1.7000000000000002,1.58,-0.43,1.6374675569,1.58,-0.43,1.6374675569
2019-10-15 05:00:00,1.48,0.8200000000000001,1.6919810873999999,1.48,0.8200000000000001,1.6919810873999999,1.56,-0.42,1.6155494421,1.56,-0.42,1.6155494421
2019-10-15 05:30:00,1.54,0.79,1.7308090594,1.54,0.79,1.7308090594,1.63,-0.45,1.6909760495000001,1.63,-0.45,1.6909760495000001
2019-10-15 06:00:00,1.65,0.79,1.8293714768,1.65,0.79,1.8293714768,1.73,-0.45,1.7875681805,1.73,-0.45,1.7875681805
2019-10-15 06:30:00,1.9,0.76,2.0463626267,1.9,0.76,2.0463626267,1.97,-0.46,2.0229928324,1.97,-0.46,2.0229928324
2019-10-15 07:00:00,2.14,0.74,2.2643321311,2.14,0.74,2.2643321311,2.21,-0.47000000000000003,2.2594247055,2.21,-0.47000000000000003,2.2594247055
2019-10-15 07:30:00,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546,2.5300000000000002,-0.39,2.5598828098,2.5300000000000002,-0.39,2.5598828098
2019-10-15 08:00:00,2.77,0.64,2.8429737952,2.77,0.64,2.8429737952,2.8200000000000003,-0.59,2.8810588331,2.8200000000000003,-0.59,2.8810588331
2019-10-15 08:30:00,2.91,0.65,2.9817109182,2.91,0.65,2.9817109182,2.95,-0.59,3.008421513,2.95,-0.59,3.008421513
2019-10-15 09:00:00,2.98,0.64,3.0479501308,2.98,0.64,3.0479501308,3.03,-0.59,3.086907838,3.03,-0.59,3.086907838
2019-10-15 09:30:00,3.09,0.63,3.1535694062,3.09,0.63,3.1535694062,3.09,-0.61,3.1496348995,3.09,-0.61,3.1496348995
2019-10-15 10:00:00,3.15,0.0,3.15,3.15,0.0,3.15,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-10-15 10:30:00,3.02,0.67,3.0934285187,3.02,0.67,3.0934285187,3.05,-0.53,3.0957067045,3.05,-0.53,3.0957067045
2019-10-15 11:00:00,3.12,0.65,3.1869891748,3.12,0.65,3.1869891748,3.05,-0.49,3.0891099042,3.05,-0.49,3.0891099042
2019-10-15 11:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-10-15 12:00:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-10-15 12:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-10-15 13:00:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-15 13:30:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-10-15 14:00:00,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-15 14:30:00,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-15 15:00:00,2.91,0.0,2.91,2.91,0.0,2.91,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-10-15 15:30:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-10-15 16:00:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-10-15 16:30:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.98,0.14,2.983286778,2.98,0.14,2.983286778
2019-10-15 17:00:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-15 17:30:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-15 18:00:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2019-10-15 18:30:00,3.13,0.53,3.1745550869,3.13,0.53,3.1745550869,3.15,-0.33,3.1672385449,3.15,-0.33,3.1672385449
2019-10-15 19:00:00,3.18,0.65,3.2457510687,3.18,0.65,3.2457510687,3.22,-0.49,3.2570692348,3.22,-0.49,3.2570692348
2019-10-15 19:30:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-15 20:00:00,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546,2.93,0.11,2.9320641194,2.93,0.11,2.9320641194
2019-10-15 20:30:00,2.87,0.62,2.9362050337000003,2.87,0.62,2.9362050337000003,2.91,-0.35000000000000003,2.9309725348,2.91,-0.35000000000000003,2.9309725348
2019-10-15 21:00:00,2.74,0.75,2.840792143,2.74,0.75,2.840792143,2.79,-0.46,2.8276668828,2.79,-0.46,2.8276668828
2019-10-15 21:30:00,2.59,0.72,2.6882150212,2.59,0.72,2.6882150212,2.64,-0.5,2.6869313352,2.64,-0.5,2.6869313352
2019-10-15 22:00:00,2.43,0.67,2.5206745129,2.43,0.67,2.5206745129,2.48,-0.46,2.5223005372,2.48,-0.46,2.5223005372
2019-10-15 22:30:00,2.26,0.34,2.2854321254,2.26,0.34,2.2854321254,2.25,0.02,2.2500888871,2.25,0.02,2.2500888871
2019-10-15 23:00:00,2.04,0.79,2.1876242822,2.04,0.79,2.1876242822,2.12,-0.44,2.1651789764,2.12,-0.44,2.1651789764
2019-10-15 23:30:00,1.9300000000000002,0.79,2.085425616,1.9300000000000002,0.79,2.085425616,2.01,-0.44,2.0575956843,2.01,-0.44,2.0575956843
2019-10-16 00:00:00,1.8,0.37,1.8376343488,1.8,0.37,1.8376343488,1.8,0.02,1.8001111077,1.8,0.02,1.8001111077
2019-10-16 00:30:00,1.69,0.22,1.7042593699,1.69,0.22,1.7042593699,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2019-10-16 01:00:00,1.6,0.75,1.7670597047,1.6,0.75,1.7670597047,1.6600000000000001,-0.37,1.7007351352,1.6600000000000001,-0.37,1.7007351352
2019-10-16 01:30:00,1.6,0.79,1.7844046626,1.6,0.79,1.7844046626,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.6800000000000002,-0.41000000000000003,1.7293062193000002
2019-10-16 02:00:00,1.6,0.8,1.788854382,1.6,0.8,1.788854382,1.6800000000000002,-0.41000000000000003,1.7293062193000002,1.6800000000000002,-0.41000000000000003,1.7293062193000002
2019-10-16 02:30:00,1.56,0.8,1.7531685601,1.56,0.8,1.7531685601,1.63,-0.39,1.6760071599000002,1.63,-0.39,1.6760071599000002
2019-10-16 03:00:00,1.49,0.8,1.6911830179,1.49,0.8,1.6911830179,1.57,-0.39,1.6177144371,1.57,-0.39,1.6177144371
2019-10-16 03:30:00,1.45,0.8,1.6560495162,1.45,0.8,1.6560495162,1.53,-0.41000000000000003,1.5839823230999999,1.53,-0.41000000000000003,1.5839823230999999
2019-10-16 04:00:00,1.43,0.8,1.6385664466,1.43,0.8,1.6385664466,1.52,-0.41000000000000003,1.5743252523,1.52,-0.41000000000000003,1.5743252523
2019-10-16 04:30:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.5,-0.42,1.5576905983,1.5,-0.42,1.5576905983
2019-10-16 05:00:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.5,-0.41000000000000003,1.5550241156,1.5,-0.41000000000000003,1.5550241156
2019-10-16 05:30:00,1.48,0.79,1.677647162,1.48,0.79,1.677647162,1.56,-0.42,1.6155494421,1.56,-0.42,1.6155494421
2019-10-16 06:00:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,1.67,-0.42,1.7220046458,1.67,-0.42,1.7220046458
2019-10-16 06:30:00,1.8900000000000001,0.45,1.9428329830000002,1.8900000000000001,0.45,1.9428329830000002,1.9,-0.09,1.9021303846,1.9,-0.09,1.9021303846
2019-10-16 07:00:00,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969,2.18,0.16,2.1858636737,2.18,0.16,2.1858636737
2019-10-16 07:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384
2019-10-16 08:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-10-16 08:30:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-10-16 09:00:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2019-10-16 09:30:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2019-10-16 10:00:00,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-10-16 10:30:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2019-10-16 11:00:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-10-16 11:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-10-16 12:00:00,3.07,0.67,3.1422603329,3.07,0.67,3.1422603329,3.1,-0.53,3.1449801271,3.1,-0.53,3.1449801271
2019-10-16 12:30:00,3.07,0.67,3.1422603329,3.07,0.67,3.1422603329,3.1,-0.53,3.1449801271,3.1,-0.53,3.1449801271
2019-10-16 13:00:00,2.94,0.7000000000000001,3.0221846403,2.94,0.7000000000000001,3.0221846403,2.98,-0.51,3.0233259831,2.98,-0.51,3.0233259831
2019-10-16 13:30:00,3.09,0.67,3.1618032829000002,3.09,0.67,3.1618032829000002,3.13,-0.53,3.1745550869,3.13,-0.53,3.1745550869
2019-10-16 14:00:00,3.0,0.62,3.0633968075,3.0,0.62,3.0633968075,3.04,-0.58,3.0948344059,3.04,-0.58,3.0948344059
2019-10-16 14:30:00,2.92,0.64,2.9893143026,2.92,0.64,2.9893143026,2.9699999999999998,-0.56,3.0223335355,2.9699999999999998,-0.56,3.0223335355
2019-10-16 15:00:00,2.89,0.67,2.96664794,2.89,0.67,2.96664794,2.94,-0.54,2.9891804897,2.94,-0.54,2.9891804897
2019-10-16 15:30:00,2.86,0.7000000000000001,2.9444184485,2.86,0.7000000000000001,2.9444184485,2.91,-0.51,2.9543527210000002,2.91,-0.51,2.9543527210000002
2019-10-16 16:00:00,2.89,0.68,2.9689223634,2.89,0.68,2.9689223634,2.94,-0.53,2.9873901653,2.94,-0.53,2.9873901653
2019-10-16 16:30:00,3.01,0.6900000000000001,3.0880738333,3.01,0.6900000000000001,3.0880738333,3.05,-0.53,3.0957067045,3.05,-0.53,3.0957067045
2019-10-16 17:00:00,3.04,0.67,3.1129567938,3.04,0.67,3.1129567938,3.09,-0.53,3.135123602,3.09,-0.53,3.135123602
2019-10-16 17:30:00,3.06,0.65,3.1282742846,3.06,0.65,3.1282742846,3.09,-0.51,3.1318045916,3.09,-0.51,3.1318045916
2019-10-16 18:00:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-10-16 18:30:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-16 19:00:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-10-16 19:30:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2019-10-16 20:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-16 20:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-10-16 21:00:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2019-10-16 21:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2019-10-16 22:00:00,2.47,0.16,2.4751767614,2.47,0.16,2.4751767614,2.42,0.17,2.425963726,2.42,0.17,2.425963726
2019-10-16 22:30:00,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002
2019-10-16 23:00:00,2.11,0.56,2.1830483275,2.11,0.56,2.1830483275,2.14,-0.28,2.1582400237,2.14,-0.28,2.1582400237
2019-10-16 23:30:00,1.9500000000000002,0.77,2.0965209276,1.9500000000000002,0.77,2.0965209276,2.02,-0.44,2.0673654733,2.02,-0.44,2.0673654733
2019-10-17 00:00:00,1.76,0.77,1.9210674116000002,1.76,0.77,1.9210674116000002,1.8399999999999999,-0.46,1.8966285878,1.8399999999999999,-0.46,1.8966285878
2019-10-17 00:30:00,1.6800000000000002,0.78,1.8522418849000002,1.6800000000000002,0.78,1.8522418849000002,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-10-17 01:00:00,1.6,0.78,1.78,1.6,0.78,1.78,1.6800000000000002,-0.46,1.7418381096000002,1.6800000000000002,-0.46,1.7418381096000002
2019-10-17 01:30:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.73,-0.46,1.7901117283999999,1.73,-0.46,1.7901117283999999
2019-10-17 02:00:00,1.6600000000000001,0.78,1.8341210429,1.6600000000000001,0.78,1.8341210429,1.74,-0.45,1.7972478961,1.74,-0.45,1.7972478961
2019-10-17 02:30:00,1.6099999999999999,0.78,1.7889941308,1.6099999999999999,0.78,1.7889941308,1.69,-0.45,1.7488853593,1.69,-0.45,1.7488853593
2019-10-17 03:00:00,1.57,0.78,1.7530829986,1.57,0.78,1.7530829986,1.65,-0.45,1.7102631376000001,1.65,-0.45,1.7102631376000001
2019-10-17 03:30:00,1.51,0.78,1.6995587663,1.51,0.78,1.6995587663,1.5899999999999999,-0.45,1.6524527225,1.5899999999999999,-0.45,1.6524527225
2019-10-17 04:00:00,1.51,0.78,1.6995587663,1.51,0.78,1.6995587663,1.5899999999999999,-0.45,1.6524527225,1.5899999999999999,-0.45,1.6524527225
2019-10-17 04:30:00,1.51,0.37,1.5546703831,1.51,0.37,1.5546703831,1.51,-0.01,1.5100331122,1.51,-0.01,1.5100331122
2019-10-17 05:00:00,1.51,0.19,1.5219066988,1.51,0.19,1.5219066988,1.48,0.19,1.4921461054,1.48,0.19,1.4921461054
2019-10-17 05:30:00,1.55,0.18,1.560416611,1.55,0.18,1.560416611,1.52,0.18,1.5306207890999999,1.52,0.18,1.5306207890999999
2019-10-17 06:00:00,1.69,0.18,1.6995587663,1.69,0.18,1.6995587663,1.6600000000000001,0.18,1.6697305172,1.6600000000000001,0.18,1.6697305172
2019-10-17 06:30:00,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992,1.9100000000000001,0.08,1.9116746585,1.9100000000000001,0.08,1.9116746585
2019-10-17 07:00:00,2.17,0.45,2.2161678637,2.17,0.45,2.2161678637,2.18,-0.17,2.1866183938,2.18,-0.17,2.1866183938
2019-10-17 07:30:00,2.56,0.42,2.5942243542,2.56,0.42,2.5942243542,2.5300000000000002,-0.12,2.532844251,2.5300000000000002,-0.12,2.532844251
2019-10-17 08:00:00,2.74,0.45,2.7767066824,2.74,0.45,2.7767066824,2.73,-0.2,2.7373162039,2.73,-0.2,2.7373162039
2019-10-17 08:30:00,2.92,0.6900000000000001,3.0004166377,2.92,0.6900000000000001,3.0004166377,2.9699999999999998,-0.52,3.01517827,2.9699999999999998,-0.52,3.01517827
2019-10-17 09:00:00,3.01,0.67,3.0836666487,3.01,0.67,3.0836666487,3.06,-0.54,3.1072817703,3.06,-0.54,3.1072817703
2019-10-17 09:30:00,3.11,0.64,3.1751692868,3.11,0.64,3.1751692868,3.15,-0.56,3.199390567,3.15,-0.56,3.199390567
2019-10-17 10:00:00,3.15,0.59,3.2047776834,3.15,0.59,3.2047776834,3.19,-0.61,3.2477992549,3.19,-0.61,3.2477992549
2019-10-17 10:30:00,3.2,0.59,3.253936078,3.2,0.59,3.253936078,3.24,-0.61,3.2969228077,3.24,-0.61,3.2969228077
2019-10-17 11:00:00,3.22,0.62,3.2791462303,3.22,0.62,3.2791462303,3.26,-0.59,3.3129594021,3.26,-0.59,3.3129594021
2019-10-17 11:30:00,3.23,0.6000000000000001,3.2852549368,3.23,0.6000000000000001,3.2852549368,3.24,-0.62,3.2987876561,3.24,-0.62,3.2987876561
2019-10-17 12:00:00,3.18,0.0,3.18,3.18,0.0,3.18,3.11,0.0,3.11,3.11,0.0,3.11
2019-10-17 12:30:00,3.13,0.0,3.13,3.13,0.0,3.13,3.07,0.0,3.07,3.07,0.0,3.07
2019-10-17 13:00:00,3.1,0.05,3.1004031996,3.1,0.05,3.1004031996,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145
2019-10-17 13:30:00,3.12,0.0,3.12,3.12,0.0,3.12,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2019-10-17 14:00:00,3.14,0.5,3.1795597179,3.14,0.5,3.1795597179,3.09,-0.6000000000000001,3.1477134558,3.09,-0.6000000000000001,3.1477134558
