Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-17 14:30:00,3.06,0.6000000000000001,3.1182687504,3.06,0.6000000000000001,3.1182687504,3.02,-0.6000000000000001,3.07902582,3.02,-0.6000000000000001,3.07902582
2019-10-17 15:00:00,2.95,0.35000000000000003,2.9706901555,2.95,0.35000000000000003,2.9706901555,2.93,-0.14,2.933342803,2.93,-0.14,2.933342803
2019-10-17 15:30:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.91,0.15,2.9138634147999998,2.91,0.15,2.9138634147999998
2019-10-17 16:00:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2019-10-17 16:30:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2019-10-17 17:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-10-17 17:30:00,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-10-17 18:00:00,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-10-17 18:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-10-17 19:00:00,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-10-17 19:30:00,3.17,0.12,3.1722704803,3.17,0.12,3.1722704803,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-10-17 20:00:00,3.09,0.13,3.0927334188,3.09,0.13,3.0927334188,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-17 20:30:00,2.92,0.13,2.9228924031,2.92,0.13,2.9228924031,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-10-17 21:00:00,2.75,0.51,2.7968911311999998,2.75,0.51,2.7968911311999998,2.77,-0.27,2.7831277369,2.77,-0.27,2.7831277369
2019-10-17 21:30:00,2.63,0.25,2.6418554086,2.63,0.25,2.6418554086,2.61,0.03,2.6101724081,2.61,0.03,2.6101724081
2019-10-17 22:00:00,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573,2.46,0.16,2.4651977608,2.46,0.16,2.4651977608
2019-10-17 22:30:00,2.32,0.18,2.3269722817,2.32,0.18,2.3269722817,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297
2019-10-17 23:00:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.13,0.1,2.1323461257,2.13,0.1,2.1323461257
2019-10-17 23:30:00,1.94,0.76,2.0835546549,1.94,0.76,2.0835546549,2.02,-0.43,2.0652602742,2.02,-0.43,2.0652602742
2019-10-18 00:00:00,1.79,0.75,1.9407730419,1.79,0.75,1.9407730419,1.88,-0.45,1.9331063085,1.88,-0.45,1.9331063085
2019-10-18 00:30:00,1.73,0.75,1.8855768348000002,1.73,0.75,1.8855768348000002,1.81,-0.45,1.8651005335000002,1.81,-0.45,1.8651005335000002
2019-10-18 01:00:00,1.6400000000000001,0.76,1.8075397644,1.6400000000000001,0.76,1.8075397644,1.72,-0.45,1.7778920102,1.72,-0.45,1.7778920102
2019-10-18 01:30:00,1.67,0.76,1.8348024417,1.67,0.76,1.8348024417,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-10-18 02:00:00,1.67,0.75,1.8306829327,1.67,0.75,1.8306829327,1.76,-0.45,1.8166177363,1.76,-0.45,1.8166177363
2019-10-18 02:30:00,1.65,0.77,1.8208239893,1.65,0.77,1.8208239893,1.74,-0.44,1.7947701803,1.74,-0.44,1.7947701803
2019-10-18 03:00:00,1.5899999999999999,0.77,1.7666352198,1.5899999999999999,0.77,1.7666352198,1.6800000000000002,-0.45,1.7392239648999999,1.6800000000000002,-0.45,1.7392239648999999
2019-10-18 03:30:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.62,-0.45,1.6813387523,1.62,-0.45,1.6813387523
2019-10-18 04:00:00,1.51,0.77,1.6949926254,1.51,0.77,1.6949926254,1.6,-0.45,1.6620770139,1.6,-0.45,1.6620770139
2019-10-18 04:30:00,1.51,0.77,1.6949926254,1.51,0.77,1.6949926254,1.6,-0.45,1.6620770139,1.6,-0.45,1.6620770139
2019-10-18 05:00:00,1.49,0.78,1.6818144963,1.49,0.78,1.6818144963,1.58,-0.45,1.6428329191,1.58,-0.45,1.6428329191
2019-10-18 05:30:00,1.57,0.76,1.7442763543000002,1.57,0.76,1.7442763543000002,1.6600000000000001,-0.47000000000000003,1.7252536045,1.6600000000000001,-0.47000000000000003,1.7252536045
2019-10-18 06:00:00,1.69,0.76,1.8530245546000002,1.69,0.76,1.8530245546000002,1.78,-0.47000000000000003,1.8410051602,1.78,-0.47000000000000003,1.8410051602
2019-10-18 06:30:00,1.9500000000000002,0.73,2.0821623376,1.9500000000000002,0.73,2.0821623376,2.04,-0.49,2.0980228788,2.04,-0.49,2.0980228788
2019-10-18 07:00:00,2.18,0.72,2.2958222928,2.18,0.72,2.2958222928,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2019-10-18 07:30:00,2.51,0.66,2.595322716,2.51,0.66,2.595322716,2.59,-0.54,2.6456946158,2.59,-0.54,2.6456946158
2019-10-18 08:00:00,2.74,0.65,2.8160433235,2.74,0.65,2.8160433235,2.81,-0.54,2.8614157335,2.81,-0.54,2.8614157335
2019-10-18 08:30:00,2.88,0.63,2.9481010837,2.88,0.63,2.9481010837,2.95,-0.56,3.0026821344,2.95,-0.56,3.0026821344
2019-10-18 09:00:00,3.03,0.6000000000000001,3.0888347317,3.03,0.6000000000000001,3.0888347317,3.1,-0.59,3.1556457342,3.1,-0.59,3.1556457342
2019-10-18 09:30:00,3.04,0.63,3.1045933711,3.04,0.63,3.1045933711,3.11,-0.55,3.1582590141,3.11,-0.55,3.1582590141
2019-10-18 10:00:00,3.07,0.61,3.1300159744,3.07,0.61,3.1300159744,3.14,-0.58,3.1931175988,3.14,-0.58,3.1931175988
2019-10-18 10:30:00,3.1,0.62,3.1613920984,3.1,0.62,3.1613920984,3.17,-0.58,3.2226231551,3.17,-0.58,3.2226231551
2019-10-18 11:00:00,3.23,0.62,3.288966403,3.23,0.62,3.288966403,3.3,-0.56,3.3471779158,3.3,-0.56,3.3471779158
2019-10-18 11:30:00,3.27,0.6000000000000001,3.3245902003,3.27,0.6000000000000001,3.3245902003,3.34,-0.58,3.3899852507,3.34,-0.58,3.3899852507
2019-10-18 12:00:00,3.25,0.64,3.3124160367,3.25,0.64,3.3124160367,3.32,-0.54,3.3636289926,3.32,-0.54,3.3636289926
2019-10-18 12:30:00,3.07,0.66,3.1401433088,3.07,0.66,3.1401433088,3.14,-0.53,3.1844151739,3.14,-0.53,3.1844151739
2019-10-18 13:00:00,3.08,0.66,3.1499206339,3.08,0.66,3.1499206339,3.14,-0.54,3.1860947883,3.14,-0.54,3.1860947883
2019-10-18 13:30:00,2.91,0.66,2.983906835,2.91,0.66,2.983906835,2.98,-0.54,3.028530997,2.98,-0.54,3.028530997
2019-10-18 14:00:00,2.84,0.62,2.9068883707,2.84,0.62,2.9068883707,2.91,-0.56,2.9633933252,2.91,-0.56,2.9633933252
2019-10-18 14:30:00,2.86,0.65,2.9329336849,2.86,0.65,2.9329336849,2.94,-0.54,2.9891804897,2.94,-0.54,2.9891804897
2019-10-18 15:00:00,2.85,0.66,2.9254230463,2.85,0.66,2.9254230463,2.92,-0.53,2.9677095545,2.92,-0.53,2.9677095545
2019-10-18 15:30:00,2.7800000000000002,0.66,2.8572714257,2.7800000000000002,0.66,2.8572714257,2.86,-0.54,2.9105325973,2.86,-0.54,2.9105325973
2019-10-18 16:00:00,2.81,0.65,2.8841983288,2.81,0.65,2.8841983288,2.88,-0.55,2.9320470665,2.88,-0.55,2.9320470665
2019-10-18 16:30:00,2.84,0.65,2.9134343995,2.84,0.65,2.9134343995,2.91,-0.55,2.9615198801,2.91,-0.55,2.9615198801
2019-10-18 17:00:00,2.81,0.65,2.8841983288,2.81,0.65,2.8841983288,2.89,-0.55,2.9418701535,2.89,-0.55,2.9418701535
2019-10-18 17:30:00,4.3,0.44,4.3224530073,4.3,0.44,4.3224530073,2.89,-0.41000000000000003,2.9189381631,2.89,-0.41000000000000003,2.9189381631
2019-10-18 18:00:00,2.7800000000000002,0.54,2.8319604517,2.7800000000000002,0.54,2.8319604517,2.8,-0.31,2.8171084466,2.8,-0.31,2.8171084466
2019-10-18 18:30:00,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2019-10-18 19:00:00,2.91,0.15,2.9138634147999998,2.91,0.15,2.9138634147999998,2.87,0.16,2.8744564704,2.87,0.16,2.8744564704
2019-10-18 19:30:00,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2019-10-18 20:00:00,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711
2019-10-18 20:30:00,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918
2019-10-18 21:00:00,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777
2019-10-18 21:30:00,2.42,0.17,2.425963726,2.42,0.17,2.425963726,2.39,0.18,2.396768658,2.39,0.18,2.396768658
2019-10-18 22:00:00,2.3,0.16,2.3055585007,2.3,0.16,2.3055585007,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864
2019-10-18 22:30:00,2.17,0.17,2.1766488003,2.17,0.17,2.1766488003,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171
2019-10-18 23:00:00,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752,1.98,0.18,1.9881649831,1.98,0.18,1.9881649831
2019-10-18 23:30:00,1.83,0.79,1.9932385708,1.83,0.79,1.9932385708,1.9100000000000001,-0.43,1.9578048932,1.9100000000000001,-0.43,1.9578048932
2019-10-19 00:00:00,1.75,0.46,1.8094474295,1.75,0.46,1.8094474295,1.77,-0.09,1.7722866585000001,1.77,-0.09,1.7722866585000001
2019-10-19 00:30:00,1.6600000000000001,0.21,1.6732304085,1.6600000000000001,0.21,1.6732304085,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456
2019-10-19 01:00:00,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2019-10-19 01:30:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2019-10-19 02:00:00,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2019-10-19 02:30:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204
2019-10-19 03:00:00,1.53,0.73,1.6952285982,1.53,0.73,1.6952285982,1.6,-0.34,1.6357261384,1.6,-0.34,1.6357261384
2019-10-19 03:30:00,1.45,1.27,1.9275372889,1.45,1.27,1.9275372889,1.63,-0.9,1.8619613314999999,1.63,-0.9,1.8619613314999999
2019-10-19 04:00:00,1.45,0.68,1.6015305180000001,1.45,0.68,1.6015305180000001,1.52,-0.27,1.5437940277000002,1.52,-0.27,1.5437940277000002
2019-10-19 04:30:00,1.43,0.78,1.6288953312,1.43,0.78,1.6288953312,1.52,-0.4,1.5717506164000001,1.52,-0.4,1.5717506164000001
2019-10-19 05:00:00,1.43,0.67,1.5791770008000001,1.43,0.67,1.5791770008000001,1.49,-0.26,1.5125144627,1.49,-0.26,1.5125144627
2019-10-19 05:30:00,1.46,0.71,1.6234839080999999,1.46,0.71,1.6234839080999999,1.53,-0.34,1.5673225577,1.53,-0.34,1.5673225577
2019-10-19 06:00:00,1.5,0.78,1.6906803364,1.5,0.78,1.6906803364,1.5899999999999999,-0.4,1.6395426191,1.5899999999999999,-0.4,1.6395426191
2019-10-19 06:30:00,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748,1.6600000000000001,0.13,1.6650825805,1.6600000000000001,0.13,1.6650825805
2019-10-19 07:00:00,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329,1.77,0.12,1.774063133,1.77,0.12,1.774063133
2019-10-19 07:30:00,1.9300000000000002,0.21,1.9413912537,1.9300000000000002,0.21,1.9413912537,1.9100000000000001,0.1,1.9126160096,1.9100000000000001,0.1,1.9126160096
2019-10-19 08:00:00,1.97,0.58,2.0536065836,1.97,0.58,2.0536065836,2.02,-0.31,2.0436486978,2.02,-0.31,2.0436486978
2019-10-19 08:30:00,2.2,0.15,2.2051077071,2.2,0.15,2.2051077071,2.16,0.16,2.1659178193,2.16,0.16,2.1659178193
2019-10-19 09:00:00,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338,2.3,0.16,2.3055585007,2.3,0.16,2.3055585007
2019-10-19 09:30:00,2.38,0.15,2.384722206,2.38,0.15,2.384722206,2.34,0.16,2.3454637068,2.34,0.16,2.3454637068
2019-10-19 10:00:00,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192
2019-10-19 10:30:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-10-19 11:00:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.39,0.14,2.394096907,2.39,0.14,2.394096907
2019-10-19 11:30:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.36,0.14,2.3641488955,2.36,0.14,2.3641488955
2019-10-19 12:00:00,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338,2.29,0.16,2.2955827147,2.29,0.16,2.2955827147
2019-10-19 12:30:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.26,0.16,2.2656566377000003,2.26,0.16,2.2656566377000003
2019-10-19 13:00:00,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703
2019-10-19 13:30:00,2.34,0.14,2.3441842931,2.34,0.14,2.3441842931,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357
2019-10-19 14:00:00,2.22,0.68,2.3218096391,2.22,0.68,2.3218096391,2.31,-0.51,2.3656288804,2.31,-0.51,2.3656288804
2019-10-19 14:30:00,2.27,0.6900000000000001,2.3725513693,2.27,0.6900000000000001,2.3725513693,2.35,-0.52,2.4068444071,2.35,-0.52,2.4068444071
2019-10-19 15:00:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.23,-0.5,2.2853664914,2.23,-0.5,2.2853664914
2019-10-19 15:30:00,2.21,0.72,2.3243278598,2.21,0.72,2.3243278598,2.3,-0.48,2.349553149,2.3,-0.48,2.349553149
2019-10-19 16:00:00,2.26,0.73,2.3749736841,2.26,0.73,2.3749736841,2.34,-0.46,2.3847851056,2.34,-0.46,2.3847851056
2019-10-19 16:30:00,2.24,0.77,2.3686494042,2.24,0.77,2.3686494042,2.32,-0.42,2.3577107541,2.32,-0.42,2.3577107541
2019-10-19 17:00:00,2.3,0.73,2.4130685858,2.3,0.73,2.4130685858,2.38,-0.45,2.42216845,2.38,-0.45,2.42216845
2019-10-19 17:30:00,2.45,0.48,2.4965776575,2.45,0.48,2.4965776575,2.48,-0.12,2.4829015285000002,2.48,-0.12,2.4829015285000002
2019-10-19 18:00:00,2.5,0.16,2.5051147678,2.5,0.16,2.5051147678,2.46,0.17,2.4658669875,2.46,0.17,2.4658669875
2019-10-19 18:30:00,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2019-10-19 19:00:00,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2019-10-19 19:30:00,2.63,0.35000000000000003,2.6531867631,2.63,0.35000000000000003,2.6531867631,2.63,-0.03,2.6301710971,2.63,-0.03,2.6301710971
2019-10-19 20:00:00,2.49,0.73,2.5948024973,2.49,0.73,2.5948024973,2.5700000000000003,-0.49,2.6162950904,2.5700000000000003,-0.49,2.6162950904
2019-10-19 20:30:00,2.42,0.75,2.5335548149,2.42,0.75,2.5335548149,2.51,-0.47000000000000003,2.5536248746,2.51,-0.47000000000000003,2.5536248746
2019-10-19 21:00:00,2.36,0.76,2.4793547548,2.36,0.76,2.4793547548,2.44,-0.44,2.4793547548,2.44,-0.44,2.4793547548
2019-10-19 21:30:00,2.29,0.75,2.4096887766,2.29,0.75,2.4096887766,2.37,-0.44,2.4104978739,2.37,-0.44,2.4104978739
2019-10-19 22:00:00,2.16,0.76,2.289803485,2.16,0.76,2.289803485,2.24,-0.44,2.2828052917,2.24,-0.44,2.2828052917
2019-10-19 22:30:00,1.99,0.8,2.1447843714,1.99,0.8,2.1447843714,2.07,-0.4,2.1082931485,2.07,-0.4,2.1082931485
2019-10-19 23:00:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,1.98,-0.4,2.02,1.98,-0.4,2.02
2019-10-19 23:30:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,1.8399999999999999,-0.4,1.8829763674,1.8399999999999999,-0.4,1.8829763674
2019-10-20 00:00:00,1.6800000000000002,0.78,1.8522418849000002,1.6800000000000002,0.78,1.8522418849000002,1.77,-0.42,1.8191481523,1.77,-0.42,1.8191481523
2019-10-20 00:30:00,1.62,0.81,1.8112150618,1.62,0.81,1.8112150618,1.7000000000000002,-0.4,1.7464249197,1.7000000000000002,-0.4,1.7464249197
2019-10-20 01:00:00,1.58,0.8,1.7709884246,1.58,0.8,1.7709884246,1.67,-0.41000000000000003,1.7195929750999999,1.67,-0.41000000000000003,1.7195929750999999
2019-10-20 01:30:00,1.62,0.8,1.806765065,1.62,0.8,1.806765065,1.71,-0.41000000000000003,1.7584652399,1.71,-0.41000000000000003,1.7584652399
2019-10-20 02:00:00,1.62,0.8,1.806765065,1.62,0.8,1.806765065,1.71,-0.4,1.7561605849,1.71,-0.4,1.7561605849
2019-10-20 02:30:00,1.6,0.8200000000000001,1.7978876494,1.6,0.8200000000000001,1.7978876494,1.6800000000000002,-0.38,1.7224401296,1.6800000000000002,-0.38,1.7224401296
2019-10-20 03:00:00,1.51,0.81,1.7135343592,1.51,0.81,1.7135343592,1.6,-0.4,1.6492422502,1.6,-0.4,1.6492422502
2019-10-20 03:30:00,1.47,0.81,1.6783920877,1.47,0.81,1.6783920877,1.57,-0.4,1.6201543136,1.57,-0.4,1.6201543136
2019-10-20 04:00:00,1.43,0.81,1.6434719347,1.43,0.81,1.6434719347,1.52,-0.39,1.5692354826,1.52,-0.39,1.5692354826
2019-10-20 04:30:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.49,-0.39,1.5401947929,1.49,-0.39,1.5401947929
2019-10-20 05:00:00,1.38,0.8200000000000001,1.6052414149,1.38,0.8200000000000001,1.6052414149,1.47,-0.39,1.5208550227000002,1.47,-0.39,1.5208550227000002
2019-10-20 05:30:00,1.4,0.8,1.6124515497,1.4,0.8,1.6124515497,1.49,-0.4,1.5427572719,1.49,-0.4,1.5427572719
2019-10-20 06:00:00,1.45,0.8,1.6560495162,1.45,0.8,1.6560495162,1.54,-0.4,1.5911002483,1.54,-0.4,1.5911002483
2019-10-20 06:30:00,1.56,0.8,1.7531685601,1.56,0.8,1.7531685601,1.65,-0.39,1.6954645381,1.65,-0.39,1.6954645381
2019-10-20 07:00:00,1.6099999999999999,0.8,1.7978042162999999,1.6099999999999999,0.8,1.7978042162999999,1.7000000000000002,-0.38,1.741952927,1.7000000000000002,-0.38,1.741952927
2019-10-20 07:30:00,1.7000000000000002,0.8,1.8788294228,1.7000000000000002,0.8,1.8788294228,1.79,-0.38,1.8298907071000001,1.79,-0.38,1.8298907071000001
2019-10-20 08:00:00,1.82,0.8,1.9880643853,1.82,0.8,1.9880643853,1.9,-0.38,1.9376274152000001,1.9,-0.38,1.9376274152000001
2019-10-20 08:30:00,1.9,0.55,1.9780040445,1.9,0.55,1.9780040445,1.9300000000000002,-0.09,1.9320973060000002,1.9300000000000002,-0.09,1.9320973060000002
2019-10-20 09:00:00,2.04,0.2,2.0497804761,2.04,0.2,2.0497804761,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2019-10-20 09:30:00,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998
2019-10-20 10:00:00,2.2,0.16,2.2058105086,2.2,0.16,2.2058105086,2.16,0.17,2.1666794871,2.16,0.17,2.1666794871
2019-10-20 10:30:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.24,0.18,2.2472205054,2.24,0.18,2.2472205054
2019-10-20 11:00:00,2.38,0.15,2.384722206,2.38,0.15,2.384722206,2.34,0.16,2.3454637068,2.34,0.16,2.3454637068
2019-10-20 11:30:00,2.36,0.17,2.3661149592,2.36,0.17,2.3661149592,2.32,0.18,2.3269722817,2.32,0.18,2.3269722817
2019-10-20 12:00:00,2.34,0.17,2.346167087,2.34,0.17,2.346167087,2.3,0.17,2.3062740514,2.3,0.17,2.3062740514
2019-10-20 12:30:00,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644
2019-10-20 13:00:00,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644
2019-10-20 13:30:00,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739
2019-10-20 14:00:00,2.2800000000000002,0.5,2.3341807985,2.2800000000000002,0.5,2.3341807985,2.31,-0.21,2.3195258136,2.31,-0.21,2.3195258136
2019-10-20 14:30:00,2.2,0.74,2.3211204191,2.2,0.74,2.3211204191,2.2800000000000002,-0.46,2.3259406699,2.2800000000000002,-0.46,2.3259406699
2019-10-20 15:00:00,2.2,0.75,2.3243278598,2.2,0.75,2.3243278598,2.2800000000000002,-0.45,2.3239836488,2.2800000000000002,-0.45,2.3239836488
2019-10-20 15:30:00,2.24,0.75,2.3622235288,2.24,0.75,2.3622235288,2.32,-0.45,2.3632393023000002,2.32,-0.45,2.3632393023000002
2019-10-20 16:00:00,2.31,0.77,2.4349537983,2.31,0.77,2.4349537983,2.39,-0.43,2.4283739416,2.39,-0.43,2.4283739416
2019-10-20 16:30:00,2.37,0.77,2.4919470299,2.37,0.77,2.4919470299,2.45,-0.41000000000000003,2.4840692422,2.45,-0.41000000000000003,2.4840692422
2019-10-20 17:00:00,2.48,0.37,2.5074489028,2.48,0.37,2.5074489028,2.47,0.07,2.4709917037,2.47,0.07,2.4709917037
2019-10-20 17:30:00,2.59,0.23,2.6001923006,2.59,0.23,2.6001923006,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166
2019-10-20 18:00:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,2.58,0.22,2.589362856,2.58,0.22,2.589362856
2019-10-20 18:30:00,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168
2019-10-20 19:00:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533
2019-10-20 19:30:00,2.7,0.22,2.7089481353,2.7,0.22,2.7089481353,2.65,0.23,2.6599624057,2.65,0.23,2.6599624057
2019-10-20 20:00:00,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544
2019-10-20 20:30:00,2.5300000000000002,0.5700000000000001,2.5934147374,2.5300000000000002,0.5700000000000001,2.5934147374,2.5700000000000003,-0.23,2.5802713036,2.5700000000000003,-0.23,2.5802713036
2019-10-20 21:00:00,2.39,0.77,2.5109759059,2.39,0.77,2.5109759059,2.48,-0.46,2.5223005372,2.48,-0.46,2.5223005372
2019-10-20 21:30:00,2.3,0.46,2.3455489763,2.3,0.46,2.3455489763,2.32,-0.01,2.3200215516,2.32,-0.01,2.3200215516
2019-10-20 22:00:00,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513,2.14,0.25,2.154553318,2.14,0.25,2.154553318
2019-10-20 22:30:00,2.07,0.25,2.085041966,2.07,0.25,2.085041966,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2019-10-20 23:00:00,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335
2019-10-20 23:30:00,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636,1.8,0.25,1.8172781845000001,1.8,0.25,1.8172781845000001
2019-10-21 00:00:00,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002,1.7000000000000002,0.25,1.7182840277,1.7000000000000002,0.25,1.7182840277
2019-10-21 00:30:00,1.6800000000000002,0.25,1.6984993377,1.6800000000000002,0.25,1.6984993377,1.65,0.25,1.6688319268,1.65,0.25,1.6688319268
2019-10-21 01:00:00,1.63,0.25,1.6490603385,1.63,0.25,1.6490603385,1.6,0.25,1.6194134741,1.6,0.25,1.6194134741
2019-10-21 01:30:00,1.67,0.25,1.6886088949,1.67,0.25,1.6886088949,1.65,0.25,1.6688319268,1.65,0.25,1.6688319268
2019-10-21 02:00:00,1.69,0.25,1.7083910559,1.69,0.25,1.7083910559,1.6600000000000001,0.25,1.6787197503,1.6600000000000001,0.25,1.6787197503
2019-10-21 02:30:00,1.65,0.25,1.6688319268,1.65,0.25,1.6688319268,1.63,0.25,1.6490603385,1.63,0.25,1.6490603385
2019-10-21 03:00:00,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226,1.5899999999999999,0.25,1.6095340941,1.5899999999999999,0.25,1.6095340941
2019-10-21 03:30:00,1.56,0.25,1.5799050604,1.56,0.25,1.5799050604,1.54,0.25,1.5601602481999999,1.54,0.25,1.5601602481999999
2019-10-21 04:00:00,1.53,0.24,1.5487091399000001,1.53,0.24,1.5487091399000001,1.51,0.24,1.5289538907,1.51,0.24,1.5289538907
2019-10-21 04:30:00,1.53,0.24,1.5487091399000001,1.53,0.24,1.5487091399000001,1.5,0.24,1.5190786681000001,1.5,0.24,1.5190786681000001
2019-10-21 05:00:00,1.5,0.24,1.5190786681000001,1.5,0.24,1.5190786681000001,1.48,0.24,1.4993331851,1.48,0.24,1.4993331851
2019-10-21 05:30:00,1.56,0.24,1.5783535726,1.56,0.24,1.5783535726,1.54,0.24,1.5585891055999999,1.54,0.24,1.5585891055999999
2019-10-21 06:00:00,1.62,0.24,1.6376812877,1.62,0.24,1.6376812877,1.6,0.24,1.6178998733,1.6,0.24,1.6178998733
2019-10-21 06:30:00,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002,1.83,0.17,1.8378792125999999,1.83,0.17,1.8378792125999999
2019-10-21 07:00:00,1.97,0.34,1.9991248085,1.97,0.34,1.9991248085,1.97,-0.02,1.9701015202,1.97,-0.02,1.9701015202
2019-10-21 07:30:00,2.27,0.17,2.2763567383,2.27,0.17,2.2763567383,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335
2019-10-21 08:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-10-21 08:30:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-10-21 09:00:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-10-21 09:30:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-10-21 10:00:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-10-21 10:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-10-21 11:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-10-21 11:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-21 12:00:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-10-21 12:30:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-10-21 13:00:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2019-10-21 13:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2019-10-21 14:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-10-21 14:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2019-10-21 15:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-10-21 15:30:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-10-21 16:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-10-21 16:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-21 17:00:00,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735,2.81,0.12,2.8125611104,2.81,0.12,2.8125611104
2019-10-21 17:30:00,2.81,0.73,2.9032740139,2.81,0.73,2.9032740139,2.88,-0.5,2.9230805668,2.88,-0.5,2.9230805668
2019-10-21 18:00:00,2.9,0.71,2.9856490082000002,2.9,0.71,2.9856490082000002,2.96,-0.51,3.0036144892,2.96,-0.51,3.0036144892
2019-10-21 18:30:00,2.94,0.73,3.0292738404,2.94,0.73,3.0292738404,3.01,-0.5,3.0512456473,3.01,-0.5,3.0512456473
2019-10-21 19:00:00,3.02,0.75,3.11173585,3.02,0.75,3.11173585,3.09,-0.48,3.1270593215,3.09,-0.48,3.1270593215
2019-10-21 19:30:00,2.88,0.71,2.9662265591,2.88,0.71,2.9662265591,2.95,-0.52,2.9954799282,2.95,-0.52,2.9954799282
2019-10-21 20:00:00,2.8200000000000003,0.47000000000000003,2.8588983892,2.8200000000000003,0.47000000000000003,2.8588983892,2.84,-0.23,2.8492981592,2.84,-0.23,2.8492981592
2019-10-21 20:30:00,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854
2019-10-21 21:00:00,2.6,0.61,2.6705991837000003,2.6,0.61,2.6705991837000003,2.66,-0.37,2.6856098004,2.66,-0.37,2.6856098004
2019-10-21 21:30:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.52,-0.48,2.5653069992,2.52,-0.48,2.5653069992
2019-10-21 22:00:00,2.32,0.75,2.4382165613,2.32,0.75,2.4382165613,2.4,-0.46,2.4436857408,2.4,-0.46,2.4436857408
2019-10-21 22:30:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.23,-0.44,2.2729936208,2.23,-0.44,2.2729936208
2019-10-21 23:00:00,2.01,0.78,2.1560380331,2.01,0.78,2.1560380331,2.09,-0.41000000000000003,2.1298356744,2.09,-0.41000000000000003,2.1298356744
2019-10-21 23:30:00,1.8599999999999999,0.78,2.0169283577,1.8599999999999999,0.78,2.0169283577,1.94,-0.41000000000000003,1.9828514821,1.94,-0.41000000000000003,1.9828514821
2019-10-22 00:00:00,1.72,0.78,1.8885973631000001,1.72,0.78,1.8885973631000001,1.81,-0.41000000000000003,1.8558555978,1.81,-0.41000000000000003,1.8558555978
2019-10-22 00:30:00,1.6400000000000001,0.78,1.8160396471,1.6400000000000001,0.78,1.8160396471,1.73,-0.41000000000000003,1.7779201331999999,1.73,-0.41000000000000003,1.7779201331999999
2019-10-22 01:00:00,1.56,0.78,1.7441330224,1.56,0.78,1.7441330224,1.65,-0.41000000000000003,1.7001764614,1.65,-0.41000000000000003,1.7001764614
2019-10-22 01:30:00,1.6,0.8,1.788854382,1.6,0.8,1.788854382,1.69,-0.41000000000000003,1.7390227140999999,1.69,-0.41000000000000003,1.7390227140999999
2019-10-22 02:00:00,1.6,0.8,1.788854382,1.6,0.8,1.788854382,1.69,-0.4,1.7366922583000002,1.69,-0.4,1.7366922583000002
2019-10-22 02:30:00,1.58,0.8,1.7709884246,1.58,0.8,1.7709884246,1.67,-0.4,1.7172361514999999,1.67,-0.4,1.7172361514999999
2019-10-22 03:00:00,1.55,0.8,1.7442763543000002,1.55,0.8,1.7442763543000002,1.6400000000000001,-0.41000000000000003,1.6904733065,1.6400000000000001,-0.41000000000000003,1.6904733065
2019-10-22 03:30:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.6,-0.41000000000000003,1.651696098,1.6,-0.41000000000000003,1.651696098
2019-10-22 04:00:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.57,-0.41000000000000003,1.62265215,1.57,-0.41000000000000003,1.62265215
2019-10-22 04:30:00,1.45,0.78,1.6464810962,1.45,0.78,1.6464810962,1.54,-0.44,1.6016241756,1.54,-0.44,1.6016241756
2019-10-22 05:00:00,1.4100000000000001,0.79,1.6162301816,1.4100000000000001,0.79,1.6162301816,1.5,-0.42,1.5576905983,1.5,-0.42,1.5576905983
2019-10-22 05:30:00,1.48,0.79,1.677647162,1.48,0.79,1.677647162,1.57,-0.42,1.625207679,1.57,-0.42,1.625207679
2019-10-22 06:00:00,1.55,0.79,1.7397126199000001,1.55,0.79,1.7397126199000001,1.6400000000000001,-0.42,1.6929264603,1.6400000000000001,-0.42,1.6929264603
2019-10-22 06:30:00,1.76,0.75,1.9131387821999999,1.76,0.75,1.9131387821999999,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2019-10-22 07:00:00,1.96,0.74,2.0950417657,1.96,0.74,2.0950417657,2.05,-0.46,2.1009759637,2.05,-0.46,2.1009759637
2019-10-22 07:30:00,2.27,0.35000000000000003,2.296823894,2.27,0.35000000000000003,2.296823894,2.27,-0.06,2.2707928131,2.27,-0.06,2.2707928131
2019-10-22 08:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-10-22 08:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2019-10-22 09:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215
2019-10-22 09:30:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-10-22 10:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-10-22 10:30:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-10-22 11:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-10-22 11:30:00,3.01,0.14,3.013254055,3.01,0.14,3.013254055,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-10-22 12:00:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-10-22 12:30:00,3.01,0.14,3.013254055,3.01,0.14,3.013254055,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-10-22 13:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-10-22 13:30:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-10-22 14:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-10-22 14:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-10-22 15:00:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-10-22 15:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-22 16:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-22 16:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-10-22 17:00:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-10-22 17:30:00,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045,2.83,0.16,2.8345193596,2.83,0.16,2.8345193596
2019-10-22 18:00:00,2.91,0.15,2.9138634147999998,2.91,0.15,2.9138634147999998,2.86,0.16,2.8644720281,2.86,0.16,2.8644720281
2019-10-22 18:30:00,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774,2.94,0.16,2.9443505226,2.94,0.16,2.9443505226
2019-10-22 19:00:00,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422,2.96,0.18,2.9654679226000003,2.96,0.18,2.9654679226000003
2019-10-22 19:30:00,2.9,0.18,2.9055808369,2.9,0.18,2.9055808369,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998
2019-10-22 20:00:00,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038
2019-10-22 20:30:00,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2019-10-22 21:00:00,2.66,0.66,2.7406568556,2.66,0.66,2.7406568556,2.7199999999999998,-0.42,2.752235455,2.7199999999999998,-0.42,2.752235455
2019-10-22 21:30:00,2.5300000000000002,0.74,2.6360007587,2.5300000000000002,0.74,2.6360007587,2.61,-0.48,2.6537709018999998,2.61,-0.48,2.6537709018999998
2019-10-22 22:00:00,2.39,0.74,2.5019392479,2.39,0.74,2.5019392479,2.47,-0.48,2.5162074636,2.47,-0.48,2.5162074636
2019-10-22 22:30:00,2.19,0.79,2.3281322986,2.19,0.79,2.3281322986,2.2800000000000002,-0.41000000000000003,2.3165707414,2.2800000000000002,-0.41000000000000003,2.3165707414
2019-10-22 23:00:00,2.01,0.81,2.167071757,2.01,0.81,2.167071757,2.1,-0.4,2.1377558326,2.1,-0.4,2.1377558326
2019-10-22 23:30:00,1.8599999999999999,0.79,2.0208166666,1.8599999999999999,0.79,2.0208166666,1.9500000000000002,-0.42,1.9947180252,1.9500000000000002,-0.42,1.9947180252
2019-10-23 00:00:00,1.75,0.79,1.9200520826,1.75,0.79,1.9200520826,1.8399999999999999,-0.42,1.8873261508999999,1.8399999999999999,-0.42,1.8873261508999999
2019-10-23 00:30:00,1.6600000000000001,0.81,1.8470787747,1.6600000000000001,0.81,1.8470787747,1.75,-0.41000000000000003,1.7973869922999999,1.75,-0.41000000000000003,1.7973869922999999
2019-10-23 01:00:00,1.6,0.81,1.7933488227,1.6,0.81,1.7933488227,1.69,-0.41000000000000003,1.7390227140999999,1.69,-0.41000000000000003,1.7390227140999999
2019-10-23 01:30:00,1.6400000000000001,0.81,1.8291254741,1.6400000000000001,0.81,1.8291254741,1.73,-0.41000000000000003,1.7779201331999999,1.73,-0.41000000000000003,1.7779201331999999
2019-10-23 02:00:00,1.6600000000000001,0.81,1.8470787747,1.6600000000000001,0.81,1.8470787747,1.75,-0.4,1.7951323071,1.75,-0.4,1.7951323071
2019-10-23 02:30:00,1.63,0.81,1.8201648277,1.63,0.81,1.8201648277,1.72,-0.4,1.7658992044000001,1.72,-0.4,1.7658992044000001
2019-10-23 03:00:00,1.5899999999999999,0.81,1.784432683,1.5899999999999999,0.81,1.784432683,1.6800000000000002,-0.4,1.7269626516,1.6800000000000002,-0.4,1.7269626516
2019-10-23 03:30:00,1.55,0.8300000000000001,1.7582377541,1.55,0.8300000000000001,1.7582377541,1.6400000000000001,-0.4,1.6880758277,1.6400000000000001,-0.4,1.6880758277
2019-10-23 04:00:00,1.51,0.8300000000000001,1.7230786401,1.51,0.8300000000000001,1.7230786401,1.6,-0.4,1.6492422502,1.6,-0.4,1.6492422502
2019-10-23 04:30:00,1.49,0.81,1.6959363196,1.49,0.81,1.6959363196,1.58,-0.41000000000000003,1.6323296236,1.58,-0.41000000000000003,1.6323296236
2019-10-23 05:00:00,1.47,0.81,1.6783920877,1.47,0.81,1.6783920877,1.56,-0.41000000000000003,1.6129786111,1.56,-0.41000000000000003,1.6129786111
2019-10-23 05:30:00,1.51,0.8,1.7088300091000002,1.51,0.8,1.7088300091000002,1.6,-0.41000000000000003,1.651696098,1.6,-0.41000000000000003,1.651696098
2019-10-23 06:00:00,1.6,0.8,1.788854382,1.6,0.8,1.788854382,1.69,-0.41000000000000003,1.7390227140999999,1.69,-0.41000000000000003,1.7390227140999999
2019-10-23 06:30:00,1.83,0.78,1.989296358,1.83,0.78,1.989296358,1.92,-0.43,1.9675619431,1.92,-0.43,1.9675619431
2019-10-23 07:00:00,2.04,0.78,2.1840329668,2.04,0.78,2.1840329668,2.12,-0.42,2.1612033685,2.12,-0.42,2.1612033685
2019-10-23 07:30:00,2.36,0.51,2.4144771691,2.36,0.51,2.4144771691,2.39,-0.17,2.396038397,2.39,-0.17,2.396038397
2019-10-23 08:00:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-10-23 08:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003
2019-10-23 09:00:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-10-23 09:30:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-10-23 10:00:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-10-23 10:30:00,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-10-23 11:00:00,2.93,0.64,2.9990831932,2.93,0.64,2.9990831932,2.99,-0.44,3.0222011846,2.99,-0.44,3.0222011846
2019-10-23 11:30:00,2.85,0.68,2.93,2.85,0.68,2.93,2.93,-0.5,2.9723559679,2.93,-0.5,2.9723559679
2019-10-23 12:00:00,2.85,0.7000000000000001,2.9347061182000003,2.85,0.7000000000000001,2.9347061182000003,2.93,-0.48,2.9690570894,2.93,-0.48,2.9690570894
2019-10-23 12:30:00,2.93,0.6900000000000001,3.0101494979,2.93,0.6900000000000001,3.0101494979,3.0,-0.49,3.0397532795,3.0,-0.49,3.0397532795
2019-10-23 13:00:00,2.8,0.6900000000000001,2.8837649003,2.8,0.6900000000000001,2.8837649003,2.88,-0.49,2.9213866571000002,2.88,-0.49,2.9213866571000002
2019-10-23 13:30:00,2.8,0.68,2.8813885542,2.8,0.68,2.8813885542,2.88,-0.5,2.9230805668,2.88,-0.5,2.9230805668
2019-10-23 14:00:00,2.76,0.68,2.8425340807,2.76,0.68,2.8425340807,2.84,-0.5,2.8836782067,2.84,-0.5,2.8836782067
2019-10-23 14:30:00,2.74,0.64,2.8137519436,2.74,0.64,2.8137519436,2.81,-0.46,2.8474023249,2.81,-0.46,2.8474023249
2019-10-23 15:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2019-10-23 15:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-10-23 16:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-23 16:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-10-23 17:00:00,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014,2.87,0.16,2.8744564704,2.87,0.16,2.8744564704
2019-10-23 17:30:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,2.92,0.16,2.9243802762,2.92,0.16,2.9243802762
2019-10-23 18:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-10-23 18:30:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-23 19:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-23 19:30:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-10-23 20:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-10-23 20:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-10-23 21:00:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-10-23 21:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2019-10-23 22:00:00,2.38,0.64,2.4645486402,2.38,0.64,2.4645486402,2.44,-0.35000000000000003,2.4649746449,2.44,-0.35000000000000003,2.4649746449
2019-10-23 22:30:00,2.19,0.77,2.321421978,2.19,0.77,2.321421978,2.27,-0.43,2.3103679361,2.27,-0.43,2.3103679361
2019-10-23 23:00:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.11,-0.43,2.1533694527,2.11,-0.43,2.1533694527
2019-10-23 23:30:00,1.85,0.79,2.0116162656,1.85,0.79,2.0116162656,1.9300000000000002,-0.41000000000000003,1.9730686759,1.9300000000000002,-0.41000000000000003,1.9730686759
2019-10-24 00:00:00,1.76,0.79,1.9291708063000002,1.76,0.79,1.9291708063000002,1.85,-0.41000000000000003,1.8948878595,1.85,-0.41000000000000003,1.8948878595
2019-10-24 00:30:00,1.6600000000000001,0.79,1.8383960400000001,1.6600000000000001,0.79,1.8383960400000001,1.75,-0.41000000000000003,1.7973869922999999,1.75,-0.41000000000000003,1.7973869922999999
2019-10-24 01:00:00,1.58,0.8,1.7709884246,1.58,0.8,1.7709884246,1.67,-0.4,1.7172361514999999,1.67,-0.4,1.7172361514999999
2019-10-24 01:30:00,1.6400000000000001,0.8,1.8247191565,1.6400000000000001,0.8,1.8247191565,1.73,-0.4,1.7756407294,1.73,-0.4,1.7756407294
2019-10-24 02:00:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,1.74,-0.38,1.7810109489000001,1.74,-0.38,1.7810109489000001
2019-10-24 02:30:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,1.74,-0.38,1.7810109489000001,1.74,-0.38,1.7810109489000001
2019-10-24 03:00:00,1.6,0.8200000000000001,1.7978876494,1.6,0.8200000000000001,1.7978876494,1.69,-0.39,1.7344163283,1.69,-0.39,1.7344163283
2019-10-24 03:30:00,1.56,0.8200000000000001,1.7623847480000001,1.56,0.8200000000000001,1.7623847480000001,1.65,-0.39,1.6954645381,1.65,-0.39,1.6954645381
2019-10-24 04:00:00,1.52,0.8200000000000001,1.727078458,1.52,0.8200000000000001,1.727078458,1.6099999999999999,-0.39,1.6565627063,1.6099999999999999,-0.39,1.6565627063
2019-10-24 04:30:00,1.49,0.8,1.6911830179,1.49,0.8,1.6911830179,1.58,-0.41000000000000003,1.6323296236,1.58,-0.41000000000000003,1.6323296236
2019-10-24 05:00:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.57,-0.41000000000000003,1.62265215,1.57,-0.41000000000000003,1.62265215
2019-10-24 05:30:00,1.54,0.78,1.7262676502,1.54,0.78,1.7262676502,1.63,-0.42,1.6832409216,1.63,-0.42,1.6832409216
2019-10-24 06:00:00,1.6099999999999999,0.77,1.7846568298,1.6099999999999999,0.77,1.7846568298,1.7000000000000002,-0.42,1.7511139312,1.7000000000000002,-0.42,1.7511139312
2019-10-24 06:30:00,1.8599999999999999,0.77,2.0130822139,1.8599999999999999,0.77,2.0130822139,1.94,-0.42,1.9849433241,1.94,-0.42,1.9849433241
2019-10-24 07:00:00,2.06,0.76,2.1957231155,2.06,0.76,2.1957231155,2.14,-0.42,2.1808255318,2.14,-0.42,2.1808255318
2019-10-24 07:30:00,2.31,0.73,2.4226019069999998,2.31,0.73,2.4226019069999998,2.39,-0.46,2.4338652387,2.39,-0.46,2.4338652387
2019-10-24 08:00:00,2.5,0.6900000000000001,2.5934725755,2.5,0.6900000000000001,2.5934725755,2.58,-0.51,2.6299239533,2.58,-0.51,2.6299239533
2019-10-24 08:30:00,2.68,0.6900000000000001,2.7673995013,2.68,0.6900000000000001,2.7673995013,2.76,-0.51,2.8067240691,2.76,-0.51,2.8067240691
2019-10-24 09:00:00,2.8200000000000003,0.67,2.8984996119,2.8200000000000003,0.67,2.8984996119,2.89,-0.51,2.9346550053,2.89,-0.51,2.9346550053
2019-10-24 09:30:00,2.88,0.67,2.956907168,2.88,0.67,2.956907168,2.96,-0.51,3.0036144892,2.96,-0.51,3.0036144892
2019-10-24 10:00:00,2.91,0.64,2.9795469454,2.91,0.64,2.9795469454,2.99,-0.53,3.0366099519,2.99,-0.53,3.0366099519
2019-10-24 10:30:00,2.91,0.64,2.9795469454,2.91,0.64,2.9795469454,2.99,-0.53,3.0366099519,2.99,-0.53,3.0366099519
2019-10-24 11:00:00,2.8200000000000003,0.64,2.8917122955,2.8200000000000003,0.64,2.8917122955,2.9,-0.53,2.9480332427000002,2.9,-0.53,2.9480332427000002
2019-10-24 11:30:00,2.85,0.67,2.9276953393,2.85,0.67,2.9276953393,2.93,-0.51,2.9740544716,2.93,-0.51,2.9740544716
2019-10-24 12:00:00,2.7800000000000002,0.68,2.8619573721,2.7800000000000002,0.68,2.8619573721,2.86,-0.5,2.9033773437,2.86,-0.5,2.9033773437
2019-10-24 12:30:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.76,0.11,2.7621911592,2.76,0.11,2.7621911592
2019-10-24 13:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002
2019-10-24 13:30:00,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-10-24 14:00:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-10-24 14:30:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2019-10-24 15:00:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2019-10-24 15:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-10-24 16:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-10-24 16:30:00,2.71,0.65,2.7868620346,2.71,0.65,2.7868620346,2.77,-0.51,2.8165581833,2.77,-0.51,2.8165581833
2019-10-24 17:00:00,2.73,0.67,2.8110140519,2.73,0.67,2.8110140519,2.81,-0.54,2.8614157335,2.81,-0.54,2.8614157335
2019-10-24 17:30:00,2.8200000000000003,0.6900000000000001,2.903187903,2.8200000000000003,0.6900000000000001,2.903187903,2.89,-0.53,2.9381967259,2.89,-0.53,2.9381967259
2019-10-24 18:00:00,2.8200000000000003,0.67,2.8984996119,2.8200000000000003,0.67,2.8984996119,2.89,-0.54,2.9400170067999998,2.89,-0.54,2.9400170067999998
2019-10-24 18:30:00,2.96,0.65,3.0305280068,2.96,0.65,3.0305280068,3.03,-0.55,3.0795129485,3.03,-0.55,3.0795129485
2019-10-24 19:00:00,3.04,0.6900000000000001,3.1173225691,3.04,0.6900000000000001,3.1173225691,3.11,-0.52,3.1531730051,3.11,-0.52,3.1531730051
2019-10-24 19:30:00,2.98,0.44,3.0123080852,2.98,0.44,3.0123080852,2.99,-0.14,2.9932757975,2.99,-0.14,2.9932757975
2019-10-24 20:00:00,2.87,0.28,2.8836261894,2.87,0.28,2.8836261894,2.85,0.03,2.8501578904000002,2.85,0.03,2.8501578904000002
2019-10-24 20:30:00,2.73,0.73,2.8259157808,2.73,0.73,2.8259157808,2.8,-0.45,2.8359301825000003,2.8,-0.45,2.8359301825000003
2019-10-24 21:00:00,2.58,0.75,2.6868010719,2.58,0.75,2.6868010719,2.66,-0.44,2.6961453967,2.66,-0.44,2.6961453967
2019-10-24 21:30:00,2.46,0.76,2.5747232861000002,2.46,0.76,2.5747232861000002,2.54,-0.43,2.5761405241,2.54,-0.43,2.5761405241
2019-10-24 22:00:00,2.32,0.76,2.4413111231,2.32,0.76,2.4413111231,2.4,-0.43,2.4382165613,2.4,-0.43,2.4382165613
2019-10-24 22:30:00,2.25,0.25,2.2638462845,2.25,0.25,2.2638462845,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-10-24 23:00:00,2.05,0.24,2.064000969,2.05,0.24,2.064000969,2.02,0.24,2.0342074624,2.02,0.24,2.0342074624
2019-10-24 23:30:00,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2019-10-25 00:00:00,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002
2019-10-25 00:30:00,1.72,0.21,1.7327723450999999,1.72,0.21,1.7327723450999999,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187
2019-10-25 01:00:00,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2019-10-25 01:30:00,1.7000000000000002,0.24,1.7168575946,1.7000000000000002,0.24,1.7168575946,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2019-10-25 02:00:00,1.69,0.26,1.7098830369,1.69,0.26,1.7098830369,1.67,0.26,1.6901183391,1.67,0.26,1.6901183391
2019-10-25 02:30:00,1.67,0.26,1.6901183391,1.67,0.26,1.6901183391,1.65,0.26,1.6703592428,1.65,0.26,1.6703592428
2019-10-25 03:00:00,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127,1.58,0.24,1.5981239001,1.58,0.24,1.5981239001
2019-10-25 03:30:00,1.55,0.25,1.5700318468,1.55,0.25,1.5700318468,1.53,0.26,1.551934277,1.53,0.26,1.551934277
2019-10-25 04:00:00,1.53,0.24,1.5487091399000001,1.53,0.24,1.5487091399000001,1.5,0.24,1.5190786681000001,1.5,0.24,1.5190786681000001
2019-10-25 04:30:00,1.48,0.21,1.4948244044,1.48,0.21,1.4948244044,1.46,0.22,1.476482306,1.46,0.22,1.476482306
2019-10-25 05:00:00,1.46,0.23,1.4780054127,1.46,0.23,1.4780054127,1.45,0.23,1.4681280598,1.45,0.23,1.4681280598
2019-10-25 05:30:00,1.51,0.21,1.5245327153,1.51,0.21,1.5245327153,1.49,0.21,1.5047258887,1.49,0.21,1.5047258887
2019-10-25 06:00:00,1.63,0.2,1.6422241016,1.63,0.2,1.6422241016,1.6,0.21,1.6137224049,1.6,0.21,1.6137224049
2019-10-25 06:30:00,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001,1.82,0.18,1.8288794383,1.82,0.18,1.8288794383
2019-10-25 07:00:00,2.06,0.17,2.0670026609,2.06,0.17,2.0670026609,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448
2019-10-25 07:30:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969
2019-10-25 08:00:00,2.5,0.13,2.5033777182,2.5,0.13,2.5033777182,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-10-25 08:30:00,2.67,0.13,2.6731629206000003,2.67,0.13,2.6731629206000003,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2019-10-25 09:00:00,2.8,0.13,2.8030162326,2.8,0.13,2.8030162326,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-10-25 09:30:00,2.92,0.13,2.9228924031,2.92,0.13,2.9228924031,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-10-25 10:00:00,2.98,0.13,2.9828342227,2.98,0.13,2.9828342227,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
