Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 10:30:00,3.03,0.13,3.0327874967,3.03,0.13,3.0327874967,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2019-10-25 11:00:00,3.09,0.13,3.0927334188,3.09,0.13,3.0927334188,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-25 11:30:00,3.09,0.13,3.0927334188,3.09,0.13,3.0927334188,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-10-25 12:00:00,3.08,0.13,3.0827422857,3.08,0.13,3.0827422857,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2019-10-25 12:30:00,3.0,0.13,3.0028153456,3.0,0.13,3.0028153456,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-10-25 13:00:00,2.87,0.13,2.8729427422000002,2.87,0.13,2.8729427422000002,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-10-25 13:30:00,2.9,0.13,2.9029123307,2.9,0.13,2.9029123307,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-10-25 14:00:00,2.93,0.13,2.9328825411,2.93,0.13,2.9328825411,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-10-25 14:30:00,2.83,0.65,2.903687311,2.83,0.65,2.903687311,2.87,-0.49,2.911528808,2.87,-0.49,2.911528808
2019-10-25 15:00:00,2.8,0.63,2.87,2.8,0.63,2.87,2.87,-0.59,2.9300170648,2.87,-0.59,2.9300170648
2019-10-25 15:30:00,2.7800000000000002,0.66,2.8572714257,2.7800000000000002,0.66,2.8572714257,2.85,-0.56,2.904496514,2.85,-0.56,2.904496514
2019-10-25 16:00:00,2.81,0.66,2.8864684305,2.81,0.66,2.8864684305,2.87,-0.55,2.9222251796,2.87,-0.55,2.9222251796
2019-10-25 16:30:00,2.83,0.67,2.9082297021,2.83,0.67,2.9082297021,2.9,-0.54,2.9498474537,2.9,-0.54,2.9498474537
2019-10-25 17:00:00,2.86,0.65,2.9329336849,2.86,0.65,2.9329336849,2.93,-0.55,2.9811742653,2.93,-0.55,2.9811742653
2019-10-25 17:30:00,2.92,0.65,2.9914712100000003,2.92,0.65,2.9914712100000003,2.98,-0.53,3.0267639485,2.98,-0.53,3.0267639485
2019-10-25 18:00:00,3.01,0.13,3.0128060011,3.01,0.13,3.0128060011,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-10-25 18:30:00,3.07,0.13,3.0727512102,3.07,0.13,3.0727512102,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-10-25 19:00:00,3.06,0.18,3.0652895459,3.06,0.18,3.0652895459,3.02,0.09,3.021340762,3.02,0.09,3.021340762
2019-10-25 19:30:00,2.8,0.61,2.8656761855,2.8,0.61,2.8656761855,2.87,-0.49,2.911528808,2.87,-0.49,2.911528808
2019-10-25 20:00:00,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2019-10-25 20:30:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998
2019-10-25 21:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-10-25 21:30:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2019-10-25 22:00:00,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867
2019-10-25 22:30:00,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804,2.24,0.13,2.2437691503,2.24,0.13,2.2437691503
2019-10-25 23:00:00,2.03,0.74,2.160671192,2.03,0.74,2.160671192,2.12,-0.47000000000000003,2.1714741537,2.12,-0.47000000000000003,2.1714741537
2019-10-25 23:30:00,1.92,0.74,2.0576685836,1.92,0.74,2.0576685836,2.0,-0.47000000000000003,2.0544829033,2.0,-0.47000000000000003,2.0544829033
2019-10-26 00:00:00,1.81,0.74,1.9554283418,1.81,0.74,1.9554283418,1.8900000000000001,-0.48,1.9500000000000002,1.8900000000000001,-0.48,1.9500000000000002
2019-10-26 00:30:00,1.7000000000000002,0.77,1.8662529303,1.7000000000000002,0.77,1.8662529303,1.78,-0.43,1.8312017912,1.78,-0.43,1.8312017912
2019-10-26 01:00:00,1.6400000000000001,0.77,1.8117670932,1.6400000000000001,0.77,1.8117670932,1.72,-0.41000000000000003,1.7681911661,1.72,-0.41000000000000003,1.7681911661
2019-10-26 01:30:00,1.6800000000000002,0.79,1.8564751547,1.6800000000000002,0.79,1.8564751547,1.77,-0.4,1.8146349495,1.77,-0.4,1.8146349495
2019-10-26 02:00:00,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269,1.72,0.17,1.7283807451,1.72,0.17,1.7283807451
2019-10-26 02:30:00,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818,1.6800000000000002,0.22,1.6943435306999999,1.6800000000000002,0.22,1.6943435306999999
2019-10-26 03:00:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.62,0.22,1.6348700254000001,1.62,0.22,1.6348700254000001
2019-10-26 03:30:00,1.6,0.2,1.6124515497,1.6,0.2,1.6124515497,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999
2019-10-26 04:00:00,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211
2019-10-26 04:30:00,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2019-10-26 05:00:00,1.53,0.2,1.5430165262000002,1.53,0.2,1.5430165262000002,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2019-10-26 05:30:00,1.58,0.18,1.5902201106,1.58,0.18,1.5902201106,1.55,0.19,1.5616017418,1.55,0.19,1.5616017418
2019-10-26 06:00:00,1.6400000000000001,0.18,1.6498484779,1.6400000000000001,0.18,1.6498484779,1.62,0.19,1.6311039207,1.62,0.19,1.6311039207
2019-10-26 06:30:00,1.72,0.18,1.7293929571,1.72,0.18,1.7293929571,1.69,0.19,1.7006469357,1.69,0.19,1.7006469357
2019-10-26 07:00:00,1.8,0.17,1.8080099557,1.8,0.17,1.8080099557,1.77,0.17,1.7781451009,1.77,0.17,1.7781451009
2019-10-26 07:30:00,1.9300000000000002,0.17,1.9374725805000002,1.9300000000000002,0.17,1.9374725805000002,1.9,0.17,1.9075901027,1.9,0.17,1.9075901027
2019-10-26 08:00:00,2.04,0.15,2.045507272,2.04,0.15,2.045507272,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2019-10-26 08:30:00,2.18,0.15,2.1851544568,2.18,0.15,2.1851544568,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2019-10-26 09:00:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848
2019-10-26 09:30:00,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298,2.43,0.14,2.4340295808,2.43,0.14,2.4340295808
2019-10-26 10:00:00,2.48,0.68,2.5715365057,2.48,0.68,2.5715365057,2.56,-0.51,2.6103064954,2.56,-0.51,2.6103064954
2019-10-26 10:30:00,2.5700000000000003,0.68,2.6584393918,2.5700000000000003,0.68,2.6584393918,2.64,-0.49,2.6850884529,2.64,-0.49,2.6850884529
2019-10-26 11:00:00,2.61,0.68,2.6971281022999998,2.61,0.68,2.6971281022999998,2.69,-0.49,2.7342640692,2.69,-0.49,2.7342640692
2019-10-26 11:30:00,2.68,0.54,2.7338617375,2.68,0.54,2.7338617375,2.69,-0.31,2.7078035379000003,2.69,-0.31,2.7078035379000003
2019-10-26 12:00:00,2.7,0.64,2.7748153092,2.7,0.64,2.7748153092,2.77,-0.5700000000000001,2.8280381893,2.77,-0.5700000000000001,2.8280381893
2019-10-26 12:30:00,2.67,0.66,2.7503636123,2.67,0.66,2.7503636123,2.73,-0.5700000000000001,2.7888707392,2.73,-0.5700000000000001,2.7888707392
2019-10-26 13:00:00,2.63,0.66,2.7115493726,2.63,0.66,2.7115493726,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-10-26 13:30:00,2.63,0.67,2.7140007369,2.63,0.67,2.7140007369,2.7,-0.56,2.7574626017,2.7,-0.56,2.7574626017
2019-10-26 14:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.5700000000000003,0.13,2.5732858372000003,2.5700000000000003,0.13,2.5732858372000003
2019-10-26 14:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.13,2.5433245959,2.54,0.13,2.5433245959
2019-10-26 15:00:00,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763,2.49,-0.27,2.5045957758,2.49,-0.27,2.5045957758
2019-10-26 15:30:00,2.45,0.6900000000000001,2.5453094114,2.45,0.6900000000000001,2.5453094114,2.5300000000000002,-0.51,2.5808913189,2.5300000000000002,-0.51,2.5808913189
2019-10-26 16:00:00,2.47,0.6900000000000001,2.5645662401,2.47,0.6900000000000001,2.5645662401,2.55,-0.51,2.6004999519,2.55,-0.51,2.6004999519
2019-10-26 16:30:00,2.47,0.72,2.5728000311,2.47,0.72,2.5728000311,2.55,-0.48,2.5947832279,2.55,-0.48,2.5947832279
2019-10-26 17:00:00,2.52,0.71,2.6181100053,2.52,0.71,2.6181100053,2.6,-0.48,2.6439364591,2.6,-0.48,2.6439364591
2019-10-26 17:30:00,2.56,0.71,2.6566332077,2.56,0.71,2.6566332077,2.64,-0.48,2.683281573,2.64,-0.48,2.683281573
2019-10-26 18:00:00,2.6,0.6900000000000001,2.69,2.6,0.6900000000000001,2.69,2.68,-0.5,2.7262428358,2.68,-0.5,2.7262428358
2019-10-26 18:30:00,2.74,0.7000000000000001,2.8280028289,2.74,0.7000000000000001,2.8280028289,2.81,-0.48,2.850701668,2.81,-0.48,2.850701668
2019-10-26 19:00:00,2.81,0.51,2.8559061609,2.81,0.51,2.8559061609,2.8200000000000003,-0.22,2.8285685426000002,2.8200000000000003,-0.22,2.8285685426000002
2019-10-26 19:30:00,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632
2019-10-26 20:00:00,2.69,0.22,2.6989812893,2.69,0.22,2.6989812893,2.66,0.05,2.6604698833000002,2.66,0.05,2.6604698833000002
2019-10-26 20:30:00,2.52,0.74,2.6264043862,2.52,0.74,2.6264043862,2.6,-0.47000000000000003,2.6421392847,2.6,-0.47000000000000003,2.6421392847
2019-10-26 21:00:00,2.4,0.72,2.5056735621,2.4,0.72,2.5056735621,2.47,-0.45,2.5106572845,2.47,-0.45,2.5106572845
2019-10-26 21:30:00,2.34,0.76,2.4603251818,2.34,0.76,2.4603251818,2.42,-0.42,2.4561758895,2.42,-0.42,2.4561758895
2019-10-26 22:00:00,2.2800000000000002,0.76,2.4033310217,2.2800000000000002,0.76,2.4033310217,2.36,-0.44,2.4006665741,2.36,-0.44,2.4006665741
2019-10-26 22:30:00,2.1,0.76,2.2332935320000002,2.1,0.76,2.2332935320000002,2.18,-0.44,2.2239604313,2.18,-0.44,2.2239604313
2019-10-26 23:00:00,1.97,0.77,2.1151359294,1.97,0.77,2.1151359294,2.06,-0.44,2.1064662352,2.06,-0.44,2.1064662352
2019-10-26 23:30:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,1.97,-0.42,2.0142740628,1.97,-0.42,2.0142740628
2019-10-27 00:00:00,1.74,0.78,1.9068298298,1.74,0.78,1.9068298298,1.83,-0.44,1.8821530225,1.83,-0.44,1.8821530225
2019-10-27 00:30:00,1.72,0.78,1.8885973631000001,1.72,0.78,1.8885973631000001,1.81,-0.44,1.8627130751,1.81,-0.44,1.8627130751
2019-10-27 01:00:00,1.6600000000000001,0.78,1.8341210429,1.6600000000000001,0.78,1.8341210429,1.75,-0.44,1.8044666802,1.75,-0.44,1.8044666802
2019-10-27 01:30:00,1.72,0.78,1.8885973631000001,1.72,0.78,1.8885973631000001,1.8,-0.42,1.8483506161,1.8,-0.42,1.8483506161
2019-10-27 02:00:00,1.63,0.78,1.8070141117,1.63,0.78,1.8070141117,1.72,-0.43,1.772935419,1.72,-0.43,1.772935419
2019-10-27 02:30:00,1.55,0.78,1.7351945136,1.55,0.78,1.7351945136,1.6400000000000001,-0.43,1.6954350474000002,1.6400000000000001,-0.43,1.6954350474000002
2019-10-27 03:00:00,1.57,0.26,1.5913830463,1.57,0.26,1.5913830463,1.55,0.15,1.5572411501999999,1.55,0.15,1.5572411501999999
2019-10-27 03:30:00,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706,1.51,0.22,1.5259423318,1.51,0.22,1.5259423318
2019-10-27 04:00:00,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-10-27 04:30:00,1.51,0.2,1.5231874474,1.51,0.2,1.5231874474,1.49,0.2,1.5033628970000001,1.49,0.2,1.5033628970000001
2019-10-27 05:00:00,1.51,0.21,1.5245327153,1.51,0.21,1.5245327153,1.49,0.22,1.5061540426,1.49,0.22,1.5061540426
2019-10-27 05:30:00,1.55,0.21,1.564161117,1.55,0.21,1.564161117,1.53,0.22,1.5457360706,1.53,0.22,1.5457360706
2019-10-27 06:00:00,1.6,0.2,1.6124515497,1.6,0.2,1.6124515497,1.58,0.2,1.5926079241000002,1.58,0.2,1.5926079241000002
2019-10-27 06:30:00,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658,1.7000000000000002,0.2,1.7117242769,1.7000000000000002,0.2,1.7117242769
2019-10-27 07:00:00,1.79,0.19,1.8000555547000001,1.79,0.19,1.8000555547000001,1.76,0.2,1.7713271860000002,1.76,0.2,1.7713271860000002
2019-10-27 07:30:00,1.81,0.37,1.8474306482,1.81,0.37,1.8474306482,1.82,0.0,1.82,1.82,0.0,1.82
2019-10-27 08:00:00,1.9,0.77,2.0500975587,1.9,0.77,2.0500975587,1.98,-0.43,2.0261539922,1.98,-0.43,2.0261539922
2019-10-27 08:30:00,2.08,0.74,2.2077137496,2.08,0.74,2.2077137496,2.16,-0.46,2.2084383623,2.16,-0.46,2.2084383623
2019-10-27 09:00:00,2.25,0.74,2.3685649664,2.25,0.74,2.3685649664,2.33,-0.46,2.3749736841,2.33,-0.46,2.3749736841
2019-10-27 09:30:00,2.26,0.72,2.3719190543,2.26,0.72,2.3719190543,2.34,-0.49,2.3907530194,2.34,-0.49,2.3907530194
2019-10-27 10:00:00,2.29,0.73,2.4035390573,2.29,0.73,2.4035390573,2.37,-0.48,2.4181191038,2.37,-0.48,2.4181191038
2019-10-27 10:30:00,2.31,0.6900000000000001,2.4108504723,2.31,0.6900000000000001,2.4108504723,2.39,-0.51,2.4438085031,2.39,-0.51,2.4438085031
2019-10-27 11:00:00,2.35,0.6900000000000001,2.4492039523,2.35,0.6900000000000001,2.4492039523,2.43,-0.51,2.4829418036,2.43,-0.51,2.4829418036
2019-10-27 11:30:00,2.33,0.7000000000000001,2.432878953,2.33,0.7000000000000001,2.432878953,2.41,-0.49,2.459308846,2.41,-0.49,2.459308846
2019-10-27 12:00:00,2.29,0.7000000000000001,2.3945980874,2.29,0.7000000000000001,2.3945980874,2.37,-0.49,2.4201239638,2.37,-0.49,2.4201239638
2019-10-27 12:30:00,2.35,0.72,2.4578242411,2.35,0.72,2.4578242411,2.43,-0.48,2.4769537743,2.43,-0.48,2.4769537743
2019-10-27 13:00:00,2.34,0.7000000000000001,2.4424577786,2.34,0.7000000000000001,2.4424577786,2.42,-0.5,2.4711131095,2.42,-0.5,2.4711131095
2019-10-27 13:30:00,2.34,0.7000000000000001,2.4424577786,2.34,0.7000000000000001,2.4424577786,2.42,-0.5,2.4711131095,2.42,-0.5,2.4711131095
2019-10-27 14:00:00,2.34,0.6900000000000001,2.4396106247000002,2.34,0.6900000000000001,2.4396106247000002,2.42,-0.51,2.4731558786,2.42,-0.51,2.4731558786
2019-10-27 14:30:00,2.37,0.72,2.4769537743,2.37,0.72,2.4769537743,2.45,-0.49,2.4985195617000002,2.45,-0.49,2.4985195617000002
2019-10-27 15:00:00,2.4,0.72,2.5056735621,2.4,0.72,2.5056735621,2.48,-0.49,2.5279438284999998,2.48,-0.49,2.5279438284999998
2019-10-27 15:30:00,2.42,0.72,2.5248366284,2.42,0.72,2.5248366284,2.5,-0.49,2.5475674672,2.5,-0.49,2.5475674672
2019-10-27 16:00:00,2.49,0.74,2.5976335384,2.49,0.74,2.5976335384,2.5700000000000003,-0.45,2.6090994615,2.5700000000000003,-0.45,2.6090994615
2019-10-27 16:30:00,2.5700000000000003,0.74,2.6744158241,2.5700000000000003,0.74,2.6744158241,2.65,-0.45,2.6879360111,2.65,-0.45,2.6879360111
2019-10-27 17:00:00,2.61,0.53,2.6632686683999998,2.61,0.53,2.6632686683999998,2.65,-0.23,2.6599624057,2.65,-0.23,2.6599624057
2019-10-27 17:30:00,2.86,0.16,2.8644720281,2.86,0.16,2.8644720281,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998
2019-10-27 18:00:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488
2019-10-27 18:30:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786
2019-10-27 19:00:00,2.8,0.18,2.805779749,2.8,0.18,2.805779749,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2019-10-27 19:30:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329
2019-10-27 20:00:00,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002
2019-10-27 20:30:00,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641,2.54,0.21,2.5486663179,2.54,0.21,2.5486663179
2019-10-27 21:00:00,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043,2.46,0.21,2.468947144,2.46,0.21,2.468947144
2019-10-27 21:30:00,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141,2.33,0.19,2.3377339455,2.33,0.19,2.3377339455
2019-10-27 22:00:00,2.26,0.18,2.2671568098,2.26,0.18,2.2671568098,2.23,0.19,2.2380795339,2.23,0.19,2.2380795339
2019-10-27 22:30:00,2.11,0.18,2.1176638071,2.11,0.18,2.1176638071,2.07,0.19,2.0787015178,2.07,0.19,2.0787015178
2019-10-27 23:00:00,1.9500000000000002,0.43,1.9968475155,1.9500000000000002,0.43,1.9968475155,1.97,-0.08,1.9716236963,1.97,-0.08,1.9716236963
2019-10-27 23:30:00,1.81,0.78,1.9709134938,1.81,0.78,1.9709134938,1.9,-0.44,1.9502820309,1.9,-0.44,1.9502820309
2019-10-28 00:00:00,1.78,0.78,1.9433990841000002,1.78,0.78,1.9433990841000002,1.8599999999999999,-0.44,1.9113346123000001,1.8599999999999999,-0.44,1.9113346123000001
2019-10-28 00:30:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2019-10-28 01:00:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2019-10-28 01:30:00,1.75,0.78,1.9159592898,1.75,0.78,1.9159592898,1.8399999999999999,-0.43,1.8895766722,1.8399999999999999,-0.43,1.8895766722
2019-10-28 02:00:00,1.69,0.79,1.8655294155000002,1.69,0.79,1.8655294155000002,1.78,-0.43,1.8312017912,1.78,-0.43,1.8312017912
2019-10-28 02:30:00,1.63,0.74,1.7901117283999999,1.63,0.74,1.7901117283999999,1.7000000000000002,-0.35000000000000003,1.7356554958000001,1.7000000000000002,-0.35000000000000003,1.7356554958000001
2019-10-28 03:00:00,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165,1.6099999999999999,0.23,1.6263455967,1.6099999999999999,0.23,1.6263455967
2019-10-28 03:30:00,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686,1.57,0.22,1.5853390804,1.57,0.22,1.5853390804
2019-10-28 04:00:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.55,0.22,1.5655350523,1.55,0.22,1.5655350523
2019-10-28 04:30:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.55,0.22,1.5655350523,1.55,0.22,1.5655350523
2019-10-28 05:00:00,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999,1.55,0.22,1.5655350523,1.55,0.22,1.5655350523
2019-10-28 05:30:00,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002,1.6400000000000001,0.2,1.6521501142,1.6400000000000001,0.2,1.6521501142
2019-10-28 06:00:00,1.76,0.2,1.7713271860000002,1.76,0.2,1.7713271860000002,1.74,0.2,1.7514565367000001,1.74,0.2,1.7514565367000001
2019-10-28 06:30:00,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968
2019-10-28 07:00:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.25,0.15,2.2549944568,2.25,0.15,2.2549944568
2019-10-28 07:30:00,2.47,0.55,2.5304940229,2.47,0.55,2.5304940229,2.52,-0.29,2.5366316248,2.52,-0.29,2.5366316248
2019-10-28 08:00:00,2.7,0.66,2.7794963573,2.7,0.66,2.7794963573,2.7800000000000002,-0.51,2.8263934616,2.7800000000000002,-0.51,2.8263934616
2019-10-28 08:30:00,2.89,0.66,2.9644055053000002,2.89,0.66,2.9644055053000002,2.95,-0.51,2.9937601774,2.95,-0.51,2.9937601774
2019-10-28 09:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-10-28 09:30:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-10-28 10:00:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-10-28 10:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-10-28 11:00:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-10-28 11:30:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-10-28 12:00:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-10-28 12:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-10-28 13:00:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2019-10-28 13:30:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2019-10-28 14:00:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2019-10-28 14:30:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-10-28 15:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-10-28 15:30:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2019-10-28 16:00:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2019-10-28 16:30:00,3.45,0.15,3.45325933,3.45,0.15,3.45325933,3.39,0.16,3.3937737108,3.39,0.16,3.3937737108
2019-10-28 17:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2019-10-28 17:30:00,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2019-10-28 18:00:00,3.45,0.17,3.4541858665,3.45,0.17,3.4541858665,3.39,0.18,3.3947753976,3.39,0.18,3.3947753976
2019-10-28 18:30:00,3.43,0.19,3.43525836,3.43,0.19,3.43525836,3.36,0.2,3.3659471178,3.36,0.2,3.3659471178
2019-10-28 19:00:00,3.3,0.54,3.3438899503,3.3,0.54,3.3438899503,3.34,-0.33,3.3562628026,3.34,-0.33,3.3562628026
2019-10-28 19:30:00,3.19,0.71,3.268057527,3.19,0.71,3.268057527,3.26,-0.47000000000000003,3.2937061193,3.26,-0.47000000000000003,3.2937061193
2019-10-28 20:00:00,3.09,0.71,3.170520462,3.09,0.71,3.170520462,3.16,-0.49,3.1977648444,3.16,-0.49,3.1977648444
2019-10-28 20:30:00,2.99,0.71,3.0731417149,2.99,0.71,3.0731417149,3.06,-0.49,3.0989837044,3.06,-0.49,3.0989837044
2019-10-28 21:00:00,2.8200000000000003,0.72,2.9104638806,2.8200000000000003,0.72,2.9104638806,2.89,-0.48,2.9295904151,2.89,-0.48,2.9295904151
2019-10-28 21:30:00,2.7,0.37,2.7252339349,2.7,0.37,2.7252339349,2.7,-0.07,2.700907255,2.7,-0.07,2.700907255
2019-10-28 22:00:00,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221,2.51,0.18,2.5164459064,2.51,0.18,2.5164459064
2019-10-28 22:30:00,2.32,0.42,2.3577107541,2.32,0.42,2.3577107541,2.33,-0.05,2.3305364189,2.33,-0.05,2.3305364189
2019-10-28 23:00:00,2.12,0.59,2.2005681085,2.12,0.59,2.2005681085,2.16,-0.26,2.1755918735,2.16,-0.26,2.1755918735
2019-10-28 23:30:00,1.96,0.51,2.0252654147,1.96,0.51,2.0252654147,1.99,-0.12,1.9936148073000002,1.99,-0.12,1.9936148073000002
2019-10-29 00:00:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.92,-0.43,1.9675619431,1.92,-0.43,1.9675619431
2019-10-29 00:30:00,1.9,0.61,1.9955199824,1.9,0.61,1.9955199824,1.9500000000000002,-0.22,1.9623710149,1.9500000000000002,-0.22,1.9623710149
2019-10-29 01:00:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516
2019-10-29 01:30:00,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.34,1.890819928,1.8599999999999999,0.07,1.8613167382,1.8599999999999999,0.07,1.8613167382
2019-10-29 02:00:00,1.76,0.79,1.9291708063000002,1.76,0.79,1.9291708063000002,1.8599999999999999,-0.42,1.9068298298,1.8599999999999999,-0.42,1.9068298298
2019-10-29 02:30:00,1.71,0.79,1.8836666372000002,1.71,0.79,1.8836666372000002,1.8,-0.42,1.8483506161,1.8,-0.42,1.8483506161
2019-10-29 03:00:00,1.67,0.79,1.8474306482,1.67,0.79,1.8474306482,1.76,-0.42,1.8094197965,1.76,-0.42,1.8094197965
2019-10-29 03:30:00,1.63,0.79,1.8113530854,1.63,0.79,1.8113530854,1.72,-0.41000000000000003,1.7681911661,1.72,-0.41000000000000003,1.7681911661
2019-10-29 04:00:00,1.6,0.8,1.788854382,1.6,0.8,1.788854382,1.69,-0.39,1.7344163283,1.69,-0.39,1.7344163283
2019-10-29 04:30:00,1.6,0.77,1.7756407294,1.6,0.77,1.7756407294,1.69,-0.42,1.7414074767,1.69,-0.42,1.7414074767
2019-10-29 05:00:00,1.6,0.79,1.7844046626,1.6,0.79,1.7844046626,1.69,-0.4,1.7366922583000002,1.69,-0.4,1.7366922583000002
2019-10-29 05:30:00,1.6800000000000002,0.79,1.8564751547,1.6800000000000002,0.79,1.8564751547,1.76,-0.39,1.8026924308,1.76,-0.39,1.8026924308
2019-10-29 06:00:00,1.79,0.79,1.9565786465000001,1.79,0.79,1.9565786465000001,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2019-10-29 06:30:00,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197
2019-10-29 07:00:00,2.41,0.35000000000000003,2.4352823245,2.41,0.35000000000000003,2.4352823245,2.42,-0.05,2.4205164738000002,2.42,-0.05,2.4205164738000002
2019-10-29 07:30:00,2.64,0.72,2.7364210202,2.64,0.72,2.7364210202,2.7199999999999998,-0.46,2.7586228448,2.7199999999999998,-0.46,2.7586228448
2019-10-29 08:00:00,2.89,0.68,2.9689223634,2.89,0.68,2.9689223634,2.96,-0.51,3.0036144892,2.96,-0.51,3.0036144892
2019-10-29 08:30:00,3.08,0.68,3.1541718406,3.08,0.68,3.1541718406,3.15,-0.5,3.1894356868,3.15,-0.5,3.1894356868
2019-10-29 09:00:00,3.2,0.65,3.2653483735,3.2,0.65,3.2653483735,3.27,-0.54,3.3142872537,3.27,-0.54,3.3142872537
2019-10-29 09:30:00,3.36,0.63,3.4185523252,3.36,0.63,3.4185523252,3.43,-0.55,3.4738163452,3.43,-0.55,3.4738163452
2019-10-29 10:00:00,3.4,0.66,3.4634664716,3.4,0.66,3.4634664716,3.47,-0.5,3.5058379883,3.47,-0.5,3.5058379883
2019-10-29 10:30:00,3.39,0.66,3.4536502429000002,3.39,0.66,3.4536502429000002,3.46,-0.5,3.4959405029,3.46,-0.5,3.4959405029
2019-10-29 11:00:00,3.5,0.63,3.5562480228,3.5,0.63,3.5562480228,3.5700000000000003,-0.53,3.6091273183,3.5700000000000003,-0.53,3.6091273183
2019-10-29 11:30:00,3.48,0.67,3.5439102697,3.48,0.67,3.5439102697,3.54,-0.49,3.5737515303,3.54,-0.49,3.5737515303
2019-10-29 12:00:00,3.5,0.65,3.5598455023,3.5,0.65,3.5598455023,3.5700000000000003,-0.51,3.6062445841,3.5700000000000003,-0.51,3.6062445841
2019-10-29 12:30:00,3.5300000000000002,0.65,3.5893453442,3.5300000000000002,0.65,3.5893453442,3.6,-0.51,3.6359455441,3.6,-0.51,3.6359455441
2019-10-29 13:00:00,3.56,0.5,3.5949408896,3.56,0.5,3.5949408896,3.55,-0.18,3.554560451,3.55,-0.18,3.554560451
2019-10-29 13:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-10-29 14:00:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-10-29 14:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-10-29 15:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-10-29 15:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-10-29 16:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-10-29 16:30:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2019-10-29 17:00:00,3.61,0.45,3.6379389769,3.61,0.45,3.6379389769,3.6,-0.22,3.6067159578,3.6,-0.22,3.6067159578
2019-10-29 17:30:00,3.58,0.53,3.6190192040999998,3.58,0.53,3.6190192040999998,3.61,-0.30000000000000004,3.6224439264,3.61,-0.30000000000000004,3.6224439264
2019-10-29 18:00:00,3.5300000000000002,0.67,3.593021013,3.5300000000000002,0.67,3.593021013,3.61,-0.52,3.647259245,3.61,-0.52,3.647259245
2019-10-29 18:30:00,3.5,0.6900000000000001,3.5673659751,3.5,0.6900000000000001,3.5673659751,3.58,-0.5,3.6147475707,3.58,-0.5,3.6147475707
2019-10-29 19:00:00,3.4,0.61,3.4542871913,3.4,0.61,3.4542871913,3.45,-0.41000000000000003,3.4742769032,3.45,-0.41000000000000003,3.4742769032
2019-10-29 19:30:00,3.29,0.56,3.3373192835,3.29,0.56,3.3373192835,3.33,-0.32,3.3453400425,3.33,-0.32,3.3453400425
2019-10-29 20:00:00,3.11,0.71,3.1900156739,3.11,0.71,3.1900156739,3.18,-0.47000000000000003,3.2145450689,3.18,-0.47000000000000003,3.2145450689
2019-10-29 20:30:00,3.02,0.71,3.1023378282,3.02,0.71,3.1023378282,3.1,-0.47000000000000003,3.1354266057,3.1,-0.47000000000000003,3.1354266057
2019-10-29 21:00:00,2.85,0.75,2.9470324057,2.85,0.75,2.9470324057,2.93,-0.45,2.9643549045,2.93,-0.45,2.9643549045
2019-10-29 21:30:00,2.7199999999999998,0.62,2.7897670154,2.7199999999999998,0.62,2.7897670154,2.7800000000000002,-0.38,2.8058510295,2.7800000000000002,-0.38,2.8058510295
2019-10-29 22:00:00,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988,2.59,-0.15,2.5943399931,2.59,-0.15,2.5943399931
2019-10-29 22:30:00,2.33,0.47000000000000003,2.3769307941,2.33,0.47000000000000003,2.3769307941,2.35,-0.09,2.3517227728,2.35,-0.09,2.3517227728
2019-10-29 23:00:00,2.2,0.22,2.2109726366,2.2,0.22,2.2109726366,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2019-10-29 23:30:00,2.04,0.23,2.0529247429,2.04,0.23,2.0529247429,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489
2019-10-30 00:00:00,1.9100000000000001,0.2,1.9204426573000002,1.9100000000000001,0.2,1.9204426573000002,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677
2019-10-30 00:30:00,1.99,0.23,2.0032473637,1.99,0.23,2.0032473637,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579
2019-10-30 01:00:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482
2019-10-30 01:30:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2019-10-30 02:00:00,1.8599999999999999,0.21,1.8718172988,1.8599999999999999,0.21,1.8718172988,1.83,0.21,1.842009772,1.83,0.21,1.842009772
2019-10-30 02:30:00,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2019-10-30 03:00:00,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329,1.76,0.21,1.7724841325,1.76,0.21,1.7724841325
2019-10-30 03:30:00,1.72,0.21,1.7327723450999999,1.72,0.21,1.7327723450999999,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481
2019-10-30 04:00:00,1.69,0.21,1.7029973576000002,1.69,0.21,1.7029973576000002,1.67,0.21,1.6831518054,1.67,0.21,1.6831518054
2019-10-30 04:30:00,1.69,0.2,1.7017931719,1.69,0.2,1.7017931719,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002
2019-10-30 05:00:00,1.69,0.2,1.7017931719,1.69,0.2,1.7017931719,1.67,0.2,1.6819334113000002,1.67,0.2,1.6819334113000002
2019-10-30 05:30:00,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329,1.76,0.22,1.7736967046,1.76,0.22,1.7736967046
2019-10-30 06:00:00,1.92,0.2,1.9303885619,1.92,0.2,1.9303885619,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516
2019-10-30 06:30:00,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542,2.17,0.1,2.1723029255,2.17,0.1,2.1723029255
2019-10-30 07:00:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-10-30 07:30:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,2.7199999999999998,0.11,2.722223356,2.7199999999999998,0.11,2.722223356
2019-10-30 08:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-10-30 08:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-10-30 09:00:00,3.25,0.0,3.25,3.25,0.0,3.25,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-10-30 09:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-10-30 10:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-10-30 10:30:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2019-10-30 11:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-10-30 11:30:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-10-30 12:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-10-30 12:30:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-10-30 13:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-10-30 13:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-10-30 14:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-10-30 14:30:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-10-30 15:00:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-10-30 15:30:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2019-10-30 16:00:00,3.5300000000000002,0.62,3.58403404,3.5300000000000002,0.62,3.58403404,3.5300000000000002,-0.58,3.5773314076,3.5300000000000002,-0.58,3.5773314076
2019-10-30 16:30:00,3.55,0.64,3.6072288533,3.55,0.64,3.6072288533,3.61,-0.58,3.6562959399,3.61,-0.58,3.6562959399
2019-10-30 17:00:00,3.59,0.61,3.6414557529,3.59,0.61,3.6414557529,3.65,-0.6000000000000001,3.6989863476,3.65,-0.6000000000000001,3.6989863476
2019-10-30 17:30:00,3.63,0.61,3.6808966299,3.63,0.61,3.6808966299,3.69,-0.6000000000000001,3.7384622507,3.69,-0.6000000000000001,3.7384622507
2019-10-30 18:00:00,3.59,0.61,3.6414557529,3.59,0.61,3.6414557529,3.65,-0.6000000000000001,3.6989863476,3.65,-0.6000000000000001,3.6989863476
2019-10-30 18:30:00,3.54,0.61,3.5921720449,3.54,0.61,3.5921720449,3.6,-0.52,3.6373616812,3.6,-0.52,3.6373616812
2019-10-30 19:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-10-30 19:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-10-30 20:00:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-10-30 20:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-10-30 21:00:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-10-30 21:30:00,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621,2.71,0.08,2.7111805547000003,2.71,0.08,2.7111805547000003
2019-10-30 22:00:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.5300000000000002,0.18,2.5363950796,2.5300000000000002,0.18,2.5363950796
2019-10-30 22:30:00,2.37,0.5,2.42216845,2.37,0.5,2.42216845,2.41,-0.2,2.4182845159,2.41,-0.2,2.4182845159
2019-10-30 23:00:00,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202,2.18,0.21,2.1900913223,2.18,0.21,2.1900913223
2019-10-30 23:30:00,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924,2.02,0.21,2.0308865059,2.02,0.21,2.0308865059
2019-10-31 00:00:00,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823
2019-10-31 00:30:00,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245,1.96,0.21,1.9712178975999999,1.96,0.21,1.9712178975999999
2019-10-31 01:00:00,1.92,0.75,2.0612860064,1.92,0.75,2.0612860064,1.99,-0.35000000000000003,2.0205444811,1.99,-0.35000000000000003,2.0205444811
2019-10-31 01:30:00,1.8599999999999999,0.78,2.0169283577,1.8599999999999999,0.78,2.0169283577,1.9500000000000002,-0.41000000000000003,1.9926364445,1.9500000000000002,-0.41000000000000003,1.9926364445
2019-10-31 02:00:00,1.79,0.78,1.952562419,1.79,0.78,1.952562419,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2019-10-31 02:30:00,1.73,0.78,1.8977091453,1.73,0.78,1.8977091453,1.82,-0.41000000000000003,1.8656098199,1.82,-0.41000000000000003,1.8656098199
2019-10-31 03:00:00,1.7000000000000002,0.78,1.8704010265000002,1.7000000000000002,0.78,1.8704010265000002,1.79,-0.42,1.8386136081000002,1.79,-0.42,1.8386136081000002
2019-10-31 03:30:00,1.65,0.78,1.8250753409,1.65,0.78,1.8250753409,1.74,-0.42,1.7899720667999999,1.74,-0.42,1.7899720667999999
2019-10-31 04:00:00,1.62,0.77,1.7936833611,1.62,0.77,1.7936833611,1.71,-0.43,1.7632356621,1.71,-0.43,1.7632356621
2019-10-31 04:30:00,1.6,0.77,1.7756407294,1.6,0.77,1.7756407294,1.69,-0.41000000000000003,1.7390227140999999,1.69,-0.41000000000000003,1.7390227140999999
2019-10-31 05:00:00,1.58,0.77,1.7576404638,1.58,0.77,1.7576404638,1.67,-0.41000000000000003,1.7195929750999999,1.67,-0.41000000000000003,1.7195929750999999
2019-10-31 05:30:00,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001,1.71,0.1,1.712921481,1.71,0.1,1.712921481
2019-10-31 06:00:00,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002,1.8399999999999999,0.19,1.8497837711,1.8399999999999999,0.19,1.8497837711
2019-10-31 06:30:00,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-10-31 07:00:00,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078,2.4,0.16,2.4053274205,2.4,0.16,2.4053274205
2019-10-31 07:30:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168
2019-10-31 08:00:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.9,0.15,2.9038767191,2.9,0.15,2.9038767191
2019-10-31 08:30:00,3.14,0.0,3.14,3.14,0.0,3.14,3.08,0.0,3.08,3.08,0.0,3.08
2019-10-31 09:00:00,3.2800000000000002,-0.13,3.2825752086,3.2800000000000002,-0.13,3.2825752086,3.23,0.0,3.23,3.23,0.0,3.23
2019-10-31 09:30:00,3.42,0.0,3.42,3.42,0.0,3.42,3.37,0.0,3.37,3.37,0.0,3.37
2019-10-31 10:00:00,3.51,-0.13,3.5124065824,3.51,-0.13,3.5124065824,3.45,0.0,3.45,3.45,0.0,3.45
2019-10-31 10:30:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0.0,3.5300000000000002,3.48,0.0,3.48,3.48,0.0,3.48
2019-10-31 11:00:00,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0.0,3.5300000000000002,3.48,0.0,3.48,3.48,0.0,3.48
2019-10-31 11:30:00,3.55,0.0,3.55,3.55,0.0,3.55,3.49,0.0,3.49,3.49,0.0,3.49
2019-10-31 12:00:00,3.52,0.0,3.52,3.52,0.0,3.52,3.47,0.0,3.47,3.47,0.0,3.47
2019-10-31 12:30:00,3.44,-0.13,3.442455519,3.44,-0.13,3.442455519,3.39,0.0,3.39,3.39,0.0,3.39
2019-10-31 13:00:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-10-31 13:30:00,3.35,0.0,3.35,3.35,0.0,3.35,3.3,0.0,3.3,3.3,0.0,3.3
2019-10-31 14:00:00,3.35,0.0,3.35,3.35,0.0,3.35,3.3,0.0,3.3,3.3,0.0,3.3
2019-10-31 14:30:00,3.35,-0.13,3.3525214392000002,3.35,-0.13,3.3525214392000002,3.3,-0.13,3.3025596134,3.3,-0.13,3.3025596134
2019-10-31 15:00:00,3.3,0.0,3.3,3.3,0.0,3.3,3.25,-0.13,3.2525989608,3.25,-0.13,3.2525989608
2019-10-31 15:30:00,3.29,0.0,3.29,3.29,0.0,3.29,3.23,0.0,3.23,3.23,0.0,3.23
2019-10-31 16:00:00,3.33,0.12,3.3321614607,3.33,0.12,3.3321614607,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-10-31 16:30:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-10-31 17:00:00,3.36,0.07,3.3607290876,3.36,0.07,3.3607290876,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2019-10-31 17:30:00,3.4,0.13,3.4024843864,3.4,0.13,3.4024843864,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-10-31 18:00:00,3.34,0.11,3.3418108863000002,3.34,0.11,3.3418108863000002,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-10-31 18:30:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-10-31 19:00:00,3.14,0.61,3.1987028621,3.14,0.61,3.1987028621,3.18,-0.55,3.2272124194,3.18,-0.55,3.2272124194
2019-10-31 19:30:00,2.98,0.67,3.0543902829,2.98,0.67,3.0543902829,3.05,-0.51,3.0923453882,3.05,-0.51,3.0923453882
2019-10-31 20:00:00,2.88,0.6900000000000001,2.9615029968,2.88,0.6900000000000001,2.9615029968,2.96,-0.49,3.00028332,2.96,-0.49,3.00028332
2019-10-31 20:30:00,2.85,0.39,2.8765604461,2.85,0.39,2.8765604461,2.86,-0.17,2.8650479926,2.86,-0.17,2.8650479926
2019-10-31 21:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2019-10-31 21:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-10-31 22:00:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312
2019-10-31 22:30:00,2.36,0.19,2.3676359517,2.36,0.19,2.3676359517,2.33,0.12,2.3330880823,2.33,0.12,2.3330880823
2019-10-31 23:00:00,2.16,0.19,2.1683403792,2.16,0.19,2.1683403792,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879
2019-10-31 23:30:00,2.04,0.19,2.0488289338,2.04,0.19,2.0488289338,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2019-11-01 00:00:00,1.9300000000000002,0.19,1.9393297811,1.9300000000000002,0.19,1.9393297811,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823
2019-11-01 00:30:00,1.9300000000000002,0.58,2.0152667317,1.9300000000000002,0.58,2.0152667317,1.98,-0.2,1.9900753755,1.98,-0.2,1.9900753755
2019-11-01 01:00:00,1.87,0.77,2.0223253942,1.87,0.77,2.0223253942,1.9500000000000002,-0.41000000000000003,1.9926364445,1.9500000000000002,-0.41000000000000003,1.9926364445
2019-11-01 01:30:00,1.81,0.77,1.9669773766,1.81,0.77,1.9669773766,1.8900000000000001,-0.43,1.9382982227,1.8900000000000001,-0.43,1.9382982227
2019-11-01 02:00:00,1.75,0.77,1.9119100397,1.75,0.77,1.9119100397,1.8399999999999999,-0.43,1.8895766722,1.8399999999999999,-0.43,1.8895766722
2019-11-01 02:30:00,1.71,0.77,1.8753666307999999,1.71,0.77,1.8753666307999999,1.8,-0.41000000000000003,1.8461040057,1.8,-0.41000000000000003,1.8461040057
2019-11-01 03:00:00,1.67,0.77,1.8389671014000002,1.67,0.77,1.8389671014000002,1.75,-0.41000000000000003,1.7973869922999999,1.75,-0.41000000000000003,1.7973869922999999
2019-11-01 03:30:00,1.6099999999999999,0.77,1.7846568298,1.6099999999999999,0.77,1.7846568298,1.7000000000000002,-0.43,1.7535392780999999,1.7000000000000002,-0.43,1.7535392780999999
2019-11-01 04:00:00,1.5899999999999999,0.75,1.7580102389,1.5899999999999999,0.75,1.7580102389,1.6800000000000002,-0.44,1.7366634677000001,1.6800000000000002,-0.44,1.7366634677000001
2019-11-01 04:30:00,1.56,0.75,1.7309246084,1.56,0.75,1.7309246084,1.65,-0.44,1.7076592166,1.65,-0.44,1.7076592166
2019-11-01 05:00:00,1.56,0.75,1.7309246084,1.56,0.75,1.7309246084,1.65,-0.44,1.7076592166,1.65,-0.44,1.7076592166
2019-11-01 05:30:00,1.62,0.74,1.7810109489000001,1.62,0.74,1.7810109489000001,1.71,-0.44,1.7657009939,1.71,-0.44,1.7657009939
2019-11-01 06:00:00,1.71,0.74,1.8632498491,1.71,0.74,1.8632498491,1.8,-0.44,1.8529975715,1.8,-0.44,1.8529975715
2019-11-01 06:30:00,2.0,0.37,2.0339370688,2.0,0.37,2.0339370688,2.01,-0.07,2.0112185361,2.01,-0.07,2.0112185361
2019-11-01 07:00:00,2.33,0.14,2.3342022192,2.33,0.14,2.3342022192,2.29,0.15,2.2949074055,2.29,0.15,2.2949074055
2019-11-01 07:30:00,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2019-11-01 08:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-11-01 08:30:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-11-01 09:00:00,3.12,-0.13,3.1227071589,3.12,-0.13,3.1227071589,3.07,-0.13,3.0727512102,3.07,-0.13,3.0727512102
2019-11-01 09:30:00,3.22,-0.13,3.2226231551,3.22,-0.13,3.2226231551,3.16,-0.13,3.1626729202,3.16,-0.13,3.1626729202
2019-11-01 10:00:00,3.25,-0.13,3.2525989608,3.25,-0.13,3.2525989608,3.19,0.1,3.1915670132,3.19,0.1,3.1915670132
2019-11-01 10:30:00,3.18,0.64,3.2437632466,3.18,0.64,3.2437632466,3.21,-0.54,3.255103685,3.21,-0.54,3.255103685
2019-11-01 11:00:00,3.17,0.62,3.2300619189,3.17,0.62,3.2300619189,3.23,-0.59,3.2834433146,3.23,-0.59,3.2834433146
2019-11-01 11:30:00,3.18,0.63,3.2418050527,3.18,0.63,3.2418050527,3.25,-0.59,3.3031197375,3.25,-0.59,3.3031197375
2019-11-01 12:00:00,3.23,0.65,3.294753405,3.23,0.65,3.294753405,3.29,-0.55,3.3356558575,3.29,-0.55,3.3356558575
2019-11-01 12:30:00,3.2,0.67,3.269388322,3.2,0.67,3.269388322,3.26,-0.55,3.3060701747,3.26,-0.55,3.3060701747
2019-11-01 13:00:00,3.17,0.64,3.2339604203,3.17,0.64,3.2339604203,3.23,-0.5700000000000001,3.2799085353,3.23,-0.5700000000000001,3.2799085353
2019-11-01 13:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-11-01 14:00:00,3.16,0.06,3.1605695689,3.16,0.06,3.1605695689,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-11-01 14:30:00,3.09,0.03,3.0901456276,3.09,0.03,3.0901456276,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-11-01 15:00:00,3.03,0.12,3.0323753066,3.03,0.12,3.0323753066,2.98,0.14,2.983286778,2.98,0.14,2.983286778
2019-11-01 15:30:00,3.06,0.12,3.0623520372,3.06,0.12,3.0623520372,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-11-01 16:00:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2019-11-01 16:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879
2019-11-01 17:00:00,3.18,0.13,3.1826561234,3.18,0.13,3.1826561234,3.13,0.13,3.1326985173,3.13,0.13,3.1326985173
2019-11-01 17:30:00,3.18,0.13,3.1826561234,3.18,0.13,3.1826561234,3.13,0.13,3.1326985173,3.13,0.13,3.1326985173
2019-11-01 18:00:00,3.12,0.09,3.121297807,3.12,0.09,3.121297807,3.07,0.13,3.0727512102,3.07,0.13,3.0727512102
2019-11-01 18:30:00,3.1,0.13,3.1027246091,3.1,0.13,3.1027246091,3.04,0.13,3.0427783357,3.04,0.13,3.0427783357
2019-11-01 19:00:00,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774
2019-11-01 19:30:00,2.91,0.45,2.9445882564,2.91,0.45,2.9445882564,2.93,-0.2,2.9368180059,2.93,-0.2,2.9368180059
2019-11-01 20:00:00,2.7800000000000002,0.68,2.8619573721,2.7800000000000002,0.68,2.8619573721,2.85,-0.53,2.8988618456,2.85,-0.53,2.8988618456
2019-11-01 20:30:00,2.66,0.68,2.7455418409,2.66,0.68,2.7455418409,2.73,-0.52,2.7790825824,2.73,-0.52,2.7790825824
2019-11-01 21:00:00,2.55,0.65,2.6315394734,2.55,0.65,2.6315394734,2.61,-0.42,2.643577122,2.61,-0.42,2.643577122
2019-11-01 21:30:00,2.48,0.41000000000000003,2.5136626663,2.48,0.41000000000000003,2.5136626663,2.49,-0.15,2.4945139807,2.49,-0.15,2.4945139807
2019-11-01 22:00:00,2.4,0.36,2.4268498099,2.4,0.36,2.4268498099,2.4,-0.07,2.4010206163,2.4,-0.07,2.4010206163
2019-11-01 22:30:00,2.18,0.74,2.3021728866,2.18,0.74,2.3021728866,2.26,-0.46,2.3063390904,2.26,-0.46,2.3063390904
2019-11-01 23:00:00,2.05,0.75,2.1828879952999998,2.05,0.75,2.1828879952999998,2.13,-0.45,2.1770163068,2.13,-0.45,2.1770163068
2019-11-01 23:30:00,1.94,0.76,2.0835546549,1.94,0.76,2.0835546549,2.03,-0.45,2.0792787211,2.03,-0.45,2.0792787211
2019-11-02 00:00:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.92,-0.45,1.9720294114999999,1.92,-0.45,1.9720294114999999
2019-11-02 00:30:00,1.96,0.36,1.9927869931000002,1.96,0.36,1.9927869931000002,1.9500000000000002,0.1,1.952562419,1.9500000000000002,0.1,1.952562419
2019-11-02 01:00:00,1.96,0.6900000000000001,2.0779076014,1.96,0.6900000000000001,2.0779076014,2.01,-0.30000000000000004,2.0322647465,2.01,-0.30000000000000004,2.0322647465
2019-11-02 01:30:00,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2019-11-02 02:00:00,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495
2019-11-02 02:30:00,1.78,0.22,1.7935439777000002,1.78,0.22,1.7935439777000002,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2019-11-02 03:00:00,1.72,0.22,1.7340126874,1.72,0.22,1.7340126874,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002
2019-11-02 03:30:00,1.67,0.22,1.6844286865,1.67,0.22,1.6844286865,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999
2019-11-02 04:00:00,1.63,0.22,1.6447796205,1.63,0.22,1.6447796205,1.6099999999999999,0.23,1.6263455967,1.6099999999999999,0.23,1.6263455967
2019-11-02 04:30:00,1.6099999999999999,0.22,1.624961538,1.6099999999999999,0.22,1.624961538,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2019-11-02 05:00:00,1.6099999999999999,0.22,1.624961538,1.6099999999999999,0.22,1.624961538,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2019-11-02 05:30:00,1.63,0.65,1.7548219283000002,1.63,0.65,1.7548219283000002,1.69,-0.28,1.7130382366,1.69,-0.28,1.7130382366
2019-11-02 06:00:00,1.73,0.5,1.8008053754,1.73,0.5,1.8008053754,1.77,-0.14,1.7755280905,1.77,-0.14,1.7755280905
2019-11-02 06:30:00,1.9100000000000001,0.16,1.9166898549,1.9100000000000001,0.16,1.9166898549,1.88,0.17,1.8876705221,1.88,0.17,1.8876705221
2019-11-02 07:00:00,2.05,0.15,2.0554804791,2.05,0.15,2.0554804791,2.03,0.15,2.0355343279,2.03,0.15,2.0355343279
2019-11-02 07:30:00,2.16,0.14,2.164532282,2.16,0.14,2.164532282,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2019-11-02 08:00:00,2.27,0.14,2.2743130831,2.27,0.14,2.2743130831,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-11-02 08:30:00,2.44,0.17,2.4459149617,2.44,0.17,2.4459149617,2.41,0.14,2.4140629652,2.41,0.14,2.4140629652
