Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-02 09:00:00,2.5300000000000002,0.17,2.5357050302,2.5300000000000002,0.17,2.5357050302,2.5,0.17,2.5057733337,2.5,0.17,2.5057733337
2019-11-02 09:30:00,2.58,0.15,2.5843567865,2.58,0.15,2.5843567865,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2019-11-02 10:00:00,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-11-02 10:30:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.75,0.17,2.755249535,2.75,0.17,2.755249535
2019-11-02 11:00:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,2.7,0.17,2.7053465582,2.7,0.17,2.7053465582
2019-11-02 11:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-11-02 12:00:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-11-02 12:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-11-02 13:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2019-11-02 13:30:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2019-11-02 14:00:00,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947
2019-11-02 14:30:00,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947
2019-11-02 15:00:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253
2019-11-02 15:30:00,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253
2019-11-02 16:00:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994
2019-11-02 16:30:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994
2019-11-02 17:00:00,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536
2019-11-02 17:30:00,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969,3.0,0.16,3.0042636369,3.0,0.16,3.0042636369
2019-11-02 18:00:00,3.08,0.15,3.0836504341,3.08,0.15,3.0836504341,3.03,0.17,3.0347652298,3.03,0.17,3.0347652298
2019-11-02 18:30:00,2.9699999999999998,0.17,2.9748613413,2.9699999999999998,0.17,2.9748613413,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847
2019-11-02 19:00:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,2.83,0.16,2.8345193596,2.83,0.16,2.8345193596
2019-11-02 19:30:00,2.79,0.17,2.7951744132,2.79,0.17,2.7951744132,2.75,0.18,2.755884613,2.75,0.18,2.755884613
2019-11-02 20:00:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485
2019-11-02 20:30:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125
2019-11-02 21:00:00,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342
2019-11-02 21:30:00,2.43,0.2,2.4382165613,2.43,0.2,2.4382165613,2.4,0.2,2.4083189158,2.4,0.2,2.4083189158
2019-11-02 22:00:00,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325,2.29,0.2,2.2987170335,2.29,0.2,2.2987170335
2019-11-02 22:30:00,2.22,0.21,2.2299103121,2.22,0.21,2.2299103121,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897
2019-11-02 23:00:00,2.08,0.21,2.0905740838,2.08,0.21,2.0905740838,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2019-11-02 23:30:00,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752,1.99,0.22,2.0021238723,1.99,0.22,2.0021238723
2019-11-03 00:00:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516
2019-11-03 00:30:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-11-03 01:00:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339
2019-11-03 01:30:00,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2019-11-03 02:00:00,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141
2019-11-03 02:30:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2019-11-03 03:00:00,1.72,0.26,1.7395401691,1.72,0.26,1.7395401691,1.7000000000000002,0.26,1.7197674261,1.7000000000000002,0.26,1.7197674261
2019-11-03 03:30:00,1.67,0.26,1.6901183391,1.67,0.26,1.6901183391,1.65,0.26,1.6703592428,1.65,0.26,1.6703592428
2019-11-03 04:00:00,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127
2019-11-03 04:30:00,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204,1.58,0.23,1.5966527487,1.58,0.23,1.5966527487
2019-11-03 05:00:00,1.57,0.25,1.589779859,1.57,0.25,1.589779859,1.55,0.25,1.5700318468,1.55,0.25,1.5700318468
2019-11-03 05:30:00,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226,1.6,0.25,1.6194134741,1.6,0.25,1.6194134741
2019-11-03 06:00:00,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002
2019-11-03 06:30:00,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649,1.73,0.24,1.7465680634,1.73,0.24,1.7465680634
2019-11-03 07:00:00,1.8,0.22,1.8133946068,1.8,0.22,1.8133946068,1.78,0.23,1.7947980388,1.78,0.23,1.7947980388
2019-11-03 07:30:00,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236
2019-11-03 08:00:00,1.98,0.23,1.9933138237999999,1.98,0.23,1.9933138237999999,1.9500000000000002,0.18,1.9582900704,1.9500000000000002,0.18,1.9582900704
2019-11-03 08:30:00,2.09,0.21,2.1005237442,2.09,0.21,2.1005237442,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181
2019-11-03 09:00:00,2.19,0.19,2.1982265579,2.19,0.19,2.1982265579,2.16,0.2,2.1692394981,2.16,0.2,2.1692394981
2019-11-03 09:30:00,2.29,0.15,2.2949074055,2.29,0.15,2.2949074055,2.26,0.16,2.2656566377000003,2.26,0.16,2.2656566377000003
2019-11-03 10:00:00,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636,2.31,0.17,2.3162469644,2.31,0.17,2.3162469644
2019-11-03 10:30:00,2.46,0.15,2.4645689278000003,2.46,0.15,2.4645689278000003,2.43,0.17,2.4359392439,2.43,0.17,2.4359392439
2019-11-03 11:00:00,2.46,0.15,2.4645689278000003,2.46,0.15,2.4645689278000003,2.43,0.16,2.4352617929,2.43,0.16,2.4352617929
2019-11-03 11:30:00,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384,2.48,0.16,2.4851559307,2.48,0.16,2.4851559307
2019-11-03 12:00:00,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669
2019-11-03 12:30:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641
2019-11-03 13:00:00,2.6,0.18,2.6062233212,2.6,0.18,2.6062233212,2.56,0.19,2.5670410982,2.56,0.19,2.5670410982
2019-11-03 13:30:00,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994,2.59,0.19,2.596959761,2.59,0.19,2.596959761
2019-11-03 14:00:00,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304
2019-11-03 14:30:00,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621
2019-11-03 15:00:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,2.58,0.2,2.587740327,2.58,0.2,2.587740327
2019-11-03 15:30:00,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2019-11-03 16:00:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221
2019-11-03 16:30:00,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091,2.79,0.17,2.7951744132,2.79,0.17,2.7951744132
2019-11-03 17:00:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.9,0.15,2.9038767191,2.9,0.15,2.9038767191
2019-11-03 17:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2019-11-03 18:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.08,0.15,3.0836504341,3.08,0.15,3.0836504341
2019-11-03 18:30:00,3.04,0.13,3.0427783357,3.04,0.13,3.0427783357,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774
2019-11-03 19:00:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,2.93,0.15,2.933837078,2.93,0.15,2.933837078
2019-11-03 19:30:00,2.8200000000000003,0.19,2.8263934616,2.8200000000000003,0.19,2.8263934616,2.7800000000000002,0.19,2.7864852413000003,2.7800000000000002,0.19,2.7864852413000003
2019-11-03 20:00:00,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2019-11-03 20:30:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,2.65,0.2,2.6575364532,2.65,0.2,2.6575364532
2019-11-03 21:00:00,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002,2.6,0.19,2.606933064,2.6,0.19,2.606933064
2019-11-03 21:30:00,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748
2019-11-03 22:00:00,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325,2.2800000000000002,0.21,2.2896506284,2.2800000000000002,0.21,2.2896506284
2019-11-03 22:30:00,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691
2019-11-03 23:00:00,2.07,0.2,2.0796393918,2.07,0.2,2.0796393918,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393
2019-11-03 23:30:00,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2019-11-04 00:00:00,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2019-11-04 00:30:00,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2019-11-04 01:00:00,1.9500000000000002,0.24,1.9647137196000002,1.9500000000000002,0.24,1.9647137196000002,1.92,0.24,1.9349418595999999,1.92,0.24,1.9349418595999999
2019-11-04 01:30:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2019-11-04 02:00:00,1.82,0.22,1.8332484829,1.82,0.22,1.8332484829,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441
2019-11-04 02:30:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2019-11-04 03:00:00,1.73,0.23,1.7452220489,1.73,0.23,1.7452220489,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002
2019-11-04 03:30:00,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187,1.6800000000000002,0.23,1.6956709586,1.6800000000000002,0.23,1.6956709586
2019-11-04 04:00:00,1.65,0.22,1.6646020545,1.65,0.22,1.6646020545,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2019-11-04 04:30:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347
2019-11-04 05:00:00,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347
2019-11-04 05:30:00,1.74,0.2,1.7514565367000001,1.74,0.2,1.7514565367000001,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818
2019-11-04 06:00:00,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559,1.79,0.18,1.7990275151000001,1.79,0.18,1.7990275151000001
2019-11-04 06:30:00,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363,2.1,0.17,2.106869716,2.1,0.17,2.106869716
2019-11-04 07:00:00,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656,2.36,0.15,2.3647621445,2.36,0.15,2.3647621445
2019-11-04 07:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-11-04 08:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045
2019-11-04 08:30:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-11-04 09:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-11-04 09:30:00,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-11-04 10:00:00,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-11-04 10:30:00,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-11-04 11:00:00,3.39,0.0,3.39,3.39,0.0,3.39,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-11-04 11:30:00,3.39,0.13,3.3924917096,3.39,0.13,3.3924917096,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-11-04 12:00:00,3.42,0.0,3.42,3.42,0.0,3.42,3.36,0.0,3.36,3.36,0.0,3.36
2019-11-04 12:30:00,3.44,-0.13,3.442455519,3.44,-0.13,3.442455519,3.38,0.0,3.38,3.38,0.0,3.38
2019-11-04 13:00:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-04 13:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-04 14:00:00,3.3,0.0,3.3,3.3,0.0,3.3,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-11-04 14:30:00,3.25,0.0,3.25,3.25,0.0,3.25,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-11-04 15:00:00,3.23,0.0,3.23,3.23,0.0,3.23,3.18,0.0,3.18,3.18,0.0,3.18
2019-11-04 15:30:00,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-11-04 16:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-11-04 16:30:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2019-11-04 17:00:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2019-11-04 17:30:00,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2019-11-04 18:00:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-11-04 18:30:00,3.41,0.42,3.4357677454,3.41,0.42,3.4357677454,3.41,-0.21,3.4164601564,3.41,-0.21,3.4164601564
2019-11-04 19:00:00,3.25,0.55,3.2962099448,3.25,0.55,3.2962099448,3.25,-0.31,3.2647511391,3.25,-0.31,3.2647511391
2019-11-04 19:30:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2019-11-04 20:00:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.02,0.08,3.0210594168,3.02,0.08,3.0210594168
2019-11-04 20:30:00,2.94,0.16,2.9443505226,2.94,0.16,2.9443505226,2.9,0.16,2.9044104393,2.9,0.16,2.9044104393
2019-11-04 21:00:00,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145
2019-11-04 21:30:00,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497
2019-11-04 22:00:00,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907
2019-11-04 22:30:00,2.3,0.19,2.3078344828,2.3,0.19,2.3078344828,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638
2019-11-04 23:00:00,2.15,0.19,2.1583790214,2.15,0.19,2.1583790214,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998
2019-11-04 23:30:00,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279
2019-11-05 00:00:00,1.9,0.21,1.9115700353,1.9,0.21,1.9115700353,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005
2019-11-05 00:30:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2019-11-05 01:00:00,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-11-05 01:30:00,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2019-11-05 02:00:00,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2019-11-05 02:30:00,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002
2019-11-05 03:00:00,1.7000000000000002,0.24,1.7168575946,1.7000000000000002,0.24,1.7168575946,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2019-11-05 03:30:00,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002
2019-11-05 04:00:00,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127
2019-11-05 04:30:00,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127,1.58,0.24,1.5981239001,1.58,0.24,1.5981239001
2019-11-05 05:00:00,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127,1.58,0.24,1.5981239001,1.58,0.24,1.5981239001
2019-11-05 05:30:00,1.7000000000000002,0.24,1.7168575946,1.7000000000000002,0.24,1.7168575946,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2019-11-05 06:00:00,1.82,0.22,1.8332484829,1.82,0.22,1.8332484829,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797
2019-11-05 06:30:00,2.11,0.2,2.1194574778,2.11,0.2,2.1194574778,2.09,0.17,2.0969024775,2.09,0.17,2.0969024775
2019-11-05 07:00:00,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078,2.4,0.16,2.4053274205,2.4,0.16,2.4053274205
2019-11-05 07:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-11-05 08:00:00,2.98,-0.07,2.9808220343,2.98,-0.07,2.9808220343,2.93,0.13,2.9328825411,2.93,0.13,2.9328825411
2019-11-05 08:30:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-11-05 09:00:00,3.18,-0.06,3.1805659874,3.18,-0.06,3.1805659874,3.13,0.09,3.1312936624,3.13,0.09,3.1312936624
2019-11-05 09:30:00,3.3,-0.13,3.3025596134,3.3,-0.13,3.3025596134,3.25,-0.13,3.2525989608,3.25,-0.13,3.2525989608
2019-11-05 10:00:00,3.37,-0.1,3.3714833531,3.37,-0.1,3.3714833531,3.32,0.12,3.3221679669,3.32,0.12,3.3221679669
2019-11-05 10:30:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2019-11-05 11:00:00,3.34,0.0,3.34,3.34,0.0,3.34,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2019-11-05 11:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2019-11-05 12:00:00,3.4,0.12,3.402116988,3.4,0.12,3.402116988,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2019-11-05 12:30:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-11-05 13:00:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2019-11-05 13:30:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2019-11-05 14:00:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-11-05 14:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-11-05 15:00:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-11-05 15:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-11-05 16:00:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-11-05 16:30:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2019-11-05 17:00:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-05 17:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-11-05 18:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2019-11-05 18:30:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-05 19:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-11-05 19:30:00,2.99,0.43,3.0207614934,2.99,0.43,3.0207614934,3.0,-0.15,3.0037476592,3.0,-0.15,3.0037476592
2019-11-05 20:00:00,2.85,0.6900000000000001,2.932336952,2.85,0.6900000000000001,2.932336952,2.93,-0.51,2.9740544716,2.93,-0.51,2.9740544716
2019-11-05 20:30:00,2.76,0.6900000000000001,2.8449428816999998,2.76,0.6900000000000001,2.8449428816999998,2.84,-0.5,2.8836782067,2.84,-0.5,2.8836782067
2019-11-05 21:00:00,2.67,0.72,2.7653752006000003,2.67,0.72,2.7653752006000003,2.75,-0.48,2.7915766155,2.75,-0.48,2.7915766155
2019-11-05 21:30:00,2.6,0.64,2.6776108754,2.6,0.64,2.6776108754,2.67,-0.37,2.6955147931,2.67,-0.37,2.6955147931
2019-11-05 22:00:00,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843
2019-11-05 22:30:00,2.29,0.2,2.2987170335,2.29,0.2,2.2987170335,2.26,0.2,2.2688322988,2.26,0.2,2.2688322988
2019-11-05 23:00:00,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537,2.09,0.21,2.1005237442,2.09,0.21,2.1005237442
2019-11-05 23:30:00,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2019-11-06 00:00:00,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2019-11-06 00:30:00,1.96,0.25,1.975879551,1.96,0.25,1.975879551,1.94,0.25,1.9560419218,1.94,0.25,1.9560419218
2019-11-06 01:00:00,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736,1.92,0.26,1.9375241934,1.92,0.26,1.9375241934
2019-11-06 01:30:00,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2019-11-06 02:00:00,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2019-11-06 02:30:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2019-11-06 03:00:00,1.71,0.23,1.7253985047,1.71,0.23,1.7253985047,1.69,0.23,1.7055790805000002,1.69,0.23,1.7055790805000002
2019-11-06 03:30:00,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999
2019-11-06 04:00:00,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204
2019-11-06 04:30:00,1.6099999999999999,0.21,1.6236378907,1.6099999999999999,0.21,1.6236378907,1.6,0.22,1.6150541787,1.6,0.22,1.6150541787
2019-11-06 05:00:00,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204,1.58,0.24,1.5981239001,1.58,0.24,1.5981239001
2019-11-06 05:30:00,1.6400000000000001,0.33,1.6728717823,1.6400000000000001,0.33,1.6728717823,1.6400000000000001,0.11,1.6436848846,1.6400000000000001,0.11,1.6436848846
2019-11-06 06:00:00,1.76,0.59,1.8562596801,1.76,0.59,1.8562596801,1.81,-0.2,1.8210161998,1.81,-0.2,1.8210161998
2019-11-06 06:30:00,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998,2.09,0.11,2.0928927349,2.09,0.11,2.0928927349
2019-11-06 07:00:00,2.39,0.15,2.3947024867,2.39,0.15,2.3947024867,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108
2019-11-06 07:30:00,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497
2019-11-06 08:00:00,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-11-06 08:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-11-06 09:00:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2019-11-06 09:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-11-06 10:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-06 10:30:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-11-06 11:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-11-06 11:30:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-06 12:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-06 12:30:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-06 13:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-11-06 13:30:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-11-06 14:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2019-11-06 14:30:00,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2019-11-06 15:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-11-06 15:30:00,3.31,0.67,3.3771289582,3.31,0.67,3.3771289582,3.32,-0.51,3.3589432862,3.32,-0.51,3.3589432862
2019-11-06 16:00:00,3.47,-0.35000000000000003,3.4876066292,3.47,-0.35000000000000003,3.4876066292,3.42,0.6000000000000001,3.4722327111,3.42,0.6000000000000001,3.4722327111
2019-11-06 16:30:00,3.54,0.0,3.54,3.54,0.0,3.54,3.48,0.0,3.48,3.48,0.0,3.48
2019-11-06 17:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-11-06 17:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-11-06 18:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-06 18:30:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-11-06 19:00:00,3.44,0.58,3.4885527085,3.44,0.58,3.4885527085,3.45,-0.52,3.4889683289,3.45,-0.52,3.4889683289
2019-11-06 19:30:00,3.2800000000000002,0.66,3.3457435646,3.2800000000000002,0.66,3.3457435646,3.36,-0.51,3.3984849566,3.36,-0.51,3.3984849566
2019-11-06 20:00:00,3.16,0.16,3.1640480401,3.16,0.16,3.1640480401,3.12,0.1,3.1216021527,3.12,0.1,3.1216021527
2019-11-06 20:30:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-11-06 21:00:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2019-11-06 21:30:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632
2019-11-06 22:00:00,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843,2.51,0.18,2.5164459064,2.51,0.18,2.5164459064
2019-11-06 22:30:00,2.39,0.18,2.396768658,2.39,0.18,2.396768658,2.36,0.19,2.3676359517,2.36,0.19,2.3676359517
2019-11-06 23:00:00,2.24,0.2,2.2489108475,2.24,0.2,2.2489108475,2.2,0.21,2.21,2.2,0.21,2.21
2019-11-06 23:30:00,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267
2019-11-07 00:00:00,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954
2019-11-07 00:30:00,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489
2019-11-07 01:00:00,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489,1.99,0.24,2.0044201156,1.99,0.24,2.0044201156
2019-11-07 01:30:00,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339,1.9,0.24,1.9150979087,1.9,0.24,1.9150979087
2019-11-07 02:00:00,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821
2019-11-07 02:30:00,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402,1.78,0.23,1.7947980388,1.78,0.23,1.7947980388
2019-11-07 03:00:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2019-11-07 03:30:00,1.72,0.24,1.7366634677000001,1.72,0.24,1.7366634677000001,1.69,0.24,1.7069563556,1.69,0.24,1.7069563556
2019-11-07 04:00:00,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2019-11-07 04:30:00,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2019-11-07 05:00:00,1.6800000000000002,0.23,1.6956709586,1.6800000000000002,0.23,1.6956709586,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2019-11-07 05:30:00,1.75,0.21,1.7625549637,1.75,0.21,1.7625549637,1.72,0.22,1.7340126874,1.72,0.22,1.7340126874
2019-11-07 06:00:00,1.8599999999999999,0.21,1.8718172988,1.8599999999999999,0.21,1.8718172988,1.8399999999999999,0.22,1.8531055016,1.8399999999999999,0.22,1.8531055016
2019-11-07 06:30:00,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699,2.15,0.19,2.1583790214,2.15,0.19,2.1583790214
2019-11-07 07:00:00,2.5,0.23,2.5105577070000002,2.5,0.23,2.5105577070000002,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2019-11-07 07:30:00,2.83,0.42,2.86099633,2.83,0.42,2.86099633,2.8200000000000003,-0.12,2.8225520367,2.8200000000000003,-0.12,2.8225520367
2019-11-07 08:00:00,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2019-11-07 08:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2019-11-07 09:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2019-11-07 09:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2019-11-07 10:00:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-11-07 10:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-11-07 11:00:00,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-11-07 11:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-11-07 12:00:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-11-07 12:30:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2019-11-07 13:00:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-11-07 13:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-11-07 14:00:00,3.35,0.0,3.35,3.35,0.0,3.35,3.3,0.0,3.3,3.3,0.0,3.3
2019-11-07 14:30:00,3.29,0.0,3.29,3.29,0.0,3.29,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-11-07 15:00:00,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-11-07 15:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2019-11-07 16:00:00,3.5700000000000003,0.62,3.6234375943,3.5700000000000003,0.62,3.6234375943,3.56,-0.47000000000000003,3.5908912543,3.56,-0.47000000000000003,3.5908912543
2019-11-07 16:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-11-07 17:00:00,3.7800000000000002,0.07,3.7806480926,3.7800000000000002,0.07,3.7806480926,3.7199999999999998,0.11,3.7216259887,3.7199999999999998,0.11,3.7216259887
2019-11-07 17:30:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2019-11-07 18:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-11-07 18:30:00,3.56,0.15,3.563158711,3.56,0.15,3.563158711,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2019-11-07 19:00:00,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2019-11-07 19:30:00,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664,3.27,0.16,3.273912033,3.27,0.16,3.273912033
2019-11-07 20:00:00,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031
2019-11-07 20:30:00,3.09,0.2,3.0964657272,3.09,0.2,3.0964657272,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2019-11-07 21:00:00,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003
2019-11-07 21:30:00,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2019-11-07 22:00:00,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2019-11-07 22:30:00,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2019-11-07 23:00:00,2.24,0.47000000000000003,2.288776966,2.24,0.47000000000000003,2.288776966,2.26,-0.05,2.2605530297,2.26,-0.05,2.2605530297
2019-11-07 23:30:00,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945,2.07,0.22,2.081657993,2.07,0.22,2.081657993
2019-11-08 00:00:00,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752,1.98,0.22,1.9921847304,1.98,0.22,1.9921847304
2019-11-08 00:30:00,2.08,0.25,2.0949701669,2.08,0.25,2.0949701669,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428
2019-11-08 01:00:00,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956
2019-11-08 01:30:00,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2019-11-08 02:00:00,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335
2019-11-08 02:30:00,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984
2019-11-08 03:00:00,1.87,0.24,1.885338166,1.87,0.24,1.885338166,1.8399999999999999,0.25,1.8569060289000001,1.8399999999999999,0.25,1.8569060289000001
2019-11-08 03:30:00,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2019-11-08 04:00:00,1.78,0.39,1.822223916,1.78,0.39,1.822223916,1.78,0.08,1.7817968459,1.78,0.08,1.7817968459
2019-11-08 04:30:00,1.71,0.84,1.9051771571,1.71,0.84,1.9051771571,1.8,-0.38,1.8396738841,1.8,-0.38,1.8396738841
2019-11-08 05:00:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,1.83,-0.38,1.8690371853,1.83,-0.38,1.8690371853
2019-11-08 05:30:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2019-11-08 06:00:00,1.9,0.77,2.0500975587,1.9,0.77,2.0500975587,1.99,-0.44,2.0380628057,1.99,-0.44,2.0380628057
2019-11-08 06:30:00,2.18,0.73,2.2989780338,2.18,0.73,2.2989780338,2.26,-0.46,2.3063390904,2.26,-0.46,2.3063390904
2019-11-08 07:00:00,2.5300000000000002,0.33,2.5514309710000003,2.5300000000000002,0.33,2.5514309710000003,2.5300000000000002,-0.02,2.5300790501,2.5300000000000002,-0.02,2.5300790501
2019-11-08 07:30:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-11-08 08:00:00,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-11-08 08:30:00,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-11-08 09:00:00,3.34,0.0,3.34,3.34,0.0,3.34,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2019-11-08 09:30:00,3.47,0.0,3.47,3.47,0.0,3.47,3.41,0.0,3.41,3.41,0.0,3.41
2019-11-08 10:00:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-11-08 10:30:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-11-08 11:00:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2019-11-08 11:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-11-08 12:00:00,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271
2019-11-08 12:30:00,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-08 13:00:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-11-08 13:30:00,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-11-08 14:00:00,3.11,0.11,3.1119447296,3.11,0.11,3.1119447296,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2019-11-08 14:30:00,3.13,0.12,3.1322994748,3.13,0.12,3.1322994748,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-11-08 15:00:00,3.04,0.12,3.0423674992,3.04,0.12,3.0423674992,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-11-08 15:30:00,3.08,0.13,3.0827422857,3.08,0.13,3.0827422857,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2019-11-08 16:00:00,3.15,0.13,3.1526813984,3.15,0.13,3.1526813984,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-11-08 16:30:00,3.23,0.13,3.2326150405,3.23,0.13,3.2326150405,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-11-08 17:00:00,3.2800000000000002,0.13,3.2825752086,3.2800000000000002,0.13,3.2825752086,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-11-08 17:30:00,3.29,0.16,3.2938882798,3.29,0.16,3.2938882798,3.24,0.17,3.2444568112,3.24,0.17,3.2444568112
2019-11-08 18:00:00,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702
2019-11-08 18:30:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.14,0.15,3.1435807609,3.14,0.15,3.1435807609
2019-11-08 19:00:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.14,0.15,3.1435807609,3.14,0.15,3.1435807609
2019-11-08 19:30:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2019-11-08 20:00:00,2.9699999999999998,0.5,3.0117934856,2.9699999999999998,0.5,3.0117934856,2.99,-0.24,2.9996166422,2.99,-0.24,2.9996166422
2019-11-08 20:30:00,2.83,0.72,2.9201541055,2.83,0.72,2.9201541055,2.91,-0.47000000000000003,2.9477109763,2.91,-0.47000000000000003,2.9477109763
2019-11-08 21:00:00,2.73,0.7000000000000001,2.8183150995,2.73,0.7000000000000001,2.8183150995,2.81,-0.5,2.8541373478,2.81,-0.5,2.8541373478
2019-11-08 21:30:00,2.58,0.75,2.6868010719,2.58,0.75,2.6868010719,2.66,-0.46,2.6994814316999998,2.66,-0.46,2.6994814316999998
2019-11-08 22:00:00,2.46,0.75,2.5717892604,2.46,0.75,2.5717892604,2.54,-0.44,2.5778285436,2.54,-0.44,2.5778285436
2019-11-08 22:30:00,2.29,0.77,2.4159884106,2.29,0.77,2.4159884106,2.37,-0.42,2.4069275020000003,2.37,-0.42,2.4069275020000003
2019-11-08 23:00:00,2.13,0.77,2.2649061791,2.13,0.77,2.2649061791,2.21,-0.42,2.2495555117,2.21,-0.42,2.2495555117
2019-11-08 23:30:00,2.01,0.8,2.1633538777,2.01,0.8,2.1633538777,2.09,-0.4,2.1279332696,2.09,-0.4,2.1279332696
2019-11-09 00:00:00,1.92,0.8,2.08,1.92,0.8,2.08,2.01,-0.41000000000000003,2.0513897728,2.01,-0.41000000000000003,2.0513897728
2019-11-09 00:30:00,2.01,0.84,2.1784627608,2.01,0.84,2.1784627608,2.1,-0.37,2.1323461257,2.1,-0.37,2.1323461257
2019-11-09 01:00:00,2.01,0.84,2.1784627608,2.01,0.84,2.1784627608,2.1,-0.37,2.1323461257,2.1,-0.37,2.1323461257
2019-11-09 01:30:00,1.94,0.8200000000000001,2.1061813787,1.94,0.8200000000000001,2.1061813787,2.03,-0.38,2.0652602742,2.03,-0.38,2.0652602742
2019-11-09 02:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,1.97,-0.38,2.0063150301,1.97,-0.38,2.0063150301
2019-11-09 02:30:00,1.81,0.84,1.9954197553,1.81,0.84,1.9954197553,1.9,-0.35000000000000003,1.9319679086,1.9,-0.35000000000000003,1.9319679086
2019-11-09 03:00:00,1.77,0.84,1.9592090241000002,1.77,0.84,1.9592090241000002,1.85,-0.35000000000000003,1.8828170384,1.85,-0.35000000000000003,1.8828170384
2019-11-09 03:30:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,1.83,-0.37,1.8670297266,1.83,-0.37,1.8670297266
2019-11-09 04:00:00,1.7000000000000002,0.84,1.8962067398,1.7000000000000002,0.84,1.8962067398,1.79,-0.37,1.8278402556,1.79,-0.37,1.8278402556
2019-11-09 04:30:00,1.6600000000000001,0.8300000000000001,1.8559364213,1.6600000000000001,0.8300000000000001,1.8559364213,1.75,-0.37,1.788686669,1.75,-0.37,1.788686669
2019-11-09 05:00:00,1.67,0.8300000000000001,1.8648860555,1.67,0.8300000000000001,1.8648860555,1.76,-0.37,1.7984715733,1.76,-0.37,1.7984715733
2019-11-09 05:30:00,1.69,0.8300000000000001,1.8828170384,1.69,0.8300000000000001,1.8828170384,1.78,-0.38,1.8201098868,1.78,-0.38,1.8201098868
2019-11-09 06:00:00,1.69,0.79,1.8655294155000002,1.69,0.79,1.8655294155000002,1.78,-0.4,1.8243903091,1.78,-0.4,1.8243903091
2019-11-09 06:30:00,1.9,0.44,1.9502820309,1.9,0.44,1.9502820309,1.9100000000000001,-0.03,1.9102355876,1.9100000000000001,-0.03,1.9102355876
2019-11-09 07:00:00,2.03,0.19,2.0388722373,2.03,0.19,2.0388722373,2.0,0.2,2.0099751242,2.0,0.2,2.0099751242
2019-11-09 07:30:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341
2019-11-09 08:00:00,2.29,0.14,2.2942754848,2.29,0.14,2.2942754848,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311
2019-11-09 08:30:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194
2019-11-09 09:00:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-11-09 09:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-11-09 10:00:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-11-09 10:30:00,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-11-09 11:00:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-11-09 11:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2019-11-09 12:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-11-09 12:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-11-09 13:00:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-11-09 13:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2019-11-09 14:00:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2019-11-09 14:30:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-11-09 15:00:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566
2019-11-09 15:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2019-11-09 16:00:00,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003
2019-11-09 16:30:00,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485
2019-11-09 17:00:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2019-11-09 17:30:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-11-09 18:00:00,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-11-09 18:30:00,3.19,0.16,3.1940100188000002,3.19,0.16,3.1940100188000002,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435
2019-11-09 19:00:00,3.13,0.38,3.1529827148,3.13,0.38,3.1529827148,3.13,-0.05,3.1303993355,3.13,-0.05,3.1303993355
2019-11-09 19:30:00,2.96,0.75,3.0535389305,2.96,0.75,3.0535389305,3.04,-0.45,3.0731254449,3.04,-0.45,3.0731254449
2019-11-09 20:00:00,2.85,0.75,2.9470324057,2.85,0.75,2.9470324057,2.93,-0.45,2.9643549045,2.93,-0.45,2.9643549045
2019-11-09 20:30:00,2.77,0.75,2.8697386641,2.77,0.75,2.8697386641,2.84,-0.43,2.8723683608,2.84,-0.43,2.8723683608
2019-11-09 21:00:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,2.77,-0.43,2.8031767693000003,2.77,-0.43,2.8031767693000003
2019-11-09 21:30:00,2.54,0.74,2.645600121,2.54,0.74,2.645600121,2.62,-0.45,2.6583641587,2.62,-0.45,2.6583641587
2019-11-09 22:00:00,2.44,0.76,2.5556212552,2.44,0.76,2.5556212552,2.52,-0.44,2.5581243129,2.52,-0.44,2.5581243129
2019-11-09 22:30:00,2.3,0.78,2.4286621832,2.3,0.78,2.4286621832,2.38,-0.42,2.4167747102,2.38,-0.42,2.4167747102
2019-11-09 23:00:00,2.17,0.77,2.3025637885,2.17,0.77,2.3025637885,2.26,-0.42,2.2986952821,2.26,-0.42,2.2986952821
2019-11-09 23:30:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.15,-0.43,2.1925783908,2.15,-0.43,2.1925783908
2019-11-10 00:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.05,-0.43,2.0946121359,2.05,-0.43,2.0946121359
2019-11-10 00:30:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.14,-0.39,2.1752471124,2.14,-0.39,2.1752471124
2019-11-10 01:00:00,2.03,0.8200000000000001,2.1893606373,2.03,0.8200000000000001,2.1893606373,2.11,-0.37,2.1421951358,2.11,-0.37,2.1421951358
2019-11-10 01:30:00,1.9500000000000002,0.8200000000000001,2.115395944,1.9500000000000002,0.8200000000000001,2.115395944,2.04,-0.37,2.0732824217,2.04,-0.37,2.0732824217
2019-11-10 02:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,1.98,-0.39,2.0180436071,1.98,-0.39,2.0180436071
2019-11-10 02:30:00,1.81,0.8200000000000001,1.9870832896000001,1.81,0.8200000000000001,1.9870832896000001,1.9,-0.39,1.9396133635,1.9,-0.39,1.9396133635
2019-11-10 03:00:00,1.78,0.8,1.9515122341,1.78,0.8,1.9515122341,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2019-11-10 03:30:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,1.81,-0.41000000000000003,1.8558555978,1.81,-0.41000000000000003,1.8558555978
2019-11-10 04:00:00,1.71,0.4,1.7561605849,1.71,0.4,1.7561605849,1.72,0.01,1.7200290695,1.72,0.01,1.7200290695
2019-11-10 04:30:00,1.71,0.22,1.724093965,1.71,0.22,1.724093965,1.69,0.22,1.7042593699,1.69,0.22,1.7042593699
2019-11-10 05:00:00,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187,1.67,0.22,1.6844286865,1.67,0.22,1.6844286865
2019-11-10 05:30:00,1.72,0.21,1.7327723450999999,1.72,0.21,1.7327723450999999,1.7000000000000002,0.21,1.712921481,1.7000000000000002,0.21,1.712921481
2019-11-10 06:00:00,1.79,0.21,1.8022763384,1.79,0.21,1.8022763384,1.76,0.21,1.7724841325,1.76,0.21,1.7724841325
2019-11-10 06:30:00,1.9,0.19,1.909476368,1.9,0.19,1.909476368,1.87,0.2,1.8806647761000002,1.87,0.2,1.8806647761000002
2019-11-10 07:00:00,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586
2019-11-10 07:30:00,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267
2019-11-10 08:00:00,2.13,0.18,2.1375921033,2.13,0.18,2.1375921033,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197
2019-11-10 08:30:00,2.25,0.21,2.2597787502,2.25,0.21,2.2597787502,2.22,0.21,2.2299103121,2.22,0.21,2.2299103121
2019-11-10 09:00:00,2.35,0.30000000000000004,2.3690715481,2.35,0.30000000000000004,2.3690715481,2.33,0.08,2.331372986,2.33,0.08,2.331372986
2019-11-10 09:30:00,2.47,0.6900000000000001,2.5645662401,2.47,0.6900000000000001,2.5645662401,2.55,-0.48,2.5947832279,2.55,-0.48,2.5947832279
2019-11-10 10:00:00,2.46,0.7000000000000001,2.5576551761,2.46,0.7000000000000001,2.5576551761,2.54,-0.47000000000000003,2.5831182706,2.54,-0.47000000000000003,2.5831182706
2019-11-10 10:30:00,2.5700000000000003,0.34,2.5923927172,2.5700000000000003,0.34,2.5923927172,2.5700000000000003,-0.06,2.5707002937,2.5700000000000003,-0.06,2.5707002937
2019-11-10 11:00:00,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669
2019-11-10 11:30:00,2.6,0.17,2.605551765,2.6,0.17,2.605551765,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002
2019-11-10 12:00:00,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497
2019-11-10 12:30:00,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759
