Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-10 13:00:00,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2019-11-10 13:30:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-11-10 14:00:00,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2019-11-10 14:30:00,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475
2019-11-10 15:00:00,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003
2019-11-10 15:30:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,2.67,0.2,2.6774801587,2.67,0.2,2.6774801587
2019-11-10 16:00:00,2.79,0.19,2.7964620505,2.79,0.19,2.7964620505,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734
2019-11-10 16:30:00,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075,2.94,0.2,2.946794869,2.94,0.2,2.946794869
2019-11-10 17:00:00,3.08,0.16,3.0841530442,3.08,0.16,3.0841530442,3.03,0.17,3.0347652298,3.03,0.17,3.0347652298
2019-11-10 17:30:00,3.16,0.16,3.1640480401,3.16,0.16,3.1640480401,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367
2019-11-10 18:00:00,3.15,0.18,3.1551386657,3.15,0.18,3.1551386657,3.1,0.19,3.1058171228,3.1,0.19,3.1058171228
2019-11-10 18:30:00,3.14,0.19,3.1457431554,3.14,0.19,3.1457431554,3.1,0.2,3.1064449134,3.1,0.2,3.1064449134
2019-11-10 19:00:00,3.09,0.17,3.0946728422,3.09,0.17,3.0946728422,3.04,0.17,3.0447495792,3.04,0.17,3.0447495792
2019-11-10 19:30:00,2.95,0.2,2.9567718884,2.95,0.2,2.9567718884,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067
2019-11-10 20:00:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,2.81,0.21,2.8178360492000003,2.81,0.21,2.8178360492000003
2019-11-10 20:30:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621
2019-11-10 21:00:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324
2019-11-10 21:30:00,2.5300000000000002,0.22,2.5395472036999998,2.5300000000000002,0.22,2.5395472036999998,2.49,0.23,2.500599928,2.49,0.23,2.500599928
2019-11-10 22:00:00,2.41,0.2,2.4182845159,2.41,0.2,2.4182845159,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478
2019-11-10 22:30:00,2.2800000000000002,0.2,2.2887551201,2.2800000000000002,0.2,2.2887551201,2.24,0.2,2.2489108475,2.24,0.2,2.2489108475
2019-11-10 23:00:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647
2019-11-10 23:30:00,1.99,0.36,2.02230067,1.99,0.36,2.02230067,1.99,0.05,1.9906280416,1.99,0.05,1.9906280416
2019-11-11 00:00:00,1.85,0.78,2.0077101384,1.85,0.78,2.0077101384,1.9300000000000002,-0.43,1.9773214205,1.9300000000000002,-0.43,1.9773214205
2019-11-11 00:30:00,1.94,0.8200000000000001,2.1061813787,1.94,0.8200000000000001,2.1061813787,2.03,-0.38,2.0652602742,2.03,-0.38,2.0652602742
2019-11-11 01:00:00,1.96,0.8200000000000001,2.1246176127,1.96,0.8200000000000001,2.1246176127,2.04,-0.37,2.0732824217,2.04,-0.37,2.0732824217
2019-11-11 01:30:00,1.92,0.81,2.0838665984,1.92,0.81,2.0838665984,2.0,-0.39,2.0376702383,2.0,-0.39,2.0376702383
2019-11-11 02:00:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,1.94,-0.39,1.9788127754,1.94,-0.39,1.9788127754
2019-11-11 02:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,1.9100000000000001,-0.39,1.9494101672,1.9100000000000001,-0.39,1.9494101672
2019-11-11 03:00:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,1.8599999999999999,-0.39,1.9004473158000001,1.8599999999999999,-0.39,1.9004473158000001
2019-11-11 03:30:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,1.81,-0.41000000000000003,1.8558555978,1.81,-0.41000000000000003,1.8558555978
2019-11-11 04:00:00,1.72,0.55,1.8057962233,1.72,0.55,1.8057962233,1.76,-0.12,1.7640861657,1.76,-0.12,1.7640861657
2019-11-11 04:30:00,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001,1.72,0.23,1.7353097706,1.72,0.23,1.7353097706
2019-11-11 05:00:00,1.72,0.24,1.7366634677000001,1.72,0.24,1.7366634677000001,1.69,0.24,1.7069563556,1.69,0.24,1.7069563556
2019-11-11 05:30:00,1.82,0.22,1.8332484829,1.82,0.22,1.8332484829,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797
2019-11-11 06:00:00,1.92,0.2,1.9303885619,1.92,0.2,1.9303885619,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2019-11-11 06:30:00,2.17,0.17,2.1766488003,2.17,0.17,2.1766488003,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171
2019-11-11 07:00:00,2.39,0.67,2.4821361768,2.39,0.67,2.4821361768,2.45,-0.39,2.4808466297000002,2.45,-0.39,2.4808466297000002
2019-11-11 07:30:00,2.81,0.7000000000000001,2.8958763786,2.81,0.7000000000000001,2.8958763786,2.88,-0.48,2.9197260145,2.88,-0.48,2.9197260145
2019-11-11 08:00:00,3.02,0.65,3.0891584615,3.02,0.65,3.0891584615,3.09,-0.52,3.1334485794,3.09,-0.52,3.1334485794
2019-11-11 08:30:00,3.22,0.63,3.2810516607,3.22,0.63,3.2810516607,3.29,-0.52,3.3308407347,3.29,-0.52,3.3308407347
2019-11-11 09:00:00,3.35,0.63,3.4087241015,3.35,0.63,3.4087241015,3.4,-0.53,3.4410608829,3.4,-0.53,3.4410608829
2019-11-11 09:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-11-11 10:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-11-11 10:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-11-11 11:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-11 11:30:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-11 12:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-11 12:30:00,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2019-11-11 13:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-11 13:30:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-11-11 14:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-11-11 14:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-11-11 15:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-11 15:30:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2019-11-11 16:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-11-11 16:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-11-11 17:00:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-11-11 17:30:00,3.8200000000000003,0.17,3.8237808515,3.8200000000000003,0.17,3.8237808515,3.75,0.18,3.7543175145000003,3.75,0.18,3.7543175145000003
2019-11-11 18:00:00,3.75,0.16,3.7534117813,3.75,0.16,3.7534117813,3.69,0.17,3.6939139135,3.69,0.17,3.6939139135
2019-11-11 18:30:00,3.66,0.16,3.6634955985,3.66,0.16,3.6634955985,3.6,0.18,3.604497191,3.6,0.18,3.604497191
2019-11-11 19:00:00,3.54,0.16,3.5436139745,3.54,0.16,3.5436139745,3.48,0.17,3.4841498246000002,3.48,0.17,3.4841498246000002
2019-11-11 19:30:00,3.35,0.17,3.3543106594,3.35,0.17,3.3543106594,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329
2019-11-11 20:00:00,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061,3.2,0.18,3.2050585018,3.2,0.18,3.2050585018
2019-11-11 20:30:00,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138,3.08,0.18,3.0852552569,3.08,0.18,3.0852552569
2019-11-11 21:00:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998
2019-11-11 21:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2019-11-11 22:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003
2019-11-11 22:30:00,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365,2.41,0.24,2.4219207254,2.41,0.24,2.4219207254
2019-11-11 23:00:00,2.2800000000000002,0.21,2.2896506284,2.2800000000000002,0.21,2.2896506284,2.25,0.22,2.2607299706,2.25,0.22,2.2607299706
2019-11-11 23:30:00,2.11,0.34,2.1372178176,2.11,0.34,2.1372178176,2.11,0.08,2.111516043,2.11,0.08,2.111516043
2019-11-12 00:00:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,1.99,0.24,2.0044201156,1.99,0.24,2.0044201156
2019-11-12 00:30:00,2.12,0.31,2.1425452154,2.12,0.31,2.1425452154,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742
2019-11-12 01:00:00,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908
2019-11-12 01:30:00,2.0,0.26,2.0168291946,2.0,0.26,2.0168291946,1.97,0.26,1.9870832896000001,1.97,0.26,1.9870832896000001
2019-11-12 02:00:00,1.92,0.26,1.9375241934,1.92,0.26,1.9375241934,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799
2019-11-12 02:30:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,1.8599999999999999,0.26,1.8780841302,1.8599999999999999,0.26,1.8780841302
2019-11-12 03:00:00,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636
2019-11-12 03:30:00,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636
2019-11-12 04:00:00,1.77,0.36,1.8062391868,1.77,0.36,1.8062391868,1.77,0.16,1.7772169253999999,1.77,0.16,1.7772169253999999
2019-11-12 04:30:00,1.77,0.26,1.7889941308,1.77,0.26,1.7889941308,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497
2019-11-12 05:00:00,1.75,0.26,1.7692088627,1.75,0.26,1.7692088627,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497
2019-11-12 05:30:00,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141
2019-11-12 06:00:00,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-11-12 06:30:00,2.26,0.23,2.271673392,2.26,0.23,2.271673392,2.23,0.12,2.2332263656,2.23,0.12,2.2332263656
2019-11-12 07:00:00,2.51,0.73,2.6140007651,2.51,0.73,2.6140007651,2.59,-0.48,2.634103263,2.59,-0.48,2.634103263
2019-11-12 07:30:00,2.86,0.32,2.877846417,2.86,0.32,2.877846417,2.85,-0.02,2.8500701746,2.85,-0.02,2.8500701746
2019-11-12 08:00:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-11-12 08:30:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-12 09:00:00,3.46,0.0,3.46,3.46,0.0,3.46,3.4,0.0,3.4,3.4,0.0,3.4
2019-11-12 09:30:00,3.52,0.0,3.52,3.52,0.0,3.52,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-11-12 10:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-11-12 10:30:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-11-12 11:00:00,3.67,0.0,3.67,3.67,0.0,3.67,3.61,0.0,3.61,3.61,0.0,3.61
2019-11-12 11:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-11-12 12:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-11-12 12:30:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-11-12 13:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-11-12 13:30:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-11-12 14:00:00,3.44,0.0,3.44,3.44,0.0,3.44,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2019-11-12 14:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2019-11-12 15:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-11-12 15:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-11-12 16:00:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-11-12 16:30:00,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2019-11-12 17:00:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-11-12 17:30:00,3.76,0.15,3.7629908318,3.76,0.15,3.7629908318,3.7,0.16,3.7034578437,3.7,0.16,3.7034578437
2019-11-12 18:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2019-11-12 18:30:00,3.62,0.15,3.623106402,3.62,0.15,3.623106402,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2019-11-12 19:00:00,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111,3.44,0.16,3.4437189200000002,3.44,0.16,3.4437189200000002
2019-11-12 19:30:00,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2019-11-12 20:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2019-11-12 20:30:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-11-12 21:00:00,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003
2019-11-12 21:30:00,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2019-11-12 22:00:00,2.71,0.17,2.715326868,2.71,0.17,2.715326868,2.67,0.17,2.6754065112000003,2.67,0.17,2.6754065112000003
2019-11-12 22:30:00,2.45,0.26,2.4637572932,2.45,0.26,2.4637572932,2.43,0.11,2.4324884378,2.43,0.11,2.4324884378
2019-11-12 23:00:00,2.26,0.21,2.2697356674,2.26,0.21,2.2697356674,2.23,0.21,2.2398660674,2.23,0.21,2.2398660674
2019-11-12 23:30:00,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998,2.1,0.2,2.109502311,2.1,0.2,2.109502311
2019-11-13 00:00:00,2.02,0.21,2.0308865059,2.02,0.21,2.0308865059,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245
2019-11-13 00:30:00,2.11,0.24,2.1236054247,2.11,0.24,2.1236054247,2.08,0.25,2.0949701669,2.08,0.25,2.0949701669
2019-11-13 01:00:00,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956
2019-11-13 01:30:00,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2019-11-13 02:00:00,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001
2019-11-13 02:30:00,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002,1.88,0.26,1.8978935692,1.88,0.26,1.8978935692
2019-11-13 03:00:00,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311
2019-11-13 03:30:00,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311,1.8,0.26,1.8186808406,1.8,0.26,1.8186808406
2019-11-13 04:00:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2019-11-13 04:30:00,1.78,0.24,1.7961069011,1.78,0.24,1.7961069011,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649
2019-11-13 05:00:00,1.75,0.24,1.76638048,1.75,0.24,1.76638048,1.73,0.24,1.7465680634,1.73,0.24,1.7465680634
2019-11-13 05:30:00,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2019-11-13 06:00:00,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999,1.94,0.21,1.9513328778,1.94,0.21,1.9513328778
2019-11-13 06:30:00,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638,2.24,0.14,2.2443707359,2.24,0.14,2.2443707359
2019-11-13 07:00:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2019-11-13 07:30:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-11-13 08:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2019-11-13 08:30:00,3.31,0.0,3.31,3.31,0.0,3.31,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-11-13 09:00:00,3.41,0.0,3.41,3.41,0.0,3.41,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2019-11-13 09:30:00,3.46,-0.13,3.4624413352,3.46,-0.13,3.4624413352,3.41,0.0,3.41,3.41,0.0,3.41
2019-11-13 10:00:00,3.51,0.0,3.51,3.51,0.0,3.51,3.45,0.0,3.45,3.45,0.0,3.45
2019-11-13 10:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-11-13 11:00:00,3.583,0.14300000000000002,3.5858524788,3.583,0.14300000000000002,3.5858524788,3.523,0.14300000000000002,3.5259010196,3.523,0.14300000000000002,3.5259010196
2019-11-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
2019-11-13 12:00:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2019-11-13 12:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-11-13 13:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-11-13 13:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-11-13 14:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-11-13 14:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-11-13 15:00:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-11-13 15:30:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2019-11-13 16:00:00,3.83,0.6000000000000001,3.8767125248000003,3.83,0.6000000000000001,3.8767125248000003,3.84,-0.51,3.8737191430999998,3.84,-0.51,3.8737191430999998
2019-11-13 16:30:00,3.98,0.42,4.002099449,3.98,0.42,4.002099449,3.95,-0.35000000000000003,3.9654760118,3.95,-0.35000000000000003,3.9654760118
2019-11-13 17:00:00,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257
2019-11-13 17:30:00,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718,3.81,0.15,3.8129516126,3.81,0.15,3.8129516126
2019-11-13 18:00:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2019-11-13 18:30:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2019-11-13 19:00:00,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-11-13 19:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-11-13 20:00:00,3.36,0.30000000000000004,3.3733662712,3.36,0.30000000000000004,3.3733662712,3.33,-0.05,3.3303753542,3.33,-0.05,3.3303753542
2019-11-13 20:30:00,3.1,0.7000000000000001,3.1780497164,3.1,0.7000000000000001,3.1780497164,3.18,-0.48,3.216022388,3.18,-0.48,3.216022388
2019-11-13 21:00:00,2.9699999999999998,0.7000000000000001,3.0513767385,2.9699999999999998,0.7000000000000001,3.0513767385,3.05,-0.47000000000000003,3.0860006481,3.05,-0.47000000000000003,3.0860006481
2019-11-13 21:30:00,2.85,0.71,2.9371074206000003,2.85,0.71,2.9371074206000003,2.93,-0.49,2.9706901555,2.93,-0.49,2.9706901555
2019-11-13 22:00:00,2.68,0.76,2.7856776554,2.68,0.76,2.7856776554,2.76,-0.43,2.7932955447000003,2.76,-0.43,2.7932955447000003
2019-11-13 22:30:00,2.48,0.73,2.585207922,2.48,0.73,2.585207922,2.56,-0.45,2.5992498918,2.56,-0.45,2.5992498918
2019-11-13 23:00:00,2.31,0.73,2.4226019069999998,2.31,0.73,2.4226019069999998,2.39,-0.44,2.4301646035,2.39,-0.44,2.4301646035
2019-11-13 23:30:00,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202,2.18,0.21,2.1900913223,2.18,0.21,2.1900913223
2019-11-14 00:00:00,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647,2.09,0.21,2.1005237442,2.09,0.21,2.1005237442
2019-11-14 00:30:00,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553
2019-11-14 01:00:00,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521
2019-11-14 01:30:00,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632
2019-11-14 02:00:00,2.04,0.22,2.0518284529,2.04,0.22,2.0518284529,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565
2019-11-14 02:30:00,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518
2019-11-14 03:00:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2019-11-14 03:30:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-11-14 04:00:00,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002
2019-11-14 04:30:00,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821
2019-11-14 05:00:00,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821
2019-11-14 05:30:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346
2019-11-14 06:00:00,2.07,0.2,2.0796393918,2.07,0.2,2.0796393918,2.04,0.2,2.0497804761,2.04,0.2,2.0497804761
2019-11-14 06:30:00,2.31,0.56,2.3769097585,2.31,0.56,2.3769097585,2.36,-0.28,2.3765521244,2.36,-0.28,2.3765521244
2019-11-14 07:00:00,2.7,0.22,2.7089481353,2.7,0.22,2.7089481353,2.67,0.05,2.6704681238,2.67,0.05,2.6704681238
2019-11-14 07:30:00,2.95,0.67,3.0251280965,2.95,0.67,3.0251280965,3.02,-0.52,3.0644412215,3.02,-0.52,3.0644412215
2019-11-14 08:00:00,3.18,0.64,3.2437632466,3.18,0.64,3.2437632466,3.26,-0.54,3.3044212806,3.26,-0.54,3.3044212806
2019-11-14 08:30:00,3.45,0.24,3.458337751,3.45,0.24,3.458337751,3.4,0.05,3.4003676272,3.4,0.05,3.4003676272
2019-11-14 09:00:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2019-11-14 09:30:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-11-14 10:00:00,3.84,0.62,3.8897300678,3.84,0.62,3.8897300678,3.8,-0.34,3.8151802054,3.8,-0.34,3.8151802054
2019-11-14 10:30:00,3.86,0.61,3.9079022506000003,3.86,0.61,3.9079022506000003,3.92,-0.59,3.9641518639,3.92,-0.59,3.9641518639
2019-11-14 11:00:00,3.98,0.56,4.0192039013,3.98,0.56,4.0192039013,3.9699999999999998,-0.63,4.0196766039,3.9699999999999998,-0.63,4.0196766039
2019-11-14 11:30:00,3.98,-0.13,3.9821225496,3.98,-0.13,3.9821225496,3.93,0.0,3.93,3.93,0.0,3.93
2019-11-14 12:00:00,4.05,-0.13,4.0520858826,4.05,-0.13,4.0520858826,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848
2019-11-14 12:30:00,4.03,-0.13,4.032096229,4.03,-0.13,4.032096229,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469
2019-11-14 13:00:00,3.9699999999999998,-0.13,3.9721278932,3.9699999999999998,-0.13,3.9721278932,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911
2019-11-14 13:30:00,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257
2019-11-14 14:00:00,3.9,0.0,3.9,3.9,0.0,3.9,3.84,0.0,3.84,3.84,0.0,3.84
2019-11-14 14:30:00,3.86,-0.13,3.8621884988,3.86,-0.13,3.8621884988,3.8,0.0,3.8,3.8,0.0,3.8
2019-11-14 15:00:00,3.8200000000000003,-0.13,3.8222114018,3.8200000000000003,-0.13,3.8222114018,3.76,0.0,3.76,3.76,0.0,3.76
2019-11-14 15:30:00,3.75,0.0,3.75,3.75,0.0,3.75,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-11-14 16:00:00,3.88,-0.13,3.8821772242,3.88,-0.13,3.8821772242,3.81,-0.13,3.8122172026000003,3.81,-0.13,3.8122172026000003
2019-11-14 16:30:00,3.9699999999999998,-0.13,3.9721278932,3.9699999999999998,-0.13,3.9721278932,3.91,-0.13,3.9121605284000003,3.91,-0.13,3.9121605284000003
2019-11-14 17:00:00,3.9699999999999998,-0.13,3.9721278932,3.9699999999999998,-0.13,3.9721278932,3.91,0.0,3.91,3.91,0.0,3.91
2019-11-14 17:30:00,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911
2019-11-14 18:00:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-11-14 18:30:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2019-11-14 19:00:00,3.62,0.15,3.623106402,3.62,0.15,3.623106402,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2019-11-14 19:30:00,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009,3.49,0.16,3.4936656967,3.49,0.16,3.4936656967
2019-11-14 20:00:00,3.38,0.22,3.3871521962,3.38,0.22,3.3871521962,3.34,0.13,3.3425289827,3.34,0.13,3.3425289827
2019-11-14 20:30:00,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061,3.21,0.18,3.215042768,3.21,0.18,3.215042768
2019-11-14 21:00:00,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435,3.1,0.18,3.1052214092,3.1,0.18,3.1052214092
2019-11-14 21:30:00,2.96,0.17,2.9648777378,2.96,0.17,2.9648777378,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955
2019-11-14 22:00:00,2.79,0.17,2.7951744132,2.79,0.17,2.7951744132,2.74,0.18,2.7459060435,2.74,0.18,2.7459060435
2019-11-14 22:30:00,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002,2.55,0.18,2.5563450470999998,2.55,0.18,2.5563450470999998
2019-11-14 23:00:00,2.4,0.17,2.4060133,2.4,0.17,2.4060133,2.37,0.19,2.3776038358,2.37,0.19,2.3776038358
2019-11-14 23:30:00,2.23,0.2,2.2389506471,2.23,0.2,2.2389506471,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577
2019-11-15 00:00:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647
2019-11-15 00:30:00,2.26,0.25,2.27378539,2.26,0.25,2.27378539,2.22,0.25,2.234032229,2.22,0.25,2.234032229
2019-11-15 01:00:00,2.25,0.25,2.2638462845,2.25,0.25,2.2638462845,2.22,0.25,2.234032229,2.22,0.25,2.234032229
2019-11-15 01:30:00,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927,2.17,0.24,2.1832315498,2.17,0.24,2.1832315498
2019-11-15 02:00:00,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945
2019-11-15 02:30:00,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725
2019-11-15 03:00:00,2.07,0.25,2.085041966,2.07,0.25,2.085041966,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2019-11-15 03:30:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299
2019-11-15 04:00:00,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2019-11-15 04:30:00,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999,1.94,0.21,1.9513328778,1.94,0.21,1.9513328778
2019-11-15 05:00:00,1.9300000000000002,0.21,1.9413912537,1.9300000000000002,0.21,1.9413912537,1.9,0.21,1.9115700353,1.9,0.21,1.9115700353
2019-11-15 05:30:00,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2019-11-15 06:00:00,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879
2019-11-15 06:30:00,2.39,0.16,2.3953496613,2.39,0.16,2.3953496613,2.36,0.17,2.3661149592,2.36,0.17,2.3661149592
2019-11-15 07:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.71,0.17,2.715326868,2.71,0.17,2.715326868
2019-11-15 07:30:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-11-15 08:00:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-11-15 08:30:00,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2019-11-15 09:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-11-15 09:30:00,3.59,0.0,3.59,3.59,0.0,3.59,3.54,0.0,3.54,3.54,0.0,3.54
2019-11-15 10:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-15 10:30:00,3.6,0.0,3.6,3.6,0.0,3.6,3.54,0.0,3.54,3.54,0.0,3.54
2019-11-15 11:00:00,3.64,0.64,3.6958354942,3.64,0.64,3.6958354942,3.59,-0.6000000000000001,3.6397939502,3.59,-0.6000000000000001,3.6397939502
2019-11-15 11:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-11-15 12:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-11-15 12:30:00,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2019-11-15 13:00:00,3.43,0.0,3.43,3.43,0.0,3.43,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-15 13:30:00,3.46,0.0,3.46,3.46,0.0,3.46,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-11-15 14:00:00,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-15 14:30:00,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-11-15 15:00:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-11-15 15:30:00,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-11-15 16:00:00,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-15 16:30:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-11-15 17:00:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-11-15 17:30:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-11-15 18:00:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-15 18:30:00,3.41,0.11,3.4117737322,3.41,0.11,3.4117737322,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2019-11-15 19:00:00,3.31,0.13,3.3125518864,3.31,0.13,3.3125518864,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-11-15 19:30:00,3.19,0.2,3.1962634435,3.19,0.2,3.1962634435,3.16,0.07,3.1607752214,3.16,0.07,3.1607752214
2019-11-15 20:00:00,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2019-11-15 20:30:00,2.98,0.14,2.983286778,2.98,0.14,2.983286778,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2019-11-15 21:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2019-11-15 21:30:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-11-15 22:00:00,2.65,0.29,2.6658206991,2.65,0.29,2.6658206991,2.64,-0.02,2.6400757565,2.64,-0.02,2.6400757565
2019-11-15 22:30:00,2.43,0.2,2.4382165613,2.43,0.2,2.4382165613,2.4,0.17,2.4060133,2.4,0.17,2.4060133
2019-11-15 23:00:00,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297
2019-11-15 23:30:00,2.17,0.19,2.1783020911,2.17,0.19,2.1783020911,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226
2019-11-16 00:00:00,2.06,0.19,2.0687435801,2.06,0.19,2.0687435801,2.03,0.19,2.0388722373,2.03,0.19,2.0388722373
2019-11-16 00:30:00,2.16,0.21,2.170184324,2.16,0.21,2.170184324,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616
2019-11-16 01:00:00,2.16,0.24,2.1732924332,2.16,0.24,2.1732924332,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813
2019-11-16 01:30:00,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608
2019-11-16 02:00:00,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518
2019-11-16 02:30:00,1.98,0.24,1.9944924166,1.98,0.24,1.9944924166,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002
2019-11-16 03:00:00,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804
2019-11-16 03:30:00,1.92,0.22,1.9325630649,1.92,0.22,1.9325630649,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2019-11-16 04:00:00,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002,1.82,0.23,1.8344754019,1.82,0.23,1.8344754019
2019-11-16 04:30:00,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-11-16 05:00:00,1.76,0.2,1.7713271860000002,1.76,0.2,1.7713271860000002,1.74,0.21,1.7526266003000002,1.74,0.21,1.7526266003000002
2019-11-16 05:30:00,1.82,0.2,1.8309560344,1.82,0.2,1.8309560344,1.79,0.21,1.8022763384,1.79,0.21,1.8022763384
2019-11-16 06:00:00,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2019-11-16 06:30:00,1.98,0.19,1.9890952717000001,1.98,0.19,1.9890952717000001,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784
2019-11-16 07:00:00,2.12,0.16,2.1260291625,2.12,0.16,2.1260291625,2.09,0.16,2.0961154548,2.09,0.16,2.0961154548
2019-11-16 07:30:00,2.22,0.15,2.2250617969,2.22,0.15,2.2250617969,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703
2019-11-16 08:00:00,2.31,0.15,2.3148650069,2.31,0.15,2.3148650069,2.2800000000000002,0.14,2.2842942017,2.2800000000000002,0.14,2.2842942017
2019-11-16 08:30:00,2.46,0.14,2.4639805194,2.46,0.14,2.4639805194,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2019-11-16 09:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-11-16 09:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-11-16 10:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-11-16 10:30:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-11-16 11:00:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-11-16 11:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2019-11-16 12:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364
2019-11-16 12:30:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048
2019-11-16 13:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-11-16 13:30:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401
2019-11-16 14:00:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563
2019-11-16 14:30:00,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931,2.54,0.16,2.5450343809,2.54,0.16,2.5450343809
2019-11-16 15:00:00,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931,2.54,0.16,2.5450343809,2.54,0.16,2.5450343809
2019-11-16 15:30:00,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003
2019-11-16 16:00:00,2.73,0.17,2.735287919,2.73,0.17,2.735287919,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2019-11-16 16:30:00,2.87,0.26,2.8817529388,2.87,0.26,2.8817529388,2.85,0.0,2.85,2.85,0.0,2.85
2019-11-16 17:00:00,3.0,0.66,3.0717421767,3.0,0.66,3.0717421767,3.07,-0.53,3.1154132952,3.07,-0.53,3.1154132952
2019-11-16 17:30:00,3.06,0.7000000000000001,3.1390444406,3.06,0.7000000000000001,3.1390444406,3.13,-0.49,3.1681224724,3.13,-0.49,3.1681224724
2019-11-16 18:00:00,3.11,0.7000000000000001,3.1878048874,3.11,0.7000000000000001,3.1878048874,3.18,-0.49,3.2175301086,3.18,-0.49,3.2175301086
2019-11-16 18:30:00,3.0,0.74,3.0899190928,3.0,0.74,3.0899190928,3.07,-0.46,3.104271251,3.07,-0.46,3.104271251
2019-11-16 19:00:00,2.93,0.74,3.0220026473,2.93,0.74,3.0220026473,3.01,-0.46,3.0449466334,3.01,-0.46,3.0449466334
2019-11-16 19:30:00,2.86,0.74,2.9541834743,2.86,0.74,2.9541834743,2.94,-0.46,2.9757688082,2.94,-0.46,2.9757688082
2019-11-16 20:00:00,2.8,0.35000000000000003,2.8217902119,2.8,0.35000000000000003,2.8217902119,2.7800000000000002,0.04,2.7802877549,2.7800000000000002,0.04,2.7802877549
2019-11-16 20:30:00,2.71,0.5,2.7557394652,2.71,0.5,2.7557394652,2.73,-0.1,2.7318308879,2.73,-0.1,2.7318308879
2019-11-16 21:00:00,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005,2.61,0.21,2.6184346469,2.61,0.21,2.6184346469
2019-11-16 21:30:00,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409
2019-11-16 22:00:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758
2019-11-16 22:30:00,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624
2019-11-16 23:00:00,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202,2.17,0.21,2.1801376103,2.17,0.21,2.1801376103
2019-11-16 23:30:00,2.07,0.2,2.0796393918,2.07,0.2,2.0796393918,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393
2019-11-17 00:00:00,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245,1.96,0.22,1.9723082923000002,1.96,0.22,1.9723082923000002
2019-11-17 00:30:00,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984
2019-11-17 01:00:00,2.12,0.25,2.134689673,2.12,0.25,2.134689673,2.09,0.25,2.1048990475,2.09,0.25,2.1048990475
2019-11-17 01:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,1.99,0.24,2.0044201156,1.99,0.24,2.0044201156
2019-11-17 02:00:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804
2019-11-17 02:30:00,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984
2019-11-17 03:00:00,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204
2019-11-17 03:30:00,1.82,0.2,1.8309560344,1.82,0.2,1.8309560344,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002
2019-11-17 04:00:00,1.78,0.2,1.7912007146,1.78,0.2,1.7912007146,1.75,0.21,1.7625549637,1.75,0.21,1.7625549637
2019-11-17 04:30:00,1.73,0.2,1.7415223226,1.73,0.2,1.7415223226,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818
2019-11-17 05:00:00,1.7000000000000002,0.22,1.714176187,1.7000000000000002,0.22,1.714176187,1.6800000000000002,0.23,1.6956709586,1.6800000000000002,0.23,1.6956709586
2019-11-17 05:30:00,1.75,0.21,1.7625549637,1.75,0.21,1.7625549637,1.73,0.21,1.7426990561,1.73,0.21,1.7426990561
2019-11-17 06:00:00,1.78,0.19,1.7901117283999999,1.78,0.19,1.7901117283999999,1.75,0.19,1.760284068,1.75,0.19,1.760284068
2019-11-17 06:30:00,1.9,0.17,1.9075901027,1.9,0.17,1.9075901027,1.87,0.18,1.8786431274000002,1.87,0.18,1.8786431274000002
2019-11-17 07:00:00,1.98,0.17,1.9872845795,1.98,0.17,1.9872845795,1.9500000000000002,0.18,1.9582900704,1.9500000000000002,0.18,1.9582900704
2019-11-17 07:30:00,2.06,0.15,2.0654539453,2.06,0.15,2.0654539453,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563
2019-11-17 08:00:00,2.14,0.15,2.1452505681,2.14,0.15,2.1452505681,2.11,0.16,2.1160576552,2.11,0.16,2.1160576552
2019-11-17 08:30:00,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2019-11-17 09:00:00,2.4,0.15,2.4046829313,2.4,0.15,2.4046829313,2.36,0.16,2.3654175107,2.36,0.16,2.3654175107
2019-11-17 09:30:00,2.46,0.15,2.4645689278000003,2.46,0.15,2.4645689278000003,2.42,0.17,2.425963726,2.42,0.17,2.425963726
2019-11-17 10:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2019-11-17 10:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2019-11-17 11:00:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861
2019-11-17 11:30:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2019-11-17 12:00:00,2.7800000000000002,0.16,2.7846005099,2.7800000000000002,0.16,2.7846005099,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253
2019-11-17 12:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2019-11-17 13:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2019-11-17 13:30:00,2.7199999999999998,0.16,2.7247018185,2.7199999999999998,0.16,2.7247018185,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782
2019-11-17 14:00:00,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002
2019-11-17 14:30:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,2.62,0.19,2.626880279,2.62,0.19,2.626880279
2019-11-17 15:00:00,2.67,0.2,2.6774801587,2.67,0.2,2.6774801587,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002
2019-11-17 15:30:00,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346
2019-11-17 16:00:00,2.85,0.5,2.8935272592,2.85,0.5,2.8935272592,2.88,-0.19,2.8862605565,2.88,-0.19,2.8862605565
2019-11-17 16:30:00,2.99,0.73,3.0778239066,2.99,0.73,3.0778239066,3.06,-0.37,3.0822881111,3.06,-0.37,3.0822881111
2019-11-17 17:00:00,3.22,0.17,3.2244844549,3.22,0.17,3.2244844549,3.17,0.18,3.1751062974,3.17,0.18,3.1751062974
2019-11-17 17:30:00,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061,3.21,0.18,3.215042768,3.21,0.18,3.215042768
2019-11-17 18:00:00,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061,3.21,0.18,3.215042768,3.21,0.18,3.215042768
2019-11-17 18:30:00,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702,3.13,0.16,3.1340867888,3.13,0.16,3.1340867888
2019-11-17 19:00:00,3.06,0.15,3.0636742647,3.06,0.15,3.0636742647,3.01,0.16,3.014249492,3.01,0.16,3.014249492
2019-11-17 19:30:00,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702
2019-11-17 20:00:00,2.94,0.19,2.9461330588,2.94,0.19,2.9461330588,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003
2019-11-17 20:30:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006
2019-11-17 21:00:00,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912
2019-11-17 21:30:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827
2019-11-17 22:00:00,2.47,0.21,2.4789110512,2.47,0.21,2.4789110512,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949
2019-11-17 22:30:00,2.36,0.19,2.3676359517,2.36,0.19,2.3676359517,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379
2019-11-17 23:00:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882
2019-11-17 23:30:00,2.06,0.19,2.0687435801,2.06,0.19,2.0687435801,2.03,0.2,2.0398284242,2.03,0.2,2.0398284242
2019-11-18 00:00:00,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784
2019-11-18 00:30:00,2.09,0.36,2.1207781591,2.09,0.36,2.1207781591,2.09,0.09,2.0919369015,2.09,0.09,2.0919369015
2019-11-18 01:00:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.08,0.25,2.0949701669,2.08,0.25,2.0949701669
2019-11-18 01:30:00,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827
2019-11-18 02:00:00,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245,1.96,0.22,1.9723082923000002,1.96,0.22,1.9723082923000002
2019-11-18 02:30:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2019-11-18 03:00:00,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2019-11-18 03:30:00,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821
2019-11-18 04:00:00,1.82,0.23,1.8344754019,1.82,0.23,1.8344754019,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495
2019-11-18 04:30:00,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2019-11-18 05:00:00,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2019-11-18 05:30:00,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2019-11-18 06:00:00,2.0,0.2,2.0099751242,2.0,0.2,2.0099751242,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999
2019-11-18 06:30:00,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851,2.3,0.17,2.3062740514,2.3,0.17,2.3062740514
2019-11-18 07:00:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2019-11-18 07:30:00,2.85,0.5700000000000001,2.9064411227,2.85,0.5700000000000001,2.9064411227,2.91,-0.42,2.9401530572,2.91,-0.42,2.9401530572
2019-11-18 08:00:00,3.14,0.67,3.2106852851,3.14,0.67,3.2106852851,3.12,-0.5,3.1598101209,3.12,-0.5,3.1598101209
2019-11-18 08:30:00,3.38,0.0,3.38,3.38,0.0,3.38,3.32,0.0,3.32,3.32,0.0,3.32
2019-11-18 09:00:00,3.48,0.0,3.48,3.48,0.0,3.48,3.43,0.0,3.43,3.43,0.0,3.43
2019-11-18 09:30:00,3.59,0.0,3.59,3.59,0.0,3.59,3.5300000000000002,0.0,3.5300000000000002,3.5300000000000002,0.0,3.5300000000000002
2019-11-18 10:00:00,3.62,-0.13,3.622333502,3.62,-0.13,3.622333502,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-11-18 10:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-11-18 11:00:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-11-18 11:30:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2019-11-18 12:00:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2019-11-18 12:30:00,3.63,0.0,3.63,3.63,0.0,3.63,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2019-11-18 13:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2019-11-18 13:30:00,3.51,0.05,3.5103561073,3.51,0.05,3.5103561073,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2019-11-18 14:00:00,3.42,-0.13,3.4224698684,3.42,-0.13,3.4224698684,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-18 14:30:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2019-11-18 15:00:00,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-18 15:30:00,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-18 16:00:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2019-11-18 16:30:00,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-11-18 17:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2019-11-18 17:30:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-11-18 18:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-11-18 18:30:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2019-11-18 19:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.45,0.15,3.45325933,3.45,0.15,3.45325933
2019-11-18 19:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664
2019-11-18 20:00:00,3.24,0.18,3.2449961479000002,3.24,0.18,3.2449961479000002,3.2,0.11,3.2018900668,3.2,0.11,3.2018900668
2019-11-18 20:30:00,3.12,0.17,3.1246279779,3.12,0.17,3.1246279779,3.07,0.18,3.0752723457,3.07,0.18,3.0752723457
