Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-18 21:00:00,3.01,0.47000000000000003,3.046473371,3.01,0.47000000000000003,3.046473371,3.02,-0.14,3.0232432916,3.02,-0.14,3.0232432916
2019-11-18 21:30:00,2.89,0.29,2.9045137287,2.89,0.29,2.9045137287,2.87,0.05,2.870435507,2.87,0.05,2.870435507
2019-11-18 22:00:00,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329,2.64,0.19,2.6468282906000002,2.64,0.19,2.6468282906000002
2019-11-18 22:30:00,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907
2019-11-18 23:00:00,2.3,0.32,2.3221541723,2.3,0.32,2.3221541723,2.3,0.05,2.3005434141,2.3,0.05,2.3005434141
2019-11-18 23:30:00,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264
2019-11-19 00:00:00,2.09,0.19,2.0986185933,2.09,0.19,2.0986185933,2.07,0.2,2.0796393918,2.07,0.2,2.0796393918
2019-11-19 00:30:00,2.15,0.22,2.1612265036,2.15,0.22,2.1612265036,2.12,0.22,2.1313845265,2.12,0.22,2.1313845265
2019-11-19 01:00:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2019-11-19 01:30:00,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2019-11-19 02:00:00,2.03,0.2,2.0398284242,2.03,0.2,2.0398284242,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2019-11-19 02:30:00,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565,1.98,0.22,1.9921847304,1.98,0.22,1.9921847304
2019-11-19 03:00:00,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323
2019-11-19 03:30:00,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516,1.87,0.22,1.8828967045,1.87,0.22,1.8828967045
2019-11-19 04:00:00,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058
2019-11-19 04:30:00,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456
2019-11-19 05:00:00,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797
2019-11-19 05:30:00,1.9100000000000001,0.19,1.9194269978,1.9100000000000001,0.19,1.9194269978,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722
2019-11-19 06:00:00,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563,2.01,0.17,2.0171762442,2.01,0.17,2.0171762442
2019-11-19 06:30:00,2.37,0.15,2.3747420913,2.37,0.15,2.3747420913,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2019-11-19 07:00:00,2.65,0.15,2.654241888,2.65,0.15,2.654241888,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2019-11-19 07:30:00,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2019-11-19 08:00:00,3.23,-0.13,3.2326150405,3.23,-0.13,3.2326150405,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-11-19 08:30:00,3.45,-0.13,3.4524484066,3.45,-0.13,3.4524484066,3.39,-0.13,3.3924917096,3.39,-0.13,3.3924917096
2019-11-19 09:00:00,3.54,-0.13,3.5423862014000003,3.54,-0.13,3.5423862014000003,5.07,-0.21,5.0743472487,5.07,-0.21,5.0743472487
2019-11-19 09:30:00,4.91,-0.1,4.9110182244,4.91,-0.1,4.9110182244,5.5600000000000005,-0.1,5.5608992079,5.5600000000000005,-0.1,5.5608992079
2019-11-19 10:00:00,4.95,-0.13,4.9517067765,4.95,-0.13,4.9517067765,4.86,-0.05,4.8602571948,4.86,-0.05,4.8602571948
2019-11-19 10:30:00,4.96,-0.11,4.9612196081,4.96,-0.11,4.9612196081,4.87,-0.03,4.8700924016,4.87,-0.03,4.8700924016
2019-11-19 11:00:00,4.96,0.55,4.9904007855,4.96,0.55,4.9904007855,4.95,-0.59,4.9850376127,4.95,-0.59,4.9850376127
2019-11-19 11:30:00,5.05,0.55,5.0798622029,5.05,0.55,5.0798622029,5.08,-0.63,5.1189159009,5.08,-0.63,5.1189159009
2019-11-19 12:00:00,5.05,0.52,5.0767016851,5.05,0.52,5.0767016851,5.09,-0.68,5.1352215142,5.09,-0.68,5.1352215142
2019-11-19 12:30:00,4.98,0.56,5.0113870335,4.98,0.56,5.0113870335,5.02,-0.64,5.0606323716,5.02,-0.64,5.0606323716
2019-11-19 13:00:00,4.96,0.54,4.9893085693,4.96,0.54,4.9893085693,4.99,-0.67,5.0347790418,4.99,-0.67,5.0347790418
2019-11-19 13:30:00,4.92,0.54,4.9495454337,4.92,0.54,4.9495454337,4.95,-0.67,4.9951376357,4.95,-0.67,4.9951376357
2019-11-19 14:00:00,4.76,0.54,4.7905323295,4.76,0.54,4.7905323295,4.8,-0.67,4.8465348446,4.8,-0.67,4.8465348446
2019-11-19 14:30:00,4.72,0.54,4.7507894081,4.72,0.54,4.7507894081,4.76,-0.66,4.8055384714,4.76,-0.66,4.8055384714
2019-11-19 15:00:00,4.75,0.56,4.7828966119,4.75,0.56,4.7828966119,5.08,-0.66,5.1226946034,5.08,-0.66,5.1226946034
2019-11-19 15:30:00,3.58,0.63,3.6350103164,3.58,0.63,3.6350103164,6.32,-0.24,6.3245553203,6.32,-0.24,6.3245553203
2019-11-19 16:00:00,3.61,0.63,3.6645600009,3.61,0.63,3.6645600009,3.66,-0.55,3.7010944327,3.66,-0.55,3.7010944327
2019-11-19 16:30:00,3.74,0.64,3.7943642419,3.74,0.64,3.7943642419,3.79,-0.55,3.8296997271,3.79,-0.55,3.8296997271
2019-11-19 17:00:00,3.76,0.67,3.8192276706,3.76,0.67,3.8192276706,3.81,-0.51,3.8439823101,3.81,-0.51,3.8439823101
2019-11-19 17:30:00,3.73,0.6900000000000001,3.793283538,3.73,0.6900000000000001,3.793283538,3.7800000000000002,-0.49,3.8116269492,3.7800000000000002,-0.49,3.8116269492
2019-11-19 18:00:00,3.66,0.6900000000000001,3.7244731171,3.66,0.6900000000000001,3.7244731171,3.7199999999999998,-0.49,3.7521327269,3.7199999999999998,-0.49,3.7521327269
2019-11-19 18:30:00,3.58,0.6900000000000001,3.6458880948,3.58,0.6900000000000001,3.6458880948,3.64,-0.51,3.67555438,3.64,-0.51,3.67555438
2019-11-19 19:00:00,3.51,0.6900000000000001,3.5771776584,3.51,0.6900000000000001,3.5771776584,3.5700000000000003,-0.51,3.6062445841,3.5700000000000003,-0.51,3.6062445841
2019-11-19 19:30:00,3.43,0.48,3.4634231621,3.43,0.48,3.4634231621,3.44,-0.29,3.4522021957,3.44,-0.29,3.4522021957
2019-11-19 20:00:00,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2019-11-19 20:30:00,3.12,0.37,3.1418625049,3.12,0.37,3.1418625049,3.1,-0.07,3.1007902219,3.1,-0.07,3.1007902219
2019-11-19 21:00:00,2.96,0.34,2.9794630389,2.96,0.34,2.9794630389,2.95,-0.11,2.9520501351,2.95,-0.11,2.9520501351
2019-11-19 21:30:00,2.86,-0.44,2.8936482164,2.86,-0.44,2.8936482164,2.7,0.68,2.7843132007999998,2.7,0.68,2.7843132007999998
2019-11-19 22:00:00,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475
2019-11-19 22:30:00,2.47,0.2,2.4780839372,2.47,0.2,2.4780839372,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949
2019-11-19 23:00:00,2.2800000000000002,0.2,2.2887551201,2.2800000000000002,0.2,2.2887551201,2.24,0.21,2.2498222152,2.24,0.21,2.2498222152
2019-11-19 23:30:00,2.11,0.29,2.1298356744,2.11,0.29,2.1298356744,2.09,0.11,2.0928927349,2.09,0.11,2.0928927349
2019-11-20 00:00:00,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586
2019-11-20 00:30:00,2.09,0.23,2.1026174165000002,2.09,0.23,2.1026174165000002,2.05,0.24,2.064000969,2.05,0.24,2.064000969
2019-11-20 01:00:00,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984
2019-11-20 01:30:00,2.06,0.22,2.071714266,2.06,0.22,2.071714266,2.02,0.22,2.0319448811,2.02,0.22,2.0319448811
2019-11-20 02:00:00,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565,1.98,0.22,1.9921847304,1.98,0.22,1.9921847304
2019-11-20 02:30:00,1.99,0.23,2.0032473637,1.99,0.23,2.0032473637,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579
2019-11-20 03:00:00,1.9100000000000001,0.4,1.9514353692,1.9100000000000001,0.4,1.9514353692,1.9100000000000001,0.01,1.9100261778,1.9100000000000001,0.01,1.9100261778
2019-11-20 03:30:00,1.82,0.78,1.9801010075,1.82,0.78,1.9801010075,1.9100000000000001,-0.43,1.9578048932,1.9100000000000001,-0.43,1.9578048932
2019-11-20 04:00:00,1.77,0.75,1.9223423212,1.77,0.75,1.9223423212,1.85,-0.39,1.89066126,1.85,-0.39,1.89066126
2019-11-20 04:30:00,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-11-20 05:00:00,1.79,0.2,1.8011385288000001,1.79,0.2,1.8011385288000001,1.76,0.21,1.7724841325,1.76,0.21,1.7724841325
2019-11-20 05:30:00,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2019-11-20 06:00:00,2.05,0.18,2.0578872661,2.05,0.18,2.0578872661,2.01,0.18,2.0180436071,2.01,0.18,2.0180436071
2019-11-20 06:30:00,2.33,0.18,2.3369424469,2.33,0.18,2.3369424469,2.29,0.15,2.2949074055,2.29,0.15,2.2949074055
2019-11-20 07:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2019-11-20 07:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2019-11-20 08:00:00,3.08,0.59,3.1360006378,3.08,0.59,3.1360006378,3.11,-0.53,3.1548375552,3.11,-0.53,3.1548375552
2019-11-20 08:30:00,3.32,0.6000000000000001,3.3737812614,3.32,0.6000000000000001,3.3737812614,3.39,-0.6000000000000001,3.4426879034,3.39,-0.6000000000000001,3.4426879034
2019-11-20 09:00:00,3.47,0.62,3.5249539004,3.47,0.62,3.5249539004,3.5300000000000002,-0.59,3.5789663312,3.5300000000000002,-0.59,3.5789663312
2019-11-20 09:30:00,3.66,0.6000000000000001,3.7088542705,3.66,0.6000000000000001,3.7088542705,3.71,-0.6000000000000001,3.7582043585,3.71,-0.6000000000000001,3.7582043585
2019-11-20 10:00:00,3.7,0.61,3.7499466663,3.7,0.61,3.7499466663,3.75,-0.59,3.7961296079,3.75,-0.59,3.7961296079
2019-11-20 10:30:00,3.7199999999999998,0.62,3.7713127688,3.7199999999999998,0.62,3.7713127688,3.77,-0.58,3.8143544670000002,3.77,-0.58,3.8143544670000002
2019-11-20 11:00:00,3.8,0.64,3.8535178733,3.8,0.64,3.8535178733,3.85,-0.56,3.8905141048000003,3.85,-0.56,3.8905141048000003
2019-11-20 11:30:00,3.75,0.61,3.7992894072,3.75,0.61,3.7992894072,3.81,-0.6000000000000001,3.8569547573,3.81,-0.6000000000000001,3.8569547573
2019-11-20 12:00:00,3.75,0.61,3.7992894072,3.75,0.61,3.7992894072,3.81,-0.6000000000000001,3.8569547573,3.81,-0.6000000000000001,3.8569547573
2019-11-20 12:30:00,3.73,0.61,3.7795502378,3.73,0.61,3.7795502378,3.79,-0.6000000000000001,3.8371994996,3.79,-0.6000000000000001,3.8371994996
2019-11-20 13:00:00,3.65,0.63,3.7039708422,3.65,0.63,3.7039708422,3.71,-0.58,3.7550632485,3.71,-0.58,3.7550632485
2019-11-20 13:30:00,3.62,0.63,3.6744115175000003,3.62,0.63,3.6744115175000003,3.5700000000000003,-0.58,3.616807985,3.5700000000000003,-0.58,3.616807985
2019-11-20 14:00:00,3.66,0.0,3.66,3.66,0.0,3.66,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-20 14:30:00,3.66,0.0,3.66,3.66,0.0,3.66,3.59,0.0,3.59,3.59,0.0,3.59
2019-11-20 15:00:00,3.66,0.0,3.66,3.66,0.0,3.66,3.59,0.0,3.59,3.59,0.0,3.59
2019-11-20 15:30:00,3.64,0.0,3.64,3.64,0.0,3.64,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-11-20 16:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2019-11-20 16:30:00,3.87,-0.05,3.8703229839,3.87,-0.05,3.8703229839,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003
2019-11-20 17:00:00,3.92,-0.13,3.9221550199,3.92,-0.13,3.9221550199,3.85,0.0,3.85,3.85,0.0,3.85
2019-11-20 17:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-11-20 18:00:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2019-11-20 18:30:00,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2019-11-20 19:00:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009
2019-11-20 19:30:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613
2019-11-20 20:00:00,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477,3.3,0.16,3.303876511,3.3,0.16,3.303876511
2019-11-20 20:30:00,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057,3.16,0.18,3.1651224305,3.16,0.18,3.1651224305
2019-11-20 21:00:00,3.08,0.17,3.0846879907,3.08,0.17,3.0846879907,3.03,0.18,3.0353418259,3.03,0.18,3.0353418259
2019-11-20 21:30:00,2.89,0.28,2.9035323315,2.89,0.28,2.9035323315,2.87,0.05,2.870435507,2.87,0.05,2.870435507
2019-11-20 22:00:00,2.58,0.76,2.6896096371000002,2.58,0.76,2.6896096371000002,2.66,-0.42,2.6929537686,2.66,-0.42,2.6929537686
2019-11-20 22:30:00,2.45,0.78,2.5711670502,2.45,0.78,2.5711670502,2.5300000000000002,-0.41000000000000003,2.5630060476,2.5300000000000002,-0.41000000000000003,2.5630060476
2019-11-20 23:00:00,2.29,0.77,2.4159884106,2.29,0.77,2.4159884106,2.37,-0.43,2.4086925914,2.37,-0.43,2.4086925914
2019-11-20 23:30:00,2.13,0.78,2.2683253735,2.13,0.78,2.2683253735,2.21,-0.41000000000000003,2.2477099457,2.21,-0.41000000000000003,2.2477099457
2019-11-21 00:00:00,2.0,0.78,2.1467184259,2.0,0.78,2.1467184259,2.08,-0.39,2.1162466775,2.08,-0.39,2.1162466775
2019-11-21 00:30:00,2.11,0.30000000000000004,2.1312203077,2.11,0.30000000000000004,2.1312203077,2.08,0.16,2.0861447697,2.08,0.16,2.0861447697
2019-11-21 01:00:00,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002
2019-11-21 01:30:00,2.09,0.43,2.1337759957,2.09,0.43,2.1337759957,2.11,-0.01,2.1100236965,2.11,-0.01,2.1100236965
2019-11-21 02:00:00,1.98,0.6000000000000001,2.0689127579,1.98,0.6000000000000001,2.0689127579,2.03,-0.18,2.0379646709,2.03,-0.18,2.0379646709
2019-11-21 02:30:00,1.98,0.23,1.9933138237999999,1.98,0.23,1.9933138237999999,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523
2019-11-21 03:00:00,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804
2019-11-21 03:30:00,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2019-11-21 04:00:00,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495
2019-11-21 04:30:00,1.76,0.66,1.879680824,1.76,0.66,1.879680824,1.82,-0.24,1.8357559751,1.82,-0.24,1.8357559751
2019-11-21 05:00:00,1.76,0.81,1.9374467735,1.76,0.81,1.9374467735,1.85,-0.37,1.88663722,1.85,-0.37,1.88663722
2019-11-21 05:30:00,1.9,0.31,1.9251233727,1.9,0.31,1.9251233727,1.8900000000000001,0.1,1.8926436537,1.8900000000000001,0.1,1.8926436537
2019-11-21 06:00:00,2.04,0.18,2.0479257799,2.04,0.18,2.0479257799,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287
2019-11-21 06:30:00,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636,2.3,0.16,2.3055585007,2.3,0.16,2.3055585007
2019-11-21 07:00:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936
2019-11-21 07:30:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-11-21 08:00:00,3.2,-0.13,3.2026395364,3.2,-0.13,3.2026395364,3.14,0.0,3.14,3.14,0.0,3.14
2019-11-21 08:30:00,3.37,-0.13,3.3725064863,3.37,-0.13,3.3725064863,3.31,-0.13,3.3125518864,3.31,-0.13,3.3125518864
2019-11-21 09:00:00,3.5,-0.13,3.5024134536,3.5,-0.13,3.5024134536,3.43,-0.13,3.4324626728,3.43,-0.13,3.4324626728
2019-11-21 09:30:00,3.66,0.0,3.66,3.66,0.0,3.66,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2019-11-21 10:00:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-11-21 10:30:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2019-11-21 11:00:00,3.88,0.0,3.88,3.88,0.0,3.88,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2019-11-21 11:30:00,3.9699999999999998,-0.13,3.9721278932,3.9699999999999998,-0.13,3.9721278932,3.9,-0.13,3.9021660651000003,3.9,-0.13,3.9021660651000003
2019-11-21 12:00:00,3.9699999999999998,0.0,3.9699999999999998,3.9699999999999998,0.0,3.9699999999999998,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2019-11-21 12:30:00,3.94,0.14,3.942486525,3.94,0.14,3.942486525,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718
2019-11-21 13:00:00,3.96,0.14,3.9624739747,3.96,0.14,3.9624739747,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2019-11-21 13:30:00,3.9,-0.13,3.9021660651000003,3.9,-0.13,3.9021660651000003,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2019-11-21 14:00:00,3.83,0.0,3.83,3.83,0.0,3.83,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2019-11-21 14:30:00,3.79,0.04,3.7902110759000003,3.79,0.04,3.7902110759000003,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-11-21 15:00:00,3.7800000000000002,0.1,3.78132252,3.7800000000000002,0.1,3.78132252,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2019-11-21 15:30:00,3.65,0.13,3.6523143348,3.65,0.13,3.6523143348,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-21 16:00:00,3.75,-0.09,3.7510798445,3.75,-0.09,3.7510798445,3.68,0.12,3.6819560019,3.68,0.12,3.6819560019
2019-11-21 16:30:00,3.83,0.02,3.830052219,3.83,0.02,3.830052219,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-11-21 17:00:00,3.89,-0.14,3.892518465,3.89,-0.14,3.892518465,3.81,-0.07,3.8106429904,3.81,-0.07,3.8106429904
2019-11-21 17:30:00,3.8,0.13,3.802223034,3.8,0.13,3.802223034,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-11-21 18:00:00,3.73,0.13,3.732264728,3.73,0.13,3.732264728,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2019-11-21 18:30:00,5.12,0.32,5.1299902534,5.12,0.32,5.1299902534,5.29,0.22,5.2945726929,5.29,0.22,5.2945726929
2019-11-21 19:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2019-11-21 19:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2019-11-21 20:00:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.22,0.15,3.2234918954,3.22,0.15,3.2234918954
2019-11-21 20:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234
2019-11-21 21:00:00,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138,3.07,0.1,3.0716282327,3.07,0.1,3.0716282327
2019-11-21 21:30:00,2.86,0.7000000000000001,2.9444184485,2.86,0.7000000000000001,2.9444184485,2.94,-0.51,2.983906835,2.94,-0.51,2.983906835
2019-11-21 22:00:00,2.67,0.7000000000000001,2.7602354972,2.67,0.7000000000000001,2.7602354972,2.75,-0.49,2.7933134446,2.75,-0.49,2.7933134446
2019-11-21 22:30:00,2.46,0.29,2.4770345173,2.46,0.29,2.4770345173,2.45,0.06,2.4507345838,2.45,0.06,2.4507345838
2019-11-21 23:00:00,2.25,0.19,2.2580079716,2.25,0.19,2.2580079716,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843
2019-11-21 23:30:00,2.16,0.2,2.1692394981,2.16,0.2,2.1692394981,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537
2019-11-22 00:00:00,2.06,0.2,2.0696859665,2.06,0.2,2.0696859665,2.02,0.21,2.0308865059,2.02,0.21,2.0308865059
2019-11-22 00:30:00,2.14,0.23,2.152324325,2.14,0.23,2.152324325,2.11,0.24,2.1236054247,2.11,0.24,2.1236054247
2019-11-22 01:00:00,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2019-11-22 01:30:00,2.06,0.56,2.1347599397,2.06,0.56,2.1347599397,2.09,-0.14,2.094683747,2.09,-0.14,2.094683747
2019-11-22 02:00:00,2.0,0.63,2.0968786326,2.0,0.63,2.0968786326,2.05,-0.22,2.0617710833,2.05,-0.22,2.0617710833
2019-11-22 02:30:00,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616,1.96,0.24,1.9746392076000001,1.96,0.24,1.9746392076000001
2019-11-22 03:00:00,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571
2019-11-22 03:30:00,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2019-11-22 04:00:00,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141
2019-11-22 04:30:00,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-11-22 05:00:00,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141,1.77,0.26,1.7889941308,1.77,0.26,1.7889941308
2019-11-22 05:30:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,1.87,0.22,1.8828967045,1.87,0.22,1.8828967045
2019-11-22 06:00:00,1.99,0.5,2.0518528212,1.99,0.5,2.0518528212,2.02,-0.15,2.0255616505,2.02,-0.15,2.0255616505
2019-11-22 06:30:00,2.36,0.16,2.3654175107,2.36,0.16,2.3654175107,2.32,0.17,2.32622011,2.32,0.17,2.32622011
2019-11-22 07:00:00,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2019-11-22 07:30:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-11-22 08:00:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2019-11-22 08:30:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2019-11-22 09:00:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-11-22 09:30:00,3.55,0.0,3.55,3.55,0.0,3.55,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-11-22 10:00:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-11-22 10:30:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2019-11-22 11:00:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2019-11-22 11:30:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2019-11-22 12:00:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2019-11-22 12:30:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2019-11-22 13:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-11-22 13:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-11-22 14:00:00,3.56,0.0,3.56,3.56,0.0,3.56,3.49,0.0,3.49,3.49,0.0,3.49
2019-11-22 14:30:00,3.47,0.07,3.4707059801,3.47,0.07,3.4707059801,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2019-11-22 15:00:00,3.4,0.0,3.4,3.4,0.0,3.4,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-11-22 15:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-22 16:00:00,3.47,-0.13,3.4724343046,3.47,-0.13,3.4724343046,3.41,-0.11,3.4117737322,3.41,-0.11,3.4117737322
2019-11-22 16:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-11-22 17:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-11-22 17:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2019-11-22 18:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2019-11-22 18:30:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2019-11-22 19:00:00,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-11-22 19:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2019-11-22 20:00:00,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145
2019-11-22 20:30:00,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992,2.98,0.16,2.9842922109,2.98,0.16,2.9842922109
2019-11-22 21:00:00,2.9,0.15,2.9038767191,2.9,0.15,2.9038767191,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948
2019-11-22 21:30:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,2.7199999999999998,0.13,2.7231048456,2.7199999999999998,0.13,2.7231048456
2019-11-22 22:00:00,2.54,0.71,2.6373661103,2.54,0.71,2.6373661103,2.62,-0.49,2.6654267951,2.62,-0.49,2.6654267951
2019-11-22 22:30:00,2.38,0.74,2.4923884127,2.38,0.74,2.4923884127,2.46,-0.46,2.5026386076,2.46,-0.46,2.5026386076
2019-11-22 23:00:00,2.27,0.76,2.3938462773999998,2.27,0.76,2.3938462773999998,2.35,-0.46,2.3945980874,2.35,-0.46,2.3945980874
2019-11-22 23:30:00,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537
2019-11-23 00:00:00,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267,2.02,0.21,2.0308865059,2.02,0.21,2.0308865059
2019-11-23 00:30:00,2.1,0.4,2.1377558326,2.1,0.4,2.1377558326,2.1,0.05,2.1005951538,2.1,0.05,2.1005951538
2019-11-23 01:00:00,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725
2019-11-23 01:30:00,2.04,0.22,2.0518284529,2.04,0.22,2.0518284529,2.01,0.23,2.0231164079,2.01,0.23,2.0231164079
2019-11-23 02:00:00,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002
2019-11-23 02:30:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-11-23 03:00:00,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2019-11-23 03:30:00,1.87,0.2,1.8806647761000002,1.87,0.2,1.8806647761000002,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236
2019-11-23 04:00:00,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329
2019-11-23 04:30:00,1.77,0.2,1.7812635964,1.77,0.2,1.7812635964,1.74,0.21,1.7526266003000002,1.74,0.21,1.7526266003000002
2019-11-23 05:00:00,1.77,0.2,1.7812635964,1.77,0.2,1.7812635964,1.74,0.21,1.7526266003000002,1.74,0.21,1.7526266003000002
2019-11-23 05:30:00,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559,1.78,0.19,1.7901117283999999,1.78,0.19,1.7901117283999999
2019-11-23 06:00:00,1.8599999999999999,0.18,1.8686893803,1.8599999999999999,0.18,1.8686893803,1.8399999999999999,0.19,1.8497837711,1.8399999999999999,0.19,1.8497837711
2019-11-23 06:30:00,2.01,0.18,2.0180436071,2.01,0.18,2.0180436071,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279
2019-11-23 07:00:00,2.11,0.15,2.1153250341,2.11,0.15,2.1153250341,2.08,0.15,2.08540164,2.08,0.15,2.08540164
2019-11-23 07:30:00,2.18,0.14,2.1844907873,2.18,0.14,2.1844907873,2.15,0.14,2.154553318,2.15,0.14,2.154553318
2019-11-23 08:00:00,2.26,0.14,2.2643321311,2.26,0.14,2.2643321311,2.23,0.14,2.2343902972,2.23,0.14,2.2343902972
2019-11-23 08:30:00,2.44,0.14,2.4440130933,2.44,0.14,2.4440130933,2.4,0.14,2.4040798656,2.4,0.14,2.4040798656
2019-11-23 09:00:00,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928,2.48,0.14,2.4839484697,2.48,0.14,2.4839484697
2019-11-23 09:30:00,2.65,0.14,2.6536955364,2.65,0.14,2.6536955364,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
2019-11-23 10:00:00,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2019-11-23 10:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-11-23 11:00:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-11-23 11:30:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-11-23 12:00:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2019-11-23 12:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-11-23 13:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2019-11-23 13:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-11-23 14:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2019-11-23 14:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2019-11-23 15:00:00,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695
2019-11-23 15:30:00,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695
2019-11-23 16:00:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572
2019-11-23 16:30:00,2.94,0.15,2.9438240437000003,2.94,0.15,2.9438240437000003,2.89,0.16,2.8944256771,2.89,0.16,2.8944256771
2019-11-23 17:00:00,3.05,0.38,3.0735809734,3.05,0.38,3.0735809734,3.05,-0.19,3.0559123024,3.05,-0.19,3.0559123024
2019-11-23 17:30:00,3.19,0.26,3.2005780728,3.19,0.26,3.2005780728,3.16,-0.01,3.1600158227,3.16,-0.01,3.1600158227
2019-11-23 18:00:00,3.05,0.68,3.1248839978,3.05,0.68,3.1248839978,3.12,-0.48,3.1567071451,3.12,-0.48,3.1567071451
2019-11-23 18:30:00,2.93,0.71,3.0147968422,2.93,0.71,3.0147968422,3.0,-0.48,3.0381573363,3.0,-0.48,3.0381573363
2019-11-23 19:00:00,2.91,0.7000000000000001,2.9930085199,2.91,0.7000000000000001,2.9930085199,2.99,-0.46,3.0251776807,2.99,-0.46,3.0251776807
2019-11-23 19:30:00,2.86,0.16,2.8644720281,2.86,0.16,2.8644720281,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998
2019-11-23 20:00:00,2.79,0.17,2.7951744132,2.79,0.17,2.7951744132,2.74,0.18,2.7459060435,2.74,0.18,2.7459060435
2019-11-23 20:30:00,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632
2019-11-23 21:00:00,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998,2.64,0.16,2.6448440408,2.64,0.16,2.6448440408
2019-11-23 21:30:00,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918,2.55,0.16,2.5550146771,2.55,0.16,2.5550146771
2019-11-23 22:00:00,2.38,0.74,2.4923884127,2.38,0.74,2.4923884127,2.46,-0.47000000000000003,2.5044959573,2.46,-0.47000000000000003,2.5044959573
2019-11-23 22:30:00,2.26,0.77,2.3875719884,2.26,0.77,2.3875719884,2.35,-0.45,2.3926972228,2.35,-0.45,2.3926972228
2019-11-23 23:00:00,2.14,0.67,2.2424317158,2.14,0.67,2.2424317158,2.21,-0.33,2.2345021817,2.21,-0.33,2.2345021817
2019-11-23 23:30:00,2.09,0.2,2.0995475703,2.09,0.2,2.0995475703,2.06,0.2,2.0696859665,2.06,0.2,2.0696859665
2019-11-24 00:00:00,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998
2019-11-24 00:30:00,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566
2019-11-24 01:00:00,2.05,0.64,2.1475800334,2.05,0.64,2.1475800334,2.1,-0.21,2.1104738804,2.1,-0.21,2.1104738804
2019-11-24 01:30:00,1.96,0.8,2.1169789796,1.96,0.8,2.1169789796,2.04,-0.39,2.0769448717,2.04,-0.39,2.0769448717
2019-11-24 02:00:00,1.88,0.79,2.0392400545,1.88,0.79,2.0392400545,1.97,-0.41000000000000003,2.0122127124,1.97,-0.41000000000000003,2.0122127124
2019-11-24 02:30:00,1.81,0.8,1.9789138435,1.81,0.8,1.9789138435,1.9,-0.41000000000000003,1.9437335208,1.9,-0.41000000000000003,1.9437335208
2019-11-24 03:00:00,1.77,0.8,1.9423954283,1.77,0.8,1.9423954283,1.8599999999999999,-0.41000000000000003,1.9046521992,1.8599999999999999,-0.41000000000000003,1.9046521992
2019-11-24 03:30:00,1.71,0.79,1.8836666372000002,1.71,0.79,1.8836666372000002,1.8,-0.42,1.8483506161,1.8,-0.42,1.8483506161
2019-11-24 04:00:00,1.6800000000000002,0.79,1.8564751547,1.6800000000000002,0.79,1.8564751547,1.77,-0.42,1.8191481523,1.77,-0.42,1.8191481523
2019-11-24 04:30:00,1.6400000000000001,0.78,1.8160396471,1.6400000000000001,0.78,1.8160396471,1.72,-0.41000000000000003,1.7681911661,1.72,-0.41000000000000003,1.7681911661
2019-11-24 05:00:00,1.58,0.78,1.7620442673,1.58,0.78,1.7620442673,1.67,-0.41000000000000003,1.7195929750999999,1.67,-0.41000000000000003,1.7195929750999999
2019-11-24 05:30:00,1.62,0.78,1.7979988877,1.62,0.78,1.7979988877,1.71,-0.41000000000000003,1.7584652399,1.71,-0.41000000000000003,1.7584652399
2019-11-24 06:00:00,1.6800000000000002,0.78,1.8522418849000002,1.6800000000000002,0.78,1.8522418849000002,1.76,-0.41000000000000003,1.8071247881999999,1.76,-0.41000000000000003,1.8071247881999999
2019-11-24 06:30:00,1.8599999999999999,0.25,1.8767258724,1.8599999999999999,0.25,1.8767258724,1.8399999999999999,0.15,1.8461040057,1.8399999999999999,0.15,1.8461040057
2019-11-24 07:00:00,1.96,0.17,1.9673586353,1.96,0.17,1.9673586353,1.92,0.18,1.9284190416,1.92,0.18,1.9284190416
2019-11-24 07:30:00,2.0,0.17,2.0072119968,2.0,0.17,2.0072119968,1.97,0.18,1.9782062582000002,1.97,0.18,1.9782062582000002
2019-11-24 08:00:00,2.03,0.16,2.0362956563,2.03,0.16,2.0362956563,2.0,0.16,2.0063897926,2.0,0.16,2.0063897926
2019-11-24 08:30:00,2.18,0.16,2.1858636737,2.18,0.16,2.1858636737,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683
2019-11-24 09:00:00,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966,2.29,0.16,2.2955827147,2.29,0.16,2.2955827147
2019-11-24 09:30:00,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745,2.4,0.16,2.4053274205,2.4,0.16,2.4053274205
2019-11-24 10:00:00,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573
2019-11-24 10:30:00,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931,2.55,0.16,2.5550146771,2.55,0.16,2.5550146771
2019-11-24 11:00:00,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383
2019-11-24 11:30:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372
2019-11-24 12:00:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227
2019-11-24 12:30:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306
2019-11-24 13:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566
2019-11-24 13:30:00,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664
2019-11-24 14:00:00,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566
2019-11-24 14:30:00,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664
2019-11-24 15:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168
2019-11-24 15:30:00,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434
2019-11-24 16:00:00,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501
2019-11-24 16:30:00,3.16,0.16,3.1640480401,3.16,0.16,3.1640480401,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358
2019-11-24 17:00:00,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963,3.18,0.15,3.1835357702,3.18,0.15,3.1835357702
2019-11-24 17:30:00,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2019-11-24 18:00:00,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2019-11-24 18:30:00,3.17,0.16,3.1740352865,3.17,0.16,3.1740352865,3.12,0.17,3.1246279779,3.12,0.17,3.1246279779
2019-11-24 19:00:00,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841
2019-11-24 19:30:00,3.08,0.16,3.0841530442,3.08,0.16,3.0841530442,3.03,0.17,3.0347652298,3.03,0.17,3.0347652298
2019-11-24 20:00:00,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063
2019-11-24 20:30:00,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091
2019-11-24 21:00:00,2.74,0.33,2.7598007174,2.74,0.33,2.7598007174,2.73,-0.04,2.7302930246,2.73,-0.04,2.7302930246
2019-11-24 21:30:00,2.58,0.74,2.6840268255,2.58,0.74,2.6840268255,2.66,-0.48,2.702961339,2.66,-0.48,2.702961339
2019-11-24 22:00:00,2.47,0.76,2.5842793967,2.47,0.76,2.5842793967,2.55,-0.45,2.5894014752,2.55,-0.45,2.5894014752
2019-11-24 22:30:00,2.26,0.75,2.3811971779,2.26,0.75,2.3811971779,2.34,-0.45,2.3828764131,2.34,-0.45,2.3828764131
2019-11-24 23:00:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.2,-0.45,2.2455511573,2.2,-0.45,2.2455511573
2019-11-24 23:30:00,2.01,0.77,2.1524404754,2.01,0.77,2.1524404754,2.09,-0.45,2.1378961621,2.09,-0.45,2.1378961621
2019-11-25 00:00:00,1.92,0.77,2.0686469008,1.92,0.77,2.0686469008,2.01,-0.45,2.0597572673,2.01,-0.45,2.0597572673
2019-11-25 00:30:00,2.03,0.77,2.1711287387000002,2.03,0.77,2.1711287387000002,2.11,-0.42,2.1513948963,2.11,-0.42,2.1513948963
2019-11-25 01:00:00,2.03,0.81,2.1856349192,2.03,0.81,2.1856349192,2.11,-0.38,2.143944962,2.11,-0.38,2.143944962
2019-11-25 01:30:00,1.9500000000000002,0.81,2.1115397226,1.9500000000000002,0.81,2.1115397226,2.03,-0.38,2.0652602742,2.03,-0.38,2.0652602742
2019-11-25 02:00:00,1.8900000000000001,0.81,2.0562587386,1.8900000000000001,0.81,2.0562587386,1.97,-0.4,2.0101989951,1.97,-0.4,2.0101989951
2019-11-25 02:30:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,1.94,-0.4,1.980807916,1.94,-0.4,1.980807916
2019-11-25 03:00:00,1.81,0.81,1.9829775591,1.81,0.81,1.9829775591,1.9,-0.4,1.9416487839,1.9,-0.4,1.9416487839
2019-11-25 03:30:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,1.85,-0.41000000000000003,1.8948878595,1.85,-0.41000000000000003,1.8948878595
2019-11-25 04:00:00,1.73,0.8,1.9060167890000002,1.73,0.8,1.9060167890000002,1.82,-0.41000000000000003,1.8656098199,1.82,-0.41000000000000003,1.8656098199
2019-11-25 04:30:00,1.72,0.8,1.8969449122,1.72,0.8,1.8969449122,1.8,-0.41000000000000003,1.8461040057,1.8,-0.41000000000000003,1.8461040057
2019-11-25 05:00:00,1.69,0.79,1.8655294155000002,1.69,0.79,1.8655294155000002,1.78,-0.41000000000000003,1.8266088799,1.78,-0.41000000000000003,1.8266088799
2019-11-25 05:30:00,1.77,0.76,1.9262658176,1.77,0.76,1.9262658176,1.85,-0.43,1.8993156662000001,1.85,-0.43,1.8993156662000001
2019-11-25 06:00:00,1.88,0.76,2.0278066969,1.88,0.76,2.0278066969,1.96,-0.43,2.0066140635,1.96,-0.43,2.0066140635
2019-11-25 06:30:00,2.13,0.73,2.2516216378,2.13,0.73,2.2516216378,2.21,-0.45,2.2553491969,2.21,-0.45,2.2553491969
2019-11-25 07:00:00,2.48,0.27,2.4946542847,2.48,0.27,2.4946542847,2.46,0.04,2.4603251818,2.46,0.04,2.4603251818
2019-11-25 07:30:00,2.86,0.5,2.9033773437,2.86,0.5,2.9033773437,2.84,-0.27,2.8528056366000003,2.84,-0.27,2.8528056366000003
2019-11-25 08:00:00,3.01,0.61,3.071188695,3.01,0.61,3.071188695,3.09,-0.59,3.1458226269,3.09,-0.59,3.1458226269
2019-11-25 08:30:00,3.12,0.62,3.1810061301,3.12,0.62,3.1810061301,3.19,-0.5700000000000001,3.2405246489,3.19,-0.5700000000000001,3.2405246489
2019-11-25 09:00:00,3.25,0.62,3.30860998,3.25,0.62,3.30860998,3.32,-0.5700000000000001,3.3685753665,3.32,-0.5700000000000001,3.3685753665
2019-11-25 09:30:00,3.37,0.63,3.4283815424,3.37,0.63,3.4283815424,3.44,-0.56,3.4852833457,3.44,-0.56,3.4852833457
2019-11-25 10:00:00,3.5,0.64,3.5580331645000003,3.5,0.64,3.5580331645000003,3.56,-0.54,3.6007221498,3.56,-0.54,3.6007221498
2019-11-25 10:30:00,3.52,0.64,3.577708764,3.52,0.64,3.577708764,3.59,-0.54,3.6303856544,3.59,-0.54,3.6303856544
2019-11-25 11:00:00,3.56,0.62,3.6135854771,3.56,0.62,3.6135854771,3.63,-0.56,3.6729416004,3.63,-0.56,3.6729416004
2019-11-25 11:30:00,3.58,0.62,3.6332905196,3.58,0.62,3.6332905196,3.65,-0.56,3.6927090327,3.65,-0.56,3.6927090327
2019-11-25 12:00:00,3.6,0.62,3.6529987681,3.6,0.62,3.6529987681,3.67,-0.56,3.7124789562,3.67,-0.56,3.7124789562
2019-11-25 12:30:00,3.55,0.62,3.6037341744,3.55,0.62,3.6037341744,3.61,-0.56,3.6531766998,3.61,-0.56,3.6531766998
2019-11-25 13:00:00,3.44,0.62,3.4954255821,3.44,0.62,3.4954255821,3.51,-0.56,3.5543916498,3.51,-0.56,3.5543916498
2019-11-25 13:30:00,3.44,0.62,3.4954255821,3.44,0.62,3.4954255821,3.51,-0.56,3.5543916498,3.51,-0.56,3.5543916498
2019-11-25 14:00:00,3.37,0.63,3.4283815424,3.37,0.63,3.4283815424,3.44,-0.54,3.4821257875000002,3.44,-0.54,3.4821257875000002
2019-11-25 14:30:00,3.38,0.63,3.4382117445000002,3.38,0.63,3.4382117445000002,3.42,-0.54,3.4623691311,3.42,-0.54,3.4623691311
2019-11-25 15:00:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-25 15:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-25 16:00:00,3.49,0.12,3.4920624278,3.49,0.12,3.4920624278,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2019-11-25 16:30:00,3.59,0.53,3.6289116826,3.59,0.53,3.6289116826,3.59,-0.35000000000000003,3.6070209315,3.59,-0.35000000000000003,3.6070209315
2019-11-25 17:00:00,3.62,0.64,3.6761392792,3.62,0.64,3.6761392792,3.67,-0.55,3.7109836971,3.67,-0.55,3.7109836971
2019-11-25 17:30:00,3.59,0.64,3.6466011572,3.59,0.64,3.6466011572,3.65,-0.55,3.6912057651,3.65,-0.55,3.6912057651
2019-11-25 18:00:00,3.51,0.6900000000000001,3.5771776584,3.51,0.6900000000000001,3.5771776584,3.5700000000000003,-0.5,3.6048439633,3.5700000000000003,-0.5,3.6048439633
2019-11-25 18:30:00,3.49,0.6900000000000001,3.5575553404,3.49,0.6900000000000001,3.5575553404,3.55,-0.5,3.585038354,3.55,-0.5,3.585038354
2019-11-25 19:00:00,3.33,0.68,3.3987203474,3.33,0.68,3.3987203474,3.38,-0.52,3.4197660739,3.38,-0.52,3.4197660739
2019-11-25 19:30:00,3.21,0.71,3.2875826986,3.21,0.71,3.2875826986,3.27,-0.51,3.3095316889,3.27,-0.51,3.3095316889
2019-11-25 20:00:00,3.1,0.72,3.182514729,3.1,0.72,3.182514729,3.16,-0.49,3.1977648444,3.16,-0.49,3.1977648444
2019-11-25 20:30:00,3.04,0.7000000000000001,3.1195512498,3.04,0.7000000000000001,3.1195512498,3.1,-0.51,3.1416715296,3.1,-0.51,3.1416715296
2019-11-25 21:00:00,2.98,0.7000000000000001,3.0611109095,2.98,0.7000000000000001,3.0611109095,3.04,-0.52,3.0841530442,3.04,-0.52,3.0841530442
2019-11-25 21:30:00,2.8,0.7000000000000001,2.8861739378999998,2.8,0.7000000000000001,2.8861739378999998,2.86,-0.52,2.9068883707,2.86,-0.52,2.9068883707
2019-11-25 22:00:00,2.65,0.25,2.6617663308,2.65,0.25,2.6617663308,2.63,0.02,2.6300760445,2.63,0.02,2.6300760445
2019-11-25 22:30:00,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745,2.4,0.17,2.4060133,2.4,0.17,2.4060133
2019-11-25 23:00:00,2.25,0.16,2.2556817151,2.25,0.16,2.2556817151,2.21,0.17,2.2165288178,2.21,0.17,2.2165288178
2019-11-25 23:30:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635
2019-11-26 00:00:00,2.04,0.16,2.04626489,2.04,0.16,2.04626489,2.01,0.17,2.0171762442,2.01,0.17,2.0171762442
2019-11-26 00:30:00,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778,2.09,0.21,2.1005237442,2.09,0.21,2.1005237442
2019-11-26 01:00:00,2.1,0.21,2.1104738804,2.1,0.21,2.1104738804,2.07,0.21,2.0806249061,2.07,0.21,2.0806249061
2019-11-26 01:30:00,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2019-11-26 02:00:00,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245,1.96,0.21,1.9712178975999999,1.96,0.21,1.9712178975999999
2019-11-26 02:30:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-11-26 03:00:00,1.9100000000000001,0.28,1.9304144633,1.9100000000000001,0.28,1.9304144633,1.9,0.13,1.9044421755,1.9,0.13,1.9044421755
2019-11-26 03:30:00,1.81,0.78,1.9709134938,1.81,0.78,1.9709134938,1.9,-0.44,1.9502820309,1.9,-0.44,1.9502820309
2019-11-26 04:00:00,1.75,0.78,1.9159592898,1.75,0.78,1.9159592898,1.8399999999999999,-0.45,1.894228075,1.8399999999999999,-0.45,1.894228075
2019-11-26 04:30:00,1.75,0.78,1.9159592898,1.75,0.78,1.9159592898,1.83,-0.45,1.8845158529,1.83,-0.45,1.8845158529
2019-11-26 05:00:00,1.75,0.78,1.9159592898,1.75,0.78,1.9159592898,1.85,-0.45,1.9039432765000002,1.85,-0.45,1.9039432765000002
2019-11-26 05:30:00,1.83,0.74,1.97395542,1.83,0.74,1.97395542,1.92,-0.47000000000000003,1.9766891511,1.92,-0.47000000000000003,1.9766891511
2019-11-26 06:00:00,1.9500000000000002,0.73,2.0821623376,1.9500000000000002,0.73,2.0821623376,2.03,-0.48,2.0859769893,2.03,-0.48,2.0859769893
2019-11-26 06:30:00,2.22,0.73,2.3369424469,2.22,0.73,2.3369424469,2.3,-0.48,2.349553149,2.3,-0.48,2.349553149
2019-11-26 07:00:00,2.5,0.32,2.5203967942,2.5,0.32,2.5203967942,2.5,-0.05,2.50049995,2.5,-0.05,2.50049995
2019-11-26 07:30:00,2.81,0.55,2.8633197516,2.81,0.55,2.8633197516,2.85,-0.4,2.8779332862,2.85,-0.4,2.8779332862
2019-11-26 08:00:00,3.03,0.61,3.0907927786,3.03,0.61,3.0907927786,3.1,-0.6000000000000001,3.1575306808,3.1,-0.6000000000000001,3.1575306808
2019-11-26 08:30:00,3.19,0.61,3.2477992549,3.19,0.61,3.2477992549,3.24,-0.6000000000000001,3.2950872523,3.24,-0.6000000000000001,3.2950872523
2019-11-26 09:00:00,3.39,-0.13,3.3924917096,3.39,-0.13,3.3924917096,3.33,-0.14,3.3329416437,3.33,-0.14,3.3329416437
2019-11-26 09:30:00,3.55,0.1,3.5514081714,3.55,0.1,3.5514081714,3.49,0.13,3.4924203642,3.49,0.13,3.4924203642
2019-11-26 10:00:00,3.55,0.1,3.5514081714,3.55,0.1,3.5514081714,3.49,0.11,3.491733094,3.49,0.11,3.491733094
2019-11-26 10:30:00,3.54,-0.06,3.5405084381,3.54,-0.06,3.5405084381,3.48,0.0,3.48,3.48,0.0,3.48
2019-11-26 11:00:00,3.62,0.07,3.6206767322999998,3.62,0.07,3.6206767322999998,3.56,0.13,3.5623728047,3.56,0.13,3.5623728047
2019-11-26 11:30:00,3.5700000000000003,0.05,3.5703501229,3.5700000000000003,0.05,3.5703501229,3.5,0.13,3.5024134536,3.5,0.13,3.5024134536
2019-11-26 12:00:00,3.54,0.07,3.5406920228,3.54,0.07,3.5406920228,3.48,0.13,3.4824273144,3.48,0.13,3.4824273144
2019-11-26 12:30:00,3.6,0.08,3.6008887792,3.6,0.08,3.6008887792,3.5300000000000002,0.13,3.5323929566,3.5300000000000002,0.13,3.5323929566
2019-11-26 13:00:00,3.49,0.05,3.4903581478,3.49,0.05,3.4903581478,3.43,0.12,3.4320984834,3.43,0.12,3.4320984834
2019-11-26 13:30:00,3.48,0.02,3.4800574708,3.48,0.02,3.4800574708,3.42,0.09,3.4211840056,3.42,0.09,3.4211840056
2019-11-26 14:00:00,3.4,0.0,3.4,3.4,0.0,3.4,3.34,0.09,3.3412123548,3.34,0.09,3.3412123548
2019-11-26 14:30:00,3.36,-0.06,3.3605356716,3.36,-0.06,3.3605356716,3.31,0.05,3.310377622,3.31,0.05,3.310377622
2019-11-26 15:00:00,3.45,-0.11,3.4517531777,3.45,-0.11,3.4517531777,3.39,-0.07,3.3907226368,3.39,-0.07,3.3907226368
2019-11-26 15:30:00,3.49,-0.11,3.491733094,3.49,-0.11,3.491733094,3.43,-0.07,3.4307142113999998,3.43,-0.07,3.4307142113999998
2019-11-26 16:00:00,3.6,-0.13,3.6023464575,3.6,-0.13,3.6023464575,3.54,-0.07,3.5406920228,3.54,-0.07,3.5406920228
2019-11-26 16:30:00,3.67,0.0,3.67,3.67,0.0,3.67,3.6,0.11,3.6016801635,3.6,0.11,3.6016801635
2019-11-26 17:00:00,3.74,0.09,3.741082731,3.74,0.09,3.741082731,3.66,0.13,3.6623080154,3.66,0.13,3.6623080154
2019-11-26 17:30:00,3.7199999999999998,0.13,3.7222708123,3.7199999999999998,0.13,3.7222708123,3.65,0.13,3.6523143348,3.65,0.13,3.6523143348
2019-11-26 18:00:00,3.7199999999999998,0.1,3.7213438433,3.7199999999999998,0.1,3.7213438433,3.65,0.13,3.6523143348,3.65,0.13,3.6523143348
2019-11-26 18:30:00,3.66,0.13,3.6623080154,3.66,0.13,3.6623080154,3.59,0.13,3.5923529893,3.59,0.13,3.5923529893
2019-11-26 19:00:00,3.52,0.13,3.5223997502,3.52,0.13,3.5223997502,3.45,0.13,3.4524484066,3.45,0.13,3.4524484066
2019-11-26 19:30:00,3.47,0.13,3.4724343046,3.47,0.13,3.4724343046,3.4,0.13,3.4024843864,3.4,0.13,3.4024843864
2019-11-26 20:00:00,3.3,0.12,3.3021810974,3.3,0.12,3.3021810974,3.23,0.13,3.2326150405,3.23,0.13,3.2326150405
2019-11-26 20:30:00,3.13,0.13,3.1326985173,3.13,0.13,3.1326985173,3.07,0.13,3.0727512102,3.07,0.13,3.0727512102
2019-11-26 21:00:00,3.03,0.56,3.0813146545,3.03,0.56,3.0813146545,3.07,-0.35000000000000003,3.0898867293,3.07,-0.35000000000000003,3.0898867293
2019-11-26 21:30:00,2.85,0.6900000000000001,2.932336952,2.85,0.6900000000000001,2.932336952,2.92,-0.52,2.9659399859,2.92,-0.52,2.9659399859
2019-11-26 22:00:00,2.66,0.6900000000000001,2.7480356621,2.66,0.6900000000000001,2.7480356621,2.73,-0.5,2.7754098796,2.73,-0.5,2.7754098796
2019-11-26 22:30:00,2.46,0.74,2.5688908112,2.46,0.74,2.5688908112,2.54,-0.45,2.5795542251,2.54,-0.45,2.5795542251
2019-11-26 23:00:00,2.27,0.74,2.3875719884,2.27,0.74,2.3875719884,2.35,-0.46,2.3945980874,2.35,-0.46,2.3945980874
2019-11-26 23:30:00,2.1,0.74,2.226566864,2.1,0.74,2.226566864,2.18,-0.46,2.2280035907,2.18,-0.46,2.2280035907
2019-11-27 00:00:00,1.98,0.75,2.1172859986,1.98,0.75,2.1172859986,2.06,-0.45,2.1085777197,2.06,-0.45,2.1085777197
2019-11-27 00:30:00,2.06,0.8,2.2098868749,2.06,0.8,2.2098868749,2.14,-0.4,2.1770622407,2.14,-0.4,2.1770622407
2019-11-27 01:00:00,2.02,0.8,2.1726481538,2.02,0.8,2.1726481538,2.1,-0.4,2.1377558326,2.1,-0.4,2.1377558326
2019-11-27 01:30:00,2.02,0.78,2.1653637108,2.02,0.78,2.1653637108,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2019-11-27 02:00:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.0,-0.42,2.0436242316,2.0,-0.42,2.0436242316
