Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-27 02:30:00,1.8900000000000001,0.78,2.0446271054,1.8900000000000001,0.78,2.0446271054,1.97,-0.42,2.0142740628,1.97,-0.42,2.0142740628
2019-11-27 03:00:00,1.83,0.79,1.9932385708,1.83,0.79,1.9932385708,1.9100000000000001,-0.42,1.9556328899,1.9100000000000001,-0.42,1.9556328899
2019-11-27 03:30:00,1.76,0.77,1.9210674116000002,1.76,0.77,1.9210674116000002,1.85,-0.45,1.9039432765000002,1.85,-0.45,1.9039432765000002
2019-11-27 04:00:00,1.72,0.77,1.8844893207000002,1.72,0.77,1.8844893207000002,1.81,-0.42,1.8580904176000002,1.81,-0.42,1.8580904176000002
2019-11-27 04:30:00,1.7000000000000002,0.77,1.8662529303,1.7000000000000002,0.77,1.8662529303,1.78,-0.42,1.8288794383,1.78,-0.42,1.8288794383
2019-11-27 05:00:00,1.71,0.77,1.8753666307999999,1.71,0.77,1.8753666307999999,1.8,-0.42,1.8483506161,1.8,-0.42,1.8483506161
2019-11-27 05:30:00,1.82,0.77,1.9761831899,1.82,0.77,1.9761831899,1.9,-0.42,1.9458674158,1.9,-0.42,1.9458674158
2019-11-27 06:00:00,1.9500000000000002,0.74,2.0856893345,1.9500000000000002,0.74,2.0856893345,2.03,-0.44,2.0771374533,2.03,-0.44,2.0771374533
2019-11-27 06:30:00,2.25,0.26,2.264972406,2.25,0.26,2.264972406,2.23,0.06,2.2308070289,2.23,0.06,2.2308070289
2019-11-27 07:00:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-11-27 07:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-11-27 08:00:00,3.02,0.55,3.0696742498,3.02,0.55,3.0696742498,3.06,-0.44,3.0914721412,3.06,-0.44,3.0914721412
2019-11-27 08:30:00,3.22,0.59,3.2736065738,3.22,0.59,3.2736065738,3.2800000000000002,-0.62,3.3380832824,3.2800000000000002,-0.62,3.3380832824
2019-11-27 09:00:00,3.35,0.59,3.4015584664,3.35,0.59,3.4015584664,3.41,-0.62,3.4659053651000002,3.41,-0.62,3.4659053651000002
2019-11-27 09:30:00,3.5,0.61,3.5527594908999998,3.5,0.61,3.5527594908999998,3.55,-0.6000000000000001,3.6003472055,3.55,-0.6000000000000001,3.6003472055
2019-11-27 10:00:00,3.5300000000000002,0.64,3.5875479091,3.5300000000000002,0.64,3.5875479091,3.59,-0.5700000000000001,3.6349690508,3.59,-0.5700000000000001,3.6349690508
2019-11-27 10:30:00,3.51,0.64,3.5678705133,3.51,0.64,3.5678705133,3.5700000000000003,-0.5700000000000001,3.6152178358000002,3.5700000000000003,-0.5700000000000001,3.6152178358000002
2019-11-27 11:00:00,3.5700000000000003,0.61,3.6217399134,3.5700000000000003,0.61,3.6217399134,3.62,-0.6000000000000001,3.6693868698000003,3.62,-0.6000000000000001,3.6693868698000003
2019-11-27 11:30:00,3.5700000000000003,0.61,3.6217399134,3.5700000000000003,0.61,3.6217399134,3.62,-0.6000000000000001,3.6693868698000003,3.62,-0.6000000000000001,3.6693868698000003
2019-11-27 12:00:00,3.6,0.61,3.6513148317,3.6,0.61,3.6513148317,3.66,-0.6000000000000001,3.7088542705,3.66,-0.6000000000000001,3.7088542705
2019-11-27 12:30:00,3.62,0.61,3.6710352763,3.62,0.61,3.6710352763,3.68,-0.6000000000000001,3.7285922276,3.68,-0.6000000000000001,3.7285922276
2019-11-27 13:00:00,3.56,0.62,3.6135854771,3.56,0.62,3.6135854771,3.59,-0.59,3.6381588750000002,3.59,-0.59,3.6381588750000002
2019-11-27 13:30:00,3.52,0.0,3.52,3.52,0.0,3.52,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2019-11-27 14:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2019-11-27 14:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2019-11-27 15:00:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-11-27 15:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-11-27 16:00:00,3.55,0.23,3.5574429019,3.55,0.23,3.5574429019,3.49,0.05,3.4903581478,3.49,0.05,3.4903581478
2019-11-27 16:30:00,3.59,0.68,3.6538336032,3.59,0.68,3.6538336032,3.65,-0.54,3.6897289873,3.65,-0.54,3.6897289873
2019-11-27 17:00:00,3.79,0.64,3.8436571127,3.79,0.64,3.8436571127,3.84,-0.5700000000000001,3.8820741879,3.84,-0.5700000000000001,3.8820741879
2019-11-27 17:30:00,3.74,0.67,3.7995394458,3.74,0.67,3.7995394458,3.8,-0.54,3.8381766504,3.8,-0.54,3.8381766504
2019-11-27 18:00:00,3.7199999999999998,0.46,3.7483329628,3.7199999999999998,0.46,3.7483329628,3.7,-0.22,3.7065347698,3.7,-0.22,3.7065347698
2019-11-27 18:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-11-27 19:00:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2019-11-27 19:30:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.15,3.3133970483,3.31,0.15,3.3133970483
2019-11-27 20:00:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2019-11-27 20:30:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2019-11-27 21:00:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,3.0,0.15,3.0037476592,3.0,0.15,3.0037476592
2019-11-27 21:30:00,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874,2.83,0.16,2.8345193596,2.83,0.16,2.8345193596
2019-11-27 22:00:00,2.62,0.35000000000000003,2.6432744844,2.62,0.35000000000000003,2.6432744844,2.62,-0.07,2.6209349477,2.62,-0.07,2.6209349477
2019-11-27 22:30:00,2.41,0.73,2.5181342299000002,2.41,0.73,2.5181342299000002,2.49,-0.48,2.5358430551,2.49,-0.48,2.5358430551
2019-11-27 23:00:00,2.27,0.44,2.3122499865,2.27,0.44,2.3122499865,2.29,-0.12,2.2931419494,2.29,-0.12,2.2931419494
2019-11-27 23:30:00,2.15,0.19,2.1583790214,2.15,0.19,2.1583790214,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647
2019-11-28 00:00:00,2.04,0.19,2.0488289338,2.04,0.19,2.0488289338,2.01,0.2,2.0199257412,2.01,0.2,2.0199257412
2019-11-28 00:30:00,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984
2019-11-28 01:00:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.14,-0.32,2.1637929661,2.14,-0.32,2.1637929661
2019-11-28 01:30:00,2.02,0.81,2.1763501557,2.02,0.81,2.1763501557,2.1,-0.37,2.1323461257,2.1,-0.37,2.1323461257
2019-11-28 02:00:00,1.96,0.8,2.1169789796,1.96,0.8,2.1169789796,2.05,-0.39,2.0867678357,2.05,-0.39,2.0867678357
2019-11-28 02:30:00,1.9,0.8,2.0615528128,1.9,0.8,2.0615528128,1.98,-0.39,2.0180436071,1.98,-0.39,2.0180436071
2019-11-28 03:00:00,1.8399999999999999,0.79,2.0024235316,1.8399999999999999,0.79,2.0024235316,1.9300000000000002,-0.4,1.971014967,1.9300000000000002,-0.4,1.971014967
2019-11-28 03:30:00,1.8,0.81,1.9738540980000001,1.8,0.81,1.9738540980000001,1.88,-0.39,1.9200260415,1.88,-0.39,1.9200260415
2019-11-28 04:00:00,1.76,0.81,1.9374467735,1.76,0.81,1.9374467735,1.85,-0.39,1.89066126,1.85,-0.39,1.89066126
2019-11-28 04:30:00,1.74,0.81,1.9192967462000001,1.74,0.81,1.9192967462000001,1.83,-0.39,1.8710959355,1.83,-0.39,1.8710959355
2019-11-28 05:00:00,1.74,0.8,1.9150979087,1.74,0.8,1.9150979087,1.83,-0.4,1.8732058082,1.83,-0.4,1.8732058082
2019-11-28 05:30:00,1.82,0.78,1.9801010075,1.82,0.78,1.9801010075,1.9100000000000001,-0.4,1.9514353692,1.9100000000000001,-0.4,1.9514353692
2019-11-28 06:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.04,-0.42,2.0827865949,2.04,-0.42,2.0827865949
2019-11-28 06:30:00,2.18,0.75,2.3054066886,2.18,0.75,2.3054066886,2.26,-0.42,2.2986952821,2.26,-0.42,2.2986952821
2019-11-28 07:00:00,2.49,0.71,2.5892469948,2.49,0.71,2.5892469948,2.5700000000000003,-0.48,2.6144406668,2.5700000000000003,-0.48,2.6144406668
2019-11-28 07:30:00,2.89,0.49,2.9312454691000003,2.89,0.49,2.9312454691000003,2.87,-0.16,2.8744564704,2.87,-0.16,2.8744564704
2019-11-28 08:00:00,3.08,0.64,3.1457908386,3.08,0.64,3.1457908386,3.15,-0.53,3.1942761308,3.15,-0.53,3.1942761308
2019-11-28 08:30:00,3.31,0.62,3.3675658865,3.31,0.62,3.3675658865,3.2800000000000002,-0.55,3.3257931385,3.2800000000000002,-0.55,3.3257931385
2019-11-28 09:00:00,3.41,-0.13,3.4124771062,3.41,-0.13,3.4124771062,3.35,-0.13,3.3525214392000002,3.35,-0.13,3.3525214392000002
2019-11-28 09:30:00,3.47,0.0,3.47,3.47,0.0,3.47,3.41,0.0,3.41,3.41,0.0,3.41
2019-11-28 10:00:00,3.51,0.1,3.5114242125,3.51,0.1,3.5114242125,3.45,0.13,3.4524484066,3.45,0.13,3.4524484066
2019-11-28 10:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.13,3.3725064863,3.37,0.13,3.3725064863
2019-11-28 11:00:00,3.48,0.55,3.5231945731,3.48,0.55,3.5231945731,3.46,-0.34,3.4766650687,3.46,-0.34,3.4766650687
2019-11-28 11:30:00,3.5,0.62,3.5544901181,3.5,0.62,3.5544901181,3.56,-0.56,3.6037757977,3.56,-0.56,3.6037757977
2019-11-28 12:00:00,3.48,0.62,3.5347984384,3.48,0.62,3.5347984384,3.54,-0.56,3.5840200892,3.54,-0.56,3.5840200892
2019-11-28 12:30:00,3.48,0.64,3.5383612026,3.48,0.64,3.5383612026,3.54,-0.56,3.5840200892,3.54,-0.56,3.5840200892
2019-11-28 13:00:00,3.46,0.66,3.5223855553,3.46,0.66,3.5223855553,3.52,-0.55,3.562709643,3.52,-0.55,3.562709643
2019-11-28 13:30:00,3.46,0.64,3.5186929391,3.46,0.64,3.5186929391,3.52,-0.5700000000000001,3.5658519319,3.52,-0.5700000000000001,3.5658519319
2019-11-28 14:00:00,3.46,0.59,3.5099430195,3.46,0.59,3.5099430195,3.52,-0.61,3.5724641355999998,3.52,-0.61,3.5724641355999998
2019-11-28 14:30:00,3.5300000000000002,0.5700000000000001,3.575723703,3.5300000000000002,0.5700000000000001,3.575723703,3.59,-0.63,3.6448593937,3.59,-0.63,3.6448593937
2019-11-28 15:00:00,3.44,0.61,3.4936656967,3.44,0.61,3.4936656967,3.5,-0.6000000000000001,3.5510561809,3.5,-0.6000000000000001,3.5510561809
2019-11-28 15:30:00,3.48,0.6000000000000001,3.5313453527,3.48,0.6000000000000001,3.5313453527,3.54,-0.61,3.5921720449,3.54,-0.61,3.5921720449
2019-11-28 16:00:00,3.55,0.6000000000000001,3.6003472055,3.55,0.6000000000000001,3.6003472055,3.61,-0.61,3.6611746749,3.61,-0.61,3.6611746749
2019-11-28 16:30:00,3.66,0.61,3.7104851435,3.66,0.61,3.7104851435,3.7199999999999998,-0.59,3.7664970463,3.7199999999999998,-0.59,3.7664970463
2019-11-28 17:00:00,3.7199999999999998,0.63,3.7729696527,3.7199999999999998,0.63,3.7729696527,3.77,-0.56,3.811364585,3.77,-0.56,3.811364585
2019-11-28 17:30:00,3.67,0.63,3.7236809745,3.67,0.63,3.7236809745,3.7199999999999998,-0.56,3.7619144063,3.7199999999999998,-0.56,3.7619144063
2019-11-28 18:00:00,3.63,0.67,3.6913141291000002,3.63,0.67,3.6913141291000002,3.68,-0.52,3.716557547,3.68,-0.52,3.716557547
2019-11-28 18:30:00,3.54,0.67,3.6028460972,3.54,0.67,3.6028460972,3.59,-0.52,3.6274646794,3.59,-0.52,3.6274646794
2019-11-28 19:00:00,3.47,0.4,3.4929786716,3.47,0.4,3.4929786716,3.45,-0.14,3.4528394113,3.45,-0.14,3.4528394113
2019-11-28 19:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2019-11-28 20:00:00,3.22,0.43,3.248584307,3.22,0.43,3.248584307,3.23,-0.17,3.2344705904,3.23,-0.17,3.2344705904
2019-11-28 20:30:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.08,0.15,3.0836504341,3.08,0.15,3.0836504341
2019-11-28 21:00:00,3.07,0.15,3.0736623107,3.07,0.15,3.0736623107,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709
2019-11-28 21:30:00,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874
2019-11-28 22:00:00,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896
2019-11-28 22:30:00,2.55,0.16,2.5550146771,2.55,0.16,2.5550146771,2.51,0.17,2.5157503851,2.51,0.17,2.5157503851
2019-11-28 23:00:00,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705,2.29,0.2,2.2987170335,2.29,0.2,2.2987170335
2019-11-28 23:30:00,2.19,0.19,2.1982265579,2.19,0.19,2.1982265579,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882
2019-11-29 00:00:00,2.11,0.19,2.1185372312,2.11,0.19,2.1185372312,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619
2019-11-29 00:30:00,2.18,0.21,2.1900913223,2.18,0.21,2.1900913223,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517
2019-11-29 01:00:00,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2019-11-29 01:30:00,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105,2.05,0.23,2.0628620894,2.05,0.23,2.0628620894
2019-11-29 02:00:00,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518
2019-11-29 02:30:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262
2019-11-29 03:00:00,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2019-11-29 03:30:00,1.8399999999999999,0.22,1.8531055016,1.8399999999999999,0.22,1.8531055016,1.81,0.22,1.8233211456,1.81,0.22,1.8233211456
2019-11-29 04:00:00,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058,1.8,0.22,1.8133946068,1.8,0.22,1.8133946068
2019-11-29 04:30:00,1.8,0.22,1.8133946068,1.8,0.22,1.8133946068,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147
2019-11-29 05:00:00,1.82,0.2,1.8309560344,1.82,0.2,1.8309560344,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001
2019-11-29 05:30:00,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586,1.94,0.2,1.9502820309,1.94,0.2,1.9502820309
2019-11-29 06:00:00,2.05,0.18,2.0578872661,2.05,0.18,2.0578872661,2.02,0.18,2.0280039448,2.02,0.18,2.0280039448
2019-11-29 06:30:00,2.2800000000000002,0.18,2.2870942263,2.2800000000000002,0.18,2.2870942263,2.24,0.18,2.2472205054,2.24,0.18,2.2472205054
2019-11-29 07:00:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395
2019-11-29 07:30:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-11-29 08:00:00,3.09,0.5700000000000001,3.1421330335,3.09,0.5700000000000001,3.1421330335,3.09,-0.47000000000000003,3.1255399534,3.09,-0.47000000000000003,3.1255399534
2019-11-29 08:30:00,3.31,0.61,3.3657391462,3.31,0.61,3.3657391462,3.37,-0.6000000000000001,3.4229957639,3.37,-0.6000000000000001,3.4229957639
2019-11-29 09:00:00,3.37,0.64,3.4302332282,3.37,0.64,3.4302332282,3.43,-0.5700000000000001,3.4770389702,3.43,-0.5700000000000001,3.4770389702
2019-11-29 09:30:00,3.46,0.61,3.513360215,3.46,0.61,3.513360215,3.52,-0.59,3.5691035289,3.52,-0.59,3.5691035289
2019-11-29 10:00:00,3.48,0.64,3.5383612026,3.48,0.64,3.5383612026,3.54,-0.5700000000000001,3.5855961847,3.54,-0.5700000000000001,3.5855961847
2019-11-29 10:30:00,3.54,0.67,3.6028460972,3.54,0.67,3.6028460972,3.6,-0.53,3.6388047488,3.6,-0.53,3.6388047488
2019-11-29 11:00:00,3.6,0.64,3.6564463622,3.6,0.64,3.6564463622,3.66,-0.56,3.7025936855,3.66,-0.56,3.7025936855
2019-11-29 11:30:00,3.6,0.65,3.6582099448000003,3.6,0.65,3.6582099448000003,3.66,-0.56,3.7025936855,3.66,-0.56,3.7025936855
2019-11-29 12:00:00,3.6,0.64,3.6564463622,3.6,0.64,3.6564463622,3.66,-0.56,3.7025936855,3.66,-0.56,3.7025936855
2019-11-29 12:30:00,3.62,0.62,3.6727101710000003,3.62,0.62,3.6727101710000003,3.67,-0.58,3.7155484117,3.67,-0.58,3.7155484117
2019-11-29 13:00:00,3.5,0.65,3.5598455023,3.5,0.65,3.5598455023,3.56,-0.56,3.6037757977,3.56,-0.56,3.6037757977
2019-11-29 13:30:00,3.43,0.64,3.4891976155,3.43,0.64,3.4891976155,3.49,-0.5700000000000001,3.536240942,3.49,-0.5700000000000001,3.536240942
2019-11-29 14:00:00,3.4,0.61,3.4542871913,3.4,0.61,3.4542871913,3.38,-0.59,3.4311076929,3.38,-0.59,3.4311076929
2019-11-29 14:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-11-29 15:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-11-29 15:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2019-11-29 16:00:00,3.41,0.24,3.4184353146,3.41,0.24,3.4184353146,3.36,0.06,3.3605356716,3.36,0.06,3.3605356716
2019-11-29 16:30:00,3.45,0.67,3.5144558612,3.45,0.67,3.5144558612,3.5,-0.53,3.5399011286,3.5,-0.53,3.5399011286
2019-11-29 17:00:00,3.56,0.66,3.6206629227000002,3.56,0.66,3.6206629227000002,3.61,-0.54,3.6501643799,3.61,-0.54,3.6501643799
2019-11-29 17:30:00,3.54,0.73,3.6144847489,3.54,0.73,3.6144847489,3.59,-0.47000000000000003,3.6206353034000003,3.59,-0.47000000000000003,3.6206353034000003
2019-11-29 18:00:00,3.4,0.73,3.4774847232,3.4,0.73,3.4774847232,3.45,-0.48,3.4832312585,3.45,-0.48,3.4832312585
2019-11-29 18:30:00,3.4,0.6900000000000001,3.4693082884,3.4,0.6900000000000001,3.4693082884,3.45,-0.52,3.4889683289,3.45,-0.52,3.4889683289
2019-11-29 19:00:00,3.3,0.6900000000000001,3.3713647088,3.3,0.6900000000000001,3.3713647088,3.35,-0.53,3.3916662572,3.35,-0.53,3.3916662572
2019-11-29 19:30:00,3.23,0.68,3.3008029326,3.23,0.68,3.3008029326,3.29,-0.53,3.3324165406,3.29,-0.53,3.3324165406
2019-11-29 20:00:00,3.12,0.68,3.1932428658,3.12,0.68,3.1932428658,3.18,-0.53,3.2238641411,3.18,-0.53,3.2238641411
2019-11-29 20:30:00,3.05,0.21,3.0572209603,3.05,0.21,3.0572209603,3.0,0.08,3.0010664771,3.0,0.08,3.0010664771
2019-11-29 21:00:00,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236,2.9,0.16,2.9044104393,2.9,0.16,2.9044104393
2019-11-29 21:30:00,2.77,0.74,2.8671414336,2.77,0.74,2.8671414336,2.83,-0.47000000000000003,2.8687627995,2.83,-0.47000000000000003,2.8687627995
2019-11-29 22:00:00,2.63,0.75,2.7348491731999998,2.63,0.75,2.7348491731999998,2.69,-0.47000000000000003,2.7307508125,2.69,-0.47000000000000003,2.7307508125
2019-11-29 22:30:00,2.42,0.74,2.5306125741,2.42,0.74,2.5306125741,2.49,-0.42,2.5251732614,2.49,-0.42,2.5251732614
2019-11-29 23:00:00,2.2,0.78,2.3341807985,2.2,0.78,2.3341807985,2.2800000000000002,-0.42,2.3183614904,2.2800000000000002,-0.42,2.3183614904
2019-11-29 23:30:00,2.08,0.81,2.2321514286,2.08,0.81,2.2321514286,2.17,-0.39,2.2047675614,2.17,-0.39,2.2047675614
2019-11-30 00:00:00,2.02,0.81,2.1763501557,2.02,0.81,2.1763501557,2.1,-0.4,2.1377558326,2.1,-0.4,2.1377558326
2019-11-30 00:30:00,2.07,0.8200000000000001,2.2264994947,2.07,0.8200000000000001,2.2264994947,2.15,-0.37,2.1816049138,2.15,-0.37,2.1816049138
2019-11-30 01:00:00,2.1,0.8200000000000001,2.254417885,2.1,0.8200000000000001,2.254417885,2.18,-0.36,2.2095248358,2.18,-0.36,2.2095248358
2019-11-30 01:30:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.12,-0.36,2.1503488089,2.12,-0.36,2.1503488089
2019-11-30 02:00:00,1.9500000000000002,0.8200000000000001,2.115395944,1.9500000000000002,0.8200000000000001,2.115395944,2.03,-0.37,2.0634437235,2.03,-0.37,2.0634437235
2019-11-30 02:30:00,1.8900000000000001,0.8300000000000001,2.0642189806,1.8900000000000001,0.8300000000000001,2.0642189806,1.97,-0.37,2.0044450604,1.97,-0.37,2.0044450604
2019-11-30 03:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,1.94,-0.39,1.9788127754,1.94,-0.39,1.9788127754
2019-11-30 03:30:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,1.88,-0.39,1.9200260415,1.88,-0.39,1.9200260415
2019-11-30 04:00:00,1.76,0.8,1.9332873558,1.76,0.8,1.9332873558,1.8399999999999999,-0.4,1.8829763674,1.8399999999999999,-0.4,1.8829763674
2019-11-30 04:30:00,1.73,0.8,1.9060167890000002,1.73,0.8,1.9060167890000002,1.81,-0.4,1.8536720314,1.81,-0.4,1.8536720314
2019-11-30 05:00:00,1.73,0.8,1.9060167890000002,1.73,0.8,1.9060167890000002,1.81,-0.4,1.8536720314,1.81,-0.4,1.8536720314
2019-11-30 05:30:00,1.75,0.8,1.9241881405,1.75,0.8,1.9241881405,1.8399999999999999,-0.4,1.8829763674,1.8399999999999999,-0.4,1.8829763674
2019-11-30 06:00:00,1.78,0.79,1.9474342094,1.78,0.79,1.9474342094,1.87,-0.41000000000000003,1.9144189719,1.87,-0.41000000000000003,1.9144189719
2019-11-30 06:30:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.0,-0.41000000000000003,2.0415925157,2.0,-0.41000000000000003,2.0415925157
2019-11-30 07:00:00,2.02,0.76,2.1582400237,2.02,0.76,2.1582400237,2.1,-0.42,2.1415881957,2.1,-0.42,2.1415881957
2019-11-30 07:30:00,2.1,0.73,2.2232633672,2.1,0.73,2.2232633672,2.18,-0.44,2.2239604313,2.18,-0.44,2.2239604313
2019-11-30 08:00:00,2.23,0.48,2.2810743083,2.23,0.48,2.2810743083,2.26,-0.22,2.2706827167,2.26,-0.22,2.2706827167
2019-11-30 08:30:00,2.39,0.54,2.4502448857,2.39,0.54,2.4502448857,2.43,-0.33,2.4523050381,2.43,-0.33,2.4523050381
2019-11-30 09:00:00,2.51,0.6900000000000001,2.6031135204,2.51,0.6900000000000001,2.6031135204,2.59,-0.51,2.6397348352,2.59,-0.51,2.6397348352
2019-11-30 09:30:00,2.64,0.67,2.7236923468,2.64,0.67,2.7236923468,2.71,-0.51,2.7575713953000003,2.71,-0.51,2.7575713953000003
2019-11-30 10:00:00,2.73,0.67,2.8110140519,2.73,0.67,2.8110140519,2.8,-0.51,2.8460674623,2.8,-0.51,2.8460674623
2019-11-30 10:30:00,2.81,0.67,2.8887713651,2.81,0.67,2.8887713651,2.88,-0.51,2.9248076860000003,2.88,-0.51,2.9248076860000003
2019-11-30 11:00:00,2.85,0.65,2.9231831964,2.85,0.65,2.9231831964,2.92,-0.48,2.9591890781,2.92,-0.48,2.9591890781
2019-11-30 11:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786
2019-11-30 12:00:00,2.85,0.53,2.8988618456,2.85,0.53,2.8988618456,2.88,-0.36,2.9024127894,2.88,-0.36,2.9024127894
2019-11-30 12:30:00,2.76,0.6900000000000001,2.8449428816999998,2.76,0.6900000000000001,2.8449428816999998,2.8200000000000003,-0.5,2.8639832402,2.8200000000000003,-0.5,2.8639832402
2019-11-30 13:00:00,2.76,0.6900000000000001,2.8449428816999998,2.76,0.6900000000000001,2.8449428816999998,2.8200000000000003,-0.5,2.8639832402,2.8200000000000003,-0.5,2.8639832402
2019-11-30 13:30:00,2.7800000000000002,0.6900000000000001,2.864349839,2.7800000000000002,0.6900000000000001,2.864349839,2.84,-0.5,2.8836782067,2.84,-0.5,2.8836782067
2019-11-30 14:00:00,2.7,0.6900000000000001,2.7867723265,2.7,0.6900000000000001,2.7867723265,2.76,-0.52,2.808558349,2.76,-0.52,2.808558349
2019-11-30 14:30:00,2.7,0.7000000000000001,2.7892651362,2.7,0.7000000000000001,2.7892651362,2.76,-0.5,2.8049242414,2.76,-0.5,2.8049242414
2019-11-30 15:00:00,2.67,0.7000000000000001,2.7602354972,2.67,0.7000000000000001,2.7602354972,2.73,-0.5,2.7754098796,2.73,-0.5,2.7754098796
2019-11-30 15:30:00,2.7199999999999998,0.72,2.8136808632,2.7199999999999998,0.72,2.8136808632,2.79,-0.48,2.8309892264,2.79,-0.48,2.8309892264
2019-11-30 16:00:00,2.8,0.7000000000000001,2.8861739378999998,2.8,0.7000000000000001,2.8861739378999998,2.86,-0.5,2.9033773437,2.86,-0.5,2.9033773437
2019-11-30 16:30:00,2.92,0.6900000000000001,3.0004166377,2.92,0.6900000000000001,3.0004166377,2.98,-0.52,3.0250289255,2.98,-0.52,3.0250289255
2019-11-30 17:00:00,3.11,0.7000000000000001,3.1878048874,3.11,0.7000000000000001,3.1878048874,3.17,-0.5,3.2091899289,3.17,-0.5,3.2091899289
2019-11-30 17:30:00,3.24,0.24,3.248876729,3.24,0.24,3.248876729,3.21,0.04,3.2102492115,3.21,0.04,3.2102492115
2019-11-30 18:00:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.22,0.15,3.2234918954,3.22,0.15,3.2234918954
2019-11-30 18:30:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2019-11-30 19:00:00,3.08,0.2,3.0864866758,3.08,0.2,3.0864866758,3.04,0.08,3.0410524494,3.04,0.08,3.0410524494
2019-11-30 19:30:00,2.9699999999999998,0.73,3.0583982736,2.9699999999999998,0.73,3.0583982736,3.04,-0.47000000000000003,3.0761176831,3.04,-0.47000000000000003,3.0761176831
2019-11-30 20:00:00,2.87,0.73,2.9613848112000003,2.87,0.73,2.9613848112000003,2.95,-0.45,2.9841246623,2.95,-0.45,2.9841246623
2019-11-30 20:30:00,2.84,0.34,2.8602797066,2.84,0.34,2.8602797066,2.83,0.01,2.8300176678,2.83,0.01,2.8300176678
2019-11-30 21:00:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372
2019-11-30 21:30:00,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896
2019-11-30 22:00:00,2.58,0.2,2.587740327,2.58,0.2,2.587740327,2.54,0.21,2.5486663179,2.54,0.21,2.5486663179
2019-11-30 22:30:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,2.44,0.21,2.4490202121999998,2.44,0.21,2.4490202121999998
2019-11-30 23:00:00,2.31,0.21,2.3195258136,2.31,0.21,2.3195258136,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618
2019-11-30 23:30:00,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517
2019-12-01 00:00:00,2.09,0.2,2.0995475703,2.09,0.2,2.0995475703,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181
2019-12-01 00:30:00,2.16,0.22,2.1711747972,2.16,0.22,2.1711747972,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171
2019-12-01 01:00:00,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2019-12-01 01:30:00,2.07,0.23,2.0827385818,2.07,0.23,2.0827385818,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322
2019-12-01 02:00:00,1.98,0.23,1.9933138237999999,1.98,0.23,1.9933138237999999,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2019-12-01 02:30:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.24,1.9349418595999999,1.92,0.24,1.9349418595999999
2019-12-01 03:00:00,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2019-12-01 03:30:00,1.83,0.2,1.8408965206999999,1.83,0.2,1.8408965206999999,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001
2019-12-01 04:00:00,1.83,0.21,1.842009772,1.83,0.21,1.842009772,1.8,0.22,1.8133946068,1.8,0.22,1.8133946068
2019-12-01 04:30:00,1.78,0.21,1.7923448329,1.78,0.21,1.7923448329,1.75,0.2,1.7613914954,1.75,0.2,1.7613914954
2019-12-01 05:00:00,1.77,0.21,1.7824140933,1.77,0.21,1.7824140933,1.74,0.2,1.7514565367000001,1.74,0.2,1.7514565367000001
2019-12-01 05:30:00,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002,1.77,0.2,1.7812635964,1.77,0.2,1.7812635964
2019-12-01 06:00:00,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695,1.82,0.2,1.8309560344,1.82,0.2,1.8309560344
2019-12-01 06:30:00,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999,1.94,0.22,1.9524343779,1.94,0.22,1.9524343779
2019-12-01 07:00:00,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827
2019-12-01 07:30:00,2.09,0.18,2.0977368758,2.09,0.18,2.0977368758,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241
2019-12-01 08:00:00,2.21,0.18,2.2173182,2.21,0.18,2.2173182,2.17,0.18,2.1774526401,2.17,0.18,2.1774526401
2019-12-01 08:30:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955
2019-12-01 09:00:00,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777
2019-12-01 09:30:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2019-12-01 10:00:00,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2019-12-01 10:30:00,2.76,0.16,2.7646337913,2.76,0.16,2.7646337913,2.71,0.17,2.715326868,2.71,0.17,2.715326868
2019-12-01 11:00:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2019-12-01 11:30:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2019-12-01 12:00:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,2.75,0.22,2.7587859649,2.75,0.22,2.7587859649
2019-12-01 12:30:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,2.69,0.22,2.6989812893,2.69,0.22,2.6989812893
2019-12-01 13:00:00,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744
2019-12-01 13:30:00,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744
2019-12-01 14:00:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572
2019-12-01 14:30:00,2.83,0.2,2.8370583357,2.83,0.2,2.8370583357,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003
2019-12-01 15:00:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,2.77,0.23,2.7795323348,2.77,0.23,2.7795323348
2019-12-01 15:30:00,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,2.79,0.23,2.7994642345000003,2.79,0.23,2.7994642345000003
2019-12-01 16:00:00,2.94,0.2,2.946794869,2.94,0.2,2.946794869,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128
2019-12-01 16:30:00,3.1,0.26,3.1108841187,3.1,0.26,3.1108841187,3.06,0.1,3.0616335509,3.06,0.1,3.0616335509
2019-12-01 17:00:00,3.2800000000000002,0.72,3.3580946979,3.2800000000000002,0.72,3.3580946979,3.35,-0.47000000000000003,3.3828094833,3.35,-0.47000000000000003,3.3828094833
2019-12-01 17:30:00,3.36,0.72,3.4362770552,3.36,0.72,3.4362770552,3.43,-0.47000000000000003,3.462051415,3.43,-0.47000000000000003,3.462051415
2019-12-01 18:00:00,3.38,0.72,3.4558356442,3.38,0.72,3.4558356442,3.44,-0.47000000000000003,3.4719591011,3.44,-0.47000000000000003,3.4719591011
2019-12-01 18:30:00,3.27,0.72,3.3483279409,3.27,0.72,3.3483279409,3.34,-0.47000000000000003,3.3729067583,3.34,-0.47000000000000003,3.3729067583
2019-12-01 19:00:00,3.2,0.71,3.2778193971,3.2,0.71,3.2778193971,3.27,-0.49,3.3065087328000002,3.27,-0.49,3.3065087328000002
2019-12-01 19:30:00,3.11,0.62,3.1711985116,3.11,0.62,3.1711985116,3.15,-0.31,3.1652172121,3.15,-0.31,3.1652172121
2019-12-01 20:00:00,3.12,0.19,3.1257799027,3.12,0.19,3.1257799027,3.06,0.2,3.0665289824,3.06,0.2,3.0665289824
2019-12-01 20:30:00,3.1,0.19,3.1058171228,3.1,0.19,3.1058171228,3.05,0.2,3.0565503431,3.05,0.2,3.0565503431
2019-12-01 21:00:00,3.0,0.19,3.0060106454,3.0,0.19,3.0060106454,2.95,0.2,2.9567718884,2.95,0.2,2.9567718884
2019-12-01 21:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,2.76,0.2,2.7672368890000003,2.76,0.2,2.7672368890000003
2019-12-01 22:00:00,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189
2019-12-01 22:30:00,2.51,0.22,2.5196229877,2.51,0.22,2.5196229877,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892
2019-12-01 23:00:00,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325,2.2800000000000002,0.21,2.2896506284,2.2800000000000002,0.21,2.2896506284
2019-12-01 23:30:00,2.16,0.2,2.1692394981,2.16,0.2,2.1692394981,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778
2019-12-02 00:00:00,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393
2019-12-02 00:30:00,2.18,0.22,2.1910727966,2.18,0.22,2.1910727966,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895
2019-12-02 01:00:00,2.2,0.24,2.213052191,2.2,0.24,2.213052191,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513
2019-12-02 01:30:00,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777,2.11,0.25,2.1247588098,2.11,0.25,2.1247588098
2019-12-02 02:00:00,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105
2019-12-02 02:30:00,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428,2.02,0.26,2.0366639389,2.02,0.26,2.0366639389
2019-12-02 03:00:00,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736
2019-12-02 03:30:00,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804
2019-12-02 04:00:00,1.94,0.22,1.9524343779,1.94,0.22,1.9524343779,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262
2019-12-02 04:30:00,1.92,0.22,1.9325630649,1.92,0.22,1.9325630649,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2019-12-02 05:00:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2019-12-02 05:30:00,1.99,0.22,2.0021238723,1.99,0.22,2.0021238723,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579
2019-12-02 06:00:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.11,0.21,2.1204244858,2.11,0.21,2.1204244858
2019-12-02 06:30:00,2.38,0.17,2.3860637041,2.38,0.17,2.3860637041,2.34,0.17,2.346167087,2.34,0.17,2.346167087
2019-12-02 07:00:00,2.69,0.14,2.693640659,2.69,0.14,2.693640659,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2019-12-02 07:30:00,3.05,0.37,3.0723606559,3.05,0.37,3.0723606559,3.03,-0.12,3.0323753066,3.03,-0.12,3.0323753066
2019-12-02 08:00:00,3.29,0.64,3.3516712249,3.29,0.64,3.3516712249,3.35,-0.56,3.3964834756,3.35,-0.56,3.3964834756
2019-12-02 08:30:00,3.5700000000000003,0.63,3.6251620653,3.5700000000000003,0.63,3.6251620653,3.54,-0.58,3.5871994648000003,3.54,-0.58,3.5871994648000003
2019-12-02 09:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2019-12-02 09:30:00,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003
2019-12-02 10:00:00,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2019-12-02 10:30:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-12-02 11:00:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2019-12-02 11:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-02 12:00:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-02 12:30:00,3.79,0.68,3.8505194455,3.79,0.68,3.8505194455,3.83,-0.51,3.8638064134,3.83,-0.51,3.8638064134
2019-12-02 13:00:00,3.79,0.68,3.8505194455,3.79,0.68,3.8505194455,3.84,-0.52,3.8750483868,3.84,-0.52,3.8750483868
2019-12-02 13:30:00,3.76,0.67,3.8192276706,3.76,0.67,3.8192276706,3.8200000000000003,-0.55,3.8593911437,3.8200000000000003,-0.55,3.8593911437
2019-12-02 14:00:00,3.66,0.65,3.717270504,3.66,0.65,3.717270504,3.7199999999999998,-0.56,3.7619144063,3.7199999999999998,-0.56,3.7619144063
2019-12-02 14:30:00,3.62,0.65,3.6778934188,3.62,0.65,3.6778934188,3.67,-0.56,3.7124789562,3.67,-0.56,3.7124789562
2019-12-02 15:00:00,3.6,0.65,3.6582099448000003,3.6,0.65,3.6582099448000003,3.66,-0.56,3.7025936855,3.66,-0.56,3.7025936855
2019-12-02 15:30:00,3.66,0.65,3.717270504,3.66,0.65,3.717270504,3.7199999999999998,-0.56,3.7619144063,3.7199999999999998,-0.56,3.7619144063
2019-12-02 16:00:00,3.7,0.65,3.7566607513,3.7,0.65,3.7566607513,3.76,-0.56,3.8014733985999998,3.76,-0.56,3.8014733985999998
2019-12-02 16:30:00,3.91,0.61,3.9572970573,3.91,0.61,3.9572970573,3.9,-0.52,3.9345139471,3.9,-0.52,3.9345139471
2019-12-02 17:00:00,4.0,0.14,4.0024492501,4.0,0.14,4.0024492501,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481
2019-12-02 17:30:00,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2019-12-02 18:00:00,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2019-12-02 18:30:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-12-02 19:00:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009
2019-12-02 19:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2019-12-02 20:00:00,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2019-12-02 20:30:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003
2019-12-02 21:00:00,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358
2019-12-02 21:30:00,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968
2019-12-02 22:00:00,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2019-12-02 22:30:00,2.58,0.56,2.6400757565,2.58,0.56,2.6400757565,2.62,-0.24,2.6309694031,2.62,-0.24,2.6309694031
2019-12-02 23:00:00,2.33,0.78,2.4570917769,2.33,0.78,2.4570917769,2.41,-0.43,2.4480604568,2.41,-0.43,2.4480604568
2019-12-02 23:30:00,2.23,0.37,2.2604866733,2.23,0.37,2.2604866733,2.23,0.06,2.2308070289,2.23,0.06,2.2308070289
2019-12-03 00:00:00,2.2,0.22,2.2109726366,2.2,0.22,2.2109726366,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2019-12-03 00:30:00,2.22,0.49,2.2734335266,2.22,0.49,2.2734335266,2.23,0.0,2.23,2.23,0.0,2.23
2019-12-03 01:00:00,2.26,0.26,2.2749065915,2.26,0.26,2.2749065915,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233
2019-12-03 01:30:00,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773
2019-12-03 02:00:00,2.15,0.33,2.1751781536,2.15,0.33,2.1751781536,2.13,0.16,2.1360009363,2.13,0.16,2.1360009363
2019-12-03 02:30:00,2.05,0.85,2.2192341021,2.05,0.85,2.2192341021,2.13,-0.36,2.1602083233,2.13,-0.36,2.1602083233
2019-12-03 03:00:00,2.01,0.85,2.1823381956,2.01,0.85,2.1823381956,2.09,-0.37,2.1224985277,2.09,-0.37,2.1224985277
2019-12-03 03:30:00,1.98,0.81,2.1392755783,1.98,0.81,2.1392755783,2.06,-0.35000000000000003,2.0895214763,2.06,-0.35000000000000003,2.0895214763
2019-12-03 04:00:00,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2019-12-03 04:30:00,1.94,0.66,2.0491949638999998,1.94,0.66,2.0491949638999998,1.99,-0.2,2.0000249998,1.99,-0.2,2.0000249998
2019-12-03 05:00:00,1.92,0.8200000000000001,2.0877739341,1.92,0.8200000000000001,2.0877739341,2.0,-0.37,2.0339370688,2.0,-0.37,2.0339370688
2019-12-03 05:30:00,1.99,0.81,2.1485343842,1.99,0.81,2.1485343842,2.08,-0.37,2.1126523614,2.08,-0.37,2.1126523614
2019-12-03 06:00:00,2.14,0.76,2.2709469391,2.14,0.76,2.2709469391,2.22,-0.39,2.2539964508,2.22,-0.39,2.2539964508
2019-12-03 06:30:00,2.48,0.24,2.4915858404,2.48,0.24,2.4915858404,2.46,0.05,2.4605080776,2.46,0.05,2.4605080776
2019-12-03 07:00:00,2.75,0.7000000000000001,2.8376927247,2.75,0.7000000000000001,2.8376927247,2.8200000000000003,-0.5,2.8639832402,2.8200000000000003,-0.5,2.8639832402
2019-12-03 07:30:00,3.1,0.66,3.1694794525,3.1,0.66,3.1694794525,3.17,-0.5,3.2091899289,3.17,-0.5,3.2091899289
2019-12-03 08:00:00,3.41,0.63,3.4677081769,3.41,0.63,3.4677081769,3.4,-0.5,3.4365680555,3.4,-0.5,3.4365680555
2019-12-03 08:30:00,3.62,-0.13,3.622333502,3.62,-0.13,3.622333502,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2019-12-03 09:00:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2019-12-03 09:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-03 10:00:00,3.83,-0.13,3.8322056312,3.83,-0.13,3.8322056312,3.77,-0.13,3.7722407134,3.77,-0.13,3.7722407134
2019-12-03 10:30:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-03 11:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-03 11:30:00,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-12-03 12:00:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-12-03 12:30:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2019-12-03 13:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448
2019-12-03 13:30:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2019-12-03 14:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-12-03 14:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-12-03 15:00:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2019-12-03 15:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2019-12-03 16:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2019-12-03 16:30:00,3.7800000000000002,0.38,3.7990525135,3.7800000000000002,0.38,3.7990525135,3.76,-0.15,3.7629908318,3.76,-0.15,3.7629908318
2019-12-03 17:00:00,3.93,0.7000000000000001,3.9918542058,3.93,0.7000000000000001,3.9918542058,3.9699999999999998,-0.5,4.001362268,3.9699999999999998,-0.5,4.001362268
2019-12-03 17:30:00,3.94,0.71,4.0034610027,3.94,0.71,4.0034610027,3.99,-0.5,4.0212062867,3.99,-0.5,4.0212062867
2019-12-03 18:00:00,3.8200000000000003,0.71,3.8854214701,3.8200000000000003,0.71,3.8854214701,3.87,-0.5,3.9021660651000003,3.87,-0.5,3.9021660651000003
2019-12-03 18:30:00,3.7800000000000002,0.67,3.8389191187,3.7800000000000002,0.67,3.8389191187,3.83,-0.54,3.8678805566000003,3.83,-0.54,3.8678805566000003
2019-12-03 19:00:00,3.61,0.67,3.6716481313,3.61,0.67,3.6716481313,3.66,-0.54,3.6996216023,3.66,-0.54,3.6996216023
2019-12-03 19:30:00,3.55,0.64,3.6072288533,3.55,0.64,3.6072288533,3.59,-0.44,3.6168632819,3.59,-0.44,3.6168632819
2019-12-03 20:00:00,3.41,0.26,3.4198976593,3.41,0.26,3.4198976593,3.37,0.05,3.3703708995,3.37,0.05,3.3703708995
2019-12-03 20:30:00,3.27,0.68,3.3399550895,3.27,0.68,3.3399550895,3.34,-0.51,3.3787127726,3.34,-0.51,3.3787127726
2019-12-03 21:00:00,3.1,0.71,3.1802672844,3.1,0.71,3.1802672844,3.17,-0.48,3.2061347445,3.17,-0.48,3.2061347445
2019-12-03 21:30:00,2.9699999999999998,0.49,3.0101494979,2.9699999999999998,0.49,3.0101494979,2.99,-0.17,2.9948288766,2.99,-0.17,2.9948288766
2019-12-03 22:00:00,2.77,0.56,2.8260396317,2.77,0.56,2.8260396317,2.79,-0.28,2.8040149786,2.79,-0.28,2.8040149786
2019-12-03 22:30:00,2.63,0.27,2.6438229895000003,2.63,0.27,2.6438229895000003,2.6,0.11,2.6023258826999998,2.6,0.11,2.6023258826999998
2019-12-03 23:00:00,2.34,0.54,2.4014995315,2.34,0.54,2.4014995315,2.37,-0.18,2.3768256141,2.37,-0.18,2.3768256141
2019-12-03 23:30:00,2.17,0.78,2.3059271454,2.17,0.78,2.3059271454,2.25,-0.45,2.2945587811,2.25,-0.45,2.2945587811
2019-12-04 00:00:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.13,-0.41000000000000003,2.1691011963,2.13,-0.41000000000000003,2.1691011963
2019-12-04 00:30:00,2.15,0.8300000000000001,2.3046474785,2.15,0.8300000000000001,2.3046474785,2.23,-0.36,2.2588713996,2.23,-0.36,2.2588713996
2019-12-04 01:00:00,2.14,0.87,2.3100865785,2.14,0.87,2.3100865785,2.22,-0.34,2.2458851262,2.22,-0.34,2.2458851262
2019-12-04 01:30:00,2.11,0.87,2.2823233776,2.11,0.87,2.2823233776,2.19,-0.34,2.216235547,2.19,-0.34,2.216235547
2019-12-04 02:00:00,2.01,0.87,2.1902054698,2.01,0.87,2.1902054698,2.09,-0.35000000000000003,2.1191035841,2.09,-0.35000000000000003,2.1191035841
2019-12-04 02:30:00,1.96,0.87,2.1444113411,1.96,0.87,2.1444113411,2.04,-0.34,2.0681392603,2.04,-0.34,2.0681392603
2019-12-04 03:00:00,1.9300000000000002,0.87,2.1170262162,1.9300000000000002,0.87,2.1170262162,2.02,-0.35000000000000003,2.0500975587,2.02,-0.35000000000000003,2.0500975587
2019-12-04 03:30:00,1.9100000000000001,0.87,2.0988091862,1.9100000000000001,0.87,2.0988091862,1.99,-0.35000000000000003,2.0205444811,1.99,-0.35000000000000003,2.0205444811
2019-12-04 04:00:00,1.88,0.87,2.0715453169,1.88,0.87,2.0715453169,1.97,-0.35000000000000003,2.0008498195,1.97,-0.35000000000000003,2.0008498195
2019-12-04 04:30:00,1.8399999999999999,0.85,2.0268448387,1.8399999999999999,0.85,2.0268448387,1.92,-0.35000000000000003,1.9516403357,1.92,-0.35000000000000003,1.9516403357
2019-12-04 05:00:00,1.82,0.85,2.0087060512,1.82,0.85,2.0087060512,1.9,-0.37,1.9356910911,1.9,-0.37,1.9356910911
2019-12-04 05:30:00,1.92,0.8200000000000001,2.0877739341,1.92,0.8200000000000001,2.0877739341,2.01,-0.39,2.0474862637,2.01,-0.39,2.0474862637
2019-12-04 06:00:00,2.07,0.78,2.2120804687,2.07,0.78,2.2120804687,2.15,-0.41000000000000003,2.188743932,2.15,-0.41000000000000003,2.188743932
2019-12-04 06:30:00,2.41,0.32,2.4311519903,2.41,0.32,2.4311519903,2.39,0.03,2.3901882771,2.39,0.03,2.3901882771
2019-12-04 07:00:00,2.75,0.41000000000000003,2.7803956553,2.75,0.41000000000000003,2.7803956553,2.76,-0.1,2.7618110001,2.76,-0.1,2.7618110001
2019-12-04 07:30:00,3.07,0.6900000000000001,3.1465854509,3.07,0.6900000000000001,3.1465854509,3.14,-0.51,3.1811475917,3.14,-0.51,3.1811475917
2019-12-04 08:00:00,3.34,0.67,3.4065378319,3.34,0.67,3.4065378319,3.41,-0.53,3.4509419004,3.41,-0.53,3.4509419004
2019-12-04 08:30:00,3.44,0.67,3.5046397818,3.44,0.67,3.5046397818,3.51,-0.53,3.5497887261,3.51,-0.53,3.5497887261
2019-12-04 09:00:00,3.5700000000000003,0.67,3.6323270778,3.5700000000000003,0.67,3.6323270778,3.64,-0.51,3.67555438,3.64,-0.51,3.67555438
2019-12-04 09:30:00,3.71,0.65,3.7665103212,3.71,0.65,3.7665103212,3.7800000000000002,-0.54,3.8183766184,3.7800000000000002,-0.54,3.8183766184
2019-12-04 10:00:00,3.75,0.65,3.8059164468,3.75,0.65,3.8059164468,3.81,-0.54,3.848077442,3.81,-0.54,3.848077442
2019-12-04 10:30:00,3.75,0.68,3.8111546807,3.75,0.68,3.8111546807,3.81,-0.5,3.8426683436999998,3.81,-0.5,3.8426683436999998
2019-12-04 11:00:00,3.75,0.66,3.8076370625,3.75,0.66,3.8076370625,3.81,-0.5,3.8426683436999998,3.81,-0.5,3.8426683436999998
2019-12-04 11:30:00,3.7,0.26,3.7091238858,3.7,0.26,3.7091238858,3.66,0.01,3.6600136612,3.66,0.01,3.6600136612
2019-12-04 12:00:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.7199999999999998,0.15,3.7230229653,3.7199999999999998,0.15,3.7230229653
2019-12-04 12:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.76,0.15,3.7629908318,3.76,0.15,3.7629908318
2019-12-04 13:00:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.15,3.7829750197000003,3.7800000000000002,0.15,3.7829750197000003
2019-12-04 13:30:00,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2019-12-04 14:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-12-04 14:30:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2019-12-04 15:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2019-12-04 15:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2019-12-04 16:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-12-04 16:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-04 17:00:00,3.96,0.14,3.9624739747,3.96,0.14,3.9624739747,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2019-12-04 17:30:00,3.87,0.16,3.8733060814,3.87,0.16,3.8733060814,3.8,0.17,3.8038007308,3.8,0.17,3.8038007308
2019-12-04 18:00:00,3.81,0.15,3.8129516126,3.81,0.15,3.8129516126,3.74,0.16,3.7434208954,3.74,0.16,3.7434208954
2019-12-04 18:30:00,3.7800000000000002,0.15,3.7829750197000003,3.7800000000000002,0.15,3.7829750197000003,3.71,0.16,3.713448532,3.71,0.16,3.713448532
2019-12-04 19:00:00,3.74,0.15,3.7430068127,3.74,0.15,3.7430068127,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965
2019-12-04 19:30:00,3.61,0.15,3.6131149996,3.61,0.15,3.6131149996,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009
2019-12-04 20:00:00,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2019-12-04 20:30:00,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664
2019-12-04 21:00:00,3.22,0.23,3.228203835,3.22,0.23,3.228203835,3.18,0.07,3.1807703469,3.18,0.07,3.1807703469
2019-12-04 21:30:00,3.02,0.77,3.1166167554,3.02,0.77,3.1166167554,3.1,-0.44,3.1310701046,3.1,-0.44,3.1310701046
2019-12-04 22:00:00,2.81,0.77,2.9135888523,2.81,0.77,2.9135888523,2.89,-0.44,2.9233029265,2.89,-0.44,2.9233029265
2019-12-04 22:30:00,2.59,0.78,2.7049029557,2.59,0.78,2.7049029557,2.67,-0.41000000000000003,2.7012959853,2.67,-0.41000000000000003,2.7012959853
2019-12-04 23:00:00,2.42,0.81,2.551960031,2.42,0.81,2.551960031,2.5,-0.4,2.5317977802,2.5,-0.4,2.5317977802
2019-12-04 23:30:00,2.25,0.8300000000000001,2.3982076641,2.25,0.8300000000000001,2.3982076641,2.33,-0.37,2.3591947779,2.33,-0.37,2.3591947779
