Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-05 00:00:00,2.15,0.8300000000000001,2.3046474785,2.15,0.8300000000000001,2.3046474785,2.23,-0.37,2.2604866733,2.23,-0.37,2.2604866733
2019-12-05 00:30:00,2.22,0.8300000000000001,2.3700843867,2.22,0.8300000000000001,2.3700843867,2.3,-0.36,2.3280034364,2.3,-0.36,2.3280034364
2019-12-05 01:00:00,2.24,0.39,2.2736974293,2.24,0.39,2.2736974293,2.23,0.12,2.2332263656,2.23,0.12,2.2332263656
2019-12-05 01:30:00,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545,2.19,0.25,2.2042232192,2.19,0.25,2.2042232192
2019-12-05 02:00:00,2.16,0.24,2.1732924332,2.16,0.24,2.1732924332,2.13,0.25,2.1446211787,2.13,0.25,2.1446211787
2019-12-05 02:30:00,2.13,0.27,2.1470444802,2.13,0.27,2.1470444802,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986
2019-12-05 03:00:00,2.11,0.27,2.1272047386,2.11,0.27,2.1272047386,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2019-12-05 03:30:00,2.05,0.26,2.0664220285,2.05,0.26,2.0664220285,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607
2019-12-05 04:00:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466
2019-12-05 04:30:00,1.98,0.24,1.9944924166,1.98,0.24,1.9944924166,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002
2019-12-05 05:00:00,1.98,0.24,1.9944924166,1.98,0.24,1.9944924166,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002
2019-12-05 05:30:00,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428
2019-12-05 06:00:00,2.22,0.2,2.228990803,2.22,0.2,2.228990803,2.19,0.21,2.2000454541,2.19,0.21,2.2000454541
2019-12-05 06:30:00,2.48,0.45,2.5204959829,2.48,0.45,2.5204959829,2.5,-0.17,2.5057733337,2.5,-0.17,2.5057733337
2019-12-05 07:00:00,2.77,0.72,2.8620447236,2.77,0.72,2.8620447236,2.84,-0.46,2.8770123392,2.84,-0.46,2.8770123392
2019-12-05 07:30:00,3.17,0.55,3.2173591655,3.17,0.55,3.2173591655,3.16,-0.25,3.1698738145,3.16,-0.25,3.1698738145
2019-12-05 08:00:00,3.4,0.13,3.4024843864,3.4,0.13,3.4024843864,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-12-05 08:30:00,3.58,0.13,3.5823595576000002,3.58,0.13,3.5823595576000002,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-12-05 09:00:00,3.74,0.13,3.7422586763,3.74,0.13,3.7422586763,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2019-12-05 09:30:00,3.91,0.13,3.9121605284000003,3.91,0.13,3.9121605284000003,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2019-12-05 10:00:00,4.0,0.13,4.0021119425,4.0,0.13,4.0021119425,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481
2019-12-05 10:30:00,4.0,0.13,4.0021119425,4.0,0.13,4.0021119425,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481
2019-12-05 11:00:00,3.98,0.13,3.9821225496,3.98,0.13,3.9821225496,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911
2019-12-05 11:30:00,3.94,0.13,3.9421440867,3.94,0.13,3.9421440867,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2019-12-05 12:00:00,3.96,0.11,3.9615274832000003,3.96,0.11,3.9615274832000003,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2019-12-05 12:30:00,3.98,0.09,3.9810174579,3.98,0.09,3.9810174579,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911
2019-12-05 13:00:00,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718,3.8,0.13,3.802223034,3.8,0.13,3.802223034
2019-12-05 13:30:00,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998,3.81,0.13,3.8122172026000003,3.81,0.13,3.8122172026000003
2019-12-05 14:00:00,3.94,0.14,3.942486525,3.94,0.14,3.942486525,3.87,0.13,3.8721828469,3.87,0.13,3.8721828469
2019-12-05 14:30:00,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718,3.8,0.13,3.802223034,3.8,0.13,3.802223034
2019-12-05 15:00:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.7199999999999998,0.13,3.7222708123,3.7199999999999998,0.13,3.7222708123
2019-12-05 15:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.13,3.6723017305,3.67,0.13,3.6723017305
2019-12-05 16:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.8,0.13,3.802223034,3.8,0.13,3.802223034
2019-12-05 16:30:00,4.01,0.14,4.012443146,4.01,0.14,4.012443146,3.94,0.13,3.9421440867,3.94,0.13,3.9421440867
2019-12-05 17:00:00,4.01,0.14,4.012443146,4.01,0.14,4.012443146,3.94,0.13,3.9421440867,3.94,0.13,3.9421440867
2019-12-05 17:30:00,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481,3.86,0.13,3.8621884988,3.86,0.13,3.8621884988
2019-12-05 18:00:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.15,3.752998801,3.75,0.15,3.752998801
2019-12-05 18:30:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.74,0.15,3.7430068127,3.74,0.15,3.7430068127
2019-12-05 19:00:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2019-12-05 19:30:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2019-12-05 20:00:00,3.44,0.32,3.4548516611,3.44,0.32,3.4548516611,3.42,-0.05,3.4203654775,3.42,-0.05,3.4203654775
2019-12-05 20:30:00,3.27,0.71,3.3461918654,3.27,0.71,3.3461918654,3.34,-0.48,3.3743147452,3.34,-0.48,3.3743147452
2019-12-05 21:00:00,3.16,0.7000000000000001,3.2366031576,3.16,0.7000000000000001,3.2366031576,3.23,-0.48,3.2654708696,3.23,-0.48,3.2654708696
2019-12-05 21:30:00,3.0,0.27,3.0121254954,3.0,0.27,3.0121254954,2.9699999999999998,0.08,2.9710772457,2.9699999999999998,0.08,2.9710772457
2019-12-05 22:00:00,2.84,0.16,2.8445034716,2.84,0.16,2.8445034716,2.79,0.17,2.7951744132,2.79,0.17,2.7951744132
2019-12-05 22:30:00,2.63,0.21,2.6383707094,2.63,0.21,2.6383707094,2.59,0.22,2.5993268359,2.59,0.22,2.5993268359
2019-12-05 23:00:00,2.44,0.21,2.4490202121999998,2.44,0.21,2.4490202121999998,2.4,0.22,2.4100622399000002,2.4,0.22,2.4100622399000002
2019-12-05 23:30:00,2.2800000000000002,0.21,2.2896506284,2.2800000000000002,0.21,2.2896506284,2.24,0.22,2.2507776434,2.24,0.22,2.2507776434
2019-12-06 00:00:00,2.17,0.21,2.1801376103,2.17,0.21,2.1801376103,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616
2019-12-06 00:30:00,2.26,0.24,2.2727076363,2.26,0.24,2.2727076363,2.22,0.25,2.234032229,2.22,0.25,2.234032229
2019-12-06 01:00:00,2.23,0.24,2.2428776159,2.23,0.24,2.2428776159,2.2,0.26,2.215310362,2.2,0.26,2.215310362
2019-12-06 01:30:00,2.17,0.24,2.1832315498,2.17,0.24,2.1832315498,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331
2019-12-06 02:00:00,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742
2019-12-06 02:30:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389
2019-12-06 03:00:00,2.07,0.25,2.085041966,2.07,0.25,2.085041966,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173
2019-12-06 03:30:00,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2019-12-06 04:00:00,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339,1.9,0.24,1.9150979087,1.9,0.24,1.9150979087
2019-12-06 04:30:00,1.9300000000000002,0.22,1.9424983912,1.9300000000000002,0.22,1.9424983912,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2019-12-06 05:00:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2019-12-06 05:30:00,2.03,0.19,2.0388722373,2.03,0.19,2.0388722373,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287
2019-12-06 06:00:00,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197
2019-12-06 06:30:00,2.37,0.17,2.3760892239,2.37,0.17,2.3760892239,2.32,0.18,2.3269722817,2.32,0.18,2.3269722817
2019-12-06 07:00:00,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998,2.62,0.15,2.6242903803,2.62,0.15,2.6242903803
2019-12-06 07:30:00,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2019-12-06 08:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-12-06 08:30:00,3.36,0.66,3.4242079376,3.36,0.66,3.4242079376,3.33,-0.37,3.3504925011,3.33,-0.37,3.3504925011
2019-12-06 09:00:00,3.38,0.63,3.4382117445000002,3.38,0.63,3.4382117445000002,3.44,-0.55,3.4836905718,3.44,-0.55,3.4836905718
2019-12-06 09:30:00,3.49,0.63,3.5464066321,3.49,0.63,3.5464066321,3.55,-0.5700000000000001,3.5954693713,3.55,-0.5700000000000001,3.5954693713
2019-12-06 10:00:00,3.64,0.64,3.6958354942,3.64,0.64,3.6958354942,3.69,-0.5700000000000001,3.733764856,3.69,-0.5700000000000001,3.733764856
2019-12-06 10:30:00,3.63,0.64,3.6859869777,3.63,0.64,3.6859869777,3.68,-0.5700000000000001,3.7238823827000003,3.68,-0.5700000000000001,3.7238823827000003
2019-12-06 11:00:00,3.61,0.64,3.6662924051,3.61,0.64,3.6662924051,3.67,-0.5700000000000001,3.7140005385,3.67,-0.5700000000000001,3.7140005385
2019-12-06 11:30:00,3.64,0.62,3.6924246776,3.64,0.62,3.6924246776,3.7,-0.59,3.7467452542,3.7,-0.59,3.7467452542
2019-12-06 12:00:00,3.61,0.63,3.6645600009,3.61,0.63,3.6645600009,3.65,-0.59,3.6973774489,3.65,-0.59,3.6973774489
2019-12-06 12:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2019-12-06 13:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-12-06 13:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-12-06 14:00:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2019-12-06 14:30:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2019-12-06 15:00:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2019-12-06 15:30:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2019-12-06 16:00:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-12-06 16:30:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2019-12-06 17:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-12-06 17:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.15,3.45325933,3.45,0.15,3.45325933
2019-12-06 18:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2019-12-06 18:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-12-06 19:00:00,3.43,0.06,3.4305247412,3.43,0.06,3.4305247412,3.37,0.13,3.3725064863,3.37,0.13,3.3725064863
2019-12-06 19:30:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-12-06 20:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-12-06 20:30:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2019-12-06 21:00:00,2.98,0.58,3.0359183125,2.98,0.58,3.0359183125,3.02,-0.36,3.0413812651,3.02,-0.36,3.0413812651
2019-12-06 21:30:00,2.75,0.67,2.8304416616,2.75,0.67,2.8304416616,2.8200000000000003,-0.51,2.8657459762,2.8200000000000003,-0.51,2.8657459762
2019-12-06 22:00:00,2.61,0.58,2.6736678926,2.61,0.58,2.6736678926,2.67,-0.38,2.6969056342,2.67,-0.38,2.6969056342
2019-12-06 22:30:00,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907
2019-12-06 23:00:00,2.33,0.19,2.3377339455,2.33,0.19,2.3377339455,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761
2019-12-06 23:30:00,2.2,0.19,2.2081893035,2.2,0.19,2.2081893035,2.17,0.2,2.1791970999,2.17,0.2,2.1791970999
2019-12-07 00:00:00,2.1,0.2,2.109502311,2.1,0.2,2.109502311,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181
2019-12-07 00:30:00,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927,2.17,0.23,2.1821548983,2.17,0.23,2.1821548983
2019-12-07 01:00:00,2.23,0.33,2.254284809,2.23,0.33,2.254284809,2.21,0.17,2.2165288178,2.21,0.17,2.2165288178
2019-12-07 01:30:00,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331,2.11,0.26,2.1259586073,2.11,0.26,2.1259586073
2019-12-07 02:00:00,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582
2019-12-07 02:30:00,2.02,0.26,2.0366639389,2.02,0.26,2.0366639389,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466
2019-12-07 03:00:00,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002,1.94,0.25,1.9560419218,1.94,0.25,1.9560419218
2019-12-07 03:30:00,1.9,0.24,1.9150979087,1.9,0.24,1.9150979087,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2019-12-07 04:00:00,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002
2019-12-07 04:30:00,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204,1.81,0.24,1.8258422714,1.81,0.24,1.8258422714
2019-12-07 05:00:00,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002
2019-12-07 05:30:00,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002,1.82,0.23,1.8344754019,1.82,0.23,1.8344754019
2019-12-07 06:00:00,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823,1.88,0.21,1.891692364,1.88,0.21,1.891692364
2019-12-07 06:30:00,1.98,0.48,2.0373512216,1.98,0.48,2.0373512216,2.0,-0.08,2.0015993605,2.0,-0.08,2.0015993605
2019-12-07 07:00:00,2.07,0.31,2.0930838493,2.07,0.31,2.0930838493,2.06,0.08,2.0615528128,2.06,0.08,2.0615528128
2019-12-07 07:30:00,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226
2019-12-07 08:00:00,2.31,0.15,2.3148650069,2.31,0.15,2.3148650069,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804
2019-12-07 08:30:00,2.48,0.26,2.493591787,2.48,0.26,2.493591787,2.46,0.02,2.4600812995,2.46,0.02,2.4600812995
2019-12-07 09:00:00,2.5,0.7000000000000001,2.5961509971,2.5,0.7000000000000001,2.5961509971,2.5700000000000003,-0.5,2.6181863952,2.5700000000000003,-0.5,2.6181863952
2019-12-07 09:30:00,2.6,0.68,2.6874523251999998,2.6,0.68,2.6874523251999998,2.68,-0.5,2.7262428358,2.68,-0.5,2.7262428358
2019-12-07 10:00:00,2.73,0.71,2.8208154849,2.73,0.71,2.8208154849,2.8,-0.47000000000000003,2.8391724146,2.8,-0.47000000000000003,2.8391724146
2019-12-07 10:30:00,2.8,0.25,2.8111385594,2.8,0.25,2.8111385594,2.77,0.05,2.7704512268,2.77,0.05,2.7704512268
2019-12-07 11:00:00,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221
2019-12-07 11:30:00,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786,2.79,0.17,2.7951744132,2.79,0.17,2.7951744132
2019-12-07 12:00:00,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671
2019-12-07 12:30:00,2.81,0.16,2.814551474,2.81,0.16,2.814551474,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2019-12-07 13:00:00,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651,2.81,0.16,2.814551474,2.81,0.16,2.814551474
2019-12-07 13:30:00,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2019-12-07 14:00:00,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221
2019-12-07 14:30:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294
2019-12-07 15:00:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481
2019-12-07 15:30:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227
2019-12-07 16:00:00,2.95,0.58,3.0064763428,2.95,0.58,3.0064763428,2.98,-0.36,3.001666204,2.98,-0.36,3.001666204
2019-12-07 16:30:00,3.14,0.23,3.1484122983,3.14,0.23,3.1484122983,3.09,0.05,3.0904045043,3.09,0.05,3.0904045043
2019-12-07 17:00:00,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002
2019-12-07 17:30:00,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-12-07 18:00:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-12-07 18:30:00,3.11,0.15,3.113615262,3.11,0.15,3.113615262,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2019-12-07 19:00:00,3.07,0.15,3.0736623107,3.07,0.15,3.0736623107,3.02,0.16,3.0242354406,3.02,0.16,3.0242354406
2019-12-07 19:30:00,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003
2019-12-07 20:00:00,2.9,0.16,2.9044104393,2.9,0.16,2.9044104393,2.84,0.17,2.8450834786,2.84,0.17,2.8450834786
2019-12-07 20:30:00,2.8,0.56,2.8554509276,2.8,0.56,2.8554509276,2.83,-0.25,2.8410209433,2.83,-0.25,2.8410209433
2019-12-07 21:00:00,2.7,0.73,2.7969447617,2.7,0.73,2.7969447617,2.77,-0.48,2.8112808469,2.77,-0.48,2.8112808469
2019-12-07 21:30:00,2.59,0.77,2.7020362692,2.59,0.77,2.7020362692,2.66,-0.44,2.6961453967,2.66,-0.44,2.6961453967
2019-12-07 22:00:00,2.46,0.77,2.5776927668000003,2.46,0.77,2.5776927668000003,2.54,-0.45,2.5795542251,2.54,-0.45,2.5795542251
2019-12-07 22:30:00,2.35,0.78,2.4760654272,2.35,0.78,2.4760654272,2.43,-0.43,2.4677520135,2.43,-0.43,2.4677520135
2019-12-07 23:00:00,2.27,0.8200000000000001,2.4135658267,2.27,0.8200000000000001,2.4135658267,2.35,-0.4,2.3837994882,2.35,-0.4,2.3837994882
2019-12-07 23:30:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.18,-0.4,2.2163934669,2.18,-0.4,2.2163934669
2019-12-08 00:00:00,2.05,0.78,2.1933763927,2.05,0.78,2.1933763927,2.13,-0.4,2.1672332593,2.13,-0.4,2.1672332593
2019-12-08 00:30:00,2.16,0.5700000000000001,2.2339427029,2.16,0.5700000000000001,2.2339427029,2.19,-0.14,2.1944703233,2.19,-0.14,2.1944703233
2019-12-08 01:00:00,2.23,0.23,2.2418296099,2.23,0.23,2.2418296099,2.19,0.24,2.2031114361,2.19,0.24,2.2031114361
2019-12-08 01:30:00,2.18,0.21,2.1900913223,2.18,0.21,2.1900913223,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895
2019-12-08 02:00:00,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566
2019-12-08 02:30:00,2.06,0.22,2.071714266,2.06,0.22,2.071714266,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931
2019-12-08 03:00:00,1.97,0.22,1.9822462007000001,1.97,0.22,1.9822462007000001,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455
2019-12-08 03:30:00,1.94,0.22,1.9524343779,1.94,0.22,1.9524343779,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2019-12-08 04:00:00,1.87,0.22,1.8828967045,1.87,0.22,1.8828967045,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204
2019-12-08 04:30:00,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971
2019-12-08 05:00:00,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002,1.77,0.21,1.7824140933,1.77,0.21,1.7824140933
2019-12-08 05:30:00,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695,1.82,0.21,1.832075326,1.82,0.21,1.832075326
2019-12-08 06:00:00,1.88,0.21,1.891692364,1.88,0.21,1.891692364,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695
2019-12-08 06:30:00,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823
2019-12-08 07:00:00,2.02,0.22,2.0319448811,2.02,0.22,2.0319448811,1.99,0.22,2.0021238723,1.99,0.22,2.0021238723
2019-12-08 07:30:00,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2019-12-08 08:00:00,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998
2019-12-08 08:30:00,2.25,0.15,2.2549944568,2.25,0.15,2.2549944568,2.21,0.16,2.2157842855,2.21,0.16,2.2157842855
2019-12-08 09:00:00,2.35,0.15,2.3547823679,2.35,0.15,2.3547823679,2.31,0.16,2.3155344955,2.31,0.16,2.3155344955
2019-12-08 09:30:00,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728,2.5300000000000002,0.17,2.5357050302,2.5300000000000002,0.17,2.5357050302
2019-12-08 10:00:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863
2019-12-08 10:30:00,2.71,0.17,2.715326868,2.71,0.17,2.715326868,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951
2019-12-08 11:00:00,2.8200000000000003,0.17,2.8251194665,2.8200000000000003,0.17,2.8251194665,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145
2019-12-08 11:30:00,2.87,0.18,2.8756390594,2.87,0.18,2.8756390594,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998
2019-12-08 12:00:00,2.89,0.23,2.8991378029,2.89,0.23,2.8991378029,2.85,0.09,2.8514206985,2.85,0.09,2.8514206985
2019-12-08 12:30:00,2.79,0.73,2.8839209421,2.79,0.73,2.8839209421,2.85,-0.49,2.8918160384,2.85,-0.49,2.8918160384
2019-12-08 13:00:00,2.79,0.73,2.8839209421,2.79,0.73,2.8839209421,2.86,-0.49,2.9016719318,2.86,-0.49,2.9016719318
2019-12-08 13:30:00,2.7199999999999998,0.56,2.7770487932,2.7199999999999998,0.56,2.7770487932,2.75,-0.26,2.7622635645,2.75,-0.26,2.7622635645
2019-12-08 14:00:00,2.7199999999999998,0.75,2.8215066897,2.7199999999999998,0.75,2.8215066897,2.79,-0.46,2.8276668828,2.79,-0.46,2.8276668828
2019-12-08 14:30:00,2.73,0.75,2.831148177,2.73,0.75,2.831148177,2.81,-0.46,2.8474023249,2.81,-0.46,2.8474023249
2019-12-08 15:00:00,2.77,0.77,2.8750304346,2.77,0.77,2.8750304346,2.85,-0.44,2.8837649003,2.85,-0.44,2.8837649003
2019-12-08 15:30:00,2.8,0.79,2.9093126336,2.8,0.79,2.9093126336,2.88,-0.42,2.9104638806,2.88,-0.42,2.9104638806
2019-12-08 16:00:00,2.91,0.76,3.0076070222,2.91,0.76,3.0076070222,2.98,-0.44,3.0123080852,2.98,-0.44,3.0123080852
2019-12-08 16:30:00,3.06,0.76,3.1529668568,3.06,0.76,3.1529668568,3.13,-0.43,3.159398677,3.13,-0.43,3.159398677
2019-12-08 17:00:00,3.24,0.74,3.3234319611,3.24,0.74,3.3234319611,3.31,-0.44,3.3391166497,3.31,-0.44,3.3391166497
2019-12-08 17:30:00,3.33,0.72,3.4069487815,3.33,0.72,3.4069487815,3.4,-0.46,3.4309765374,3.4,-0.46,3.4309765374
2019-12-08 18:00:00,3.26,0.75,3.3451606837,3.26,0.75,3.3451606837,3.33,-0.44,3.3589432862,3.33,-0.44,3.3589432862
2019-12-08 18:30:00,3.19,0.76,3.2792834583,3.19,0.76,3.2792834583,3.26,-0.44,3.289559241,3.26,-0.44,3.289559241
2019-12-08 19:00:00,3.11,0.74,3.1968265514,3.11,0.74,3.1968265514,3.18,-0.46,3.2130981933,3.18,-0.46,3.2130981933
2019-12-08 19:30:00,3.1,0.79,3.1990779922,3.1,0.79,3.1990779922,3.17,-0.42,3.1977023001,3.17,-0.42,3.1977023001
2019-12-08 20:00:00,2.9699999999999998,0.76,3.0656973106,2.9699999999999998,0.76,3.0656973106,3.05,-0.45,3.0830180019,3.05,-0.45,3.0830180019
2019-12-08 20:30:00,2.88,0.78,2.9837560222,2.88,0.78,2.9837560222,2.95,-0.42,2.9797483115,2.95,-0.42,2.9797483115
2019-12-08 21:00:00,2.81,0.78,2.9162475889,2.81,0.78,2.9162475889,2.88,-0.42,2.9104638806,2.88,-0.42,2.9104638806
2019-12-08 21:30:00,2.73,0.29,2.7453597214,2.73,0.29,2.7453597214,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2019-12-08 22:00:00,2.54,0.24,2.5513133873,2.54,0.24,2.5513133873,2.49,0.25,2.5025187312,2.49,0.25,2.5025187312
2019-12-08 22:30:00,2.37,0.22,2.3801890681,2.37,0.22,2.3801890681,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115
2019-12-08 23:00:00,2.2800000000000002,0.2,2.2887551201,2.2800000000000002,0.2,2.2887551201,2.24,0.21,2.2498222152,2.24,0.21,2.2498222152
2019-12-08 23:30:00,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002
2019-12-09 00:00:00,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827
2019-12-09 00:30:00,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735,2.12,0.26,2.135883892,2.12,0.26,2.135883892
2019-12-09 01:00:00,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599,2.17,0.26,2.185520533,2.17,0.26,2.185520533
2019-12-09 01:30:00,2.19,0.26,2.2053797859,2.19,0.26,2.2053797859,2.15,0.26,2.1656638705,2.15,0.26,2.1656638705
2019-12-09 02:00:00,2.09,0.26,2.1061101586,2.09,0.26,2.1061101586,2.05,0.26,2.0664220285,2.05,0.26,2.0664220285
2019-12-09 02:30:00,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524
2019-12-09 03:00:00,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524
2019-12-09 03:30:00,1.97,0.26,1.9870832896000001,1.97,0.26,1.9870832896000001,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407
2019-12-09 04:00:00,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912,1.9100000000000001,0.25,1.9262917744,1.9100000000000001,0.25,1.9262917744
2019-12-09 04:30:00,1.9,0.24,1.9150979087,1.9,0.24,1.9150979087,1.87,0.25,1.88663722,1.87,0.25,1.88663722
2019-12-09 05:00:00,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002
2019-12-09 05:30:00,1.99,0.24,2.0044201156,1.99,0.24,2.0044201156,1.96,0.25,1.975879551,1.96,0.25,1.975879551
2019-12-09 06:00:00,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566,2.04,0.22,2.0518284529,2.04,0.22,2.0518284529
2019-12-09 06:30:00,2.33,0.34,2.3546761985,2.33,0.34,2.3546761985,2.33,-0.02,2.3300858353000002,2.33,-0.02,2.3300858353000002
2019-12-09 07:00:00,2.5700000000000003,0.73,2.6716661468,2.5700000000000003,0.73,2.6716661468,2.65,-0.48,2.6931208662,2.65,-0.48,2.6931208662
2019-12-09 07:30:00,2.91,0.37,2.9334280288,2.91,0.37,2.9334280288,2.9,-0.07,2.9008447046,2.9,-0.07,2.9008447046
2019-12-09 08:00:00,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2019-12-09 08:30:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2019-12-09 09:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2019-12-09 09:30:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-12-09 10:00:00,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2019-12-09 10:30:00,3.62,0.61,3.6710352763,3.62,0.61,3.6710352763,3.66,-0.55,3.7010944327,3.66,-0.55,3.7010944327
2019-12-09 11:00:00,3.63,0.62,3.6825670394000003,3.63,0.62,3.6825670394000003,3.68,-0.5700000000000001,3.7238823827000003,3.68,-0.5700000000000001,3.7238823827000003
2019-12-09 11:30:00,3.6,0.62,3.6529987681,3.6,0.62,3.6529987681,3.65,-0.58,3.6957949077,3.65,-0.58,3.6957949077
2019-12-09 12:00:00,3.63,0.62,3.6825670394000003,3.63,0.62,3.6825670394000003,3.68,-0.58,3.7254261501,3.68,-0.58,3.7254261501
2019-12-09 12:30:00,3.63,0.62,3.6825670394000003,3.63,0.62,3.6825670394000003,3.68,-0.58,3.7254261501,3.68,-0.58,3.7254261501
2019-12-09 13:00:00,3.58,0.65,3.6385299229,3.58,0.65,3.6385299229,3.63,-0.55,3.671430239,3.63,-0.55,3.671430239
2019-12-09 13:30:00,3.5700000000000003,0.64,3.6269132882,3.5700000000000003,0.64,3.6269132882,3.63,-0.56,3.6729416004,3.63,-0.56,3.6729416004
2019-12-09 14:00:00,3.5,0.64,3.5580331645000003,3.5,0.64,3.5580331645000003,3.55,-0.56,3.5938976057,3.55,-0.56,3.5938976057
2019-12-09 14:30:00,3.5,0.65,3.5598455023,3.5,0.65,3.5598455023,3.55,-0.55,3.5923529893,3.55,-0.55,3.5923529893
2019-12-09 15:00:00,3.52,0.62,3.5741852218,3.52,0.62,3.5741852218,3.5700000000000003,-0.6000000000000001,3.6200690601,3.5700000000000003,-0.6000000000000001,3.6200690601
2019-12-09 15:30:00,3.49,0.67,3.5537304343000002,3.49,0.67,3.5537304343000002,3.55,-0.55,3.5923529893,3.55,-0.55,3.5923529893
2019-12-09 16:00:00,3.56,0.65,3.6188534096,3.56,0.65,3.6188534096,3.62,-0.55,3.6615433904,3.62,-0.55,3.6615433904
2019-12-09 16:30:00,3.73,0.66,3.7879413934,3.73,0.66,3.7879413934,3.79,-0.55,3.8296997271,3.79,-0.55,3.8296997271
2019-12-09 17:00:00,3.8200000000000003,0.66,3.8765964453,3.8200000000000003,0.66,3.8765964453,3.87,-0.55,3.9088873097,3.87,-0.55,3.9088873097
2019-12-09 17:30:00,3.77,0.7000000000000001,3.8344360733,3.77,0.7000000000000001,3.8344360733,3.8200000000000003,-0.51,3.8538941345,3.8200000000000003,-0.51,3.8538941345
2019-12-09 18:00:00,3.71,0.67,3.7700132626,3.71,0.67,3.7700132626,3.76,-0.54,3.7985786816,3.76,-0.54,3.7985786816
2019-12-09 18:30:00,3.61,0.6900000000000001,3.6753503234,3.61,0.6900000000000001,3.6753503234,3.67,-0.52,3.706656175,3.67,-0.52,3.706656175
2019-12-09 19:00:00,3.5,0.66,3.5616849945,3.5,0.66,3.5616849945,3.55,-0.55,3.5923529893,3.55,-0.55,3.5923529893
2019-12-09 19:30:00,3.36,0.45,3.39,3.36,0.45,3.39,3.35,-0.16,3.353818719,3.35,-0.16,3.353818719
2019-12-09 20:00:00,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2019-12-09 20:30:00,3.19,0.38,3.2125535015,3.19,0.38,3.2125535015,3.18,-0.07,3.1807703469,3.18,-0.07,3.1807703469
2019-12-09 21:00:00,3.04,0.26,3.051098163,3.04,0.26,3.051098163,3.0,0.1,3.001666204,3.0,0.1,3.001666204
2019-12-09 21:30:00,2.9,0.18,2.9055808369,2.9,0.18,2.9055808369,2.84,0.19,2.846348538,2.84,0.19,2.846348538
2019-12-09 22:00:00,2.75,0.18,2.755884613,2.75,0.18,2.755884613,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294
2019-12-09 22:30:00,2.54,0.18,2.5463699653000003,2.54,0.18,2.5463699653000003,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043
2019-12-09 23:00:00,2.39,0.2,2.3983536020000003,2.39,0.2,2.3983536020000003,2.35,0.2,2.358495283,2.35,0.2,2.358495283
2019-12-09 23:30:00,2.25,0.21,2.2597787502,2.25,0.21,2.2597787502,2.21,0.22,2.2209232315,2.21,0.22,2.2209232315
2019-12-10 00:00:00,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632
2019-12-10 00:30:00,2.2,0.24,2.213052191,2.2,0.24,2.213052191,2.16,0.25,2.1744194628,2.16,0.25,2.1744194628
2019-12-10 01:00:00,2.19,0.24,2.2031114361,2.19,0.24,2.2031114361,2.15,0.25,2.1644860822,2.15,0.25,2.1644860822
2019-12-10 01:30:00,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813
2019-12-10 02:00:00,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945,2.07,0.25,2.085041966,2.07,0.25,2.085041966
2019-12-10 02:30:00,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407
2019-12-10 03:00:00,2.05,0.24,2.064000969,2.05,0.24,2.064000969,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956
2019-12-10 03:30:00,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2019-12-10 04:00:00,1.98,0.23,1.9933138237999999,1.98,0.23,1.9933138237999999,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912
2019-12-10 04:30:00,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571
2019-12-10 05:00:00,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2019-12-10 05:30:00,2.04,0.19,2.0488289338,2.04,0.19,2.0488289338,2.0,0.2,2.0099751242,2.0,0.2,2.0099751242
2019-12-10 06:00:00,2.19,0.19,2.1982265579,2.19,0.19,2.1982265579,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882
2019-12-10 06:30:00,2.43,0.16,2.4352617929,2.43,0.16,2.4352617929,2.39,0.17,2.396038397,2.39,0.17,2.396038397
2019-12-10 07:00:00,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936
2019-12-10 07:30:00,2.93,0.15,2.933837078,2.93,0.15,2.933837078,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-12-10 08:00:00,3.23,0.59,3.2834433146,3.23,0.59,3.2834433146,3.21,-0.43,3.2386725676,3.21,-0.43,3.2386725676
2019-12-10 08:30:00,3.41,0.65,3.4713974131,3.41,0.65,3.4713974131,3.47,-0.53,3.5102421569,3.47,-0.53,3.5102421569
2019-12-10 09:00:00,3.52,0.65,3.5795111398,3.52,0.65,3.5795111398,3.5700000000000003,-0.53,3.6091273183,3.5700000000000003,-0.53,3.6091273183
2019-12-10 09:30:00,3.7,0.65,3.7566607513,3.7,0.65,3.7566607513,3.75,-0.56,3.791582783,3.75,-0.56,3.791582783
2019-12-10 10:00:00,3.8200000000000003,0.32,3.8333797099,3.8200000000000003,0.32,3.8333797099,3.7800000000000002,-0.08,3.7808464661,3.7800000000000002,-0.08,3.7808464661
2019-12-10 10:30:00,3.8200000000000003,0.56,3.8608289265,3.8200000000000003,0.56,3.8608289265,3.83,-0.39,3.8498051899,3.83,-0.39,3.8498051899
2019-12-10 11:00:00,3.86,0.64,3.9126972794,3.86,0.64,3.9126972794,3.9,-0.55,3.9385911187,3.9,-0.55,3.9385911187
2019-12-10 11:30:00,3.88,0.64,3.9324292746,3.88,0.64,3.9324292746,3.93,-0.5700000000000001,3.9711207486,3.93,-0.5700000000000001,3.9711207486
2019-12-10 12:00:00,3.99,0.62,4.0378831088,3.99,0.62,4.0378831088,4.04,-0.59,4.0828543937,4.04,-0.59,4.0828543937
2019-12-10 12:30:00,4.01,0.64,4.060751162,4.01,0.64,4.060751162,4.06,-0.58,4.1012193309,4.06,-0.58,4.1012193309
2019-12-10 13:00:00,3.93,0.66,3.9850345042,3.93,0.66,3.9850345042,3.98,-0.56,4.0192039013,3.98,-0.56,4.0192039013
2019-12-10 13:30:00,3.93,0.66,3.9850345042,3.93,0.66,3.9850345042,3.98,-0.56,4.0192039013,3.98,-0.56,4.0192039013
2019-12-10 14:00:00,3.87,0.64,3.9225629377,3.87,0.64,3.9225629377,3.92,-0.59,3.9641518639,3.92,-0.59,3.9641518639
2019-12-10 14:30:00,3.75,0.64,3.8042213395,3.75,0.64,3.8042213395,3.8,-0.59,3.8455298725000002,3.8,-0.59,3.8455298725000002
2019-12-10 15:00:00,3.77,0.13,3.7722407134,3.77,0.13,3.7722407134,3.71,0.1,3.7113474642,3.71,0.1,3.7113474642
2019-12-10 15:30:00,3.77,0.01,3.7700132626,3.77,0.01,3.7700132626,3.71,0.1,3.7113474642,3.71,0.1,3.7113474642
2019-12-10 16:00:00,3.87,-0.03,3.8701162773,3.87,-0.03,3.8701162773,3.8,0.07,3.8006446822,3.8,0.07,3.8006446822
2019-12-10 16:30:00,4.01,0.11,4.0115084445,4.01,0.11,4.0115084445,3.94,0.14,3.942486525,3.94,0.14,3.942486525
2019-12-10 17:00:00,4.01,0.01,4.0100124688,4.01,0.01,4.0100124688,3.94,0.12,3.9418269876,3.94,0.12,3.9418269876
2019-12-10 17:30:00,3.96,0.13,3.9621332638,3.96,0.13,3.9621332638,3.89,0.14,3.892518465,3.89,0.14,3.892518465
2019-12-10 18:00:00,3.85,0.13,3.8521941799,3.85,0.13,3.8521941799,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-10 18:30:00,3.75,0.21,3.7558753973,3.75,0.21,3.7558753973,3.7,0.05,3.7003378224,3.7,0.05,3.7003378224
2019-12-10 19:00:00,3.58,0.7000000000000001,3.6477938538,3.58,0.7000000000000001,3.6477938538,3.65,-0.5,3.684087404,3.65,-0.5,3.684087404
2019-12-10 19:30:00,3.48,0.32,3.4946816736,3.48,0.32,3.4946816736,3.46,-0.01,3.4600144508,3.46,-0.01,3.4600144508
2019-12-10 20:00:00,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652,3.32,0.16,3.3238531857,3.32,0.16,3.3238531857
2019-12-10 20:30:00,3.27,0.31,3.284661322,3.27,0.31,3.284661322,3.24,-0.04,3.2402469042,3.24,-0.04,3.2402469042
2019-12-10 21:00:00,3.09,0.42,3.118413058,3.09,0.42,3.118413058,3.1,-0.13,3.1027246091,3.1,-0.13,3.1027246091
2019-12-10 21:30:00,2.93,0.15,2.933837078,2.93,0.15,2.933837078,2.89,0.16,2.8944256771,2.89,0.16,2.8944256771
2019-12-10 22:00:00,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896,2.67,0.16,2.6747897114,2.67,0.16,2.6747897114
2019-12-10 22:30:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,2.45,0.21,2.4589835298000002,2.45,0.21,2.4589835298000002
2019-12-10 23:00:00,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624
2019-12-10 23:30:00,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691
2019-12-11 00:00:00,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386
2019-12-11 00:30:00,2.17,0.41000000000000003,2.208393081,2.17,0.41000000000000003,2.208393081,2.17,0.02,2.1700921639,2.17,0.02,2.1700921639
2019-12-11 01:00:00,2.16,0.52,2.2217110523,2.16,0.52,2.2217110523,2.17,-0.08,2.1714741537,2.17,-0.08,2.1714741537
2019-12-11 01:30:00,2.13,0.25,2.1446211787,2.13,0.25,2.1446211787,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983
2019-12-11 02:00:00,2.07,0.25,2.085041966,2.07,0.25,2.085041966,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322
2019-12-11 02:30:00,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371
2019-12-11 03:00:00,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2019-12-11 03:30:00,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912
2019-12-11 04:00:00,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571
2019-12-11 04:30:00,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999
2019-12-11 05:00:00,1.88,0.23,1.8940168954,1.88,0.23,1.8940168954,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999
2019-12-11 05:30:00,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912
2019-12-11 06:00:00,2.08,0.63,2.1733154396,2.08,0.63,2.1733154396,2.13,-0.28,2.1483249289,2.13,-0.28,2.1483249289
2019-12-11 06:30:00,2.36,0.71,2.4644877764,2.36,0.71,2.4644877764,2.44,-0.47000000000000003,2.4848541205,2.44,-0.47000000000000003,2.4848541205
2019-12-11 07:00:00,2.63,0.41000000000000003,2.6617663308,2.63,0.41000000000000003,2.6617663308,2.64,-0.14,2.6437095151000003,2.64,-0.14,2.6437095151000003
2019-12-11 07:30:00,2.92,0.59,2.9790099026,2.92,0.59,2.9790099026,2.93,-0.34,2.9496609975,2.93,-0.34,2.9496609975
2019-12-11 08:00:00,3.18,0.63,3.2418050527,3.18,0.63,3.2418050527,3.24,-0.5700000000000001,3.2897568299,3.24,-0.5700000000000001,3.2897568299
2019-12-11 08:30:00,3.36,0.64,3.4204093322,3.36,0.64,3.4204093322,3.42,-0.55,3.4639428402,3.42,-0.55,3.4639428402
2019-12-11 09:00:00,3.51,0.66,3.5715122847,3.51,0.66,3.5715122847,3.5700000000000003,-0.55,3.612118492,3.5700000000000003,-0.55,3.612118492
2019-12-11 09:30:00,3.71,0.66,3.7682489302,3.71,0.66,3.7682489302,3.76,-0.55,3.8000131579,3.76,-0.55,3.8000131579
2019-12-11 10:00:00,3.8200000000000003,0.66,3.8765964453,3.8200000000000003,0.66,3.8765964453,3.88,-0.55,3.918788078,3.88,-0.55,3.918788078
2019-12-11 10:30:00,3.87,0.64,3.9225629377,3.87,0.64,3.9225629377,3.92,-0.5700000000000001,3.9612245581,3.92,-0.5700000000000001,3.9612245581
2019-12-11 11:00:00,3.85,0.62,3.8996025438,3.85,0.62,3.8996025438,3.8200000000000003,-0.41000000000000003,3.8419396143,3.8200000000000003,-0.41000000000000003,3.8419396143
2019-12-11 11:30:00,3.79,0.11,3.79159597,3.79,0.11,3.79159597,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-12-11 12:00:00,3.91,0.13,3.9121605284000003,3.91,0.13,3.9121605284000003,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2019-12-11 12:30:00,3.91,0.13,3.9121605284000003,3.91,0.13,3.9121605284000003,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2019-12-11 13:00:00,3.81,0.13,3.8122172026000003,3.81,0.13,3.8122172026000003,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2019-12-11 13:30:00,3.89,0.13,3.8921716303,3.89,0.13,3.8921716303,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2019-12-11 14:00:00,3.74,0.13,3.7422586763,3.74,0.13,3.7422586763,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2019-12-11 14:30:00,3.69,0.13,3.6922892628,3.69,0.13,3.6922892628,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2019-12-11 15:00:00,3.68,0.05,3.6803396582,3.68,0.05,3.6803396582,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2019-12-11 15:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-12-11 16:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2019-12-11 16:30:00,3.86,0.5700000000000001,3.9018585315000003,3.86,0.5700000000000001,3.9018585315000003,3.88,-0.39,3.8995512562,3.88,-0.39,3.8995512562
2019-12-11 17:00:00,3.96,0.65,4.0129914029,3.96,0.65,4.0129914029,4.01,-0.56,4.0489134345,4.01,-0.56,4.0489134345
2019-12-11 17:30:00,3.92,0.66,3.9751729522,3.92,0.66,3.9751729522,3.98,-0.54,4.0164661084,3.98,-0.54,4.0164661084
2019-12-11 18:00:00,3.84,0.66,3.8963059427999998,3.84,0.66,3.8963059427999998,3.89,-0.54,3.9273018728,3.89,-0.54,3.9273018728
2019-12-11 18:30:00,3.7800000000000002,0.64,3.8337970734,3.7800000000000002,0.64,3.8337970734,3.83,-0.56,3.8707234466,3.83,-0.56,3.8707234466
2019-12-11 19:00:00,3.67,0.64,3.7253858860999998,3.67,0.64,3.7253858860999998,3.7199999999999998,-0.56,3.7619144063,3.7199999999999998,-0.56,3.7619144063
2019-12-11 19:30:00,3.55,0.64,3.6072288533,3.55,0.64,3.6072288533,3.61,-0.56,3.6531766998,3.61,-0.56,3.6531766998
2019-12-11 20:00:00,3.46,0.64,3.5186929391,3.46,0.64,3.5186929391,3.52,-0.58,3.5674640853,3.52,-0.58,3.5674640853
2019-12-11 20:30:00,3.41,0.5,3.4464619539,3.41,0.5,3.4464619539,3.39,-0.22,3.3971311426,3.39,-0.22,3.3971311426
2019-12-11 21:00:00,3.3,0.15,3.3034073318,3.3,0.15,3.3034073318,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637
2019-12-11 21:30:00,3.14,0.15,3.1435807609,3.14,0.15,3.1435807609,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2019-12-11 22:00:00,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105
2019-12-11 22:30:00,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945,2.63,0.22,2.6391854804,2.63,0.22,2.6391854804
2019-12-11 23:00:00,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-12-11 23:30:00,2.27,0.79,2.4035390573,2.27,0.79,2.4035390573,2.36,-0.43,2.398853893,2.36,-0.43,2.398853893
2019-12-12 00:00:00,2.16,0.76,2.289803485,2.16,0.76,2.289803485,2.24,-0.47000000000000003,2.288776966,2.24,-0.47000000000000003,2.288776966
2019-12-12 00:30:00,2.18,0.8,2.3221541723,2.18,0.8,2.3221541723,2.26,-0.41000000000000003,2.2968892006,2.26,-0.41000000000000003,2.2968892006
2019-12-12 01:00:00,2.2,0.8,2.3409399821,2.2,0.8,2.3409399821,2.2800000000000002,-0.4,2.3148218074,2.2800000000000002,-0.4,2.3148218074
2019-12-12 01:30:00,2.15,0.8,2.2940139494,2.15,0.8,2.2940139494,2.23,-0.41000000000000003,2.2673773396,2.23,-0.41000000000000003,2.2673773396
2019-12-12 02:00:00,2.06,0.8,2.2098868749,2.06,0.8,2.2098868749,2.14,-0.41000000000000003,2.1789217517,2.14,-0.41000000000000003,2.1789217517
2019-12-12 02:30:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.12,-0.4,2.1574058496,2.12,-0.4,2.1574058496
2019-12-12 03:00:00,2.0,0.8200000000000001,2.1615735009,2.0,0.8200000000000001,2.1615735009,2.09,-0.4,2.1279332696,2.09,-0.4,2.1279332696
2019-12-12 03:30:00,2.0,0.76,2.1395326593,2.0,0.76,2.1395326593,2.07,-0.37,2.1028076469,2.07,-0.37,2.1028076469
2019-12-12 04:00:00,1.98,0.22,1.9921847304,1.98,0.22,1.9921847304,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523
2019-12-12 04:30:00,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-12-12 05:00:00,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002
2019-12-12 05:30:00,2.04,0.21,2.0507803393,2.04,0.21,2.0507803393,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2019-12-12 06:00:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242
2019-12-12 06:30:00,2.48,0.16,2.4851559307,2.48,0.16,2.4851559307,2.44,0.17,2.4459149617,2.44,0.17,2.4459149617
2019-12-12 07:00:00,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2019-12-12 07:30:00,2.89,0.35000000000000003,2.9111166243,2.89,0.35000000000000003,2.9111166243,2.87,-0.07,2.8708535316,2.87,-0.07,2.8708535316
2019-12-12 08:00:00,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2019-12-12 08:30:00,3.49,0.0,3.49,3.49,0.0,3.49,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2019-12-12 09:00:00,3.62,-0.13,3.622333502,3.62,-0.13,3.622333502,3.56,0.0,3.56,3.56,0.0,3.56
2019-12-12 09:30:00,3.8200000000000003,0.0,3.8200000000000003,3.8200000000000003,0.0,3.8200000000000003,3.75,0.0,3.75,3.75,0.0,3.75
2019-12-12 10:00:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-12 10:30:00,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2019-12-12 11:00:00,3.92,0.0,3.92,3.92,0.0,3.92,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2019-12-12 11:30:00,3.9,0.0,3.9,3.9,0.0,3.9,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2019-12-12 12:00:00,3.88,-0.13,3.8821772242,3.88,-0.13,3.8821772242,3.81,-0.13,3.8122172026000003,3.81,-0.13,3.8122172026000003
2019-12-12 12:30:00,3.88,0.0,3.88,3.88,0.0,3.88,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2019-12-12 13:00:00,3.8,-0.13,3.802223034,3.8,-0.13,3.802223034,3.74,0.0,3.74,3.74,0.0,3.74
2019-12-12 13:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-12-12 14:00:00,3.68,-0.13,3.6822954797,3.68,-0.13,3.6822954797,3.62,-0.13,3.622333502,3.62,-0.13,3.622333502
2019-12-12 14:30:00,3.65,-0.13,3.6523143348,3.65,-0.13,3.6523143348,3.59,0.0,3.59,3.59,0.0,3.59
2019-12-12 15:00:00,3.62,0.0,3.62,3.62,0.0,3.62,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-12-12 15:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-12-12 16:00:00,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2019-12-12 16:30:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-12-12 17:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-12 17:30:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2019-12-12 18:00:00,3.69,0.15,3.693047522,3.69,0.15,3.693047522,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2019-12-12 18:30:00,3.61,0.15,3.6131149996,3.61,0.15,3.6131149996,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2019-12-12 19:00:00,3.45,0.15,3.45325933,3.45,0.15,3.45325933,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2019-12-12 19:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-12-12 20:00:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2019-12-12 20:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2019-12-12 21:00:00,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-12-12 21:30:00,2.95,0.23,2.9589525174,2.95,0.23,2.9589525174,2.92,0.03,2.9201541055,2.92,0.03,2.9201541055
2019-12-12 22:00:00,2.71,0.71,2.801463903,2.71,0.71,2.801463903,2.7800000000000002,-0.48,2.8211345236,2.7800000000000002,-0.48,2.8211345236
2019-12-12 22:30:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905
2019-12-12 23:00:00,2.44,0.18,2.4466303358,2.44,0.18,2.4466303358,2.4,0.18,2.4067405344,2.4,0.18,2.4067405344
2019-12-12 23:30:00,2.32,0.18,2.3269722817,2.32,0.18,2.3269722817,2.2800000000000002,0.2,2.2887551201,2.2800000000000002,0.2,2.2887551201
2019-12-13 00:00:00,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882
2019-12-13 00:30:00,2.2800000000000002,0.23,2.2915715132,2.2800000000000002,0.23,2.2915715132,2.24,0.23,2.2517770759999998,2.24,0.23,2.2517770759999998
2019-12-13 01:00:00,2.25,0.25,2.2638462845,2.25,0.25,2.2638462845,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599
2019-12-13 01:30:00,2.25,0.25,2.2638462845,2.25,0.25,2.2638462845,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599
2019-12-13 02:00:00,2.16,0.25,2.1744194628,2.16,0.25,2.1744194628,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704
2019-12-13 02:30:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045
2019-12-13 03:00:00,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547
2019-12-13 03:30:00,1.97,0.63,2.0682843131,1.97,0.63,2.0682843131,2.02,-0.17,2.0271408437,2.02,-0.17,2.0271408437
2019-12-13 04:00:00,1.9100000000000001,0.8200000000000001,2.0785812469,1.9100000000000001,0.8200000000000001,2.0785812469,2.0,-0.39,2.0376702383,2.0,-0.39,2.0376702383
2019-12-13 04:30:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,1.98,-0.4,2.02,1.98,-0.4,2.02
2019-12-13 05:00:00,1.87,0.8200000000000001,2.0418863827,1.87,0.8200000000000001,2.0418863827,1.96,-0.4,2.00039996,1.96,-0.4,2.00039996
2019-12-13 05:30:00,2.0,0.79,2.1503720608,2.0,0.79,2.1503720608,2.09,-0.4,2.1279332696,2.09,-0.4,2.1279332696
