Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-13 06:00:00,2.14,0.79,2.2811619846,2.14,0.79,2.2811619846,2.22,-0.4,2.2557482129,2.22,-0.4,2.2557482129
2019-12-13 06:30:00,2.45,0.33,2.4721245923,2.45,0.33,2.4721245923,2.45,0.02,2.4500816313,2.45,0.02,2.4500816313
2019-12-13 07:00:00,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947
2019-12-13 07:30:00,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975,2.9,0.16,2.9044104393,2.9,0.16,2.9044104393
2019-12-13 08:00:00,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2019-12-13 08:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2019-12-13 09:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2019-12-13 09:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2019-12-13 10:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2019-12-13 10:30:00,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-12-13 11:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2019-12-13 11:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-12-13 12:00:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-12-13 12:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2019-12-13 13:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2019-12-13 13:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2019-12-13 14:00:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2019-12-13 14:30:00,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2019-12-13 15:00:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-12-13 15:30:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-12-13 16:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2019-12-13 16:30:00,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-12-13 17:00:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2019-12-13 17:30:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.15,3.623106402,3.62,0.15,3.623106402
2019-12-13 18:00:00,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2019-12-13 18:30:00,3.32,0.67,3.386930764,3.32,0.67,3.386930764,3.38,-0.49,3.4153330731000002,3.38,-0.49,3.4153330731000002
2019-12-13 19:00:00,3.3,0.68,3.3693322781,3.3,0.68,3.3693322781,3.35,-0.53,3.3916662572,3.35,-0.53,3.3916662572
2019-12-13 19:30:00,3.22,0.68,3.2910180796,3.22,0.68,3.2910180796,3.2800000000000002,-0.53,3.3225442059,3.2800000000000002,-0.53,3.3225442059
2019-12-13 20:00:00,3.14,0.6000000000000001,3.1968109109,3.14,0.6000000000000001,3.1968109109,3.18,-0.41000000000000003,3.2063218803,3.18,-0.41000000000000003,3.2063218803
2019-12-13 20:30:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709
2019-12-13 21:00:00,2.99,0.16,2.9942778762,2.99,0.16,2.9942778762,2.94,0.17,2.9449108645,2.94,0.17,2.9449108645
2019-12-13 21:30:00,2.8,0.36,2.8230479982,2.8,0.36,2.8230479982,2.79,0.01,2.7900179211,2.79,0.01,2.7900179211
2019-12-13 22:00:00,2.63,0.77,2.7404014304,2.63,0.77,2.7404014304,2.71,-0.42,2.7423530043,2.71,-0.42,2.7423530043
2019-12-13 22:30:00,2.47,0.77,2.5872379093999998,2.47,0.77,2.5872379093999998,2.55,-0.42,2.5843567865,2.55,-0.42,2.5843567865
2019-12-13 23:00:00,2.3,0.77,2.4254690268,2.3,0.77,2.4254690268,2.38,-0.44,2.4203305559,2.38,-0.44,2.4203305559
2019-12-13 23:30:00,2.18,0.75,2.3054066886,2.18,0.75,2.3054066886,2.26,-0.44,2.3024334952,2.26,-0.44,2.3024334952
2019-12-14 00:00:00,2.11,0.76,2.2426992665,2.11,0.76,2.2426992665,2.19,-0.44,2.2337636401,2.19,-0.44,2.2337636401
2019-12-14 00:30:00,2.17,0.79,2.3093289068000002,2.17,0.79,2.3093289068000002,2.24,-0.39,2.2736974293,2.24,-0.39,2.2736974293
2019-12-14 01:00:00,2.18,0.8200000000000001,2.3291200055,2.18,0.8200000000000001,2.3291200055,2.26,-0.36,2.2884929539,2.26,-0.36,2.2884929539
2019-12-14 01:30:00,2.11,0.8200000000000001,2.2637358503,2.11,0.8200000000000001,2.2637358503,2.2,-0.36,2.2292599669,2.2,-0.36,2.2292599669
2019-12-14 02:00:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.14,-0.36,2.1700691233000002,2.14,-0.36,2.1700691233000002
2019-12-14 02:30:00,2.02,0.8200000000000001,2.1800917412,2.02,0.8200000000000001,2.1800917412,2.1,-0.35000000000000003,2.1289668856,2.1,-0.35000000000000003,2.1289668856
2019-12-14 03:00:00,1.98,0.8200000000000001,2.143081893,1.98,0.8200000000000001,2.143081893,2.06,-0.35000000000000003,2.0895214763,2.06,-0.35000000000000003,2.0895214763
2019-12-14 03:30:00,1.94,0.79,2.094683747,1.94,0.79,2.094683747,2.02,-0.35000000000000003,2.0500975587,2.02,-0.35000000000000003,2.0500975587
2019-12-14 04:00:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-12-14 04:30:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2019-12-14 05:00:00,1.88,0.21,1.891692364,1.88,0.21,1.891692364,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695
2019-12-14 05:30:00,1.96,0.2,1.970177657,1.96,0.2,1.970177657,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226
2019-12-14 06:00:00,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784
2019-12-14 06:30:00,2.11,0.17,2.1168372635,2.11,0.17,2.1168372635,2.08,0.18,2.0877739341,2.08,0.18,2.0877739341
2019-12-14 07:00:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.24,0.18,2.2472205054,2.24,0.18,2.2472205054
2019-12-14 07:30:00,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829,2.24,0.16,2.2457070156,2.24,0.16,2.2457070156
2019-12-14 08:00:00,2.39,0.14,2.394096907,2.39,0.14,2.394096907,2.35,0.14,2.3541665192,2.35,0.14,2.3541665192
2019-12-14 08:30:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2019-12-14 09:00:00,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418
2019-12-14 09:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-12-14 10:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2019-12-14 10:30:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003
2019-12-14 11:00:00,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2019-12-14 11:30:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-12-14 12:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2019-12-14 12:30:00,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2019-12-14 13:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2019-12-14 13:30:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2019-12-14 14:00:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2019-12-14 14:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2019-12-14 15:00:00,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2019-12-14 15:30:00,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2019-12-14 16:00:00,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154
2019-12-14 16:30:00,3.07,0.51,3.1120732639,3.07,0.51,3.1120732639,3.09,-0.27,3.1017736861,3.09,-0.27,3.1017736861
2019-12-14 17:00:00,3.32,0.56,3.3668976818,3.32,0.56,3.3668976818,3.2800000000000002,-0.17,3.2844025332,3.2800000000000002,-0.17,3.2844025332
2019-12-14 17:30:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.13,3.3625139405,3.36,0.13,3.3625139405
2019-12-14 18:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.26,0.13,3.2625909949,3.26,0.13,3.2625909949
2019-12-14 18:30:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985
2019-12-14 19:00:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234
2019-12-14 19:30:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2019-12-14 20:00:00,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975,2.94,0.15,2.9438240437000003,2.94,0.15,2.9438240437000003
2019-12-14 20:30:00,2.89,0.36,2.9123358323,2.89,0.36,2.9123358323,2.88,-0.13,2.8829325348,2.88,-0.13,2.8829325348
2019-12-14 21:00:00,2.7800000000000002,0.39,2.8072228269,2.7800000000000002,0.39,2.8072228269,2.7800000000000002,-0.12,2.7825887228,2.7800000000000002,-0.12,2.7825887228
2019-12-14 21:30:00,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998
2019-12-14 22:00:00,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641
2019-12-14 22:30:00,2.48,0.19,2.4872675771,2.48,0.19,2.4872675771,2.43,0.19,2.4374166651999998,2.43,0.19,2.4374166651999998
2019-12-14 23:00:00,2.36,0.2,2.3684594149000002,2.36,0.2,2.3684594149000002,2.32,0.2,2.3286047325,2.32,0.2,2.3286047325
2019-12-14 23:30:00,2.26,0.2,2.2688322988,2.26,0.2,2.2688322988,2.22,0.2,2.228990803,2.22,0.2,2.228990803
2019-12-15 00:00:00,2.21,0.21,2.2199549545,2.21,0.21,2.2199549545,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2019-12-15 00:30:00,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618,2.23,0.22,2.2408257407,2.23,0.22,2.2408257407
2019-12-15 01:00:00,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624,2.25,0.22,2.2607299706,2.25,0.22,2.2607299706
2019-12-15 01:30:00,2.23,0.21,2.2398660674,2.23,0.21,2.2398660674,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897
2019-12-15 02:00:00,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492
2019-12-15 02:30:00,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566
2019-12-15 03:00:00,2.04,0.22,2.0518284529,2.04,0.22,2.0518284529,2.01,0.23,2.0231164079,2.01,0.23,2.0231164079
2019-12-15 03:30:00,2.0,0.22,2.0120636173,2.0,0.22,2.0120636173,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999
2019-12-15 04:00:00,1.96,0.2,1.970177657,1.96,0.2,1.970177657,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226
2019-12-15 04:30:00,1.88,0.64,1.985950654,1.88,0.64,1.985950654,1.94,-0.28,1.9601020382,1.94,-0.28,1.9601020382
2019-12-15 05:00:00,1.8599999999999999,0.79,2.0208166666,1.8599999999999999,0.79,2.0208166666,1.94,-0.42,1.9849433241,1.94,-0.42,1.9849433241
2019-12-15 05:30:00,1.88,0.77,2.0315757431,1.88,0.77,2.0315757431,1.97,-0.45,2.0207424378,1.97,-0.45,2.0207424378
2019-12-15 06:00:00,1.9300000000000002,0.75,2.0706037767,1.9300000000000002,0.75,2.0706037767,2.01,-0.46,2.0619650821,2.01,-0.46,2.0619650821
2019-12-15 06:30:00,2.01,0.75,2.1453671015,2.01,0.75,2.1453671015,2.09,-0.46,2.1400233644,2.09,-0.46,2.1400233644
2019-12-15 07:00:00,2.09,0.73,2.2138202276,2.09,0.73,2.2138202276,2.17,-0.46,2.2182200071000002,2.17,-0.46,2.2182200071000002
2019-12-15 07:30:00,2.13,0.73,2.2516216378,2.13,0.73,2.2516216378,2.21,-0.47000000000000003,2.2594247055,2.21,-0.47000000000000003,2.2594247055
2019-12-15 08:00:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.29,-0.47000000000000003,2.3377339455,2.29,-0.47000000000000003,2.3377339455
2019-12-15 08:30:00,2.2800000000000002,0.73,2.3940133667,2.2800000000000002,0.73,2.3940133667,2.36,-0.46,2.4044126102,2.36,-0.46,2.4044126102
2019-12-15 09:00:00,2.45,0.53,2.5066710993,2.45,0.53,2.5066710993,2.48,-0.24,2.4915858404,2.48,-0.24,2.4915858404
2019-12-15 09:30:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2019-12-15 10:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003
2019-12-15 10:30:00,2.7800000000000002,0.5700000000000001,2.8378336808,2.7800000000000002,0.5700000000000001,2.8378336808,2.81,-0.34,2.8304946564,2.81,-0.34,2.8304946564
2019-12-15 11:00:00,2.84,0.33,2.8591082526,2.84,0.33,2.8591082526,2.81,-0.09,2.8114409117,2.81,-0.09,2.8114409117
2019-12-15 11:30:00,2.76,0.72,2.8523674378,2.76,0.72,2.8523674378,2.84,-0.47000000000000003,2.8786281455,2.84,-0.47000000000000003,2.8786281455
2019-12-15 12:00:00,2.86,0.71,2.9468118365000002,2.86,0.71,2.9468118365000002,2.93,-0.47000000000000003,2.9674568236,2.93,-0.47000000000000003,2.9674568236
2019-12-15 12:30:00,2.86,0.71,2.9468118365000002,2.86,0.71,2.9468118365000002,2.93,-0.47000000000000003,2.9674568236,2.93,-0.47000000000000003,2.9674568236
2019-12-15 13:00:00,2.86,0.72,2.9492371895,2.86,0.72,2.9492371895,2.93,-0.47000000000000003,2.9674568236,2.93,-0.47000000000000003,2.9674568236
2019-12-15 13:30:00,2.87,0.75,2.9663782631,2.87,0.75,2.9663782631,2.95,-0.44,2.9826330649,2.95,-0.44,2.9826330649
2019-12-15 14:00:00,2.83,0.71,2.9177045772,2.83,0.71,2.9177045772,2.91,-0.48,2.949321956,2.91,-0.48,2.949321956
2019-12-15 14:30:00,2.7800000000000002,0.68,2.8619573721,2.7800000000000002,0.68,2.8619573721,2.86,-0.5,2.9033773437,2.86,-0.5,2.9033773437
2019-12-15 15:00:00,2.81,0.72,2.9007757583,2.81,0.72,2.9007757583,2.89,-0.47000000000000003,2.9279685791,2.89,-0.47000000000000003,2.9279685791
2019-12-15 15:30:00,2.86,0.6900000000000001,2.9420571035,2.86,0.6900000000000001,2.9420571035,2.93,-0.49,2.9706901555,2.93,-0.49,2.9706901555
2019-12-15 16:00:00,2.91,0.42,2.9401530572,2.91,0.42,2.9401530572,2.92,-0.13,2.9228924031,2.92,-0.13,2.9228924031
2019-12-15 16:30:00,3.21,0.51,3.2502615279000002,3.21,0.51,3.2502615279000002,3.22,-0.24,3.2289317119,3.22,-0.24,3.2289317119
2019-12-15 17:00:00,3.41,0.68,3.4771396291,3.41,0.68,3.4771396291,3.46,-0.53,3.5003571246,3.46,-0.53,3.5003571246
2019-12-15 17:30:00,3.46,0.68,3.5261877432,3.46,0.68,3.5261877432,3.52,-0.53,3.5596769516,3.52,-0.53,3.5596769516
2019-12-15 18:00:00,3.41,0.66,3.4732837488,3.41,0.66,3.4732837488,3.46,-0.56,3.5050249642,3.46,-0.56,3.5050249642
2019-12-15 18:30:00,3.38,0.43,3.4072422867,3.38,0.43,3.4072422867,3.38,-0.23,3.3878164058999998,3.38,-0.23,3.3878164058999998
2019-12-15 19:00:00,3.25,0.15,3.2534596970000003,3.25,0.15,3.2534596970000003,3.19,0.16,3.1940100188000002,3.19,0.16,3.1940100188000002
2019-12-15 19:30:00,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985,3.13,0.16,3.1340867888,3.13,0.16,3.1340867888
2019-12-15 20:00:00,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2019-12-15 20:30:00,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766
2019-12-15 21:00:00,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014,2.87,0.16,2.8744564704,2.87,0.16,2.8744564704
2019-12-15 21:30:00,2.7800000000000002,0.26,2.792131802,2.7800000000000002,0.26,2.792131802,2.76,0.02,2.7600724628,2.76,0.02,2.7600724628
2019-12-15 22:00:00,2.5700000000000003,0.76,2.6800186567,2.5700000000000003,0.76,2.6800186567,2.64,-0.43,2.6747897114,2.64,-0.43,2.6747897114
2019-12-15 22:30:00,2.43,0.75,2.5431083343000003,2.43,0.75,2.5431083343000003,2.5,-0.45,2.5401771591999998,2.5,-0.45,2.5401771591999998
2019-12-15 23:00:00,2.24,0.75,2.3622235288,2.24,0.75,2.3622235288,2.32,-0.45,2.3632393023000002,2.32,-0.45,2.3632393023000002
2019-12-15 23:30:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.2,-0.45,2.2455511573,2.2,-0.45,2.2455511573
2019-12-16 00:00:00,2.08,0.76,2.2144976857,2.08,0.76,2.2144976857,2.16,-0.44,2.2043593174,2.16,-0.44,2.2043593174
2019-12-16 00:30:00,2.16,0.76,2.289803485,2.16,0.76,2.289803485,2.24,-0.41000000000000003,2.2772132092,2.24,-0.41000000000000003,2.2772132092
2019-12-16 01:00:00,2.24,0.26,2.2550388023,2.24,0.26,2.2550388023,2.21,0.17,2.2165288178,2.21,0.17,2.2165288178
2019-12-16 01:30:00,2.21,0.21,2.2199549545,2.21,0.21,2.2199549545,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637
2019-12-16 02:00:00,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632
2019-12-16 02:30:00,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2019-12-16 03:00:00,2.07,0.22,2.081657993,2.07,0.22,2.081657993,2.04,0.22,2.0518284529,2.04,0.22,2.0518284529
2019-12-16 03:30:00,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752,1.97,0.22,1.9822462007000001,1.97,0.22,1.9822462007000001
2019-12-16 04:00:00,1.98,0.2,1.9900753755,1.98,0.2,1.9900753755,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784
2019-12-16 04:30:00,1.98,0.2,1.9900753755,1.98,0.2,1.9900753755,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784
2019-12-16 05:00:00,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784,1.9100000000000001,0.2,1.9204426573000002,1.9100000000000001,0.2,1.9204426573000002
2019-12-16 05:30:00,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998
2019-12-16 06:00:00,2.12,0.16,2.1260291625,2.12,0.16,2.1260291625,2.09,0.17,2.0969024775,2.09,0.17,2.0969024775
2019-12-16 06:30:00,2.37,0.14,2.3741314201,2.37,0.14,2.3741314201,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338
2019-12-16 07:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2019-12-16 07:30:00,2.89,0.53,2.9381967259,2.89,0.53,2.9381967259,2.89,-0.27,2.9025850547000003,2.89,-0.27,2.9025850547000003
2019-12-16 08:00:00,3.09,0.62,3.1515869019,3.09,0.62,3.1515869019,3.12,-0.5700000000000001,3.1716399543,3.12,-0.5700000000000001,3.1716399543
2019-12-16 08:30:00,3.32,0.61,3.3755740253,3.32,0.61,3.3755740253,3.37,-0.59,3.4212570789,3.37,-0.59,3.4212570789
2019-12-16 09:00:00,3.51,0.61,3.5626114018,3.51,0.61,3.5626114018,3.56,-0.6000000000000001,3.6102077503,3.56,-0.6000000000000001,3.6102077503
2019-12-16 09:30:00,3.66,0.61,3.7104851435,3.66,0.61,3.7104851435,3.71,-0.59,3.756620822,3.71,-0.59,3.756620822
2019-12-16 10:00:00,3.74,0.61,3.7894194806,3.74,0.61,3.7894194806,3.79,-0.6000000000000001,3.8371994996,3.79,-0.6000000000000001,3.8371994996
2019-12-16 10:30:00,3.7800000000000002,0.61,3.8289032372,3.7800000000000002,0.61,3.8289032372,3.83,-0.6000000000000001,3.8767125248000003,3.83,-0.6000000000000001,3.8767125248000003
2019-12-16 11:00:00,3.84,0.59,3.8850611321,3.84,0.59,3.8850611321,3.84,-0.62,3.8897300678,3.84,-0.62,3.8897300678
2019-12-16 11:30:00,3.81,-0.13,3.8122172026000003,3.81,-0.13,3.8122172026000003,3.74,0.0,3.74,3.74,0.0,3.74
2019-12-16 12:00:00,3.87,-0.13,3.8721828469,3.87,-0.13,3.8721828469,3.8,-0.13,3.802223034,3.8,-0.13,3.802223034
2019-12-16 12:30:00,3.9,-0.13,3.9021660651000003,3.9,-0.13,3.9021660651000003,3.8200000000000003,-0.13,3.8222114018,3.8200000000000003,-0.13,3.8222114018
2019-12-16 13:00:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-16 13:30:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2019-12-16 14:00:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2019-12-16 14:30:00,3.68,0.0,3.68,3.68,0.0,3.68,3.61,0.0,3.61,3.61,0.0,3.61
2019-12-16 15:00:00,3.64,0.0,3.64,3.64,0.0,3.64,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2019-12-16 15:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2019-12-16 16:00:00,3.7,0.62,3.7515863311,3.7,0.62,3.7515863311,3.64,-0.39,3.6608332385,3.64,-0.39,3.6608332385
2019-12-16 16:30:00,3.79,0.62,3.8403775855999998,3.79,0.62,3.8403775855999998,3.84,-0.56,3.8806185074,3.84,-0.56,3.8806185074
2019-12-16 17:00:00,3.86,0.66,3.9160183861,3.86,0.66,3.9160183861,3.91,-0.52,3.9444264475,3.91,-0.52,3.9444264475
2019-12-16 17:30:00,3.77,0.68,3.830835418,3.77,0.68,3.830835418,3.8200000000000003,-0.5,3.8525835487,3.8200000000000003,-0.5,3.8525835487
2019-12-16 18:00:00,3.68,0.68,3.7422987588,3.68,0.68,3.7422987588,3.73,-0.5,3.7633628579,3.73,-0.5,3.7633628579
2019-12-16 18:30:00,3.58,0.67,3.6421559548999998,3.58,0.67,3.6421559548999998,3.63,-0.52,3.6670560399000003,3.63,-0.52,3.6670560399000003
2019-12-16 19:00:00,3.49,0.64,3.5481967251,3.49,0.64,3.5481967251,3.54,-0.55,3.5824712141,3.54,-0.55,3.5824712141
2019-12-16 19:30:00,3.38,0.68,3.4477238869,3.38,0.68,3.4477238869,3.43,-0.52,3.4691929897,3.43,-0.52,3.4691929897
2019-12-16 20:00:00,3.24,0.6900000000000001,3.3126575434,3.24,0.6900000000000001,3.3126575434,3.29,-0.52,3.3308407347,3.29,-0.52,3.3308407347
2019-12-16 20:30:00,3.13,0.7000000000000001,3.2073197533,3.13,0.7000000000000001,3.2073197533,3.19,-0.52,3.2321045775,3.19,-0.52,3.2321045775
2019-12-16 21:00:00,3.02,0.7000000000000001,3.1000645155,3.02,0.7000000000000001,3.1000645155,3.07,-0.49,3.1088583113,3.07,-0.49,3.1088583113
2019-12-16 21:30:00,2.83,0.7000000000000001,2.9152872929,2.83,0.7000000000000001,2.9152872929,2.89,-0.51,2.9346550053,2.89,-0.51,2.9346550053
2019-12-16 22:00:00,2.73,0.72,2.8233490751,2.73,0.72,2.8233490751,2.79,-0.51,2.836229892,2.79,-0.51,2.836229892
2019-12-16 22:30:00,2.54,0.65,2.6218504915,2.54,0.65,2.6218504915,2.59,-0.37,2.6162950904,2.59,-0.37,2.6162950904
2019-12-16 23:00:00,2.33,0.6900000000000001,2.430020576,2.33,0.6900000000000001,2.430020576,2.4,-0.35000000000000003,2.4253865671,2.4,-0.35000000000000003,2.4253865671
2019-12-16 23:30:00,2.21,0.79,2.3469554747,2.21,0.79,2.3469554747,2.29,-0.41000000000000003,2.3264135488,2.29,-0.41000000000000003,2.3264135488
2019-12-17 00:00:00,2.11,0.79,2.2530423875,2.11,0.79,2.2530423875,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2019-12-17 00:30:00,2.12,0.8,2.2659214461,2.12,0.8,2.2659214461,2.19,-0.39,2.2244549894,2.19,-0.39,2.2244549894
2019-12-17 01:00:00,2.14,0.81,2.2881652038,2.14,0.81,2.2881652038,2.22,-0.37,2.2506221362,2.22,-0.37,2.2506221362
2019-12-17 01:30:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.18,-0.38,2.2128714377,2.18,-0.38,2.2128714377
2019-12-17 02:00:00,2.02,0.8,2.1726481538,2.02,0.8,2.1726481538,2.1,-0.39,2.1359073014,2.1,-0.39,2.1359073014
2019-12-17 02:30:00,2.01,0.8,2.1633538777,2.01,0.8,2.1633538777,2.09,-0.39,2.1260761981,2.09,-0.39,2.1260761981
2019-12-17 03:00:00,1.97,0.79,2.1224985277,1.97,0.79,2.1224985277,2.06,-0.41000000000000003,2.1004047229,2.06,-0.41000000000000003,2.1004047229
2019-12-17 03:30:00,1.9500000000000002,0.79,2.1039486686,1.9500000000000002,0.79,2.1039486686,2.03,-0.41000000000000003,2.0709901014,2.03,-0.41000000000000003,2.0709901014
2019-12-17 04:00:00,1.9100000000000001,0.79,2.0669300907,1.9100000000000001,0.79,2.0669300907,2.0,-0.43,2.0457028132,2.0,-0.43,2.0457028132
2019-12-17 04:30:00,1.8900000000000001,0.79,2.0484628383,1.8900000000000001,0.79,2.0484628383,1.97,-0.43,2.0163829001,1.97,-0.43,2.0163829001
2019-12-17 05:00:00,1.87,0.79,2.0300246304,1.87,0.79,2.0300246304,1.96,-0.43,2.0066140635,1.96,-0.43,2.0066140635
2019-12-17 05:30:00,1.98,0.75,2.1172859986,1.98,0.75,2.1172859986,2.06,-0.45,2.1085777197,2.06,-0.45,2.1085777197
2019-12-17 06:00:00,2.1,0.73,2.2232633672,2.1,0.73,2.2232633672,2.18,-0.47000000000000003,2.2300896843,2.18,-0.47000000000000003,2.2300896843
2019-12-17 06:30:00,2.37,0.6000000000000001,2.4447699278,2.37,0.6000000000000001,2.4447699278,2.42,-0.31,2.4397745798,2.42,-0.31,2.4397745798
2019-12-17 07:00:00,2.71,0.28,2.7244265452,2.71,0.28,2.7244265452,2.69,-0.02,2.6900743484,2.69,-0.02,2.6900743484
2019-12-17 07:30:00,2.93,0.38,2.9545388811,2.93,0.38,2.9545388811,2.91,-0.2,2.9168647551999998,2.91,-0.2,2.9168647551999998
2019-12-17 08:00:00,3.19,0.61,3.2477992549,3.19,0.61,3.2477992549,3.26,-0.5700000000000001,3.3094561487,3.26,-0.5700000000000001,3.3094561487
2019-12-17 08:30:00,3.39,0.61,3.4444448029,3.39,0.61,3.4444448029,3.46,-0.5700000000000001,3.5066365651,3.46,-0.5700000000000001,3.5066365651
2019-12-17 09:00:00,3.51,0.5700000000000001,3.5559808773,3.51,0.5700000000000001,3.5559808773,3.58,-0.6000000000000001,3.6299311288,3.58,-0.6000000000000001,3.6299311288
2019-12-17 09:30:00,3.71,0.5700000000000001,3.7535316703,3.71,0.5700000000000001,3.7535316703,3.77,-0.59,3.815887839,3.77,-0.59,3.815887839
2019-12-17 10:00:00,3.83,0.5700000000000001,3.8721828469,3.83,0.5700000000000001,3.8721828469,3.7800000000000002,-0.54,3.8183766184,3.7800000000000002,-0.54,3.8183766184
2019-12-17 10:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-12-17 11:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-17 11:30:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-12-17 12:00:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-12-17 12:30:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2019-12-17 13:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2019-12-17 13:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2019-12-17 14:00:00,3.54,0.5,3.575136361,3.54,0.5,3.575136361,3.5300000000000002,-0.27,3.5403107208,3.5300000000000002,-0.27,3.5403107208
2019-12-17 14:30:00,3.54,0.64,3.5973879413,3.54,0.64,3.5973879413,3.59,-0.56,3.6334143722,3.59,-0.56,3.6334143722
2019-12-17 15:00:00,3.49,0.68,3.5556293395000003,3.49,0.68,3.5556293395000003,3.55,-0.53,3.5893453442,3.55,-0.53,3.5893453442
2019-12-17 15:30:00,3.45,0.66,3.5125631667,3.45,0.66,3.5125631667,3.51,-0.54,3.5512955382999998,3.51,-0.54,3.5512955382999998
2019-12-17 16:00:00,3.58,0.66,3.6403296554,3.58,0.66,3.6403296554,3.64,-0.54,3.6798369529,3.64,-0.54,3.6798369529
2019-12-17 16:30:00,3.7199999999999998,0.68,3.7816398559,3.7199999999999998,0.68,3.7816398559,3.77,-0.53,3.807072366,3.77,-0.53,3.807072366
2019-12-17 17:00:00,3.83,0.66,3.8864508231,3.83,0.66,3.8864508231,3.88,-0.55,3.918788078,3.88,-0.55,3.918788078
2019-12-17 17:30:00,3.7800000000000002,0.6900000000000001,3.8424601494,3.7800000000000002,0.6900000000000001,3.8424601494,3.84,-0.51,3.8737191430999998,3.84,-0.51,3.8737191430999998
2019-12-17 18:00:00,3.69,0.73,3.761515652,3.69,0.73,3.761515652,3.74,-0.47000000000000003,3.7694164005,3.74,-0.47000000000000003,3.7694164005
2019-12-17 18:30:00,3.59,0.73,3.663468302,3.59,0.73,3.663468302,3.65,-0.49,3.6827435425,3.65,-0.49,3.6827435425
2019-12-17 19:00:00,3.47,0.54,3.5117659375,3.47,0.54,3.5117659375,3.5,-0.28,3.5111821371,3.5,-0.28,3.5111821371
2019-12-17 19:30:00,3.4,0.18,3.404761372,3.4,0.18,3.404761372,3.34,0.19,3.3453998266,3.34,0.19,3.3453998266
2019-12-17 20:00:00,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267,3.27,0.16,3.273912033,3.27,0.16,3.273912033
2019-12-17 20:30:00,3.14,0.5700000000000001,3.1913163428,3.14,0.5700000000000001,3.1913163428,3.18,-0.31,3.195074334,3.18,-0.31,3.195074334
2019-12-17 21:00:00,3.05,0.72,3.1338315207,3.05,0.72,3.1338315207,3.12,-0.46,3.1537279528,3.12,-0.46,3.1537279528
2019-12-17 21:30:00,2.89,0.75,2.9857327409,2.89,0.75,2.9857327409,2.96,-0.45,2.994010688,2.96,-0.45,2.994010688
2019-12-17 22:00:00,2.7199999999999998,0.74,2.8188650198,2.7199999999999998,0.74,2.8188650198,2.8,-0.46,2.8375341408,2.8,-0.46,2.8375341408
2019-12-17 22:30:00,2.49,0.79,2.6123169792,2.49,0.79,2.6123169792,2.5700000000000003,-0.41000000000000003,2.6024987992,2.5700000000000003,-0.41000000000000003,2.6024987992
2019-12-17 23:00:00,2.31,0.79,2.4413520844,2.31,0.79,2.4413520844,2.39,-0.41000000000000003,2.4249123696,2.39,-0.41000000000000003,2.4249123696
2019-12-17 23:30:00,2.17,0.8200000000000001,2.3197629189,2.17,0.8200000000000001,2.3197629189,2.26,-0.38,2.2917242417,2.26,-0.38,2.2917242417
2019-12-18 00:00:00,2.07,0.81,2.2228360263,2.07,0.81,2.2228360263,2.15,-0.39,2.1850858107,2.15,-0.39,2.1850858107
2019-12-18 00:30:00,2.13,0.8300000000000001,2.2860008749,2.13,0.8300000000000001,2.2860008749,2.21,-0.35000000000000003,2.2375432957,2.21,-0.35000000000000003,2.2375432957
2019-12-18 01:00:00,2.21,0.33,2.2345021817,2.21,0.33,2.2345021817,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093
2019-12-18 01:30:00,2.17,0.24,2.1832315498,2.17,0.24,2.1832315498,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911
2019-12-18 02:00:00,2.11,0.24,2.1236054247,2.11,0.24,2.1236054247,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984
2019-12-18 02:30:00,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725,2.05,0.24,2.064000969,2.05,0.24,2.064000969
2019-12-18 03:00:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299
2019-12-18 03:30:00,2.0,0.22,2.0120636173,2.0,0.22,2.0120636173,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518
2019-12-18 04:00:00,1.96,0.22,1.9723082923000002,1.96,0.22,1.9723082923000002,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482
2019-12-18 04:30:00,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002
2019-12-18 05:00:00,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002
2019-12-18 05:30:00,2.01,0.2,2.0199257412,2.01,0.2,2.0199257412,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002
2019-12-18 06:00:00,2.1,0.18,2.1077001684,2.1,0.18,2.1077001684,2.07,0.19,2.0787015178,2.07,0.19,2.0787015178
2019-12-18 06:30:00,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042,2.38,0.15,2.384722206,2.38,0.15,2.384722206
2019-12-18 07:00:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2019-12-18 07:30:00,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437
2019-12-18 08:00:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2019-12-18 08:30:00,3.43,-0.13,3.4324626728,3.43,-0.13,3.4324626728,3.38,0.0,3.38,3.38,0.0,3.38
2019-12-18 09:00:00,3.54,-0.13,3.5423862014000003,3.54,-0.13,3.5423862014000003,3.48,0.0,3.48,3.48,0.0,3.48
2019-12-18 09:30:00,3.7,0.0,3.7,3.7,0.0,3.7,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2019-12-18 10:00:00,3.79,0.0,3.79,3.79,0.0,3.79,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2019-12-18 10:30:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2019-12-18 11:00:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2019-12-18 11:30:00,3.88,0.0,3.88,3.88,0.0,3.88,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2019-12-18 12:00:00,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2019-12-18 12:30:00,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2019-12-18 13:00:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2019-12-18 13:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-18 14:00:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-18 14:30:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2019-12-18 15:00:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2019-12-18 15:30:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2019-12-18 16:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2019-12-18 16:30:00,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2019-12-18 17:00:00,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033
2019-12-18 17:30:00,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2019-12-18 18:00:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2019-12-18 18:30:00,3.71,0.15,3.7130311068,3.71,0.15,3.7130311068,3.64,0.16,3.6435147866,3.64,0.16,3.6435147866
2019-12-18 19:00:00,3.63,0.17,3.633978536,3.63,0.17,3.633978536,3.5700000000000003,0.19,3.5750524472,3.5700000000000003,0.19,3.5750524472
2019-12-18 19:30:00,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618,3.41,0.16,3.413751602,3.41,0.16,3.413751602
2019-12-18 20:00:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2019-12-18 20:30:00,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963,3.18,0.16,3.184022613,3.18,0.16,3.184022613
2019-12-18 21:00:00,3.09,0.17,3.0946728422,3.09,0.17,3.0946728422,3.04,0.19,3.045931713,3.04,0.19,3.045931713
2019-12-18 21:30:00,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105
2019-12-18 22:00:00,2.77,0.58,2.8300706705,2.77,0.58,2.8300706705,2.79,-0.27,2.8030340704,2.79,-0.27,2.8030340704
2019-12-18 22:30:00,2.49,0.77,2.6063384278,2.49,0.77,2.6063384278,2.56,-0.44,2.5975372952,2.56,-0.44,2.5975372952
2019-12-18 23:00:00,2.34,0.75,2.4572545656,2.34,0.75,2.4572545656,2.41,-0.46,2.4535076931,2.41,-0.46,2.4535076931
2019-12-18 23:30:00,2.21,0.77,2.3402991262,2.21,0.77,2.3402991262,2.2800000000000002,-0.44,2.3220680438,2.2800000000000002,-0.44,2.3220680438
2019-12-19 00:00:00,2.1,0.77,2.2367163432,2.1,0.77,2.2367163432,2.17,-0.44,2.2141589825,2.17,-0.44,2.2141589825
2019-12-19 00:30:00,2.17,0.8,2.3127689033,2.17,0.8,2.3127689033,2.24,-0.41000000000000003,2.2772132092,2.24,-0.41000000000000003,2.2772132092
2019-12-19 01:00:00,2.17,0.81,2.3162469644,2.17,0.81,2.3162469644,2.24,-0.4,2.2754340245,2.24,-0.4,2.2754340245
2019-12-19 01:30:00,2.12,0.81,2.2694713041,2.12,0.81,2.2694713041,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2019-12-19 02:00:00,2.06,0.79,2.2062864728,2.06,0.79,2.2062864728,2.13,-0.43,2.1729703173,2.13,-0.43,2.1729703173
2019-12-19 02:30:00,2.02,0.81,2.1763501557,2.02,0.81,2.1763501557,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2019-12-19 03:00:00,1.98,0.79,2.1317832911,1.98,0.79,2.1317832911,2.05,-0.43,2.0946121359,2.05,-0.43,2.0946121359
2019-12-19 03:30:00,1.94,0.8,2.0984756372,1.94,0.8,2.0984756372,2.01,-0.43,2.0554804791,2.01,-0.43,2.0554804791
2019-12-19 04:00:00,1.8900000000000001,0.73,2.0260799589,1.8900000000000001,0.73,2.0260799589,1.96,-0.38,1.9964969321,1.96,-0.38,1.9964969321
2019-12-19 04:30:00,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005
2019-12-19 05:00:00,1.8900000000000001,0.2,1.9005525512,1.8900000000000001,0.2,1.9005525512,1.8599999999999999,0.2,1.8707217858,1.8599999999999999,0.2,1.8707217858
2019-12-19 05:30:00,2.01,0.18,2.0180436071,2.01,0.18,2.0180436071,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279
2019-12-19 06:00:00,2.09,0.18,2.0977368758,2.09,0.18,2.0977368758,2.05,0.17,2.0570367036,2.05,0.17,2.0570367036
2019-12-19 06:30:00,2.33,0.16,2.3354871012,2.33,0.16,2.3354871012,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739
2019-12-19 07:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.56,0.14,2.5638252671,2.56,0.14,2.5638252671
2019-12-19 07:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2019-12-19 08:00:00,3.12,-0.13,3.1227071589,3.12,-0.13,3.1227071589,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2019-12-19 08:30:00,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0.0,3.2800000000000002,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2019-12-19 09:00:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2019-12-19 09:30:00,3.5,0.63,3.5562480228,3.5,0.63,3.5562480228,3.52,-0.55,3.562709643,3.52,-0.55,3.562709643
2019-12-19 10:00:00,3.55,0.66,3.6108309293,3.55,0.66,3.6108309293,3.6,-0.52,3.6373616812,3.6,-0.52,3.6373616812
2019-12-19 10:30:00,3.6,0.65,3.6582099448000003,3.6,0.65,3.6582099448000003,3.65,-0.53,3.6882787313,3.65,-0.53,3.6882787313
2019-12-19 11:00:00,3.62,0.65,3.6778934188,3.62,0.65,3.6778934188,3.67,-0.52,3.706656175,3.67,-0.52,3.706656175
2019-12-19 11:30:00,3.66,0.65,3.717270504,3.66,0.65,3.717270504,3.71,-0.52,3.7462648064,3.71,-0.52,3.7462648064
2019-12-19 12:00:00,3.74,0.62,3.7910420731,3.74,0.62,3.7910420731,3.7800000000000002,-0.55,3.8198036599,3.7800000000000002,-0.55,3.8198036599
2019-12-19 12:30:00,3.7,0.63,3.7532519233,3.7,0.63,3.7532519233,3.75,-0.54,3.7886805090999998,3.75,-0.54,3.7886805090999998
2019-12-19 13:00:00,3.7,0.65,3.7566607513,3.7,0.65,3.7566607513,3.75,-0.53,3.7872681447,3.75,-0.53,3.7872681447
2019-12-19 13:30:00,3.66,0.64,3.7155349548,3.66,0.64,3.7155349548,3.71,-0.56,3.7520261193,3.71,-0.56,3.7520261193
2019-12-19 14:00:00,3.54,0.64,3.5973879413,3.54,0.64,3.5973879413,3.59,-0.56,3.6334143722,3.59,-0.56,3.6334143722
2019-12-19 14:30:00,3.5,0.64,3.5580331645000003,3.5,0.64,3.5580331645000003,3.55,-0.56,3.5938976057,3.55,-0.56,3.5938976057
2019-12-19 15:00:00,3.45,0.61,3.5035125232,3.45,0.61,3.5035125232,3.5,-0.59,3.5493802276,3.5,-0.59,3.5493802276
2019-12-19 15:30:00,3.42,0.63,3.4775422355,3.42,0.63,3.4775422355,3.47,-0.5700000000000001,3.5165039457000002,3.47,-0.5700000000000001,3.5165039457000002
2019-12-19 16:00:00,3.48,0.65,3.5401836111,3.48,0.65,3.5401836111,3.5300000000000002,-0.55,3.5725900968,3.5300000000000002,-0.55,3.5725900968
2019-12-19 16:30:00,3.6,0.63,3.6547092908,3.6,0.63,3.6547092908,3.65,-0.55,3.6912057651,3.65,-0.55,3.6912057651
2019-12-19 17:00:00,3.63,0.62,3.6825670394000003,3.63,0.62,3.6825670394000003,3.68,-0.55,3.7208735533,3.68,-0.55,3.7208735533
2019-12-19 17:30:00,3.58,0.65,3.6385299229,3.58,0.65,3.6385299229,3.62,-0.53,3.6585926256,3.62,-0.53,3.6585926256
2019-12-19 18:00:00,3.52,0.65,3.5795111398,3.52,0.65,3.5795111398,3.5700000000000003,-0.55,3.612118492,3.5700000000000003,-0.55,3.612118492
2019-12-19 18:30:00,3.41,0.65,3.4713974131,3.41,0.65,3.4713974131,3.47,-0.55,3.5133175205000002,3.47,-0.55,3.5133175205000002
2019-12-19 19:00:00,3.33,0.66,3.3947753976,3.33,0.66,3.3947753976,3.39,-0.54,3.4327394308,3.39,-0.54,3.4327394308
2019-12-19 19:30:00,3.24,0.66,3.306538976,3.24,0.66,3.306538976,3.3,-0.54,3.3438899503,3.3,-0.54,3.3438899503
2019-12-19 20:00:00,3.11,0.6900000000000001,3.1856239577,3.11,0.6900000000000001,3.1856239577,3.17,-0.52,3.2123667288,3.17,-0.52,3.2123667288
2019-12-19 20:30:00,2.98,0.71,3.0634131292,2.98,0.71,3.0634131292,3.04,-0.49,3.0792369185,3.04,-0.49,3.0792369185
2019-12-19 21:00:00,2.94,0.71,3.0245164903,2.94,0.71,3.0245164903,3.0,-0.49,3.0397532795,3.0,-0.49,3.0397532795
2019-12-19 21:30:00,2.81,0.71,2.8983098523,2.81,0.71,2.8983098523,2.88,-0.52,2.9265679558,2.88,-0.52,2.9265679558
2019-12-19 22:00:00,2.66,0.71,2.7531254966,2.66,0.71,2.7531254966,2.73,-0.52,2.7790825824,2.73,-0.52,2.7790825824
2019-12-19 22:30:00,2.4,0.6900000000000001,2.4972184526,2.4,0.6900000000000001,2.4972184526,2.47,-0.44,2.5088842141,2.47,-0.44,2.5088842141
2019-12-19 23:00:00,2.24,0.73,2.3559499146,2.24,0.73,2.3559499146,2.32,-0.47000000000000003,2.3671290628,2.32,-0.47000000000000003,2.3671290628
2019-12-19 23:30:00,2.08,0.78,2.2214409738,2.08,0.78,2.2214409738,2.16,-0.43,2.2023850708,2.16,-0.43,2.2023850708
2019-12-20 00:00:00,1.99,0.78,2.1374049686,1.99,0.78,2.1374049686,2.08,-0.43,2.1239821092,2.08,-0.43,2.1239821092
2019-12-20 00:30:00,2.06,0.78,2.2027255844,2.06,0.78,2.2027255844,2.14,-0.42,2.1808255318,2.14,-0.42,2.1808255318
2019-12-20 01:00:00,2.11,0.81,2.2601327395,2.11,0.81,2.2601327395,2.19,-0.4,2.2262299971,2.19,-0.4,2.2262299971
2019-12-20 01:30:00,2.06,0.77,2.1992044016,2.06,0.77,2.1992044016,2.15,-0.44,2.1945614596,2.15,-0.44,2.1945614596
2019-12-20 02:00:00,1.97,0.77,2.1151359294,1.97,0.77,2.1151359294,2.06,-0.44,2.1064662352,2.06,-0.44,2.1064662352
2019-12-20 02:30:00,1.9100000000000001,0.78,2.0631286921,1.9100000000000001,0.78,2.0631286921,2.0,-0.44,2.0478281178,2.0,-0.44,2.0478281178
2019-12-20 03:00:00,1.8900000000000001,0.78,2.0446271054,1.8900000000000001,0.78,2.0446271054,1.97,-0.44,2.0185390757,1.97,-0.44,2.0185390757
2019-12-20 03:30:00,1.83,0.78,1.989296358,1.83,0.78,1.989296358,1.92,-0.44,1.9697715604,1.92,-0.44,1.9697715604
2019-12-20 04:00:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.8599999999999999,-0.45,1.9136614121000002,1.8599999999999999,-0.45,1.9136614121000002
2019-12-20 04:30:00,1.74,0.77,1.9027611516,1.74,0.77,1.9027611516,1.82,-0.45,1.8748066567000001,1.82,-0.45,1.8748066567000001
2019-12-20 05:00:00,1.76,0.77,1.9210674116000002,1.76,0.77,1.9210674116000002,1.85,-0.45,1.9039432765000002,1.85,-0.45,1.9039432765000002
2019-12-20 05:30:00,1.85,0.76,2.0000249998,1.85,0.76,2.0000249998,1.94,-0.46,1.9937903601,1.94,-0.46,1.9937903601
2019-12-20 06:00:00,1.9300000000000002,0.72,2.0599271832,1.9300000000000002,0.72,2.0599271832,2.01,-0.49,2.0688644228,2.01,-0.49,2.0688644228
2019-12-20 06:30:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.22,-0.48,2.2712991877,2.22,-0.48,2.2712991877
2019-12-20 07:00:00,2.31,0.71,2.4166505747,2.31,0.71,2.4166505747,2.39,-0.48,2.4377243486,2.39,-0.48,2.4377243486
2019-12-20 07:30:00,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484,2.63,-0.34,2.6518861212,2.63,-0.34,2.6518861212
2019-12-20 08:00:00,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2019-12-20 08:30:00,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-12-20 09:00:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2019-12-20 09:30:00,3.12,0.0,3.12,3.12,0.0,3.12,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-12-20 10:00:00,3.12,0.12,3.1223068395,3.12,0.12,3.1223068395,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-12-20 10:30:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-12-20 11:00:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2019-12-20 11:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2019-12-20 12:00:00,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2019-12-20 12:30:00,3.15,0.11,3.1519200497,3.15,0.11,3.1519200497,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2019-12-20 13:00:00,3.01,0.14,3.013254055,3.01,0.14,3.013254055,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2019-12-20 13:30:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-12-20 14:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2019-12-20 14:30:00,2.95,0.59,3.008421513,2.95,0.59,3.008421513,2.96,-0.5,3.0019327108,2.96,-0.5,3.0019327108
2019-12-20 15:00:00,2.89,0.63,2.9578708559,2.89,0.63,2.9578708559,2.96,-0.58,3.0162891108,2.96,-0.58,3.0162891108
2019-12-20 15:30:00,2.87,0.68,2.9494575773,2.87,0.68,2.9494575773,2.93,-0.53,2.9775493279000003,2.93,-0.53,2.9775493279000003
2019-12-20 16:00:00,3.05,0.24,3.0594280511,3.05,0.24,3.0594280511,3.02,0.01,3.0200165562,3.02,0.01,3.0200165562
2019-12-20 16:30:00,3.16,0.13,3.1626729202,3.16,0.13,3.1626729202,3.11,0.13,3.112715856,3.11,0.13,3.112715856
2019-12-20 17:00:00,3.2800000000000002,0.13,3.2825752086,3.2800000000000002,0.13,3.2825752086,3.23,0.13,3.2326150405,3.23,0.13,3.2326150405
2019-12-20 17:30:00,3.21,0.13,3.2126313203,3.21,0.13,3.2126313203,3.15,0.13,3.1526813984,3.15,0.13,3.1526813984
2019-12-20 18:00:00,3.21,0.13,3.2126313203,3.21,0.13,3.2126313203,3.15,0.13,3.1526813984,3.15,0.13,3.1526813984
2019-12-20 18:30:00,3.15,0.13,3.1526813984,3.15,0.13,3.1526813984,3.09,0.13,3.0927334188,3.09,0.13,3.0927334188
2019-12-20 19:00:00,3.07,0.13,3.0727512102,3.07,0.13,3.0727512102,3.01,0.13,3.0128060011,3.01,0.13,3.0128060011
2019-12-20 19:30:00,2.9699999999999998,0.13,2.9728437564,2.9699999999999998,0.13,2.9728437564,2.92,0.13,2.9228924031,2.92,0.13,2.9228924031
2019-12-20 20:00:00,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204
2019-12-20 20:30:00,2.85,0.24,2.8600874113,2.85,0.24,2.8600874113,2.8200000000000003,0.06,2.8206382257,2.8200000000000003,0.06,2.8206382257
2019-12-20 21:00:00,2.69,0.72,2.784690288,2.69,0.72,2.784690288,2.76,-0.48,2.8014282072,2.76,-0.48,2.8014282072
2019-12-20 21:30:00,2.55,0.73,2.6524328455,2.55,0.73,2.6524328455,2.62,-0.45,2.6583641587,2.62,-0.45,2.6583641587
2019-12-20 22:00:00,2.43,0.75,2.5431083343000003,2.43,0.75,2.5431083343000003,2.51,-0.43,2.5465663156,2.51,-0.43,2.5465663156
2019-12-20 22:30:00,2.34,0.78,2.4665765749,2.34,0.78,2.4665765749,2.42,-0.41000000000000003,2.4544856895000002,2.42,-0.41000000000000003,2.4544856895000002
2019-12-20 23:00:00,2.15,0.78,2.287116088,2.15,0.78,2.287116088,2.24,-0.41000000000000003,2.2772132092,2.24,-0.41000000000000003,2.2772132092
2019-12-20 23:30:00,2.01,0.78,2.1560380331,2.01,0.78,2.1560380331,2.09,-0.42,2.1317832911,2.09,-0.42,2.1317832911
2019-12-21 00:00:00,1.9100000000000001,0.78,2.0631286921,1.9100000000000001,0.78,2.0631286921,1.99,-0.42,2.033838735,1.99,-0.42,2.033838735
2019-12-21 00:30:00,2.02,0.8,2.1726481538,2.02,0.8,2.1726481538,2.1,-0.4,2.1377558326,2.1,-0.4,2.1377558326
2019-12-21 01:00:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.13,-0.37,2.1618973149,2.13,-0.37,2.1618973149
2019-12-21 01:30:00,2.01,0.81,2.167071757,2.01,0.81,2.167071757,2.1,-0.39,2.1359073014,2.1,-0.39,2.1359073014
2019-12-21 02:00:00,1.9300000000000002,0.79,2.085425616,1.9300000000000002,0.79,2.085425616,2.01,-0.41000000000000003,2.0513897728,2.01,-0.41000000000000003,2.0513897728
2019-12-21 02:30:00,1.87,0.79,2.0300246304,1.87,0.79,2.0300246304,1.9500000000000002,-0.41000000000000003,1.9926364445,1.9500000000000002,-0.41000000000000003,1.9926364445
2019-12-21 03:00:00,1.78,0.79,1.9474342094,1.78,0.79,1.9474342094,1.87,-0.41000000000000003,1.9144189719,1.87,-0.41000000000000003,1.9144189719
2019-12-21 03:30:00,1.55,0.8200000000000001,1.7535392780999999,1.55,0.8200000000000001,1.7535392780999999,1.6400000000000001,-0.4,1.6880758277,1.6400000000000001,-0.4,1.6880758277
2019-12-21 04:00:00,1.6800000000000002,1.02,1.9654007225,1.6800000000000002,1.02,1.9654007225,1.8,-0.64,1.9103926298,1.8,-0.64,1.9103926298
2019-12-21 04:30:00,1.6800000000000002,0.93,1.9202343607,1.6800000000000002,0.93,1.9202343607,1.78,-0.55,1.8630351580000002,1.78,-0.55,1.8630351580000002
