Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-21 05:00:00,1.6400000000000001,0.8,1.8247191565,1.6400000000000001,0.8,1.8247191565,1.73,-0.41000000000000003,1.7779201331999999,1.73,-0.41000000000000003,1.7779201331999999
2019-12-21 05:30:00,1.6800000000000002,0.8,1.8607525359000001,1.6800000000000002,0.8,1.8607525359000001,1.77,-0.41000000000000003,1.8168654326,1.77,-0.41000000000000003,1.8168654326
2019-12-21 06:00:00,1.75,0.79,1.9200520826,1.75,0.79,1.9200520826,1.83,-0.43,1.8798404188000002,1.83,-0.43,1.8798404188000002
2019-12-21 06:30:00,1.87,0.77,2.0223253942,1.87,0.77,2.0223253942,1.9500000000000002,-0.43,1.9968475155,1.9500000000000002,-0.43,1.9968475155
2019-12-21 07:00:00,1.9300000000000002,0.77,2.0779316639,1.9300000000000002,0.77,2.0779316639,2.02,-0.43,2.0652602742,2.02,-0.43,2.0652602742
2019-12-21 07:30:00,1.98,0.76,2.1208488866,1.98,0.76,2.1208488866,2.07,-0.43,2.1141901523,2.07,-0.43,2.1141901523
2019-12-21 08:00:00,2.12,0.49,2.1758906223,2.12,0.49,2.1758906223,2.15,-0.21,2.1602314691,2.15,-0.21,2.1602314691
2019-12-21 08:30:00,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636,2.3,0.16,2.3055585007,2.3,0.16,2.3055585007
2019-12-21 09:00:00,2.42,0.16,2.4252834886,2.42,0.16,2.4252834886,2.38,0.16,2.3853720884,2.38,0.16,2.3853720884
2019-12-21 09:30:00,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669
2019-12-21 10:00:00,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2019-12-21 10:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2019-12-21 11:00:00,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003
2019-12-21 11:30:00,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2019-12-21 12:00:00,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998
2019-12-21 12:30:00,2.77,0.15,2.7740583988000003,2.77,0.15,2.7740583988000003,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253
2019-12-21 13:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2019-12-21 13:30:00,2.77,0.15,2.7740583988000003,2.77,0.15,2.7740583988000003,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253
2019-12-21 14:00:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998
2019-12-21 14:30:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2019-12-21 15:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.77,0.15,2.7740583988000003,2.77,0.15,2.7740583988000003
2019-12-21 15:30:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485
2019-12-21 16:00:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154
2019-12-21 16:30:00,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991,2.98,0.15,2.9837727796,2.98,0.15,2.9837727796
2019-12-21 17:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344
2019-12-21 17:30:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879
2019-12-21 18:00:00,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838
2019-12-21 18:30:00,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063
2019-12-21 19:00:00,2.87,0.16,2.8744564704,2.87,0.16,2.8744564704,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091
2019-12-21 19:30:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2019-12-21 20:00:00,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734,2.7,0.21,2.7081543531000003,2.7,0.21,2.7081543531000003
2019-12-21 20:30:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,2.66,0.21,2.6682765974000002,2.66,0.21,2.6682765974000002
2019-12-21 21:00:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475
2019-12-21 21:30:00,2.51,0.18,2.5164459064,2.51,0.18,2.5164459064,2.47,0.18,2.4765500197,2.47,0.18,2.4765500197
2019-12-21 22:00:00,2.38,0.37,2.4085887984,2.38,0.37,2.4085887984,2.39,-0.04,2.3903347046,2.39,-0.04,2.3903347046
2019-12-21 22:30:00,2.19,0.58,2.2655021518,2.19,0.58,2.2655021518,2.23,-0.18,2.2372527796,2.23,-0.18,2.2372527796
2019-12-21 23:00:00,2.09,0.23,2.1026174165000002,2.09,0.23,2.1026174165000002,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386
2019-12-21 23:30:00,1.99,0.24,2.0044201156,1.99,0.24,2.0044201156,1.96,0.24,1.9746392076000001,1.96,0.24,1.9746392076000001
2019-12-22 00:00:00,1.92,0.22,1.9325630649,1.92,0.22,1.9325630649,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2019-12-22 00:30:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524
2019-12-22 01:00:00,2.04,0.34,2.0681392603,2.04,0.34,2.0681392603,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436
2019-12-22 01:30:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,1.98,0.27,1.998324298,1.98,0.27,1.998324298
2019-12-22 02:00:00,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992
2019-12-22 02:30:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129
2019-12-22 03:00:00,1.8399999999999999,0.26,1.8582787735,1.8399999999999999,0.26,1.8582787735,1.81,0.25,1.8271836251,1.81,0.25,1.8271836251
2019-12-22 03:30:00,1.78,0.24,1.7961069011,1.78,0.24,1.7961069011,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649
2019-12-22 04:00:00,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001,1.72,0.24,1.7366634677000001,1.72,0.24,1.7366634677000001
2019-12-22 04:30:00,1.71,0.22,1.724093965,1.71,0.22,1.724093965,1.69,0.23,1.7055790805000002,1.69,0.23,1.7055790805000002
2019-12-22 05:00:00,1.67,0.24,1.6871573726,1.67,0.24,1.6871573726,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878
2019-12-22 05:30:00,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717,1.69,0.24,1.7069563556,1.69,0.24,1.7069563556
2019-12-22 06:00:00,1.77,0.21,1.7824140933,1.77,0.21,1.7824140933,1.75,0.22,1.763774362,1.75,0.22,1.763774362
2019-12-22 06:30:00,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204
2019-12-22 07:00:00,1.94,0.22,1.9524343779,1.94,0.22,1.9524343779,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262
2019-12-22 07:30:00,1.92,0.2,1.9303885619,1.92,0.2,1.9303885619,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2019-12-22 08:00:00,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709,2.0,0.19,2.0090047287,2.0,0.19,2.0090047287
2019-12-22 08:30:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647
2019-12-22 09:00:00,2.23,0.2,2.2389506471,2.23,0.2,2.2389506471,2.2,0.2,2.2090722034,2.2,0.2,2.2090722034
2019-12-22 09:30:00,2.34,0.21,2.3494041798,2.34,0.21,2.3494041798,2.31,0.22,2.3204525421,2.31,0.22,2.3204525421
2019-12-22 10:00:00,2.5,0.17,2.5057733337,2.5,0.17,2.5057733337,2.47,0.18,2.4765500197,2.47,0.18,2.4765500197
2019-12-22 10:30:00,2.5300000000000002,0.19,2.5371243564,2.5300000000000002,0.19,2.5371243564,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003
2019-12-22 11:00:00,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748,2.45,0.2,2.4581497107,2.45,0.2,2.4581497107
2019-12-22 11:30:00,2.5300000000000002,0.19,2.5371243564,2.5300000000000002,0.19,2.5371243564,2.5,0.2,2.5079872408,2.5,0.2,2.5079872408
2019-12-22 12:00:00,2.49,0.21,2.4988397308,2.49,0.21,2.4988397308,2.46,0.22,2.469817807,2.46,0.22,2.469817807
2019-12-22 12:30:00,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002,2.5300000000000002,0.19,2.5371243564,2.5300000000000002,0.19,2.5371243564
2019-12-22 13:00:00,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909
2019-12-22 13:30:00,2.54,0.17,2.5456826197,2.54,0.17,2.5456826197,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236
2019-12-22 14:00:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571
2019-12-22 14:30:00,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003,2.54,0.22,2.5495097568,2.54,0.22,2.5495097568
2019-12-22 15:00:00,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2019-12-22 15:30:00,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2019-12-22 16:00:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,2.62,0.19,2.626880279,2.62,0.19,2.626880279
2019-12-22 16:30:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624
2019-12-22 17:00:00,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501
2019-12-22 17:30:00,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487
2019-12-22 18:00:00,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487
2019-12-22 18:30:00,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955
2019-12-22 19:00:00,2.85,0.29,2.8647163908,2.85,0.29,2.8647163908,2.83,0.05,2.8304416616,2.83,0.05,2.8304416616
2019-12-22 19:30:00,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346
2019-12-22 20:00:00,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533,2.67,0.22,2.6790483385,2.67,0.22,2.6790483385
2019-12-22 20:30:00,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533,2.67,0.22,2.6790483385,2.67,0.22,2.6790483385
2019-12-22 21:00:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,2.59,0.22,2.5993268359,2.59,0.22,2.5993268359
2019-12-22 21:30:00,2.5300000000000002,0.22,2.5395472036999998,2.5300000000000002,0.22,2.5395472036999998,2.49,0.23,2.500599928,2.49,0.23,2.500599928
2019-12-22 22:00:00,2.39,0.22,2.4001041644,2.39,0.22,2.4001041644,2.35,0.23,2.3612284938,2.35,0.23,2.3612284938
2019-12-22 22:30:00,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773
2019-12-22 23:00:00,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105
2019-12-22 23:30:00,2.03,0.23,2.0429880078,2.03,0.23,2.0429880078,2.01,0.23,2.0231164079,2.01,0.23,2.0231164079
2019-12-23 00:00:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2019-12-23 00:30:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,1.98,0.27,1.998324298,1.98,0.27,1.998324298
2019-12-23 01:00:00,2.03,0.28,2.0492193636,2.03,0.28,2.0492193636,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809
2019-12-23 01:30:00,1.98,0.28,1.9996999775000002,1.98,0.28,1.9996999775000002,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97
2019-12-23 02:00:00,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364
2019-12-23 02:30:00,1.88,0.26,1.8978935692,1.88,0.26,1.8978935692,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129
2019-12-23 03:00:00,1.81,0.26,1.828578683,1.81,0.26,1.828578683,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749
2019-12-23 03:30:00,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805,1.75,0.26,1.7692088627,1.75,0.26,1.7692088627
2019-12-23 04:00:00,1.76,0.25,1.7776670104,1.76,0.25,1.7776670104,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497
2019-12-23 04:30:00,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001
2019-12-23 05:00:00,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002,1.7000000000000002,0.25,1.7182840277,1.7000000000000002,0.25,1.7182840277
2019-12-23 05:30:00,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269
2019-12-23 06:00:00,1.8399999999999999,0.22,1.8531055016,1.8399999999999999,0.22,1.8531055016,1.82,0.22,1.8332484829,1.82,0.22,1.8332484829
2019-12-23 06:30:00,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999
2019-12-23 07:00:00,2.09,0.21,2.1005237442,2.09,0.21,2.1005237442,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181
2019-12-23 07:30:00,2.24,0.19,2.2480435939,2.24,0.19,2.2480435939,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202
2019-12-23 08:00:00,2.41,0.17,2.4159884106,2.41,0.17,2.4159884106,2.38,0.14,2.3841140912,2.38,0.14,2.3841140912
2019-12-23 08:30:00,2.5700000000000003,0.14,2.5738104048,2.5700000000000003,0.14,2.5738104048,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2019-12-23 09:00:00,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632
2019-12-23 09:30:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383
2019-12-23 10:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383
2019-12-23 10:30:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306
2019-12-23 11:00:00,2.75,0.17,2.755249535,2.75,0.17,2.755249535,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2019-12-23 11:30:00,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131,2.71,0.17,2.715326868,2.71,0.17,2.715326868
2019-12-23 12:00:00,2.7199999999999998,0.16,2.7247018185,2.7199999999999998,0.16,2.7247018185,2.68,0.17,2.6853863782,2.68,0.17,2.6853863782
2019-12-23 12:30:00,2.69,0.81,2.8093059641,2.69,0.81,2.8093059641,2.75,-0.51,2.7968911311999998,2.75,-0.51,2.7968911311999998
2019-12-23 13:00:00,2.66,1.15,2.8979475496,2.66,1.15,2.8979475496,2.79,-0.93,2.940918224,2.79,-0.93,2.940918224
2019-12-23 13:30:00,2.66,0.75,2.7637112729,2.66,0.75,2.7637112729,2.73,-0.48,2.7718766206,2.73,-0.48,2.7718766206
2019-12-23 14:00:00,2.66,0.75,2.7637112729,2.66,0.75,2.7637112729,2.7199999999999998,-0.48,2.7620282403000003,2.7199999999999998,-0.48,2.7620282403000003
2019-12-23 14:30:00,2.69,0.75,2.7925973573,2.69,0.75,2.7925973573,2.76,-0.48,2.8014282072,2.76,-0.48,2.8014282072
2019-12-23 15:00:00,2.69,0.73,2.7872925932,2.69,0.73,2.7872925932,2.76,-0.49,2.8031589323,2.76,-0.49,2.8031589323
2019-12-23 15:30:00,2.73,0.73,2.8259157808,2.73,0.73,2.8259157808,2.8,-0.49,2.8425516706,2.8,-0.49,2.8425516706
2019-12-23 16:00:00,2.7800000000000002,0.73,2.8742477277000003,2.7800000000000002,0.73,2.8742477277000003,2.85,-0.48,2.890138405,2.85,-0.48,2.890138405
2019-12-23 16:30:00,2.89,0.71,2.9759368273,2.89,0.71,2.9759368273,2.96,-0.49,3.00028332,2.96,-0.49,3.00028332
2019-12-23 17:00:00,3.04,0.73,3.1264196775,3.04,0.73,3.1264196775,3.11,-0.48,3.1468237955,3.11,-0.48,3.1468237955
2019-12-23 17:30:00,3.07,0.71,3.1510315771,3.07,0.71,3.1510315771,3.13,-0.49,3.1681224724,3.13,-0.49,3.1681224724
2019-12-23 18:00:00,3.04,0.37,3.0624336728,3.04,0.37,3.0624336728,3.04,-0.13,3.0427783357,3.04,-0.13,3.0427783357
2019-12-23 18:30:00,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774,2.94,0.15,2.9438240437000003,2.94,0.15,2.9438240437000003
2019-12-23 19:00:00,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971
2019-12-23 19:30:00,2.85,0.65,2.9231831964,2.85,0.65,2.9231831964,2.92,-0.41000000000000003,2.948643756,2.92,-0.41000000000000003,2.948643756
2019-12-23 20:00:00,2.83,0.73,2.9226357967,2.83,0.73,2.9226357967,2.9,-0.47000000000000003,2.9378393421,2.9,-0.47000000000000003,2.9378393421
2019-12-23 20:30:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,2.8200000000000003,-0.45,2.8556785532999998,2.8200000000000003,-0.45,2.8556785532999998
2019-12-23 21:00:00,2.66,0.74,2.7610143064,2.66,0.74,2.7610143064,2.74,-0.45,2.7767066824,2.74,-0.45,2.7767066824
2019-12-23 21:30:00,2.58,0.74,2.6840268255,2.58,0.74,2.6840268255,2.65,-0.47000000000000003,2.6913565353,2.65,-0.47000000000000003,2.6913565353
2019-12-23 22:00:00,2.49,0.5,2.5397047072,2.49,0.5,2.5397047072,2.52,-0.21,2.5287348615000003,2.52,-0.21,2.5287348615000003
2019-12-23 22:30:00,2.38,0.23,2.3910876186,2.38,0.23,2.3910876186,2.34,0.24,2.3522754941,2.34,0.24,2.3522754941
2019-12-23 23:00:00,2.15,0.64,2.2432342722,2.15,0.64,2.2432342722,2.19,-0.27,2.2065810658,2.19,-0.27,2.2065810658
2019-12-23 23:30:00,2.05,0.59,2.1332135383,2.05,0.59,2.1332135383,2.09,-0.22,2.1015470492,2.09,-0.22,2.1015470492
2019-12-24 00:00:00,1.97,0.23,1.9833809518,1.97,0.23,1.9833809518,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339
2019-12-24 00:30:00,2.01,0.62,2.1034495478,2.01,0.62,2.1034495478,2.05,-0.16,2.0562344224,2.05,-0.16,2.0562344224
2019-12-24 01:00:00,2.01,0.66,2.1155850255,2.01,0.66,2.1155850255,2.06,-0.15,2.0654539453,2.06,-0.15,2.0654539453
2019-12-24 01:30:00,1.98,0.27,1.998324298,1.98,0.27,1.998324298,1.9500000000000002,0.27,1.968603566,1.9500000000000002,0.27,1.968603566
2019-12-24 02:00:00,1.88,0.26,1.8978935692,1.88,0.26,1.8978935692,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2019-12-24 02:30:00,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011
2019-12-24 03:00:00,1.8,0.27,1.8201373575000002,1.8,0.27,1.8201373575000002,1.77,0.27,1.7904747974,1.77,0.27,1.7904747974
2019-12-24 03:30:00,1.76,0.27,1.7805897899,1.76,0.27,1.7805897899,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709
2019-12-24 04:00:00,1.71,0.27,1.7311845656,1.71,0.27,1.7311845656,1.69,0.27,1.7114321488000002,1.69,0.27,1.7114321488000002
2019-12-24 04:30:00,1.65,0.52,1.73,1.65,0.52,1.73,1.67,-0.03,1.6702694393000002,1.67,-0.03,1.6702694393000002
2019-12-24 05:00:00,1.62,0.84,1.8248287590999999,1.62,0.84,1.8248287590999999,1.71,-0.37,1.7495713761,1.71,-0.37,1.7495713761
2019-12-24 05:30:00,1.6800000000000002,0.81,1.8650737251,1.6800000000000002,0.81,1.8650737251,1.77,-0.4,1.8146349495,1.77,-0.4,1.8146349495
2019-12-24 06:00:00,1.71,0.79,1.8836666372000002,1.71,0.79,1.8836666372000002,1.8,-0.41000000000000003,1.8461040057,1.8,-0.41000000000000003,1.8461040057
2019-12-24 06:30:00,1.8599999999999999,0.77,2.0130822139,1.8599999999999999,0.77,2.0130822139,1.9500000000000002,-0.43,1.9968475155,1.9500000000000002,-0.43,1.9968475155
2019-12-24 07:00:00,1.97,0.77,2.1151359294,1.97,0.77,2.1151359294,2.06,-0.43,2.1044001521,2.06,-0.43,2.1044001521
2019-12-24 07:30:00,1.98,1.17,2.2998478211,1.98,1.17,2.2998478211,2.13,-0.8200000000000001,2.2823890992,2.13,-0.8200000000000001,2.2823890992
2019-12-24 08:00:00,2.16,1.02,2.3887235085,2.16,1.02,2.3887235085,2.2800000000000002,-0.71,2.3879907873,2.2800000000000002,-0.71,2.3879907873
2019-12-24 08:30:00,2.33,0.73,2.4416797497,2.33,0.73,2.4416797497,2.41,-0.48,2.4573359559,2.41,-0.48,2.4573359559
2019-12-24 09:00:00,2.47,0.64,2.5515681453,2.47,0.64,2.5515681453,2.5300000000000002,-0.42,2.5646247289,2.5300000000000002,-0.42,2.5646247289
2019-12-24 09:30:00,2.58,0.15,2.5843567865,2.58,0.15,2.5843567865,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401
2019-12-24 10:00:00,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253
2019-12-24 10:30:00,2.73,0.64,2.8040149786,2.73,0.64,2.8040149786,2.7800000000000002,-0.45,2.8161853632,2.7800000000000002,-0.45,2.8161853632
2019-12-24 11:00:00,2.73,0.48,2.7718766206,2.73,0.48,2.7718766206,2.73,-0.25,2.7414229882,2.73,-0.25,2.7414229882
2019-12-24 11:30:00,2.75,0.5,2.7950849719,2.75,0.5,2.7950849719,2.76,-0.25,2.7712993342,2.76,-0.25,2.7712993342
2019-12-24 12:00:00,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907,2.73,0.17,2.735287919,2.73,0.17,2.735287919
2019-12-24 12:30:00,2.8,0.16,2.8045677029,2.8,0.16,2.8045677029,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2019-12-24 13:00:00,2.7800000000000002,0.16,2.7846005099,2.7800000000000002,0.16,2.7846005099,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572
2019-12-24 13:30:00,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2019-12-24 14:00:00,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936
2019-12-24 14:30:00,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248
2019-12-24 15:00:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,2.58,0.17,2.5855947092,2.58,0.17,2.5855947092
2019-12-24 15:30:00,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2019-12-24 16:00:00,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707
2019-12-24 16:30:00,2.75,0.41000000000000003,2.7803956553,2.75,0.41000000000000003,2.7803956553,2.76,-0.08,2.7611591769,2.76,-0.08,2.7611591769
2019-12-24 17:00:00,2.88,0.46,2.9165047574000003,2.88,0.46,2.9165047574000003,2.9,-0.18,2.9055808369,2.9,-0.18,2.9055808369
2019-12-24 17:30:00,2.91,0.16,2.9143953061000003,2.91,0.16,2.9143953061000003,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926
2019-12-24 18:00:00,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407,2.81,0.2,2.8171084466,2.81,0.2,2.8171084466
2019-12-24 18:30:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329
2019-12-24 19:00:00,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481,2.66,0.19,2.666777081,2.66,0.19,2.666777081
2019-12-24 19:30:00,2.61,0.18,2.6161995337,2.61,0.18,2.6161995337,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002
2019-12-24 20:00:00,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998,2.5,0.2,2.5079872408,2.5,0.2,2.5079872408
2019-12-24 20:30:00,2.48,0.22,2.4897389421,2.48,0.22,2.4897389421,2.44,0.23,2.4508161906,2.44,0.23,2.4508161906
2019-12-24 21:00:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2019-12-24 21:30:00,2.38,0.22,2.390146439,2.38,0.22,2.390146439,2.34,0.22,2.3503191273,2.34,0.22,2.3503191273
2019-12-24 22:00:00,2.25,0.71,2.3593643212,2.25,0.71,2.3593643212,2.31,-0.27,2.3257256932,2.31,-0.27,2.3257256932
2019-12-24 22:30:00,2.1,0.52,2.1634232133,2.1,0.52,2.1634232133,2.13,-0.08,2.131501818,2.13,-0.08,2.131501818
2019-12-24 23:00:00,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371
2019-12-24 23:30:00,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335
2019-12-25 00:00:00,1.8900000000000001,0.25,1.9064626931,1.8900000000000001,0.25,1.9064626931,1.8599999999999999,0.25,1.8767258724,1.8599999999999999,0.25,1.8767258724
2019-12-25 00:30:00,1.94,0.46,1.9937903601,1.94,0.46,1.9937903601,1.9500000000000002,0.04,1.9504102133,1.9500000000000002,0.04,1.9504102133
2019-12-25 01:00:00,2.02,0.28,2.0393136099999998,2.02,0.28,2.0393136099999998,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506
2019-12-25 01:30:00,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2019-12-25 02:00:00,1.92,0.26,1.9375241934,1.92,0.26,1.9375241934,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2019-12-25 02:30:00,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129,1.8399999999999999,0.27,1.8597042776000001,1.8399999999999999,0.27,1.8597042776000001
2019-12-25 03:00:00,1.8,0.27,1.8201373575000002,1.8,0.27,1.8201373575000002,1.77,0.27,1.7904747974,1.77,0.27,1.7904747974
2019-12-25 03:30:00,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497,1.72,0.26,1.7395401691,1.72,0.26,1.7395401691
2019-12-25 04:00:00,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002,1.69,0.26,1.7098830369,1.69,0.26,1.7098830369
2019-12-25 04:30:00,1.6800000000000002,0.23,1.6956709586,1.6800000000000002,0.23,1.6956709586,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2019-12-25 05:00:00,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892,1.6400000000000001,0.23,1.6560495162,1.6400000000000001,0.23,1.6560495162
2019-12-25 05:30:00,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2019-12-25 06:00:00,1.73,0.2,1.7415223226,1.73,0.2,1.7415223226,1.7000000000000002,0.2,1.7117242769,1.7000000000000002,0.2,1.7117242769
2019-12-25 06:30:00,1.8,0.2,1.8110770276000001,1.8,0.2,1.8110770276000001,1.77,0.2,1.7812635964,1.77,0.2,1.7812635964
2019-12-25 07:00:00,1.87,0.2,1.8806647761000002,1.87,0.2,1.8806647761000002,1.8399999999999999,0.2,1.8508376482000002,1.8399999999999999,0.2,1.8508376482000002
2019-12-25 07:30:00,1.92,0.2,1.9303885619,1.92,0.2,1.9303885619,1.8900000000000001,0.2,1.9005525512,1.8900000000000001,0.2,1.9005525512
2019-12-25 08:00:00,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998,1.96,0.2,1.970177657,1.96,0.2,1.970177657
2019-12-25 08:30:00,2.13,0.2,2.1393690659,2.13,0.2,2.1393690659,2.1,0.2,2.109502311,2.1,0.2,2.109502311
2019-12-25 09:00:00,2.26,0.23,2.271673392,2.26,0.23,2.271673392,2.23,0.23,2.2418296099,2.23,0.23,2.2418296099
2019-12-25 09:30:00,2.43,0.24,2.4418230894,2.43,0.24,2.4418230894,2.39,0.25,2.4030397417,2.39,0.25,2.4030397417
2019-12-25 10:00:00,2.52,0.23,2.5304742638,2.52,0.23,2.5304742638,2.48,0.25,2.4925689559,2.48,0.25,2.4925689559
2019-12-25 10:30:00,2.55,0.22,2.5594726019,2.55,0.22,2.5594726019,2.51,0.23,2.5205158202,2.51,0.23,2.5205158202
2019-12-25 11:00:00,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003
2019-12-25 11:30:00,2.59,0.23,2.6001923006,2.59,0.23,2.6001923006,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166
2019-12-25 12:00:00,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548,2.5300000000000002,0.22,2.5395472036999998,2.5300000000000002,0.22,2.5395472036999998
2019-12-25 12:30:00,2.58,0.22,2.589362856,2.58,0.22,2.589362856,2.54,0.22,2.5495097568,2.54,0.22,2.5495097568
2019-12-25 13:00:00,2.61,0.22,2.6192556194,2.61,0.22,2.6192556194,2.56,0.22,2.5694357357,2.56,0.22,2.5694357357
2019-12-25 13:30:00,2.6,0.24,2.6110534273,2.6,0.24,2.6110534273,2.55,0.25,2.5622255951,2.55,0.25,2.5622255951
2019-12-25 14:00:00,2.55,0.23,2.5603515384,2.55,0.23,2.5603515384,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967
2019-12-25 14:30:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,2.4,0.2,2.4083189158,2.4,0.2,2.4083189158
2019-12-25 15:00:00,2.44,0.18,2.4466303358,2.44,0.18,2.4466303358,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862
2019-12-25 15:30:00,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478
2019-12-25 16:00:00,2.39,0.19,2.3975404063,2.39,0.19,2.3975404063,2.35,0.2,2.358495283,2.35,0.2,2.358495283
2019-12-25 16:30:00,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478
2019-12-25 17:00:00,2.45,0.19,2.457356303,2.45,0.19,2.457356303,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247
2019-12-25 17:30:00,2.44,0.19,2.447386361,2.44,0.19,2.447386361,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862
2019-12-25 18:00:00,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478
2019-12-25 18:30:00,2.35,0.19,2.3576683397,2.35,0.19,2.3576683397,2.31,0.2,2.3186418438,2.31,0.2,2.3186418438
2019-12-25 19:00:00,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654,2.29,0.13,2.2936869882,2.29,0.13,2.2936869882
2019-12-25 19:30:00,2.19,0.78,2.3247580519,2.19,0.78,2.3247580519,2.2800000000000002,-0.44,2.3220680438,2.2800000000000002,-0.44,2.3220680438
2019-12-25 20:00:00,2.17,0.8,2.3127689033,2.17,0.8,2.3127689033,2.26,-0.42,2.2986952821,2.26,-0.42,2.2986952821
2019-12-25 20:30:00,2.19,0.8,2.3315445524,2.19,0.8,2.3315445524,2.27,-0.42,2.3085276693,2.27,-0.42,2.3085276693
2019-12-25 21:00:00,2.13,0.74,2.254883589,2.13,0.74,2.254883589,2.2,-0.32,2.2231509171,2.2,-0.32,2.2231509171
2019-12-25 21:30:00,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2019-12-25 22:00:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045
2019-12-25 22:30:00,1.99,0.59,2.0756203892,1.99,0.59,2.0756203892,2.02,-0.09,2.0220039565,2.02,-0.09,2.0220039565
2019-12-25 23:00:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,1.96,-0.36,1.9927869931000002,1.96,-0.36,1.9927869931000002
2019-12-25 23:30:00,1.8,0.8300000000000001,1.9821453024000002,1.8,0.8300000000000001,1.9821453024000002,1.8900000000000001,-0.36,1.9239802494,1.8900000000000001,-0.36,1.9239802494
2019-12-26 00:00:00,1.75,0.81,1.928367185,1.75,0.81,1.928367185,1.83,-0.37,1.8670297266,1.83,-0.37,1.8670297266
2019-12-26 00:30:00,1.88,0.32,1.9070395906000002,1.88,0.32,1.9070395906000002,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002
2019-12-26 01:00:00,1.9300000000000002,0.76,2.0742468513,1.9300000000000002,0.76,2.0742468513,1.99,-0.23,2.0032473637,1.99,-0.23,2.0032473637
2019-12-26 01:30:00,1.87,0.86,2.0582759776,1.87,0.86,2.0582759776,1.9500000000000002,-0.37,1.9847921806,1.9500000000000002,-0.37,1.9847921806
2019-12-26 02:00:00,1.78,0.86,1.9768662069,1.78,0.86,1.9768662069,1.87,-0.35000000000000003,1.902472076,1.87,-0.35000000000000003,1.902472076
2019-12-26 02:30:00,1.74,0.86,1.9409276133,1.74,0.86,1.9409276133,1.83,-0.35000000000000003,1.8631693428,1.83,-0.35000000000000003,1.8631693428
2019-12-26 03:00:00,1.7000000000000002,0.86,1.9051509127,1.7000000000000002,0.86,1.9051509127,1.79,-0.35000000000000003,1.8238969269,1.79,-0.35000000000000003,1.8238969269
2019-12-26 03:30:00,1.67,0.84,1.8693581786000002,1.67,0.84,1.8693581786000002,1.75,-0.37,1.788686669,1.75,-0.37,1.788686669
2019-12-26 04:00:00,1.62,0.84,1.8248287590999999,1.62,0.84,1.8248287590999999,1.7000000000000002,-0.37,1.7397988389,1.7000000000000002,-0.37,1.7397988389
2019-12-26 04:30:00,1.58,0.8300000000000001,1.7847408776,1.58,0.8300000000000001,1.7847408776,1.6600000000000001,-0.38,1.7029386365999999,1.6600000000000001,-0.38,1.7029386365999999
2019-12-26 05:00:00,1.52,0.8300000000000001,1.7318487232000002,1.52,0.8300000000000001,1.7318487232000002,1.6099999999999999,-0.38,1.6542369842,1.6099999999999999,-0.38,1.6542369842
2019-12-26 05:30:00,1.57,0.81,1.7666352198,1.57,0.81,1.7666352198,1.65,-0.4,1.6977926846,1.65,-0.4,1.6977926846
2019-12-26 06:00:00,1.6099999999999999,0.81,1.8022763384,1.6099999999999999,0.81,1.8022763384,1.69,-0.4,1.7366922583000002,1.69,-0.4,1.7366922583000002
2019-12-26 06:30:00,1.6600000000000001,0.79,1.8383960400000001,1.6600000000000001,0.79,1.8383960400000001,1.74,-0.41000000000000003,1.7876520914,1.74,-0.41000000000000003,1.7876520914
2019-12-26 07:00:00,1.7000000000000002,0.79,1.8745932892,1.7000000000000002,0.79,1.8745932892,1.79,-0.41000000000000003,1.8363550855000002,1.79,-0.41000000000000003,1.8363550855000002
2019-12-26 07:30:00,1.72,0.79,1.8927493230999999,1.72,0.79,1.8927493230999999,1.8,-0.41000000000000003,1.8461040057,1.8,-0.41000000000000003,1.8461040057
2019-12-26 08:00:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.8599999999999999,-0.44,1.9113346123000001,1.8599999999999999,-0.44,1.9113346123000001
2019-12-26 08:30:00,1.8599999999999999,0.75,2.0055173896,1.8599999999999999,0.75,2.0055173896,1.94,-0.47000000000000003,1.9961212388,1.94,-0.47000000000000003,1.9961212388
2019-12-26 09:00:00,1.9500000000000002,0.77,2.0965209276,1.9500000000000002,0.77,2.0965209276,2.03,-0.45,2.0792787211,2.03,-0.45,2.0792787211
2019-12-26 09:30:00,2.1,0.78,2.2401785643,2.1,0.78,2.2401785643,2.18,-0.43,2.2220036004,2.18,-0.43,2.2220036004
2019-12-26 10:00:00,2.2,0.78,2.3341807985,2.2,0.78,2.3341807985,2.2800000000000002,-0.43,2.3201939574,2.2800000000000002,-0.43,2.3201939574
2019-12-26 10:30:00,2.26,0.75,2.3811971779,2.26,0.75,2.3811971779,2.34,-0.46,2.3847851056,2.34,-0.46,2.3847851056
2019-12-26 11:00:00,2.23,0.77,2.3591947779,2.23,0.77,2.3591947779,2.31,-0.44,2.3515314159000003,2.31,-0.44,2.3515314159000003
2019-12-26 11:30:00,2.25,0.75,2.3717082451,2.25,0.75,2.3717082451,2.33,-0.46,2.3749736841,2.33,-0.46,2.3749736841
2019-12-26 12:00:00,2.23,0.78,2.3624775131,2.23,0.78,2.3624775131,2.31,-0.43,2.3496808294,2.31,-0.43,2.3496808294
2019-12-26 12:30:00,2.21,0.78,2.3436083291,2.21,0.78,2.3436083291,2.29,-0.43,2.3300214591,2.29,-0.43,2.3300214591
2019-12-26 13:00:00,2.33,0.76,2.4508161906,2.33,0.76,2.4508161906,2.41,-0.45,2.4516525039,2.41,-0.45,2.4516525039
2019-12-26 13:30:00,2.33,0.74,2.4446881192,2.33,0.74,2.4446881192,2.41,-0.45,2.4516525039,2.41,-0.45,2.4516525039
2019-12-26 14:00:00,2.43,0.76,2.5460754113,2.43,0.76,2.5460754113,2.51,-0.43,2.5465663156,2.51,-0.43,2.5465663156
2019-12-26 14:30:00,2.39,0.74,2.5019392479,2.39,0.74,2.5019392479,2.47,-0.45,2.5106572845,2.47,-0.45,2.5106572845
2019-12-26 15:00:00,2.37,0.74,2.4828411145000002,2.37,0.74,2.4828411145000002,2.45,-0.45,2.4909837414,2.45,-0.45,2.4909837414
2019-12-26 15:30:00,2.39,0.74,2.5019392479,2.39,0.74,2.5019392479,2.46,-0.45,2.5008198656,2.46,-0.45,2.5008198656
2019-12-26 16:00:00,2.42,0.74,2.5306125741,2.42,0.74,2.5306125741,2.5,-0.44,2.5384247084,2.5,-0.44,2.5384247084
2019-12-26 16:30:00,2.49,0.74,2.5976335384,2.49,0.74,2.5976335384,2.5700000000000003,-0.45,2.6090994615,2.5700000000000003,-0.45,2.6090994615
2019-12-26 17:00:00,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649,2.6,-0.22,2.6092910915000003,2.6,-0.22,2.6092910915000003
2019-12-26 17:30:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,2.6,0.19,2.606933064,2.6,0.19,2.606933064
2019-12-26 18:00:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,2.6,0.19,2.606933064,2.6,0.19,2.606933064
2019-12-26 18:30:00,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2019-12-26 19:00:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409
2019-12-26 19:30:00,2.48,0.2,2.4880514464,2.48,0.2,2.4880514464,2.44,0.21,2.4490202121999998,2.44,0.21,2.4490202121999998
2019-12-26 20:00:00,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758
2019-12-26 20:30:00,2.39,0.22,2.4001041644,2.39,0.22,2.4001041644,2.35,0.23,2.3612284938,2.35,0.23,2.3612284938
2019-12-26 21:00:00,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705,2.2800000000000002,0.2,2.2887551201,2.2800000000000002,0.2,2.2887551201
2019-12-26 21:30:00,2.21,0.44,2.2533752462,2.21,0.44,2.2533752462,2.22,-0.05,2.2205629917,2.22,-0.05,2.2205629917
2019-12-26 22:00:00,2.08,0.79,2.2249719099,2.08,0.79,2.2249719099,2.17,-0.44,2.2141589825,2.17,-0.44,2.2141589825
2019-12-26 22:30:00,2.0,0.81,2.1577998054,2.0,0.81,2.1577998054,2.08,-0.41000000000000003,2.1200235848,2.08,-0.41000000000000003,2.1200235848
2019-12-26 23:00:00,1.87,0.8200000000000001,2.0418863827,1.87,0.8200000000000001,2.0418863827,1.96,-0.38,1.9964969321,1.96,-0.38,1.9964969321
2019-12-26 23:30:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,1.87,-0.38,1.908219065,1.87,-0.38,1.908219065
2019-12-27 00:00:00,1.73,0.81,1.9102355876,1.73,0.81,1.9102355876,1.82,-0.38,1.8592471595000002,1.82,-0.38,1.8592471595000002
2019-12-27 00:30:00,1.87,0.33,1.8988944152,1.87,0.33,1.8988944152,1.85,0.17,1.8577943912000001,1.85,0.17,1.8577943912000001
2019-12-27 01:00:00,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2019-12-27 01:30:00,1.8900000000000001,0.25,1.9064626931,1.8900000000000001,0.25,1.9064626931,1.8599999999999999,0.25,1.8767258724,1.8599999999999999,0.25,1.8767258724
2019-12-27 02:00:00,1.8,0.25,1.8172781845000001,1.8,0.25,1.8172781845000001,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805
2019-12-27 02:30:00,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001,1.73,0.25,1.7479702515,1.73,0.25,1.7479702515
2019-12-27 03:00:00,1.7000000000000002,0.26,1.7197674261,1.7000000000000002,0.26,1.7197674261,1.67,0.25,1.6886088949,1.67,0.25,1.6886088949
2019-12-27 03:30:00,1.6,0.8300000000000001,1.8024705268,1.6,0.8300000000000001,1.8024705268,1.69,-0.4,1.7366922583000002,1.69,-0.4,1.7366922583000002
2019-12-27 04:00:00,1.54,0.8300000000000001,1.7494284781,1.54,0.8300000000000001,1.7494284781,1.63,-0.41000000000000003,1.6807736314000001,1.63,-0.41000000000000003,1.6807736314000001
2019-12-27 04:30:00,1.51,0.81,1.7135343592,1.51,0.81,1.7135343592,1.6,-0.41000000000000003,1.651696098,1.6,-0.41000000000000003,1.651696098
2019-12-27 05:00:00,1.51,0.8300000000000001,1.7230786401,1.51,0.8300000000000001,1.7230786401,1.6,-0.38,1.6445060049,1.6,-0.38,1.6445060049
2019-12-27 05:30:00,1.53,0.8,1.7265283085,1.53,0.8,1.7265283085,1.62,-0.4,1.6686521507,1.62,-0.4,1.6686521507
2019-12-27 06:00:00,1.5899999999999999,0.79,1.7754436065,1.5899999999999999,0.79,1.7754436065,1.67,-0.41000000000000003,1.7195929750999999,1.67,-0.41000000000000003,1.7195929750999999
2019-12-27 06:30:00,1.73,0.77,1.8936208702,1.73,0.77,1.8936208702,1.81,-0.41000000000000003,1.8558555978,1.81,-0.41000000000000003,1.8558555978
2019-12-27 07:00:00,1.8,0.79,1.9657314160000001,1.8,0.79,1.9657314160000001,1.8900000000000001,-0.41000000000000003,1.9339596687,1.8900000000000001,-0.41000000000000003,1.9339596687
2019-12-27 07:30:00,1.85,0.77,2.0038463015,1.85,0.77,2.0038463015,1.9300000000000002,-0.41000000000000003,1.9730686759,1.9300000000000002,-0.41000000000000003,1.9730686759
2019-12-27 08:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.04,-0.47000000000000003,2.0934421415,2.04,-0.47000000000000003,2.0934421415
2019-12-27 08:30:00,2.04,1.37,2.4573359559,2.04,1.37,2.4573359559,2.21,-1.1,2.468623098,2.21,-1.1,2.468623098
2019-12-27 09:00:00,2.17,0.76,2.2992390045,2.17,0.76,2.2992390045,2.25,-0.47000000000000003,2.2985647696,2.25,-0.47000000000000003,2.2985647696
2019-12-27 09:30:00,2.32,0.96,2.5107767722,2.32,0.96,2.5107767722,2.41,-0.65,2.4961169844,2.41,-0.65,2.4961169844
2019-12-27 10:00:00,2.41,0.96,2.5941665328,2.41,0.96,2.5941665328,2.5,-0.7000000000000001,2.5961509971,2.5,-0.7000000000000001,2.5961509971
2019-12-27 10:30:00,2.49,0.76,2.603401621,2.49,0.76,2.603401621,2.54,-0.46,2.5813174931000002,2.54,-0.46,2.5813174931000002
2019-12-27 11:00:00,2.55,0.79,2.6695692535999997,2.55,0.79,2.6695692535999997,2.59,-0.44,2.6271086769,2.59,-0.44,2.6271086769
2019-12-27 11:30:00,2.5700000000000003,0.76,2.6800186567,2.5700000000000003,0.76,2.6800186567,2.62,-0.47000000000000003,2.6618226838,2.62,-0.47000000000000003,2.6618226838
2019-12-27 12:00:00,2.63,0.77,2.7404014304,2.63,0.77,2.7404014304,2.68,-0.45,2.7175172493,2.68,-0.45,2.7175172493
2019-12-27 12:30:00,2.5700000000000003,0.77,2.6828715959,2.5700000000000003,0.77,2.6828715959,2.63,-0.45,2.6682203807000002,2.63,-0.45,2.6682203807000002
2019-12-27 13:00:00,2.5700000000000003,0.77,2.6828715959,2.5700000000000003,0.77,2.6828715959,2.61,-0.45,2.6485090145,2.61,-0.45,2.6485090145
2019-12-27 13:30:00,2.52,0.77,2.6350142315,2.52,0.77,2.6350142315,2.58,-0.45,2.6189501713,2.58,-0.45,2.6189501713
2019-12-27 14:00:00,2.46,0.74,2.5688908112,2.46,0.74,2.5688908112,2.5300000000000002,-0.45,2.5697081546,2.5300000000000002,-0.45,2.5697081546
2019-12-27 14:30:00,2.43,0.88,2.5844341741,2.43,0.88,2.5844341741,2.5300000000000002,-0.59,2.5978837541,2.5300000000000002,-0.59,2.5978837541
2019-12-27 15:00:00,2.4,1.3599999999999999,2.7585503439,2.4,1.3599999999999999,2.7585503439,2.59,-1.05,2.7947450689,2.59,-1.05,2.7947450689
2019-12-27 15:30:00,2.46,0.86,2.6059930929,2.46,0.86,2.6059930929,2.55,-0.52,2.6024795869,2.55,-0.52,2.6024795869
2019-12-27 16:00:00,2.51,0.77,2.625452342,2.51,0.77,2.625452342,2.59,-0.43,2.625452342,2.59,-0.43,2.625452342
2019-12-27 16:30:00,2.6,0.77,2.7116231302,2.6,0.77,2.7116231302,2.68,-0.42,2.7127108213,2.68,-0.42,2.7127108213
2019-12-27 17:00:00,2.77,0.30000000000000004,2.7861981265,2.77,0.30000000000000004,2.7861981265,2.74,0.09,2.7414777037,2.74,0.09,2.7414777037
2019-12-27 17:30:00,2.86,0.2,2.8669844785,2.86,0.2,2.8669844785,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2019-12-27 18:00:00,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386
2019-12-27 18:30:00,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264,2.8,0.22,2.8086295591,2.8,0.22,2.8086295591
2019-12-27 19:00:00,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386,2.77,0.22,2.7787227282,2.77,0.22,2.7787227282
2019-12-27 19:30:00,2.73,0.22,2.7388501237,2.73,0.22,2.7388501237,2.68,0.23,2.689851297,2.68,0.23,2.689851297
2019-12-27 20:00:00,2.66,0.22,2.6690822392999998,2.66,0.22,2.6690822392999998,2.62,0.23,2.6300760445,2.62,0.23,2.6300760445
2019-12-27 20:30:00,2.61,0.22,2.6192556194,2.61,0.22,2.6192556194,2.5700000000000003,0.23,2.5802713036,2.5700000000000003,0.23,2.5802713036
2019-12-27 21:00:00,2.51,0.22,2.5196229877,2.51,0.22,2.5196229877,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892
2019-12-27 21:30:00,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758,2.37,0.21,2.3792856071,2.37,0.21,2.3792856071
2019-12-27 22:00:00,2.31,0.22,2.3204525421,2.31,0.22,2.3204525421,2.27,0.23,2.2816222299,2.27,0.23,2.2816222299
2019-12-27 22:30:00,2.17,0.24,2.1832315498,2.17,0.24,2.1832315498,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813
2019-12-27 23:00:00,2.05,0.24,2.064000969,2.05,0.24,2.064000969,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489
2019-12-27 23:30:00,1.92,0.24,1.9349418595999999,1.92,0.24,1.9349418595999999,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571
2019-12-28 00:00:00,1.8399999999999999,0.26,1.8582787735,1.8399999999999999,0.26,1.8582787735,1.81,0.26,1.828578683,1.81,0.26,1.828578683
2019-12-28 00:30:00,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623
2019-12-28 01:00:00,1.96,0.30000000000000004,1.9828262657,1.96,0.30000000000000004,1.9828262657,1.9300000000000002,0.30000000000000004,1.9531768993,1.9300000000000002,0.30000000000000004,1.9531768993
2019-12-28 01:30:00,1.9100000000000001,0.29,1.931890266,1.9100000000000001,0.29,1.931890266,1.88,0.30000000000000004,1.9037857022,1.88,0.30000000000000004,1.9037857022
2019-12-28 02:00:00,1.81,0.29,1.8330848316,1.81,0.29,1.8330848316,1.78,0.29,1.8034688797,1.78,0.29,1.8034688797
2019-12-28 02:30:00,1.79,0.30000000000000004,1.8149655644,1.79,0.30000000000000004,1.8149655644,1.76,0.29,1.7837320427,1.76,0.29,1.7837320427
2019-12-28 03:00:00,1.73,0.44,1.7850770292,1.73,0.44,1.7850770292,1.72,0.1,1.7229045243,1.72,0.1,1.7229045243
2019-12-28 03:30:00,1.65,0.87,1.8653149868,1.65,0.87,1.8653149868,1.72,-0.37,1.7593464696,1.72,-0.37,1.7593464696
2019-12-28 04:00:00,1.6,0.74,1.7628386200000001,1.6,0.74,1.7628386200000001,1.6600000000000001,-0.25,1.6787197503,1.6600000000000001,-0.25,1.6787197503
2019-12-28 04:30:00,1.63,0.26,1.6506059493,1.63,0.26,1.6506059493,1.6099999999999999,0.26,1.6308586695,1.6099999999999999,0.26,1.6308586695
2019-12-28 05:00:00,1.58,0.26,1.6012495120999999,1.58,0.26,1.6012495120999999,1.56,0.26,1.5815182579,1.56,0.26,1.5815182579
2019-12-28 05:30:00,1.65,0.25,1.6688319268,1.65,0.25,1.6688319268,1.63,0.25,1.6490603385,1.63,0.25,1.6490603385
2019-12-28 06:00:00,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2019-12-28 06:30:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2019-12-28 07:00:00,1.8599999999999999,0.21,1.8718172988,1.8599999999999999,0.21,1.8718172988,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058
2019-12-28 07:30:00,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677,1.8599999999999999,0.2,1.8707217858,1.8599999999999999,0.2,1.8707217858
2019-12-28 08:00:00,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297,1.92,0.17,1.9275113489,1.92,0.17,1.9275113489
2019-12-28 08:30:00,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197,2.07,0.2,2.0796393918,2.07,0.2,2.0796393918
2019-12-28 09:00:00,2.16,0.21,2.170184324,2.16,0.21,2.170184324,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616
2019-12-28 09:30:00,2.32,0.24,2.3323807579,2.32,0.24,2.3323807579,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892
2019-12-28 10:00:00,2.44,0.18,2.4466303358,2.44,0.18,2.4466303358,2.4,0.18,2.4067405344,2.4,0.18,2.4067405344
2019-12-28 10:30:00,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998,2.5,0.2,2.5079872408,2.5,0.2,2.5079872408
2019-12-28 11:00:00,2.56,0.74,2.6648076854,2.56,0.74,2.6648076854,2.64,-0.47000000000000003,2.6815107682,2.64,-0.47000000000000003,2.6815107682
2019-12-28 11:30:00,2.58,0.75,2.6868010719,2.58,0.75,2.6868010719,2.66,-0.47000000000000003,2.7012034355,2.66,-0.47000000000000003,2.7012034355
2019-12-28 12:00:00,2.58,0.45,2.6189501713,2.58,0.45,2.6189501713,2.6,-0.13,2.6032479713,2.6,-0.13,2.6032479713
2019-12-28 12:30:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641
2019-12-28 13:00:00,2.51,0.19,2.5171809629,2.51,0.19,2.5171809629,2.47,0.18,2.4765500197,2.47,0.18,2.4765500197
2019-12-28 13:30:00,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409
2019-12-28 14:00:00,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409,2.47,0.21,2.4789110512,2.47,0.21,2.4789110512
2019-12-28 14:30:00,2.46,0.21,2.468947144,2.46,0.21,2.468947144,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949
2019-12-28 15:00:00,2.42,0.23,2.4309051812,2.42,0.23,2.4309051812,2.38,0.23,2.3910876186,2.38,0.23,2.3910876186
2019-12-28 15:30:00,2.44,0.24,2.4517748673,2.44,0.24,2.4517748673,2.41,0.24,2.4219207254,2.41,0.24,2.4219207254
2019-12-28 16:00:00,2.51,0.25,2.5224194734000003,2.51,0.25,2.5224194734000003,2.47,0.26,2.4836465127,2.47,0.26,2.4836465127
2019-12-28 16:30:00,2.64,0.30000000000000004,2.6569907791,2.64,0.30000000000000004,2.6569907791,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998
2019-12-28 17:00:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695
2019-12-28 17:30:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998
2019-12-28 18:00:00,2.89,0.17,2.8949956822000003,2.89,0.17,2.8949956822000003,2.85,0.18,2.8556785532999998,2.85,0.18,2.8556785532999998
2019-12-28 18:30:00,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2019-12-28 19:00:00,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2019-12-28 19:30:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005
2019-12-28 20:00:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022
2019-12-28 20:30:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,2.6,0.22,2.6092910915000003,2.6,0.22,2.6092910915000003
2019-12-28 21:00:00,2.59,0.23,2.6001923006,2.59,0.23,2.6001923006,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166
2019-12-28 21:30:00,2.46,0.21,2.468947144,2.46,0.21,2.468947144,2.43,0.22,2.4399385238,2.43,0.22,2.4399385238
2019-12-28 22:00:00,2.34,0.21,2.3494041798,2.34,0.21,2.3494041798,2.3,0.21,2.309567059,2.3,0.21,2.309567059
2019-12-28 22:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.17,0.14,2.1745114394,2.17,0.14,2.1745114394
2019-12-28 23:00:00,2.01,0.5700000000000001,2.0892582416,2.01,0.5700000000000001,2.0892582416,2.05,-0.16,2.0562344224,2.05,-0.16,2.0562344224
2019-12-28 23:30:00,1.96,0.24,1.9746392076000001,1.96,0.24,1.9746392076000001,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912
2019-12-29 00:00:00,1.87,0.24,1.885338166,1.87,0.24,1.885338166,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999
2019-12-29 00:30:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
