Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-29 01:00:00,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838,1.9500000000000002,0.29,1.9714461697,1.9500000000000002,0.29,1.9714461697
2019-12-29 01:30:00,1.92,0.28,1.9403092537000002,1.92,0.28,1.9403092537000002,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627
2019-12-29 02:00:00,1.87,0.28,1.8908463712999999,1.87,0.28,1.8908463712999999,1.85,0.28,1.8710692130000002,1.85,0.28,1.8710692130000002
2019-12-29 02:30:00,1.83,0.29,1.8528356646000002,1.83,0.29,1.8528356646000002,1.81,0.29,1.8330848316,1.81,0.29,1.8330848316
2019-12-29 03:00:00,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446,1.75,0.28,1.7722584462,1.75,0.28,1.7722584462
2019-12-29 03:30:00,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001,1.7000000000000002,0.27,1.7213076425,1.7000000000000002,0.27,1.7213076425
2019-12-29 04:00:00,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999,1.6400000000000001,0.27,1.6620770139,1.6400000000000001,0.27,1.6620770139
2019-12-29 04:30:00,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832,1.6,0.27,1.622621336,1.6,0.27,1.622621336
2019-12-29 05:00:00,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832,1.6,0.27,1.622621336,1.6,0.27,1.622621336
2019-12-29 05:30:00,1.6400000000000001,0.27,1.6620770139,1.6400000000000001,0.27,1.6620770139,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832
2019-12-29 06:00:00,1.6400000000000001,0.26,1.6604818578,1.6400000000000001,0.26,1.6604818578,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832
2019-12-29 06:30:00,1.69,0.35000000000000003,1.7258621034,1.69,0.35000000000000003,1.7258621034,1.69,0.14,1.695788902,1.69,0.14,1.695788902
2019-12-29 07:00:00,1.71,0.81,1.8921416437,1.71,0.81,1.8921416437,1.79,-0.38,1.8298907071000001,1.79,-0.38,1.8298907071000001
2019-12-29 07:30:00,1.71,0.79,1.8836666372000002,1.71,0.79,1.8836666372000002,1.79,-0.4,1.8341483037000001,1.79,-0.4,1.8341483037000001
2019-12-29 08:00:00,1.78,0.77,1.9394071259,1.78,0.77,1.9394071259,1.8599999999999999,-0.4,1.9025246385,1.8599999999999999,-0.4,1.9025246385
2019-12-29 08:30:00,1.92,0.63,2.0207176943,1.92,0.63,2.0207176943,1.97,-0.25,1.9857995871,1.97,-0.25,1.9857995871
2019-12-29 09:00:00,2.05,0.22,2.0617710833,2.05,0.22,2.0617710833,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565
2019-12-29 09:30:00,2.17,0.59,2.2487774456,2.17,0.59,2.2487774456,2.22,-0.27,2.2363586474,2.22,-0.27,2.2363586474
2019-12-29 10:00:00,2.18,0.77,2.3119904844,2.18,0.77,2.3119904844,2.26,-0.43,2.3005434141,2.26,-0.43,2.3005434141
2019-12-29 10:30:00,2.26,0.77,2.3875719884,2.26,0.77,2.3875719884,2.34,-0.43,2.3791805312,2.34,-0.43,2.3791805312
2019-12-29 11:00:00,2.36,0.79,2.4887145276,2.36,0.79,2.4887145276,2.44,-0.41000000000000003,2.4742069436,2.44,-0.41000000000000003,2.4742069436
2019-12-29 11:30:00,2.43,0.78,2.5521167685,2.43,0.78,2.5521167685,2.51,-0.42,2.5448968545,2.51,-0.42,2.5448968545
2019-12-29 12:00:00,2.43,0.78,2.5521167685,2.43,0.78,2.5521167685,2.51,-0.42,2.5448968545,2.51,-0.42,2.5448968545
2019-12-29 12:30:00,2.47,0.78,2.5902316498999998,2.47,0.78,2.5902316498999998,2.55,-0.42,2.5843567865,2.55,-0.42,2.5843567865
2019-12-29 13:00:00,2.47,0.76,2.5842793967,2.47,0.76,2.5842793967,2.55,-0.44,2.5876823607,2.55,-0.44,2.5876823607
2019-12-29 13:30:00,2.42,0.78,2.5425970975,2.42,0.78,2.5425970975,2.5,-0.43,2.5367104683,2.5,-0.43,2.5367104683
2019-12-29 14:00:00,2.36,0.78,2.4855582874,2.36,0.78,2.4855582874,2.44,-0.43,2.4775996448,2.44,-0.43,2.4775996448
2019-12-29 14:30:00,2.36,0.76,2.4793547548,2.36,0.76,2.4793547548,2.44,-0.45,2.4811489274,2.44,-0.45,2.4811489274
2019-12-29 15:00:00,2.35,0.76,2.4698380514,2.35,0.76,2.4698380514,2.43,-0.45,2.4713154392,2.43,-0.45,2.4713154392
2019-12-29 15:30:00,2.4,0.76,2.5174590364,2.4,0.76,2.5174590364,2.48,-0.45,2.5204959829,2.48,-0.45,2.5204959829
2019-12-29 16:00:00,2.45,0.7000000000000001,2.5480384612,2.45,0.7000000000000001,2.5480384612,2.51,-0.36,2.5356853117,2.51,-0.36,2.5356853117
2019-12-29 16:30:00,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189
2019-12-29 17:00:00,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2019-12-29 17:30:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695
2019-12-29 18:00:00,2.85,0.19,2.8563263119,2.85,0.19,2.8563263119,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695
2019-12-29 18:30:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003
2019-12-29 19:00:00,2.8200000000000003,0.19,2.8263934616,2.8200000000000003,0.19,2.8263934616,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2019-12-29 19:30:00,2.75,0.19,2.756555822,2.75,0.19,2.756555822,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2019-12-29 20:00:00,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995
2019-12-29 20:30:00,2.59,0.19,2.596959761,2.59,0.19,2.596959761,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125
2019-12-29 21:00:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571
2019-12-29 21:30:00,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862,2.36,0.2,2.3684594149000002,2.36,0.2,2.3684594149000002
2019-12-29 22:00:00,2.25,0.23,2.2617250053999998,2.25,0.23,2.2617250053999998,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2019-12-29 22:30:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.14,-0.41000000000000003,2.1789217517,2.14,-0.41000000000000003,2.1789217517
2019-12-29 23:00:00,1.94,0.8,2.0984756372,1.94,0.8,2.0984756372,2.02,-0.41000000000000003,2.0611889773,2.02,-0.41000000000000003,2.0611889773
2019-12-29 23:30:00,1.85,0.79,2.0116162656,1.85,0.79,2.0116162656,1.9300000000000002,-0.41000000000000003,1.9730686759,1.9300000000000002,-0.41000000000000003,1.9730686759
2019-12-30 00:00:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,1.8599999999999999,-0.39,1.9004473158000001,1.8599999999999999,-0.39,1.9004473158000001
2019-12-30 00:30:00,1.88,0.8200000000000001,2.0510485123,1.88,0.8200000000000001,2.0510485123,1.96,-0.37,1.9946177579,1.96,-0.37,1.9946177579
2019-12-30 01:00:00,1.96,0.49,2.0203217566,1.96,0.49,2.0203217566,1.96,0.04,1.9604081208,1.96,0.04,1.9604081208
2019-12-30 01:30:00,1.8599999999999999,0.84,2.0408821622,1.8599999999999999,0.84,2.0408821622,1.96,-0.37,1.9946177579,1.96,-0.37,1.9946177579
2019-12-30 02:00:00,1.79,0.75,1.9407730419,1.79,0.75,1.9407730419,1.8599999999999999,-0.27,1.8794946129,1.8599999999999999,-0.27,1.8794946129
2019-12-30 02:30:00,1.79,0.28,1.8117670932,1.79,0.28,1.8117670932,1.78,0.28,1.8018878988,1.78,0.28,1.8018878988
2019-12-30 03:00:00,1.72,0.46,1.7804493815,1.72,0.46,1.7804493815,1.73,0.08,1.7318487232000002,1.73,0.08,1.7318487232000002
2019-12-30 03:30:00,1.6400000000000001,0.85,1.8471870506,1.6400000000000001,0.85,1.8471870506,1.73,-0.36,1.7670597047,1.73,-0.36,1.7670597047
2019-12-30 04:00:00,1.58,0.84,1.7894133117000002,1.58,0.84,1.7894133117000002,1.67,-0.37,1.7104970038,1.67,-0.37,1.7104970038
2019-12-30 04:30:00,1.56,0.8300000000000001,1.7670597047,1.56,0.8300000000000001,1.7670597047,1.6400000000000001,-0.37,1.6812197953,1.6400000000000001,-0.37,1.6812197953
2019-12-30 05:00:00,1.54,0.8300000000000001,1.7494284781,1.54,0.8300000000000001,1.7494284781,1.63,-0.37,1.671466422,1.63,-0.37,1.671466422
2019-12-30 05:30:00,1.5899999999999999,0.8300000000000001,1.7935997324000001,1.5899999999999999,0.8300000000000001,1.7935997324000001,1.67,-0.37,1.7104970038,1.67,-0.37,1.7104970038
2019-12-30 06:00:00,1.63,0.81,1.8201648277,1.63,0.81,1.8201648277,1.71,-0.37,1.7495713761,1.71,-0.37,1.7495713761
2019-12-30 06:30:00,1.8,0.37,1.8376343488,1.8,0.37,1.8376343488,1.8,0.05,1.8006943105,1.8,0.05,1.8006943105
2019-12-30 07:00:00,1.9300000000000002,0.21,1.9413912537,1.9300000000000002,0.21,1.9413912537,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346
2019-12-30 07:30:00,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226
2019-12-30 08:00:00,2.08,0.49,2.1369370604,2.08,0.49,2.1369370604,2.11,-0.21,2.1204244858,2.11,-0.21,2.1204244858
2019-12-30 08:30:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.29,-0.48,2.3397649455,2.29,-0.48,2.3397649455
2019-12-30 09:00:00,2.32,0.76,2.4413111231,2.32,0.76,2.4413111231,2.4,-0.43,2.4382165613,2.4,-0.43,2.4382165613
2019-12-30 09:30:00,2.42,0.76,2.536533067,2.42,0.76,2.536533067,2.5,-0.43,2.5367104683,2.5,-0.43,2.5367104683
2019-12-30 10:00:00,2.49,0.75,2.6004999519,2.49,0.75,2.6004999519,2.56,-0.43,2.5958620919,2.56,-0.43,2.5958620919
2019-12-30 10:30:00,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2019-12-30 11:00:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193
2019-12-30 11:30:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977
2019-12-30 12:00:00,2.73,0.18,2.7359276306,2.73,0.18,2.7359276306,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998
2019-12-30 12:30:00,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711
2019-12-30 13:00:00,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221,2.66,0.18,2.6660832695,2.66,0.18,2.6660832695
2019-12-30 13:30:00,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944,2.64,0.18,2.6461292485,2.64,0.18,2.6461292485
2019-12-30 14:00:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193
2019-12-30 14:30:00,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389
2019-12-30 15:00:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2019-12-30 15:30:00,2.67,0.17,2.6754065112000003,2.67,0.17,2.6754065112000003,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695
2019-12-30 16:00:00,2.71,0.17,2.715326868,2.71,0.17,2.715326868,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329
2019-12-30 16:30:00,2.87,0.16,2.8744564704,2.87,0.16,2.8744564704,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091
2019-12-30 17:00:00,3.0,0.16,3.0042636369,3.0,0.16,3.0042636369,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451
2019-12-30 17:30:00,3.01,0.18,3.0153772567,3.01,0.18,3.0153772567,2.9699999999999998,0.18,2.9754495459,2.9699999999999998,0.18,2.9754495459
2019-12-30 18:00:00,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847
2019-12-30 18:30:00,2.98,0.16,2.9842922109,2.98,0.16,2.9842922109,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501
2019-12-30 19:00:00,2.93,0.15,2.933837078,2.93,0.15,2.933837078,2.89,0.16,2.8944256771,2.89,0.16,2.8944256771
2019-12-30 19:30:00,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948
2019-12-30 20:00:00,2.84,0.19,2.846348538,2.84,0.19,2.846348538,2.8,0.2,2.8071337695,2.8,0.2,2.8071337695
2019-12-30 20:30:00,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912,2.71,0.2,2.7173700521,2.71,0.2,2.7173700521
2019-12-30 21:00:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995
2019-12-30 21:30:00,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409
2019-12-30 22:00:00,2.38,0.19,2.3875719884,2.38,0.19,2.3875719884,2.35,0.2,2.358495283,2.35,0.2,2.358495283
2019-12-30 22:30:00,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624,2.26,0.21,2.2697356674,2.26,0.21,2.2697356674
2019-12-30 23:00:00,2.11,0.25,2.1247588098,2.11,0.25,2.1247588098,2.08,0.26,2.0961870146,2.08,0.26,2.0961870146
2019-12-30 23:30:00,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2019-12-31 00:00:00,1.9500000000000002,0.24,1.9647137196000002,1.9500000000000002,0.24,1.9647137196000002,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339
2019-12-31 00:30:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2019-12-31 01:00:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809
2019-12-31 01:30:00,1.9500000000000002,0.27,1.968603566,1.9500000000000002,0.27,1.968603566,1.9300000000000002,0.28,1.9502051174,1.9300000000000002,0.28,1.9502051174
2019-12-31 02:00:00,1.8900000000000001,0.25,1.9064626931,1.8900000000000001,0.25,1.9064626931,1.87,0.26,1.8879883473999999,1.87,0.26,1.8879883473999999
2019-12-31 02:30:00,1.85,0.27,1.8695988875,1.85,0.27,1.8695988875,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011
2019-12-31 03:00:00,1.8,0.27,1.8201373575000002,1.8,0.27,1.8201373575000002,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749
2019-12-31 03:30:00,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001,1.72,0.24,1.7366634677000001,1.72,0.24,1.7366634677000001
2019-12-31 04:00:00,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2019-12-31 04:30:00,1.67,0.24,1.6871573726,1.67,0.24,1.6871573726,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878
2019-12-31 05:00:00,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127
2019-12-31 05:30:00,1.69,0.24,1.7069563556,1.69,0.24,1.7069563556,1.67,0.24,1.6871573726,1.67,0.24,1.6871573726
2019-12-31 06:00:00,1.74,0.21,1.7526266003000002,1.74,0.21,1.7526266003000002,1.72,0.22,1.7340126874,1.72,0.22,1.7340126874
2019-12-31 06:30:00,1.85,0.19,1.8597311634,1.85,0.19,1.8597311634,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493
2019-12-31 07:00:00,1.9500000000000002,0.19,1.9592345444,1.9500000000000002,0.19,1.9592345444,1.92,0.19,1.9293781382000001,1.92,0.19,1.9293781382000001
2019-12-31 07:30:00,1.97,0.19,1.9791412279,1.97,0.19,1.9791412279,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001
2019-12-31 08:00:00,2.08,0.19,2.0886598574,2.08,0.19,2.0886598574,2.06,0.19,2.0687435801,2.06,0.19,2.0687435801
2019-12-31 08:30:00,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864,2.23,0.18,2.2372527796,2.23,0.18,2.2372527796
2019-12-31 09:00:00,2.42,0.17,2.425963726,2.42,0.17,2.425963726,2.39,0.18,2.396768658,2.39,0.18,2.396768658
2019-12-31 09:30:00,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384,2.49,0.15,2.4945139807,2.49,0.15,2.4945139807
2019-12-31 10:00:00,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2019-12-31 10:30:00,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664,2.62,0.15,2.6242903803,2.62,0.15,2.6242903803
2019-12-31 11:00:00,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2019-12-31 11:30:00,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2019-12-31 12:00:00,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2019-12-31 12:30:00,2.83,0.16,2.8345193596,2.83,0.16,2.8345193596,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478
2019-12-31 13:00:00,2.7800000000000002,0.16,2.7846005099,2.7800000000000002,0.16,2.7846005099,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2019-12-31 13:30:00,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304,2.7199999999999998,0.15,2.7241328896,2.7199999999999998,0.15,2.7241328896
2019-12-31 14:00:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.67,0.15,2.6742101637999998,2.67,0.15,2.6742101637999998
2019-12-31 14:30:00,2.74,0.09,2.7414777037,2.74,0.09,2.7414777037,2.69,0.19,2.6967016891,2.69,0.19,2.6967016891
2019-12-31 15:00:00,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664
2019-12-31 15:30:00,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294
2019-12-31 16:00:00,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541
2019-12-31 16:30:00,2.86,0.16,2.8644720281,2.86,0.16,2.8644720281,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536
2019-12-31 17:00:00,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955
2019-12-31 17:30:00,2.96,0.2,2.9667490625,2.96,0.2,2.9667490625,2.92,0.2,2.9268413008,2.92,0.2,2.9268413008
2019-12-31 18:00:00,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653,2.94,0.22,2.9482198018,2.94,0.22,2.9482198018
2019-12-31 18:30:00,3.0,0.15,3.0037476592,3.0,0.15,3.0037476592,2.94,0.27,2.9523719278,2.94,0.27,2.9523719278
2019-12-31 19:00:00,2.94,0.03,2.9401530572,2.94,0.03,2.9401530572,2.86,0.4,2.8878365605000003,2.86,0.4,2.8878365605000003
2019-12-31 19:30:00,2.7800000000000002,0.2,2.7871849598000003,2.7800000000000002,0.2,2.7871849598000003,2.74,0.21,2.7480356621,2.74,0.21,2.7480356621
2019-12-31 20:00:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522
2019-12-31 20:30:00,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409
2019-12-31 21:00:00,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892,2.43,0.23,2.440860504,2.43,0.23,2.440860504
2019-12-31 21:30:00,2.37,0.24,2.3821209037,2.37,0.24,2.3821209037,2.34,0.24,2.3522754941,2.34,0.24,2.3522754941
2019-12-31 22:00:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.23,0.24,2.2428776159,2.23,0.24,2.2428776159
2019-12-31 22:30:00,2.15,0.25,2.1644860822,2.15,0.25,2.1644860822,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2019-12-31 23:00:00,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601
2019-12-31 23:30:00,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002
2020-01-01 00:00:00,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736
2020-01-01 00:30:00,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282
2020-01-01 01:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.08,0.28,2.0987615396,2.08,0.28,2.0987615396
2020-01-01 01:30:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.02,0.28,2.0393136099999998,2.02,0.28,2.0393136099999998
2020-01-01 02:00:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382
2020-01-01 02:30:00,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999
2020-01-01 03:00:00,1.8399999999999999,0.26,1.8582787735,1.8399999999999999,0.26,1.8582787735,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311
2020-01-01 03:30:00,1.77,0.26,1.7889941308,1.77,0.26,1.7889941308,1.75,0.26,1.7692088627,1.75,0.26,1.7692088627
2020-01-01 04:00:00,1.71,0.25,1.7281782315,1.71,0.25,1.7281782315,1.69,0.25,1.7083910559,1.69,0.25,1.7083910559
2020-01-01 04:30:00,1.6800000000000002,0.25,1.6984993377,1.6800000000000002,0.25,1.6984993377,1.6600000000000001,0.25,1.6787197503,1.6600000000000001,0.25,1.6787197503
2020-01-01 05:00:00,1.6400000000000001,0.25,1.6589454482,1.6400000000000001,0.25,1.6589454482,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226
2020-01-01 05:30:00,1.6400000000000001,0.25,1.6589454482,1.6400000000000001,0.25,1.6589454482,1.62,0.24,1.6376812877,1.62,0.24,1.6376812877
2020-01-01 06:00:00,1.6400000000000001,0.23,1.6560495162,1.6400000000000001,0.23,1.6560495162,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-01-01 06:30:00,1.71,0.2,1.7216561794,1.71,0.2,1.7216561794,1.7000000000000002,0.2,1.7117242769,1.7000000000000002,0.2,1.7117242769
2020-01-01 07:00:00,1.74,0.22,1.7538529015000002,1.74,0.22,1.7538529015000002,1.72,0.22,1.7340126874,1.72,0.22,1.7340126874
2020-01-01 07:30:00,1.74,0.22,1.7538529015000002,1.74,0.22,1.7538529015000002,1.72,0.22,1.7340126874,1.72,0.22,1.7340126874
2020-01-01 08:00:00,1.77,0.2,1.7812635964,1.77,0.2,1.7812635964,1.75,0.2,1.7613914954,1.75,0.2,1.7613914954
2020-01-01 08:30:00,1.83,0.18,1.8388311505,1.83,0.18,1.8388311505,1.81,0.18,1.8189282559,1.81,0.18,1.8189282559
2020-01-01 09:00:00,1.9,0.19,1.909476368,1.9,0.19,1.909476368,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722
2020-01-01 09:30:00,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002
2020-01-01 10:00:00,2.1,0.21,2.1104738804,2.1,0.21,2.1104738804,2.08,0.21,2.0905740838,2.08,0.21,2.0905740838
2020-01-01 10:30:00,2.22,0.21,2.2299103121,2.22,0.21,2.2299103121,2.19,0.21,2.2000454541,2.19,0.21,2.2000454541
2020-01-01 11:00:00,2.33,0.21,2.3394443785,2.33,0.21,2.3394443785,2.3,0.21,2.309567059,2.3,0.21,2.309567059
2020-01-01 11:30:00,2.31,0.21,2.3195258136,2.31,0.21,2.3195258136,2.2800000000000002,0.21,2.2896506284,2.2800000000000002,0.21,2.2896506284
2020-01-01 12:00:00,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312,2.41,0.27,2.4250773184,2.41,0.27,2.4250773184
2020-01-01 12:30:00,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909
2020-01-01 13:00:00,2.5300000000000002,0.18,2.5363950796,2.5300000000000002,0.18,2.5363950796,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236
2020-01-01 13:30:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.54,0.18,2.5463699653000003,2.54,0.18,2.5463699653000003
2020-01-01 14:00:00,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002,2.5300000000000002,0.18,2.5363950796,2.5300000000000002,0.18,2.5363950796
2020-01-01 14:30:00,2.51,0.2,2.5179555199,2.51,0.2,2.5179555199,2.47,0.21,2.4789110512,2.47,0.21,2.4789110512
2020-01-01 15:00:00,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949
2020-01-01 15:30:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758
2020-01-01 16:00:00,2.55,0.2,2.5578311125,2.55,0.2,2.5578311125,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003
2020-01-01 16:30:00,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786,2.65,0.18,2.6561061726,2.65,0.18,2.6561061726
2020-01-01 17:00:00,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221
2020-01-01 17:30:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254
2020-01-01 18:00:00,2.89,0.2,2.8969121492000003,2.89,0.2,2.8969121492000003,2.85,0.2,2.8570089254,2.85,0.2,2.8570089254
2020-01-01 18:30:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.75,0.17,2.755249535,2.75,0.17,2.755249535
2020-01-01 19:00:00,2.76,-0.24,2.7704151313,2.76,-0.24,2.7704151313,2.64,0.56,2.6987404469,2.64,0.56,2.6987404469
2020-01-01 19:30:00,2.64,0.03,2.640170449,2.64,0.03,2.640170449,2.58,0.37,2.6063959791,2.58,0.37,2.6063959791
2020-01-01 20:00:00,2.56,0.24,2.5712253888000003,2.56,0.24,2.5712253888000003,2.5300000000000002,0.24,2.5413579047,2.5300000000000002,0.24,2.5413579047
2020-01-01 20:30:00,2.49,0.21,2.4988397308,2.49,0.21,2.4988397308,2.46,0.21,2.468947144,2.46,0.21,2.468947144
2020-01-01 21:00:00,2.39,0.22,2.4001041644,2.39,0.22,2.4001041644,2.36,0.22,2.3702320561,2.36,0.22,2.3702320561
2020-01-01 21:30:00,2.31,0.25,2.3234887562,2.31,0.25,2.3234887562,2.2800000000000002,0.25,2.2936651892,2.2800000000000002,0.25,2.2936651892
2020-01-01 22:00:00,2.23,0.25,2.2439696968,2.23,0.25,2.2439696968,2.21,0.25,2.2240953217,2.21,0.25,2.2240953217
2020-01-01 22:30:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.08,0.25,2.0949701669,2.08,0.25,2.0949701669
2020-01-01 23:00:00,1.97,0.26,1.9870832896000001,1.97,0.26,1.9870832896000001,1.9500000000000002,0.25,1.9659603251000002,1.9500000000000002,0.25,1.9659603251000002
2020-01-01 23:30:00,1.87,0.25,1.88663722,1.87,0.25,1.88663722,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002
2020-01-02 00:00:00,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636,1.81,0.25,1.8271836251,1.81,0.25,1.8271836251
2020-01-02 00:30:00,1.9500000000000002,-0.07,1.9512560058,1.9500000000000002,-0.07,1.9512560058,1.87,0.5700000000000001,1.9549424544,1.87,0.5700000000000001,1.9549424544
2020-01-02 01:00:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.31,1.9448650339,1.92,0.31,1.9448650339
2020-01-02 01:30:00,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999
2020-01-02 02:00:00,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011,1.81,0.29,1.8330848316,1.81,0.29,1.8330848316
2020-01-02 02:30:00,1.79,0.30000000000000004,1.8149655644,1.79,0.30000000000000004,1.8149655644,1.77,0.30000000000000004,1.795243716,1.77,0.30000000000000004,1.795243716
2020-01-02 03:00:00,1.75,0.28,1.7722584462,1.75,0.28,1.7722584462,1.73,0.28,1.7525124821,1.73,0.28,1.7525124821
2020-01-02 03:30:00,1.7000000000000002,0.28,1.7229045243,1.7000000000000002,0.28,1.7229045243,1.6800000000000002,0.28,1.7031735085,1.6800000000000002,0.28,1.7031735085
2020-01-02 04:00:00,1.65,0.26,1.6703592428,1.65,0.26,1.6703592428,1.63,0.26,1.6506059493,1.63,0.26,1.6506059493
2020-01-02 04:30:00,1.63,0.26,1.6506059493,1.63,0.26,1.6506059493,1.62,0.26,1.6407315442,1.62,0.26,1.6407315442
2020-01-02 05:00:00,1.62,0.26,1.6407315442,1.62,0.26,1.6407315442,1.6099999999999999,0.26,1.6308586695,1.6099999999999999,0.26,1.6308586695
2020-01-02 05:30:00,1.67,0.26,1.6901183391,1.67,0.26,1.6901183391,1.65,0.26,1.6703592428,1.65,0.26,1.6703592428
2020-01-02 06:00:00,1.74,0.22,1.7538529015000002,1.74,0.22,1.7538529015000002,1.72,0.22,1.7340126874,1.72,0.22,1.7340126874
2020-01-02 06:30:00,1.88,0.19,1.8895766722,1.88,0.19,1.8895766722,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2020-01-02 07:00:00,1.98,0.19,1.9890952717000001,1.98,0.19,1.9890952717000001,1.96,0.2,1.970177657,1.96,0.2,1.970177657
2020-01-02 07:30:00,2.11,0.19,2.1185372312,2.11,0.19,2.1185372312,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619
2020-01-02 08:00:00,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335
2020-01-02 08:30:00,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078,2.4,0.15,2.4046829313,2.4,0.15,2.4046829313
2020-01-02 09:00:00,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2020-01-02 09:30:00,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947
2020-01-02 10:00:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.75,0.18,2.755884613,2.75,0.18,2.755884613
2020-01-02 10:30:00,2.85,0.15,2.8539446386,2.85,0.15,2.8539446386,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786
2020-01-02 11:00:00,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154,2.84,0.15,2.8439585088,2.84,0.15,2.8439585088
2020-01-02 11:30:00,2.95,0.22,2.9581920154,2.95,0.22,2.9581920154,2.92,0.06,2.9206163733,2.92,0.06,2.9206163733
2020-01-02 12:00:00,3.01,0.14,3.013254055,3.01,0.14,3.013254055,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613
2020-01-02 12:30:00,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2020-01-02 13:00:00,2.99,0.16,2.9942778762,2.99,0.16,2.9942778762,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968
2020-01-02 13:30:00,3.0,0.23,3.008803749,3.0,0.23,3.008803749,2.9699999999999998,0.05,2.9704208456,2.9699999999999998,0.05,2.9704208456
2020-01-02 14:00:00,2.88,0.6900000000000001,2.9615029968,2.88,0.6900000000000001,2.9615029968,2.9699999999999998,-0.52,3.01517827,2.9699999999999998,-0.52,3.01517827
2020-01-02 14:30:00,2.83,0.72,2.9201541055,2.83,0.72,2.9201541055,2.92,-0.47000000000000003,2.957583473,2.92,-0.47000000000000003,2.957583473
2020-01-02 15:00:00,2.7800000000000002,0.6900000000000001,2.864349839,2.7800000000000002,0.6900000000000001,2.864349839,2.87,-0.51,2.9149614063,2.87,-0.51,2.9149614063
2020-01-02 15:30:00,2.85,0.6900000000000001,2.932336952,2.85,0.6900000000000001,2.932336952,2.93,-0.51,2.9740544716,2.93,-0.51,2.9740544716
2020-01-02 16:00:00,2.88,0.73,2.9710772457,2.88,0.73,2.9710772457,2.96,-0.46,2.9955300032,2.96,-0.46,2.9955300032
2020-01-02 16:30:00,3.05,0.5700000000000001,3.1028051824,3.05,0.5700000000000001,3.1028051824,3.09,-0.31,3.1055112301,3.09,-0.31,3.1055112301
2020-01-02 17:00:00,3.22,0.15,3.2234918954,3.22,0.15,3.2234918954,3.17,0.16,3.1740352865,3.17,0.16,3.1740352865
2020-01-02 17:30:00,3.22,0.17,3.2244844549,3.22,0.17,3.2244844549,3.17,0.18,3.1751062974,3.17,0.18,3.1751062974
2020-01-02 18:00:00,3.18,0.17,3.1845407832,3.18,0.17,3.1845407832,3.13,0.18,3.1351714467,3.13,0.18,3.1351714467
2020-01-02 18:30:00,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138,3.08,0.18,3.0852552569,3.08,0.18,3.0852552569
2020-01-02 19:00:00,3.08,0.17,3.0846879907,3.08,0.17,3.0846879907,3.03,0.18,3.0353418259,3.03,0.18,3.0353418259
2020-01-02 19:30:00,2.93,0.18,2.9355238033,2.93,0.18,2.9355238033,2.88,0.18,2.8856195175,2.88,0.18,2.8856195175
2020-01-02 20:00:00,2.93,0.16,2.9343653488,2.93,0.16,2.9343653488,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982
2020-01-02 20:30:00,2.8200000000000003,0.31,2.8369878392,2.8200000000000003,0.31,2.8369878392,2.81,0.0,2.81,2.81,0.0,2.81
2020-01-02 21:00:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2020-01-02 21:30:00,2.67,0.18,2.6760605374,2.67,0.18,2.6760605374,2.63,0.19,2.6368541863,2.63,0.19,2.6368541863
2020-01-02 22:00:00,2.5,0.18,2.5064716236,2.5,0.18,2.5064716236,2.46,0.19,2.4673264883,2.46,0.19,2.4673264883
2020-01-02 22:30:00,2.29,0.21,2.2996086624,2.29,0.21,2.2996086624,2.26,0.22,2.2706827167,2.26,0.22,2.2706827167
2020-01-02 23:00:00,2.16,0.21,2.170184324,2.16,0.21,2.170184324,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616
2020-01-02 23:30:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371
2020-01-03 00:00:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262
2020-01-03 00:30:00,2.02,0.26,2.0366639389,2.02,0.26,2.0366639389,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2020-01-03 01:00:00,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2020-01-03 01:30:00,2.0,0.26,2.0168291946,2.0,0.26,2.0168291946,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554
2020-01-03 02:00:00,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-01-03 02:30:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129
2020-01-03 03:00:00,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001
2020-01-03 03:30:00,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2020-01-03 04:00:00,1.6600000000000001,0.79,1.8383960400000001,1.6600000000000001,0.79,1.8383960400000001,1.73,-0.31,1.7575551200000001,1.73,-0.31,1.7575551200000001
2020-01-03 04:30:00,1.6400000000000001,0.54,1.7266151858,1.6400000000000001,0.54,1.7266151858,1.6800000000000002,-0.05,1.6807438828999999,1.6800000000000002,-0.05,1.6807438828999999
2020-01-03 05:00:00,1.6800000000000002,0.26,1.7000000000000002,1.6800000000000002,0.26,1.7000000000000002,1.65,0.27,1.6719449752000002,1.65,0.27,1.6719449752000002
2020-01-03 05:30:00,1.73,0.26,1.7494284781,1.73,0.26,1.7494284781,1.7000000000000002,0.27,1.7213076425,1.7000000000000002,0.27,1.7213076425
2020-01-03 06:00:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,1.75,0.24,1.76638048,1.75,0.24,1.76638048
2020-01-03 06:30:00,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516
2020-01-03 07:00:00,1.99,0.7000000000000001,2.1095260131,1.99,0.7000000000000001,2.1095260131,2.07,-0.35000000000000003,2.0993808611,2.07,-0.35000000000000003,2.0993808611
2020-01-03 07:30:00,2.1,0.76,2.2332935320000002,2.1,0.76,2.2332935320000002,2.19,-0.44,2.2337636401,2.19,-0.44,2.2337636401
2020-01-03 08:00:00,2.26,0.71,2.3689026996,2.26,0.71,2.3689026996,2.34,-0.48,2.3887235085,2.34,-0.48,2.3887235085
2020-01-03 08:30:00,2.41,0.7000000000000001,2.5096015620000003,2.41,0.7000000000000001,2.5096015620000003,2.5,-0.49,2.5475674672,2.5,-0.49,2.5475674672
2020-01-03 09:00:00,2.56,0.7000000000000001,2.6539781461,2.56,0.7000000000000001,2.6539781461,2.64,-0.48,2.683281573,2.64,-0.48,2.683281573
2020-01-03 09:30:00,2.65,0.7000000000000001,2.7408940147000003,2.65,0.7000000000000001,2.7408940147000003,2.73,-0.49,2.7736257859,2.73,-0.49,2.7736257859
2020-01-03 10:00:00,2.71,0.51,2.7575713953000003,2.71,0.51,2.7575713953000003,2.75,-0.25,2.7613402543000003,2.75,-0.25,2.7613402543000003
2020-01-03 10:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.15,2.7740583988000003,2.77,0.15,2.7740583988000003
2020-01-03 11:00:00,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003
2020-01-03 11:30:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2020-01-03 12:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2020-01-03 12:30:00,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907,2.73,0.17,2.735287919,2.73,0.17,2.735287919
2020-01-03 13:00:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2020-01-03 13:30:00,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2020-01-03 14:00:00,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907,2.73,0.17,2.735287919,2.73,0.17,2.735287919
2020-01-03 14:30:00,2.74,0.48,2.7817260828,2.74,0.48,2.7817260828,2.74,-0.26,2.7523081223,2.74,-0.26,2.7523081223
2020-01-03 15:00:00,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2020-01-03 15:30:00,2.71,0.17,2.715326868,2.71,0.17,2.715326868,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951
2020-01-03 16:00:00,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2020-01-03 16:30:00,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091,2.7800000000000002,0.17,2.7851929914999998,2.7800000000000002,0.17,2.7851929914999998
2020-01-03 17:00:00,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239,2.96,0.17,2.9648777378,2.96,0.17,2.9648777378
2020-01-03 17:30:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,2.9699999999999998,0.19,2.9760712357,2.9699999999999998,0.19,2.9760712357
2020-01-03 18:00:00,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838,2.9699999999999998,0.18,2.9754495459,2.9699999999999998,0.18,2.9754495459
2020-01-03 18:30:00,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969,2.99,0.16,2.9942778762,2.99,0.16,2.9942778762
2020-01-03 19:00:00,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2020-01-03 19:30:00,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419,2.93,0.17,2.9349275971,2.93,0.17,2.9349275971
2020-01-03 20:00:00,2.93,0.15,2.933837078,2.93,0.15,2.933837078,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204
2020-01-03 20:30:00,2.81,0.35000000000000003,2.8317132623,2.81,0.35000000000000003,2.8317132623,2.81,-0.02,2.8100711735,2.81,-0.02,2.8100711735
2020-01-03 21:00:00,2.64,0.73,2.739069185,2.64,0.73,2.739069185,2.71,-0.41000000000000003,2.7408392875,2.71,-0.41000000000000003,2.7408392875
2020-01-03 21:30:00,2.48,0.76,2.5938388539,2.48,0.76,2.5938388539,2.56,-0.43,2.5958620919,2.56,-0.43,2.5958620919
2020-01-03 22:00:00,2.35,0.76,2.4698380514,2.35,0.76,2.4698380514,2.43,-0.43,2.4677520135,2.43,-0.43,2.4677520135
2020-01-03 22:30:00,2.23,0.78,2.3624775131,2.23,0.78,2.3624775131,2.32,-0.42,2.3577107541,2.32,-0.42,2.3577107541
2020-01-03 23:00:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2020-01-03 23:30:00,2.0,0.8200000000000001,2.1615735009,2.0,0.8200000000000001,2.1615735009,2.09,-0.39,2.1260761981,2.09,-0.39,2.1260761981
2020-01-04 00:00:00,1.94,0.59,2.027732724,1.94,0.59,2.027732724,1.98,-0.15,1.9856736892,1.98,-0.15,1.9856736892
2020-01-04 00:30:00,2.02,0.62,2.1130073355,2.02,0.62,2.1130073355,2.06,-0.15,2.0654539453,2.06,-0.15,2.0654539453
2020-01-04 01:00:00,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173
2020-01-04 01:30:00,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-01-04 02:00:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-01-04 02:30:00,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129
2020-01-04 03:00:00,1.85,0.27,1.8695988875,1.85,0.27,1.8695988875,1.82,0.27,1.8399184765,1.82,0.27,1.8399184765
2020-01-04 03:30:00,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001,1.77,0.27,1.7904747974,1.77,0.27,1.7904747974
2020-01-04 04:00:00,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739,1.73,0.27,1.7509426033,1.73,0.27,1.7509426033
2020-01-04 04:30:00,1.71,0.26,1.7296531444,1.71,0.26,1.7296531444,1.69,0.26,1.7098830369,1.69,0.26,1.7098830369
2020-01-04 05:00:00,1.69,0.27,1.7114321488000002,1.69,0.27,1.7114321488000002,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999
2020-01-04 05:30:00,1.73,0.27,1.7509426033,1.73,0.27,1.7509426033,1.71,0.27,1.7311845656,1.71,0.27,1.7311845656
2020-01-04 06:00:00,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001,1.72,0.24,1.7366634677000001,1.72,0.24,1.7366634677000001
2020-01-04 06:30:00,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141
2020-01-04 07:00:00,1.88,0.48,1.9403092537000002,1.88,0.48,1.9403092537000002,1.9100000000000001,-0.06,1.910942176,1.9100000000000001,-0.06,1.910942176
2020-01-04 07:30:00,1.92,0.77,2.0686469008,1.92,0.77,2.0686469008,2.0,-0.42,2.0436242316,2.0,-0.42,2.0436242316
2020-01-04 08:00:00,1.99,0.75,2.1266405432,1.99,0.75,2.1266405432,2.07,-0.43,2.1141901523,2.07,-0.43,2.1141901523
2020-01-04 08:30:00,2.17,0.43,2.2121934816,2.17,0.43,2.2121934816,2.19,-0.1,2.1922819162,2.19,-0.1,2.1922819162
2020-01-04 09:00:00,2.25,0.16,2.2556817151,2.25,0.16,2.2556817151,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977
2020-01-04 09:30:00,2.46,0.16,2.4651977608,2.46,0.16,2.4651977608,2.43,0.17,2.4359392439,2.43,0.17,2.4359392439
2020-01-04 10:00:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312
2020-01-04 10:30:00,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003,2.5300000000000002,0.18,2.5363950796,2.5300000000000002,0.18,2.5363950796
2020-01-04 11:00:00,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003
2020-01-04 11:30:00,2.58,0.15,2.5843567865,2.58,0.15,2.5843567865,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789
2020-01-04 12:00:00,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2020-01-04 12:30:00,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-01-04 13:00:00,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793,2.54,0.17,2.5456826197,2.54,0.17,2.5456826197
2020-01-04 13:30:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-01-04 14:00:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2020-01-04 14:30:00,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793,2.54,0.17,2.5456826197,2.54,0.17,2.5456826197
2020-01-04 15:00:00,2.52,0.48,2.5653069992,2.52,0.48,2.5653069992,2.54,-0.18,2.5463699653000003,2.54,-0.18,2.5463699653000003
2020-01-04 15:30:00,2.45,0.74,2.5593163150000002,2.45,0.74,2.5593163150000002,2.54,-0.48,2.5849564793,2.54,-0.48,2.5849564793
2020-01-04 16:00:00,2.49,0.74,2.5976335384,2.49,0.74,2.5976335384,2.58,-0.48,2.6242713274,2.58,-0.48,2.6242713274
2020-01-04 16:30:00,2.66,0.74,2.7610143064,2.66,0.74,2.7610143064,2.74,-0.47000000000000003,2.7800179856,2.74,-0.47000000000000003,2.7800179856
2020-01-04 17:00:00,2.83,0.72,2.9201541055,2.83,0.72,2.9201541055,2.91,-0.48,2.949321956,2.91,-0.48,2.949321956
2020-01-04 17:30:00,3.0,0.73,3.0875394734,3.0,0.73,3.0875394734,3.08,-0.47000000000000003,3.1156540244,3.08,-0.47000000000000003,3.1156540244
2020-01-04 18:00:00,3.03,0.73,3.1166969695,3.03,0.73,3.1166969695,3.11,-0.47000000000000003,3.1453139748,3.11,-0.47000000000000003,3.1453139748
2020-01-04 18:30:00,3.03,0.78,3.1287857069,3.03,0.78,3.1287857069,3.11,-0.42,3.1382319863,3.11,-0.42,3.1382319863
2020-01-04 19:00:00,2.98,0.75,3.0729301977,2.98,0.75,3.0729301977,3.06,-0.46,3.0943820062,3.06,-0.46,3.0943820062
2020-01-04 19:30:00,2.85,0.77,2.952185631,2.85,0.77,2.952185631,2.93,-0.44,2.9628533545,2.93,-0.44,2.9628533545
2020-01-04 20:00:00,2.73,0.77,2.8365119425,2.73,0.77,2.8365119425,2.81,-0.42,2.841214529,2.81,-0.42,2.841214529
2020-01-04 20:30:00,2.7,0.26,2.7124896313,2.7,0.26,2.7124896313,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2020-01-04 21:00:00,2.65,0.23,2.6599624057,2.65,0.23,2.6599624057,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522
2020-01-04 21:30:00,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003
2020-01-04 22:00:00,2.42,0.49,2.4691091511,2.42,0.49,2.4691091511,2.44,-0.06,2.4407375934,2.44,-0.06,2.4407375934
2020-01-04 22:30:00,2.2800000000000002,0.43,2.3201939574,2.2800000000000002,0.43,2.3201939574,2.29,0.02,2.2900873346,2.29,0.02,2.2900873346
2020-01-04 23:00:00,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513,2.14,0.25,2.154553318,2.14,0.25,2.154553318
2020-01-04 23:30:00,2.02,0.26,2.0366639389,2.02,0.26,2.0366639389,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524
2020-01-05 00:00:00,1.92,0.26,1.9375241934,1.92,0.26,1.9375241934,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799
2020-01-05 00:30:00,1.97,0.77,2.1151359294,1.97,0.77,2.1151359294,2.04,-0.26,2.0565018843,2.04,-0.26,2.0565018843
2020-01-05 01:00:00,1.97,0.86,2.1495348334,1.97,0.86,2.1495348334,2.07,-0.33,2.0961393083,2.07,-0.33,2.0961393083
2020-01-05 01:30:00,1.94,0.86,2.1220744568,1.94,0.86,2.1220744568,2.03,-0.33,2.0566477579,2.03,-0.33,2.0566477579
2020-01-05 02:00:00,1.87,0.86,2.0582759776,1.87,0.86,2.0582759776,1.96,-0.34,1.9892712233,1.96,-0.34,1.9892712233
2020-01-05 02:30:00,1.81,0.86,2.0039211561,1.81,0.86,2.0039211561,1.9,-0.33,1.9284449694,1.9,-0.33,1.9284449694
2020-01-05 03:00:00,1.76,0.86,1.9588772294,1.76,0.86,1.9588772294,1.85,-0.35000000000000003,1.8828170384,1.85,-0.35000000000000003,1.8828170384
2020-01-05 03:30:00,1.6800000000000002,0.85,1.8827904822,1.6800000000000002,0.85,1.8827904822,1.77,-0.35000000000000003,1.8042727067,1.77,-0.35000000000000003,1.8042727067
2020-01-05 04:00:00,1.65,0.85,1.8560711193000001,1.65,0.85,1.8560711193000001,1.74,-0.37,1.7789041571,1.74,-0.37,1.7789041571
2020-01-05 04:30:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,1.7000000000000002,-0.37,1.7397988389,1.7000000000000002,-0.37,1.7397988389
2020-01-05 05:00:00,1.6099999999999999,0.84,1.815957048,1.6099999999999999,0.84,1.815957048,1.7000000000000002,-0.37,1.7397988389,1.7000000000000002,-0.37,1.7397988389
2020-01-05 05:30:00,1.65,0.84,1.8515128949,1.65,0.84,1.8515128949,1.74,-0.37,1.7789041571,1.74,-0.37,1.7789041571
2020-01-05 06:00:00,1.6400000000000001,0.8200000000000001,1.8335757415,1.6400000000000001,0.8200000000000001,1.8335757415,1.73,-0.39,1.7734147851,1.73,-0.39,1.7734147851
2020-01-05 06:30:00,1.69,0.8200000000000001,1.8784301957,1.69,0.8200000000000001,1.8784301957,1.78,-0.39,1.822223916,1.78,-0.39,1.822223916
2020-01-05 07:00:00,1.77,0.79,1.9382982227,1.77,0.79,1.9382982227,1.8599999999999999,-0.4,1.9025246385,1.8599999999999999,-0.4,1.9025246385
2020-01-05 07:30:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.8599999999999999,-0.42,1.9068298298,1.8599999999999999,-0.42,1.9068298298
2020-01-05 08:00:00,1.8399999999999999,0.78,1.9984994371,1.8399999999999999,0.78,1.9984994371,1.9300000000000002,-0.41000000000000003,1.9730686759,1.9300000000000002,-0.41000000000000003,1.9730686759
2020-01-05 08:30:00,1.99,0.78,2.1374049686,1.99,0.78,2.1374049686,2.07,-0.41000000000000003,2.1102132594,2.07,-0.41000000000000003,2.1102132594
2020-01-05 09:00:00,2.11,0.81,2.2601327395,2.11,0.81,2.2601327395,2.19,-0.37,2.2210357944,2.19,-0.37,2.2210357944
2020-01-05 09:30:00,2.19,0.63,2.2788154818,2.19,0.63,2.2788154818,2.24,-0.24,2.2528204545,2.24,-0.24,2.2528204545
2020-01-05 10:00:00,2.35,0.18,2.3568835355,2.35,0.18,2.3568835355,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705
2020-01-05 10:30:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312
2020-01-05 11:00:00,2.62,0.16,2.6248809497,2.62,0.16,2.6248809497,2.5700000000000003,0.16,2.574975728,2.5700000000000003,0.16,2.574975728
2020-01-05 11:30:00,2.64,0.28,2.6548069610000002,2.64,0.28,2.6548069610000002,2.62,0.06,2.6206869328,2.62,0.06,2.6206869328
2020-01-05 12:00:00,2.62,0.74,2.7224988522,2.62,0.74,2.7224988522,2.7,-0.46,2.7389048905999998,2.7,-0.46,2.7389048905999998
2020-01-05 12:30:00,2.7,0.71,2.7917915395,2.7,0.71,2.7917915395,2.7800000000000002,-0.48,2.8211345236,2.7800000000000002,-0.48,2.8211345236
2020-01-05 13:00:00,2.73,0.73,2.8259157808,2.73,0.73,2.8259157808,2.81,-0.46,2.8474023249,2.81,-0.46,2.8474023249
2020-01-05 13:30:00,2.71,0.73,2.8065993658,2.71,0.73,2.8065993658,2.79,-0.46,2.8276668828,2.79,-0.46,2.8276668828
2020-01-05 14:00:00,2.67,0.73,2.7679956647,2.67,0.73,2.7679956647,2.75,-0.46,2.7882073094,2.75,-0.46,2.7882073094
2020-01-05 14:30:00,2.7,0.73,2.7969447617,2.7,0.73,2.7969447617,2.7800000000000002,-0.48,2.8211345236,2.7800000000000002,-0.48,2.8211345236
2020-01-05 15:00:00,2.71,0.73,2.8065993658,2.71,0.73,2.8065993658,2.79,-0.48,2.8309892264,2.79,-0.48,2.8309892264
2020-01-05 15:30:00,2.74,0.73,2.8355775426000003,2.74,0.73,2.8355775426000003,2.8200000000000003,-0.47000000000000003,2.8588983892,2.8200000000000003,-0.47000000000000003,2.8588983892
2020-01-05 16:00:00,2.75,0.75,2.8504385627,2.75,0.75,2.8504385627,2.83,-0.45,2.8655540476,2.83,-0.45,2.8655540476
2020-01-05 16:30:00,2.86,0.74,2.9541834743,2.86,0.74,2.9541834743,2.94,-0.45,2.9742393986,2.94,-0.45,2.9742393986
2020-01-05 17:00:00,2.98,0.73,3.0681101675,2.98,0.73,3.0681101675,3.06,-0.45,3.0929112499,3.06,-0.45,3.0929112499
2020-01-05 17:30:00,3.08,0.73,3.1653277871,3.08,0.73,3.1653277871,3.16,-0.45,3.1918803236,3.16,-0.45,3.1918803236
2020-01-05 18:00:00,3.05,0.75,3.1408597549,3.05,0.75,3.1408597549,3.13,-0.44,3.1607752214,3.13,-0.44,3.1607752214
2020-01-05 18:30:00,2.99,0.77,3.0875556675,2.99,0.77,3.0875556675,3.06,-0.42,3.0886890423,3.06,-0.42,3.0886890423
2020-01-05 19:00:00,2.92,0.74,3.0123080852,2.92,0.74,3.0123080852,2.99,-0.45,3.0236732628,2.99,-0.45,3.0236732628
2020-01-05 19:30:00,2.87,0.74,2.963865719,2.87,0.74,2.963865719,2.95,-0.45,2.9841246623,2.95,-0.45,2.9841246623
2020-01-05 20:00:00,2.75,0.8,2.8640006983,2.75,0.8,2.8640006983,2.83,-0.41000000000000003,2.8595454183999998,2.83,-0.41000000000000003,2.8595454183999998
2020-01-05 20:30:00,2.71,0.8200000000000001,2.8313424378,2.71,0.8200000000000001,2.8313424378,2.79,-0.41000000000000003,2.8199645388,2.79,-0.41000000000000003,2.8199645388
2020-01-05 21:00:00,2.54,0.8200000000000001,2.6690822392999998,2.54,0.8200000000000001,2.6690822392999998,2.62,-0.39,2.6488676826,2.62,-0.39,2.6488676826
2020-01-05 21:30:00,2.48,0.8200000000000001,2.6120490041,2.48,0.8200000000000001,2.6120490041,2.56,-0.4,2.5910615585,2.56,-0.4,2.5910615585
2020-01-05 22:00:00,2.35,0.8200000000000001,2.4889556043,2.35,0.8200000000000001,2.4889556043,2.43,-0.4,2.4627017684,2.43,-0.4,2.4627017684
