Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-05 22:30:00,2.19,0.8,2.3315445524,2.19,0.8,2.3315445524,2.27,-0.41000000000000003,2.3067292862,2.27,-0.41000000000000003,2.3067292862
2020-01-05 23:00:00,2.03,0.8300000000000001,2.1931256234,2.03,0.8300000000000001,2.1931256234,2.12,-0.39,2.1555741694,2.12,-0.39,2.1555741694
2020-01-05 23:30:00,1.94,0.8300000000000001,2.1100947846,1.94,0.8300000000000001,2.1100947846,2.02,-0.39,2.0573040611,2.02,-0.39,2.0573040611
2020-01-06 00:00:00,1.8599999999999999,0.8300000000000001,2.036786685,1.8599999999999999,0.8300000000000001,2.036786685,1.94,-0.39,1.9788127754,1.94,-0.39,1.9788127754
2020-01-06 00:30:00,1.96,0.85,2.1363754352,1.96,0.85,2.1363754352,2.05,-0.35000000000000003,2.0796634343,2.05,-0.35000000000000003,2.0796634343
2020-01-06 01:00:00,2.03,0.87,2.2085742007,2.03,0.87,2.2085742007,2.12,-0.34,2.1470910554,2.12,-0.34,2.1470910554
2020-01-06 01:30:00,1.9500000000000002,0.87,2.1352751578999998,1.9500000000000002,0.87,2.1352751578999998,2.04,-0.35000000000000003,2.0698067543,2.04,-0.35000000000000003,2.0698067543
2020-01-06 02:00:00,1.88,0.85,2.0632256299,1.88,0.85,2.0632256299,1.97,-0.37,2.0044450604,1.97,-0.37,2.0044450604
2020-01-06 02:30:00,1.8599999999999999,0.85,2.0450183373,1.8599999999999999,0.85,2.0450183373,1.9500000000000002,-0.36,1.9829523444000001,1.9500000000000002,-0.36,1.9829523444000001
2020-01-06 03:00:00,1.8399999999999999,0.85,2.0268448387,1.8399999999999999,0.85,2.0268448387,1.9300000000000002,-0.36,1.9632880583,1.9300000000000002,-0.36,1.9632880583
2020-01-06 03:30:00,1.79,0.85,1.981565038,1.79,0.85,1.981565038,1.88,-0.36,1.9141577781999999,1.88,-0.36,1.9141577781999999
2020-01-06 04:00:00,1.73,0.84,1.9231484602000002,1.73,0.84,1.9231484602000002,1.82,-0.37,1.8572291189,1.82,-0.37,1.8572291189
2020-01-06 04:30:00,1.7000000000000002,0.84,1.8962067398,1.7000000000000002,0.84,1.8962067398,1.79,-0.37,1.8278402556,1.79,-0.37,1.8278402556
2020-01-06 05:00:00,1.71,0.84,1.9051771571,1.71,0.84,1.9051771571,1.8,-0.37,1.8376343488,1.8,-0.37,1.8376343488
2020-01-06 05:30:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2020-01-06 06:00:00,1.85,0.8,2.0155644371,1.85,0.8,2.0155644371,1.94,-0.39,1.9788127754,1.94,-0.39,1.9788127754
2020-01-06 06:30:00,2.11,0.76,2.2426992665,2.11,0.76,2.2426992665,2.19,-0.43,2.2318154046,2.19,-0.43,2.2318154046
2020-01-06 07:00:00,2.39,0.72,2.4960969532,2.39,0.72,2.4960969532,2.47,-0.48,2.5162074636,2.47,-0.48,2.5162074636
2020-01-06 07:30:00,2.63,0.72,2.7267746515,2.63,0.72,2.7267746515,2.71,-0.48,2.7521809534,2.71,-0.48,2.7521809534
2020-01-06 08:00:00,2.91,0.5,2.9526428839000003,2.91,0.5,2.9526428839000003,2.91,-0.14,2.9133657512,2.91,-0.14,2.9133657512
2020-01-06 08:30:00,3.2,0.14,3.2030610359000002,3.2,0.14,3.2030610359000002,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-01-06 09:00:00,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-01-06 09:30:00,3.5300000000000002,0.46,3.5598455023,3.5300000000000002,0.46,3.5598455023,3.52,-0.21,3.5262586405,3.52,-0.21,3.5262586405
2020-01-06 10:00:00,3.62,0.67,3.6814806804,3.62,0.67,3.6814806804,3.68,-0.52,3.716557547,3.68,-0.52,3.716557547
2020-01-06 10:30:00,3.66,0.67,3.7208198021000003,3.66,0.67,3.7208198021000003,3.7199999999999998,-0.52,3.7561682603,3.7199999999999998,-0.52,3.7561682603
2020-01-06 11:00:00,3.7,0.7000000000000001,3.7656340768,3.7,0.7000000000000001,3.7656340768,3.75,-0.48,3.7805951911999998,3.75,-0.48,3.7805951911999998
2020-01-06 11:30:00,3.74,0.7000000000000001,3.804944152,3.74,0.7000000000000001,3.804944152,3.8,-0.48,3.8301958174,3.8,-0.48,3.8301958174
2020-01-06 12:00:00,3.7800000000000002,0.7000000000000001,3.844268461,3.7800000000000002,0.7000000000000001,3.844268461,3.84,-0.48,3.8698837192,3.84,-0.48,3.8698837192
2020-01-06 12:30:00,3.92,0.7000000000000001,3.9820095429,3.92,0.7000000000000001,3.9820095429,3.9699999999999998,-0.48,3.9989123521,3.9699999999999998,-0.48,3.9989123521
2020-01-06 13:00:00,3.96,0.67,4.0162793728,3.96,0.67,4.0162793728,4.01,-0.53,4.0448732984,4.01,-0.53,4.0448732984
2020-01-06 13:30:00,3.89,0.67,3.9472775428,3.89,0.67,3.9472775428,3.95,-0.53,3.985398349,3.95,-0.53,3.985398349
2020-01-06 14:00:00,3.87,0.65,3.9242069262,3.87,0.65,3.9242069262,3.93,-0.55,3.9682993839,3.93,-0.55,3.9682993839
2020-01-06 14:30:00,3.7800000000000002,0.65,3.8354791096,3.7800000000000002,0.65,3.8354791096,3.84,-0.56,3.8806185074,3.84,-0.56,3.8806185074
2020-01-06 15:00:00,3.65,0.34,3.6658014131,3.65,0.34,3.6658014131,3.63,-0.07,3.6306748684,3.63,-0.07,3.6306748684
2020-01-06 15:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.15,3.5132036662,3.51,0.15,3.5132036662
2020-01-06 16:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2020-01-06 16:30:00,3.7,0.38,3.7194623267,3.7,0.38,3.7194623267,3.69,-0.12,3.6919507039,3.69,-0.12,3.6919507039
2020-01-06 17:00:00,3.86,0.43,3.883876929,3.86,0.43,3.883876929,3.84,-0.17,3.8437611788,3.84,-0.17,3.8437611788
2020-01-06 17:30:00,3.79,0.15,3.7929671762,3.79,0.15,3.7929671762,3.7199999999999998,0.16,3.7234392704,3.7199999999999998,0.16,3.7234392704
2020-01-06 18:00:00,3.69,0.15,3.693047522,3.69,0.15,3.693047522,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2020-01-06 18:30:00,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.5300000000000002,-0.1,3.5314161465,3.5300000000000002,-0.1,3.5314161465
2020-01-06 19:00:00,3.37,0.72,3.4460557163,3.37,0.72,3.4460557163,3.44,-0.46,3.4706195412,3.44,-0.46,3.4706195412
2020-01-06 19:30:00,3.25,0.58,3.3013482094,3.25,0.58,3.3013482094,3.29,-0.29,3.3027564246,3.29,-0.29,3.3027564246
2020-01-06 20:00:00,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963,3.17,0.16,3.1740352865,3.17,0.16,3.1740352865
2020-01-06 20:30:00,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841
2020-01-06 21:00:00,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546
2020-01-06 21:30:00,2.81,0.16,2.814551474,2.81,0.16,2.814551474,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2020-01-06 22:00:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641
2020-01-06 22:30:00,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949,2.39,0.22,2.4001041644,2.39,0.22,2.4001041644
2020-01-06 23:00:00,2.32,0.21,2.3294849216,2.32,0.21,2.3294849216,2.2800000000000002,0.22,2.2905894438,2.2800000000000002,0.22,2.2905894438
2020-01-06 23:30:00,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691,2.12,0.22,2.1313845265,2.12,0.22,2.1313845265
2020-01-07 00:00:00,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608
2020-01-07 00:30:00,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911,2.11,0.24,2.1236054247,2.11,0.24,2.1236054247
2020-01-07 01:00:00,2.14,0.27,2.156965461,2.14,0.27,2.156965461,2.11,0.28,2.1284971223999998,2.11,0.28,2.1284971223999998
2020-01-07 01:30:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.07,0.28,2.088851359,2.07,0.28,2.088851359
2020-01-07 02:00:00,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506
2020-01-07 02:30:00,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542,1.96,0.28,1.9798989873,1.96,0.28,1.9798989873
2020-01-07 03:00:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068
2020-01-07 03:30:00,1.88,0.38,1.9180198122,1.88,0.38,1.9180198122,1.88,0.12,1.8838258943000001,1.88,0.12,1.8838258943000001
2020-01-07 04:00:00,1.81,0.8300000000000001,1.9912307752,1.81,0.8300000000000001,1.9912307752,1.9,-0.39,1.9396133635,1.9,-0.39,1.9396133635
2020-01-07 04:30:00,1.78,0.8300000000000001,1.9640010183,1.78,0.8300000000000001,1.9640010183,1.8599999999999999,-0.39,1.9004473158000001,1.8599999999999999,-0.39,1.9004473158000001
2020-01-07 05:00:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,1.88,-0.39,1.9200260415,1.88,-0.39,1.9200260415
2020-01-07 05:30:00,1.85,0.8200000000000001,2.023585926,1.85,0.8200000000000001,2.023585926,1.94,-0.41000000000000003,1.9828514821,1.94,-0.41000000000000003,1.9828514821
2020-01-07 06:00:00,1.9300000000000002,0.8,2.0892343095,1.9300000000000002,0.8,2.0892343095,2.02,-0.41000000000000003,2.0611889773,2.02,-0.41000000000000003,2.0611889773
2020-01-07 06:30:00,2.19,0.77,2.321421978,2.19,0.77,2.321421978,2.27,-0.43,2.3103679361,2.27,-0.43,2.3103679361
2020-01-07 07:00:00,2.49,0.5,2.5397047072,2.49,0.5,2.5397047072,2.52,-0.17,2.5257276179,2.52,-0.17,2.5257276179
2020-01-07 07:30:00,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2020-01-07 08:00:00,3.07,0.15,3.0736623107,3.07,0.15,3.0736623107,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2020-01-07 08:30:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-01-07 09:00:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-01-07 09:30:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-01-07 10:00:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2020-01-07 10:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-01-07 11:00:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2020-01-07 11:30:00,3.7,0.44,3.726070316,3.7,0.44,3.726070316,3.67,-0.16,3.6734860827,3.67,-0.16,3.6734860827
2020-01-07 12:00:00,3.73,0.67,3.7896965578,3.73,0.67,3.7896965578,3.77,-0.52,3.8056931038,3.77,-0.52,3.8056931038
2020-01-07 12:30:00,3.76,0.67,3.8192276706,3.76,0.67,3.8192276706,3.8,-0.52,3.8354139281,3.8,-0.52,3.8354139281
2020-01-07 13:00:00,3.66,0.6900000000000001,3.7244731171,3.66,0.6900000000000001,3.7244731171,3.7,-0.51,3.7349832664,3.7,-0.51,3.7349832664
2020-01-07 13:30:00,3.66,0.71,3.7282301431000002,3.66,0.71,3.7282301431000002,3.7,-0.5,3.7336309405,3.7,-0.5,3.7336309405
2020-01-07 14:00:00,3.61,0.71,3.6791575122999998,3.61,0.71,3.6791575122999998,3.64,-0.5,3.6741801807,3.64,-0.5,3.6741801807
2020-01-07 14:30:00,3.58,0.71,3.6497260171,3.58,0.71,3.6497260171,3.61,-0.5,3.6444615515,3.61,-0.5,3.6444615515
2020-01-07 15:00:00,3.52,0.71,3.5908912543,3.52,0.71,3.5908912543,3.56,-0.5,3.5949408896,3.56,-0.5,3.5949408896
2020-01-07 15:30:00,3.52,0.71,3.5908912543,3.52,0.71,3.5908912543,3.58,-0.5,3.6147475707,3.58,-0.5,3.6147475707
2020-01-07 16:00:00,3.59,0.6900000000000001,3.6557078658,3.59,0.6900000000000001,3.6557078658,3.63,-0.5,3.6642734614,3.63,-0.5,3.6642734614
2020-01-07 16:30:00,3.74,0.65,3.7960637508,3.74,0.65,3.7960637508,3.79,-0.55,3.8296997271,3.79,-0.55,3.8296997271
2020-01-07 17:00:00,3.8,0.64,3.8535178733,3.8,0.64,3.8535178733,3.8200000000000003,-0.5700000000000001,3.8622920656,3.8200000000000003,-0.5700000000000001,3.8622920656
2020-01-07 17:30:00,3.75,0.15,3.752998801,3.75,0.15,3.752998801,3.68,0.16,3.6834766186,3.68,0.16,3.6834766186
2020-01-07 18:00:00,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915,3.58,0.16,3.5835736354,3.58,0.16,3.5835736354
2020-01-07 18:30:00,3.58,0.17,3.58403404,3.58,0.17,3.58403404,3.51,0.19,3.5151386886,3.51,0.19,3.5151386886
2020-01-07 19:00:00,3.38,0.19,3.3853360247,3.38,0.19,3.3853360247,3.32,0.2,3.326018641,3.32,0.2,3.326018641
2020-01-07 19:30:00,3.31,0.21,3.3166549414,3.31,0.21,3.3166549414,3.24,0.22,3.2474605463,3.24,0.22,3.2474605463
2020-01-07 20:00:00,3.18,0.18,3.1850902656,3.18,0.18,3.1850902656,3.12,0.19,3.1257799027,3.12,0.19,3.1257799027
2020-01-07 20:30:00,3.06,0.21,3.0671974178,3.06,0.21,3.0671974178,3.01,0.22,3.0180291582,3.01,0.22,3.0180291582
2020-01-07 21:00:00,2.98,0.19,2.9860509038,2.98,0.19,2.9860509038,2.93,0.2,2.9368180059,2.93,0.2,2.9368180059
2020-01-07 21:30:00,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294
2020-01-07 22:00:00,2.61,0.2,2.6176516193,2.61,0.2,2.6176516193,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927
2020-01-07 22:30:00,2.4,0.22,2.4100622399000002,2.4,0.22,2.4100622399000002,2.36,0.22,2.3702320561,2.36,0.22,2.3702320561
2020-01-07 23:00:00,2.21,0.25,2.2240953217,2.21,0.25,2.2240953217,2.17,0.26,2.185520533,2.17,0.26,2.185520533
2020-01-07 23:30:00,2.09,0.25,2.1048990475,2.09,0.25,2.1048990475,2.05,0.26,2.0664220285,2.05,0.26,2.0664220285
2020-01-08 00:00:00,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554
2020-01-08 00:30:00,2.09,0.27,2.1073680267,2.09,0.27,2.1073680267,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293
2020-01-08 01:00:00,2.09,0.29,2.1100236965,2.09,0.29,2.1100236965,2.06,0.29,2.0803124765,2.06,0.29,2.0803124765
2020-01-08 01:30:00,2.03,0.29,2.0506096654,2.03,0.29,2.0506096654,2.0,0.29,2.0209156341,2.0,0.29,2.0209156341
2020-01-08 02:00:00,1.97,0.28,1.9897989848000002,1.97,0.28,1.9897989848000002,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382
2020-01-08 02:30:00,1.9300000000000002,0.29,1.9516659550000002,1.9300000000000002,0.29,1.9516659550000002,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623
2020-01-08 03:00:00,1.8599999999999999,0.28,1.8809572031,1.8599999999999999,0.28,1.8809572031,1.83,0.28,1.8512968428,1.83,0.28,1.8512968428
2020-01-08 03:30:00,1.81,0.28,1.8315294155,1.81,0.28,1.8315294155,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749
2020-01-08 04:00:00,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001
2020-01-08 04:30:00,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002
2020-01-08 05:00:00,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269
2020-01-08 05:30:00,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636,1.8,0.25,1.8172781845000001,1.8,0.25,1.8172781845000001
2020-01-08 06:00:00,1.9300000000000002,0.25,1.9461243537000001,1.9300000000000002,0.25,1.9461243537000001,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001
2020-01-08 06:30:00,2.22,0.19,2.2281157959,2.22,0.19,2.2281157959,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882
2020-01-08 07:00:00,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043,2.45,0.2,2.4581497107,2.45,0.2,2.4581497107
2020-01-08 07:30:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572
2020-01-08 08:00:00,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2020-01-08 08:30:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2020-01-08 09:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.26,0.14,3.2630047502,3.26,0.14,3.2630047502
2020-01-08 09:30:00,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-01-08 10:00:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-01-08 10:30:00,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448,3.5300000000000002,0.16,3.5336242019,3.5300000000000002,0.16,3.5336242019
2020-01-08 11:00:00,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-01-08 11:30:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-01-08 12:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-01-08 12:30:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-01-08 13:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-01-08 13:30:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-01-08 14:00:00,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-01-08 14:30:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-01-08 15:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-01-08 15:30:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-01-08 16:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-01-08 16:30:00,3.5700000000000003,0.47000000000000003,3.6008054654,3.5700000000000003,0.47000000000000003,3.6008054654,3.54,-0.24,3.5481262661,3.54,-0.24,3.5481262661
2020-01-08 17:00:00,3.61,0.66,3.6698365086,3.61,0.66,3.6698365086,3.67,-0.53,3.7080722755,3.67,-0.53,3.7080722755
2020-01-08 17:30:00,3.5700000000000003,0.74,3.6458880948,3.5700000000000003,0.74,3.6458880948,3.62,-0.45,3.6478623878,3.62,-0.45,3.6478623878
2020-01-08 18:00:00,3.5700000000000003,0.67,3.6323270778,3.5700000000000003,0.67,3.6323270778,3.62,-0.52,3.657157366,3.62,-0.52,3.657157366
2020-01-08 18:30:00,3.47,0.6900000000000001,3.5379372521,3.47,0.6900000000000001,3.5379372521,3.5300000000000002,-0.51,3.5666510903,3.5300000000000002,-0.51,3.5666510903
2020-01-08 19:00:00,3.37,0.71,3.4439802555,3.37,0.71,3.4439802555,3.43,-0.49,3.4648232278,3.43,-0.49,3.4648232278
2020-01-08 19:30:00,3.34,0.75,3.4231710445,3.34,0.75,3.4231710445,3.4,-0.46,3.4309765374,3.4,-0.46,3.4309765374
2020-01-08 20:00:00,3.17,0.75,3.2575143898,3.17,0.75,3.2575143898,3.23,-0.48,3.2654708696,3.23,-0.48,3.2654708696
2020-01-08 20:30:00,3.09,0.74,3.1773731289000002,3.09,0.74,3.1773731289000002,3.15,-0.48,3.1863615614,3.15,-0.48,3.1863615614
2020-01-08 21:00:00,2.98,0.75,3.0729301977,2.98,0.75,3.0729301977,3.04,-0.46,3.0746056658,3.04,-0.46,3.0746056658
2020-01-08 21:30:00,2.7800000000000002,0.78,2.8873517278,2.7800000000000002,0.78,2.8873517278,2.84,-0.42,2.8708883643,2.84,-0.42,2.8708883643
2020-01-08 22:00:00,2.62,0.77,2.7308057419000002,2.62,0.77,2.7308057419000002,2.69,-0.44,2.7257476039,2.69,-0.44,2.7257476039
2020-01-08 22:30:00,2.43,0.78,2.5521167685,2.43,0.78,2.5521167685,2.5,-0.44,2.5384247084,2.5,-0.44,2.5384247084
2020-01-08 23:00:00,2.24,0.81,2.3819529802,2.24,0.81,2.3819529802,2.31,-0.43,2.3496808294,2.31,-0.43,2.3496808294
2020-01-08 23:30:00,2.08,0.81,2.2321514286,2.08,0.81,2.2321514286,2.16,-0.43,2.2023850708,2.16,-0.43,2.2023850708
2020-01-09 00:00:00,2.03,0.56,2.1058252539,2.03,0.56,2.1058252539,2.06,-0.18,2.0678491241,2.06,-0.18,2.0678491241
2020-01-09 00:30:00,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547
2020-01-09 01:00:00,2.11,0.27,2.1272047386,2.11,0.27,2.1272047386,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338
2020-01-09 01:30:00,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2020-01-09 02:00:00,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2020-01-09 02:30:00,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358
2020-01-09 03:00:00,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129
2020-01-09 03:30:00,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002,1.81,0.25,1.8271836251,1.81,0.25,1.8271836251
2020-01-09 04:00:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649
2020-01-09 04:30:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,1.75,0.24,1.76638048,1.75,0.24,1.76638048
2020-01-09 05:00:00,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797,1.75,0.23,1.7650495743999999,1.75,0.23,1.7650495743999999
2020-01-09 05:30:00,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005,1.83,0.21,1.842009772,1.83,0.21,1.842009772
2020-01-09 06:00:00,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999,1.94,0.21,1.9513328778,1.94,0.21,1.9513328778
2020-01-09 06:30:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.17,0.2,2.1791970999,2.17,0.2,2.1791970999
2020-01-09 07:00:00,2.45,0.33,2.4721245923,2.45,0.33,2.4721245923,2.44,0.02,2.4400819658,2.44,0.02,2.4400819658
2020-01-09 07:30:00,2.69,0.71,2.7821214927,2.69,0.71,2.7821214927,2.75,-0.48,2.7915766155,2.75,-0.48,2.7915766155
2020-01-09 08:00:00,2.95,0.6900000000000001,3.0296204383,2.95,0.6900000000000001,3.0296204383,3.02,-0.49,3.0594934221,3.02,-0.49,3.0594934221
2020-01-09 08:30:00,3.12,0.61,3.1790721917,3.12,0.61,3.1790721917,3.14,-0.32,3.1562636138,3.14,-0.32,3.1562636138
2020-01-09 09:00:00,3.26,0.6900000000000001,3.3322214812,3.26,0.6900000000000001,3.3322214812,3.31,-0.48,3.3446225497,3.31,-0.48,3.3446225497
2020-01-09 09:30:00,3.4,0.6900000000000001,3.4693082884,3.4,0.6900000000000001,3.4693082884,3.45,-0.51,3.4874919355,3.45,-0.51,3.4874919355
2020-01-09 10:00:00,3.45,0.68,3.5163759753,3.45,0.68,3.5163759753,3.51,-0.53,3.5497887261,3.51,-0.53,3.5497887261
2020-01-09 10:30:00,3.5,0.64,3.5580331645000003,3.5,0.64,3.5580331645000003,3.55,-0.58,3.5970682507,3.55,-0.58,3.5970682507
2020-01-09 11:00:00,3.54,0.62,3.5938836932,3.54,0.62,3.5938836932,3.5,-0.37,3.5195028058,3.5,-0.37,3.5195028058
2020-01-09 11:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-01-09 12:00:00,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-01-09 12:30:00,3.7,0.64,3.7549434084,3.7,0.64,3.7549434084,3.74,-0.51,3.7746125629,3.74,-0.51,3.7746125629
2020-01-09 13:00:00,3.59,0.68,3.6538336032,3.59,0.68,3.6538336032,3.64,-0.51,3.67555438,3.64,-0.51,3.67555438
2020-01-09 13:30:00,3.6,0.68,3.6636593727999998,3.6,0.68,3.6636593727999998,3.64,-0.51,3.67555438,3.64,-0.51,3.67555438
2020-01-09 14:00:00,3.59,0.66,3.6501643799,3.59,0.66,3.6501643799,3.64,-0.54,3.6798369529,3.64,-0.54,3.6798369529
2020-01-09 14:30:00,3.5,0.66,3.5616849945,3.5,0.66,3.5616849945,3.56,-0.56,3.6037757977,3.56,-0.56,3.6037757977
2020-01-09 15:00:00,3.5,0.68,3.5654452737,3.5,0.68,3.5654452737,3.56,-0.53,3.59923603,3.56,-0.53,3.59923603
2020-01-09 15:30:00,3.47,0.7000000000000001,3.5399011286,3.47,0.7000000000000001,3.5399011286,3.5300000000000002,-0.53,3.5695657999,3.5300000000000002,-0.53,3.5695657999
2020-01-09 16:00:00,3.55,0.66,3.6108309293,3.55,0.66,3.6108309293,3.6,-0.56,3.6432952118,3.6,-0.56,3.6432952118
2020-01-09 16:30:00,3.58,0.64,3.6367567969,3.58,0.64,3.6367567969,3.63,-0.56,3.6729416004,3.63,-0.56,3.6729416004
2020-01-09 17:00:00,3.63,0.66,3.6895121629,3.63,0.66,3.6895121629,3.68,-0.53,3.7179698762,3.68,-0.53,3.7179698762
2020-01-09 17:30:00,3.63,0.68,3.6931422935000002,3.63,0.68,3.6931422935000002,3.68,-0.51,3.7151715977,3.68,-0.51,3.7151715977
2020-01-09 18:00:00,3.59,0.68,3.6538336032,3.59,0.68,3.6538336032,3.64,-0.53,3.6783827968000002,3.64,-0.53,3.6783827968000002
2020-01-09 18:30:00,3.5,0.68,3.5654452737,3.5,0.68,3.5654452737,3.55,-0.53,3.5893453442,3.55,-0.53,3.5893453442
2020-01-09 19:00:00,3.37,0.68,3.4379208833,3.37,0.68,3.4379208833,3.43,-0.53,3.4707059801,3.43,-0.53,3.4707059801
2020-01-09 19:30:00,3.2800000000000002,0.75,3.3646545142,3.2800000000000002,0.75,3.3646545142,3.34,-0.48,3.3743147452,3.34,-0.48,3.3743147452
2020-01-09 20:00:00,3.22,0.43,3.248584307,3.22,0.43,3.248584307,3.22,-0.15,3.2234918954,3.22,-0.15,3.2234918954
2020-01-09 20:30:00,3.12,0.18,3.1251879943,3.12,0.18,3.1251879943,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-01-09 21:00:00,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487,2.94,0.2,2.946794869,2.94,0.2,2.946794869
2020-01-09 21:30:00,2.8200000000000003,0.2,2.8270833026,2.8200000000000003,0.2,2.8270833026,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836
2020-01-09 22:00:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324
2020-01-09 22:30:00,2.5,0.22,2.5096613317000003,2.5,0.22,2.5096613317000003,2.45,0.23,2.4607722365,2.45,0.23,2.4607722365
2020-01-09 23:00:00,2.34,0.2,2.348531456,2.34,0.2,2.348531456,2.3,0.21,2.309567059,2.3,0.21,2.309567059
2020-01-09 23:30:00,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542,2.16,0.24,2.1732924332,2.16,0.24,2.1732924332
2020-01-10 00:00:00,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608
2020-01-10 00:30:00,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704
2020-01-10 01:00:00,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331,2.11,0.26,2.1259586073,2.11,0.26,2.1259586073
2020-01-10 01:30:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389
2020-01-10 02:00:00,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405,2.0,0.26,2.0168291946,2.0,0.26,2.0168291946
2020-01-10 02:30:00,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537,1.97,0.26,1.9870832896000001,1.97,0.26,1.9870832896000001
2020-01-10 03:00:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,1.9300000000000002,0.26,1.9474342094,1.9300000000000002,0.26,1.9474342094
2020-01-10 03:30:00,1.81,0.8300000000000001,1.9912307752,1.81,0.8300000000000001,1.9912307752,1.8900000000000001,-0.36,1.9239802494,1.8900000000000001,-0.36,1.9239802494
2020-01-10 04:00:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2020-01-10 04:30:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2020-01-10 05:00:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2020-01-10 05:30:00,1.88,0.81,2.0470710784,1.88,0.81,2.0470710784,1.96,-0.41000000000000003,2.0024235316,1.96,-0.41000000000000003,2.0024235316
2020-01-10 06:00:00,1.98,0.81,2.1392755783,1.98,0.81,2.1392755783,2.06,-0.4,2.0984756372,2.06,-0.4,2.0984756372
2020-01-10 06:30:00,2.26,0.79,2.394096907,2.26,0.79,2.394096907,2.34,-0.4,2.3739418695,2.34,-0.4,2.3739418695
2020-01-10 07:00:00,2.47,0.77,2.5872379093999998,2.47,0.77,2.5872379093999998,2.55,-0.44,2.5876823607,2.55,-0.44,2.5876823607
2020-01-10 07:30:00,2.7800000000000002,0.73,2.8742477277000003,2.7800000000000002,0.73,2.8742477277000003,2.85,-0.45,2.8853076093,2.85,-0.45,2.8853076093
2020-01-10 08:00:00,3.04,0.68,3.1151243956,3.04,0.68,3.1151243956,3.11,-0.49,3.1483646549,3.11,-0.49,3.1483646549
2020-01-10 08:30:00,3.3,0.37,3.3206776417,3.3,0.37,3.3206776417,3.2800000000000002,-0.07,3.2807468662,3.2800000000000002,-0.07,3.2807468662
2020-01-10 09:00:00,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-01-10 09:30:00,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-01-10 10:00:00,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-01-10 10:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-01-10 11:00:00,3.48,0.31,3.4937801877,3.48,0.31,3.4937801877,3.42,0.04,3.4202339101,3.42,0.04,3.4202339101
2020-01-10 11:30:00,3.43,0.6900000000000001,3.4987140495,3.43,0.6900000000000001,3.4987140495,3.48,-0.51,3.5171721596000003,3.48,-0.51,3.5171721596000003
2020-01-10 12:00:00,3.41,0.55,3.454070063,3.41,0.55,3.454070063,3.44,-0.34,3.4567614902,3.44,-0.34,3.4567614902
2020-01-10 12:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-01-10 13:00:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-01-10 13:30:00,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963
2020-01-10 14:00:00,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413,3.16,0.15,3.1635581234,3.16,0.15,3.1635581234
2020-01-10 14:30:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2020-01-10 15:00:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2020-01-10 15:30:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.04,0.15,3.0436984082,3.04,0.15,3.0436984082
2020-01-10 16:00:00,3.19,0.19,3.1956532978,3.19,0.19,3.1956532978,3.13,0.13,3.1326985173,3.13,0.13,3.1326985173
2020-01-10 16:30:00,3.24,0.74,3.3234319611,3.24,0.74,3.3234319611,3.3,-0.45,3.3305404967,3.3,-0.45,3.3305404967
2020-01-10 17:00:00,3.37,0.7000000000000001,3.4419325967,3.37,0.7000000000000001,3.4419325967,3.42,-0.5,3.4563564631,3.42,-0.5,3.4563564631
2020-01-10 17:30:00,3.4,0.72,3.4753992576,3.4,0.72,3.4753992576,3.46,-0.48,3.4931361267,3.46,-0.48,3.4931361267
2020-01-10 18:00:00,3.32,0.76,3.4058772731999998,3.32,0.76,3.4058772731999998,3.38,-0.44,3.4085187399,3.38,-0.44,3.4085187399
2020-01-10 18:30:00,3.29,0.76,3.3766403421,3.29,0.76,3.3766403421,3.35,-0.46,3.3814346068,3.35,-0.46,3.3814346068
2020-01-10 19:00:00,3.2,0.74,3.2844482033,3.2,0.74,3.2844482033,3.25,-0.48,3.2852549368,3.25,-0.48,3.2852549368
2020-01-10 19:30:00,3.1,0.76,3.1918019989,3.1,0.76,3.1918019989,3.16,-0.46,3.1933054974,3.16,-0.46,3.1933054974
2020-01-10 20:00:00,3.05,0.41000000000000003,3.077433996,3.05,0.41000000000000003,3.077433996,3.04,-0.09,3.0413319451,3.04,-0.09,3.0413319451
2020-01-10 20:30:00,2.83,0.75,2.9276953393,2.83,0.75,2.9276953393,2.91,-0.44,2.9430766215,2.91,-0.44,2.9430766215
2020-01-10 21:00:00,2.75,0.77,2.8557660969,2.75,0.77,2.8557660969,2.83,-0.43,2.862481441,2.83,-0.43,2.862481441
2020-01-10 21:30:00,2.59,0.77,2.7020362692,2.59,0.77,2.7020362692,2.67,-0.43,2.704403816,2.67,-0.43,2.704403816
2020-01-10 22:00:00,2.47,0.77,2.5872379093999998,2.47,0.77,2.5872379093999998,2.54,-0.43,2.5761405241,2.54,-0.43,2.5761405241
2020-01-10 22:30:00,2.34,0.78,2.4665765749,2.34,0.78,2.4665765749,2.41,-0.43,2.4480604568,2.41,-0.43,2.4480604568
2020-01-10 23:00:00,2.14,0.8,2.2846443925,2.14,0.8,2.2846443925,2.22,-0.41000000000000003,2.2575429121,2.22,-0.41000000000000003,2.2575429121
2020-01-10 23:30:00,2.06,0.81,2.213526598,2.06,0.81,2.213526598,2.14,-0.4,2.1770622407,2.14,-0.4,2.1770622407
2020-01-11 00:00:00,1.98,0.8200000000000001,2.143081893,1.98,0.8200000000000001,2.143081893,2.06,-0.38,2.0947553556,2.06,-0.38,2.0947553556
2020-01-11 00:30:00,2.0,0.8200000000000001,2.1615735009,2.0,0.8200000000000001,2.1615735009,2.08,-0.38,2.1144266362,2.08,-0.38,2.1144266362
2020-01-11 01:00:00,2.01,0.84,2.1784627608,2.01,0.84,2.1784627608,2.09,-0.35000000000000003,2.1191035841,2.09,-0.35000000000000003,2.1191035841
2020-01-11 01:30:00,1.9500000000000002,0.84,2.1232286735,1.9500000000000002,0.84,2.1232286735,2.03,-0.35000000000000003,2.0599514557,2.03,-0.35000000000000003,2.0599514557
2020-01-11 02:00:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,1.96,-0.35000000000000003,1.9910047715,1.96,-0.35000000000000003,1.9910047715
2020-01-11 02:30:00,1.83,0.85,2.0177710475,1.83,0.85,2.0177710475,1.9100000000000001,-0.35000000000000003,1.9418032856,1.9100000000000001,-0.35000000000000003,1.9418032856
2020-01-11 03:00:00,1.8,0.84,1.9863534429,1.8,0.84,1.9863534429,1.88,-0.37,1.9160636733,1.88,-0.37,1.9160636733
2020-01-11 03:30:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,1.82,-0.38,1.8592471595000002,1.82,-0.38,1.8592471595000002
2020-01-11 04:00:00,1.69,0.81,1.8740864441,1.69,0.81,1.8740864441,1.77,-0.4,1.8146349495,1.77,-0.4,1.8146349495
2020-01-11 04:30:00,1.6800000000000002,0.81,1.8650737251,1.6800000000000002,0.81,1.8650737251,1.76,-0.4,1.8048822676,1.76,-0.4,1.8048822676
2020-01-11 05:00:00,1.65,0.8200000000000001,1.8425254408,1.65,0.8200000000000001,1.8425254408,1.73,-0.39,1.7734147851,1.73,-0.39,1.7734147851
2020-01-11 05:30:00,1.69,0.81,1.8740864441,1.69,0.81,1.8740864441,1.78,-0.4,1.8243903091,1.78,-0.4,1.8243903091
2020-01-11 06:00:00,1.77,0.79,1.9382982227,1.77,0.79,1.9382982227,1.8599999999999999,-0.42,1.9068298298,1.8599999999999999,-0.42,1.9068298298
2020-01-11 06:30:00,1.9,0.79,2.0576928828,1.9,0.79,2.0576928828,1.98,-0.42,2.0240553352,1.98,-0.42,2.0240553352
2020-01-11 07:00:00,1.97,0.77,2.1151359294,1.97,0.77,2.1151359294,2.05,-0.42,2.092582137,2.05,-0.42,2.092582137
2020-01-11 07:30:00,2.05,0.75,2.1828879952999998,2.05,0.75,2.1828879952999998,2.13,-0.44,2.1749712642,2.13,-0.44,2.1749712642
2020-01-11 08:00:00,2.11,0.73,2.2327113562,2.11,0.73,2.2327113562,2.19,-0.44,2.2337636401,2.19,-0.44,2.2337636401
2020-01-11 08:30:00,2.34,0.6000000000000001,2.4156986567,2.34,0.6000000000000001,2.4156986567,2.39,-0.35000000000000003,2.4154916684,2.39,-0.35000000000000003,2.4154916684
2020-01-11 09:00:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.46,0.15,2.4645689278000003,2.46,0.15,2.4645689278000003
2020-01-11 09:30:00,2.58,0.66,2.6630809225,2.58,0.66,2.6630809225,2.64,-0.42,2.6732003292,2.64,-0.42,2.6732003292
2020-01-11 10:00:00,2.69,0.7000000000000001,2.7795863002,2.69,0.7000000000000001,2.7795863002,2.77,-0.5,2.8147646438000002,2.77,-0.5,2.8147646438000002
2020-01-11 10:30:00,2.79,0.7000000000000001,2.8764735354,2.79,0.7000000000000001,2.8764735354,2.87,-0.5,2.9132284497,2.87,-0.5,2.9132284497
2020-01-11 11:00:00,2.86,0.71,2.9468118365000002,2.86,0.71,2.9468118365000002,2.93,-0.49,2.9706901555,2.93,-0.49,2.9706901555
2020-01-11 11:30:00,2.89,0.73,2.9807717122,2.89,0.73,2.9807717122,2.96,-0.47000000000000003,2.9970819141,2.96,-0.47000000000000003,2.9970819141
2020-01-11 12:00:00,2.83,0.72,2.9201541055,2.83,0.72,2.9201541055,2.9,-0.48,2.9394557319,2.9,-0.48,2.9394557319
2020-01-11 12:30:00,2.87,0.73,2.9613848112000003,2.87,0.73,2.9613848112000003,2.94,-0.46,2.9757688082,2.94,-0.46,2.9757688082
2020-01-11 13:00:00,2.84,0.73,2.9323199007,2.84,0.73,2.9323199007,2.92,-0.46,2.9560108254,2.92,-0.46,2.9560108254
2020-01-11 13:30:00,2.83,0.73,2.9226357967,2.83,0.73,2.9226357967,2.9,-0.44,2.9331893904,2.9,-0.44,2.9331893904
2020-01-11 14:00:00,2.77,0.73,2.8645767576,2.77,0.73,2.8645767576,2.84,-0.44,2.8738823915,2.84,-0.44,2.8738823915
2020-01-11 14:30:00,2.74,0.75,2.840792143,2.74,0.75,2.840792143,2.81,-0.43,2.8427099747,2.81,-0.43,2.8427099747
2020-01-11 15:00:00,2.75,0.75,2.8504385627,2.75,0.75,2.8504385627,2.83,-0.43,2.862481441,2.83,-0.43,2.862481441
2020-01-11 15:30:00,2.71,0.77,2.8172681803,2.71,0.77,2.8172681803,2.7800000000000002,-0.41000000000000003,2.8100711735,2.7800000000000002,-0.41000000000000003,2.8100711735
2020-01-11 16:00:00,2.77,0.78,2.8777247957,2.77,0.78,2.8777247957,2.84,-0.41000000000000003,2.8694424546,2.84,-0.41000000000000003,2.8694424546
2020-01-11 16:30:00,2.89,0.6900000000000001,2.9712287021,2.89,0.6900000000000001,2.9712287021,2.94,-0.36,2.9619588113,2.94,-0.36,2.9619588113
2020-01-11 17:00:00,3.02,0.55,3.0696742498,3.02,0.55,3.0696742498,3.04,-0.28,3.0528675045,3.04,-0.28,3.0528675045
2020-01-11 17:30:00,3.2,0.18,3.2050585018,3.2,0.18,3.2050585018,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-01-11 18:00:00,3.15,0.17,3.1545839662,3.15,0.17,3.1545839662,3.09,0.18,3.0952382784,3.09,0.18,3.0952382784
2020-01-11 18:30:00,3.15,0.17,3.1545839662,3.15,0.17,3.1545839662,3.09,0.18,3.0952382784,3.09,0.18,3.0952382784
2020-01-11 19:00:00,3.0,0.73,3.0875394734,3.0,0.73,3.0875394734,3.07,-0.45,3.1028051824,3.07,-0.45,3.1028051824
2020-01-11 19:30:00,2.91,0.75,3.0050956724,2.91,0.75,3.0050956724,2.98,-0.44,3.0123080852,2.98,-0.44,3.0123080852
2020-01-11 20:00:00,2.79,0.78,2.8969811873999998,2.79,0.78,2.8969811873999998,2.87,-0.43,2.9020337696,2.87,-0.43,2.9020337696
2020-01-11 20:30:00,2.7,0.78,2.8104092229,2.7,0.78,2.8104092229,2.7800000000000002,-0.43,2.8130588334,2.7800000000000002,-0.43,2.8130588334
2020-01-11 21:00:00,2.64,0.8,2.7585503439,2.64,0.8,2.7585503439,2.7199999999999998,-0.41000000000000003,2.7507271766,2.7199999999999998,-0.41000000000000003,2.7507271766
2020-01-11 21:30:00,2.5300000000000002,0.8,2.653469427,2.5300000000000002,0.8,2.653469427,2.6,-0.41000000000000003,2.6321284163,2.6,-0.41000000000000003,2.6321284163
2020-01-11 22:00:00,2.44,0.77,2.5586129055,2.44,0.77,2.5586129055,2.52,-0.43,2.5564232826,2.52,-0.43,2.5564232826
2020-01-11 22:30:00,2.31,0.77,2.4349537983,2.31,0.77,2.4349537983,2.39,-0.43,2.4283739416,2.39,-0.43,2.4283739416
2020-01-11 23:00:00,2.19,0.8,2.3315445524,2.19,0.8,2.3315445524,2.2800000000000002,-0.42,2.3183614904,2.2800000000000002,-0.42,2.3183614904
2020-01-11 23:30:00,2.07,0.8200000000000001,2.2264994947,2.07,0.8200000000000001,2.2264994947,2.15,-0.4,2.1868927729,2.15,-0.4,2.1868927729
2020-01-12 00:00:00,1.99,0.81,2.1485343842,1.99,0.81,2.1485343842,2.08,-0.42,2.1219802073,2.08,-0.42,2.1219802073
2020-01-12 00:30:00,2.07,0.81,2.2228360263,2.07,0.81,2.2228360263,2.15,-0.42,2.1906391761,2.15,-0.42,2.1906391761
2020-01-12 01:00:00,2.07,0.81,2.2228360263,2.07,0.81,2.2228360263,2.15,-0.4,2.1868927729,2.15,-0.4,2.1868927729
2020-01-12 01:30:00,2.03,0.81,2.1856349192,2.03,0.81,2.1856349192,2.12,-0.4,2.1574058496,2.12,-0.4,2.1574058496
2020-01-12 02:00:00,1.9300000000000002,0.81,2.0930838493,1.9300000000000002,0.81,2.0930838493,2.02,-0.4,2.0592231545,2.02,-0.4,2.0592231545
2020-01-12 02:30:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,1.96,-0.4,2.00039996,1.96,-0.4,2.00039996
2020-01-12 03:00:00,1.85,0.8300000000000001,2.0276587484,1.85,0.8300000000000001,2.0276587484,1.94,-0.4,1.980807916,1.94,-0.4,1.980807916
2020-01-12 03:30:00,1.77,0.81,1.9465353837000001,1.77,0.81,1.9465353837000001,1.85,-0.4,1.8927493230999999,1.85,-0.4,1.8927493230999999
2020-01-12 04:00:00,1.71,0.56,1.7993609977,1.71,0.56,1.7993609977,1.74,-0.08,1.7418381096000002,1.74,-0.08,1.7418381096000002
2020-01-12 04:30:00,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717
2020-01-12 05:00:00,1.72,0.24,1.7366634677000001,1.72,0.24,1.7366634677000001,1.69,0.24,1.7069563556,1.69,0.24,1.7069563556
2020-01-12 05:30:00,1.73,0.24,1.7465680634,1.73,0.24,1.7465680634,1.7000000000000002,0.24,1.7168575946,1.7000000000000002,0.24,1.7168575946
2020-01-12 06:00:00,1.79,0.22,1.8034688797,1.79,0.22,1.8034688797,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002
2020-01-12 06:30:00,1.9,0.2,1.9104973175,1.9,0.2,1.9104973175,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005
2020-01-12 07:00:00,1.9500000000000002,0.2,1.9602295784,1.9500000000000002,0.2,1.9602295784,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323
2020-01-12 07:30:00,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245
2020-01-12 08:00:00,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998,2.09,0.19,2.0986185933,2.09,0.19,2.0986185933
2020-01-12 08:30:00,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638,2.23,0.19,2.2380795339,2.23,0.19,2.2380795339
2020-01-12 09:00:00,2.34,0.17,2.346167087,2.34,0.17,2.346167087,2.3,0.18,2.3070327263,2.3,0.18,2.3070327263
2020-01-12 09:30:00,2.44,0.15,2.4446063078,2.44,0.15,2.4446063078,2.4,0.16,2.4053274205,2.4,0.16,2.4053274205
2020-01-12 10:00:00,2.5,0.15,2.5044959573,2.5,0.15,2.5044959573,2.46,0.16,2.4651977608,2.46,0.16,2.4651977608
2020-01-12 10:30:00,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342
2020-01-12 11:00:00,2.59,0.16,2.5949373788,2.59,0.16,2.5949373788,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2020-01-12 11:30:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,2.59,0.19,2.596959761,2.59,0.19,2.596959761
2020-01-12 12:00:00,2.6,0.17,2.605551765,2.6,0.17,2.605551765,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2020-01-12 12:30:00,2.69,0.16,2.6947541632,2.69,0.16,2.6947541632,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225
2020-01-12 13:00:00,2.65,0.15,2.654241888,2.65,0.15,2.654241888,2.61,0.16,2.6148996157,2.61,0.16,2.6148996157
2020-01-12 13:30:00,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002,2.54,0.17,2.5456826197,2.54,0.17,2.5456826197
2020-01-12 14:00:00,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389
2020-01-12 14:30:00,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389
2020-01-12 15:00:00,2.63,0.17,2.6354885695,2.63,0.17,2.6354885695,2.58,0.17,2.5855947092,2.58,0.17,2.5855947092
2020-01-12 15:30:00,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2020-01-12 16:00:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2020-01-12 16:30:00,2.9,0.74,2.9929249907,2.9,0.74,2.9929249907,2.96,-0.48,2.9986663702,2.96,-0.48,2.9986663702
2020-01-12 17:00:00,3.06,0.68,3.1346451155,3.06,0.68,3.1346451155,3.12,-0.53,3.164695878,3.12,-0.53,3.164695878
2020-01-12 17:30:00,3.23,0.73,3.3114649326,3.23,0.73,3.3114649326,3.29,-0.48,3.3248308228,3.29,-0.48,3.3248308228
2020-01-12 18:00:00,3.2,0.77,3.2913371143,3.2,0.77,3.2913371143,3.26,-0.44,3.289559241,3.26,-0.44,3.289559241
2020-01-12 18:30:00,3.14,0.72,3.2214903383,3.14,0.72,3.2214903383,3.2,-0.5,3.2388269481,3.2,-0.5,3.2388269481
2020-01-12 19:00:00,3.03,0.48,3.0677842167,3.03,0.48,3.0677842167,3.05,-0.19,3.0559123024,3.05,-0.19,3.0559123024
2020-01-12 19:30:00,2.85,0.73,2.9420061183,2.85,0.73,2.9420061183,2.93,-0.46,2.9658894113,2.93,-0.46,2.9658894113
2020-01-12 20:00:00,2.75,0.75,2.8504385627,2.75,0.75,2.8504385627,2.83,-0.44,2.8640006983,2.83,-0.44,2.8640006983
2020-01-12 20:30:00,2.7199999999999998,0.52,2.7692598289,2.7199999999999998,0.52,2.7692598289,2.74,-0.14,2.743574311,2.74,-0.14,2.743574311
2020-01-12 21:00:00,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005
2020-01-12 21:30:00,2.54,0.65,2.6218504915,2.54,0.65,2.6218504915,2.59,-0.30000000000000004,2.6073166283,2.59,-0.30000000000000004,2.6073166283
2020-01-12 22:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,2.43,-0.4,2.4627017684,2.43,-0.4,2.4627017684
2020-01-12 22:30:00,2.24,0.8200000000000001,2.3853720884,2.24,0.8200000000000001,2.3853720884,2.32,-0.39,2.352551806,2.32,-0.39,2.352551806
2020-01-12 23:00:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2020-01-12 23:30:00,1.96,0.81,2.1207781591,1.96,0.81,2.1207781591,2.04,-0.39,2.0769448717,2.04,-0.39,2.0769448717
2020-01-13 00:00:00,1.88,0.81,2.0470710784,1.88,0.81,2.0470710784,1.96,-0.37,1.9946177579,1.96,-0.37,1.9946177579
2020-01-13 00:30:00,1.99,0.38,2.0259565642,1.99,0.38,2.0259565642,1.98,0.13,1.9842630874,1.98,0.13,1.9842630874
2020-01-13 01:00:00,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709
2020-01-13 01:30:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2020-01-13 02:00:00,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407
2020-01-13 02:30:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-01-13 03:00:00,1.8599999999999999,0.25,1.8767258724,1.8599999999999999,0.25,1.8767258724,1.83,0.26,1.848377667,1.83,0.26,1.848377667
2020-01-13 03:30:00,1.81,0.25,1.8271836251,1.81,0.25,1.8271836251,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001
2020-01-13 04:00:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,1.76,0.25,1.7776670104,1.76,0.25,1.7776670104
2020-01-13 04:30:00,1.77,0.24,1.7861970776,1.77,0.24,1.7861970776,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269
2020-01-13 05:00:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,1.76,0.25,1.7776670104,1.76,0.25,1.7776670104
2020-01-13 05:30:00,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002,1.82,0.22,1.8332484829,1.82,0.22,1.8332484829
2020-01-13 06:00:00,1.97,0.2,1.9801262586,1.97,0.2,1.9801262586,1.94,0.21,1.9513328778,1.94,0.21,1.9513328778
2020-01-13 06:30:00,2.27,0.18,2.2771253808,2.27,0.18,2.2771253808,2.23,0.19,2.2380795339,2.23,0.19,2.2380795339
2020-01-13 07:00:00,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843,2.51,0.19,2.5171809629,2.51,0.19,2.5171809629
2020-01-13 07:30:00,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036
2020-01-13 08:00:00,3.07,0.51,3.1120732639,3.07,0.51,3.1120732639,3.08,-0.26,3.0909545451,3.08,-0.26,3.0909545451
2020-01-13 08:30:00,3.24,0.67,3.3085495311,3.24,0.67,3.3085495311,3.3,-0.53,3.3422896344,3.3,-0.53,3.3422896344
2020-01-13 09:00:00,3.36,0.64,3.4204093322,3.36,0.64,3.4204093322,3.42,-0.55,3.4639428402,3.42,-0.55,3.4639428402
2020-01-13 09:30:00,3.59,0.65,3.6483694988,3.59,0.65,3.6483694988,3.64,-0.53,3.6783827968000002,3.64,-0.53,3.6783827968000002
2020-01-13 10:00:00,3.67,0.65,3.7271168482,3.67,0.65,3.7271168482,3.73,-0.53,3.7674659919,3.73,-0.53,3.7674659919
2020-01-13 10:30:00,3.75,0.66,3.8076370625,3.75,0.66,3.8076370625,3.8,-0.52,3.8354139281,3.8,-0.52,3.8354139281
2020-01-13 11:00:00,3.73,0.66,3.7879413934,3.73,0.66,3.7879413934,3.7800000000000002,-0.52,3.8155995597,3.7800000000000002,-0.52,3.8155995597
2020-01-13 11:30:00,3.73,0.68,3.7914772846,3.73,0.68,3.7914772846,3.7800000000000002,-0.5,3.8129253861,3.7800000000000002,-0.5,3.8129253861
2020-01-13 12:00:00,3.8,0.64,3.8535178733,3.8,0.64,3.8535178733,3.85,-0.53,3.8863093032,3.85,-0.53,3.8863093032
2020-01-13 12:30:00,3.81,0.61,3.8585230335,3.81,0.61,3.8585230335,3.86,-0.56,3.9004102348,3.86,-0.56,3.9004102348
2020-01-13 13:00:00,3.79,0.64,3.8436571127,3.79,0.64,3.8436571127,3.84,-0.54,3.8777828717,3.84,-0.54,3.8777828717
2020-01-13 13:30:00,3.76,0.66,3.8174860838,3.76,0.66,3.8174860838,3.81,-0.52,3.8453218331,3.81,-0.52,3.8453218331
2020-01-13 14:00:00,3.69,0.66,3.7485597234,3.69,0.66,3.7485597234,3.74,-0.52,3.7759766947999998,3.74,-0.52,3.7759766947999998
2020-01-13 14:30:00,3.69,0.66,3.7485597234,3.69,0.66,3.7485597234,3.74,-0.55,3.780224861,3.74,-0.55,3.780224861
2020-01-13 15:00:00,3.7199999999999998,0.62,3.7713127688,3.7199999999999998,0.62,3.7713127688,3.75,-0.5,3.7831864876,3.75,-0.5,3.7831864876
2020-01-13 15:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-01-13 16:00:00,3.8,0.12,3.8018942647,3.8,0.12,3.8018942647,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2020-01-13 16:30:00,3.9,0.1,3.9012818406000003,3.9,0.1,3.9012818406000003,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2020-01-13 17:00:00,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2020-01-13 17:30:00,3.7800000000000002,0.42,3.803261758,3.7800000000000002,0.42,3.803261758,3.77,-0.14,3.7725985739,3.77,-0.14,3.7725985739
2020-01-13 18:00:00,3.66,0.72,3.7301474502,3.66,0.72,3.7301474502,3.71,-0.47000000000000003,3.7396523903,3.71,-0.47000000000000003,3.7396523903
2020-01-13 18:30:00,3.54,0.72,3.6124783736,3.54,0.72,3.6124783736,3.59,-0.47000000000000003,3.6206353034000003,3.59,-0.47000000000000003,3.6206353034000003
2020-01-13 19:00:00,3.38,0.71,3.4537660604,3.38,0.71,3.4537660604,3.44,-0.5,3.4761472926,3.44,-0.5,3.4761472926
2020-01-13 19:30:00,3.2800000000000002,0.73,3.3602529667,3.2800000000000002,0.73,3.3602529667,3.34,-0.48,3.3743147452,3.34,-0.48,3.3743147452
2020-01-13 20:00:00,3.23,0.75,3.3159312417,3.23,0.75,3.3159312417,3.29,-0.48,3.3248308228,3.29,-0.48,3.3248308228
2020-01-13 20:30:00,3.09,0.75,3.1797169685,3.09,0.75,3.1797169685,3.16,-0.49,3.1977648444,3.16,-0.49,3.1977648444
2020-01-13 21:00:00,3.0,0.32,3.0170183957,3.0,0.32,3.0170183957,2.98,0.01,2.9800167785,2.98,0.01,2.9800167785
2020-01-13 21:30:00,2.87,0.22,2.8784197053,2.87,0.22,2.8784197053,2.83,0.11,2.8321370023,2.83,0.11,2.8321370023
2020-01-13 22:00:00,2.62,0.72,2.7171308397000002,2.62,0.72,2.7171308397000002,2.7,-0.5,2.7459060435,2.7,-0.5,2.7459060435
