Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 22:30:00,2.42,0.78,2.5425970975,2.42,0.78,2.5425970975,2.5,-0.42,2.5350345165,2.5,-0.42,2.5350345165
2020-01-13 23:00:00,2.23,0.8200000000000001,2.3759840067,2.23,0.8200000000000001,2.3759840067,2.31,-0.39,2.3426907606,2.31,-0.39,2.3426907606
2020-01-13 23:30:00,2.1,0.8200000000000001,2.254417885,2.1,0.8200000000000001,2.254417885,2.18,-0.39,2.2146105752,2.18,-0.39,2.2146105752
2020-01-14 00:00:00,2.02,0.8200000000000001,2.1800917412,2.02,0.8200000000000001,2.1800917412,2.11,-0.4,2.1475800334,2.11,-0.4,2.1475800334
2020-01-14 00:30:00,2.09,0.8200000000000001,2.2451057882,2.09,0.8200000000000001,2.2451057882,2.17,-0.37,2.2013177871,2.17,-0.37,2.2013177871
2020-01-14 01:00:00,2.08,0.84,2.2432119828,2.08,0.84,2.2432119828,2.16,-0.36,2.1897945109,2.16,-0.36,2.1897945109
2020-01-14 01:30:00,2.01,0.84,2.1784627608,2.01,0.84,2.1784627608,2.09,-0.36,2.1207781591,2.09,-0.36,2.1207781591
2020-01-14 02:00:00,1.94,0.84,2.1140482492,1.94,0.84,2.1140482492,2.03,-0.37,2.0634437235,2.03,-0.37,2.0634437235
2020-01-14 02:30:00,1.94,0.86,2.1220744568,1.94,0.86,2.1220744568,2.03,-0.36,2.0616740771,2.03,-0.36,2.0616740771
2020-01-14 03:00:00,1.88,0.86,2.0673654733,1.88,0.86,2.0673654733,1.96,-0.36,1.9927869931000002,1.96,-0.36,1.9927869931000002
2020-01-14 03:30:00,1.82,0.8300000000000001,2.0003249736,1.82,0.8300000000000001,2.0003249736,1.9,-0.37,1.9356910911,1.9,-0.37,1.9356910911
2020-01-14 04:00:00,1.78,0.8300000000000001,1.9640010183,1.78,0.8300000000000001,1.9640010183,1.8599999999999999,-0.39,1.9004473158000001,1.8599999999999999,-0.39,1.9004473158000001
2020-01-14 04:30:00,1.75,0.8200000000000001,1.9325889372,1.75,0.8200000000000001,1.9325889372,1.8399999999999999,-0.39,1.8808774548,1.8399999999999999,-0.39,1.8808774548
2020-01-14 05:00:00,1.78,0.8200000000000001,1.9597959077,1.78,0.8200000000000001,1.9597959077,1.87,-0.39,1.9102355876,1.87,-0.39,1.9102355876
2020-01-14 05:30:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-01-14 06:00:00,1.9500000000000002,0.79,2.1039486686,1.9500000000000002,0.79,2.1039486686,2.04,-0.4,2.0788458336,2.04,-0.4,2.0788458336
2020-01-14 06:30:00,2.24,0.76,2.3654175107,2.24,0.76,2.3654175107,2.32,-0.42,2.3577107541,2.32,-0.42,2.3577107541
2020-01-14 07:00:00,2.56,0.28,2.5752669765,2.56,0.28,2.5752669765,2.54,0.02,2.5400787389,2.54,0.02,2.5400787389
2020-01-14 07:30:00,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045,2.83,0.16,2.8345193596,2.83,0.16,2.8345193596
2020-01-14 08:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2020-01-14 08:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-01-14 09:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-01-14 09:30:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-01-14 10:00:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2020-01-14 10:30:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-14 11:00:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2020-01-14 11:30:00,3.88,0.0,3.88,3.88,0.0,3.88,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2020-01-14 12:00:00,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2020-01-14 12:30:00,3.94,0.14,3.942486525,3.94,0.14,3.942486525,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718
2020-01-14 13:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2020-01-14 13:30:00,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003
2020-01-14 14:00:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2020-01-14 14:30:00,3.71,0.63,3.7631104156,3.71,0.63,3.7631104156,3.73,-0.45,3.7570467125,3.73,-0.45,3.7570467125
2020-01-14 15:00:00,3.6,0.66,3.66,3.6,0.66,3.66,3.66,-0.53,3.6981752257,3.66,-0.53,3.6981752257
2020-01-14 15:30:00,3.6,0.66,3.66,3.6,0.66,3.66,3.66,-0.53,3.6981752257,3.66,-0.53,3.6981752257
2020-01-14 16:00:00,3.63,0.66,3.6895121629,3.63,0.66,3.6895121629,3.68,-0.53,3.7179698762,3.68,-0.53,3.7179698762
2020-01-14 16:30:00,3.75,0.63,3.8025517748,3.75,0.63,3.8025517748,3.8,-0.58,3.8440083247,3.8,-0.58,3.8440083247
2020-01-14 17:00:00,3.89,0.63,3.9406852196,3.89,0.63,3.9406852196,3.94,-0.58,3.9824615503,3.94,-0.58,3.9824615503
2020-01-14 17:30:00,3.8,0.68,3.8603626773,3.8,0.68,3.8603626773,3.85,-0.53,3.8863093032,3.85,-0.53,3.8863093032
2020-01-14 18:00:00,3.76,0.68,3.8209946349,3.76,0.68,3.8209946349,3.81,-0.53,3.8466868861,3.81,-0.53,3.8466868861
2020-01-14 18:30:00,3.64,0.67,3.7011484704,3.64,0.67,3.7011484704,3.69,-0.5,3.7237212570000002,3.69,-0.5,3.7237212570000002
2020-01-14 19:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2020-01-14 19:30:00,3.34,0.16,3.3438301392,3.34,0.16,3.3438301392,3.29,0.17,3.2943891695,3.29,0.17,3.2943891695
2020-01-14 20:00:00,3.2,0.16,3.2039975031,3.2,0.16,3.2039975031,3.14,0.17,3.1445985435,3.14,0.17,3.1445985435
2020-01-14 20:30:00,3.12,0.16,3.1240998704,3.12,0.16,3.1240998704,3.06,0.17,3.0647185841,3.06,0.17,3.0647185841
2020-01-14 21:00:00,2.95,0.72,3.0365934861,2.95,0.72,3.0365934861,3.02,-0.41000000000000003,3.0477040539,3.02,-0.41000000000000003,3.0477040539
2020-01-14 21:30:00,2.77,0.72,2.8620447236,2.77,0.72,2.8620447236,2.84,-0.47000000000000003,2.8786281455,2.84,-0.47000000000000003,2.8786281455
2020-01-14 22:00:00,2.58,0.74,2.6840268255,2.58,0.74,2.6840268255,2.66,-0.46,2.6994814316999998,2.66,-0.46,2.6994814316999998
2020-01-14 22:30:00,2.36,0.76,2.4793547548,2.36,0.76,2.4793547548,2.44,-0.44,2.4793547548,2.44,-0.44,2.4793547548
2020-01-14 23:00:00,2.21,0.8,2.3503404009,2.21,0.8,2.3503404009,2.29,-0.41000000000000003,2.3264135488,2.29,-0.41000000000000003,2.3264135488
2020-01-14 23:30:00,2.11,0.8,2.2565681909,2.11,0.8,2.2565681909,2.19,-0.39,2.2244549894,2.19,-0.39,2.2244549894
2020-01-15 00:00:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2020-01-15 00:30:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.14,-0.36,2.1700691233000002,2.14,-0.36,2.1700691233000002
2020-01-15 01:00:00,2.04,0.8200000000000001,2.1986359408,2.04,0.8200000000000001,2.1986359408,2.12,-0.36,2.1503488089,2.12,-0.36,2.1503488089
2020-01-15 01:30:00,2.01,0.8200000000000001,2.1708293346,2.01,0.8200000000000001,2.1708293346,2.1,-0.36,2.1306337085,2.1,-0.36,2.1306337085
2020-01-15 02:00:00,1.9300000000000002,0.81,2.0930838493,1.9300000000000002,0.81,2.0930838493,2.02,-0.37,2.0536065836,2.02,-0.37,2.0536065836
2020-01-15 02:30:00,1.9,0.8300000000000001,2.0733788848,1.9,0.8300000000000001,2.0733788848,1.98,-0.36,2.0124611797,1.98,-0.36,2.0124611797
2020-01-15 03:00:00,1.85,0.8300000000000001,2.0276587484,1.85,0.8300000000000001,2.0276587484,1.94,-0.36,1.9731193578,1.94,-0.36,1.9731193578
2020-01-15 03:30:00,1.81,0.8300000000000001,1.9912307752,1.81,0.8300000000000001,1.9912307752,1.9,-0.36,1.9338045403000002,1.9,-0.36,1.9338045403000002
2020-01-15 04:00:00,1.76,0.81,1.9374467735,1.76,0.81,1.9374467735,1.85,-0.38,1.8886238376,1.85,-0.38,1.8886238376
2020-01-15 04:30:00,1.73,0.8,1.9060167890000002,1.73,0.8,1.9060167890000002,1.82,-0.4,1.8634376834,1.82,-0.4,1.8634376834
2020-01-15 05:00:00,1.75,0.8,1.9241881405,1.75,0.8,1.9241881405,1.8399999999999999,-0.4,1.8829763674,1.8399999999999999,-0.4,1.8829763674
2020-01-15 05:30:00,1.83,0.8,1.9972230722000002,1.83,0.8,1.9972230722000002,1.92,-0.4,1.9612241075,1.92,-0.4,1.9612241075
2020-01-15 06:00:00,1.96,0.77,2.1058252539,1.96,0.77,2.1058252539,2.05,-0.42,2.092582137,2.05,-0.42,2.092582137
2020-01-15 06:30:00,2.25,0.59,2.3260696464,2.25,0.59,2.3260696464,2.3,-0.29,2.3182105168,2.3,-0.29,2.3182105168
2020-01-15 07:00:00,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2020-01-15 07:30:00,2.87,0.15,2.8739171874,2.87,0.15,2.8739171874,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2020-01-15 08:00:00,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2020-01-15 08:30:00,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-01-15 09:00:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-01-15 09:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.14,3.54276728,3.54,0.14,3.54276728
2020-01-15 10:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-01-15 10:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-01-15 11:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-01-15 11:30:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2020-01-15 12:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-01-15 12:30:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-01-15 13:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-01-15 13:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-01-15 14:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-01-15 14:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-01-15 15:00:00,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619
2020-01-15 15:30:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-01-15 16:00:00,3.47,0.48,3.5030415356,3.47,0.48,3.5030415356,3.46,-0.23,3.4676360824,3.46,-0.23,3.4676360824
2020-01-15 16:30:00,3.5300000000000002,0.67,3.593021013,3.5300000000000002,0.67,3.593021013,3.58,-0.51,3.6161443555,3.58,-0.51,3.6161443555
2020-01-15 17:00:00,3.61,0.64,3.6662924051,3.61,0.64,3.6662924051,3.67,-0.5700000000000001,3.7140005385,3.67,-0.5700000000000001,3.7140005385
2020-01-15 17:30:00,3.69,0.68,3.7521327269,3.69,0.68,3.7521327269,3.74,-0.52,3.7759766947999998,3.74,-0.52,3.7759766947999998
2020-01-15 18:00:00,3.6,0.68,3.6636593727999998,3.6,0.68,3.6636593727999998,3.66,-0.52,3.6967553341,3.66,-0.52,3.6967553341
2020-01-15 18:30:00,3.58,0.7000000000000001,3.6477938538,3.58,0.7000000000000001,3.6477938538,3.64,-0.5,3.6741801807,3.64,-0.5,3.6741801807
2020-01-15 19:00:00,3.43,0.7000000000000001,3.50069993,3.43,0.7000000000000001,3.50069993,3.49,-0.5,3.5256346946,3.49,-0.5,3.5256346946
2020-01-15 19:30:00,3.29,0.72,3.3678628238,3.29,0.72,3.3678628238,3.35,-0.5,3.3871079109,3.35,-0.5,3.3871079109
2020-01-15 20:00:00,3.22,0.72,3.2995151159000002,3.22,0.72,3.2995151159000002,3.29,-0.5,3.3277770358,3.29,-0.5,3.3277770358
2020-01-15 20:30:00,3.11,0.36,3.1307666793,3.11,0.36,3.1307666793,3.1,-0.01,3.100016129,3.1,-0.01,3.100016129
2020-01-15 21:00:00,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849,2.99,0.19,2.9960307075,2.99,0.19,2.9960307075
2020-01-15 21:30:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,2.76,0.2,2.7672368890000003,2.76,0.2,2.7672368890000003
2020-01-15 22:00:00,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225,2.6,0.18,2.6062233212,2.6,0.18,2.6062233212
2020-01-15 22:30:00,2.46,0.6000000000000001,2.5321137415,2.46,0.6000000000000001,2.5321137415,2.5,-0.26,2.5134836383,2.5,-0.26,2.5134836383
2020-01-15 23:00:00,2.23,0.8,2.3691559679,2.23,0.8,2.3691559679,2.32,-0.42,2.3577107541,2.32,-0.42,2.3577107541
2020-01-15 23:30:00,2.08,0.79,2.2249719099,2.08,0.79,2.2249719099,2.16,-0.42,2.2004544985,2.16,-0.42,2.2004544985
2020-01-16 00:00:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.08,-0.42,2.1219802073,2.08,-0.42,2.1219802073
2020-01-16 00:30:00,2.05,0.8300000000000001,2.211650967,2.05,0.8300000000000001,2.211650967,2.13,-0.37,2.1618973149,2.13,-0.37,2.1618973149
2020-01-16 01:00:00,2.05,0.8300000000000001,2.211650967,2.05,0.8300000000000001,2.211650967,2.13,-0.36,2.1602083233,2.13,-0.36,2.1602083233
2020-01-16 01:30:00,2.0,0.8300000000000001,2.1653868015,2.0,0.8300000000000001,2.1653868015,2.09,-0.38,2.1242645786,2.09,-0.38,2.1242645786
2020-01-16 02:00:00,1.96,0.81,2.1207781591,1.96,0.81,2.1207781591,2.05,-0.39,2.0867678357,2.05,-0.39,2.0867678357
2020-01-16 02:30:00,1.92,0.8300000000000001,2.0917217788,1.92,0.8300000000000001,2.0917217788,2.0,-0.37,2.0339370688,2.0,-0.37,2.0339370688
2020-01-16 03:00:00,1.8900000000000001,0.8300000000000001,2.0642189806,1.8900000000000001,0.8300000000000001,2.0642189806,1.98,-0.37,2.0142740628,1.98,-0.37,2.0142740628
2020-01-16 03:30:00,1.8399999999999999,0.8200000000000001,2.0144478152,1.8399999999999999,0.8200000000000001,2.0144478152,1.9300000000000002,-0.39,1.9690099035,1.9300000000000002,-0.39,1.9690099035
2020-01-16 04:00:00,1.79,0.8,1.9606376514,1.79,0.8,1.9606376514,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2020-01-16 04:30:00,1.78,0.8,1.9515122341,1.78,0.8,1.9515122341,1.87,-0.41000000000000003,1.9144189719,1.87,-0.41000000000000003,1.9144189719
2020-01-16 05:00:00,1.81,0.8,1.9789138435,1.81,0.8,1.9789138435,1.8900000000000001,-0.41000000000000003,1.9339596687,1.8900000000000001,-0.41000000000000003,1.9339596687
2020-01-16 05:30:00,1.9,0.8,2.0615528128,1.9,0.8,2.0615528128,1.99,-0.41000000000000003,2.031797234,1.99,-0.41000000000000003,2.031797234
2020-01-16 06:00:00,1.99,0.77,2.1337759957,1.99,0.77,2.1337759957,2.07,-0.43,2.1141901523,2.07,-0.43,2.1141901523
2020-01-16 06:30:00,2.27,0.36,2.2983689869,2.27,0.36,2.2983689869,2.27,-0.01,2.2700220263,2.27,-0.01,2.2700220263
2020-01-16 07:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2020-01-16 07:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003
2020-01-16 08:00:00,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2020-01-16 08:30:00,3.31,0.65,3.3732180481,3.31,0.65,3.3732180481,3.2800000000000002,-0.45,3.3107249961,3.2800000000000002,-0.45,3.3107249961
2020-01-16 09:00:00,3.47,0.66,3.5322089406,3.47,0.66,3.5322089406,3.5300000000000002,-0.53,3.5695657999,3.5300000000000002,-0.53,3.5695657999
2020-01-16 09:30:00,3.64,0.65,3.6975802899,3.64,0.65,3.6975802899,3.7,-0.53,3.7377667129,3.7,-0.53,3.7377667129
2020-01-16 10:00:00,3.75,0.65,3.8059164468,3.75,0.65,3.8059164468,3.81,-0.56,3.8509349514,3.81,-0.56,3.8509349514
2020-01-16 10:30:00,3.85,0.63,3.9012049421,3.85,0.63,3.9012049421,3.9,-0.58,3.9428923394,3.9,-0.58,3.9428923394
2020-01-16 11:00:00,3.83,0.59,3.8751774153,3.83,0.59,3.8751774153,3.89,-0.62,3.9390988817,3.89,-0.62,3.9390988817
2020-01-16 11:30:00,3.88,0.59,3.9246018906,3.88,0.59,3.9246018906,3.93,-0.62,3.9786052833000003,3.93,-0.62,3.9786052833000003
2020-01-16 12:00:00,3.96,0.59,4.0037107788,3.96,0.59,4.0037107788,4.01,-0.62,4.0576471015,4.01,-0.62,4.0576471015
2020-01-16 12:30:00,3.98,0.59,4.0234935069,3.98,0.59,4.0234935069,4.03,-0.62,4.0774133958,4.03,-0.62,4.0774133958
2020-01-16 13:00:00,3.93,0.59,3.9740407648,3.93,0.59,3.9740407648,3.98,-0.62,4.0280019861,3.98,-0.62,4.0280019861
2020-01-16 13:30:00,3.92,0.61,3.9671778382,3.92,0.61,3.9671778382,3.9699999999999998,-0.6000000000000001,4.0150840589,3.9699999999999998,-0.6000000000000001,4.0150840589
2020-01-16 14:00:00,3.81,0.59,3.8554117809,3.81,0.59,3.8554117809,3.87,-0.62,3.9193494358,3.87,-0.62,3.9193494358
2020-01-16 14:30:00,3.77,0.58,3.8143544670000002,3.77,0.58,3.8143544670000002,3.81,-0.64,3.8633793497,3.81,-0.64,3.8633793497
2020-01-16 15:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-01-16 15:30:00,3.71,-0.06,3.7104851435,3.71,-0.06,3.7104851435,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-01-16 16:00:00,3.73,0.1,3.7313402418,3.73,0.1,3.7313402418,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-01-16 16:30:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-01-16 17:00:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2020-01-16 17:30:00,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2020-01-16 18:00:00,3.71,0.15,3.7130311068,3.71,0.15,3.7130311068,3.64,0.16,3.6435147866,3.64,0.16,3.6435147866
2020-01-16 18:30:00,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2020-01-16 19:00:00,3.4,0.61,3.4542871913,3.4,0.61,3.4542871913,3.44,-0.37,3.4598410368,3.44,-0.37,3.4598410368
2020-01-16 19:30:00,3.25,0.5,3.2882366095,3.25,0.5,3.2882366095,3.27,-0.19,3.2755152266,3.27,-0.19,3.2755152266
2020-01-16 20:00:00,3.25,0.16,3.253936078,3.25,0.16,3.253936078,3.19,0.17,3.194526569,3.19,0.17,3.194526569
2020-01-16 20:30:00,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219,3.03,0.17,3.0347652298,3.03,0.17,3.0347652298
2020-01-16 21:00:00,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063
2020-01-16 21:30:00,2.76,0.49,2.8031589323,2.76,0.49,2.8031589323,2.7800000000000002,-0.18,2.7858212434,2.7800000000000002,-0.18,2.7858212434
2020-01-16 22:00:00,2.56,0.74,2.6648076854,2.56,0.74,2.6648076854,2.64,-0.43,2.6747897114,2.64,-0.43,2.6747897114
2020-01-16 22:30:00,2.43,0.21,2.4390571949,2.43,0.21,2.4390571949,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003
2020-01-16 23:00:00,2.25,0.23,2.2617250053999998,2.25,0.23,2.2617250053999998,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879
2020-01-16 23:30:00,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725
2020-01-17 00:00:00,2.04,0.2,2.0497804761,2.04,0.2,2.0497804761,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2020-01-17 00:30:00,2.07,0.22,2.081657993,2.07,0.22,2.081657993,2.04,0.23,2.0529247429,2.04,0.23,2.0529247429
2020-01-17 01:00:00,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742,2.05,0.24,2.064000969,2.05,0.24,2.064000969
2020-01-17 01:30:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299
2020-01-17 02:00:00,1.99,0.22,2.0021238723,1.99,0.22,2.0021238723,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579
2020-01-17 02:30:00,1.96,0.24,1.9746392076000001,1.96,0.24,1.9746392076000001,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339
2020-01-17 03:00:00,1.9,0.24,1.9150979087,1.9,0.24,1.9150979087,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002
2020-01-17 03:30:00,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002,1.83,0.24,1.8456706098,1.83,0.24,1.8456706098
2020-01-17 04:00:00,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141
2020-01-17 04:30:00,1.82,0.22,1.8332484829,1.82,0.22,1.8332484829,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495
2020-01-17 05:00:00,1.85,0.22,1.8630351580000002,1.85,0.22,1.8630351580000002,1.82,0.23,1.8344754019,1.82,0.23,1.8344754019
2020-01-17 05:30:00,1.9300000000000002,0.22,1.9424983912,1.9300000000000002,0.22,1.9424983912,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2020-01-17 06:00:00,2.03,0.21,2.0408331632,2.03,0.21,2.0408331632,1.99,0.22,2.0021238723,1.99,0.22,2.0021238723
2020-01-17 06:30:00,2.3,0.17,2.3062740514,2.3,0.17,2.3062740514,2.26,0.18,2.2671568098,2.26,0.18,2.2671568098
2020-01-17 07:00:00,2.54,0.15,2.5444252789,2.54,0.15,2.5444252789,2.5,0.16,2.5051147678,2.5,0.16,2.5051147678
2020-01-17 07:30:00,2.85,0.15,2.8539446386,2.85,0.15,2.8539446386,2.8,0.16,2.8045677029,2.8,0.16,2.8045677029
2020-01-17 08:00:00,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969
2020-01-17 08:30:00,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698,3.22,0.15,3.2234918954,3.22,0.15,3.2234918954
2020-01-17 09:00:00,3.4,0.15,3.403307215,3.4,0.15,3.403307215,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489
2020-01-17 09:30:00,3.46,0.59,3.5099430195,3.46,0.59,3.5099430195,3.49,-0.33,3.5055670012,3.49,-0.33,3.5055670012
2020-01-17 10:00:00,3.47,0.7000000000000001,3.5399011286,3.47,0.7000000000000001,3.5399011286,3.5300000000000002,-0.49,3.5638462369,3.5300000000000002,-0.49,3.5638462369
2020-01-17 10:30:00,3.55,0.6900000000000001,3.6164347084,3.55,0.6900000000000001,3.6164347084,3.6,-0.5,3.6345563691000002,3.6,-0.5,3.6345563691000002
2020-01-17 11:00:00,3.45,0.7000000000000001,3.5202982828,3.45,0.7000000000000001,3.5202982828,3.51,-0.49,3.5440372459000002,3.51,-0.49,3.5440372459000002
2020-01-17 11:30:00,3.52,0.73,3.5948991641,3.52,0.73,3.5948991641,3.58,-0.47000000000000003,3.6107201498,3.58,-0.47000000000000003,3.6107201498
2020-01-17 12:00:00,3.47,0.71,3.5418921496999998,3.47,0.71,3.5418921496999998,3.52,-0.48,3.5525765298,3.52,-0.48,3.5525765298
2020-01-17 12:30:00,3.43,0.71,3.5027132341,3.43,0.71,3.5027132341,3.49,-0.48,3.5228539567,3.49,-0.48,3.5228539567
2020-01-17 13:00:00,3.51,0.67,3.573373756,3.51,0.67,3.573373756,3.5700000000000003,-0.52,3.6076723798,3.5700000000000003,-0.52,3.6076723798
2020-01-17 13:30:00,3.32,0.67,3.386930764,3.32,0.67,3.386930764,3.38,-0.53,3.4213009222,3.38,-0.53,3.4213009222
2020-01-17 14:00:00,3.41,0.67,3.4751978361,3.41,0.67,3.4751978361,3.47,-0.53,3.5102421569,3.47,-0.53,3.5102421569
2020-01-17 14:30:00,3.29,0.67,3.3575288532,3.29,0.67,3.3575288532,3.35,-0.53,3.3916662572,3.35,-0.53,3.3916662572
2020-01-17 15:00:00,3.23,0.67,3.2987573418,3.23,0.67,3.2987573418,3.29,-0.53,3.3324165406,3.29,-0.53,3.3324165406
2020-01-17 15:30:00,3.25,0.6900000000000001,3.3224388632,3.25,0.6900000000000001,3.3224388632,3.31,-0.53,3.3521634805,3.31,-0.53,3.3521634805
2020-01-17 16:00:00,3.3,0.67,3.3673283178,3.3,0.67,3.3673283178,3.36,-0.53,3.4015437672,3.36,-0.53,3.4015437672
2020-01-17 16:30:00,3.37,0.68,3.4379208833,3.37,0.68,3.4379208833,3.43,-0.51,3.4677081769,3.43,-0.51,3.4677081769
2020-01-17 17:00:00,3.49,0.68,3.5556293395000003,3.49,0.68,3.5556293395000003,3.54,-0.5,3.575136361,3.54,-0.5,3.575136361
2020-01-17 17:30:00,3.51,0.68,3.5752622281,3.51,0.68,3.5752622281,3.56,-0.45,3.5883283016,3.56,-0.45,3.5883283016
2020-01-17 18:00:00,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2020-01-17 18:30:00,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2020-01-17 19:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.27,0.15,3.2734385591,3.27,0.15,3.2734385591
2020-01-17 19:30:00,3.2,0.19,3.2056356624,3.2,0.19,3.2056356624,3.16,0.09,3.1612813858,3.16,0.09,3.1612813858
2020-01-17 20:00:00,3.05,0.73,3.1361441293,3.05,0.73,3.1361441293,3.13,-0.47000000000000003,3.165090836,3.13,-0.47000000000000003,3.165090836
2020-01-17 20:30:00,2.95,0.24,2.9597466108,2.95,0.24,2.9597466108,2.91,0.13,2.9129023327,2.91,0.13,2.9129023327
2020-01-17 21:00:00,2.9,0.2,2.9068883707,2.9,0.2,2.9068883707,2.85,0.21,2.857726369,2.85,0.21,2.857726369
2020-01-17 21:30:00,2.75,0.19,2.756555822,2.75,0.19,2.756555822,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2020-01-17 22:00:00,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641,2.5300000000000002,0.2,2.5378928267000003,2.5300000000000002,0.2,2.5378928267000003
2020-01-17 22:30:00,2.39,0.62,2.4691091511,2.39,0.62,2.4691091511,2.44,-0.22,2.4498979571,2.44,-0.22,2.4498979571
2020-01-17 23:00:00,2.19,0.8200000000000001,2.3384824139,2.19,0.8200000000000001,2.3384824139,2.2800000000000002,-0.38,2.3114497615,2.2800000000000002,-0.38,2.3114497615
2020-01-17 23:30:00,2.11,0.8200000000000001,2.2637358503,2.11,0.8200000000000001,2.2637358503,2.19,-0.38,2.2227235546,2.19,-0.38,2.2227235546
2020-01-18 00:00:00,2.01,0.8200000000000001,2.1708293346,2.01,0.8200000000000001,2.1708293346,2.09,-0.4,2.1279332696,2.09,-0.4,2.1279332696
2020-01-18 00:30:00,2.06,0.85,2.2284748148,2.06,0.85,2.2284748148,2.14,-0.35000000000000003,2.1684326137,2.14,-0.35000000000000003,2.1684326137
2020-01-18 01:00:00,2.05,0.87,2.2269710371,2.05,0.87,2.2269710371,2.13,-0.33,2.1554117936,2.13,-0.33,2.1554117936
2020-01-18 01:30:00,2.01,0.85,2.1823381956,2.01,0.85,2.1823381956,2.09,-0.35000000000000003,2.1191035841,2.09,-0.35000000000000003,2.1191035841
2020-01-18 02:00:00,1.96,0.88,2.1484878403,1.96,0.88,2.1484878403,2.04,-0.33,2.0665188119,2.04,-0.33,2.0665188119
2020-01-18 02:30:00,1.9300000000000002,0.88,2.1211553456,1.9300000000000002,0.88,2.1211553456,2.02,-0.33,2.0467779557,2.02,-0.33,2.0467779557
2020-01-18 03:00:00,1.9,0.88,2.0938958904,1.9,0.88,2.0938958904,1.98,-0.33,2.007311635,1.98,-0.33,2.007311635
2020-01-18 03:30:00,1.8599999999999999,0.86,2.0491949638999998,1.8599999999999999,0.86,2.0491949638999998,1.94,-0.36,1.9731193578,1.94,-0.36,1.9731193578
2020-01-18 04:00:00,1.81,0.86,2.0039211561,1.81,0.86,2.0039211561,1.9,-0.36,1.9338045403000002,1.9,-0.36,1.9338045403000002
2020-01-18 04:30:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,1.88,-0.37,1.9160636733,1.88,-0.37,1.9160636733
2020-01-18 05:00:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,1.88,-0.37,1.9160636733,1.88,-0.37,1.9160636733
2020-01-18 05:30:00,1.83,0.84,2.0135789033,1.83,0.84,2.0135789033,1.92,-0.37,1.9553260598,1.92,-0.37,1.9553260598
2020-01-18 06:00:00,1.87,0.8200000000000001,2.0418863827,1.87,0.8200000000000001,2.0418863827,1.9500000000000002,-0.4,1.9906029237,1.9500000000000002,-0.4,1.9906029237
2020-01-18 06:30:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.07,-0.41000000000000003,2.1102132594,2.07,-0.41000000000000003,2.1102132594
2020-01-18 07:00:00,2.1,0.77,2.2367163432,2.1,0.77,2.2367163432,2.18,-0.43,2.2220036004,2.18,-0.43,2.2220036004
2020-01-18 07:30:00,2.15,0.74,2.27378539,2.15,0.74,2.27378539,2.23,-0.45,2.2749505489,2.23,-0.45,2.2749505489
2020-01-18 08:00:00,2.26,0.72,2.3719190543,2.26,0.72,2.3719190543,2.34,-0.46,2.3847851056,2.34,-0.46,2.3847851056
2020-01-18 08:30:00,2.48,0.42,2.5153131018,2.48,0.42,2.5153131018,2.49,-0.13,2.4933912649,2.49,-0.13,2.4933912649
2020-01-18 09:00:00,2.61,0.17,2.6155305389,2.61,0.17,2.6155305389,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002
2020-01-18 09:30:00,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131,2.7,0.17,2.7053465582,2.7,0.17,2.7053465582
2020-01-18 10:00:00,2.84,0.16,2.8445034716,2.84,0.16,2.8445034716,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485
2020-01-18 10:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154
2020-01-18 11:00:00,2.88,0.31,2.8966359799,2.88,0.31,2.8966359799,2.86,0.02,2.8600699292,2.86,0.02,2.8600699292
2020-01-18 11:30:00,2.8200000000000003,0.72,2.9104638806,2.8200000000000003,0.72,2.9104638806,2.9,-0.47000000000000003,2.9378393421,2.9,-0.47000000000000003,2.9378393421
2020-01-18 12:00:00,2.76,0.72,2.8523674378,2.76,0.72,2.8523674378,2.84,-0.47000000000000003,2.8786281455,2.84,-0.47000000000000003,2.8786281455
2020-01-18 12:30:00,2.69,0.73,2.7872925932,2.69,0.73,2.7872925932,2.76,-0.45,2.7964441707,2.76,-0.45,2.7964441707
2020-01-18 13:00:00,2.6,0.73,2.7005369836,2.6,0.73,2.7005369836,2.68,-0.45,2.7175172493,2.68,-0.45,2.7175172493
2020-01-18 13:30:00,2.6,0.71,2.6951994360000002,2.6,0.71,2.6951994360000002,2.68,-0.47000000000000003,2.7209005862,2.68,-0.47000000000000003,2.7209005862
2020-01-18 14:00:00,2.52,0.71,2.6181100053,2.52,0.71,2.6181100053,2.59,-0.47000000000000003,2.6322993751,2.59,-0.47000000000000003,2.6322993751
2020-01-18 14:30:00,2.5300000000000002,0.4,2.5614253844,2.5300000000000002,0.4,2.5614253844,2.54,-0.06,2.5407085626,2.54,-0.06,2.5407085626
2020-01-18 15:00:00,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777
2020-01-18 15:30:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.5300000000000002,0.19,2.5371243564,2.5300000000000002,0.19,2.5371243564
2020-01-18 16:00:00,2.62,0.2,2.6276224995,2.62,0.2,2.6276224995,2.58,0.21,2.5885324027000003,2.58,0.21,2.5885324027000003
2020-01-18 16:30:00,2.69,0.35000000000000003,2.7126739576,2.69,0.35000000000000003,2.7126739576,2.69,-0.05,2.6904646439,2.69,-0.05,2.6904646439
2020-01-18 17:00:00,2.85,0.6000000000000001,2.9124731757999998,2.85,0.6000000000000001,2.9124731757999998,2.89,-0.4,2.9175503423,2.89,-0.4,2.9175503423
2020-01-18 17:30:00,3.09,0.71,3.170520462,3.09,0.71,3.170520462,3.17,-0.48,3.2061347445,3.17,-0.48,3.2061347445
2020-01-18 18:00:00,3.14,0.74,3.2260192188,3.14,0.74,3.2260192188,3.21,-0.46,3.2427920069,3.21,-0.46,3.2427920069
2020-01-18 18:30:00,3.07,0.74,3.1579265349,3.07,0.74,3.1579265349,3.14,-0.46,3.1735154009,3.14,-0.46,3.1735154009
2020-01-18 19:00:00,3.02,0.74,3.1093407661,3.02,0.74,3.1093407661,3.09,-0.46,3.1240518562,3.09,-0.46,3.1240518562
2020-01-18 19:30:00,2.91,0.76,3.0076070222,2.91,0.76,3.0076070222,2.98,-0.42,3.0094517773,2.98,-0.42,3.0094517773
2020-01-18 20:00:00,2.89,0.30000000000000004,2.9055292117000002,2.89,0.30000000000000004,2.9055292117000002,2.87,0.09,2.8714108031,2.87,0.09,2.8714108031
2020-01-18 20:30:00,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568,2.75,0.23,2.7596014205,2.75,0.23,2.7596014205
2020-01-18 21:00:00,2.69,0.2,2.6974246977,2.69,0.2,2.6974246977,2.65,0.21,2.6583077324,2.65,0.21,2.6583077324
2020-01-18 21:30:00,2.63,0.2,2.6375936001999998,2.63,0.2,2.6375936001999998,2.58,0.22,2.589362856,2.58,0.22,2.589362856
2020-01-18 22:00:00,2.5300000000000002,0.32,2.5501568579000002,2.5300000000000002,0.32,2.5501568579000002,2.51,0.08,2.5112745768,2.51,0.08,2.5112745768
2020-01-18 22:30:00,2.34,0.81,2.4762269686,2.34,0.81,2.4762269686,2.42,-0.4,2.4528350943,2.42,-0.4,2.4528350943
2020-01-18 23:00:00,2.19,0.81,2.3349946467000002,2.19,0.81,2.3349946467000002,2.27,-0.4,2.3049728849,2.27,-0.4,2.3049728849
2020-01-18 23:30:00,2.11,0.81,2.2601327395,2.11,0.81,2.2601327395,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2020-01-19 00:00:00,2.04,0.78,2.1840329668,2.04,0.78,2.1840329668,2.12,-0.41000000000000003,2.1592822882,2.12,-0.41000000000000003,2.1592822882
2020-01-19 00:30:00,2.13,0.34,2.156965461,2.13,0.34,2.156965461,2.12,0.16,2.1260291625,2.12,0.16,2.1260291625
2020-01-19 01:00:00,2.16,0.27,2.176809592,2.16,0.27,2.176809592,2.12,0.27,2.137124236,2.12,0.27,2.137124236
2020-01-19 01:30:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389
2020-01-19 02:00:00,2.07,0.24,2.0838665984,2.07,0.24,2.0838665984,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2020-01-19 02:30:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2020-01-19 03:00:00,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407
2020-01-19 03:30:00,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799
2020-01-19 04:00:00,1.87,0.24,1.885338166,1.87,0.24,1.885338166,1.8399999999999999,0.25,1.8569060289000001,1.8399999999999999,0.25,1.8569060289000001
2020-01-19 04:30:00,1.83,0.36,1.8650737251,1.83,0.36,1.8650737251,1.82,0.11,1.8233211456,1.82,0.11,1.8233211456
2020-01-19 05:00:00,1.77,0.8300000000000001,1.9549424544,1.77,0.8300000000000001,1.9549424544,1.85,-0.39,1.89066126,1.85,-0.39,1.89066126
2020-01-19 05:30:00,1.81,0.8200000000000001,1.9870832896000001,1.81,0.8200000000000001,1.9870832896000001,1.8900000000000001,-0.4,1.9318643845,1.8900000000000001,-0.4,1.9318643845
2020-01-19 06:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,1.9500000000000002,-0.4,1.9906029237,1.9500000000000002,-0.4,1.9906029237
2020-01-19 06:30:00,1.9500000000000002,0.8200000000000001,2.115395944,1.9500000000000002,0.8200000000000001,2.115395944,2.04,-0.4,2.0788458336,2.04,-0.4,2.0788458336
2020-01-19 07:00:00,2.0,0.79,2.1503720608,2.0,0.79,2.1503720608,2.09,-0.4,2.1279332696,2.09,-0.4,2.1279332696
2020-01-19 07:30:00,2.05,0.79,2.1969524346,2.05,0.79,2.1969524346,2.13,-0.42,2.1710135882,2.13,-0.42,2.1710135882
2020-01-19 08:00:00,2.11,0.79,2.2530423875,2.11,0.79,2.2530423875,2.19,-0.42,2.2299103121,2.19,-0.42,2.2299103121
2020-01-19 08:30:00,2.21,0.79,2.3469554747,2.21,0.79,2.3469554747,2.29,-0.4,2.3246720199,2.29,-0.4,2.3246720199
2020-01-19 09:00:00,2.35,0.78,2.4760654272,2.35,0.78,2.4760654272,2.43,-0.4,2.4627017684,2.43,-0.4,2.4627017684
2020-01-19 09:30:00,2.48,0.75,2.5909264752,2.48,0.75,2.5909264752,2.55,-0.42,2.5843567865,2.55,-0.42,2.5843567865
2020-01-19 10:00:00,2.58,0.75,2.6868010719,2.58,0.75,2.6868010719,2.66,-0.42,2.6929537686,2.66,-0.42,2.6929537686
2020-01-19 10:30:00,2.65,0.74,2.7513814712,2.65,0.74,2.7513814712,2.7199999999999998,-0.42,2.752235455,2.7199999999999998,-0.42,2.752235455
2020-01-19 11:00:00,2.7,0.74,2.7995713958,2.7,0.74,2.7995713958,2.77,-0.43,2.8031767693000003,2.77,-0.43,2.8031767693000003
2020-01-19 11:30:00,2.68,0.74,2.7802877549,2.68,0.74,2.7802877549,2.75,-0.45,2.7865749586,2.75,-0.45,2.7865749586
2020-01-19 12:00:00,2.68,0.74,2.7802877549,2.68,0.74,2.7802877549,2.75,-0.45,2.7865749586,2.75,-0.45,2.7865749586
2020-01-19 12:30:00,2.65,0.74,2.7513814712,2.65,0.74,2.7513814712,2.7199999999999998,-0.45,2.7569729777000003,2.7199999999999998,-0.45,2.7569729777000003
2020-01-19 13:00:00,2.6,0.74,2.7032572945,2.6,0.74,2.7032572945,2.68,-0.45,2.7175172493,2.68,-0.45,2.7175172493
2020-01-19 13:30:00,2.6,0.77,2.7116231302,2.6,0.77,2.7116231302,2.68,-0.42,2.7127108213,2.68,-0.42,2.7127108213
2020-01-19 14:00:00,2.5700000000000003,0.78,2.6857587382,2.5700000000000003,0.78,2.6857587382,2.65,-0.42,2.6830765923,2.65,-0.42,2.6830765923
2020-01-19 14:30:00,2.59,0.76,2.6992035862,2.59,0.76,2.6992035862,2.67,-0.42,2.7028318483,2.67,-0.42,2.7028318483
2020-01-19 15:00:00,2.59,0.78,2.7049029557,2.59,0.78,2.7049029557,2.67,-0.42,2.7028318483,2.67,-0.42,2.7028318483
2020-01-19 15:30:00,2.65,0.81,2.7710286899,2.65,0.81,2.7710286899,2.73,-0.38,2.7563200104,2.73,-0.38,2.7563200104
2020-01-19 16:00:00,2.7,0.8,2.8160255681,2.7,0.8,2.8160255681,2.77,-0.38,2.7959434901,2.77,-0.38,2.7959434901
2020-01-19 16:30:00,2.86,0.6000000000000001,2.9222593998,2.86,0.6000000000000001,2.9222593998,2.88,-0.14,2.8834007699,2.88,-0.14,2.8834007699
2020-01-19 17:00:00,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602,2.94,0.19,2.9461330588,2.94,0.19,2.9461330588
2020-01-19 17:30:00,3.2800000000000002,0.17,3.2844025332,3.2800000000000002,0.17,3.2844025332,3.22,0.18,3.2250271317,3.22,0.18,3.2250271317
2020-01-19 18:00:00,3.34,0.18,3.3448467827,3.34,0.18,3.3448467827,3.2800000000000002,0.2,3.2860919038,3.2800000000000002,0.2,3.2860919038
2020-01-19 18:30:00,3.29,0.18,3.2949203329,3.29,0.18,3.2949203329,3.23,0.2,3.2361860268,3.23,0.2,3.2361860268
2020-01-19 19:00:00,3.16,0.18,3.1651224305,3.16,0.18,3.1651224305,3.1,0.2,3.1064449134,3.1,0.2,3.1064449134
2020-01-19 19:30:00,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604,3.02,0.21,3.0272925197,3.02,0.21,3.0272925197
2020-01-19 20:00:00,2.99,0.21,2.9973655099,2.99,0.21,2.9973655099,2.93,0.23,2.9390134399,2.93,0.23,2.9390134399
2020-01-19 20:30:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,2.86,0.22,2.8684490583,2.86,0.22,2.8684490583
2020-01-19 21:00:00,2.77,0.2,2.777210831,2.77,0.2,2.777210831,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002
2020-01-19 21:30:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,2.62,-0.33,2.6407006645999997,2.62,-0.33,2.6407006645999997
2020-01-19 22:00:00,2.42,0.79,2.5456826197,2.42,0.79,2.5456826197,2.49,-0.42,2.5251732614,2.49,-0.42,2.5251732614
2020-01-19 22:30:00,2.25,0.77,2.3781084921,2.25,0.77,2.3781084921,2.32,-0.45,2.3632393023000002,2.32,-0.45,2.3632393023000002
2020-01-19 23:00:00,2.16,0.37,2.1914607001,2.16,0.37,2.1914607001,2.15,0.0,2.15,2.15,0.0,2.15
2020-01-19 23:30:00,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267,2.02,0.22,2.0319448811,2.02,0.22,2.0319448811
2020-01-20 00:00:00,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149
2020-01-20 00:30:00,2.07,0.23,2.0827385818,2.07,0.23,2.0827385818,2.04,0.23,2.0529247429,2.04,0.23,2.0529247429
2020-01-20 01:00:00,2.09,0.25,2.1048990475,2.09,0.25,2.1048990475,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547
2020-01-20 01:30:00,2.07,0.25,2.085041966,2.07,0.25,2.085041966,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582
2020-01-20 02:00:00,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2020-01-20 02:30:00,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001
2020-01-20 03:00:00,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358
2020-01-20 03:30:00,1.92,0.25,1.9362076335,1.92,0.25,1.9362076335,1.8900000000000001,0.25,1.9064626931,1.8900000000000001,0.25,1.9064626931
2020-01-20 04:00:00,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2020-01-20 04:30:00,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714,1.8900000000000001,0.23,1.9039432765000002,1.8900000000000001,0.23,1.9039432765000002
2020-01-20 05:00:00,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2020-01-20 05:30:00,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565,1.98,0.22,1.9921847304,1.98,0.22,1.9921847304
2020-01-20 06:00:00,2.11,0.21,2.1204244858,2.11,0.21,2.1204244858,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566
2020-01-20 06:30:00,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027,2.35,0.21,2.3593643212,2.35,0.21,2.3593643212
2020-01-20 07:00:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744
2020-01-20 07:30:00,3.01,0.28,3.0229952034,3.01,0.28,3.0229952034,2.98,0.04,2.9802684443,2.98,0.04,2.9802684443
2020-01-20 08:00:00,3.2800000000000002,0.7000000000000001,3.3538634439,3.2800000000000002,0.7000000000000001,3.3538634439,3.34,-0.51,3.3787127726,3.34,-0.51,3.3787127726
2020-01-20 08:30:00,3.5300000000000002,0.7000000000000001,3.5987358892,3.5300000000000002,0.7000000000000001,3.5987358892,3.59,-0.5,3.6246517074,3.59,-0.5,3.6246517074
2020-01-20 09:00:00,3.69,0.68,3.7521327269,3.69,0.68,3.7521327269,3.74,-0.53,3.7773668077,3.74,-0.53,3.7773668077
2020-01-20 09:30:00,3.87,0.66,3.9258756985,3.87,0.66,3.9258756985,3.92,-0.55,3.9583961399,3.92,-0.55,3.9583961399
2020-01-20 10:00:00,3.91,0.67,3.9669887824,3.91,0.67,3.9669887824,3.96,-0.55,3.998012006,3.96,-0.55,3.998012006
2020-01-20 10:30:00,3.91,0.45,3.9358099548,3.91,0.45,3.9358099548,3.89,-0.14,3.892518465,3.89,-0.14,3.892518465
2020-01-20 11:00:00,3.95,0.14,3.9524802340000003,3.95,0.14,3.9524802340000003,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2020-01-20 11:30:00,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2020-01-20 12:00:00,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2020-01-20 12:30:00,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115
2020-01-20 13:00:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-20 13:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-01-20 14:00:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-01-20 14:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-01-20 15:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-01-20 15:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022
2020-01-20 16:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918
2020-01-20 16:30:00,3.68,0.53,3.7179698762,3.68,0.53,3.7179698762,3.69,-0.30000000000000004,3.7021750364,3.69,-0.30000000000000004,3.7021750364
2020-01-20 17:00:00,3.75,0.71,3.8166215427,3.75,0.71,3.8166215427,3.8,-0.48,3.8301958174,3.8,-0.48,3.8301958174
2020-01-20 17:30:00,3.85,0.73,3.9185966876,3.85,0.73,3.9185966876,3.89,-0.45,3.9159417769,3.89,-0.45,3.9159417769
2020-01-20 18:00:00,3.8,0.15,3.8029593740000003,3.8,0.15,3.8029593740000003,3.73,0.16,3.7334300583,3.73,0.16,3.7334300583
2020-01-20 18:30:00,3.73,0.15,3.7330148674,3.73,0.15,3.7330148674,3.66,0.17,3.6639459603,3.66,0.17,3.6639459603
2020-01-20 19:00:00,3.62,0.16,3.6235341864,3.62,0.16,3.6235341864,3.55,0.17,3.5540680916,3.55,0.17,3.5540680916
2020-01-20 19:30:00,3.49,0.16,3.4936656967,3.49,0.16,3.4936656967,3.43,0.18,3.4347197848,3.43,0.18,3.4347197848
2020-01-20 20:00:00,3.35,0.26,3.3600744039,3.35,0.26,3.3600744039,3.31,0.11,3.3118272902,3.31,0.11,3.3118272902
2020-01-20 20:30:00,3.17,0.64,3.2339604203,3.17,0.64,3.2339604203,3.2,-0.24,3.2089873792,3.2,-0.24,3.2089873792
2020-01-20 21:00:00,3.07,0.79,3.1700157728,3.07,0.79,3.1700157728,3.13,-0.42,3.1580531978,3.13,-0.42,3.1580531978
2020-01-20 21:30:00,2.89,0.81,3.0013663555,2.89,0.81,3.0013663555,2.95,-0.42,2.9797483115,2.95,-0.42,2.9797483115
2020-01-20 22:00:00,2.73,0.81,2.847630594,2.73,0.81,2.847630594,2.79,-0.42,2.8214358047,2.79,-0.42,2.8214358047
2020-01-20 22:30:00,2.52,0.81,2.6469794106,2.52,0.81,2.6469794106,2.58,-0.42,2.6139625093000003,2.58,-0.42,2.6139625093000003
2020-01-20 23:00:00,2.37,0.54,2.4307406279,2.37,0.54,2.4307406279,2.39,-0.08,2.3913385373000002,2.39,-0.08,2.3913385373000002
2020-01-20 23:30:00,2.25,0.22,2.2607299706,2.25,0.22,2.2607299706,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927
2020-01-21 00:00:00,2.1,0.67,2.2042912693,2.1,0.67,2.2042912693,2.15,-0.22,2.1612265036,2.15,-0.22,2.1612265036
2020-01-21 00:30:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.22,-0.16,2.2257582977,2.22,-0.16,2.2257582977
2020-01-21 01:00:00,2.18,0.87,2.3471898091,2.18,0.87,2.3471898091,2.24,-0.37,2.2703523956,2.24,-0.37,2.2703523956
2020-01-21 01:30:00,2.15,0.87,2.3193533582,2.15,0.87,2.3193533582,2.23,-0.37,2.2604866733,2.23,-0.37,2.2604866733
2020-01-21 02:00:00,2.1,0.63,2.1924643669,2.1,0.63,2.1924643669,2.14,-0.12,2.1433618453,2.14,-0.12,2.1433618453
2020-01-21 02:30:00,2.04,0.55,2.1128416883,2.04,0.55,2.1128416883,2.06,0.01,2.0600242717,2.06,0.01,2.0600242717
2020-01-21 03:00:00,1.99,0.87,2.1718655575,1.99,0.87,2.1718655575,2.06,-0.35000000000000003,2.0895214763,2.06,-0.35000000000000003,2.0895214763
2020-01-21 03:30:00,1.9500000000000002,0.87,2.1352751578999998,1.9500000000000002,0.87,2.1352751578999998,2.03,-0.36,2.0616740771,2.03,-0.36,2.0616740771
2020-01-21 04:00:00,1.8900000000000001,0.87,2.0806249061,1.8900000000000001,0.87,2.0806249061,1.97,-0.34,1.9991248085,1.97,-0.34,1.9991248085
2020-01-21 04:30:00,1.88,0.85,2.0632256299,1.88,0.85,2.0632256299,1.96,-0.36,1.9927869931000002,1.96,-0.36,1.9927869931000002
2020-01-21 05:00:00,1.9100000000000001,0.8300000000000001,2.0825465181,1.9100000000000001,0.8300000000000001,2.0825465181,1.99,-0.38,2.0259565642,1.99,-0.38,2.0259565642
2020-01-21 05:30:00,1.99,0.8300000000000001,2.1561539834,1.99,0.8300000000000001,2.1561539834,2.07,-0.36,2.1010711554,2.07,-0.36,2.1010711554
2020-01-21 06:00:00,2.13,0.8300000000000001,2.2860008749,2.13,0.8300000000000001,2.2860008749,2.21,-0.36,2.2391292951,2.21,-0.36,2.2391292951
2020-01-21 06:30:00,2.42,0.79,2.5456826197,2.42,0.79,2.5456826197,2.5,-0.4,2.5317977802,2.5,-0.4,2.5317977802
2020-01-21 07:00:00,2.77,0.76,2.8723683608,2.77,0.76,2.8723683608,2.84,-0.43,2.8723683608,2.84,-0.43,2.8723683608
2020-01-21 07:30:00,3.05,0.6000000000000001,3.1084562085,3.05,0.6000000000000001,3.1084562085,3.09,-0.27,3.1017736861,3.09,-0.27,3.1017736861
2020-01-21 08:00:00,3.37,0.15,3.3733366271,3.37,0.15,3.3733366271,3.31,0.17,3.3143626837999998,3.31,0.17,3.3143626837999998
2020-01-21 08:30:00,3.6,0.46,3.629269899,3.6,0.46,3.629269899,3.6,-0.14,3.6027211938,3.6,-0.14,3.6027211938
2020-01-21 09:00:00,3.71,0.71,3.7773270973,3.71,0.71,3.7773270973,3.76,-0.47000000000000003,3.7892611417,3.76,-0.47000000000000003,3.7892611417
2020-01-21 09:30:00,3.85,0.7000000000000001,3.9131189606000003,3.85,0.7000000000000001,3.9131189606000003,3.9,-0.48,3.9294274392,3.9,-0.48,3.9294274392
2020-01-21 10:00:00,3.9,0.72,3.9659046887000002,3.9,0.72,3.9659046887000002,3.95,-0.47000000000000003,3.9778637483,3.95,-0.47000000000000003,3.9778637483
2020-01-21 10:30:00,3.9,0.72,3.9659046887000002,3.9,0.72,3.9659046887000002,3.96,-0.48,3.9889848333,3.96,-0.48,3.9889848333
2020-01-21 11:00:00,3.96,0.68,4.0179596812,3.96,0.68,4.0179596812,4.01,-0.52,4.0435751508,4.01,-0.52,4.0435751508
2020-01-21 11:30:00,3.95,0.71,4.0133028792,3.95,0.71,4.0133028792,4.0,-0.49,4.0299007432,4.0,-0.49,4.0299007432
2020-01-21 12:00:00,3.95,0.71,4.0133028792,3.95,0.71,4.0133028792,4.0,-0.49,4.0299007432,4.0,-0.49,4.0299007432
2020-01-21 12:30:00,3.9,0.59,3.9443757428,3.9,0.59,3.9443757428,3.92,-0.34,3.9347172707,3.92,-0.34,3.9347172707
2020-01-21 13:00:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-21 13:30:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2020-01-21 14:00:00,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965,3.61,0.16,3.6135439668,3.61,0.16,3.6135439668
2020-01-21 14:30:00,3.62,0.36,3.6378565117,3.62,0.36,3.6378565117,3.59,-0.09,3.5911279565000003,3.59,-0.09,3.5911279565000003
2020-01-21 15:00:00,3.59,0.6900000000000001,3.6557078658,3.59,0.6900000000000001,3.6557078658,3.64,-0.5,3.6741801807,3.64,-0.5,3.6741801807
2020-01-21 15:30:00,3.58,0.71,3.6497260171,3.58,0.71,3.6497260171,3.63,-0.47000000000000003,3.6603005341,3.63,-0.47000000000000003,3.6603005341
2020-01-21 16:00:00,3.66,0.71,3.7282301431000002,3.66,0.71,3.7282301431000002,3.71,-0.49,3.7422185933,3.71,-0.49,3.7422185933
2020-01-21 16:30:00,3.68,0.6900000000000001,3.7441287371,3.68,0.6900000000000001,3.7441287371,3.73,-0.51,3.7647045037,3.73,-0.51,3.7647045037
2020-01-21 17:00:00,3.73,0.64,3.784507894,3.73,0.64,3.784507894,3.7800000000000002,-0.55,3.8198036599,3.7800000000000002,-0.55,3.8198036599
2020-01-21 17:30:00,3.83,0.54,3.8678805566000003,3.83,0.54,3.8678805566000003,3.84,-0.30000000000000004,3.851700923,3.84,-0.30000000000000004,3.851700923
2020-01-21 18:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.7800000000000002,0.15,3.7829750197000003,3.7800000000000002,0.15,3.7829750197000003
2020-01-21 18:30:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.71,0.16,3.713448532,3.71,0.16,3.713448532
2020-01-21 19:00:00,3.68,0.16,3.6834766186,3.68,0.16,3.6834766186,3.62,0.18,3.6244723754,3.62,0.18,3.6244723754
2020-01-21 19:30:00,3.54,0.17,3.5440795702,3.54,0.17,3.5440795702,3.47,0.18,3.4746654515,3.47,0.18,3.4746654515
