Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-21 20:00:00,3.46,0.17,3.4641737832,3.46,0.17,3.4641737832,3.4,0.19,3.4053046853,3.4,0.19,3.4053046853
2020-01-21 20:30:00,3.27,0.6000000000000001,3.3245902003,3.27,0.6000000000000001,3.3245902003,3.31,-0.24,3.3186895004,3.31,-0.24,3.3186895004
2020-01-21 21:00:00,3.06,0.79,3.160332261,3.06,0.79,3.160332261,3.13,-0.4,3.1554555931,3.13,-0.4,3.1554555931
2020-01-21 21:30:00,2.88,0.75,2.976054435,2.88,0.75,2.976054435,2.95,-0.44,2.9826330649,2.95,-0.44,2.9826330649
2020-01-21 22:00:00,2.68,0.78,2.7912004586,2.68,0.78,2.7912004586,2.75,-0.41000000000000003,2.7803956553,2.75,-0.41000000000000003,2.7803956553
2020-01-21 22:30:00,2.47,0.81,2.5994230129,2.47,0.81,2.5994230129,2.55,-0.39,2.5796511392,2.55,-0.39,2.5796511392
2020-01-21 23:00:00,2.32,0.81,2.4573359559,2.32,0.81,2.4573359559,2.4,-0.39,2.4314810302,2.4,-0.39,2.4314810302
2020-01-21 23:30:00,2.19,0.41000000000000003,2.2280484734,2.19,0.41000000000000003,2.2280484734,2.19,0.09,2.1918485349,2.19,0.09,2.1918485349
2020-01-22 00:00:00,2.13,0.26,2.1458098704,2.13,0.26,2.1458098704,2.09,0.26,2.1061101586,2.09,0.26,2.1061101586
2020-01-22 00:30:00,2.19,0.28,2.207826986,2.19,0.28,2.207826986,2.15,0.29,2.1694699814,2.15,0.29,2.1694699814
2020-01-22 01:00:00,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404
2020-01-22 01:30:00,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986
2020-01-22 02:00:00,2.1,0.26,2.1160340262,2.1,0.26,2.1160340262,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2020-01-22 02:30:00,2.09,0.28,2.1086725682,2.09,0.28,2.1086725682,2.05,0.29,2.0704105873,2.05,0.29,2.0704105873
2020-01-22 03:00:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709
2020-01-22 03:30:00,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537,1.98,0.27,1.998324298,1.98,0.27,1.998324298
2020-01-22 04:00:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358
2020-01-22 04:30:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358
2020-01-22 05:00:00,2.0,0.25,2.0155644371,2.0,0.25,2.0155644371,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-01-22 05:30:00,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582,2.0,0.26,2.0168291946,2.0,0.26,2.0168291946
2020-01-22 06:00:00,2.18,0.22,2.1910727966,2.18,0.22,2.1910727966,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285
2020-01-22 06:30:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,2.45,0.21,2.4589835298000002,2.45,0.21,2.4589835298000002
2020-01-22 07:00:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-01-22 07:30:00,3.08,0.17,3.0846879907,3.08,0.17,3.0846879907,3.03,0.19,3.0359512513,3.03,0.19,3.0359512513
2020-01-22 08:00:00,3.37,0.37,3.3902507282,3.37,0.37,3.3902507282,3.36,-0.09,3.361205141,3.36,-0.09,3.361205141
2020-01-22 08:30:00,3.55,0.68,3.6145400814,3.55,0.68,3.6145400814,3.6,-0.51,3.6359455441,3.6,-0.51,3.6359455441
2020-01-22 09:00:00,3.74,0.66,3.7977888304,3.74,0.66,3.7977888304,3.79,-0.55,3.8296997271,3.79,-0.55,3.8296997271
2020-01-22 09:30:00,3.88,0.66,3.9357337308,3.88,0.66,3.9357337308,3.93,-0.55,3.9682993839,3.93,-0.55,3.9682993839
2020-01-22 10:00:00,3.96,0.65,4.0129914029,3.96,0.65,4.0129914029,4.01,-0.56,4.0489134345,4.01,-0.56,4.0489134345
2020-01-22 10:30:00,4.07,0.63,4.1184705899,4.07,0.63,4.1184705899,4.12,-0.59,4.1620307543,4.12,-0.59,4.1620307543
2020-01-22 11:00:00,4.08,0.6000000000000001,4.1238816666,4.08,0.6000000000000001,4.1238816666,4.12,-0.47000000000000003,4.1467215966,4.12,-0.47000000000000003,4.1467215966
2020-01-22 11:30:00,4.16,0.14,4.1623551026,4.16,0.14,4.1623551026,4.08,0.16,4.0831360497,4.08,0.16,4.0831360497
2020-01-22 12:00:00,4.19,0.0,4.19,4.19,0.0,4.19,4.11,0.14,4.112383737,4.11,0.14,4.112383737
2020-01-22 12:30:00,4.19,0.0,4.19,4.19,0.0,4.19,4.11,0.14,4.112383737,4.11,0.14,4.112383737
2020-01-22 13:00:00,4.1,0.14,4.1023895476,4.1,0.14,4.1023895476,4.02,0.14,4.0224370722,4.02,0.14,4.0224370722
2020-01-22 13:30:00,4.04,0.14,4.0424250148,4.04,0.14,4.0424250148,3.9699999999999998,0.14,3.9724677469,3.9699999999999998,0.14,3.9724677469
2020-01-22 14:00:00,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848,3.92,0.14,3.9224992033,3.92,0.14,3.9224992033
2020-01-22 14:30:00,3.95,0.14,3.9524802340000003,3.95,0.14,3.9524802340000003,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2020-01-22 15:00:00,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2020-01-22 15:30:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-22 16:00:00,3.89,0.14,3.892518465,3.89,0.14,3.892518465,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002
2020-01-22 16:30:00,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2020-01-22 17:00:00,4.01,0.14,4.012443146,4.01,0.14,4.012443146,3.94,0.14,3.942486525,3.94,0.14,3.942486525
2020-01-22 17:30:00,4.04,0.14,4.0424250148,4.04,0.14,4.0424250148,3.9699999999999998,0.15,3.9728327425,3.9699999999999998,0.15,3.9728327425
2020-01-22 18:00:00,3.93,0.14,3.9324928481,3.93,0.14,3.9324928481,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257
2020-01-22 18:30:00,3.96,0.14,3.9624739747,3.96,0.14,3.9624739747,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998
2020-01-22 19:00:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-22 19:30:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-01-22 20:00:00,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188,3.39,0.17,3.3942598604,3.39,0.17,3.3942598604
2020-01-22 20:30:00,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668,3.2800000000000002,0.17,3.2844025332,3.2800000000000002,0.17,3.2844025332
2020-01-22 21:00:00,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866,3.22,0.17,3.2244844549,3.22,0.17,3.2244844549
2020-01-22 21:30:00,3.0,0.19,3.0060106454,3.0,0.19,3.0060106454,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118
2020-01-22 22:00:00,2.76,0.2,2.7672368890000003,2.76,0.2,2.7672368890000003,2.7199999999999998,0.19,2.7266279541,2.7199999999999998,0.19,2.7266279541
2020-01-22 22:30:00,2.6,0.23,2.6101532522,2.6,0.23,2.6101532522,2.56,0.24,2.5712253888000003,2.56,0.24,2.5712253888000003
2020-01-22 23:00:00,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267,2.38,0.24,2.3920702331,2.38,0.24,2.3920702331
2020-01-22 23:30:00,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809,2.24,0.25,2.2539077177,2.24,0.25,2.2539077177
2020-01-23 00:00:00,2.17,0.23,2.1821548983,2.17,0.23,2.1821548983,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813
2020-01-23 00:30:00,2.23,0.24,2.2428776159,2.23,0.24,2.2428776159,2.19,0.25,2.2042232192,2.19,0.25,2.2042232192
2020-01-23 01:00:00,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233,2.19,0.28,2.207826986,2.19,0.28,2.207826986
2020-01-23 01:30:00,2.15,0.27,2.1668871683,2.15,0.27,2.1668871683,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247
2020-01-23 02:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.07,0.28,2.088851359,2.07,0.28,2.088851359
2020-01-23 02:30:00,2.1,0.28,2.1185844331,2.1,0.28,2.1185844331,2.07,0.29,2.0902152999,2.07,0.29,2.0902152999
2020-01-23 03:00:00,2.06,0.28,2.0789420386,2.06,0.28,2.0789420386,2.03,0.29,2.0506096654,2.03,0.29,2.0506096654
2020-01-23 03:30:00,2.02,0.28,2.0393136099999998,2.02,0.28,2.0393136099999998,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506
2020-01-23 04:00:00,1.99,0.28,2.0096019506,1.99,0.28,2.0096019506,1.96,0.28,1.9798989873,1.96,0.28,1.9798989873
2020-01-23 04:30:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,1.9300000000000002,0.28,1.9502051174,1.9300000000000002,0.28,1.9502051174
2020-01-23 05:00:00,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-01-23 05:30:00,2.06,0.25,2.0751144547,2.06,0.25,2.0751144547,2.03,0.26,2.0465825173,2.03,0.26,2.0465825173
2020-01-23 06:00:00,2.18,0.24,2.1931712199,2.18,0.24,2.1931712199,2.15,0.25,2.1644860822,2.15,0.25,2.1644860822
2020-01-23 06:30:00,2.45,0.24,2.461727036,2.45,0.24,2.461727036,2.41,0.25,2.422932108,2.41,0.25,2.422932108
2020-01-23 07:00:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749
2020-01-23 07:30:00,2.99,0.18,2.9954131602,2.99,0.18,2.9954131602,2.94,0.2,2.946794869,2.94,0.2,2.946794869
2020-01-23 08:00:00,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321
2020-01-23 08:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-01-23 09:00:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-01-23 09:30:00,3.8200000000000003,0.45,3.8464139143000002,3.8200000000000003,0.45,3.8464139143000002,3.81,-0.17,3.8137907651000003,3.81,-0.17,3.8137907651000003
2020-01-23 10:00:00,3.93,0.66,3.9850345042,3.93,0.66,3.9850345042,3.98,-0.52,4.0138261049,3.98,-0.52,4.0138261049
2020-01-23 10:30:00,3.9,0.66,3.9554519337,3.9,0.66,3.9554519337,3.95,-0.52,3.9840808225,3.95,-0.52,3.9840808225
2020-01-23 11:00:00,3.96,0.66,4.01462327,3.96,0.66,4.01462327,4.01,-0.52,4.0435751508,4.01,-0.52,4.0435751508
2020-01-23 11:30:00,3.96,0.6900000000000001,4.0196641651,3.96,0.6900000000000001,4.0196641651,4.01,-0.51,4.0423013247,4.01,-0.51,4.0423013247
2020-01-23 12:00:00,3.93,0.67,3.9867028984,3.93,0.67,3.9867028984,3.98,-0.53,4.0151338707,3.98,-0.53,4.0151338707
2020-01-23 12:30:00,3.93,0.6900000000000001,3.9901127804,3.93,0.6900000000000001,3.9901127804,3.98,-0.51,4.0125428347,3.98,-0.51,4.0125428347
2020-01-23 13:00:00,3.9,0.72,3.9659046887000002,3.9,0.72,3.9659046887000002,3.95,-0.48,3.9790576774,3.95,-0.48,3.9790576774
2020-01-23 13:30:00,3.87,0.72,3.9364069912,3.87,0.72,3.9364069912,3.92,-0.48,3.9492784151,3.92,-0.48,3.9492784151
2020-01-23 14:00:00,3.83,0.72,3.8970886569000003,3.83,0.72,3.8970886569000003,3.89,-0.49,3.9207397261,3.89,-0.49,3.9207397261
2020-01-23 14:30:00,3.83,0.6900000000000001,3.8916577445,3.83,0.6900000000000001,3.8916577445,3.89,-0.51,3.9232894362,3.89,-0.51,3.9232894362
2020-01-23 15:00:00,3.81,0.65,3.865048512,3.81,0.65,3.865048512,3.86,-0.55,3.8989870479,3.86,-0.55,3.8989870479
2020-01-23 15:30:00,3.79,0.67,3.848766036,3.79,0.67,3.848766036,3.84,-0.53,3.8764029718,3.84,-0.53,3.8764029718
2020-01-23 16:00:00,3.89,0.65,3.9439320481,3.89,0.65,3.9439320481,3.94,-0.54,3.9768329107,3.94,-0.54,3.9768329107
2020-01-23 16:30:00,3.98,0.64,4.0311288741,3.98,0.64,4.0311288741,4.03,-0.54,4.0660177078,4.03,-0.54,4.0660177078
2020-01-23 17:00:00,3.98,0.66,4.0343524883,3.98,0.66,4.0343524883,4.03,-0.53,4.0647017111,4.03,-0.53,4.0647017111
2020-01-23 17:30:00,3.94,0.71,4.0034610027,3.94,0.71,4.0034610027,3.99,-0.48,4.0187684681,3.99,-0.48,4.0187684681
2020-01-23 18:00:00,3.83,0.6900000000000001,3.8916577445,3.83,0.6900000000000001,3.8916577445,3.88,-0.48,3.9095779823,3.88,-0.48,3.9095779823
2020-01-23 18:30:00,3.71,0.72,3.7792194961,3.71,0.72,3.7792194961,3.77,-0.48,3.8004341857,3.77,-0.48,3.8004341857
2020-01-23 19:00:00,3.6,0.72,3.6712940498,3.6,0.72,3.6712940498,3.66,-0.48,3.6913412197,3.66,-0.48,3.6913412197
2020-01-23 19:30:00,3.44,0.74,3.5186929391,3.44,0.74,3.5186929391,3.5,-0.46,3.5300991486999997,3.5,-0.46,3.5300991486999997
2020-01-23 20:00:00,3.38,0.39,3.4024256054,3.38,0.39,3.4024256054,3.37,-0.08,3.3709494212,3.37,-0.08,3.3709494212
2020-01-23 20:30:00,3.25,0.16,3.253936078,3.25,0.16,3.253936078,3.2,0.17,3.2045124434,3.2,0.17,3.2045124434
2020-01-23 21:00:00,3.18,0.19,3.1856710439,3.18,0.19,3.1856710439,3.12,0.2,3.1264036847,3.12,0.2,3.1264036847
2020-01-23 21:30:00,3.05,0.19,3.0559123024,3.05,0.19,3.0559123024,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757
2020-01-23 22:00:00,2.77,0.77,2.8750304346,2.77,0.77,2.8750304346,2.84,-0.41000000000000003,2.8694424546,2.84,-0.41000000000000003,2.8694424546
2020-01-23 22:30:00,2.5,0.77,2.6158937287,2.5,0.77,2.6158937287,2.5700000000000003,-0.34,2.5923927172,2.5700000000000003,-0.34,2.5923927172
2020-01-23 23:00:00,2.38,0.24,2.3920702331,2.38,0.24,2.3920702331,2.34,0.24,2.3522754941,2.34,0.24,2.3522754941
2020-01-23 23:30:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773
2020-01-24 00:00:00,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-01-24 00:30:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.18,0.26,2.19544984,2.18,0.26,2.19544984
2020-01-24 01:00:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963
2020-01-24 01:30:00,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285
2020-01-24 02:00:00,2.12,0.33,2.1455302375,2.12,0.33,2.1455302375,2.1,0.15,2.1053503271,2.1,0.15,2.1053503271
2020-01-24 02:30:00,2.04,0.84,2.2061731573,2.04,0.84,2.2061731573,2.12,-0.38,2.1537873618,2.12,-0.38,2.1537873618
2020-01-24 03:00:00,1.98,0.84,2.1508137995,1.98,0.84,2.1508137995,2.06,-0.38,2.0947553556,2.06,-0.38,2.0947553556
2020-01-24 03:30:00,1.92,0.84,2.0957099036,1.92,0.84,2.0957099036,2.0,-0.36,2.0321417273,2.0,-0.36,2.0321417273
2020-01-24 04:00:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,1.96,-0.36,1.9927869931000002,1.96,-0.36,1.9927869931000002
2020-01-24 04:30:00,1.8599999999999999,0.8300000000000001,2.036786685,1.8599999999999999,0.8300000000000001,2.036786685,1.9500000000000002,-0.37,1.9847921806,1.9500000000000002,-0.37,1.9847921806
2020-01-24 05:00:00,1.8599999999999999,0.8300000000000001,2.036786685,1.8599999999999999,0.8300000000000001,2.036786685,1.9500000000000002,-0.37,1.9847921806,1.9500000000000002,-0.37,1.9847921806
2020-01-24 05:30:00,1.9500000000000002,0.79,2.1039486686,1.9500000000000002,0.79,2.1039486686,2.03,-0.41000000000000003,2.0709901014,2.03,-0.41000000000000003,2.0709901014
2020-01-24 06:00:00,2.07,0.78,2.2120804687,2.07,0.78,2.2120804687,2.15,-0.41000000000000003,2.188743932,2.15,-0.41000000000000003,2.188743932
2020-01-24 06:30:00,2.43,0.29,2.4472433471,2.43,0.29,2.4472433471,2.41,0.07,2.4110163832,2.41,0.07,2.4110163832
2020-01-24 07:00:00,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944,2.65,0.18,2.6561061726,2.65,0.18,2.6561061726
2020-01-24 07:30:00,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003
2020-01-24 08:00:00,3.19,0.5700000000000001,3.2405246489,3.19,0.5700000000000001,3.2405246489,3.22,-0.35000000000000003,3.2389658843999998,3.22,-0.35000000000000003,3.2389658843999998
2020-01-24 08:30:00,3.42,0.73,3.4970416068,3.42,0.73,3.4970416068,3.48,-0.48,3.5129474804000003,3.48,-0.48,3.5129474804000003
2020-01-24 09:00:00,3.5300000000000002,0.68,3.5948991641,3.5300000000000002,0.68,3.5948991641,3.59,-0.52,3.6274646794,3.59,-0.52,3.6274646794
2020-01-24 09:30:00,3.69,0.66,3.7485597234,3.69,0.66,3.7485597234,3.75,-0.54,3.7886805090999998,3.75,-0.54,3.7886805090999998
2020-01-24 10:00:00,3.74,0.66,3.7977888304,3.74,0.66,3.7977888304,3.79,-0.54,3.8282763746,3.79,-0.54,3.8282763746
2020-01-24 10:30:00,3.83,0.6900000000000001,3.8916577445,3.83,0.6900000000000001,3.8916577445,3.88,-0.52,3.9146902815,3.88,-0.52,3.9146902815
2020-01-24 11:00:00,3.7800000000000002,0.6900000000000001,3.8424601494,3.7800000000000002,0.6900000000000001,3.8424601494,3.84,-0.53,3.8764029718,3.84,-0.53,3.8764029718
2020-01-24 11:30:00,3.77,0.72,3.8381375692,3.77,0.72,3.8381375692,3.83,-0.49,3.8612174246,3.83,-0.49,3.8612174246
2020-01-24 12:00:00,3.73,0.72,3.7988550907,3.73,0.72,3.7988550907,3.79,-0.48,3.8202748592,3.79,-0.48,3.8202748592
2020-01-24 12:30:00,3.65,0.74,3.7242583154,3.65,0.74,3.7242583154,3.7,-0.47000000000000003,3.7297318938,3.7,-0.47000000000000003,3.7297318938
2020-01-24 13:00:00,3.65,0.73,3.7222842449,3.65,0.73,3.7222842449,3.7,-0.48,3.7310052264999998,3.7,-0.48,3.7310052264999998
2020-01-24 13:30:00,3.62,0.7000000000000001,3.6870584481,3.62,0.7000000000000001,3.6870584481,3.68,-0.51,3.7151715977,3.68,-0.51,3.7151715977
2020-01-24 14:00:00,3.62,0.68,3.6833137254,3.62,0.68,3.6833137254,3.68,-0.54,3.7194085551000002,3.68,-0.54,3.7194085551000002
2020-01-24 14:30:00,3.54,0.64,3.5973879413,3.54,0.64,3.5973879413,3.58,-0.5,3.6147475707,3.58,-0.5,3.6147475707
2020-01-24 15:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-01-24 15:30:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-01-24 16:00:00,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2020-01-24 16:30:00,3.5700000000000003,0.17,3.5740453271,3.5700000000000003,0.17,3.5740453271,3.5,0.18,3.5046255149,3.5,0.18,3.5046255149
2020-01-24 17:00:00,3.5700000000000003,0.16,3.5735836355,3.5700000000000003,0.16,3.5735836355,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2020-01-24 17:30:00,3.55,0.21,3.5562058433,3.55,0.21,3.5562058433,3.49,0.22,3.4969272226,3.49,0.22,3.4969272226
2020-01-24 18:00:00,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003,3.44,0.19,3.4452430974,3.44,0.19,3.4452430974
2020-01-24 18:30:00,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022,3.41,0.18,3.4147474284,3.41,0.18,3.4147474284
2020-01-24 19:00:00,3.34,0.16,3.3438301392,3.34,0.16,3.3438301392,3.2800000000000002,0.18,3.2849353114,3.2800000000000002,0.18,3.2849353114
2020-01-24 19:30:00,3.26,0.16,3.2639240187,3.26,0.16,3.2639240187,3.2,0.18,3.2050585018,3.2,0.18,3.2050585018
2020-01-24 20:00:00,3.16,0.16,3.1640480401,3.16,0.16,3.1640480401,3.1,0.18,3.1052214092,3.1,0.18,3.1052214092
2020-01-24 20:30:00,3.02,0.2,3.0266152712,3.02,0.2,3.0266152712,2.9699999999999998,0.21,2.9774149862,2.9699999999999998,0.21,2.9774149862
2020-01-24 21:00:00,2.91,0.2,2.9168647551999998,2.91,0.2,2.9168647551999998,2.86,0.21,2.8676994264,2.86,0.21,2.8676994264
2020-01-24 21:30:00,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912
2020-01-24 22:00:00,2.62,0.25,2.631900454,2.62,0.25,2.631900454,2.59,0.15,2.5943399931,2.59,0.15,2.5943399931
2020-01-24 22:30:00,2.4,0.79,2.5266776605,2.4,0.79,2.5266776605,2.48,-0.41000000000000003,2.5136626663,2.48,-0.41000000000000003,2.5136626663
2020-01-24 23:00:00,2.2800000000000002,0.44,2.3220680438,2.2800000000000002,0.44,2.3220680438,2.29,-0.08,2.2913969538,2.29,-0.08,2.2913969538
2020-01-24 23:30:00,2.12,0.79,2.2624102192,2.12,0.79,2.2624102192,2.21,-0.41000000000000003,2.2477099457,2.21,-0.41000000000000003,2.2477099457
2020-01-25 00:00:00,2.03,0.79,2.1783020911,2.03,0.79,2.1783020911,2.12,-0.41000000000000003,2.1592822882,2.12,-0.41000000000000003,2.1592822882
2020-01-25 00:30:00,2.1,0.84,2.261769219,2.1,0.84,2.261769219,2.18,-0.35000000000000003,2.2079175709,2.18,-0.35000000000000003,2.2079175709
2020-01-25 01:00:00,2.15,0.87,2.3193533582,2.15,0.87,2.3193533582,2.23,-0.32,2.2528426487,2.23,-0.32,2.2528426487
2020-01-25 01:30:00,2.04,0.87,2.2177691494,2.04,0.87,2.2177691494,2.12,-0.32,2.1440149253,2.12,-0.32,2.1440149253
2020-01-25 02:00:00,1.97,0.87,2.1535552001,1.97,0.87,2.1535552001,2.05,-0.32,2.0748252939,2.05,-0.32,2.0748252939
2020-01-25 02:30:00,1.9300000000000002,0.87,2.1170262162,1.9300000000000002,0.87,2.1170262162,2.01,-0.32,2.0353132437,2.01,-0.32,2.0353132437
2020-01-25 03:00:00,1.9,0.86,2.0855694666,1.9,0.86,2.0855694666,1.99,-0.35000000000000003,2.0205444811,1.99,-0.35000000000000003,2.0205444811
2020-01-25 03:30:00,1.85,0.86,2.0401225453,1.85,0.86,2.0401225453,1.94,-0.35000000000000003,1.9713193552,1.94,-0.35000000000000003,1.9713193552
2020-01-25 04:00:00,1.82,0.87,2.0172506042,1.82,0.87,2.0172506042,1.9,-0.35000000000000003,1.9319679086,1.9,-0.35000000000000003,1.9319679086
2020-01-25 04:30:00,1.76,0.85,1.9545076106,1.76,0.85,1.9545076106,1.85,-0.35000000000000003,1.8828170384,1.85,-0.35000000000000003,1.8828170384
2020-01-25 05:00:00,1.79,0.85,1.981565038,1.79,0.85,1.981565038,1.87,-0.35000000000000003,1.902472076,1.87,-0.35000000000000003,1.902472076
2020-01-25 05:30:00,1.83,0.8300000000000001,2.0094277792,1.83,0.8300000000000001,2.0094277792,1.92,-0.38,1.9572429589,1.92,-0.38,1.9572429589
2020-01-25 06:00:00,1.87,0.81,2.0378910668,1.87,0.81,2.0378910668,1.96,-0.39,1.9984243794,1.96,-0.39,1.9984243794
2020-01-25 06:30:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.11,-0.39,2.1457399656,2.11,-0.39,2.1457399656
2020-01-25 07:00:00,2.13,0.7000000000000001,2.2420749318,2.13,0.7000000000000001,2.2420749318,2.19,-0.32,2.2132555207,2.19,-0.32,2.2132555207
2020-01-25 07:30:00,2.25,0.17,2.2564130827,2.25,0.17,2.2564130827,2.21,0.18,2.2173182,2.21,0.18,2.2173182
2020-01-25 08:00:00,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143
2020-01-25 08:30:00,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491
2020-01-25 09:00:00,2.66,0.15,2.6642259664,2.66,0.15,2.6642259664,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2020-01-25 09:30:00,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2020-01-25 10:00:00,2.9699999999999998,0.17,2.9748613413,2.9699999999999998,0.17,2.9748613413,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003
2020-01-25 10:30:00,3.08,0.15,3.0836504341,3.08,0.15,3.0836504341,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2020-01-25 11:00:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537
2020-01-25 11:30:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537
2020-01-25 12:00:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537
2020-01-25 12:30:00,3.15,0.15,3.1535694062,3.15,0.15,3.1535694062,3.1,0.16,3.1041262861,3.1,0.16,3.1041262861
2020-01-25 13:00:00,3.15,0.19,3.1557249563,3.15,0.19,3.1557249563,3.1,0.2,3.1064449134,3.1,0.2,3.1064449134
2020-01-25 13:30:00,3.05,0.17,3.054734031,3.05,0.17,3.054734031,3.0,0.18,3.0053951487,3.0,0.18,3.0053951487
2020-01-25 14:00:00,3.07,0.17,3.0747032377,3.07,0.17,3.0747032377,3.01,0.18,3.0153772567,3.01,0.18,3.0153772567
2020-01-25 14:30:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,2.92,0.16,2.9243802762,2.92,0.16,2.9243802762
2020-01-25 15:00:00,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419
2020-01-25 15:30:00,2.99,0.17,2.9948288766,2.99,0.17,2.9948288766,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501
2020-01-25 16:00:00,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419
2020-01-25 16:30:00,3.1,0.17,3.1046577911,3.1,0.17,3.1046577911,3.05,0.18,3.0553068586,3.05,0.18,3.0553068586
2020-01-25 17:00:00,3.19,0.5,3.2289471968,3.19,0.5,3.2289471968,3.21,-0.27,3.2213351269,3.21,-0.27,3.2213351269
2020-01-25 17:30:00,3.2800000000000002,0.73,3.3602529667,3.2800000000000002,0.73,3.3602529667,3.33,-0.47000000000000003,3.363004609,3.33,-0.47000000000000003,3.363004609
2020-01-25 18:00:00,3.25,0.75,3.335416016,3.25,0.75,3.335416016,3.31,-0.46,3.3418108863000002,3.31,-0.46,3.3418108863000002
2020-01-25 18:30:00,3.21,0.75,3.2964526388,3.21,0.75,3.2964526388,3.27,-0.46,3.3021962389,3.27,-0.46,3.3021962389
2020-01-25 19:00:00,3.13,0.72,3.2117440745,3.13,0.72,3.2117440745,3.19,-0.5,3.2289471968,3.19,-0.5,3.2289471968
2020-01-25 19:30:00,3.0,0.75,3.0923292192,3.0,0.75,3.0923292192,3.06,-0.45,3.0929112499,3.06,-0.45,3.0929112499
2020-01-25 20:00:00,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013
2020-01-25 20:30:00,2.84,0.21,2.8477535006,2.84,0.21,2.8477535006,2.79,0.22,2.7986603938,2.79,0.22,2.7986603938
2020-01-25 21:00:00,2.7199999999999998,0.22,2.7288825552000002,2.7199999999999998,0.22,2.7288825552000002,2.67,0.24,2.6807648162,2.67,0.24,2.6807648162
2020-01-25 21:30:00,2.59,0.52,2.6416850683,2.59,0.52,2.6416850683,2.6,-0.16,2.6049184248,2.6,-0.16,2.6049184248
2020-01-25 22:00:00,2.48,0.79,2.6027869678,2.48,0.79,2.6027869678,2.55,-0.42,2.5843567865,2.55,-0.42,2.5843567865
2020-01-25 22:30:00,2.32,0.81,2.4573359559,2.32,0.81,2.4573359559,2.4,-0.39,2.4314810302,2.4,-0.39,2.4314810302
2020-01-25 23:00:00,2.21,0.81,2.3537629447,2.21,0.81,2.3537629447,2.29,-0.39,2.322972234,2.29,-0.39,2.322972234
2020-01-25 23:30:00,2.07,0.8,2.2192115717,2.07,0.8,2.2192115717,2.15,-0.42,2.1906391761,2.15,-0.42,2.1906391761
2020-01-26 00:00:00,2.0,0.8,2.1540659229,2.0,0.8,2.1540659229,2.08,-0.42,2.1219802073,2.08,-0.42,2.1219802073
2020-01-26 00:30:00,2.08,0.8200000000000001,2.2357996332,2.08,0.8200000000000001,2.2357996332,2.16,-0.38,2.1931712199,2.16,-0.38,2.1931712199
2020-01-26 01:00:00,2.1,0.86,2.2692730113,2.1,0.86,2.2692730113,2.18,-0.34,2.2063544593,2.18,-0.34,2.2063544593
2020-01-26 01:30:00,2.05,0.84,2.2154232101,2.05,0.84,2.2154232101,2.13,-0.36,2.1602083233,2.13,-0.36,2.1602083233
2020-01-26 02:00:00,1.96,0.86,2.1403737991,1.96,0.86,2.1403737991,2.04,-0.36,2.0715211802,2.04,-0.36,2.0715211802
2020-01-26 02:30:00,1.9300000000000002,0.87,2.1170262162,1.9300000000000002,0.87,2.1170262162,2.01,-0.34,2.0385534087,2.01,-0.34,2.0385534087
2020-01-26 03:00:00,1.88,0.86,2.0673654733,1.88,0.86,2.0673654733,1.96,-0.35000000000000003,1.9910047715,1.96,-0.35000000000000003,1.9910047715
2020-01-26 03:30:00,1.83,0.86,2.0220039565,1.83,0.86,2.0220039565,1.9100000000000001,-0.35000000000000003,1.9418032856,1.9100000000000001,-0.35000000000000003,1.9418032856
2020-01-26 04:00:00,1.8,0.85,1.9906029237,1.8,0.85,1.9906029237,1.8900000000000001,-0.37,1.9258764239000001,1.8900000000000001,-0.37,1.9258764239000001
2020-01-26 04:30:00,1.77,0.85,1.9635172523,1.77,0.85,1.9635172523,1.85,-0.37,1.88663722,1.85,-0.37,1.88663722
2020-01-26 05:00:00,1.76,0.85,1.9545076106,1.76,0.85,1.9545076106,1.8399999999999999,-0.38,1.8788294228,1.8399999999999999,-0.38,1.8788294228
2020-01-26 05:30:00,1.8,0.8200000000000001,1.9779787663000001,1.8,0.8200000000000001,1.9779787663000001,1.8900000000000001,-0.4,1.9318643845,1.8900000000000001,-0.4,1.9318643845
2020-01-26 06:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.9100000000000001,-0.4,1.9514353692,1.9100000000000001,-0.4,1.9514353692
2020-01-26 06:30:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.02,-0.41000000000000003,2.0611889773,2.02,-0.41000000000000003,2.0611889773
2020-01-26 07:00:00,1.98,0.78,2.1280977421,1.98,0.78,2.1280977421,2.06,-0.43,2.1044001521,2.06,-0.43,2.1044001521
2020-01-26 07:30:00,2.03,0.78,2.174695381,2.03,0.78,2.174695381,2.11,-0.43,2.1533694527,2.11,-0.43,2.1533694527
2020-01-26 08:00:00,2.13,0.77,2.2649061791,2.13,0.77,2.2649061791,2.21,-0.43,2.2514439811,2.21,-0.43,2.2514439811
2020-01-26 08:30:00,2.21,0.77,2.3402991262,2.21,0.77,2.3402991262,2.29,-0.43,2.3300214591,2.29,-0.43,2.3300214591
2020-01-26 09:00:00,2.38,0.46,2.4240462042,2.38,0.46,2.4240462042,2.39,-0.06,2.3907530194,2.39,-0.06,2.3907530194
2020-01-26 09:30:00,2.55,0.75,2.6580067720000002,2.55,0.75,2.6580067720000002,2.61,-0.46,2.6502264053999998,2.61,-0.46,2.6502264053999998
2020-01-26 10:00:00,2.66,0.7000000000000001,2.7505635786,2.66,0.7000000000000001,2.7505635786,2.73,-0.51,2.7772288346,2.73,-0.51,2.7772288346
2020-01-26 10:30:00,2.79,0.72,2.8814059068,2.79,0.72,2.8814059068,2.86,-0.49,2.9016719318,2.86,-0.49,2.9016719318
2020-01-26 11:00:00,2.85,0.74,2.9445033537,2.85,0.74,2.9445033537,2.92,-0.47000000000000003,2.957583473,2.92,-0.47000000000000003,2.957583473
2020-01-26 11:30:00,2.87,0.72,2.9589356194,2.87,0.72,2.9589356194,2.94,-0.49,2.9805536398,2.94,-0.49,2.9805536398
2020-01-26 12:00:00,3.03,0.72,3.1143699202,3.03,0.72,3.1143699202,3.09,-0.49,3.128609915,3.09,-0.49,3.128609915
2020-01-26 12:30:00,3.01,0.74,3.0996290101,3.01,0.74,3.0996290101,3.07,-0.48,3.1072978615,3.07,-0.48,3.1072978615
2020-01-26 13:00:00,2.96,0.73,3.0486882425,2.96,0.73,3.0486882425,3.02,-0.49,3.0594934221,3.02,-0.49,3.0594934221
2020-01-26 13:30:00,2.86,0.37,2.8838342532,2.86,0.37,2.8838342532,2.86,-0.11,2.8621146029,2.86,-0.11,2.8621146029
2020-01-26 14:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002
2020-01-26 14:30:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002
2020-01-26 15:00:00,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671
2020-01-26 15:30:00,2.84,0.49,2.8819611378000003,2.84,0.49,2.8819611378000003,2.85,-0.16,2.8544876948,2.85,-0.16,2.8544876948
2020-01-26 16:00:00,2.9,0.76,2.997932621,2.9,0.76,2.997932621,2.98,-0.45,3.0137849956,2.98,-0.45,3.0137849956
2020-01-26 16:30:00,3.0,0.79,3.10227336,3.0,0.79,3.10227336,3.07,-0.42,3.0985964565,3.07,-0.42,3.0985964565
2020-01-26 17:00:00,3.08,0.71,3.1607752214,3.08,0.71,3.1607752214,3.15,-0.48,3.1863615614,3.15,-0.48,3.1863615614
2020-01-26 17:30:00,3.19,0.71,3.268057527,3.19,0.71,3.268057527,3.26,-0.48,3.2951479481,3.26,-0.48,3.2951479481
2020-01-26 18:00:00,3.2,0.71,3.2778193971,3.2,0.71,3.2778193971,3.27,-0.48,3.3050416034,3.27,-0.48,3.3050416034
2020-01-26 18:30:00,3.15,0.71,3.2290246205,3.15,0.71,3.2290246205,3.22,-0.48,3.2555798255,3.22,-0.48,3.2555798255
2020-01-26 19:00:00,3.06,0.74,3.1482058383,3.06,0.74,3.1482058383,3.13,-0.45,3.1621827904,3.13,-0.45,3.1621827904
2020-01-26 19:30:00,3.02,0.74,3.1093407661,3.02,0.74,3.1093407661,3.09,-0.47000000000000003,3.1255399534,3.09,-0.47000000000000003,3.1255399534
2020-01-26 20:00:00,2.89,0.78,2.9934094274,2.89,0.78,2.9934094274,2.96,-0.41000000000000003,2.9882603635000002,2.96,-0.41000000000000003,2.9882603635000002
2020-01-26 20:30:00,2.79,0.78,2.8969811873999998,2.79,0.78,2.8969811873999998,2.86,-0.41000000000000003,2.889238654,2.86,-0.41000000000000003,2.889238654
2020-01-26 21:00:00,2.71,0.77,2.8172681803,2.71,0.77,2.8172681803,2.79,-0.41000000000000003,2.8199645388,2.79,-0.41000000000000003,2.8199645388
2020-01-26 21:30:00,2.61,0.31,2.6283454872,2.61,0.31,2.6283454872,2.58,0.11,2.5823438965000003,2.58,0.11,2.5823438965000003
2020-01-26 22:00:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,2.44,0.21,2.4490202121999998,2.44,0.21,2.4490202121999998
2020-01-26 22:30:00,2.34,0.2,2.348531456,2.34,0.2,2.348531456,2.3,0.21,2.309567059,2.3,0.21,2.309567059
2020-01-26 23:00:00,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-01-26 23:30:00,2.05,0.24,2.064000969,2.05,0.24,2.064000969,2.02,0.24,2.0342074624,2.02,0.24,2.0342074624
2020-01-27 00:00:00,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912
2020-01-27 00:30:00,2.09,0.24,2.1037347742,2.09,0.24,2.1037347742,2.05,0.24,2.064000969,2.05,0.24,2.064000969
2020-01-27 01:00:00,2.09,0.5,2.1489765006,2.09,0.5,2.1489765006,2.1,0.01,2.1000238094,2.1,0.01,2.1000238094
2020-01-27 01:30:00,2.01,0.86,2.1862525014,2.01,0.86,2.1862525014,2.09,-0.37,2.1224985277,2.09,-0.37,2.1224985277
2020-01-27 02:00:00,1.92,0.86,2.1038060747,1.92,0.86,2.1038060747,2.0,-0.35000000000000003,2.0303940504,2.0,-0.35000000000000003,2.0303940504
2020-01-27 02:30:00,1.9,0.89,2.0981182045,1.9,0.89,2.0981182045,1.98,-0.31,2.0041207548,1.98,-0.31,2.0041207548
2020-01-27 03:00:00,1.9,0.86,2.0855694666,1.9,0.86,2.0855694666,1.98,-0.35000000000000003,2.0106963968,1.98,-0.35000000000000003,2.0106963968
2020-01-27 03:30:00,1.83,0.86,2.0220039565,1.83,0.86,2.0220039565,1.92,-0.35000000000000003,1.9516403357,1.92,-0.35000000000000003,1.9516403357
2020-01-27 04:00:00,1.8,0.86,1.9948934809,1.8,0.86,1.9948934809,1.8900000000000001,-0.36,1.9239802494,1.8900000000000001,-0.36,1.9239802494
2020-01-27 04:30:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,1.87,-0.36,1.904337155,1.87,-0.36,1.904337155
2020-01-27 05:00:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,1.87,-0.36,1.904337155,1.87,-0.36,1.904337155
2020-01-27 05:30:00,1.85,0.8300000000000001,2.0276587484,1.85,0.8300000000000001,2.0276587484,1.94,-0.38,1.9768662069,1.94,-0.38,1.9768662069
2020-01-27 06:00:00,1.98,0.79,2.1317832911,1.98,0.79,2.1317832911,2.06,-0.41000000000000003,2.1004047229,2.06,-0.41000000000000003,2.1004047229
2020-01-27 06:30:00,2.25,0.65,2.3420076857,2.25,0.65,2.3420076857,2.31,-0.32,2.3320591759,2.31,-0.32,2.3320591759
2020-01-27 07:00:00,2.59,0.36,2.6148996157,2.59,0.36,2.6148996157,2.58,-0.08,2.5812400121,2.58,-0.08,2.5812400121
2020-01-27 07:30:00,2.84,0.73,2.9323199007,2.84,0.73,2.9323199007,2.91,-0.48,2.949321956,2.91,-0.48,2.949321956
2020-01-27 08:00:00,3.16,0.66,3.2281883464,3.16,0.66,3.2281883464,3.22,-0.54,3.2649655435,3.22,-0.54,3.2649655435
2020-01-27 08:30:00,3.31,0.63,3.3694213153,3.31,0.63,3.3694213153,3.37,-0.58,3.4195467536,3.37,-0.58,3.4195467536
2020-01-27 09:00:00,3.45,0.63,3.5070500424,3.45,0.63,3.5070500424,3.51,-0.58,3.5575975039000003,3.51,-0.58,3.5575975039000003
2020-01-27 09:30:00,3.62,0.63,3.6744115175000003,3.62,0.63,3.6744115175000003,3.68,-0.5700000000000001,3.7238823827000003,3.68,-0.5700000000000001,3.7238823827000003
2020-01-27 10:00:00,3.74,0.67,3.7995394458,3.74,0.67,3.7995394458,3.79,-0.53,3.8268786236,3.79,-0.53,3.8268786236
2020-01-27 10:30:00,3.77,0.67,3.8290729949,3.77,0.67,3.8290729949,3.83,-0.53,3.8664971227000002,3.83,-0.53,3.8664971227000002
2020-01-27 11:00:00,3.77,0.67,3.8290729949,3.77,0.67,3.8290729949,3.83,-0.53,3.8664971227000002,3.83,-0.53,3.8664971227000002
2020-01-27 11:30:00,3.83,0.66,3.8864508231,3.83,0.66,3.8864508231,3.88,-0.55,3.918788078,3.88,-0.55,3.918788078
2020-01-27 12:00:00,3.91,0.66,3.9653120936,3.91,0.66,3.9653120936,3.96,-0.55,3.998012006,3.96,-0.55,3.998012006
2020-01-27 12:30:00,4.02,0.66,4.0738188472,4.02,0.66,4.0738188472,4.08,-0.55,4.1169041767,4.08,-0.55,4.1169041767
2020-01-27 13:00:00,3.95,0.67,4.0064198482,3.95,0.67,4.0064198482,4.0,-0.52,4.0336583891,4.0,-0.52,4.0336583891
2020-01-27 13:30:00,3.94,0.14,3.942486525,3.94,0.14,3.942486525,3.86,0.14,3.8625380257,3.86,0.14,3.8625380257
2020-01-27 14:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2020-01-27 14:30:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002
2020-01-27 15:00:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-01-27 15:30:00,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2020-01-27 16:00:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.68,0.15,3.6830557965,3.68,0.15,3.6830557965
2020-01-27 16:30:00,3.83,0.55,3.8692893404,3.83,0.55,3.8692893404,3.84,-0.29,3.8509349514,3.84,-0.29,3.8509349514
2020-01-27 17:00:00,3.89,0.7000000000000001,3.9524802340000003,3.89,0.7000000000000001,3.9524802340000003,3.93,-0.49,3.9604292697,3.93,-0.49,3.9604292697
2020-01-27 17:30:00,3.7800000000000002,0.73,3.8498441527000002,3.7800000000000002,0.73,3.8498441527000002,3.83,-0.49,3.8612174246,3.83,-0.49,3.8612174246
2020-01-27 18:00:00,3.7199999999999998,0.73,3.7909497491,3.7199999999999998,0.73,3.7909497491,3.77,-0.49,3.8017101415,3.77,-0.49,3.8017101415
2020-01-27 18:30:00,3.62,0.74,3.6948612964,3.62,0.74,3.6948612964,3.67,-0.48,3.7012565434,3.67,-0.48,3.7012565434
2020-01-27 19:00:00,3.51,0.76,3.5913367985,3.51,0.76,3.5913367985,3.56,-0.46,3.5895960776,3.56,-0.46,3.5895960776
2020-01-27 19:30:00,3.32,0.76,3.4058772731999998,3.32,0.76,3.4058772731999998,3.38,-0.46,3.4111581611,3.38,-0.46,3.4111581611
2020-01-27 20:00:00,3.24,0.76,3.3279423072,3.24,0.76,3.3279423072,3.3,-0.46,3.3319063612,3.3,-0.46,3.3319063612
2020-01-27 20:30:00,3.1,0.78,3.1966232183,3.1,0.78,3.1966232183,3.16,-0.45,3.1918803236,3.16,-0.45,3.1918803236
2020-01-27 21:00:00,3.03,0.5,3.0709770432,3.03,0.5,3.0709770432,3.03,-0.15,3.0337105992,3.03,-0.15,3.0337105992
2020-01-27 21:30:00,2.89,0.59,2.9496101437,2.89,0.59,2.9496101437,2.92,-0.26,2.9315524897,2.92,-0.26,2.9315524897
2020-01-27 22:00:00,2.66,0.78,2.772002886,2.66,0.78,2.772002886,2.74,-0.42,2.772002886,2.74,-0.42,2.772002886
2020-01-27 22:30:00,2.48,0.8200000000000001,2.6120490041,2.48,0.8200000000000001,2.6120490041,2.55,-0.39,2.5796511392,2.55,-0.39,2.5796511392
2020-01-27 23:00:00,2.26,0.8200000000000001,2.404163056,2.26,0.8200000000000001,2.404163056,2.34,-0.39,2.3722773868,2.34,-0.39,2.3722773868
2020-01-27 23:30:00,2.15,0.8200000000000001,2.3010649708,2.15,0.8200000000000001,2.3010649708,2.23,-0.4,2.2655904308,2.23,-0.4,2.2655904308
2020-01-28 00:00:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.14,-0.37,2.1717504461,2.14,-0.37,2.1717504461
2020-01-28 00:30:00,2.17,0.33,2.1949487466,2.17,0.33,2.1949487466,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517
2020-01-28 01:00:00,2.22,0.28,2.2375879871,2.22,0.28,2.2375879871,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963
2020-01-28 01:30:00,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963,2.14,0.28,2.1582400237,2.14,0.28,2.1582400237
2020-01-28 02:00:00,2.11,0.26,2.1259586073,2.11,0.26,2.1259586073,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2020-01-28 02:30:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768
2020-01-28 03:00:00,2.03,0.45,2.0792787211,2.03,0.45,2.0792787211,2.03,0.07,2.031206538,2.03,0.07,2.031206538
2020-01-28 03:30:00,1.92,0.86,2.1038060747,1.92,0.86,2.1038060747,2.0,-0.36,2.0321417273,2.0,-0.36,2.0321417273
2020-01-28 04:00:00,1.85,0.86,2.0401225453,1.85,0.86,2.0401225453,1.94,-0.34,1.9695684807,1.94,-0.34,1.9695684807
2020-01-28 04:30:00,1.85,0.84,2.0317726251,1.85,0.84,2.0317726251,1.94,-0.35000000000000003,1.9713193552,1.94,-0.35000000000000003,1.9713193552
2020-01-28 05:00:00,1.9,0.8200000000000001,2.0693960472,1.9,0.8200000000000001,2.0693960472,1.98,-0.37,2.0142740628,1.98,-0.37,2.0142740628
2020-01-28 05:30:00,1.96,0.8200000000000001,2.1246176127,1.96,0.8200000000000001,2.1246176127,2.04,-0.37,2.0732824217,2.04,-0.37,2.0732824217
2020-01-28 06:00:00,2.08,0.58,2.1593517546,2.08,0.58,2.1593517546,2.12,-0.15,2.1252999788,2.12,-0.15,2.1252999788
2020-01-28 06:30:00,2.39,0.36,2.4169609016,2.39,0.36,2.4169609016,2.38,0.05,2.3805251521,2.38,0.05,2.3805251521
2020-01-28 07:00:00,2.65,0.66,2.7309522149000003,2.65,0.66,2.7309522149000003,2.7,-0.39,2.7280212609000003,2.7,-0.39,2.7280212609000003
2020-01-28 07:30:00,3.0,0.15,3.0037476592,3.0,0.15,3.0037476592,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975
2020-01-28 08:00:00,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-01-28 08:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-01-28 09:00:00,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-01-28 09:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-28 10:00:00,3.89,0.14,3.892518465,3.89,0.14,3.892518465,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002
2020-01-28 10:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2020-01-28 11:00:00,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911
2020-01-28 11:30:00,3.99,0.14,3.9924553848,3.99,0.14,3.9924553848,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911
2020-01-28 12:00:00,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998,3.8,0.15,3.8029593740000003,3.8,0.15,3.8029593740000003
2020-01-28 12:30:00,4.05,0.14,4.0524190307,4.05,0.14,4.0524190307,3.9699999999999998,0.15,3.9728327425,3.9699999999999998,0.15,3.9728327425
2020-01-28 13:00:00,4.03,0.14,4.0324310285,4.03,0.14,4.0324310285,3.96,0.15,3.9628398907999998,3.96,0.15,3.9628398907999998
2020-01-28 13:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.75,0.15,3.752998801,3.75,0.15,3.752998801
2020-01-28 14:00:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.15,3.673064116,3.67,0.15,3.673064116
2020-01-28 14:30:00,3.8,0.49,3.8314618620000003,3.8,0.49,3.8314618620000003,3.7800000000000002,-0.2,3.7852873075,3.7800000000000002,-0.2,3.7852873075
2020-01-28 15:00:00,3.85,0.64,3.9028323049,3.85,0.64,3.9028323049,3.9,-0.55,3.9385911187,3.9,-0.55,3.9385911187
2020-01-28 15:30:00,3.73,0.67,3.7896965578,3.73,0.67,3.7896965578,3.7800000000000002,-0.53,3.8169752423,3.7800000000000002,-0.53,3.8169752423
2020-01-28 16:00:00,3.8,0.67,3.8586137407,3.8,0.67,3.8586137407,3.85,-0.53,3.8863093032,3.85,-0.53,3.8863093032
2020-01-28 16:30:00,3.8,0.68,3.8603626773,3.8,0.68,3.8603626773,3.85,-0.51,3.8836323204000003,3.85,-0.51,3.8836323204000003
2020-01-28 17:00:00,3.85,0.67,3.9078638666,3.85,0.67,3.9078638666,3.89,-0.54,3.9273018728,3.89,-0.54,3.9273018728
2020-01-28 17:30:00,3.88,0.67,3.9374230151000003,3.88,0.67,3.9374230151000003,3.92,-0.52,3.9543393886000002,3.92,-0.52,3.9543393886000002
2020-01-28 18:00:00,3.83,0.6900000000000001,3.8916577445,3.83,0.6900000000000001,3.8916577445,3.88,-0.51,3.9133745029,3.88,-0.51,3.9133745029
2020-01-28 18:30:00,3.77,0.6900000000000001,3.8326231226000003,3.77,0.6900000000000001,3.8326231226000003,3.81,-0.51,3.8439823101,3.81,-0.51,3.8439823101
2020-01-28 19:00:00,3.56,0.71,3.6301101912,3.56,0.71,3.6301101912,3.61,-0.5,3.6444615515,3.61,-0.5,3.6444615515
2020-01-28 19:30:00,3.5,0.67,3.5635515992,3.5,0.67,3.5635515992,3.54,-0.42,3.5648281866,3.54,-0.42,3.5648281866
2020-01-28 20:00:00,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652,3.31,0.16,3.3138648132,3.31,0.16,3.3138648132
2020-01-28 20:30:00,3.34,0.18,3.3448467827,3.34,0.18,3.3448467827,3.27,0.19,3.2755152266,3.27,0.19,3.2755152266
2020-01-28 21:00:00,3.16,0.18,3.1651224305,3.16,0.18,3.1651224305,3.1,0.19,3.1058171228,3.1,0.19,3.1058171228
2020-01-28 21:30:00,2.88,0.66,2.9546573405,2.88,0.66,2.9546573405,2.92,-0.26,2.9315524897,2.92,-0.26,2.9315524897
2020-01-28 22:00:00,2.71,0.79,2.8228000283,2.71,0.79,2.8228000283,2.79,-0.4,2.8185279846,2.79,-0.4,2.8185279846
2020-01-28 22:30:00,2.52,0.79,2.6409278672000003,2.52,0.79,2.6409278672000003,2.6,-0.39,2.6290872941,2.6,-0.39,2.6290872941
2020-01-28 23:00:00,2.36,0.8300000000000001,2.5016994223999998,2.36,0.8300000000000001,2.5016994223999998,2.43,-0.36,2.4565219315,2.43,-0.36,2.4565219315
2020-01-28 23:30:00,2.19,0.81,2.3349946467000002,2.19,0.81,2.3349946467000002,2.27,-0.38,2.3015864094,2.27,-0.38,2.3015864094
2020-01-29 00:00:00,2.08,0.81,2.2321514286,2.08,0.81,2.2321514286,2.16,-0.38,2.1931712199,2.16,-0.38,2.1931712199
2020-01-29 00:30:00,2.17,0.64,2.2624102192,2.17,0.64,2.2624102192,2.21,-0.1,2.2122612866,2.21,-0.1,2.2122612866
2020-01-29 01:00:00,2.21,0.31,2.2316361711,2.21,0.31,2.2316361711,2.17,0.31,2.1920310217,2.17,0.31,2.1920310217
2020-01-29 01:30:00,2.17,0.29,2.189292123,2.17,0.29,2.189292123,2.13,0.30000000000000004,2.1510230124,2.13,0.30000000000000004,2.1510230124
2020-01-29 02:00:00,2.08,0.29,2.1001190442,2.08,0.29,2.1001190442,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355
2020-01-29 02:30:00,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457,2.01,0.30000000000000004,2.0322647465,2.01,0.30000000000000004,2.0322647465
2020-01-29 03:00:00,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709,1.98,0.28,1.9996999775000002,1.98,0.28,1.9996999775000002
2020-01-29 03:30:00,1.98,0.27,1.998324298,1.98,0.27,1.998324298,1.9500000000000002,0.28,1.97,1.9500000000000002,0.28,1.97
2020-01-29 04:00:00,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992,1.9,0.28,1.9205207627,1.9,0.28,1.9205207627
2020-01-29 04:30:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-01-29 05:00:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727
2020-01-29 05:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,1.98,0.24,1.9944924166,1.98,0.24,1.9944924166
2020-01-29 06:00:00,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-01-29 06:30:00,2.42,0.2,2.4282503989,2.42,0.2,2.4282503989,2.37,0.21,2.3792856071,2.37,0.21,2.3792856071
2020-01-29 07:00:00,2.73,0.17,2.735287919,2.73,0.17,2.735287919,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329
2020-01-29 07:30:00,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969,2.99,0.16,2.9942778762,2.99,0.16,2.9942778762
2020-01-29 08:00:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-01-29 08:30:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2020-01-29 09:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-01-29 09:30:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2020-01-29 10:00:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-01-29 10:30:00,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2020-01-29 11:00:00,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2020-01-29 11:30:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2020-01-29 12:00:00,3.71,0.62,3.7614491888,3.71,0.62,3.7614491888,3.69,-0.46,3.7185615498,3.69,-0.46,3.7185615498
2020-01-29 12:30:00,3.69,0.63,3.7433941818000003,3.69,0.63,3.7433941818000003,3.74,-0.55,3.780224861,3.74,-0.55,3.780224861
2020-01-29 13:00:00,3.59,0.63,3.6448593937,3.59,0.63,3.6448593937,3.65,-0.55,3.6912057651,3.65,-0.55,3.6912057651
2020-01-29 13:30:00,3.54,0.61,3.5921720449,3.54,0.61,3.5921720449,3.6,-0.5700000000000001,3.6448456757,3.6,-0.5700000000000001,3.6448456757
2020-01-29 14:00:00,3.46,0.62,3.5151102401000003,3.46,0.62,3.5151102401000003,3.51,-0.56,3.5543916498,3.51,-0.56,3.5543916498
2020-01-29 14:30:00,3.46,0.62,3.5151102401000003,3.46,0.62,3.5151102401000003,3.51,-0.58,3.5575975039000003,3.51,-0.58,3.5575975039000003
2020-01-29 15:00:00,3.38,0.64,3.440058139,3.38,0.64,3.440058139,3.44,-0.56,3.4852833457,3.44,-0.56,3.4852833457
2020-01-29 15:30:00,3.43,0.64,3.4891976155,3.43,0.64,3.4891976155,3.48,-0.56,3.5247694960000002,3.48,-0.56,3.5247694960000002
2020-01-29 16:00:00,3.52,0.64,3.577708764,3.52,0.64,3.577708764,3.58,-0.56,3.6235341864,3.58,-0.56,3.6235341864
2020-01-29 16:30:00,3.63,0.67,3.6913141291000002,3.63,0.67,3.6913141291000002,3.68,-0.53,3.7179698762,3.68,-0.53,3.7179698762
2020-01-29 17:00:00,3.69,0.64,3.7450901191,3.69,0.64,3.7450901191,3.74,-0.56,3.7816927426999998,3.74,-0.56,3.7816927426999998
2020-01-29 17:30:00,3.69,0.68,3.7521327269,3.69,0.68,3.7521327269,3.73,-0.53,3.7674659919,3.73,-0.53,3.7674659919
2020-01-29 18:00:00,3.63,0.7000000000000001,3.6968770604,3.63,0.7000000000000001,3.6968770604,3.69,-0.51,3.7250771804,3.69,-0.51,3.7250771804
2020-01-29 18:30:00,3.56,0.66,3.6206629227000002,3.56,0.66,3.6206629227000002,3.62,-0.56,3.6630588311,3.62,-0.56,3.6630588311
2020-01-29 19:00:00,3.5300000000000002,0.68,3.5948991641,3.5300000000000002,0.68,3.5948991641,3.58,-0.54,3.6204972034000003,3.58,-0.54,3.6204972034000003
