Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-29 19:30:00,3.38,0.63,3.4382117445000002,3.38,0.63,3.4382117445000002,3.42,-0.43,3.4469261669,3.42,-0.43,3.4469261669
2020-01-29 20:00:00,3.29,0.16,3.2938882798,3.29,0.16,3.2938882798,3.22,0.18,3.2250271317,3.22,0.18,3.2250271317
2020-01-29 20:30:00,3.19,0.18,3.195074334,3.19,0.18,3.195074334,3.13,0.19,3.1357614705,3.13,0.19,3.1357614705
2020-01-29 21:00:00,3.09,0.17,3.0946728422,3.09,0.17,3.0946728422,3.04,0.18,3.0453242849,3.04,0.18,3.0453242849
2020-01-29 21:30:00,2.84,0.65,2.9134343995,2.84,0.65,2.9134343995,2.89,-0.33,2.9087798128999998,2.89,-0.33,2.9087798128999998
2020-01-29 22:00:00,2.66,0.76,2.7664417579,2.66,0.76,2.7664417579,2.73,-0.44,2.765230551,2.73,-0.44,2.765230551
2020-01-29 22:30:00,2.49,0.78,2.6093102537,2.49,0.78,2.6093102537,2.5700000000000003,-0.43,2.6057244674,2.5700000000000003,-0.43,2.6057244674
2020-01-29 23:00:00,2.25,0.78,2.3813651547,2.25,0.78,2.3813651547,2.33,-0.41000000000000003,2.3657979626,2.33,-0.41000000000000003,2.3657979626
2020-01-29 23:30:00,2.12,0.8,2.2659214461,2.12,0.8,2.2659214461,2.2,-0.39,2.2343007855,2.2,-0.39,2.2343007855
2020-01-30 00:00:00,2.0,0.8200000000000001,2.1615735009,2.0,0.8200000000000001,2.1615735009,2.09,-0.38,2.1242645786,2.09,-0.38,2.1242645786
2020-01-30 00:30:00,2.06,0.8300000000000001,2.2209232315,2.06,0.8300000000000001,2.2209232315,2.14,-0.35000000000000003,2.1684326137,2.14,-0.35000000000000003,2.1684326137
2020-01-30 01:00:00,2.06,0.85,2.2284748148,2.06,0.85,2.2284748148,2.14,-0.34,2.1668410186,2.14,-0.34,2.1668410186
2020-01-30 01:30:00,2.03,0.8300000000000001,2.1931256234,2.03,0.8300000000000001,2.1931256234,2.11,-0.36,2.140490598,2.11,-0.36,2.140490598
2020-01-30 02:00:00,1.94,0.84,2.1140482492,1.94,0.84,2.1140482492,2.02,-0.36,2.0518284529,2.02,-0.36,2.0518284529
2020-01-30 02:30:00,1.9,0.84,2.0774022239,1.9,0.84,2.0774022239,1.98,-0.34,2.0089798406,1.98,-0.34,2.0089798406
2020-01-30 03:00:00,1.88,0.84,2.0591260282,1.88,0.84,2.0591260282,1.96,-0.35000000000000003,1.9910047715,1.96,-0.35000000000000003,1.9910047715
2020-01-30 03:30:00,1.83,0.84,2.0135789033,1.83,0.84,2.0135789033,1.9100000000000001,-0.35000000000000003,1.9418032856,1.9100000000000001,-0.35000000000000003,1.9418032856
2020-01-30 04:00:00,1.79,0.84,1.9772961336,1.79,0.84,1.9772961336,1.88,-0.36,1.9141577781999999,1.88,-0.36,1.9141577781999999
2020-01-30 04:30:00,1.79,0.8300000000000001,1.9730686759,1.79,0.8300000000000001,1.9730686759,1.88,-0.36,1.9141577781999999,1.88,-0.36,1.9141577781999999
2020-01-30 05:00:00,1.79,0.8200000000000001,1.968882932,1.79,0.8200000000000001,1.968882932,1.88,-0.38,1.9180198122,1.88,-0.38,1.9180198122
2020-01-30 05:30:00,1.87,0.8,2.0339370688,1.87,0.8,2.0339370688,1.9500000000000002,-0.38,1.9866806487000002,1.9500000000000002,-0.38,1.9866806487000002
2020-01-30 06:00:00,2.01,0.8,2.1633538777,2.01,0.8,2.1633538777,2.09,-0.39,2.1260761981,2.09,-0.39,2.1260761981
2020-01-30 06:30:00,2.2800000000000002,0.53,2.3407904648,2.2800000000000002,0.53,2.3407904648,2.31,-0.15,2.3148650069,2.31,-0.15,2.3148650069
2020-01-30 07:00:00,2.56,0.72,2.6593232222000003,2.56,0.72,2.6593232222000003,2.63,-0.5,2.6771066471,2.63,-0.5,2.6771066471
2020-01-30 07:30:00,2.89,0.68,2.9689223634,2.89,0.68,2.9689223634,2.95,-0.5,2.9920728601,2.95,-0.5,2.9920728601
2020-01-30 08:00:00,3.08,0.68,3.1541718406,3.08,0.68,3.1541718406,3.15,-0.5,3.1894356868,3.15,-0.5,3.1894356868
2020-01-30 08:30:00,3.31,0.56,3.3570373844,3.31,0.56,3.3570373844,3.33,-0.30000000000000004,3.3434862045,3.33,-0.30000000000000004,3.3434862045
2020-01-30 09:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-01-30 09:30:00,3.61,0.53,3.6486983981,3.61,0.53,3.6486983981,3.62,-0.29,3.6315974447,3.62,-0.29,3.6315974447
2020-01-30 10:00:00,3.71,0.65,3.7665103212,3.71,0.65,3.7665103212,3.75,-0.53,3.7872681447,3.75,-0.53,3.7872681447
2020-01-30 10:30:00,3.75,0.65,3.8059164468,3.75,0.65,3.8059164468,3.8,-0.53,3.8367825062,3.8,-0.53,3.8367825062
2020-01-30 11:00:00,3.8,0.63,3.8518696759,3.8,0.63,3.8518696759,3.85,-0.56,3.8905141048000003,3.85,-0.56,3.8905141048000003
2020-01-30 11:30:00,3.8200000000000003,0.63,3.8716017357,3.8200000000000003,0.63,3.8716017357,3.86,-0.56,3.9004102348,3.86,-0.56,3.9004102348
2020-01-30 12:00:00,3.8200000000000003,0.63,3.8716017357,3.8200000000000003,0.63,3.8716017357,3.86,-0.56,3.9004102348,3.86,-0.56,3.9004102348
2020-01-30 12:30:00,3.7800000000000002,0.66,3.8371864693,3.7800000000000002,0.66,3.8371864693,3.8200000000000003,-0.53,3.8565917596,3.8200000000000003,-0.53,3.8565917596
2020-01-30 13:00:00,3.69,0.66,3.7485597234,3.69,0.66,3.7485597234,3.74,-0.53,3.7773668077,3.74,-0.53,3.7773668077
2020-01-30 13:30:00,3.74,0.64,3.7943642419,3.74,0.64,3.7943642419,3.7800000000000002,-0.55,3.8198036599,3.7800000000000002,-0.55,3.8198036599
2020-01-30 14:00:00,3.67,0.61,3.720349446,3.67,0.61,3.720349446,3.71,-0.58,3.7550632485,3.71,-0.58,3.7550632485
2020-01-30 14:30:00,3.62,0.66,3.6796738986,3.62,0.66,3.6796738986,3.66,-0.54,3.6996216023,3.66,-0.54,3.6996216023
2020-01-30 15:00:00,3.6,0.65,3.6582099448000003,3.6,0.65,3.6582099448000003,3.65,-0.55,3.6912057651,3.65,-0.55,3.6912057651
2020-01-30 15:30:00,3.45,0.65,3.5106979363,3.45,0.65,3.5106979363,3.5,-0.55,3.5429507476,3.5,-0.55,3.5429507476
2020-01-30 16:00:00,3.45,0.66,3.5125631667,3.45,0.66,3.5125631667,3.5,-0.54,3.5414121477,3.5,-0.54,3.5414121477
2020-01-30 16:30:00,3.54,0.68,3.6047191291000003,3.54,0.68,3.6047191291000003,3.59,-0.51,3.6260446771,3.59,-0.51,3.6260446771
2020-01-30 17:00:00,3.58,0.63,3.6350103164,3.58,0.63,3.6350103164,3.62,-0.5700000000000001,3.6646009333,3.62,-0.5700000000000001,3.6646009333
2020-01-30 17:30:00,3.63,0.63,3.6842638342000003,3.63,0.63,3.6842638342000003,3.68,-0.56,3.7223648397,3.68,-0.56,3.7223648397
2020-01-30 18:00:00,3.62,0.64,3.6761392792,3.62,0.64,3.6761392792,3.68,-0.56,3.7223648397,3.68,-0.56,3.7223648397
2020-01-30 18:30:00,3.54,0.7000000000000001,3.6085454133,3.54,0.7000000000000001,3.6085454133,3.59,-0.52,3.6274646794,3.59,-0.52,3.6274646794
2020-01-30 19:00:00,3.45,0.71,3.5223003847000003,3.45,0.71,3.5223003847000003,3.5,-0.51,3.5369619732,3.5,-0.51,3.5369619732
2020-01-30 19:30:00,3.34,0.66,3.4045851436,3.34,0.66,3.4045851436,3.39,-0.5700000000000001,3.4375863626,3.39,-0.5700000000000001,3.4375863626
2020-01-30 20:00:00,3.24,0.65,3.304557459,3.24,0.65,3.304557459,3.3,-0.53,3.3422896344,3.3,-0.53,3.3422896344
2020-01-30 20:30:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-01-30 21:00:00,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838
2020-01-30 21:30:00,2.81,0.64,2.8819611378000003,2.81,0.64,2.8819611378000003,2.86,-0.35000000000000003,2.8813364954000003,2.86,-0.35000000000000003,2.8813364954000003
2020-01-30 22:00:00,2.64,0.73,2.739069185,2.64,0.73,2.739069185,2.71,-0.46,2.7487633583,2.71,-0.46,2.7487633583
2020-01-30 22:30:00,2.43,0.79,2.5551907952,2.43,0.79,2.5551907952,2.51,-0.39,2.5401181075,2.51,-0.39,2.5401181075
2020-01-30 23:00:00,2.23,0.79,2.3657979626,2.23,0.79,2.3657979626,2.31,-0.39,2.3426907606,2.31,-0.39,2.3426907606
2020-01-30 23:30:00,2.09,0.79,2.2343231637,2.09,0.79,2.2343231637,2.17,-0.4,2.2065584062,2.17,-0.4,2.2065584062
2020-01-31 00:00:00,2.0,0.78,2.1467184259,2.0,0.78,2.1467184259,2.08,-0.42,2.1219802073,2.08,-0.42,2.1219802073
2020-01-31 00:30:00,2.1,0.37,2.1323461257,2.1,0.37,2.1323461257,2.09,0.09,2.0919369015,2.09,0.09,2.0919369015
2020-01-31 01:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2020-01-31 01:30:00,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608,2.03,0.25,2.0453361582,2.03,0.25,2.0453361582
2020-01-31 02:00:00,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871
2020-01-31 02:30:00,1.94,0.24,1.9547889912,1.94,0.24,1.9547889912,1.9100000000000001,0.25,1.9262917744,1.9100000000000001,0.25,1.9262917744
2020-01-31 03:00:00,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984
2020-01-31 03:30:00,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002
2020-01-31 04:00:00,1.83,0.24,1.8456706098,1.83,0.24,1.8456706098,1.79,0.25,1.8073737854,1.79,0.25,1.8073737854
2020-01-31 04:30:00,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636,1.79,0.25,1.8073737854,1.79,0.25,1.8073737854
2020-01-31 05:00:00,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636
2020-01-31 05:30:00,1.9100000000000001,0.22,1.9226284092,1.9100000000000001,0.22,1.9226284092,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2020-01-31 06:00:00,2.05,0.22,2.0617710833,2.05,0.22,2.0617710833,2.01,0.23,2.0231164079,2.01,0.23,2.0231164079
2020-01-31 06:30:00,2.29,0.18,2.2970633426,2.29,0.18,2.2970633426,2.25,0.19,2.2580079716,2.25,0.19,2.2580079716
2020-01-31 07:00:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2020-01-31 07:30:00,2.94,0.16,2.9443505226,2.94,0.16,2.9443505226,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982
2020-01-31 08:00:00,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2020-01-31 08:30:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-01-31 09:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-01-31 09:30:00,3.59,0.64,3.6466011572,3.59,0.64,3.6466011572,3.63,-0.45,3.6577862157,3.63,-0.45,3.6577862157
2020-01-31 10:00:00,3.67,0.65,3.7271168482,3.67,0.65,3.7271168482,3.71,-0.53,3.7476659403,3.71,-0.53,3.7476659403
2020-01-31 10:30:00,3.69,0.65,3.7468119782000002,3.69,0.65,3.7468119782000002,3.74,-0.53,3.7773668077,3.74,-0.53,3.7773668077
2020-01-31 11:00:00,3.71,0.65,3.7665103212,3.71,0.65,3.7665103212,3.76,-0.53,3.7971699988000003,3.76,-0.53,3.7971699988000003
2020-01-31 11:30:00,3.73,0.63,3.7828296287,3.73,0.63,3.7828296287,3.77,-0.56,3.811364585,3.77,-0.56,3.811364585
2020-01-31 12:00:00,3.71,0.64,3.7647974713,3.71,0.64,3.7647974713,3.76,-0.56,3.8014733985999998,3.76,-0.56,3.8014733985999998
2020-01-31 12:30:00,3.66,0.64,3.7155349548,3.66,0.64,3.7155349548,3.7,-0.56,3.7421384261,3.7,-0.56,3.7421384261
2020-01-31 13:00:00,3.66,0.64,3.7155349548,3.66,0.64,3.7155349548,3.7,-0.56,3.7421384261,3.7,-0.56,3.7421384261
2020-01-31 13:30:00,3.67,0.64,3.7253858860999998,3.67,0.64,3.7253858860999998,3.7199999999999998,-0.56,3.7619144063,3.7199999999999998,-0.56,3.7619144063
2020-01-31 14:00:00,3.55,0.65,3.6090164865,3.55,0.65,3.6090164865,3.6,-0.56,3.6432952118,3.6,-0.56,3.6432952118
2020-01-31 14:30:00,3.43,0.67,3.4948247452,3.43,0.67,3.4948247452,3.48,-0.53,3.5201278386,3.48,-0.53,3.5201278386
2020-01-31 15:00:00,3.35,0.67,3.4163430741,3.35,0.67,3.4163430741,3.4,-0.53,3.4410608829,3.4,-0.53,3.4410608829
2020-01-31 15:30:00,3.32,0.68,3.3889231328,3.32,0.68,3.3889231328,3.37,-0.53,3.4114219909,3.37,-0.53,3.4114219909
2020-01-31 16:00:00,3.41,0.6900000000000001,3.4791090814,3.41,0.6900000000000001,3.4791090814,3.46,-0.51,3.4973847372,3.46,-0.51,3.4973847372
2020-01-31 16:30:00,3.42,0.68,3.4869470888,3.42,0.68,3.4869470888,3.48,-0.51,3.5171721596000003,3.48,-0.51,3.5171721596000003
2020-01-31 17:00:00,3.46,0.68,3.5261877432,3.46,0.68,3.5261877432,3.52,-0.51,3.5567541383,3.52,-0.51,3.5567541383
2020-01-31 17:30:00,3.38,0.72,3.4558356442,3.38,0.72,3.4558356442,3.43,-0.47000000000000003,3.462051415,3.43,-0.47000000000000003,3.462051415
2020-01-31 18:00:00,3.35,0.72,3.4264996717000002,3.35,0.72,3.4264996717000002,3.4,-0.47000000000000003,3.4323315691,3.4,-0.47000000000000003,3.4323315691
2020-01-31 18:30:00,3.25,0.72,3.3287985821,3.25,0.72,3.3287985821,3.31,-0.49,3.3460723244,3.31,-0.49,3.3460723244
2020-01-31 19:00:00,3.22,0.73,3.3017116773,3.22,0.73,3.3017116773,3.2800000000000002,-0.49,3.3163986491,3.2800000000000002,-0.49,3.3163986491
2020-01-31 19:30:00,3.14,0.47000000000000003,3.1749803149,3.14,0.47000000000000003,3.1749803149,3.14,-0.15,3.1435807609,3.14,-0.15,3.1435807609
2020-01-31 20:00:00,3.06,0.2,3.0665289824,3.06,0.2,3.0665289824,3.0,0.21,3.0073410182,3.0,0.21,3.0073410182
2020-01-31 20:30:00,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451,2.89,0.19,2.8962389404,2.89,0.19,2.8962389404
2020-01-31 21:00:00,2.83,0.19,2.8363709207000003,2.83,0.19,2.8363709207000003,2.77,0.2,2.777210831,2.77,0.2,2.777210831
2020-01-31 21:30:00,2.65,0.5700000000000001,2.7106087877,2.65,0.5700000000000001,2.7106087877,2.69,-0.25,2.7015921232,2.69,-0.25,2.7015921232
2020-01-31 22:00:00,2.45,0.76,2.5651705596000003,2.45,0.76,2.5651705596000003,2.5300000000000002,-0.43,2.5662813564,2.5300000000000002,-0.43,2.5662813564
2020-01-31 22:30:00,2.29,0.8,2.425716389,2.29,0.8,2.425716389,2.37,-0.4,2.4035182546,2.37,-0.4,2.4035182546
2020-01-31 23:00:00,2.19,0.8,2.3315445524,2.19,0.8,2.3315445524,2.27,-0.42,2.3085276693,2.27,-0.42,2.3085276693
2020-01-31 23:30:00,2.07,0.8,2.2192115717,2.07,0.8,2.2192115717,2.15,-0.42,2.1906391761,2.15,-0.42,2.1906391761
2020-02-01 00:00:00,1.98,0.8,2.1355093069,1.98,0.8,2.1355093069,2.06,-0.42,2.1023796042,2.06,-0.42,2.1023796042
2020-02-01 00:30:00,2.04,0.63,2.1350644018000002,2.04,0.63,2.1350644018000002,2.08,-0.14,2.0847062143,2.08,-0.14,2.0847062143
2020-02-01 01:00:00,2.14,0.27,2.156965461,2.14,0.27,2.156965461,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986
2020-02-01 01:30:00,2.08,0.27,2.0974508338,2.08,0.27,2.0974508338,2.04,0.27,2.0577900768,2.04,0.27,2.0577900768
2020-02-01 02:00:00,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001
2020-02-01 02:30:00,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2020-02-01 03:00:00,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364
2020-02-01 03:30:00,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001,1.81,0.26,1.828578683,1.81,0.26,1.828578683
2020-02-01 04:00:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2020-02-01 04:30:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2020-02-01 05:00:00,1.78,0.24,1.7961069011,1.78,0.24,1.7961069011,1.74,0.26,1.7593180497,1.74,0.26,1.7593180497
2020-02-01 05:30:00,1.81,0.24,1.8258422714,1.81,0.24,1.8258422714,1.77,0.26,1.7889941308,1.77,0.26,1.7889941308
2020-02-01 06:00:00,1.88,0.24,1.8952572385000002,1.88,0.24,1.8952572385000002,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-02-01 06:30:00,2.03,0.68,2.1408643114,2.03,0.68,2.1408643114,2.08,-0.25,2.0949701669,2.08,-0.25,2.0949701669
2020-02-01 07:00:00,2.08,0.77,2.2179495035,2.08,0.77,2.2179495035,2.16,-0.42,2.2004544985,2.16,-0.42,2.2004544985
2020-02-01 07:30:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.2,-0.44,2.243568586,2.2,-0.44,2.243568586
2020-02-01 08:00:00,2.25,0.72,2.3623928547,2.25,0.72,2.3623928547,2.33,-0.47000000000000003,2.3769307941,2.33,-0.47000000000000003,2.3769307941
2020-02-01 08:30:00,2.45,0.51,2.5025187312,2.45,0.51,2.5025187312,2.47,-0.2,2.4780839372,2.47,-0.2,2.4780839372
2020-02-01 09:00:00,2.6,0.65,2.6800186567,2.6,0.65,2.6800186567,2.65,-0.44,2.6862799556,2.65,-0.44,2.6862799556
2020-02-01 09:30:00,2.69,0.72,2.784690288,2.69,0.72,2.784690288,2.75,-0.48,2.7915766155,2.75,-0.48,2.7915766155
2020-02-01 10:00:00,2.7800000000000002,0.73,2.8742477277000003,2.7800000000000002,0.73,2.8742477277000003,2.84,-0.47000000000000003,2.8786281455,2.84,-0.47000000000000003,2.8786281455
2020-02-01 10:30:00,2.8,0.71,2.8886155854,2.8,0.71,2.8886155854,2.86,-0.5,2.9033773437,2.86,-0.5,2.9033773437
2020-02-01 11:00:00,2.8,0.72,2.8910897599,2.8,0.72,2.8910897599,2.86,-0.5,2.9033773437,2.86,-0.5,2.9033773437
2020-02-01 11:30:00,2.7,0.72,2.7943514453000002,2.7,0.72,2.7943514453000002,2.77,-0.5,2.8147646438000002,2.77,-0.5,2.8147646438000002
2020-02-01 12:00:00,2.77,0.72,2.8620447236,2.77,0.72,2.8620447236,2.83,-0.5,2.8738301968,2.83,-0.5,2.8738301968
2020-02-01 12:30:00,2.7199999999999998,0.72,2.8136808632,2.7199999999999998,0.72,2.8136808632,2.7800000000000002,-0.5,2.8246061672,2.7800000000000002,-0.5,2.8246061672
2020-02-01 13:00:00,2.69,0.71,2.7821214927,2.69,0.71,2.7821214927,2.75,-0.52,2.7987318557,2.75,-0.52,2.7987318557
2020-02-01 13:30:00,2.56,0.74,2.6648076854,2.56,0.74,2.6648076854,2.63,-0.49,2.675256997,2.63,-0.49,2.675256997
2020-02-01 14:00:00,2.5300000000000002,0.74,2.6360007587,2.5300000000000002,0.74,2.6360007587,2.59,-0.49,2.6359438537,2.59,-0.49,2.6359438537
2020-02-01 14:30:00,2.46,0.76,2.5747232861000002,2.46,0.76,2.5747232861000002,2.52,-0.46,2.5616400996,2.52,-0.46,2.5616400996
2020-02-01 15:00:00,2.51,0.74,2.6168110364,2.51,0.74,2.6168110364,2.58,-0.48,2.6242713274,2.58,-0.48,2.6242713274
2020-02-01 15:30:00,2.55,0.74,2.6552024405,2.55,0.74,2.6552024405,2.62,-0.48,2.6636065776,2.62,-0.48,2.6636065776
2020-02-01 16:00:00,2.54,0.76,2.6512638496000003,2.54,0.76,2.6512638496000003,2.6,-0.46,2.6403787607,2.6,-0.46,2.6403787607
2020-02-01 16:30:00,2.6,0.76,2.7088004725,2.6,0.76,2.7088004725,2.66,-0.45,2.6977953962,2.66,-0.45,2.6977953962
2020-02-01 17:00:00,2.77,0.74,2.8671414336,2.77,0.74,2.8671414336,2.84,-0.48,2.8802777644,2.84,-0.48,2.8802777644
2020-02-01 17:30:00,2.99,0.68,3.0663496213,2.99,0.68,3.0663496213,3.04,-0.42,3.0688760157,3.04,-0.42,3.0688760157
2020-02-01 18:00:00,3.13,0.19,3.1357614705,3.13,0.19,3.1357614705,3.07,0.2,3.0765077604,3.07,0.2,3.0765077604
2020-02-01 18:30:00,3.05,0.19,3.0559123024,3.05,0.19,3.0559123024,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757
2020-02-01 19:00:00,2.99,0.23,2.9988331064000002,2.99,0.23,2.9988331064000002,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975
2020-02-01 19:30:00,2.8200000000000003,0.75,2.9180301575,2.8200000000000003,0.75,2.9180301575,2.89,-0.45,2.9248247811,2.89,-0.45,2.9248247811
2020-02-01 20:00:00,2.79,0.79,2.8996896386,2.79,0.79,2.8996896386,2.86,-0.4,2.8878365605000003,2.86,-0.4,2.8878365605000003
2020-02-01 20:30:00,2.68,0.81,2.7997321299999998,2.68,0.81,2.7997321299999998,2.76,-0.4,2.7888348821999998,2.76,-0.4,2.7888348821999998
2020-02-01 21:00:00,2.5700000000000003,0.78,2.6857587382,2.5700000000000003,0.78,2.6857587382,2.64,-0.41000000000000003,2.6716474318,2.64,-0.41000000000000003,2.6716474318
2020-02-01 21:30:00,2.48,0.78,2.5997692205,2.48,0.78,2.5997692205,2.56,-0.41000000000000003,2.5926241532,2.56,-0.41000000000000003,2.5926241532
2020-02-01 22:00:00,2.39,0.78,2.5140604607,2.39,0.78,2.5140604607,2.46,-0.43,2.4972985404,2.46,-0.43,2.4972985404
2020-02-01 22:30:00,2.3,0.79,2.4318922674,2.3,0.79,2.4318922674,2.37,-0.42,2.4069275020000003,2.37,-0.42,2.4069275020000003
2020-02-01 23:00:00,2.22,0.79,2.3563743336,2.22,0.79,2.3563743336,2.3,-0.42,2.3380333616,2.3,-0.42,2.3380333616
2020-02-01 23:30:00,2.1,0.5700000000000001,2.1759825367,2.1,0.5700000000000001,2.1759825367,2.14,-0.18,2.1475567513,2.14,-0.18,2.1475567513
2020-02-02 00:00:00,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2020-02-02 00:30:00,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105
2020-02-02 01:00:00,2.09,0.78,2.2308070289,2.09,0.78,2.2308070289,2.15,-0.32,2.1736835096,2.15,-0.32,2.1736835096
2020-02-02 01:30:00,2.04,0.81,2.1949259669,2.04,0.81,2.1949259669,2.11,-0.4,2.1475800334,2.11,-0.4,2.1475800334
2020-02-02 02:00:00,1.9300000000000002,0.8300000000000001,2.1009045671,1.9300000000000002,0.8300000000000001,2.1009045671,2.01,-0.4,2.0494145505,2.01,-0.4,2.0494145505
2020-02-02 02:30:00,1.92,0.76,2.0649455199,1.92,0.76,2.0649455199,1.98,-0.30000000000000004,2.0025983122,1.98,-0.30000000000000004,2.0025983122
2020-02-02 03:00:00,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571
2020-02-02 03:30:00,1.85,0.41000000000000003,1.8948878595,1.85,0.41000000000000003,1.8948878595,1.8599999999999999,0.03,1.8602419198,1.8599999999999999,0.03,1.8602419198
2020-02-02 04:00:00,1.75,0.8,1.9241881405,1.75,0.8,1.9241881405,1.8399999999999999,-0.42,1.8873261508999999,1.8399999999999999,-0.42,1.8873261508999999
2020-02-02 04:30:00,1.71,0.81,1.8921416437,1.71,0.81,1.8921416437,1.8,-0.4,1.8439088915,1.8,-0.4,1.8439088915
2020-02-02 05:00:00,1.7000000000000002,0.81,1.8831091312,1.7000000000000002,0.81,1.8831091312,1.78,-0.4,1.8243903091,1.78,-0.4,1.8243903091
2020-02-02 05:30:00,1.72,0.81,1.9011838417,1.72,0.81,1.9011838417,1.81,-0.4,1.8536720314,1.81,-0.4,1.8536720314
2020-02-02 06:00:00,1.77,0.79,1.9382982227,1.77,0.79,1.9382982227,1.85,-0.41000000000000003,1.8948878595,1.85,-0.41000000000000003,1.8948878595
2020-02-02 06:30:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-02-02 07:00:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,1.97,-0.39,2.0082330542,1.97,-0.39,2.0082330542
2020-02-02 07:30:00,1.9300000000000002,0.77,2.0779316639,1.9300000000000002,0.77,2.0779316639,2.01,-0.42,2.053411795,2.01,-0.42,2.053411795
2020-02-02 08:00:00,2.01,0.77,2.1524404754,2.01,0.77,2.1524404754,2.09,-0.42,2.1317832911,2.09,-0.42,2.1317832911
2020-02-02 08:30:00,2.14,0.75,2.2676198976,2.14,0.75,2.2676198976,2.21,-0.43,2.2514439811,2.21,-0.43,2.2514439811
2020-02-02 09:00:00,2.34,0.36,2.3675303588,2.34,0.36,2.3675303588,2.33,0.0,2.33,2.33,0.0,2.33
2020-02-02 09:30:00,2.44,0.73,2.5468608128,2.44,0.73,2.5468608128,2.51,-0.43,2.5465663156,2.51,-0.43,2.5465663156
2020-02-02 10:00:00,2.5300000000000002,0.75,2.6388254963,2.5300000000000002,0.75,2.6388254963,2.59,-0.45,2.6288020085,2.59,-0.45,2.6288020085
2020-02-02 10:30:00,2.68,0.74,2.7802877549,2.68,0.74,2.7802877549,2.74,-0.48,2.7817260828,2.74,-0.48,2.7817260828
2020-02-02 11:00:00,2.69,0.74,2.7899283145,2.69,0.74,2.7899283145,2.75,-0.5,2.7950849719,2.75,-0.5,2.7950849719
2020-02-02 11:30:00,2.74,0.74,2.8381684235,2.74,0.74,2.8381684235,2.8,-0.48,2.8408449447,2.8,-0.48,2.8408449447
2020-02-02 12:00:00,2.76,0.76,2.8627259736,2.76,0.76,2.8627259736,2.8200000000000003,-0.46,2.8572714257,2.8200000000000003,-0.46,2.8572714257
2020-02-02 12:30:00,2.8,0.74,2.8961353560000003,2.8,0.74,2.8961353560000003,2.86,-0.48,2.9,2.86,-0.48,2.9
2020-02-02 13:00:00,2.76,0.72,2.8523674378,2.76,0.72,2.8523674378,2.8200000000000003,-0.5,2.8639832402,2.8200000000000003,-0.5,2.8639832402
2020-02-02 13:30:00,2.8,0.37,2.824340631,2.8,0.37,2.824340631,2.8,-0.09,2.8014460552,2.8,-0.09,2.8014460552
2020-02-02 14:00:00,2.7800000000000002,0.74,2.876803782,2.7800000000000002,0.74,2.876803782,2.85,-0.48,2.890138405,2.85,-0.48,2.890138405
2020-02-02 14:30:00,2.76,0.74,2.8574814085,2.76,0.74,2.8574814085,2.84,-0.48,2.8802777644,2.84,-0.48,2.8802777644
2020-02-02 15:00:00,2.75,0.72,2.8426923857,2.75,0.72,2.8426923857,2.83,-0.48,2.870418088,2.83,-0.48,2.870418088
2020-02-02 15:30:00,2.7800000000000002,0.75,2.879392297,2.7800000000000002,0.75,2.879392297,2.85,-0.45,2.8853076093,2.85,-0.45,2.8853076093
2020-02-02 16:00:00,2.81,0.77,2.9135888523,2.81,0.77,2.9135888523,2.89,-0.44,2.9233029265,2.89,-0.44,2.9233029265
2020-02-02 16:30:00,2.86,0.75,2.9567042463,2.86,0.75,2.9567042463,2.93,-0.44,2.9628533545,2.93,-0.44,2.9628533545
2020-02-02 17:00:00,2.91,0.7000000000000001,2.9930085199,2.91,0.7000000000000001,2.9930085199,2.98,-0.49,3.0200165562,2.98,-0.49,3.0200165562
2020-02-02 17:30:00,3.1,0.7000000000000001,3.1780497164,3.1,0.7000000000000001,3.1780497164,3.16,-0.49,3.1977648444,3.16,-0.49,3.1977648444
2020-02-02 18:00:00,3.12,0.73,3.2042627857,3.12,0.73,3.2042627857,3.19,-0.46,3.2229955011,3.19,-0.46,3.2229955011
2020-02-02 18:30:00,3.09,0.73,3.1750590546,3.09,0.73,3.1750590546,3.16,-0.46,3.1933054974,3.16,-0.46,3.1933054974
2020-02-02 19:00:00,3.04,0.22,3.0479501308,3.04,0.22,3.0479501308,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2020-02-02 19:30:00,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757,2.94,0.21,2.947490458,2.94,0.21,2.947490458
2020-02-02 20:00:00,2.88,0.34,2.9,2.88,0.34,2.9,2.85,0.08,2.8511225859,2.85,0.08,2.8511225859
2020-02-02 20:30:00,2.67,0.72,2.7653752006000003,2.67,0.72,2.7653752006000003,2.73,-0.36,2.7536339626,2.73,-0.36,2.7536339626
2020-02-02 21:00:00,2.67,0.21,2.6782456945,2.67,0.21,2.6782456945,2.62,0.22,2.6292204168,2.62,0.22,2.6292204168
2020-02-02 21:30:00,2.47,0.22,2.4797782159,2.47,0.22,2.4797782159,2.43,0.22,2.4399385238,2.43,0.22,2.4399385238
2020-02-02 22:00:00,2.37,0.22,2.3801890681,2.37,0.22,2.3801890681,2.33,0.22,2.3403632197,2.33,0.22,2.3403632197
2020-02-02 22:30:00,2.25,0.2,2.2588713996,2.25,0.2,2.2588713996,2.21,0.21,2.2199549545,2.21,0.21,2.2199549545
2020-02-02 23:00:00,2.12,0.41000000000000003,2.1592822882,2.12,0.41000000000000003,2.1592822882,2.13,-0.05,2.1305867736,2.13,-0.05,2.1305867736
2020-02-02 23:30:00,1.94,0.79,2.094683747,1.94,0.79,2.094683747,2.02,-0.43,2.0652602742,2.02,-0.43,2.0652602742
2020-02-03 00:00:00,1.8599999999999999,0.79,2.0208166666,1.8599999999999999,0.79,2.0208166666,1.94,-0.42,1.9849433241,1.94,-0.42,1.9849433241
2020-02-03 00:30:00,1.94,0.6900000000000001,2.0590531805,1.94,0.6900000000000001,2.0590531805,2.0,-0.25,2.0155644371,2.0,-0.25,2.0155644371
2020-02-03 01:00:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709
2020-02-03 01:30:00,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001
2020-02-03 02:00:00,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407,1.9,0.26,1.9177069641000002,1.9,0.26,1.9177069641000002
2020-02-03 02:30:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,1.8599999999999999,0.26,1.8780841302,1.8599999999999999,0.26,1.8780841302
2020-02-03 03:00:00,1.8599999999999999,0.26,1.8780841302,1.8599999999999999,0.26,1.8780841302,1.83,0.26,1.848377667,1.83,0.26,1.848377667
2020-02-03 03:30:00,1.8,0.26,1.8186808406,1.8,0.26,1.8186808406,1.77,0.26,1.7889941308,1.77,0.26,1.7889941308
2020-02-03 04:00:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001
2020-02-03 04:30:00,1.78,0.23,1.7947980388,1.78,0.23,1.7947980388,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001
2020-02-03 05:00:00,1.78,0.23,1.7947980388,1.78,0.23,1.7947980388,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001
2020-02-03 05:30:00,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002,1.83,0.23,1.8443969204,1.83,0.23,1.8443969204
2020-02-03 06:00:00,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998,1.96,0.21,1.9712178975999999,1.96,0.21,1.9712178975999999
2020-02-03 06:30:00,2.29,0.19,2.2978685776,2.29,0.19,2.2978685776,2.25,0.21,2.2597787502,2.25,0.21,2.2597787502
2020-02-03 07:00:00,2.48,0.5700000000000001,2.5446610776,2.48,0.5700000000000001,2.5446610776,2.52,-0.31,2.5389958645,2.52,-0.31,2.5389958645
2020-02-03 07:30:00,2.77,0.4,2.7987318557,2.77,0.4,2.7987318557,2.77,-0.08,2.7711549938999998,2.77,-0.08,2.7711549938999998
2020-02-03 08:00:00,3.05,0.33,3.067800515,3.05,0.33,3.067800515,3.03,-0.07,3.030808473,3.03,-0.07,3.030808473
2020-02-03 08:30:00,3.22,0.6900000000000001,3.2930988446000002,3.22,0.6900000000000001,3.2930988446000002,3.27,-0.5,3.3080054413,3.27,-0.5,3.3080054413
2020-02-03 09:00:00,3.36,0.66,3.4242079376,3.36,0.66,3.4242079376,3.41,-0.52,3.4494202411,3.41,-0.52,3.4494202411
2020-02-03 09:30:00,3.51,0.67,3.573373756,3.51,0.67,3.573373756,3.56,-0.5,3.5949408896,3.56,-0.5,3.5949408896
2020-02-03 10:00:00,3.55,0.66,3.6108309293,3.55,0.66,3.6108309293,3.6,-0.52,3.6373616812,3.6,-0.52,3.6373616812
2020-02-03 10:30:00,3.63,0.66,3.6895121629,3.63,0.66,3.6895121629,3.67,-0.52,3.706656175,3.67,-0.52,3.706656175
2020-02-03 11:00:00,3.66,0.64,3.7155349548,3.66,0.64,3.7155349548,3.71,-0.53,3.7476659403,3.71,-0.53,3.7476659403
2020-02-03 11:30:00,3.66,0.64,3.7155349548,3.66,0.64,3.7155349548,3.71,-0.53,3.7476659403,3.71,-0.53,3.7476659403
2020-02-03 12:00:00,3.76,0.64,3.8140791811,3.76,0.64,3.8140791811,3.76,-0.53,3.7971699988000003,3.76,-0.53,3.7971699988000003
2020-02-03 12:30:00,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003
2020-02-03 13:00:00,3.7800000000000002,0.63,3.8321403941,3.7800000000000002,0.63,3.8321403941,3.8,-0.58,3.8440083247,3.8,-0.58,3.8440083247
2020-02-03 13:30:00,3.73,0.64,3.784507894,3.73,0.64,3.784507894,3.7800000000000002,-0.58,3.8242384863,3.7800000000000002,-0.58,3.8242384863
2020-02-03 14:00:00,3.73,0.19,3.7348360071,3.73,0.19,3.7348360071,3.67,0.1,3.671362145,3.67,0.1,3.671362145
2020-02-03 14:30:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-03 15:00:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-02-03 15:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-02-03 16:00:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2020-02-03 16:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739
2020-02-03 17:00:00,3.8,0.14,3.8025780728000003,3.8,0.14,3.8025780728000003,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765
2020-02-03 17:30:00,3.74,0.15,3.7430068127,3.74,0.15,3.7430068127,3.67,0.17,3.6739352199,3.67,0.17,3.6739352199
2020-02-03 18:00:00,3.74,0.16,3.7434208954,3.74,0.16,3.7434208954,3.67,0.18,3.6744115175000003,3.67,0.18,3.6744115175000003
2020-02-03 18:30:00,3.6,0.18,3.604497191,3.6,0.18,3.604497191,3.5300000000000002,0.19,3.5351096163999998,3.5300000000000002,0.19,3.5351096163999998
2020-02-03 19:00:00,3.47,0.18,3.4746654515,3.47,0.18,3.4746654515,3.41,0.18,3.4147474284,3.41,0.18,3.4147474284
2020-02-03 19:30:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.2800000000000002,0.15,3.2834280866,3.2800000000000002,0.15,3.2834280866
2020-02-03 20:00:00,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057,3.15,0.18,3.1551386657,3.15,0.18,3.1551386657
2020-02-03 20:30:00,3.04,0.59,3.0967240755,3.04,0.59,3.0967240755,3.07,-0.27,3.0818500937,3.07,-0.27,3.0818500937
2020-02-03 21:00:00,2.9,0.77,3.0004832944,2.9,0.77,3.0004832944,2.9699999999999998,-0.44,3.0024156941,2.9699999999999998,-0.44,3.0024156941
2020-02-03 21:30:00,2.7,0.77,2.8076502631,2.7,0.77,2.8076502631,2.77,-0.44,2.8047281508,2.77,-0.44,2.8047281508
2020-02-03 22:00:00,2.62,0.77,2.7308057419000002,2.62,0.77,2.7308057419000002,2.69,-0.42,2.722590678,2.69,-0.42,2.722590678
2020-02-03 22:30:00,2.45,0.79,2.574218328,2.45,0.79,2.574218328,2.5300000000000002,-0.4,2.5614253844,2.5300000000000002,-0.4,2.5614253844
2020-02-03 23:00:00,2.25,0.8200000000000001,2.3947651242,2.25,0.8200000000000001,2.3947651242,2.33,-0.38,2.3607837682,2.33,-0.38,2.3607837682
2020-02-03 23:30:00,2.13,0.79,2.2717834404,2.13,0.79,2.2717834404,2.21,-0.42,2.2495555117,2.21,-0.42,2.2495555117
2020-02-04 00:00:00,2.04,0.81,2.1949259669,2.04,0.81,2.1949259669,2.12,-0.41000000000000003,2.1592822882,2.12,-0.41000000000000003,2.1592822882
2020-02-04 00:30:00,2.1,0.77,2.2367163432,2.1,0.77,2.2367163432,2.17,-0.27,2.1867327226,2.17,-0.27,2.1867327226
2020-02-04 01:00:00,2.17,0.27,2.1867327226,2.17,0.27,2.1867327226,2.13,0.28,2.1483249289,2.13,0.28,2.1483249289
2020-02-04 01:30:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293
2020-02-04 02:00:00,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2020-02-04 02:30:00,2.02,0.26,2.0366639389,2.02,0.26,2.0366639389,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542
2020-02-04 03:00:00,1.99,0.26,2.0069130524,1.99,0.26,2.0069130524,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001
2020-02-04 03:30:00,1.96,0.26,1.9771696943000001,1.96,0.26,1.9771696943000001,1.9300000000000002,0.27,1.9487944992,1.9300000000000002,0.27,1.9487944992
2020-02-04 04:00:00,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364
2020-02-04 04:30:00,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364
2020-02-04 05:00:00,1.9300000000000002,0.25,1.9461243537000001,1.9300000000000002,0.25,1.9461243537000001,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-02-04 05:30:00,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579
2020-02-04 06:00:00,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171
2020-02-04 06:30:00,2.4,0.45,2.4418230894,2.4,0.45,2.4418230894,2.41,-0.15,2.4146635376,2.41,-0.15,2.4146635376
2020-02-04 07:00:00,2.67,0.31,2.6879360111,2.67,0.31,2.6879360111,2.64,-0.03,2.640170449,2.64,-0.03,2.640170449
2020-02-04 07:30:00,2.94,0.64,3.0088536023,2.94,0.64,3.0088536023,2.98,-0.39,3.0054117854,2.98,-0.39,3.0054117854
2020-02-04 08:00:00,3.19,0.66,3.2575604369,3.19,0.66,3.2575604369,3.24,-0.54,3.2846917664,3.24,-0.54,3.2846917664
2020-02-04 08:30:00,3.37,0.67,3.4359569264,3.37,0.67,3.4359569264,3.42,-0.54,3.4623691311,3.42,-0.54,3.4623691311
2020-02-04 09:00:00,3.51,0.67,3.573373756,3.51,0.67,3.573373756,3.56,-0.54,3.6007221498,3.56,-0.54,3.6007221498
2020-02-04 09:30:00,3.69,0.63,3.7433941818000003,3.69,0.63,3.7433941818000003,3.74,-0.59,3.7862514444,3.74,-0.59,3.7862514444
2020-02-04 10:00:00,3.76,0.55,3.8000131579,3.76,0.55,3.8000131579,3.74,-0.39,3.7602792449,3.74,-0.39,3.7602792449
2020-02-04 10:30:00,3.7,0.59,3.7467452542,3.7,0.59,3.7467452542,3.7,-0.39,3.7204972786,3.7,-0.39,3.7204972786
2020-02-04 11:00:00,3.7,0.64,3.7549434084,3.7,0.64,3.7549434084,3.75,-0.55,3.7901187316,3.75,-0.55,3.7901187316
2020-02-04 11:30:00,3.7199999999999998,0.65,3.7763606819,3.7199999999999998,0.65,3.7763606819,3.76,-0.54,3.7985786816,3.76,-0.54,3.7985786816
2020-02-04 12:00:00,3.64,0.65,3.6975802899,3.64,0.65,3.6975802899,3.69,-0.54,3.7293028839,3.69,-0.54,3.7293028839
2020-02-04 12:30:00,3.64,0.67,3.7011484704,3.64,0.67,3.7011484704,3.69,-0.53,3.7278680234,3.69,-0.53,3.7278680234
2020-02-04 13:00:00,3.58,0.65,3.6385299229,3.58,0.65,3.6385299229,3.62,-0.54,3.6600546444,3.62,-0.54,3.6600546444
2020-02-04 13:30:00,3.56,0.64,3.617070638,3.56,0.64,3.617070638,3.61,-0.54,3.6501643799,3.61,-0.54,3.6501643799
2020-02-04 14:00:00,3.5,0.62,3.5544901181,3.5,0.62,3.5544901181,3.55,-0.58,3.5970682507,3.55,-0.58,3.5970682507
2020-02-04 14:30:00,3.51,0.62,3.5643372455,3.51,0.62,3.5643372455,3.56,-0.58,3.6069377594,3.56,-0.58,3.6069377594
2020-02-04 15:00:00,3.37,0.63,3.4283815424,3.37,0.63,3.4283815424,3.42,-0.58,3.4688326567,3.42,-0.58,3.4688326567
2020-02-04 15:30:00,3.41,0.68,3.4771396291,3.41,0.68,3.4771396291,3.46,-0.52,3.4988569562,3.46,-0.52,3.4988569562
2020-02-04 16:00:00,3.54,0.68,3.6047191291000003,3.54,0.68,3.6047191291000003,3.59,-0.52,3.6274646794,3.59,-0.52,3.6274646794
2020-02-04 16:30:00,3.6,0.72,3.6712940498,3.6,0.72,3.6712940498,3.65,-0.47000000000000003,3.6801358671,3.65,-0.47000000000000003,3.6801358671
2020-02-04 17:00:00,3.55,0.72,3.6222782886,3.55,0.72,3.6222782886,3.6,-0.46,3.629269899,3.6,-0.46,3.629269899
2020-02-04 17:30:00,3.64,0.74,3.7144582378,3.64,0.74,3.7144582378,3.69,-0.46,3.7185615498,3.69,-0.46,3.7185615498
2020-02-04 18:00:00,3.7,0.74,3.7732744401,3.7,0.74,3.7732744401,3.75,-0.46,3.7781079921,3.75,-0.46,3.7781079921
2020-02-04 18:30:00,3.63,0.71,3.6987835838,3.63,0.71,3.6987835838,3.68,-0.5,3.7138120577000002,3.68,-0.5,3.7138120577000002
2020-02-04 19:00:00,3.5700000000000003,0.68,3.6341849155,3.5700000000000003,0.68,3.6341849155,3.62,-0.52,3.657157366,3.62,-0.52,3.657157366
2020-02-04 19:30:00,3.47,0.65,3.5303540899,3.47,0.65,3.5303540899,3.52,-0.5,3.5553340209,3.52,-0.5,3.5553340209
2020-02-04 20:00:00,3.35,0.14,3.352924097,3.35,0.14,3.352924097,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777
2020-02-04 20:30:00,3.12,0.64,3.184964678,3.12,0.64,3.184964678,3.17,-0.37,3.191520014,3.17,-0.37,3.191520014
2020-02-04 21:00:00,2.9699999999999998,0.74,3.0608005489,2.9699999999999998,0.74,3.0608005489,3.04,-0.44,3.0716770664,3.04,-0.44,3.0716770664
2020-02-04 21:30:00,2.8200000000000003,0.78,2.9258844817,2.8200000000000003,0.78,2.9258844817,2.89,-0.43,2.9218145047,2.89,-0.43,2.9218145047
2020-02-04 22:00:00,2.67,0.75,2.7733373397000003,2.67,0.75,2.7733373397000003,2.75,-0.43,2.7834151685,2.75,-0.43,2.7834151685
2020-02-04 22:30:00,2.46,0.77,2.5776927668000003,2.46,0.77,2.5776927668000003,2.5300000000000002,-0.41000000000000003,2.5630060476,2.5300000000000002,-0.41000000000000003,2.5630060476
2020-02-04 23:00:00,2.2800000000000002,0.8200000000000001,2.42297338,2.2800000000000002,0.8200000000000001,2.42297338,2.35,-0.38,2.3805251521,2.35,-0.38,2.3805251521
2020-02-04 23:30:00,2.13,0.79,2.2717834404,2.13,0.79,2.2717834404,2.21,-0.41000000000000003,2.2477099457,2.21,-0.41000000000000003,2.2477099457
2020-02-05 00:00:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2020-02-05 00:30:00,2.08,0.8200000000000001,2.2357996332,2.08,0.8200000000000001,2.2357996332,2.16,-0.38,2.1931712199,2.16,-0.38,2.1931712199
2020-02-05 01:00:00,2.11,0.84,2.2710570226,2.11,0.84,2.2710570226,2.19,-0.35000000000000003,2.2177916945,2.19,-0.35000000000000003,2.2177916945
2020-02-05 01:30:00,2.03,0.84,2.1969296757,2.03,0.84,2.1969296757,2.11,-0.37,2.1421951358,2.11,-0.37,2.1421951358
2020-02-05 02:00:00,1.9500000000000002,0.84,2.1232286735,1.9500000000000002,0.84,2.1232286735,2.04,-0.37,2.0732824217,2.04,-0.37,2.0732824217
2020-02-05 02:30:00,1.92,0.85,2.0997380789,1.92,0.85,2.0997380789,2.01,-0.35000000000000003,2.0402450833,2.01,-0.35000000000000003,2.0402450833
2020-02-05 03:00:00,1.88,0.85,2.0632256299,1.88,0.85,2.0632256299,1.97,-0.35000000000000003,2.0008498195,1.97,-0.35000000000000003,2.0008498195
2020-02-05 03:30:00,1.83,0.85,2.0177710475,1.83,0.85,2.0177710475,1.92,-0.37,1.9553260598,1.92,-0.37,1.9553260598
2020-02-05 04:00:00,1.8,0.85,1.9906029237,1.8,0.85,1.9906029237,1.8900000000000001,-0.37,1.9258764239000001,1.8900000000000001,-0.37,1.9258764239000001
2020-02-05 04:30:00,1.8,0.85,1.9906029237,1.8,0.85,1.9906029237,1.8900000000000001,-0.35000000000000003,1.9221342305,1.8900000000000001,-0.35000000000000003,1.9221342305
2020-02-05 05:00:00,1.8,0.84,1.9863534429,1.8,0.84,1.9863534429,1.8900000000000001,-0.36,1.9239802494,1.8900000000000001,-0.36,1.9239802494
2020-02-05 05:30:00,1.88,0.8200000000000001,2.0510485123,1.88,0.8200000000000001,2.0510485123,1.96,-0.36,1.9927869931000002,1.96,-0.36,1.9927869931000002
2020-02-05 06:00:00,2.04,0.8,2.191255348,2.04,0.8,2.191255348,2.12,-0.38,2.1537873618,2.12,-0.38,2.1537873618
2020-02-05 06:30:00,2.26,0.63,2.346167087,2.26,0.63,2.346167087,2.31,-0.28,2.3269078194,2.31,-0.28,2.3269078194
2020-02-05 07:00:00,2.49,0.75,2.6004999519,2.49,0.75,2.6004999519,2.5700000000000003,-0.44,2.6073933343,2.5700000000000003,-0.44,2.6073933343
2020-02-05 07:30:00,2.81,0.78,2.9162475889,2.81,0.78,2.9162475889,2.89,-0.4,2.9175503423,2.89,-0.4,2.9175503423
2020-02-05 08:00:00,3.05,0.72,3.1338315207,3.05,0.72,3.1338315207,3.12,-0.46,3.1537279528,3.12,-0.46,3.1537279528
2020-02-05 08:30:00,3.27,0.72,3.3483279409,3.27,0.72,3.3483279409,3.34,-0.46,3.3715278436,3.34,-0.46,3.3715278436
2020-02-05 09:00:00,3.45,0.68,3.5163759753,3.45,0.68,3.5163759753,3.52,-0.49,3.5539414739,3.52,-0.49,3.5539414739
2020-02-05 09:30:00,3.6,0.6900000000000001,3.6655286113,3.6,0.6900000000000001,3.6655286113,3.67,-0.47000000000000003,3.6999729729,3.67,-0.47000000000000003,3.6999729729
2020-02-05 10:00:00,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.76,-0.46,3.7880337908,3.76,-0.46,3.7880337908
2020-02-05 10:30:00,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.7199999999999998,0.6900000000000001,3.7834508058000003,3.76,-0.5,3.7930989969,3.76,-0.5,3.7930989969
2020-02-05 11:00:00,3.7800000000000002,0.66,3.8371864693,3.7800000000000002,0.66,3.8371864693,3.83,-0.53,3.8664971227000002,3.83,-0.53,3.8664971227000002
2020-02-05 11:30:00,3.7800000000000002,0.64,3.8337970734,3.7800000000000002,0.64,3.8337970734,3.83,-0.55,3.8692893404,3.83,-0.55,3.8692893404
2020-02-05 12:00:00,3.7800000000000002,0.66,3.8371864693,3.7800000000000002,0.66,3.8371864693,3.83,-0.54,3.8678805566000003,3.83,-0.54,3.8678805566000003
2020-02-05 12:30:00,3.7,0.66,3.7584039166,3.7,0.66,3.7584039166,3.75,-0.54,3.7886805090999998,3.75,-0.54,3.7886805090999998
2020-02-05 13:00:00,3.56,0.64,3.617070638,3.56,0.64,3.617070638,3.6,-0.56,3.6432952118,3.6,-0.56,3.6432952118
2020-02-05 13:30:00,3.62,0.62,3.6727101710000003,3.62,0.62,3.6727101710000003,3.67,-0.5700000000000001,3.7140005385,3.67,-0.5700000000000001,3.7140005385
2020-02-05 14:00:00,3.44,0.62,3.4954255821,3.44,0.62,3.4954255821,3.49,-0.5700000000000001,3.536240942,3.49,-0.5700000000000001,3.536240942
2020-02-05 14:30:00,3.34,0.63,3.3988968799,3.34,0.63,3.3988968799,3.39,-0.5700000000000001,3.4375863626,3.39,-0.5700000000000001,3.4375863626
2020-02-05 15:00:00,3.38,0.63,3.4382117445000002,3.38,0.63,3.4382117445000002,3.43,-0.5700000000000001,3.4770389702,3.43,-0.5700000000000001,3.4770389702
2020-02-05 15:30:00,3.33,0.66,3.3947753976,3.33,0.66,3.3947753976,3.39,-0.55,3.4343267171000003,3.39,-0.55,3.4343267171000003
2020-02-05 16:00:00,3.39,0.67,3.4555752054,3.39,0.67,3.4555752054,3.44,-0.54,3.4821257875000002,3.44,-0.54,3.4821257875000002
2020-02-05 16:30:00,3.46,0.71,3.5320956951999998,3.46,0.71,3.5320956951999998,3.51,-0.49,3.5440372459000002,3.51,-0.49,3.5440372459000002
2020-02-05 17:00:00,3.56,0.67,3.6224991373,3.56,0.67,3.6224991373,3.61,-0.52,3.647259245,3.61,-0.52,3.647259245
2020-02-05 17:30:00,3.61,0.7000000000000001,3.6772408134,3.61,0.7000000000000001,3.6772408134,3.66,-0.48,3.6913412197,3.66,-0.48,3.6913412197
2020-02-05 18:00:00,3.65,0.73,3.7222842449,3.65,0.73,3.7222842449,3.69,-0.45,3.7173377571,3.69,-0.45,3.7173377571
2020-02-05 18:30:00,3.5700000000000003,0.71,3.6399175814999998,3.5700000000000003,0.71,3.6399175814999998,3.62,-0.47000000000000003,3.6503835415,3.62,-0.47000000000000003,3.6503835415
2020-02-05 19:00:00,3.52,0.6900000000000001,3.5869903818999997,3.52,0.6900000000000001,3.5869903818999997,3.5700000000000003,-0.51,3.6062445841,3.5700000000000003,-0.51,3.6062445841
2020-02-05 19:30:00,3.35,0.72,3.4264996717000002,3.35,0.72,3.4264996717000002,3.41,-0.5,3.4464619539,3.41,-0.5,3.4464619539
2020-02-05 20:00:00,3.26,0.47000000000000003,3.2937061193,3.26,0.47000000000000003,3.2937061193,3.26,-0.23,3.2681034255,3.26,-0.23,3.2681034255
2020-02-05 20:30:00,3.15,0.16,3.1540608745,3.15,0.16,3.1540608745,3.09,0.18,3.0952382784,3.09,0.18,3.0952382784
2020-02-05 21:00:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,2.96,0.19,2.9660917046,2.96,0.19,2.9660917046
2020-02-05 21:30:00,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2020-02-05 22:00:00,2.6,0.63,2.6752383071,2.6,0.63,2.6752383071,2.65,-0.33,2.6704681238,2.65,-0.33,2.6704681238
2020-02-05 22:30:00,2.47,0.76,2.5842793967,2.47,0.76,2.5842793967,2.55,-0.44,2.5876823607,2.55,-0.44,2.5876823607
2020-02-05 23:00:00,2.31,0.76,2.4318100255,2.31,0.76,2.4318100255,2.38,-0.43,2.418532613,2.38,-0.43,2.418532613
2020-02-05 23:30:00,2.13,0.78,2.2683253735,2.13,0.78,2.2683253735,2.21,-0.43,2.2514439811,2.21,-0.43,2.2514439811
2020-02-06 00:00:00,2.03,0.8,2.1819486703,2.03,0.8,2.1819486703,2.11,-0.41000000000000003,2.1494650497,2.11,-0.41000000000000003,2.1494650497
2020-02-06 00:30:00,2.07,0.8,2.2192115717,2.07,0.8,2.2192115717,2.15,-0.39,2.1850858107,2.15,-0.39,2.1850858107
2020-02-06 01:00:00,2.1,0.8200000000000001,2.254417885,2.1,0.8200000000000001,2.254417885,2.18,-0.39,2.2146105752,2.18,-0.39,2.2146105752
2020-02-06 01:30:00,2.07,0.81,2.2228360263,2.07,0.81,2.2228360263,2.15,-0.41000000000000003,2.188743932,2.15,-0.41000000000000003,2.188743932
2020-02-06 02:00:00,1.98,0.81,2.1392755783,1.98,0.81,2.1392755783,2.06,-0.41000000000000003,2.1004047229,2.06,-0.41000000000000003,2.1004047229
2020-02-06 02:30:00,1.94,0.8200000000000001,2.1061813787,1.94,0.8200000000000001,2.1061813787,2.02,-0.37,2.0536065836,2.02,-0.37,2.0536065836
2020-02-06 03:00:00,1.8900000000000001,0.8200000000000001,2.060218435,1.8900000000000001,0.8200000000000001,2.060218435,1.97,-0.37,2.0044450604,1.97,-0.37,2.0044450604
2020-02-06 03:30:00,1.87,0.8200000000000001,2.0418863827,1.87,0.8200000000000001,2.0418863827,1.9500000000000002,-0.4,1.9906029237,1.9500000000000002,-0.4,1.9906029237
2020-02-06 04:00:00,1.81,0.8200000000000001,1.9870832896000001,1.81,0.8200000000000001,1.9870832896000001,1.8900000000000001,-0.41000000000000003,1.9339596687,1.8900000000000001,-0.41000000000000003,1.9339596687
2020-02-06 04:30:00,1.8,0.8,1.9697715604,1.8,0.8,1.9697715604,1.88,-0.41000000000000003,1.9241881405,1.88,-0.41000000000000003,1.9241881405
2020-02-06 05:00:00,1.81,0.79,1.9748924021,1.81,0.79,1.9748924021,1.8900000000000001,-0.41000000000000003,1.9339596687,1.8900000000000001,-0.41000000000000003,1.9339596687
2020-02-06 05:30:00,1.9,0.78,2.0538743876,1.9,0.78,2.0538743876,1.97,-0.41000000000000003,2.0122127124,1.97,-0.41000000000000003,2.0122127124
2020-02-06 06:00:00,2.05,0.78,2.1933763927,2.05,0.78,2.1933763927,2.13,-0.41000000000000003,2.1691011963,2.13,-0.41000000000000003,2.1691011963
2020-02-06 06:30:00,2.34,0.28,2.3566925977,2.34,0.28,2.3566925977,2.32,0.02,2.3200862053,2.32,0.02,2.3200862053
2020-02-06 07:00:00,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2020-02-06 07:30:00,2.93,0.14,2.933342803,2.93,0.14,2.933342803,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045
2020-02-06 08:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-02-06 08:30:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-02-06 09:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-02-06 09:30:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-02-06 10:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-02-06 10:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-06 11:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-02-06 11:30:00,3.75,0.0,3.75,3.75,0.0,3.75,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2020-02-06 12:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-02-06 12:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-02-06 13:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2020-02-06 13:30:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-02-06 14:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-02-06 14:30:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2020-02-06 15:00:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
