Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 15:30:00,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-02-06 16:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2020-02-06 16:30:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-02-06 17:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-02-06 17:30:00,3.54,0.62,3.5938836932,3.54,0.62,3.5938836932,3.56,-0.38,3.5802234566999998,3.56,-0.38,3.5802234566999998
2020-02-06 18:00:00,3.63,0.7000000000000001,3.6968770604,3.63,0.7000000000000001,3.6968770604,3.68,-0.5,3.7138120577000002,3.68,-0.5,3.7138120577000002
2020-02-06 18:30:00,3.58,0.66,3.6403296554,3.58,0.66,3.6403296554,3.63,-0.54,3.6699455037,3.63,-0.54,3.6699455037
2020-02-06 19:00:00,3.48,0.66,3.5420333144000002,3.48,0.66,3.5420333144000002,3.5300000000000002,-0.54,3.5710642671,3.5300000000000002,-0.54,3.5710642671
2020-02-06 19:30:00,3.4,0.73,3.4774847232,3.4,0.73,3.4774847232,3.45,-0.49,3.4846233656,3.45,-0.49,3.4846233656
2020-02-06 20:00:00,3.3,0.71,3.3755147756,3.3,0.71,3.3755147756,3.35,-0.52,3.390117992,3.35,-0.52,3.390117992
2020-02-06 20:30:00,3.23,0.32,3.2458126871,3.23,0.32,3.2458126871,3.21,-0.07,3.2107631492,3.21,-0.07,3.2107631492
2020-02-06 21:00:00,3.11,0.15,3.113615262,3.11,0.15,3.113615262,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969
2020-02-06 21:30:00,2.9,0.16,2.9044104393,2.9,0.16,2.9044104393,2.85,0.17,2.8550656735,2.85,0.17,2.8550656735
2020-02-06 22:00:00,2.71,0.16,2.7147191383,2.71,0.16,2.7147191383,2.66,0.17,2.6654267951,2.66,0.17,2.6654267951
2020-02-06 22:30:00,2.5300000000000002,0.26,2.5433245959,2.5300000000000002,0.26,2.5433245959,2.5,0.08,2.5012796725,2.5,0.08,2.5012796725
2020-02-06 23:00:00,2.26,0.77,2.3875719884,2.26,0.77,2.3875719884,2.33,-0.42,2.3675514778,2.33,-0.42,2.3675514778
2020-02-06 23:30:00,2.11,0.78,2.2495555117,2.11,0.78,2.2495555117,2.19,-0.42,2.2299103121,2.19,-0.42,2.2299103121
2020-02-07 00:00:00,2.01,0.78,2.1560380331,2.01,0.78,2.1560380331,2.09,-0.42,2.1317832911,2.09,-0.42,2.1317832911
2020-02-07 00:30:00,2.09,0.8,2.2378784596,2.09,0.8,2.2378784596,2.17,-0.39,2.2047675614,2.17,-0.39,2.2047675614
2020-02-07 01:00:00,2.1,0.8200000000000001,2.254417885,2.1,0.8200000000000001,2.254417885,2.18,-0.37,2.2111761576,2.18,-0.37,2.2111761576
2020-02-07 01:30:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.12,-0.39,2.1555741694,2.12,-0.39,2.1555741694
2020-02-07 02:00:00,1.97,0.8200000000000001,2.1338462925,1.97,0.8200000000000001,2.1338462925,2.05,-0.39,2.0867678357,2.05,-0.39,2.0867678357
2020-02-07 02:30:00,1.9500000000000002,0.84,2.1232286735,1.9500000000000002,0.84,2.1232286735,2.03,-0.36,2.0616740771,2.03,-0.36,2.0616740771
2020-02-07 03:00:00,1.92,0.84,2.0957099036,1.92,0.84,2.0957099036,2.0,-0.37,2.0339370688,2.0,-0.37,2.0339370688
2020-02-07 03:30:00,1.87,0.8200000000000001,2.0418863827,1.87,0.8200000000000001,2.0418863827,1.9500000000000002,-0.38,1.9866806487000002,1.9500000000000002,-0.38,1.9866806487000002
2020-02-07 04:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.9100000000000001,-0.4,1.9514353692,1.9100000000000001,-0.4,1.9514353692
2020-02-07 04:30:00,1.81,0.81,1.9829775591,1.81,0.81,1.9829775591,1.8900000000000001,-0.4,1.9318643845,1.8900000000000001,-0.4,1.9318643845
2020-02-07 05:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.92,-0.4,1.9612241075,1.92,-0.4,1.9612241075
2020-02-07 05:30:00,1.9,0.78,2.0538743876,1.9,0.78,2.0538743876,1.98,-0.42,2.0240553352,1.98,-0.42,2.0240553352
2020-02-07 06:00:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.14,-0.43,2.1827734651,2.14,-0.43,2.1827734651
2020-02-07 06:30:00,2.32,0.73,2.4321389763,2.32,0.73,2.4321389763,2.4,-0.47000000000000003,2.4455878639,2.4,-0.47000000000000003,2.4455878639
2020-02-07 07:00:00,2.6,0.5700000000000001,2.6617475463,2.6,0.5700000000000001,2.6617475463,2.64,-0.31,2.6581384464,2.64,-0.31,2.6581384464
2020-02-07 07:30:00,2.9,0.14,2.9033773437,2.9,0.14,2.9033773437,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2020-02-07 08:00:00,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2020-02-07 08:30:00,3.36,0.58,3.4096920682,3.36,0.58,3.4096920682,3.32,-0.21,3.3266349364,3.32,-0.21,3.3266349364
2020-02-07 09:00:00,3.48,0.64,3.5383612026,3.48,0.64,3.5383612026,3.5300000000000002,-0.55,3.5725900968,3.5300000000000002,-0.55,3.5725900968
2020-02-07 09:30:00,3.52,0.65,3.5795111398,3.52,0.65,3.5795111398,3.56,-0.53,3.59923603,3.56,-0.53,3.59923603
2020-02-07 10:00:00,3.52,0.65,3.5795111398,3.52,0.65,3.5795111398,3.55,-0.53,3.5893453442,3.55,-0.53,3.5893453442
2020-02-07 10:30:00,3.61,0.64,3.6662924051,3.61,0.64,3.6662924051,3.65,-0.53,3.6882787313,3.65,-0.53,3.6882787313
2020-02-07 11:00:00,3.63,0.65,3.6877364331,3.63,0.65,3.6877364331,3.67,-0.53,3.7080722755,3.67,-0.53,3.7080722755
2020-02-07 11:30:00,3.65,0.66,3.7091912865000003,3.65,0.66,3.7091912865000003,3.69,-0.51,3.7250771804,3.69,-0.51,3.7250771804
2020-02-07 12:00:00,3.69,0.68,3.7521327269,3.69,0.68,3.7521327269,3.74,-0.51,3.7746125629,3.74,-0.51,3.7746125629
2020-02-07 12:30:00,3.7199999999999998,0.68,3.7816398559,3.7199999999999998,0.68,3.7816398559,3.77,-0.5,3.8030119642,3.77,-0.5,3.8030119642
2020-02-07 13:00:00,3.7,0.68,3.7619675703,3.7,0.68,3.7619675703,3.74,-0.5,3.7732744401,3.74,-0.5,3.7732744401
2020-02-07 13:30:00,3.66,0.63,3.7138255209,3.66,0.63,3.7138255209,3.7,-0.56,3.7421384261,3.7,-0.56,3.7421384261
2020-02-07 14:00:00,3.5700000000000003,0.63,3.6251620653,3.5700000000000003,0.63,3.6251620653,3.62,-0.56,3.6630588311,3.62,-0.56,3.6630588311
2020-02-07 14:30:00,3.54,0.63,3.5956223383,3.54,0.63,3.5956223383,3.59,-0.5700000000000001,3.6349690508,3.59,-0.5700000000000001,3.6349690508
2020-02-07 15:00:00,3.48,0.61,3.5330581654,3.48,0.61,3.5330581654,3.52,-0.6000000000000001,3.570770225,3.52,-0.6000000000000001,3.570770225
2020-02-07 15:30:00,3.46,0.66,3.5223855553,3.46,0.66,3.5223855553,3.41,-0.51,3.4479269134,3.41,-0.51,3.4479269134
2020-02-07 16:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-02-07 16:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-02-07 17:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-02-07 17:30:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-02-07 18:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.42,0.15,3.4232878932,3.42,0.15,3.4232878932
2020-02-07 18:30:00,3.37,0.39,3.3924917096,3.37,0.39,3.3924917096,3.34,-0.11,3.3418108863000002,3.34,-0.11,3.3418108863000002
2020-02-07 19:00:00,3.27,0.68,3.3399550895,3.27,0.68,3.3399550895,3.32,-0.51,3.3589432862,3.32,-0.51,3.3589432862
2020-02-07 19:30:00,3.07,0.71,3.1510315771,3.07,0.71,3.1510315771,3.13,-0.49,3.1681224724,3.13,-0.49,3.1681224724
2020-02-07 20:00:00,3.0,0.71,3.0828720376,3.0,0.71,3.0828720376,3.05,-0.49,3.0891099042,3.05,-0.49,3.0891099042
2020-02-07 20:30:00,2.93,0.73,3.0195695057,2.93,0.73,3.0195695057,2.99,-0.49,3.0298844862,2.99,-0.49,3.0298844862
2020-02-07 21:00:00,2.83,0.73,2.9226357967,2.83,0.73,2.9226357967,2.89,-0.5,2.9329336849,2.89,-0.5,2.9329336849
2020-02-07 21:30:00,2.64,0.73,2.739069185,2.64,0.73,2.739069185,2.71,-0.5,2.7557394652,2.71,-0.5,2.7557394652
2020-02-07 22:00:00,2.49,0.71,2.5892469948,2.49,0.71,2.5892469948,2.56,-0.49,2.6064727123,2.56,-0.49,2.6064727123
2020-02-07 22:30:00,2.39,0.74,2.5019392479,2.39,0.74,2.5019392479,2.46,-0.47000000000000003,2.5044959573,2.46,-0.47000000000000003,2.5044959573
2020-02-07 23:00:00,2.21,0.76,2.3370280272,2.21,0.76,2.3370280272,2.2800000000000002,-0.44,2.3220680438,2.2800000000000002,-0.44,2.3220680438
2020-02-07 23:30:00,2.06,0.77,2.1992044016,2.06,0.77,2.1992044016,2.14,-0.44,2.1847654336,2.14,-0.44,2.1847654336
2020-02-08 00:00:00,1.99,0.75,2.1266405432,1.99,0.75,2.1266405432,2.07,-0.45,2.1183484133,2.07,-0.45,2.1183484133
2020-02-08 00:30:00,2.08,0.78,2.2214409738,2.08,0.78,2.2214409738,2.16,-0.4,2.1967248348,2.16,-0.4,2.1967248348
2020-02-08 01:00:00,2.12,0.8200000000000001,2.2730596121,2.12,0.8200000000000001,2.2730596121,2.19,-0.37,2.2210357944,2.19,-0.37,2.2210357944
2020-02-08 01:30:00,2.01,0.8200000000000001,2.1708293346,2.01,0.8200000000000001,2.1708293346,2.09,-0.37,2.1224985277,2.09,-0.37,2.1224985277
2020-02-08 02:00:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.02,-0.39,2.0573040611,2.02,-0.39,2.0573040611
2020-02-08 02:30:00,1.9100000000000001,0.8200000000000001,2.0785812469,1.9100000000000001,0.8200000000000001,2.0785812469,1.99,-0.38,2.0259565642,1.99,-0.38,2.0259565642
2020-02-08 03:00:00,1.87,0.81,2.0378910668,1.87,0.81,2.0378910668,1.9500000000000002,-0.38,1.9866806487000002,1.9500000000000002,-0.38,1.9866806487000002
2020-02-08 03:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,1.8900000000000001,-0.39,1.9298186443,1.8900000000000001,-0.39,1.9298186443
2020-02-08 04:00:00,1.77,0.79,1.9382982227,1.77,0.79,1.9382982227,1.85,-0.4,1.8927493230999999,1.85,-0.4,1.8927493230999999
2020-02-08 04:30:00,1.76,0.79,1.9291708063000002,1.76,0.79,1.9291708063000002,1.8399999999999999,-0.4,1.8829763674,1.8399999999999999,-0.4,1.8829763674
2020-02-08 05:00:00,1.76,0.79,1.9291708063000002,1.76,0.79,1.9291708063000002,1.8399999999999999,-0.4,1.8829763674,1.8399999999999999,-0.4,1.8829763674
2020-02-08 05:30:00,1.8,0.79,1.9657314160000001,1.8,0.79,1.9657314160000001,1.88,-0.4,1.9220822043,1.88,-0.4,1.9220822043
2020-02-08 06:00:00,1.8599999999999999,0.75,2.0055173896,1.8599999999999999,0.75,2.0055173896,1.9300000000000002,-0.43,1.9773214205,1.9300000000000002,-0.43,1.9773214205
2020-02-08 06:30:00,2.0,0.77,2.1431052237,2.0,0.77,2.1431052237,2.08,-0.46,2.1302582003,2.08,-0.46,2.1302582003
2020-02-08 07:00:00,2.12,0.73,2.2421641332,2.12,0.73,2.2421641332,2.19,-0.46,2.2377890875,2.19,-0.46,2.2377890875
2020-02-08 07:30:00,2.19,0.7000000000000001,2.2991520176,2.19,0.7000000000000001,2.2991520176,2.26,-0.5,2.3146490015,2.26,-0.5,2.3146490015
2020-02-08 08:00:00,2.32,0.6900000000000001,2.4204338454,2.32,0.6900000000000001,2.4204338454,2.39,-0.53,2.4480604568,2.39,-0.53,2.4480604568
2020-02-08 08:30:00,2.49,0.61,2.5636302385,2.49,0.61,2.5636302385,2.54,-0.37,2.5668073555,2.54,-0.37,2.5668073555
2020-02-08 09:00:00,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2020-02-08 09:30:00,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2020-02-08 10:00:00,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2020-02-08 10:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2020-02-08 11:00:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2020-02-08 11:30:00,2.7800000000000002,0.54,2.8319604517,2.7800000000000002,0.54,2.8319604517,2.81,-0.33,2.8293108702,2.81,-0.33,2.8293108702
2020-02-08 12:00:00,2.77,0.68,2.85224473,2.77,0.68,2.85224473,2.8200000000000003,-0.52,2.8675425019,2.8200000000000003,-0.52,2.8675425019
2020-02-08 12:30:00,2.7,0.68,2.7843132007999998,2.7,0.68,2.7843132007999998,2.75,-0.52,2.7987318557,2.75,-0.52,2.7987318557
2020-02-08 13:00:00,2.54,0.68,2.6294486114,2.54,0.68,2.6294486114,2.6,-0.52,2.6514901471,2.6,-0.52,2.6514901471
2020-02-08 13:30:00,2.62,0.6900000000000001,2.7093357119,2.62,0.6900000000000001,2.7093357119,2.68,-0.52,2.7299816849000003,2.68,-0.52,2.7299816849000003
2020-02-08 14:00:00,2.52,0.7000000000000001,2.6154158369,2.52,0.7000000000000001,2.6154158369,2.58,-0.5,2.6280030441,2.58,-0.5,2.6280030441
2020-02-08 14:30:00,2.52,0.7000000000000001,2.6154158369,2.52,0.7000000000000001,2.6154158369,2.58,-0.5,2.6280030441,2.58,-0.5,2.6280030441
2020-02-08 15:00:00,2.6,0.74,2.7032572945,2.6,0.74,2.7032572945,2.66,-0.47000000000000003,2.7012034355,2.66,-0.47000000000000003,2.7012034355
2020-02-08 15:30:00,2.66,0.71,2.7531254966,2.66,0.71,2.7531254966,2.7199999999999998,-0.49,2.7637836384,2.7199999999999998,-0.49,2.7637836384
2020-02-08 16:00:00,2.61,0.74,2.712876702,2.61,0.74,2.712876702,2.67,-0.45,2.7076558127,2.67,-0.45,2.7076558127
2020-02-08 16:30:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,2.8,-0.45,2.8359301825000003,2.8,-0.45,2.8359301825000003
2020-02-08 17:00:00,2.89,0.74,2.9832364975,2.89,0.74,2.9832364975,2.94,-0.47000000000000003,2.9773310196000002,2.94,-0.47000000000000003,2.9773310196000002
2020-02-08 17:30:00,2.98,0.74,3.0705048445,2.98,0.74,3.0705048445,3.03,-0.49,3.0693647551,3.03,-0.49,3.0693647551
2020-02-08 18:00:00,3.05,0.74,3.1384868966,3.05,0.74,3.1384868966,3.11,-0.46,3.1438352374,3.11,-0.46,3.1438352374
2020-02-08 18:30:00,2.95,0.76,3.0463256556,2.95,0.76,3.0463256556,3.02,-0.46,3.0548322376,3.02,-0.46,3.0548322376
2020-02-08 19:00:00,2.95,0.74,3.041397705,2.95,0.74,3.041397705,3.02,-0.44,3.0518846636,3.02,-0.44,3.0518846636
2020-02-08 19:30:00,2.92,0.76,3.0172835465,2.92,0.76,3.0172835465,2.98,-0.42,3.0094517773,2.98,-0.42,3.0094517773
2020-02-08 20:00:00,2.81,0.74,2.9058045358,2.81,0.74,2.9058045358,2.87,-0.38,2.8950474953,2.87,-0.38,2.8950474953
2020-02-08 20:30:00,2.75,0.7000000000000001,2.8376927247,2.75,0.7000000000000001,2.8376927247,2.8,-0.38,2.8256680626,2.8,-0.38,2.8256680626
2020-02-08 21:00:00,2.68,0.76,2.7856776554,2.68,0.76,2.7856776554,2.74,-0.43,2.7735356497,2.74,-0.43,2.7735356497
2020-02-08 21:30:00,2.56,0.78,2.6761913235,2.56,0.78,2.6761913235,2.62,-0.41000000000000003,2.6518861212,2.62,-0.41000000000000003,2.6518861212
2020-02-08 22:00:00,2.49,0.78,2.6093102537,2.49,0.78,2.6093102537,2.55,-0.44,2.5876823607,2.55,-0.44,2.5876823607
2020-02-08 22:30:00,2.35,0.77,2.4729334807,2.35,0.77,2.4729334807,2.41,-0.47000000000000003,2.4554022074,2.41,-0.47000000000000003,2.4554022074
2020-02-08 23:00:00,2.26,0.41000000000000003,2.2968892006,2.26,0.41000000000000003,2.2968892006,2.26,-0.05,2.2605530297,2.26,-0.05,2.2605530297
2020-02-08 23:30:00,2.1,0.77,2.2367163432,2.1,0.77,2.2367163432,2.18,-0.44,2.2239604313,2.18,-0.44,2.2239604313
2020-02-09 00:00:00,1.98,0.77,2.1244528707,1.98,0.77,2.1244528707,2.06,-0.44,2.1064662352,2.06,-0.44,2.1064662352
2020-02-09 00:30:00,2.07,0.79,2.2156263223,2.07,0.79,2.2156263223,2.14,-0.39,2.1752471124,2.14,-0.39,2.1752471124
2020-02-09 01:00:00,2.11,0.77,2.2461077445,2.11,0.77,2.2461077445,2.17,-0.33,2.1949487466,2.17,-0.33,2.1949487466
2020-02-09 01:30:00,2.05,0.8300000000000001,2.211650967,2.05,0.8300000000000001,2.211650967,2.12,-0.39,2.1555741694,2.12,-0.39,2.1555741694
2020-02-09 02:00:00,1.96,0.8300000000000001,2.1284971223999998,1.96,0.8300000000000001,2.1284971223999998,2.03,-0.39,2.0671236054,2.03,-0.39,2.0671236054
2020-02-09 02:30:00,1.9300000000000002,0.8300000000000001,2.1009045671,1.9300000000000002,0.8300000000000001,2.1009045671,2.0,-0.39,2.0376702383,2.0,-0.39,2.0376702383
2020-02-09 03:00:00,1.87,0.8300000000000001,2.0459227747,1.87,0.8300000000000001,2.0459227747,1.9500000000000002,-0.4,1.9906029237,1.9500000000000002,-0.4,1.9906029237
2020-02-09 03:30:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.9,-0.43,1.9480503074,1.9,-0.43,1.9480503074
2020-02-09 04:00:00,1.79,0.81,1.9647391684,1.79,0.81,1.9647391684,1.8599999999999999,-0.43,1.9090573590000002,1.8599999999999999,-0.43,1.9090573590000002
2020-02-09 04:30:00,1.75,0.81,1.928367185,1.75,0.81,1.928367185,1.83,-0.43,1.8798404188000002,1.83,-0.43,1.8798404188000002
2020-02-09 05:00:00,1.73,0.81,1.9102355876,1.73,0.81,1.9102355876,1.81,-0.43,1.860376306,1.81,-0.43,1.860376306
2020-02-09 05:30:00,1.78,0.81,1.9556328899,1.78,0.81,1.9556328899,1.85,-0.43,1.8993156662000001,1.85,-0.43,1.8993156662000001
2020-02-09 06:00:00,1.81,0.78,1.9709134938,1.81,0.78,1.9709134938,1.88,-0.45,1.9331063085,1.88,-0.45,1.9331063085
2020-02-09 06:30:00,1.92,0.78,2.0723899247,1.92,0.78,2.0723899247,2.0,-0.46,2.052218312,2.0,-0.46,2.052218312
2020-02-09 07:00:00,1.96,0.75,2.0985947679,1.96,0.75,2.0985947679,2.03,-0.48,2.0859769893,2.03,-0.48,2.0859769893
2020-02-09 07:30:00,2.03,0.75,2.1641164479,2.03,0.75,2.1641164479,2.1,-0.48,2.1541587685,2.1,-0.48,2.1541587685
2020-02-09 08:00:00,2.12,0.75,2.2487552112,2.12,0.75,2.2487552112,2.19,-0.48,2.241985727,2.19,-0.48,2.241985727
2020-02-09 08:30:00,2.23,0.75,2.3527430799,2.23,0.75,2.3527430799,2.3,-0.48,2.349553149,2.3,-0.48,2.349553149
2020-02-09 09:00:00,2.35,0.75,2.4667792767,2.35,0.75,2.4667792767,2.42,-0.48,2.4671440979,2.42,-0.48,2.4671440979
2020-02-09 09:30:00,2.44,0.77,2.5586129055,2.44,0.77,2.5586129055,2.5,-0.44,2.5384247084,2.5,-0.44,2.5384247084
2020-02-09 10:00:00,2.5300000000000002,0.74,2.6360007587,2.5300000000000002,0.74,2.6360007587,2.59,-0.46,2.6305322655000003,2.59,-0.46,2.6305322655000003
2020-02-09 10:30:00,2.7199999999999998,0.72,2.8136808632,2.7199999999999998,0.72,2.8136808632,2.7800000000000002,-0.47000000000000003,2.819450301,2.7800000000000002,-0.47000000000000003,2.819450301
2020-02-09 11:00:00,2.79,0.74,2.8864684305,2.79,0.74,2.8864684305,2.84,-0.45,2.8754304026,2.84,-0.45,2.8754304026
2020-02-09 11:30:00,2.88,0.73,2.9710772457,2.88,0.73,2.9710772457,2.93,-0.45,2.9643549045,2.93,-0.45,2.9643549045
2020-02-09 12:00:00,3.0,0.55,3.05,3.0,0.55,3.05,3.02,-0.30000000000000004,3.0348640826,3.02,-0.30000000000000004,3.0348640826
2020-02-09 12:30:00,3.03,0.36,3.0513111936,3.03,0.36,3.0513111936,3.02,-0.08,3.0210594168,3.02,-0.08,3.0210594168
2020-02-09 13:00:00,2.93,0.72,3.0171675459,2.93,0.72,3.0171675459,2.99,-0.46,3.0251776807,2.99,-0.46,3.0251776807
2020-02-09 13:30:00,3.0,0.74,3.0899190928,3.0,0.74,3.0899190928,3.06,-0.44,3.0914721412,3.06,-0.44,3.0914721412
2020-02-09 14:00:00,2.92,0.74,3.0123080852,2.92,0.74,3.0123080852,2.98,-0.44,3.0123080852,2.98,-0.44,3.0123080852
2020-02-09 14:30:00,2.89,0.75,2.9857327409,2.89,0.75,2.9857327409,2.95,-0.44,2.9826330649,2.95,-0.44,2.9826330649
2020-02-09 15:00:00,2.86,0.76,2.9592566634,2.86,0.76,2.9592566634,2.92,-0.42,2.950050847,2.92,-0.42,2.950050847
2020-02-09 15:30:00,2.88,0.76,2.9785902706,2.88,0.76,2.9785902706,2.94,-0.42,2.969848481,2.94,-0.42,2.969848481
2020-02-09 16:00:00,2.93,0.76,3.0269621735,2.93,0.76,3.0269621735,3.0,-0.41000000000000003,3.0278870521,3.0,-0.41000000000000003,3.0278870521
2020-02-09 16:30:00,3.08,0.68,3.1541718406,3.08,0.68,3.1541718406,3.12,-0.34,3.1384709653,3.12,-0.34,3.1384709653
2020-02-09 17:00:00,3.1,0.71,3.1802672844,3.1,0.71,3.1802672844,3.14,-0.48,3.1764760349,3.14,-0.48,3.1764760349
2020-02-09 17:30:00,3.17,0.73,3.2529678756,3.17,0.73,3.2529678756,3.21,-0.45,3.2413885913,3.21,-0.45,3.2413885913
2020-02-09 18:00:00,3.22,0.73,3.3017116773,3.22,0.73,3.3017116773,3.26,-0.45,3.2909117278,3.26,-0.45,3.2909117278
2020-02-09 18:30:00,3.14,0.73,3.2237400640000002,3.14,0.73,3.2237400640000002,3.19,-0.49,3.2274138253,3.19,-0.49,3.2274138253
2020-02-09 19:00:00,3.07,0.7000000000000001,3.1487934197,3.07,0.7000000000000001,3.1487934197,3.12,-0.51,3.1614079142,3.12,-0.51,3.1614079142
2020-02-09 19:30:00,2.96,0.78,3.061045573,2.96,0.78,3.061045573,3.02,-0.51,3.062760193,3.02,-0.51,3.062760193
2020-02-09 20:00:00,2.8,0.77,2.9039455918,2.8,0.77,2.9039455918,2.86,-0.41000000000000003,2.889238654,2.86,-0.41000000000000003,2.889238654
2020-02-09 20:30:00,2.74,0.85,2.8688150864,2.74,0.85,2.8688150864,2.8200000000000003,-0.55,2.8731341772,2.8200000000000003,-0.55,2.8731341772
2020-02-09 21:00:00,2.62,0.77,2.7308057419000002,2.62,0.77,2.7308057419000002,2.68,-0.45,2.7175172493,2.68,-0.45,2.7175172493
2020-02-09 21:30:00,2.55,0.77,2.6637192044,2.55,0.77,2.6637192044,2.62,-0.46,2.6600751869,2.62,-0.46,2.6600751869
2020-02-09 22:00:00,2.37,0.79,2.4981993515,2.37,0.79,2.4981993515,2.44,-0.41000000000000003,2.4742069436,2.44,-0.41000000000000003,2.4742069436
2020-02-09 22:30:00,2.25,0.79,2.3846593048,2.25,0.79,2.3846593048,2.32,-0.41000000000000003,2.3559499146,2.32,-0.41000000000000003,2.3559499146
2020-02-09 23:00:00,2.12,0.79,2.2624102192,2.12,0.79,2.2624102192,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2020-02-09 23:30:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.1,-0.42,2.1415881957,2.1,-0.42,2.1415881957
2020-02-10 00:00:00,1.9500000000000002,0.77,2.0965209276,1.9500000000000002,0.77,2.0965209276,2.03,-0.44,2.0771374533,2.03,-0.44,2.0771374533
2020-02-10 00:30:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.13,-0.38,2.163631207,2.13,-0.38,2.163631207
2020-02-10 01:00:00,2.11,0.8300000000000001,2.2673773396,2.11,0.8300000000000001,2.2673773396,2.18,-0.36,2.2095248358,2.18,-0.36,2.2095248358
2020-02-10 01:30:00,2.07,0.8300000000000001,2.2302017846,2.07,0.8300000000000001,2.2302017846,2.14,-0.36,2.1700691233000002,2.14,-0.36,2.1700691233000002
2020-02-10 02:00:00,1.99,0.8300000000000001,2.1561539834,1.99,0.8300000000000001,2.1561539834,2.07,-0.37,2.1028076469,2.07,-0.37,2.1028076469
2020-02-10 02:30:00,1.9500000000000002,0.8300000000000001,2.1192923347,1.9500000000000002,0.8300000000000001,2.1192923347,2.02,-0.37,2.0536065836,2.02,-0.37,2.0536065836
2020-02-10 03:00:00,1.9100000000000001,0.8300000000000001,2.0825465181,1.9100000000000001,0.8300000000000001,2.0825465181,1.98,-0.37,2.0142740628,1.98,-0.37,2.0142740628
2020-02-10 03:30:00,1.88,0.8300000000000001,2.0550669089,1.88,0.8300000000000001,2.0550669089,1.96,-0.37,1.9946177579,1.96,-0.37,1.9946177579
2020-02-10 04:00:00,1.85,0.8300000000000001,2.0276587484,1.85,0.8300000000000001,2.0276587484,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-02-10 04:30:00,1.85,0.8300000000000001,2.0276587484,1.85,0.8300000000000001,2.0276587484,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-02-10 05:00:00,1.83,0.8300000000000001,2.0094277792,1.83,0.8300000000000001,2.0094277792,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-02-10 05:30:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.02,-0.39,2.0573040611,2.02,-0.39,2.0573040611
2020-02-10 06:00:00,2.03,0.79,2.1783020911,2.03,0.79,2.1783020911,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2020-02-10 06:30:00,2.34,0.76,2.4603251818,2.34,0.76,2.4603251818,2.41,-0.43,2.4480604568,2.41,-0.43,2.4480604568
2020-02-10 07:00:00,2.61,0.8,2.7298534759,2.61,0.8,2.7298534759,2.69,-0.51,2.7379189177,2.69,-0.51,2.7379189177
2020-02-10 07:30:00,2.94,0.7000000000000001,3.0221846403,2.94,0.7000000000000001,3.0221846403,2.99,-0.49,3.0298844862,2.99,-0.49,3.0298844862
2020-02-10 08:00:00,3.13,0.65,3.1967796296,3.13,0.65,3.1967796296,3.17,-0.54,3.2156647835,3.17,-0.54,3.2156647835
2020-02-10 08:30:00,3.37,0.67,3.4359569264,3.37,0.67,3.4359569264,3.41,-0.53,3.4509419004,3.41,-0.53,3.4509419004
2020-02-10 09:00:00,3.5300000000000002,0.64,3.5875479091,3.5300000000000002,0.64,3.5875479091,3.5700000000000003,-0.56,3.6136546598,3.5700000000000003,-0.56,3.6136546598
2020-02-10 09:30:00,3.62,0.64,3.6761392792,3.62,0.64,3.6761392792,3.66,-0.56,3.7025936855,3.66,-0.56,3.7025936855
2020-02-10 10:00:00,3.69,0.64,3.7450901191,3.69,0.64,3.7450901191,3.7199999999999998,-0.56,3.7619144063,3.7199999999999998,-0.56,3.7619144063
2020-02-10 10:30:00,3.71,0.63,3.7631104156,3.71,0.63,3.7631104156,3.74,-0.5700000000000001,3.7831864876,3.74,-0.5700000000000001,3.7831864876
2020-02-10 11:00:00,3.79,0.63,3.8420046851,3.79,0.63,3.8420046851,3.83,-0.5700000000000001,3.8721828469,3.83,-0.5700000000000001,3.8721828469
2020-02-10 11:30:00,3.67,0.63,3.7236809745,3.67,0.63,3.7236809745,3.71,-0.5700000000000001,3.7535316703,3.71,-0.5700000000000001,3.7535316703
2020-02-10 12:00:00,3.86,0.65,3.9143454114000003,3.86,0.65,3.9143454114000003,3.9,-0.54,3.937207132,3.9,-0.54,3.937207132
2020-02-10 12:30:00,3.99,0.63,4.039430653,3.99,0.63,4.039430653,4.02,-0.56,4.0588175618,4.02,-0.56,4.0588175618
2020-02-10 13:00:00,3.77,0.66,3.8273358881,3.77,0.66,3.8273358881,3.8,-0.55,3.8395963329000002,3.8,-0.55,3.8395963329000002
2020-02-10 13:30:00,3.83,0.64,3.8831044282000002,3.83,0.64,3.8831044282000002,3.86,-0.55,3.8989870479,3.86,-0.55,3.8989870479
2020-02-10 14:00:00,3.83,0.64,3.8831044282000002,3.83,0.64,3.8831044282000002,3.86,-0.55,3.8989870479,3.86,-0.55,3.8989870479
2020-02-10 14:30:00,3.76,0.66,3.8174860838,3.76,0.66,3.8174860838,3.8,-0.55,3.8395963329000002,3.8,-0.55,3.8395963329000002
2020-02-10 15:00:00,3.74,0.65,3.7960637508,3.74,0.65,3.7960637508,3.7800000000000002,-0.56,3.8212563379,3.7800000000000002,-0.56,3.8212563379
2020-02-10 15:30:00,3.67,0.62,3.7220021494,3.67,0.62,3.7220021494,3.71,-0.59,3.756620822,3.71,-0.59,3.756620822
2020-02-10 16:00:00,3.7,0.64,3.7549434084,3.7,0.64,3.7549434084,3.73,-0.56,3.7718032823,3.73,-0.56,3.7718032823
2020-02-10 16:30:00,3.7030000000000003,0.643,3.7584116326,3.7030000000000003,0.643,3.7584116326,3.733,-0.5630000000000001,3.7752162852,3.733,-0.5630000000000001,3.7752162852
2020-02-10 17:00:00,3.73,0.68,3.7914772846,3.73,0.68,3.7914772846,3.77,-0.52,3.8056931038,3.77,-0.52,3.8056931038
2020-02-10 17:30:00,3.75,0.68,3.8111546807,3.75,0.68,3.8111546807,3.7800000000000002,-0.5,3.8129253861,3.7800000000000002,-0.5,3.8129253861
2020-02-10 18:00:00,3.85,0.68,3.9095907714,3.85,0.68,3.9095907714,3.88,-0.51,3.9133745029,3.88,-0.51,3.9133745029
2020-02-10 18:30:00,3.81,0.66,3.8667428153000003,3.81,0.66,3.8667428153000003,3.84,-0.54,3.8777828717,3.84,-0.54,3.8777828717
2020-02-10 19:00:00,3.65,0.66,3.7091912865000003,3.65,0.66,3.7091912865000003,3.69,-0.54,3.7293028839,3.69,-0.54,3.7293028839
2020-02-10 19:30:00,3.49,0.71,3.5614884529,3.49,0.71,3.5614884529,3.5300000000000002,-0.49,3.5638462369,3.5300000000000002,-0.49,3.5638462369
2020-02-10 20:00:00,3.36,0.72,3.4362770552,3.36,0.72,3.4362770552,3.4,-0.49,3.435127363,3.4,-0.49,3.435127363
2020-02-10 20:30:00,3.26,0.71,3.3364202373,3.26,0.71,3.3364202373,3.3,-0.51,3.3391765452,3.3,-0.51,3.3391765452
2020-02-10 21:00:00,3.13,0.72,3.2117440745,3.13,0.72,3.2117440745,3.18,-0.49,3.2175301086,3.18,-0.49,3.2175301086
2020-02-10 21:30:00,2.98,0.72,3.0657462387,2.98,0.72,3.0657462387,3.04,-0.49,3.0792369185,3.04,-0.49,3.0792369185
2020-02-10 22:00:00,2.79,0.72,2.8814059068,2.79,0.72,2.8814059068,2.85,-0.51,2.8952720079,2.85,-0.51,2.8952720079
2020-02-10 22:30:00,2.62,0.75,2.7252339349,2.62,0.75,2.7252339349,2.68,-0.48,2.722645772,2.68,-0.48,2.722645772
2020-02-10 23:00:00,2.45,0.92,2.617040313,2.45,0.92,2.617040313,2.5300000000000002,-0.5700000000000001,2.5934147374,2.5300000000000002,-0.5700000000000001,2.5934147374
2020-02-10 23:30:00,2.23,1.01,2.4480604568,2.23,1.01,2.4480604568,2.34,-0.63,2.4233241632,2.34,-0.63,2.4233241632
2020-02-11 00:00:00,2.12,0.79,2.2624102192,2.12,0.79,2.2624102192,2.19,-0.4,2.2262299971,2.19,-0.4,2.2262299971
2020-02-11 00:30:00,2.2,1.11,2.4641631439,2.2,1.11,2.4641631439,2.32,-0.67,2.414808481,2.32,-0.67,2.414808481
2020-02-11 01:00:00,2.27,0.8,2.4068444071,2.27,0.8,2.4068444071,2.33,-0.4,2.3640854468,2.33,-0.4,2.3640854468
2020-02-11 01:30:00,2.18,0.8,2.3221541723,2.18,0.8,2.3221541723,2.25,-0.4,2.2852789764,2.25,-0.4,2.2852789764
2020-02-11 02:00:00,2.13,0.8200000000000001,2.2823890992,2.13,0.8200000000000001,2.2823890992,2.19,-0.39,2.2244549894,2.19,-0.39,2.2244549894
2020-02-11 02:30:00,2.08,0.86,2.2507776434,2.08,0.86,2.2507776434,2.15,-0.36,2.1799311916,2.15,-0.36,2.1799311916
2020-02-11 03:00:00,2.07,0.84,2.2339427029,2.07,0.84,2.2339427029,2.13,-0.37,2.1618973149,2.13,-0.37,2.1618973149
2020-02-11 03:30:00,2.02,0.8200000000000001,2.1800917412,2.02,0.8200000000000001,2.1800917412,2.09,-0.39,2.1260761981,2.09,-0.39,2.1260761981
2020-02-11 04:00:00,1.9500000000000002,0.84,2.1232286735,1.9500000000000002,0.84,2.1232286735,2.02,-0.39,2.0573040611,2.02,-0.39,2.0573040611
2020-02-11 04:30:00,1.97,0.8200000000000001,2.1338462925,1.97,0.8200000000000001,2.1338462925,2.04,-0.4,2.0788458336,2.04,-0.4,2.0788458336
2020-02-11 05:00:00,1.97,0.8200000000000001,2.1338462925,1.97,0.8200000000000001,2.1338462925,2.04,-0.4,2.0788458336,2.04,-0.4,2.0788458336
2020-02-11 05:30:00,2.05,0.8,2.2005681085,2.05,0.8,2.2005681085,2.12,-0.42,2.1612033685,2.12,-0.42,2.1612033685
2020-02-11 06:00:00,2.21,0.77,2.3402991262,2.21,0.77,2.3402991262,2.27,-0.43,2.3103679361,2.27,-0.43,2.3103679361
2020-02-11 06:30:00,2.49,0.75,2.6004999519,2.49,0.75,2.6004999519,2.54,-0.46,2.5813174931000002,2.54,-0.46,2.5813174931000002
2020-02-11 07:00:00,2.79,0.71,2.8789234099,2.79,0.71,2.8789234099,2.84,-0.49,2.8819611378000003,2.84,-0.49,2.8819611378000003
2020-02-11 07:30:00,3.07,0.7000000000000001,3.1487934197,3.07,0.7000000000000001,3.1487934197,3.12,-0.5,3.1598101209,3.12,-0.5,3.1598101209
2020-02-11 08:00:00,3.21,0.65,3.2751488516,3.21,0.65,3.2751488516,3.25,-0.54,3.2945561158,3.25,-0.54,3.2945561158
2020-02-11 08:30:00,3.51,0.65,3.5696778566000003,3.51,0.65,3.5696778566000003,3.55,-0.54,3.5908355574,3.55,-0.54,3.5908355574
2020-02-11 09:00:00,3.62,0.68,3.6833137254,3.62,0.68,3.6833137254,3.67,-0.51,3.7052665221,3.67,-0.51,3.7052665221
2020-02-11 09:30:00,3.75,0.64,3.8042213395,3.75,0.64,3.8042213395,3.8,-0.55,3.8395963329000002,3.8,-0.55,3.8395963329000002
2020-02-11 10:00:00,3.75,0.73,3.82039265,3.75,0.73,3.82039265,3.8,-0.47000000000000003,3.8289554711,3.8,-0.47000000000000003,3.8289554711
2020-02-11 10:30:00,3.89,0.68,3.9489872119,3.89,0.68,3.9489872119,3.94,-0.51,3.9728704988,3.94,-0.51,3.9728704988
2020-02-11 11:00:00,3.86,0.66,3.9160183861,3.86,0.66,3.9160183861,3.91,-0.51,3.9431205916,3.91,-0.51,3.9431205916
2020-02-11 11:30:00,3.92,0.65,3.9735248835,3.92,0.65,3.9735248835,3.96,-0.53,3.9953097502,3.96,-0.53,3.9953097502
2020-02-11 12:00:00,3.84,0.66,3.8963059427999998,3.84,0.66,3.8963059427999998,3.88,-0.53,3.9160311541,3.88,-0.53,3.9160311541
2020-02-11 12:30:00,3.86,0.65,3.9143454114000003,3.86,0.65,3.9143454114000003,3.91,-0.53,3.945757215,3.91,-0.53,3.945757215
2020-02-11 13:00:00,3.7800000000000002,0.67,3.8389191187,3.7800000000000002,0.67,3.8389191187,3.83,-0.52,3.8651390661000002,3.83,-0.52,3.8651390661000002
2020-02-11 13:30:00,3.76,0.62,3.8107741996,3.76,0.62,3.8107741996,3.81,-0.58,3.8538941345,3.81,-0.58,3.8538941345
2020-02-11 14:00:00,3.66,0.63,3.7138255209,3.66,0.63,3.7138255209,3.7199999999999998,-0.5700000000000001,3.7634160015,3.7199999999999998,-0.5700000000000001,3.7634160015
2020-02-11 14:30:00,3.65,0.63,3.7039708422,3.65,0.63,3.7039708422,3.7,-0.5700000000000001,3.7436479535,3.7,-0.5700000000000001,3.7436479535
2020-02-11 15:00:00,3.63,0.64,3.6859869777,3.63,0.64,3.6859869777,3.68,-0.55,3.7208735533,3.68,-0.55,3.7208735533
2020-02-11 15:30:00,3.67,0.67,3.7306567786000002,3.67,0.67,3.7306567786000002,3.73,-0.52,3.7660722245000002,3.73,-0.52,3.7660722245000002
2020-02-11 16:00:00,3.79,0.67,3.848766036,3.79,0.67,3.848766036,3.84,-0.52,3.8750483868,3.84,-0.52,3.8750483868
2020-02-11 16:30:00,3.79,0.67,3.848766036,3.79,0.67,3.848766036,3.84,-0.51,3.8737191430999998,3.84,-0.51,3.8737191430999998
2020-02-11 17:00:00,3.8,0.65,3.8551913052,3.8,0.65,3.8551913052,3.85,-0.56,3.8905141048000003,3.85,-0.56,3.8905141048000003
2020-02-11 17:30:00,3.84,0.65,3.8946245005,3.84,0.65,3.8946245005,3.89,-0.54,3.9273018728,3.89,-0.54,3.9273018728
2020-02-11 18:00:00,3.84,0.61,3.8881486597,3.84,0.61,3.8881486597,3.89,-0.58,3.9330013984,3.89,-0.58,3.9330013984
2020-02-11 18:30:00,3.81,0.65,3.865048512,3.81,0.65,3.865048512,3.86,-0.54,3.8975889983,3.86,-0.54,3.8975889983
2020-02-11 19:00:00,3.63,0.6900000000000001,3.694996617,3.63,0.6900000000000001,3.694996617,3.68,-0.51,3.7151715977,3.68,-0.51,3.7151715977
2020-02-11 19:30:00,3.55,0.67,3.6126721412,3.55,0.67,3.6126721412,3.6,-0.49,3.6331941869,3.6,-0.49,3.6331941869
2020-02-11 20:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-02-11 20:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-02-11 21:00:00,3.21,0.32,3.2259107241000002,3.21,0.32,3.2259107241000002,3.19,-0.03,3.1901410627,3.19,-0.03,3.1901410627
2020-02-11 21:30:00,2.9699999999999998,0.73,3.0583982736,2.9699999999999998,0.73,3.0583982736,3.04,-0.48,3.0776614499,3.04,-0.48,3.0776614499
2020-02-11 22:00:00,2.76,0.75,2.8600874113,2.76,0.75,2.8600874113,2.83,-0.46,2.8671414336,2.83,-0.46,2.8671414336
2020-02-11 22:30:00,2.5300000000000002,0.77,2.6445793616,2.5300000000000002,0.77,2.6445793616,2.6,-0.43,2.6353178176,2.6,-0.43,2.6353178176
2020-02-11 23:00:00,2.32,0.77,2.4444426768,2.32,0.77,2.4444426768,2.4,-0.43,2.4382165613,2.4,-0.43,2.4382165613
2020-02-11 23:30:00,2.18,0.79,2.3187280996,2.18,0.79,2.3187280996,2.26,-0.43,2.3005434141,2.26,-0.43,2.3005434141
2020-02-12 00:00:00,2.06,0.79,2.2062864728,2.06,0.79,2.2062864728,2.14,-0.43,2.1827734651,2.14,-0.43,2.1827734651
2020-02-12 00:30:00,2.18,0.44,2.2239604313,2.18,0.44,2.2239604313,2.18,0.03,2.1802064122,2.18,0.03,2.1802064122
2020-02-12 01:00:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.21,0.25,2.2240953217,2.21,0.25,2.2240953217
2020-02-12 01:30:00,2.21,0.22,2.2209232315,2.21,0.22,2.2209232315,2.18,0.23,2.1920994503,2.18,0.23,2.1920994503
2020-02-12 02:00:00,2.11,0.47000000000000003,2.1617122843,2.11,0.47000000000000003,2.1617122843,2.13,-0.04,2.1303755537,2.13,-0.04,2.1303755537
2020-02-12 02:30:00,2.06,0.81,2.213526598,2.06,0.81,2.213526598,2.14,-0.41000000000000003,2.1789217517,2.14,-0.41000000000000003,2.1789217517
2020-02-12 03:00:00,2.02,0.81,2.1763501557,2.02,0.81,2.1763501557,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2020-02-12 03:30:00,1.96,0.81,2.1207781591,1.96,0.81,2.1207781591,2.04,-0.4,2.0788458336,2.04,-0.4,2.0788458336
2020-02-12 04:00:00,1.9100000000000001,0.81,2.0746565981,1.9100000000000001,0.81,2.0746565981,1.99,-0.4,2.0298029461,1.99,-0.4,2.0298029461
2020-02-12 04:30:00,1.9100000000000001,0.8,2.0707728026,1.9100000000000001,0.8,2.0707728026,1.99,-0.41000000000000003,2.031797234,1.99,-0.41000000000000003,2.031797234
2020-02-12 05:00:00,1.9300000000000002,0.8,2.0892343095,1.9300000000000002,0.8,2.0892343095,2.01,-0.41000000000000003,2.0513897728,2.01,-0.41000000000000003,2.0513897728
2020-02-12 05:30:00,2.03,0.78,2.174695381,2.03,0.78,2.174695381,2.11,-0.41000000000000003,2.1494650497,2.11,-0.41000000000000003,2.1494650497
2020-02-12 06:00:00,2.13,0.75,2.258185112,2.13,0.75,2.258185112,2.21,-0.43,2.2514439811,2.21,-0.43,2.2514439811
2020-02-12 06:30:00,2.44,0.28,2.4560130293,2.44,0.28,2.4560130293,2.43,0.03,2.4301851781,2.43,0.03,2.4301851781
2020-02-12 07:00:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.73,0.15,2.7341177736,2.73,0.15,2.7341177736
2020-02-12 07:30:00,3.01,0.54,3.0580549374,3.01,0.54,3.0580549374,3.05,-0.35000000000000003,3.0700162866,3.05,-0.35000000000000003,3.0700162866
2020-02-12 08:00:00,3.19,0.66,3.2575604369,3.19,0.66,3.2575604369,3.25,-0.54,3.2945561158,3.25,-0.54,3.2945561158
2020-02-12 08:30:00,3.46,0.62,3.5151102401000003,3.46,0.62,3.5151102401000003,3.52,-0.58,3.5674640853,3.52,-0.58,3.5674640853
2020-02-12 09:00:00,3.58,0.65,3.6385299229,3.58,0.65,3.6385299229,3.63,-0.56,3.6729416004,3.63,-0.56,3.6729416004
2020-02-12 09:30:00,3.68,0.58,3.7254261501,3.68,0.58,3.7254261501,3.61,0.08,3.6108863178,3.61,0.08,3.6108863178
2020-02-12 10:00:00,3.74,0.63,3.792690338,3.74,0.63,3.792690338,3.7,-0.48,3.7310052264999998,3.7,-0.48,3.7310052264999998
2020-02-12 10:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2020-02-12 11:00:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213
2020-02-12 11:30:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-02-12 12:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-02-12 12:30:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.63,0.15,3.6330978517,3.63,0.15,3.6330978517
2020-02-12 13:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-02-12 13:30:00,3.5700000000000003,1.01,3.7101212918,3.5700000000000003,1.01,3.7101212918,3.59,-0.6900000000000001,3.6557078658,3.59,-0.6900000000000001,3.6557078658
2020-02-12 14:00:00,3.48,1.22,3.6876550815,3.48,1.22,3.6876550815,3.62,-1.03,3.7636817081,3.62,-1.03,3.7636817081
2020-02-12 14:30:00,3.56,0.66,3.6206629227000002,3.56,0.66,3.6206629227000002,3.62,-0.53,3.6585926256,3.62,-0.53,3.6585926256
2020-02-12 15:00:00,3.52,0.68,3.5850801944,3.52,0.68,3.5850801944,3.5700000000000003,-0.51,3.6062445841,3.5700000000000003,-0.51,3.6062445841
2020-02-12 15:30:00,3.61,0.68,3.6734860827,3.61,0.68,3.6734860827,3.67,-0.54,3.7095147931,3.67,-0.54,3.7095147931
2020-02-12 16:00:00,3.69,0.5,3.7237212570000002,3.69,0.5,3.7237212570000002,3.69,-0.25,3.6984591386,3.69,-0.25,3.6984591386
2020-02-12 16:30:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447
2020-02-12 17:00:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2020-02-12 17:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-12 18:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-02-12 18:30:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.65,0.15,3.6530808915,3.65,0.15,3.6530808915
2020-02-12 19:00:00,3.65,0.16,3.6535051663,3.65,0.16,3.6535051663,3.58,0.17,3.58403404,3.58,0.17,3.58403404
2020-02-12 19:30:00,3.43,0.54,3.472247111,3.43,0.54,3.472247111,3.45,-0.30000000000000004,3.4630189142,3.45,-0.30000000000000004,3.4630189142
2020-02-12 20:00:00,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604
2020-02-12 20:30:00,3.24,0.18,3.2449961479000002,3.24,0.18,3.2449961479000002,3.18,0.19,3.1856710439,3.18,0.19,3.1856710439
2020-02-12 21:00:00,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358,3.05,0.17,3.054734031,3.05,0.17,3.054734031
2020-02-12 21:30:00,2.88,0.66,2.9546573405,2.88,0.66,2.9546573405,2.93,-0.31,2.9463536787,2.93,-0.31,2.9463536787
2020-02-12 22:00:00,2.64,1.18,2.8917122955,2.64,1.18,2.8917122955,2.79,-0.8300000000000001,2.9108418026000002,2.79,-0.8300000000000001,2.9108418026000002
2020-02-12 22:30:00,2.46,1.37,2.8157592227,2.46,1.37,2.8157592227,2.65,-1.02,2.8395246081,2.65,-1.02,2.8395246081
2020-02-12 23:00:00,2.29,1.37,2.6685201892,2.29,1.37,2.6685201892,2.48,-1.02,2.6815667062,2.48,-1.02,2.6815667062
2020-02-12 23:30:00,2.16,0.96,2.3637258724,2.16,0.96,2.3637258724,2.27,-0.62,2.3531468292,2.27,-0.62,2.3531468292
2020-02-13 00:00:00,2.08,0.78,2.2214409738,2.08,0.78,2.2214409738,2.16,-0.42,2.2004544985,2.16,-0.42,2.2004544985
2020-02-13 00:30:00,2.14,0.8,2.2846443925,2.14,0.8,2.2846443925,2.23,-0.38,2.2621449998,2.23,-0.38,2.2621449998
2020-02-13 01:00:00,2.21,0.30000000000000004,2.2302690421,2.21,0.30000000000000004,2.2302690421,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577
2020-02-13 01:30:00,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911,2.11,0.25,2.1247588098,2.11,0.25,2.1247588098
2020-02-13 02:00:00,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725,2.04,0.25,2.0552615405,2.04,0.25,2.0552615405
2020-02-13 02:30:00,2.04,0.23,2.0529247429,2.04,0.23,2.0529247429,2.01,0.24,2.0242776489,2.01,0.24,2.0242776489
2020-02-13 03:00:00,1.99,0.23,2.0032473637,1.99,0.23,2.0032473637,1.9500000000000002,0.24,1.9647137196000002,1.9500000000000002,0.24,1.9647137196000002
2020-02-13 03:30:00,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.9500000000000002,0.35000000000000003,1.9811612755999999,1.94,0.09,1.9420865068,1.94,0.09,1.9420865068
2020-02-13 04:00:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,1.94,-0.41000000000000003,1.9828514821,1.94,-0.41000000000000003,1.9828514821
2020-02-13 04:30:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,1.94,-0.41000000000000003,1.9828514821,1.94,-0.41000000000000003,1.9828514821
2020-02-13 05:00:00,1.8399999999999999,0.81,2.0103979706,1.8399999999999999,0.81,2.0103979706,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-02-13 05:30:00,1.96,0.78,2.109502311,1.96,0.78,2.109502311,2.04,-0.42,2.0827865949,2.04,-0.42,2.0827865949
2020-02-13 06:00:00,2.1,0.76,2.2332935320000002,2.1,0.76,2.2332935320000002,2.18,-0.42,2.2200900883,2.18,-0.42,2.2200900883
2020-02-13 06:30:00,2.37,0.6900000000000001,2.4684002917,2.37,0.6900000000000001,2.4684002917,2.43,-0.4,2.4627017684,2.43,-0.4,2.4627017684
2020-02-13 07:00:00,2.65,0.71,2.7434649624,2.65,0.71,2.7434649624,2.7199999999999998,-0.49,2.7637836384,2.7199999999999998,-0.49,2.7637836384
2020-02-13 07:30:00,2.9699999999999998,0.71,3.0536862969,2.9699999999999998,0.71,3.0536862969,3.03,-0.51,3.072621031,3.03,-0.51,3.072621031
2020-02-13 08:00:00,3.19,0.64,3.253567273,3.19,0.64,3.253567273,3.24,-0.56,3.2880389292,3.24,-0.56,3.2880389292
2020-02-13 08:30:00,3.42,0.64,3.4793677587,3.42,0.64,3.4793677587,3.47,-0.56,3.514896869,3.47,-0.56,3.514896869
2020-02-13 09:00:00,3.61,0.66,3.6698365086,3.61,0.66,3.6698365086,3.66,-0.53,3.6981752257,3.66,-0.53,3.6981752257
2020-02-13 09:30:00,3.84,0.66,3.8963059427999998,3.84,0.66,3.8963059427999998,3.89,-0.53,3.925939378,3.89,-0.53,3.925939378
2020-02-13 10:00:00,3.8200000000000003,0.63,3.8716017357,3.8200000000000003,0.63,3.8716017357,3.86,-0.55,3.8989870479,3.86,-0.55,3.8989870479
2020-02-13 10:30:00,3.84,0.63,3.8913365313,3.84,0.63,3.8913365313,3.89,-0.55,3.9286893489,3.89,-0.55,3.9286893489
2020-02-13 11:00:00,3.92,0.66,3.9751729522,3.92,0.66,3.9751729522,3.9699999999999998,-0.54,4.0065571255,3.9699999999999998,-0.54,4.0065571255
2020-02-13 11:30:00,3.83,0.66,3.8864508231,3.83,0.66,3.8864508231,3.88,-0.56,3.9202040763,3.88,-0.56,3.9202040763
2020-02-13 12:00:00,3.83,0.63,3.8814687942,3.83,0.63,3.8814687942,3.88,-0.59,3.9246018906,3.88,-0.59,3.9246018906
2020-02-13 12:30:00,3.89,0.65,3.9439320481,3.89,0.65,3.9439320481,3.94,-0.56,3.9795979696,3.94,-0.56,3.9795979696
2020-02-13 13:00:00,3.76,0.65,3.8157699092,3.76,0.65,3.8157699092,3.81,-0.56,3.8509349514,3.81,-0.56,3.8509349514
2020-02-13 13:30:00,3.65,0.65,3.7074249824,3.65,0.65,3.7074249824,3.7,-0.56,3.7421384261,3.7,-0.56,3.7421384261
2020-02-13 14:00:00,3.59,0.65,3.6483694988,3.59,0.65,3.6483694988,3.64,-0.58,3.6859191527,3.64,-0.58,3.6859191527
2020-02-13 14:30:00,3.58,0.63,3.6350103164,3.58,0.63,3.6350103164,3.63,-0.59,3.6776351097,3.63,-0.59,3.6776351097
2020-02-13 15:00:00,3.5,0.63,3.5562480228,3.5,0.63,3.5562480228,3.56,-0.59,3.6085592693,3.56,-0.59,3.6085592693
2020-02-13 15:30:00,3.47,0.65,3.5303540899,3.47,0.65,3.5303540899,3.52,-0.58,3.5674640853,3.52,-0.58,3.5674640853
2020-02-13 16:00:00,3.52,0.65,3.5795111398,3.52,0.65,3.5795111398,3.5700000000000003,-0.58,3.616807985,3.5700000000000003,-0.58,3.616807985
2020-02-13 16:30:00,3.6,0.65,3.6582099448000003,3.6,0.65,3.6582099448000003,3.65,-0.5700000000000001,3.6942387578,3.65,-0.5700000000000001,3.6942387578
2020-02-13 17:00:00,3.62,0.63,3.6744115175000003,3.62,0.63,3.6744115175000003,3.67,-0.58,3.7155484117,3.67,-0.58,3.7155484117
2020-02-13 17:30:00,3.62,0.66,3.6796738986,3.62,0.66,3.6796738986,3.67,-0.54,3.7095147931,3.67,-0.54,3.7095147931
2020-02-13 18:00:00,3.7,0.67,3.7601728683999998,3.7,0.67,3.7601728683999998,3.75,-0.52,3.7858816675,3.75,-0.52,3.7858816675
2020-02-13 18:30:00,3.7,0.66,3.7584039166,3.7,0.66,3.7584039166,3.75,-0.55,3.7901187316,3.75,-0.55,3.7901187316
2020-02-13 19:00:00,3.63,0.7000000000000001,3.6968770604,3.63,0.7000000000000001,3.6968770604,3.69,-0.53,3.7278680234,3.69,-0.53,3.7278680234
2020-02-13 19:30:00,3.52,0.64,3.577708764,3.52,0.64,3.577708764,3.56,-0.45,3.5883283016,3.56,-0.45,3.5883283016
2020-02-13 20:00:00,3.42,0.39,3.4421650164,3.42,0.39,3.4421650164,3.4,-0.06,3.4005293706,3.4,-0.06,3.4005293706
2020-02-13 20:30:00,3.24,0.72,3.3190360046,3.24,0.72,3.3190360046,3.31,-0.45,3.3404490716,3.31,-0.45,3.3404490716
2020-02-13 21:00:00,3.12,0.74,3.2065557846,3.12,0.74,3.2065557846,3.19,-0.44,3.220201857,3.19,-0.44,3.220201857
2020-02-13 21:30:00,2.93,0.76,3.0269621735,2.93,0.76,3.0269621735,3.0,-0.43,3.0306599941,3.0,-0.43,3.0306599941
2020-02-13 22:00:00,2.76,0.76,2.8627259736,2.76,0.76,2.8627259736,2.84,-0.43,2.8723683608,2.84,-0.43,2.8723683608
2020-02-13 22:30:00,2.58,0.78,2.6953292934,2.58,0.78,2.6953292934,2.66,-0.42,2.6929537686,2.66,-0.42,2.6929537686
2020-02-13 23:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,2.44,-0.39,2.4709714689,2.44,-0.39,2.4709714689
2020-02-13 23:30:00,2.17,0.79,2.3093289068000002,2.17,0.79,2.3093289068000002,2.25,-0.42,2.2888643472,2.25,-0.42,2.2888643472
2020-02-14 00:00:00,2.04,0.79,2.1876242822,2.04,0.79,2.1876242822,2.13,-0.42,2.1710135882,2.13,-0.42,2.1710135882
2020-02-14 00:30:00,2.1,0.79,2.2436800128,2.1,0.79,2.2436800128,2.18,-0.39,2.2146105752,2.18,-0.39,2.2146105752
2020-02-14 01:00:00,2.15,0.33,2.1751781536,2.15,0.33,2.1751781536,2.13,0.14,2.1345959805,2.13,0.14,2.1345959805
2020-02-14 01:30:00,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945
2020-02-14 02:00:00,2.05,0.23,2.0628620894,2.05,0.23,2.0628620894,2.02,0.24,2.0342074624,2.02,0.24,2.0342074624
2020-02-14 02:30:00,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2020-02-14 03:00:00,1.94,0.26,1.9573451407,1.94,0.26,1.9573451407,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727
2020-02-14 03:30:00,1.92,0.26,1.9375241934,1.92,0.26,1.9375241934,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-02-14 04:00:00,1.8599999999999999,0.24,1.8754199530000002,1.8599999999999999,0.24,1.8754199530000002,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636
2020-02-14 04:30:00,1.87,0.24,1.885338166,1.87,0.24,1.885338166,1.8399999999999999,0.25,1.8569060289000001,1.8399999999999999,0.25,1.8569060289000001
2020-02-14 05:00:00,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002
2020-02-14 05:30:00,1.94,0.21,1.9513328778,1.94,0.21,1.9513328778,1.9100000000000001,0.22,1.9226284092,1.9100000000000001,0.22,1.9226284092
2020-02-14 06:00:00,2.11,0.2,2.1194574778,2.11,0.2,2.1194574778,2.08,0.21,2.0905740838,2.08,0.21,2.0905740838
2020-02-14 06:30:00,2.36,0.2,2.3684594149000002,2.36,0.2,2.3684594149000002,2.32,0.21,2.3294849216,2.32,0.21,2.3294849216
2020-02-14 07:00:00,2.61,0.18,2.6161995337,2.61,0.18,2.6161995337,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002
2020-02-14 07:30:00,2.83,0.33,2.8491753193,2.83,0.33,2.8491753193,2.81,0.0,2.81,2.81,0.0,2.81
2020-02-14 08:00:00,3.0,0.67,3.0739063096,3.0,0.67,3.0739063096,3.06,-0.52,3.1038685539,3.06,-0.52,3.1038685539
2020-02-14 08:30:00,3.14,0.67,3.2106852851,3.14,0.67,3.2106852851,3.21,-0.5,3.2487074353,3.21,-0.5,3.2487074353
2020-02-14 09:00:00,3.33,0.67,3.3967337252,3.33,0.67,3.3967337252,3.38,-0.52,3.4197660739,3.38,-0.52,3.4197660739
2020-02-14 09:30:00,3.52,0.67,3.5831968966,3.52,0.67,3.5831968966,3.58,-0.52,3.617568244,3.58,-0.52,3.617568244
2020-02-14 10:00:00,3.52,0.6900000000000001,3.5869903818999997,3.52,0.6900000000000001,3.5869903818999997,3.58,-0.52,3.617568244,3.58,-0.52,3.617568244
2020-02-14 10:30:00,3.61,0.7000000000000001,3.6772408134,3.61,0.7000000000000001,3.6772408134,3.66,-0.5,3.6939951272,3.66,-0.5,3.6939951272
2020-02-14 11:00:00,3.64,0.65,3.6975802899,3.64,0.65,3.6975802899,3.69,-0.55,3.7307639968,3.69,-0.55,3.7307639968
