Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-14 11:30:00,3.64,0.65,3.6975802899,3.64,0.65,3.6975802899,3.69,-0.55,3.7307639968,3.69,-0.55,3.7307639968
2020-02-14 12:00:00,3.62,0.68,3.6833137254,3.62,0.68,3.6833137254,3.68,-0.53,3.7179698762,3.68,-0.53,3.7179698762
2020-02-14 12:30:00,3.5700000000000003,0.67,3.6323270778,3.5700000000000003,0.67,3.6323270778,3.63,-0.53,3.6684874267,3.63,-0.53,3.6684874267
2020-02-14 13:00:00,3.5300000000000002,0.67,3.593021013,3.5300000000000002,0.67,3.593021013,3.59,-0.53,3.6289116826,3.59,-0.53,3.6289116826
2020-02-14 13:30:00,3.5300000000000002,0.65,3.5893453442,3.5300000000000002,0.65,3.5893453442,3.59,-0.56,3.6334143722,3.59,-0.56,3.6334143722
2020-02-14 14:00:00,3.44,0.65,3.5008713201,3.44,0.65,3.5008713201,3.49,-0.56,3.5346428391,3.49,-0.56,3.5346428391
2020-02-14 14:30:00,3.38,0.65,3.4419325967,3.38,0.65,3.4419325967,3.43,-0.5700000000000001,3.4770389702,3.43,-0.5700000000000001,3.4770389702
2020-02-14 15:00:00,3.42,0.65,3.4812210501,3.42,0.65,3.4812210501,3.48,-0.5700000000000001,3.5263720734,3.48,-0.5700000000000001,3.5263720734
2020-02-14 15:30:00,3.38,0.67,3.4457655173,3.38,0.67,3.4457655173,3.43,-0.55,3.4738163452,3.43,-0.55,3.4738163452
2020-02-14 16:00:00,3.41,0.71,3.4831307756,3.41,0.71,3.4831307756,3.46,-0.51,3.4973847372,3.46,-0.51,3.4973847372
2020-02-14 16:30:00,3.44,0.71,3.5125062278,3.44,0.71,3.5125062278,3.5,-0.51,3.5369619732,3.5,-0.51,3.5369619732
2020-02-14 17:00:00,3.44,0.67,3.5046397818,3.44,0.67,3.5046397818,3.5,-0.53,3.5399011286,3.5,-0.53,3.5399011286
2020-02-14 17:30:00,3.47,0.65,3.5303540899,3.47,0.65,3.5303540899,3.52,-0.5700000000000001,3.5658519319,3.52,-0.5700000000000001,3.5658519319
2020-02-14 18:00:00,3.47,0.67,3.5340911137,3.47,0.67,3.5340911137,3.52,-0.55,3.562709643,3.52,-0.55,3.562709643
2020-02-14 18:30:00,3.43,0.44,3.4581064183,3.43,0.44,3.4581064183,3.43,-0.2,3.435825956,3.43,-0.2,3.435825956
2020-02-14 19:00:00,3.4,0.13,3.4024843864,3.4,0.13,3.4024843864,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-02-14 19:30:00,3.2800000000000002,0.13,3.2825752086,3.2800000000000002,0.13,3.2825752086,3.22,0.14,3.2230420413,3.22,0.14,3.2230420413
2020-02-14 20:00:00,3.21,0.13,3.2126313203,3.21,0.13,3.2126313203,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-02-14 20:30:00,3.02,0.34,3.0390788078,3.02,0.34,3.0390788078,3.01,-0.1,3.0116606715,3.01,-0.1,3.0116606715
2020-02-14 21:00:00,2.86,0.72,2.9492371895,2.86,0.72,2.9492371895,2.94,-0.46,2.9757688082,2.94,-0.46,2.9757688082
2020-02-14 21:30:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,2.8200000000000003,-0.45,2.8556785532999998,2.8200000000000003,-0.45,2.8556785532999998
2020-02-14 22:00:00,2.5700000000000003,0.73,2.6716661468,2.5700000000000003,0.73,2.6716661468,2.65,-0.45,2.6879360111,2.65,-0.45,2.6879360111
2020-02-14 22:30:00,2.44,0.75,2.5526652737999997,2.44,0.75,2.5526652737999997,2.52,-0.45,2.5598632776,2.52,-0.45,2.5598632776
2020-02-14 23:00:00,2.24,0.77,2.3686494042,2.24,0.77,2.3686494042,2.32,-0.41000000000000003,2.3559499146,2.32,-0.41000000000000003,2.3559499146
2020-02-14 23:30:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.21,-0.41000000000000003,2.2477099457,2.21,-0.41000000000000003,2.2477099457
2020-02-15 00:00:00,2.03,0.75,2.1641164479,2.03,0.75,2.1641164479,2.11,-0.43,2.1533694527,2.11,-0.43,2.1533694527
2020-02-15 00:30:00,2.13,0.51,2.1902054698,2.13,0.51,2.1902054698,2.15,-0.07,2.1511392331,2.15,-0.07,2.1511392331
2020-02-15 01:00:00,2.18,0.23,2.1920994503,2.18,0.23,2.1920994503,2.15,0.24,2.1633538777,2.15,0.24,2.1633538777
2020-02-15 01:30:00,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-02-15 02:00:00,1.98,0.8,2.1355093069,1.98,0.8,2.1355093069,2.06,-0.41000000000000003,2.1004047229,2.06,-0.41000000000000003,2.1004047229
2020-02-15 02:30:00,1.94,0.8,2.0984756372,1.94,0.8,2.0984756372,2.03,-0.41000000000000003,2.0709901014,2.03,-0.41000000000000003,2.0709901014
2020-02-15 03:00:00,1.8900000000000001,0.79,2.0484628383,1.8900000000000001,0.79,2.0484628383,1.98,-0.42,2.0240553352,1.98,-0.42,2.0240553352
2020-02-15 03:30:00,1.85,0.8,2.0155644371,1.85,0.8,2.0155644371,1.9300000000000002,-0.4,1.971014967,1.9300000000000002,-0.4,1.971014967
2020-02-15 04:00:00,1.82,0.79,1.984061491,1.82,0.79,1.984061491,1.9,-0.41000000000000003,1.9437335208,1.9,-0.41000000000000003,1.9437335208
2020-02-15 04:30:00,1.79,0.79,1.9565786465000001,1.79,0.79,1.9565786465000001,1.87,-0.41000000000000003,1.9144189719,1.87,-0.41000000000000003,1.9144189719
2020-02-15 05:00:00,1.78,0.79,1.9474342094,1.78,0.79,1.9474342094,1.8599999999999999,-0.41000000000000003,1.9046521992,1.8599999999999999,-0.41000000000000003,1.9046521992
2020-02-15 05:30:00,1.85,0.79,2.0116162656,1.85,0.79,2.0116162656,1.9300000000000002,-0.41000000000000003,1.9730686759,1.9300000000000002,-0.41000000000000003,1.9730686759
2020-02-15 06:00:00,1.88,0.76,2.0278066969,1.88,0.76,2.0278066969,1.97,-0.44,2.0185390757,1.97,-0.44,2.0185390757
2020-02-15 06:30:00,1.99,0.74,2.1231344753,1.99,0.74,2.1231344753,2.07,-0.44,2.1162466775,2.07,-0.44,2.1162466775
2020-02-15 07:00:00,2.06,0.72,2.182200724,2.06,0.72,2.182200724,2.15,-0.46,2.198658682,2.15,-0.46,2.198658682
2020-02-15 07:30:00,2.14,0.72,2.2578751073,2.14,0.72,2.2578751073,2.22,-0.46,2.2671568098,2.22,-0.46,2.2671568098
2020-02-15 08:00:00,2.25,0.6900000000000001,2.3534230389,2.25,0.6900000000000001,2.3534230389,2.32,-0.47000000000000003,2.3671290628,2.32,-0.47000000000000003,2.3671290628
2020-02-15 08:30:00,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2020-02-15 09:00:00,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2020-02-15 09:30:00,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2020-02-15 10:00:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2020-02-15 10:30:00,2.96,0.67,3.0348805578,2.96,0.67,3.0348805578,3.02,-0.49,3.0594934221,3.02,-0.49,3.0594934221
2020-02-15 11:00:00,3.02,0.68,3.0956097945,3.02,0.68,3.0956097945,3.09,-0.49,3.128609915,3.09,-0.49,3.128609915
2020-02-15 11:30:00,3.05,0.68,3.1248839978,3.05,0.68,3.1248839978,3.12,-0.49,3.1582431825,3.12,-0.49,3.1582431825
2020-02-15 12:00:00,3.08,0.6900000000000001,3.1563428204,3.08,0.6900000000000001,3.1563428204,3.15,-0.48,3.1863615614,3.15,-0.48,3.1863615614
2020-02-15 12:30:00,3.07,0.68,3.1444077344,3.07,0.68,3.1444077344,3.13,-0.48,3.1665912272,3.13,-0.48,3.1665912272
2020-02-15 13:00:00,3.07,0.66,3.1401433088,3.07,0.66,3.1401433088,3.13,-0.51,3.1712773452,3.13,-0.51,3.1712773452
2020-02-15 13:30:00,3.07,0.6900000000000001,3.1465854509,3.07,0.6900000000000001,3.1465854509,3.13,-0.49,3.1681224724,3.13,-0.49,3.1681224724
2020-02-15 14:00:00,2.99,0.71,3.0731417149,2.99,0.71,3.0731417149,3.05,-0.47000000000000003,3.0860006481,3.05,-0.47000000000000003,3.0860006481
2020-02-15 14:30:00,3.0,0.67,3.0739063096,3.0,0.67,3.0739063096,3.07,-0.51,3.1120732639,3.07,-0.51,3.1120732639
2020-02-15 15:00:00,2.88,0.67,2.956907168,2.88,0.67,2.956907168,2.95,-0.52,2.9954799282,2.95,-0.52,2.9954799282
2020-02-15 15:30:00,2.88,0.67,2.956907168,2.88,0.67,2.956907168,2.95,-0.52,2.9954799282,2.95,-0.52,2.9954799282
2020-02-15 16:00:00,2.91,0.71,2.9953630832,2.91,0.71,2.9953630832,2.98,-0.48,3.0184101776,2.98,-0.48,3.0184101776
2020-02-15 16:30:00,2.96,0.6900000000000001,3.0393584849,2.96,0.6900000000000001,3.0393584849,3.04,-0.49,3.0792369185,3.04,-0.49,3.0792369185
2020-02-15 17:00:00,3.09,0.67,3.1618032829000002,3.09,0.67,3.1618032829000002,3.16,-0.51,3.2008905011,3.16,-0.51,3.2008905011
2020-02-15 17:30:00,3.11,0.6900000000000001,3.1856239577,3.11,0.6900000000000001,3.1856239577,3.18,-0.49,3.2175301086,3.18,-0.49,3.2175301086
2020-02-15 18:00:00,3.2,0.72,3.2800000000000002,3.2,0.72,3.2800000000000002,3.27,-0.46,3.3021962389,3.27,-0.46,3.3021962389
2020-02-15 18:30:00,3.08,0.7000000000000001,3.1585439683,3.08,0.7000000000000001,3.1585439683,3.15,-0.48,3.1863615614,3.15,-0.48,3.1863615614
2020-02-15 19:00:00,3.02,0.7000000000000001,3.1000645155,3.02,0.7000000000000001,3.1000645155,3.09,-0.48,3.1270593215,3.09,-0.48,3.1270593215
2020-02-15 19:30:00,2.91,0.74,3.0026155265,2.91,0.74,3.0026155265,2.99,-0.45,3.0236732628,2.99,-0.45,3.0236732628
2020-02-15 20:00:00,2.8200000000000003,0.74,2.9154759474,2.8200000000000003,0.74,2.9154759474,2.89,-0.45,2.9248247811,2.89,-0.45,2.9248247811
2020-02-15 20:30:00,2.75,0.74,2.8478237305,2.75,0.74,2.8478237305,2.8200000000000003,-0.45,2.8556785532999998,2.8200000000000003,-0.45,2.8556785532999998
2020-02-15 21:00:00,2.68,0.74,2.7802877549,2.68,0.74,2.7802877549,2.75,-0.46,2.7882073094,2.75,-0.46,2.7882073094
2020-02-15 21:30:00,2.5300000000000002,0.74,2.6360007587,2.5300000000000002,0.74,2.6360007587,2.6,-0.46,2.6403787607,2.6,-0.46,2.6403787607
2020-02-15 22:00:00,2.42,0.75,2.5335548149,2.42,0.75,2.5335548149,2.49,-0.44,2.5285766747,2.49,-0.44,2.5285766747
2020-02-15 22:30:00,2.32,0.77,2.4444426768,2.32,0.77,2.4444426768,2.4,-0.44,2.44,2.4,-0.44,2.44
2020-02-15 23:00:00,2.21,0.76,2.3370280272,2.21,0.76,2.3370280272,2.29,-0.44,2.3318876474,2.29,-0.44,2.3318876474
2020-02-15 23:30:00,2.09,0.76,2.223892983,2.09,0.76,2.223892983,2.17,-0.44,2.2141589825,2.17,-0.44,2.2141589825
2020-02-16 00:00:00,2.01,0.76,2.148883431,2.01,0.76,2.148883431,2.09,-0.44,2.1358136623,2.09,-0.44,2.1358136623
2020-02-16 00:30:00,2.08,0.78,2.2214409738,2.08,0.78,2.2214409738,2.16,-0.42,2.2004544985,2.16,-0.42,2.2004544985
2020-02-16 01:00:00,2.13,0.81,2.2788154818,2.13,0.81,2.2788154818,2.21,-0.39,2.2441479452,2.21,-0.39,2.2441479452
2020-02-16 01:30:00,2.05,0.79,2.1969524346,2.05,0.79,2.1969524346,2.13,-0.4,2.1672332593,2.13,-0.4,2.1672332593
2020-02-16 02:00:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.07,-0.41000000000000003,2.1102132594,2.07,-0.41000000000000003,2.1102132594
2020-02-16 02:30:00,1.9500000000000002,0.81,2.1115397226,1.9500000000000002,0.81,2.1115397226,2.03,-0.41000000000000003,2.0709901014,2.03,-0.41000000000000003,2.0709901014
2020-02-16 03:00:00,1.88,0.78,2.0353869411,1.88,0.78,2.0353869411,1.97,-0.42,2.0142740628,1.97,-0.42,2.0142740628
2020-02-16 03:30:00,1.83,0.78,1.989296358,1.83,0.78,1.989296358,1.9100000000000001,-0.42,1.9556328899,1.9100000000000001,-0.42,1.9556328899
2020-02-16 04:00:00,1.78,0.76,1.9354586020000002,1.78,0.76,1.9354586020000002,1.87,-0.45,1.9233824373,1.87,-0.45,1.9233824373
2020-02-16 04:30:00,1.77,0.78,1.9342440384000001,1.77,0.78,1.9342440384000001,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2020-02-16 05:00:00,1.75,0.78,1.9159592898,1.75,0.78,1.9159592898,1.8399999999999999,-0.44,1.8918773745,1.8399999999999999,-0.44,1.8918773745
2020-02-16 05:30:00,1.77,0.78,1.9342440384000001,1.77,0.78,1.9342440384000001,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2020-02-16 06:00:00,1.81,0.76,1.9630843079,1.81,0.76,1.9630843079,1.9,-0.45,1.952562419,1.9,-0.45,1.952562419
2020-02-16 06:30:00,1.88,0.76,2.0278066969,1.88,0.76,2.0278066969,1.96,-0.45,2.0109947787,1.96,-0.45,2.0109947787
2020-02-16 07:00:00,1.92,0.76,2.0649455199,1.92,0.76,2.0649455199,2.0,-0.45,2.05,2.0,-0.45,2.05
2020-02-16 07:30:00,2.0,0.75,2.1360009363,2.0,0.75,2.1360009363,2.08,-0.45,2.1281212371000002,2.08,-0.45,2.1281212371000002
2020-02-16 08:00:00,2.05,0.73,2.1760974243,2.05,0.73,2.1760974243,2.13,-0.45,2.1770163068,2.13,-0.45,2.1770163068
2020-02-16 08:30:00,2.17,0.77,2.3025637885,2.17,0.77,2.3025637885,2.24,-0.41000000000000003,2.2772132092,2.24,-0.41000000000000003,2.2772132092
2020-02-16 09:00:00,2.35,0.5,2.4026027553000002,2.35,0.5,2.4026027553000002,2.38,-0.2,2.3883885781,2.38,-0.2,2.3883885781
2020-02-16 09:30:00,2.48,0.7000000000000001,2.5768973592,2.48,0.7000000000000001,2.5768973592,2.55,-0.47000000000000003,2.5929519857,2.55,-0.47000000000000003,2.5929519857
2020-02-16 10:00:00,2.65,0.68,2.7358545283,2.65,0.68,2.7358545283,2.7199999999999998,-0.5,2.7655740815,2.7199999999999998,-0.5,2.7655740815
2020-02-16 10:30:00,2.7800000000000002,0.7000000000000001,2.8667751917,2.7800000000000002,0.7000000000000001,2.8667751917,2.85,-0.47000000000000003,2.8884944175,2.85,-0.47000000000000003,2.8884944175
2020-02-16 11:00:00,2.91,0.32,2.9275416308,2.91,0.32,2.9275416308,2.89,-0.02,2.8900692033,2.89,-0.02,2.8900692033
2020-02-16 11:30:00,2.9699999999999998,0.71,3.0536862969,2.9699999999999998,0.71,3.0536862969,3.03,-0.49,3.0693647551,3.03,-0.49,3.0693647551
2020-02-16 12:00:00,3.05,0.68,3.1248839978,3.05,0.68,3.1248839978,3.11,-0.55,3.1582590141,3.11,-0.55,3.1582590141
2020-02-16 12:30:00,3.01,0.71,3.0926040807,3.01,0.71,3.0926040807,3.07,-0.52,3.1137276695,3.07,-0.52,3.1137276695
2020-02-16 13:00:00,3.02,0.63,3.0850121556,3.02,0.63,3.0850121556,3.06,-0.35000000000000003,3.0799512983,3.06,-0.35000000000000003,3.0799512983
2020-02-16 13:30:00,3.02,0.51,3.062760193,3.02,0.51,3.062760193,3.06,-0.24,3.069397335,3.06,-0.24,3.069397335
2020-02-16 14:00:00,2.93,0.74,3.0220026473,2.93,0.74,3.0220026473,2.99,-0.43,3.0207614934,2.99,-0.43,3.0207614934
2020-02-16 14:30:00,2.9,1.0,3.06757233,2.9,1.0,3.06757233,3.01,-0.6900000000000001,3.0880738333,3.01,-0.6900000000000001,3.0880738333
2020-02-16 15:00:00,2.84,1.3599999999999999,3.1488410566,2.84,1.3599999999999999,3.1488410566,3.02,-1.03,3.1908149429,3.02,-1.03,3.1908149429
2020-02-16 15:30:00,2.76,1.35,3.0724745727,2.76,1.35,3.0724745727,2.95,-1.04,3.1279546033,2.95,-1.04,3.1279546033
2020-02-16 16:00:00,2.79,1.35,3.0994515644,2.79,1.35,3.0994515644,2.98,-1.04,3.1562636138,2.98,-1.04,3.1562636138
2020-02-16 16:30:00,2.84,1.23,3.0949151846,2.84,1.23,3.0949151846,3.0,-0.9,3.1320919527,3.0,-0.9,3.1320919527
2020-02-16 17:00:00,2.94,0.71,3.0245164903,2.94,0.71,3.0245164903,3.0,-0.47000000000000003,3.0365934861,3.0,-0.47000000000000003,3.0365934861
2020-02-16 17:30:00,3.07,0.33,3.0876852171,3.07,0.33,3.0876852171,3.05,-0.03,3.0501475374,3.05,-0.03,3.0501475374
2020-02-16 18:00:00,3.11,0.71,3.1900156739,3.11,0.71,3.1900156739,3.17,-0.49,3.2076471128,3.17,-0.49,3.2076471128
2020-02-16 18:30:00,3.18,0.6900000000000001,3.2539975415,3.18,0.6900000000000001,3.2539975415,3.24,-0.54,3.2846917664,3.24,-0.54,3.2846917664
2020-02-16 19:00:00,3.18,0.39,3.203825838,3.18,0.39,3.203825838,3.17,-0.06,3.1705677725,3.17,-0.06,3.1705677725
2020-02-16 19:30:00,3.15,0.19,3.1557249563,3.15,0.19,3.1557249563,3.1,0.2,3.1064449134,3.1,0.2,3.1064449134
2020-02-16 20:00:00,3.08,0.19,3.0858548248,3.08,0.19,3.0858548248,3.03,0.19,3.0359512513,3.03,0.19,3.0359512513
2020-02-16 20:30:00,2.95,0.53,2.9972320564,2.95,0.53,2.9972320564,2.98,-0.21,2.9873901653,2.98,-0.21,2.9873901653
2020-02-16 21:00:00,2.83,0.74,2.9251495688,2.83,0.74,2.9251495688,2.9,-0.47000000000000003,2.9378393421,2.9,-0.47000000000000003,2.9378393421
2020-02-16 21:30:00,2.63,0.74,2.7321237161000003,2.63,0.74,2.7321237161000003,2.7,-0.44,2.7356169322,2.7,-0.44,2.7356169322
2020-02-16 22:00:00,2.48,0.76,2.5938388539,2.48,0.76,2.5938388539,2.55,-0.43,2.5860007734,2.55,-0.43,2.5860007734
2020-02-16 22:30:00,2.38,0.76,2.4983994877,2.38,0.76,2.4983994877,2.46,-0.44,2.4990398155999998,2.46,-0.44,2.4990398155999998
2020-02-16 23:00:00,2.25,0.78,2.3813651547,2.25,0.78,2.3813651547,2.32,-0.41000000000000003,2.3559499146,2.32,-0.41000000000000003,2.3559499146
2020-02-16 23:30:00,2.12,0.78,2.2589378035,2.12,0.78,2.2589378035,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2020-02-17 00:00:00,2.02,0.78,2.1653637108,2.02,0.78,2.1653637108,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2020-02-17 00:30:00,2.13,0.78,2.2683253735,2.13,0.78,2.2683253735,2.2,-0.41000000000000003,2.2378784596,2.2,-0.41000000000000003,2.2378784596
2020-02-17 01:00:00,2.16,0.7000000000000001,2.2705946358,2.16,0.7000000000000001,2.2705946358,2.2,-0.24,2.213052191,2.2,-0.24,2.213052191
2020-02-17 01:30:00,2.18,0.22,2.1910727966,2.18,0.22,2.1910727966,2.14,0.23,2.152324325,2.14,0.23,2.152324325
2020-02-17 02:00:00,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492,2.05,0.23,2.0628620894,2.05,0.23,2.0628620894
2020-02-17 02:30:00,2.06,0.24,2.0739334608,2.06,0.24,2.0739334608,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063
2020-02-17 03:00:00,2.05,0.22,2.0617710833,2.05,0.22,2.0617710833,2.01,0.22,2.0220039565,2.01,0.22,2.0220039565
2020-02-17 03:30:00,2.0,0.22,2.0120636173,2.0,0.22,2.0120636173,1.96,0.22,1.9723082923000002,1.96,0.22,1.9723082923000002
2020-02-17 04:00:00,1.96,0.22,1.9723082923000002,1.96,0.22,1.9723082923000002,1.9300000000000002,0.22,1.9424983912,1.9300000000000002,0.22,1.9424983912
2020-02-17 04:30:00,1.9500000000000002,0.44,1.9990247622,1.9500000000000002,0.44,1.9990247622,1.96,-0.02,1.9601020382,1.96,-0.02,1.9601020382
2020-02-17 05:00:00,1.8599999999999999,0.81,2.0287188075,1.8599999999999999,0.81,2.0287188075,1.9300000000000002,-0.39,1.9690099035,1.9300000000000002,-0.39,1.9690099035
2020-02-17 05:30:00,1.9100000000000001,0.79,2.0669300907,1.9100000000000001,0.79,2.0669300907,1.99,-0.39,2.0278560107,1.99,-0.39,2.0278560107
2020-02-17 06:00:00,2.06,0.56,2.1347599397,2.06,0.56,2.1347599397,2.1,-0.17,2.106869716,2.1,-0.17,2.106869716
2020-02-17 06:30:00,2.32,0.61,2.398853893,2.32,0.61,2.398853893,2.36,-0.32,2.3815961035,2.36,-0.32,2.3815961035
2020-02-17 07:00:00,2.56,0.67,2.6462237245,2.56,0.67,2.6462237245,2.63,-0.53,2.6828715959,2.63,-0.53,2.6828715959
2020-02-17 07:30:00,2.69,0.71,2.7821214927,2.69,0.71,2.7821214927,2.76,-0.48,2.8014282072,2.76,-0.48,2.8014282072
2020-02-17 08:00:00,2.89,0.65,2.962195132,2.89,0.65,2.962195132,2.96,-0.53,3.0070749908,2.96,-0.53,3.0070749908
2020-02-17 08:30:00,3.11,0.65,3.1772000252,3.11,0.65,3.1772000252,3.17,-0.53,3.2140006223,3.17,-0.53,3.2140006223
2020-02-17 09:00:00,3.27,0.65,3.3339766046,3.27,0.65,3.3339766046,3.34,-0.53,3.3817894671,3.34,-0.53,3.3817894671
2020-02-17 09:30:00,3.34,0.65,3.4026607236,3.34,0.65,3.4026607236,3.4,-0.53,3.4410608829,3.4,-0.53,3.4410608829
2020-02-17 10:00:00,3.35,0.65,3.4124771062,3.35,0.65,3.4124771062,3.41,-0.52,3.4494202411,3.41,-0.52,3.4494202411
2020-02-17 10:30:00,3.34,0.6900000000000001,3.4105278184,3.34,0.6900000000000001,3.4105278184,3.41,-0.5,3.4464619539,3.41,-0.5,3.4464619539
2020-02-17 11:00:00,3.42,0.64,3.4793677587,3.42,0.64,3.4793677587,3.49,-0.55,3.5330723174000003,3.49,-0.55,3.5330723174000003
2020-02-17 11:30:00,3.43,0.72,3.5047539143,3.43,0.72,3.5047539143,3.51,-0.6000000000000001,3.5609128043,3.51,-0.6000000000000001,3.5609128043
2020-02-17 12:00:00,3.48,0.67,3.5439102697,3.48,0.67,3.5439102697,3.55,-0.52,3.5878823838000002,3.55,-0.52,3.5878823838000002
2020-02-17 12:30:00,3.48,0.71,3.5516897387,3.48,0.71,3.5516897387,3.55,-0.49,3.5836573497,3.55,-0.49,3.5836573497
2020-02-17 13:00:00,3.47,0.64,3.5285266047,3.47,0.64,3.5285266047,3.55,-0.55,3.5923529893,3.55,-0.55,3.5923529893
2020-02-17 13:30:00,3.52,0.64,3.577708764,3.52,0.64,3.577708764,3.59,-0.55,3.6318865621,3.59,-0.55,3.6318865621
2020-02-17 14:00:00,3.36,0.66,3.4242079376,3.36,0.66,3.4242079376,3.43,-0.51,3.4677081769,3.43,-0.51,3.4677081769
2020-02-17 14:30:00,3.51,0.28,3.5211503802,3.51,0.28,3.5211503802,3.47,0.01,3.4700144092,3.47,0.01,3.4700144092
2020-02-17 15:00:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-02-17 15:30:00,3.41,0.16,3.413751602,3.41,0.16,3.413751602,3.36,0.17,3.3642978465,3.36,0.17,3.3642978465
2020-02-17 16:00:00,3.49,0.64,3.5481967251,3.49,0.64,3.5481967251,3.54,-0.44,3.5672398293,3.54,-0.44,3.5672398293
2020-02-17 16:30:00,3.51,0.68,3.5752622281,3.51,0.68,3.5752622281,3.5700000000000003,-0.53,3.6091273183,3.5700000000000003,-0.53,3.6091273183
2020-02-17 17:00:00,3.51,0.48,3.5426684858,3.51,0.48,3.5426684858,3.46,-0.15,3.4632499188,3.46,-0.15,3.4632499188
2020-02-17 17:30:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.46,0.15,3.4632499188,3.46,0.15,3.4632499188
2020-02-17 18:00:00,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708,3.56,0.15,3.563158711,3.56,0.15,3.563158711
2020-02-17 18:30:00,3.6,0.16,3.6035538015,3.6,0.16,3.6035538015,3.54,0.17,3.5440795702,3.54,0.17,3.5440795702
2020-02-17 19:00:00,3.5700000000000003,0.16,3.5735836355,3.5700000000000003,0.16,3.5735836355,3.5,0.17,3.5041261393000003,3.5,0.17,3.5041261393000003
2020-02-17 19:30:00,3.47,0.16,3.4736868022,3.47,0.16,3.4736868022,3.41,0.16,3.413751602,3.41,0.16,3.413751602
2020-02-17 20:00:00,3.33,0.16,3.3338416279,3.33,0.16,3.3338416279,3.27,0.16,3.273912033,3.27,0.16,3.273912033
2020-02-17 20:30:00,3.25,0.17,3.2544431167,3.25,0.17,3.2544431167,3.19,0.18,3.195074334,3.19,0.18,3.195074334
2020-02-17 21:00:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2020-02-17 21:30:00,2.9,0.5,2.9427877939,2.9,0.5,2.9427877939,2.93,-0.28,2.9433484333,2.93,-0.28,2.9433484333
2020-02-17 22:00:00,2.77,0.38,2.7959434901,2.77,0.38,2.7959434901,2.77,-0.09,2.7714617082,2.77,-0.09,2.7714617082
2020-02-17 22:30:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,2.61,0.19,2.6169065707,2.61,0.19,2.6169065707
2020-02-17 23:00:00,2.47,0.19,2.477296914,2.47,0.19,2.477296914,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003
2020-02-17 23:30:00,2.29,0.19,2.2978685776,2.29,0.19,2.2978685776,2.25,0.19,2.2580079716,2.25,0.19,2.2580079716
2020-02-18 00:00:00,2.17,0.19,2.1783020911,2.17,0.19,2.1783020911,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879
2020-02-18 00:30:00,2.24,0.22,2.2507776434,2.24,0.22,2.2507776434,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927
2020-02-18 01:00:00,2.25,0.22,2.2607299706,2.25,0.22,2.2607299706,2.22,0.23,2.2318826134,2.22,0.23,2.2318826134
2020-02-18 01:30:00,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637,2.14,0.23,2.152324325,2.14,0.23,2.152324325
2020-02-18 02:00:00,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-02-18 02:30:00,2.09,0.23,2.1026174165000002,2.09,0.23,2.1026174165000002,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386
2020-02-18 03:00:00,2.05,0.23,2.0628620894,2.05,0.23,2.0628620894,2.02,0.24,2.0342074624,2.02,0.24,2.0342074624
2020-02-18 03:30:00,1.99,0.31,2.014000993,1.99,0.31,2.014000993,1.97,0.13,1.9742846806,1.97,0.13,1.9742846806
2020-02-18 04:00:00,1.87,0.81,2.0378910668,1.87,0.81,2.0378910668,1.96,-0.41000000000000003,2.0024235316,1.96,-0.41000000000000003,2.0024235316
2020-02-18 04:30:00,1.87,0.79,2.0300246304,1.87,0.79,2.0300246304,1.96,-0.41000000000000003,2.0024235316,1.96,-0.41000000000000003,2.0024235316
2020-02-18 05:00:00,1.87,0.79,2.0300246304,1.87,0.79,2.0300246304,1.96,-0.41000000000000003,2.0024235316,1.96,-0.41000000000000003,2.0024235316
2020-02-18 05:30:00,1.97,0.77,2.1151359294,1.97,0.77,2.1151359294,2.05,-0.41000000000000003,2.0905980006,2.05,-0.41000000000000003,2.0905980006
2020-02-18 06:00:00,2.08,0.77,2.2179495035,2.08,0.77,2.2179495035,2.16,-0.41000000000000003,2.1985677156,2.16,-0.41000000000000003,2.1985677156
2020-02-18 06:30:00,2.32,0.36,2.3477648945,2.32,0.36,2.3477648945,2.31,-0.01,2.3100216449,2.31,-0.01,2.3100216449
2020-02-18 07:00:00,2.58,0.14,2.5837956576,2.58,0.14,2.5837956576,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395
2020-02-18 07:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-02-18 08:00:00,2.96,0.14,2.9633089613,2.96,0.14,2.9633089613,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2020-02-18 08:30:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-02-18 09:00:00,3.4,0.12,3.402116988,3.4,0.12,3.402116988,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-02-18 09:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-02-18 10:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-02-18 10:30:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2020-02-18 11:00:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-02-18 11:30:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-02-18 12:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-02-18 12:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2020-02-18 13:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-02-18 13:30:00,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-02-18 14:00:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-02-18 14:30:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-02-18 15:00:00,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591,3.41,0.14,3.4128726903,3.41,0.14,3.4128726903
2020-02-18 15:30:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-02-18 16:00:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-02-18 16:30:00,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697,3.64,0.15,3.6430893483,3.64,0.15,3.6430893483
2020-02-18 17:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-02-18 17:30:00,3.6,0.15,3.6031236448,3.6,0.15,3.6031236448,3.5300000000000002,0.17,3.5340911137,3.5300000000000002,0.17,3.5340911137
2020-02-18 18:00:00,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809,3.59,0.17,3.5940228157,3.59,0.17,3.5940228157
2020-02-18 18:30:00,3.61,0.15,3.6131149996,3.61,0.15,3.6131149996,3.55,0.17,3.5540680916,3.55,0.17,3.5540680916
2020-02-18 19:00:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585
2020-02-18 19:30:00,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958,3.38,0.17,3.3842724477,3.38,0.17,3.3842724477
2020-02-18 20:00:00,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267,3.26,0.17,3.2644295061,3.26,0.17,3.2644295061
2020-02-18 20:30:00,3.19,0.18,3.195074334,3.19,0.18,3.195074334,3.14,0.19,3.1457431554,3.14,0.19,3.1457431554
2020-02-18 21:00:00,3.12,0.18,3.1251879943,3.12,0.18,3.1251879943,3.07,0.19,3.0758738596,3.07,0.19,3.0758738596
2020-02-18 21:30:00,2.88,0.58,2.9378223226999998,2.88,0.58,2.9378223226999998,2.92,-0.25,2.9306825144,2.92,-0.25,2.9306825144
2020-02-18 22:00:00,2.7,0.76,2.8049242414,2.7,0.76,2.8049242414,2.77,-0.43,2.8031767693000003,2.77,-0.43,2.8031767693000003
2020-02-18 22:30:00,2.54,0.77,2.6541476975,2.54,0.77,2.6541476975,2.61,-0.42,2.643577122,2.61,-0.42,2.643577122
2020-02-18 23:00:00,2.35,0.77,2.4729334807,2.35,0.77,2.4729334807,2.43,-0.42,2.4660291969,2.43,-0.42,2.4660291969
2020-02-18 23:30:00,2.2,0.79,2.3375414435,2.2,0.79,2.3375414435,2.2800000000000002,-0.42,2.3183614904,2.2800000000000002,-0.42,2.3183614904
2020-02-19 00:00:00,2.05,0.79,2.1969524346,2.05,0.79,2.1969524346,2.13,-0.41000000000000003,2.1691011963,2.13,-0.41000000000000003,2.1691011963
2020-02-19 00:30:00,2.14,0.8200000000000001,2.2917242417,2.14,0.8200000000000001,2.2917242417,2.23,-0.38,2.2621449998,2.23,-0.38,2.2621449998
2020-02-19 01:00:00,2.14,0.8200000000000001,2.2917242417,2.14,0.8200000000000001,2.2917242417,2.23,-0.37,2.2604866733,2.23,-0.37,2.2604866733
2020-02-19 01:30:00,2.07,0.8200000000000001,2.2264994947,2.07,0.8200000000000001,2.2264994947,2.16,-0.38,2.1931712199,2.16,-0.38,2.1931712199
2020-02-19 02:00:00,2.02,0.8200000000000001,2.1800917412,2.02,0.8200000000000001,2.1800917412,2.1,-0.37,2.1323461257,2.1,-0.37,2.1323461257
2020-02-19 02:30:00,1.98,0.8300000000000001,2.1469280379,1.98,0.8300000000000001,2.1469280379,2.06,-0.36,2.0912197398,2.06,-0.36,2.0912197398
2020-02-19 03:00:00,1.9500000000000002,0.8200000000000001,2.115395944,1.9500000000000002,0.8200000000000001,2.115395944,2.04,-0.37,2.0732824217,2.04,-0.37,2.0732824217
2020-02-19 03:30:00,1.9,0.8200000000000001,2.0693960472,1.9,0.8200000000000001,2.0693960472,1.98,-0.37,2.0142740628,1.98,-0.37,2.0142740628
2020-02-19 04:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,1.94,-0.37,1.9749683542,1.94,-0.37,1.9749683542
2020-02-19 04:30:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,1.94,-0.39,1.9788127754,1.94,-0.39,1.9788127754
2020-02-19 05:00:00,1.8599999999999999,0.81,2.0287188075,1.8599999999999999,0.81,2.0287188075,1.94,-0.39,1.9788127754,1.94,-0.39,1.9788127754
2020-02-19 05:30:00,1.9100000000000001,0.81,2.0746565981,1.9100000000000001,0.81,2.0746565981,2.0,-0.4,2.0396078054,2.0,-0.4,2.0396078054
2020-02-19 06:00:00,2.08,0.8,2.2285421243,2.08,0.8,2.2285421243,2.16,-0.4,2.1967248348,2.16,-0.4,2.1967248348
2020-02-19 06:30:00,2.38,0.30000000000000004,2.3988330496,2.38,0.30000000000000004,2.3988330496,2.36,0.11,2.3625621685000002,2.36,0.11,2.3625621685000002
2020-02-19 07:00:00,2.55,0.29,2.5664372192,2.55,0.29,2.5664372192,2.5300000000000002,0.04,2.5303161858000003,2.5300000000000002,0.04,2.5303161858000003
2020-02-19 07:30:00,2.74,0.14,2.743574311,2.74,0.14,2.743574311,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998
2020-02-19 08:00:00,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2020-02-19 08:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-02-19 09:00:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-02-19 09:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586
2020-02-19 10:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-02-19 10:30:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-02-19 11:00:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-02-19 11:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-02-19 12:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-02-19 12:30:00,3.5300000000000002,0.13,3.5323929566,3.5300000000000002,0.13,3.5323929566,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-02-19 13:00:00,3.45,0.13,3.4524484066,3.45,0.13,3.4524484066,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2020-02-19 13:30:00,3.45,0.13,3.4524484066,3.45,0.13,3.4524484066,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2020-02-19 14:00:00,3.4,0.13,3.4024843864,3.4,0.13,3.4024843864,3.35,0.14,3.352924097,3.35,0.14,3.352924097
2020-02-19 14:30:00,3.39,0.13,3.3924917096,3.39,0.13,3.3924917096,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-02-19 15:00:00,3.41,0.13,3.4124771062,3.41,0.13,3.4124771062,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-02-19 15:30:00,3.44,0.13,3.442455519,3.44,0.13,3.442455519,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-02-19 16:00:00,3.5,0.13,3.5024134536,3.5,0.13,3.5024134536,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2020-02-19 16:30:00,3.58,0.16,3.5835736354,3.58,0.16,3.5835736354,3.52,0.17,3.5241027227,3.52,0.17,3.5241027227
2020-02-19 17:00:00,3.51,0.16,3.5136448312,3.51,0.16,3.5136448312,3.45,0.17,3.4541858665,3.45,0.17,3.4541858665
2020-02-19 17:30:00,3.5300000000000002,0.22,3.53684888,3.5300000000000002,0.22,3.53684888,3.48,0.12,3.4820683509,3.48,0.12,3.4820683509
2020-02-19 18:00:00,3.5300000000000002,0.71,3.6006943775,3.5300000000000002,0.71,3.6006943775,3.58,-0.48,3.6120354373,3.58,-0.48,3.6120354373
2020-02-19 18:30:00,3.62,0.71,3.688970046,3.62,0.71,3.688970046,3.67,-0.51,3.7052665221,3.67,-0.51,3.7052665221
2020-02-19 19:00:00,3.48,0.71,3.5516897387,3.48,0.71,3.5516897387,3.5300000000000002,-0.49,3.5638462369,3.5300000000000002,-0.49,3.5638462369
2020-02-19 19:30:00,3.43,0.53,3.4707059801,3.43,0.53,3.4707059801,3.46,-0.33,3.4757013681,3.46,-0.33,3.4757013681
2020-02-19 20:00:00,3.23,0.72,3.309274845,3.23,0.72,3.309274845,3.3,-0.47000000000000003,3.3333016665,3.3,-0.47000000000000003,3.3333016665
2020-02-19 20:30:00,3.17,0.45,3.2017807545,3.17,0.45,3.2017807545,3.18,-0.2,3.186283101,3.18,-0.2,3.186283101
2020-02-19 21:00:00,3.07,0.32,3.0866324692,3.07,0.32,3.0866324692,3.05,-0.01,3.0500163934,3.05,-0.01,3.0500163934
2020-02-19 21:30:00,2.94,0.27,2.9523719278,2.94,0.27,2.9523719278,2.92,0.04,2.9202739598000003,2.92,0.04,2.9202739598000003
2020-02-19 22:00:00,2.73,0.76,2.8338136848,2.73,0.76,2.8338136848,2.8,-0.44,2.8343605981,2.8,-0.44,2.8343605981
2020-02-19 22:30:00,2.55,0.76,2.6608457302,2.55,0.76,2.6608457302,2.62,-0.43,2.6550517886,2.62,-0.43,2.6550517886
2020-02-19 23:00:00,2.35,0.77,2.4729334807,2.35,0.77,2.4729334807,2.43,-0.42,2.4660291969,2.43,-0.42,2.4660291969
2020-02-19 23:30:00,2.18,0.79,2.3187280996,2.18,0.79,2.3187280996,2.26,-0.41000000000000003,2.2968892006,2.26,-0.41000000000000003,2.2968892006
2020-02-20 00:00:00,2.07,0.77,2.2085742007,2.07,0.77,2.2085742007,2.15,-0.43,2.1925783908,2.15,-0.43,2.1925783908
2020-02-20 00:30:00,2.16,0.8,2.3033888078,2.16,0.8,2.3033888078,2.24,-0.39,2.2736974293,2.24,-0.39,2.2736974293
2020-02-20 01:00:00,2.17,0.8200000000000001,2.3197629189,2.17,0.8200000000000001,2.3197629189,2.25,-0.36,2.2786180022,2.25,-0.36,2.2786180022
2020-02-20 01:30:00,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513,2.14,0.18,2.1475567513,2.14,0.18,2.1475567513
2020-02-20 02:00:00,2.1,0.21,2.1104738804,2.1,0.21,2.1104738804,2.07,0.22,2.081657993,2.07,0.22,2.081657993
2020-02-20 02:30:00,2.09,0.23,2.1026174165000002,2.09,0.23,2.1026174165000002,2.05,0.24,2.064000969,2.05,0.24,2.064000969
2020-02-20 03:00:00,2.07,0.23,2.0827385818,2.07,0.23,2.0827385818,2.04,0.24,2.0540691322,2.04,0.24,2.0540691322
2020-02-20 03:30:00,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787,1.97,0.22,1.9822462007000001,1.97,0.22,1.9822462007000001
2020-02-20 04:00:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516
2020-02-20 04:30:00,1.9,0.21,1.9115700353,1.9,0.21,1.9115700353,1.87,0.22,1.8828967045,1.87,0.22,1.8828967045
2020-02-20 05:00:00,1.9,0.21,1.9115700353,1.9,0.21,1.9115700353,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2020-02-20 05:30:00,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002,1.9500000000000002,0.22,1.9623710149,1.9500000000000002,0.22,1.9623710149
2020-02-20 06:00:00,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998,2.09,0.2,2.0995475703,2.09,0.2,2.0995475703
2020-02-20 06:30:00,2.34,0.19,2.3477010031,2.34,0.19,2.3477010031,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761
2020-02-20 07:00:00,2.51,0.65,2.5927977168,2.51,0.65,2.5927977168,2.5700000000000003,-0.42,2.6040929323,2.5700000000000003,-0.42,2.6040929323
2020-02-20 07:30:00,2.66,0.73,2.7583509566,2.66,0.73,2.7583509566,2.73,-0.49,2.7736257859,2.73,-0.49,2.7736257859
2020-02-20 08:00:00,2.85,0.6900000000000001,2.932336952,2.85,0.6900000000000001,2.932336952,2.91,-0.53,2.9578708559,2.91,-0.53,2.9578708559
2020-02-20 08:30:00,3.07,0.66,3.1401433088,3.07,0.66,3.1401433088,3.13,-0.55,3.1779553175,3.13,-0.55,3.1779553175
2020-02-20 09:00:00,3.22,0.67,3.288966403,3.22,0.67,3.288966403,3.2800000000000002,-0.53,3.3225442059,3.2800000000000002,-0.53,3.3225442059
2020-02-20 09:30:00,3.22,0.5700000000000001,3.2700611615,3.22,0.5700000000000001,3.2700611615,3.2800000000000002,-0.63,3.3399550895,3.2800000000000002,-0.63,3.3399550895
2020-02-20 10:00:00,3.2800000000000002,0.68,3.349746259,3.2800000000000002,0.68,3.349746259,3.33,-0.52,3.3703560643,3.33,-0.52,3.3703560643
2020-02-20 10:30:00,3.2800000000000002,0.68,3.349746259,3.2800000000000002,0.68,3.349746259,3.33,-0.52,3.3703560643,3.33,-0.52,3.3703560643
2020-02-20 11:00:00,3.32,0.66,3.384966765,3.32,0.66,3.384966765,3.38,-0.53,3.4213009222,3.38,-0.53,3.4213009222
2020-02-20 11:30:00,3.32,0.64,3.3811240734,3.32,0.64,3.3811240734,3.38,-0.55,3.4244561612,3.38,-0.55,3.4244561612
2020-02-20 12:00:00,3.32,0.6900000000000001,3.3909438214,3.32,0.6900000000000001,3.3909438214,3.38,-0.5,3.4167821119,3.38,-0.5,3.4167821119
2020-02-20 12:30:00,3.36,0.6900000000000001,3.4301166161,3.36,0.6900000000000001,3.4301166161,3.41,-0.5,3.4464619539,3.41,-0.5,3.4464619539
2020-02-20 13:00:00,3.27,0.7000000000000001,3.3440843291,3.27,0.7000000000000001,3.3440843291,3.33,-0.5,3.3673283178,3.33,-0.5,3.3673283178
2020-02-20 13:30:00,3.25,0.66,3.3163383422,3.25,0.66,3.3163383422,3.31,-0.55,3.3553837336,3.31,-0.55,3.3553837336
2020-02-20 14:00:00,3.05,0.67,3.1227231706,3.05,0.67,3.1227231706,3.11,-0.55,3.1582590141,3.11,-0.55,3.1582590141
2020-02-20 14:30:00,3.14,0.65,3.2065713777,3.14,0.65,3.2065713777,3.2,-0.5700000000000001,3.2503692098,3.2,-0.5700000000000001,3.2503692098
2020-02-20 15:00:00,3.09,0.62,3.1515869019,3.09,0.62,3.1515869019,3.13,-0.47000000000000003,3.165090836,3.13,-0.47000000000000003,3.165090836
2020-02-20 15:30:00,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2020-02-20 16:00:00,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-02-20 16:30:00,3.23,0.14,3.2330326321,3.23,0.14,3.2330326321,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2020-02-20 17:00:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2020-02-20 17:30:00,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808,3.18,0.14,3.1830802692,3.18,0.14,3.1830802692
2020-02-20 18:00:00,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-02-20 18:30:00,3.29,0.30000000000000004,3.3036494971,3.29,0.30000000000000004,3.3036494971,3.25,-0.01,3.2500153846,3.25,-0.01,3.2500153846
2020-02-20 19:00:00,3.26,0.63,3.32031625,3.26,0.63,3.32031625,3.31,-0.48,3.3446225497,3.31,-0.48,3.3446225497
2020-02-20 19:30:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2020-02-20 20:00:00,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2020-02-20 20:30:00,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664,2.92,0.16,2.9243802762,2.92,0.16,2.9243802762
2020-02-20 21:00:00,3.01,0.22,3.0180291582,3.01,0.22,3.0180291582,2.96,0.23,2.9689223634,2.96,0.23,2.9689223634
2020-02-20 21:30:00,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118,2.9,0.21,2.9075935067,2.9,0.21,2.9075935067
2020-02-20 22:00:00,2.8200000000000003,0.28,2.8338666165,2.8200000000000003,0.28,2.8338666165,2.79,0.06,2.7906450867,2.79,0.06,2.7906450867
2020-02-20 22:30:00,2.54,0.8,2.6630058205,2.54,0.8,2.6630058205,2.62,-0.41000000000000003,2.6518861212,2.62,-0.41000000000000003,2.6518861212
2020-02-20 23:00:00,2.36,0.8,2.4919069003,2.36,0.8,2.4919069003,2.43,-0.41000000000000003,2.464345755,2.43,-0.41000000000000003,2.464345755
2020-02-20 23:30:00,2.19,0.81,2.3349946467000002,2.19,0.81,2.3349946467000002,2.27,-0.39,2.3032585613,2.27,-0.39,2.3032585613
2020-02-21 00:00:00,2.09,0.8200000000000001,2.2451057882,2.09,0.8200000000000001,2.2451057882,2.17,-0.39,2.2047675614,2.17,-0.39,2.2047675614
2020-02-21 00:30:00,2.18,0.47000000000000003,2.2300896843,2.18,0.47000000000000003,2.2300896843,2.17,0.06,2.1708293346,2.17,0.06,2.1708293346
2020-02-21 01:00:00,2.24,0.34,2.2656566377000003,2.24,0.34,2.2656566377000003,2.22,0.14,2.2244100341,2.22,0.14,2.2244100341
2020-02-21 01:30:00,2.18,0.23,2.1920994503,2.18,0.23,2.1920994503,2.14,0.24,2.1534158911,2.14,0.24,2.1534158911
2020-02-21 02:00:00,2.05,0.67,2.1567104581,2.05,0.67,2.1567104581,2.11,-0.24,2.1236054247,2.11,-0.24,2.1236054247
2020-02-21 02:30:00,2.03,0.8300000000000001,2.1931256234,2.03,0.8300000000000001,2.1931256234,2.11,-0.4,2.1475800334,2.11,-0.4,2.1475800334
2020-02-21 03:00:00,1.97,0.8300000000000001,2.1377090541,1.97,0.8300000000000001,2.1377090541,2.06,-0.4,2.0984756372,2.06,-0.4,2.0984756372
2020-02-21 03:30:00,1.9300000000000002,0.5700000000000001,2.0124114887,1.9300000000000002,0.5700000000000001,2.0124114887,1.97,-0.11,1.9730686759,1.97,-0.11,1.9730686759
2020-02-21 04:00:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-02-21 04:30:00,1.8399999999999999,0.79,2.0024235316,1.8399999999999999,0.79,2.0024235316,1.9100000000000001,-0.31,1.93499354,1.9100000000000001,-0.31,1.93499354
2020-02-21 05:00:00,1.85,0.81,2.0195544063,1.85,0.81,2.0195544063,1.9300000000000002,-0.37,1.9651463050000002,1.9300000000000002,-0.37,1.9651463050000002
2020-02-21 05:30:00,1.97,0.38,2.0063150301,1.97,0.38,2.0063150301,1.97,0.07,1.9712432625,1.97,0.07,1.9712432625
2020-02-21 06:00:00,2.13,0.2,2.1393690659,2.13,0.2,2.1393690659,2.1,0.21,2.1104738804,2.1,0.21,2.1104738804
2020-02-21 06:30:00,2.36,0.17,2.3661149592,2.36,0.17,2.3661149592,2.32,0.18,2.3269722817,2.32,0.18,2.3269722817
2020-02-21 07:00:00,2.54,0.45,2.5795542251,2.54,0.45,2.5795542251,2.55,-0.13,2.5533115752,2.55,-0.13,2.5533115752
2020-02-21 07:30:00,2.66,0.72,2.7557213212000002,2.66,0.72,2.7557213212000002,2.73,-0.49,2.7736257859,2.73,-0.49,2.7736257859
2020-02-21 08:00:00,2.79,0.68,2.8716719868,2.79,0.68,2.8716719868,2.85,-0.53,2.8988618456,2.85,-0.53,2.8988618456
2020-02-21 08:30:00,3.03,0.71,3.1120732639,3.03,0.71,3.1120732639,3.09,-0.5,3.1301916874,3.09,-0.5,3.1301916874
2020-02-21 09:00:00,3.22,0.6900000000000001,3.2930988446000002,3.22,0.6900000000000001,3.2930988446000002,3.2800000000000002,-0.5,3.3178908963,3.2800000000000002,-0.5,3.3178908963
2020-02-21 09:30:00,3.3,0.68,3.3693322781,3.3,0.68,3.3693322781,3.37,-0.52,3.4098826959,3.37,-0.52,3.4098826959
2020-02-21 10:00:00,3.35,0.65,3.4124771062,3.35,0.65,3.4124771062,3.41,-0.55,3.454070063,3.41,-0.55,3.454070063
2020-02-21 10:30:00,3.37,0.67,3.4359569264,3.37,0.67,3.4359569264,3.43,-0.54,3.472247111,3.43,-0.54,3.472247111
2020-02-21 11:00:00,3.42,0.6900000000000001,3.4889110049,3.42,0.6900000000000001,3.4889110049,3.48,-0.52,3.5186360994,3.48,-0.52,3.5186360994
2020-02-21 11:30:00,3.44,0.68,3.506565271,3.44,0.68,3.506565271,3.5,-0.53,3.5399011286,3.5,-0.53,3.5399011286
2020-02-21 12:00:00,3.4,0.68,3.4673332692,3.4,0.68,3.4673332692,3.46,-0.53,3.5003571246,3.46,-0.53,3.5003571246
2020-02-21 12:30:00,3.4,0.68,3.4673332692,3.4,0.68,3.4673332692,3.46,-0.53,3.5003571246,3.46,-0.53,3.5003571246
2020-02-21 13:00:00,3.43,0.66,3.4929214134,3.43,0.66,3.4929214134,3.49,-0.55,3.5330723174000003,3.49,-0.55,3.5330723174000003
2020-02-21 13:30:00,3.43,0.66,3.4929214134,3.43,0.66,3.4929214134,3.45,-0.55,3.4935655139,3.45,-0.55,3.4935655139
2020-02-21 14:00:00,3.36,0.64,3.4204093322,3.36,0.64,3.4204093322,3.37,-0.52,3.4098826959,3.37,-0.52,3.4098826959
2020-02-21 14:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-02-21 15:00:00,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-02-21 15:30:00,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2020-02-21 16:00:00,3.21,0.58,3.2619779276,3.21,0.58,3.2619779276,3.25,-0.34,3.2677362195,3.25,-0.34,3.2677362195
2020-02-21 16:30:00,3.26,0.48,3.2951479481,3.26,0.48,3.2951479481,3.27,-0.18,3.2749503813,3.27,-0.18,3.2749503813
2020-02-21 17:00:00,3.21,0.5,3.2487074353,3.21,0.5,3.2487074353,3.22,-0.18,3.2250271317,3.22,-0.18,3.2250271317
2020-02-21 17:30:00,3.27,0.74,3.3526854908,3.27,0.74,3.3526854908,3.33,-0.47000000000000003,3.363004609,3.33,-0.47000000000000003,3.363004609
2020-02-21 18:00:00,3.36,0.19,3.3653677362,3.36,0.19,3.3653677362,3.31,0.11,3.3118272902,3.31,0.11,3.3118272902
2020-02-21 18:30:00,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-02-21 19:00:00,3.39,0.15,3.3933169613,3.39,0.15,3.3933169613,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664
2020-02-21 19:30:00,3.33,0.15,3.3333766664,3.33,0.15,3.3333766664,3.27,0.15,3.2734385591,3.27,0.15,3.2734385591
2020-02-21 20:00:00,3.22,0.21,3.2268405601,3.22,0.21,3.2268405601,3.18,0.08,3.1810061301,3.18,0.08,3.1810061301
2020-02-21 20:30:00,3.01,0.73,3.0972568508,3.01,0.73,3.0972568508,3.09,-0.47000000000000003,3.1255399534,3.09,-0.47000000000000003,3.1255399534
2020-02-21 21:00:00,2.92,0.73,3.0098671067,2.92,0.73,3.0098671067,3.0,-0.45,3.0335622624,3.0,-0.45,3.0335622624
2020-02-21 21:30:00,2.8200000000000003,0.73,2.9129538273,2.8200000000000003,0.73,2.9129538273,2.89,-0.46,2.9263800163,2.89,-0.46,2.9263800163
2020-02-21 22:00:00,2.66,0.73,2.7583509566,2.66,0.73,2.7583509566,2.74,-0.46,2.778344831,2.74,-0.46,2.778344831
2020-02-21 22:30:00,2.49,0.33,2.5117722827,2.49,0.33,2.5117722827,2.47,0.1,2.4720234627,2.47,0.1,2.4720234627
2020-02-21 23:00:00,2.33,0.22,2.3403632197,2.33,0.22,2.3403632197,2.29,0.23,2.3015212361,2.29,0.23,2.3015212361
2020-02-21 23:30:00,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553
2020-02-22 00:00:00,2.09,0.22,2.1015470492,2.09,0.22,2.1015470492,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386
2020-02-22 00:30:00,2.14,0.22,2.1512786895,2.14,0.22,2.1512786895,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-02-22 01:00:00,2.18,0.25,2.1942880394,2.18,0.25,2.1942880394,2.14,0.25,2.154553318,2.14,0.25,2.154553318
2020-02-22 01:30:00,2.08,0.25,2.0949701669,2.08,0.25,2.0949701669,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428
2020-02-22 02:00:00,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2020-02-22 02:30:00,2.01,0.25,2.0254875956,2.01,0.25,2.0254875956,1.98,0.25,1.9957204213000002,1.98,0.25,1.9957204213000002
2020-02-22 03:00:00,1.97,0.25,1.9857995871,1.97,0.25,1.9857995871,1.94,0.25,1.9560419218,1.94,0.25,1.9560419218
2020-02-22 03:30:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929
2020-02-22 04:00:00,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814,1.82,0.24,1.8357559751,1.82,0.24,1.8357559751
2020-02-22 04:30:00,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402,1.78,0.24,1.7961069011,1.78,0.24,1.7961069011
2020-02-22 05:00:00,1.83,0.21,1.842009772,1.83,0.21,1.842009772,1.8,0.21,1.8122085973000002,1.8,0.21,1.8122085973000002
2020-02-22 05:30:00,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236
2020-02-22 06:00:00,1.9300000000000002,0.18,1.9383756086,1.9300000000000002,0.18,1.9383756086,1.9,0.19,1.909476368,1.9,0.19,1.909476368
2020-02-22 06:30:00,2.09,0.18,2.0977368758,2.09,0.18,2.0977368758,2.05,0.19,2.0587860501,2.05,0.19,2.0587860501
2020-02-22 07:00:00,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998
2020-02-22 07:30:00,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335,2.19,0.17,2.1965882636,2.19,0.17,2.1965882636
2020-02-22 08:00:00,2.32,0.14,2.3242202994,2.32,0.14,2.3242202994,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829
2020-02-22 08:30:00,2.5,0.14,2.5039169315,2.5,0.14,2.5039169315,2.45,0.15,2.4545875417,2.45,0.15,2.4545875417
2020-02-22 09:00:00,2.63,0.2,2.6375936001999998,2.63,0.2,2.6375936001999998,2.59,0.07,2.5909457733,2.59,0.07,2.5909457733
2020-02-22 09:30:00,2.77,0.37,2.7946019395,2.77,0.37,2.7946019395,2.73,-0.01,2.730018315,2.73,-0.01,2.730018315
2020-02-22 10:00:00,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2020-02-22 10:30:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154
