Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-22 11:00:00,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324,2.92,0.15,2.9238502014,2.92,0.15,2.9238502014
2020-02-22 11:30:00,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786
2020-02-22 12:00:00,2.73,0.55,2.7848518812,2.73,0.55,2.7848518812,2.77,-0.30000000000000004,2.7861981265,2.77,-0.30000000000000004,2.7861981265
2020-02-22 12:30:00,2.69,0.7000000000000001,2.7795863002,2.69,0.7000000000000001,2.7795863002,2.77,-0.51,2.8165581833,2.77,-0.51,2.8165581833
2020-02-22 13:00:00,2.64,0.6900000000000001,2.728681,2.64,0.6900000000000001,2.728681,2.71,-0.51,2.7575713953000003,2.71,-0.51,2.7575713953000003
2020-02-22 13:30:00,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998,2.66,-0.47000000000000003,2.7012034355,2.66,-0.47000000000000003,2.7012034355
2020-02-22 14:00:00,2.63,0.7000000000000001,2.7215620515000003,2.63,0.7000000000000001,2.7215620515000003,2.7,-0.49,2.7441027678000003,2.7,-0.49,2.7441027678000003
2020-02-22 14:30:00,2.6,0.71,2.6951994360000002,2.6,0.71,2.6951994360000002,2.67,-0.48,2.7128029785,2.67,-0.48,2.7128029785
2020-02-22 15:00:00,2.6,0.71,2.6951994360000002,2.6,0.71,2.6951994360000002,2.67,-0.48,2.7128029785,2.67,-0.48,2.7128029785
2020-02-22 15:30:00,2.61,0.74,2.712876702,2.61,0.74,2.712876702,2.69,-0.45,2.7273796948999998,2.69,-0.45,2.7273796948999998
2020-02-22 16:00:00,2.66,0.76,2.7664417579,2.66,0.76,2.7664417579,2.74,-0.42,2.772002886,2.74,-0.42,2.772002886
2020-02-22 16:30:00,2.7800000000000002,0.76,2.8820131853,2.7800000000000002,0.76,2.8820131853,2.85,-0.42,2.8807811441,2.85,-0.42,2.8807811441
2020-02-22 17:00:00,2.91,0.37,2.9334280288,2.91,0.37,2.9334280288,2.9,-0.03,2.9001551683,2.9,-0.03,2.9001551683
2020-02-22 17:30:00,3.01,0.6000000000000001,3.0692181415,3.01,0.6000000000000001,3.0692181415,3.04,-0.32,3.0567957079,3.04,-0.32,3.0567957079
2020-02-22 18:00:00,3.06,0.72,3.1435648554,3.06,0.72,3.1435648554,3.12,-0.49,3.1582431825,3.12,-0.49,3.1582431825
2020-02-22 18:30:00,3.05,0.72,3.1338315207,3.05,0.72,3.1338315207,3.11,-0.49,3.1483646549,3.11,-0.49,3.1483646549
2020-02-22 19:00:00,2.9699999999999998,0.72,3.0560268323,2.9699999999999998,0.72,3.0560268323,3.03,-0.49,3.0693647551,3.03,-0.49,3.0693647551
2020-02-22 19:30:00,2.92,0.66,2.9936599673,2.92,0.66,2.9936599673,2.9699999999999998,-0.43,3.000966511,2.9699999999999998,-0.43,3.000966511
2020-02-22 20:00:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248
2020-02-22 20:30:00,2.7800000000000002,0.17,2.7851929914999998,2.7800000000000002,0.17,2.7851929914999998,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346
2020-02-22 21:00:00,2.6,0.61,2.6705991837000003,2.6,0.61,2.6705991837000003,2.65,-0.29,2.6658206991,2.65,-0.29,2.6658206991
2020-02-22 21:30:00,2.48,0.77,2.5967864756,2.48,0.77,2.5967864756,2.56,-0.45,2.5992498918,2.56,-0.45,2.5992498918
2020-02-22 22:00:00,2.37,0.77,2.4919470299,2.37,0.77,2.4919470299,2.45,-0.44,2.4891966576,2.45,-0.44,2.4891966576
2020-02-22 22:30:00,2.24,0.77,2.3686494042,2.24,0.77,2.3686494042,2.32,-0.42,2.3577107541,2.32,-0.42,2.3577107541
2020-02-22 23:00:00,2.12,0.8,2.2659214461,2.12,0.8,2.2659214461,2.2,-0.41000000000000003,2.2378784596,2.2,-0.41000000000000003,2.2378784596
2020-02-22 23:30:00,1.98,0.8,2.1355093069,1.98,0.8,2.1355093069,2.06,-0.42,2.1023796042,2.06,-0.42,2.1023796042
2020-02-23 00:00:00,1.9300000000000002,0.8,2.0892343095,1.9300000000000002,0.8,2.0892343095,2.01,-0.42,2.053411795,2.01,-0.42,2.053411795
2020-02-23 00:30:00,2.03,0.8,2.1819486703,2.03,0.8,2.1819486703,2.11,-0.4,2.1475800334,2.11,-0.4,2.1475800334
2020-02-23 01:00:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.15,-0.38,2.1833231552,2.15,-0.38,2.1833231552
2020-02-23 01:30:00,1.99,0.8,2.1447843714,1.99,0.8,2.1447843714,2.08,-0.4,2.1181123672,2.08,-0.4,2.1181123672
2020-02-23 02:00:00,1.9100000000000001,0.8200000000000001,2.0785812469,1.9100000000000001,0.8200000000000001,2.0785812469,1.99,-0.4,2.0298029461,1.99,-0.4,2.0298029461
2020-02-23 02:30:00,1.8599999999999999,0.84,2.0408821622,1.8599999999999999,0.84,2.0408821622,1.9500000000000002,-0.36,1.9829523444000001,1.9500000000000002,-0.36,1.9829523444000001
2020-02-23 03:00:00,1.82,0.8200000000000001,1.9961963831,1.82,0.8200000000000001,1.9961963831,1.9,-0.39,1.9396133635,1.9,-0.39,1.9396133635
2020-02-23 03:30:00,1.76,0.8200000000000001,1.9416487839,1.76,0.8200000000000001,1.9416487839,1.8399999999999999,-0.39,1.8808774548,1.8399999999999999,-0.39,1.8808774548
2020-02-23 04:00:00,1.71,0.8200000000000001,1.8964440408,1.71,0.8200000000000001,1.8964440408,1.79,-0.39,1.8319934498000001,1.79,-0.39,1.8319934498000001
2020-02-23 04:30:00,1.69,0.81,1.8740864441,1.69,0.81,1.8740864441,1.77,-0.41000000000000003,1.8168654326,1.77,-0.41000000000000003,1.8168654326
2020-02-23 05:00:00,1.69,0.81,1.8740864441,1.69,0.81,1.8740864441,1.76,-0.41000000000000003,1.8071247881999999,1.76,-0.41000000000000003,1.8071247881999999
2020-02-23 05:30:00,1.71,0.81,1.8921416437,1.71,0.81,1.8921416437,1.79,-0.42,1.8386136081000002,1.79,-0.42,1.8386136081000002
2020-02-23 06:00:00,1.76,0.78,1.9250974001,1.76,0.78,1.9250974001,1.85,-0.43,1.8993156662000001,1.85,-0.43,1.8993156662000001
2020-02-23 06:30:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,1.97,-0.41000000000000003,2.0122127124,1.97,-0.41000000000000003,2.0122127124
2020-02-23 07:00:00,1.92,0.79,2.0761743665,1.92,0.79,2.0761743665,2.0,-0.41000000000000003,2.0415925157,2.0,-0.41000000000000003,2.0415925157
2020-02-23 07:30:00,1.99,0.79,2.1410744966,1.99,0.79,2.1410744966,2.07,-0.41000000000000003,2.1102132594,2.07,-0.41000000000000003,2.1102132594
2020-02-23 08:00:00,2.03,0.76,2.1676023621000002,2.03,0.76,2.1676023621000002,2.11,-0.42,2.1513948963,2.11,-0.42,2.1513948963
2020-02-23 08:30:00,2.21,0.33,2.2345021817,2.21,0.33,2.2345021817,2.2,0.07,2.2011133546,2.2,0.07,2.2011133546
2020-02-23 09:00:00,2.33,0.18,2.3369424469,2.33,0.18,2.3369424469,2.3,0.19,2.3078344828,2.3,0.19,2.3078344828
2020-02-23 09:30:00,2.47,0.15,2.4745504642,2.47,0.15,2.4745504642,2.43,0.15,2.4346252278,2.43,0.15,2.4346252278
2020-02-23 10:00:00,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2020-02-23 10:30:00,2.66,0.16,2.6648076854,2.66,0.16,2.6648076854,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003
2020-02-23 11:00:00,2.74,0.18,2.7459060435,2.74,0.18,2.7459060435,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294
2020-02-23 11:30:00,2.74,0.18,2.7459060435,2.74,0.18,2.7459060435,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294
2020-02-23 12:00:00,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989
2020-02-23 12:30:00,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221,2.75,0.19,2.756555822,2.75,0.19,2.756555822
2020-02-23 13:00:00,2.79,0.16,2.7945840478,2.79,0.16,2.7945840478,2.75,0.17,2.755249535,2.75,0.17,2.755249535
2020-02-23 13:30:00,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131,2.71,0.17,2.715326868,2.71,0.17,2.715326868
2020-02-23 14:00:00,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896
2020-02-23 14:30:00,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2020-02-23 15:00:00,2.7,0.16,2.7047365861,2.7,0.16,2.7047365861,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2020-02-23 15:30:00,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189
2020-02-23 16:00:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,2.69,0.18,2.6960155786,2.69,0.18,2.6960155786
2020-02-23 16:30:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358
2020-02-23 17:00:00,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091
2020-02-23 17:30:00,3.0,0.16,3.0042636369,3.0,0.16,3.0042636369,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451
2020-02-23 18:00:00,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881,3.06,0.16,3.0641801514,3.06,0.16,3.0641801514
2020-02-23 18:30:00,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881,3.06,0.16,3.0641801514,3.06,0.16,3.0641801514
2020-02-23 19:00:00,3.09,0.15,3.0936386344,3.09,0.15,3.0936386344,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2020-02-23 19:30:00,2.89,0.72,2.978338463,2.89,0.72,2.978338463,2.96,-0.46,2.9955300032,2.96,-0.46,2.9955300032
2020-02-23 20:00:00,2.8200000000000003,0.75,2.9180301575,2.8200000000000003,0.75,2.9180301575,2.89,-0.44,2.9233029265,2.89,-0.44,2.9233029265
2020-02-23 20:30:00,2.73,0.71,2.8208154849,2.73,0.71,2.8208154849,2.8,-0.48,2.8408449447,2.8,-0.48,2.8408449447
2020-02-23 21:00:00,2.64,0.71,2.7338068696,2.64,0.71,2.7338068696,2.7199999999999998,-0.5,2.7655740815,2.7199999999999998,-0.5,2.7655740815
2020-02-23 21:30:00,2.52,0.73,2.6236043908999997,2.52,0.73,2.6236043908999997,2.6,-0.47000000000000003,2.6421392847,2.6,-0.47000000000000003,2.6421392847
2020-02-23 22:00:00,2.38,0.73,2.4894376875,2.38,0.73,2.4894376875,2.46,-0.47000000000000003,2.5044959573,2.46,-0.47000000000000003,2.5044959573
2020-02-23 22:30:00,2.25,0.75,2.3717082451,2.25,0.75,2.3717082451,2.33,-0.47000000000000003,2.3769307941,2.33,-0.47000000000000003,2.3769307941
2020-02-23 23:00:00,2.1,0.8,2.2472205054,2.1,0.8,2.2472205054,2.19,-0.42,2.2299103121,2.19,-0.42,2.2299103121
2020-02-23 23:30:00,1.98,0.77,2.1244528707,1.98,0.77,2.1244528707,2.07,-0.45,2.1183484133,2.07,-0.45,2.1183484133
2020-02-24 00:00:00,1.88,0.78,2.0353869411,1.88,0.78,2.0353869411,1.96,-0.42,2.0044949489,1.96,-0.42,2.0044949489
2020-02-24 00:30:00,1.96,0.6900000000000001,2.0779076014,1.96,0.6900000000000001,2.0779076014,2.02,-0.25,2.0354115063,2.02,-0.25,2.0354115063
2020-02-24 01:00:00,2.06,0.27,2.0776188293,2.06,0.27,2.0776188293,2.02,0.27,2.0379646709,2.02,0.27,2.0379646709
2020-02-24 01:30:00,1.99,0.23,2.0032473637,1.99,0.23,2.0032473637,1.96,0.24,1.9746392076000001,1.96,0.24,1.9746392076000001
2020-02-24 02:00:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.24,1.9349418595999999,1.92,0.24,1.9349418595999999
2020-02-24 02:30:00,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001,1.8599999999999999,0.25,1.8767258724,1.8599999999999999,0.25,1.8767258724
2020-02-24 03:00:00,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002
2020-02-24 03:30:00,1.8399999999999999,0.23,1.8543192821,1.8399999999999999,0.23,1.8543192821,1.81,0.24,1.8258422714,1.81,0.24,1.8258422714
2020-02-24 04:00:00,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495,1.77,0.24,1.7861970776,1.77,0.24,1.7861970776
2020-02-24 04:30:00,1.8,0.23,1.8146349495,1.8,0.23,1.8146349495,1.77,0.24,1.7861970776,1.77,0.24,1.7861970776
2020-02-24 05:00:00,1.8,0.22,1.8133946068,1.8,0.22,1.8133946068,1.77,0.22,1.7836199147,1.77,0.22,1.7836199147
2020-02-24 05:30:00,1.87,0.2,1.8806647761000002,1.87,0.2,1.8806647761000002,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236
2020-02-24 06:00:00,1.99,0.19,1.9990497743,1.99,0.19,1.9990497743,1.96,0.19,1.9691876498,1.96,0.19,1.9691876498
2020-02-24 06:30:00,2.27,0.49,2.3222833591,2.27,0.49,2.3222833591,2.31,-0.26,2.3245859846,2.31,-0.26,2.3245859846
2020-02-24 07:00:00,2.5,0.68,2.5908299828,2.5,0.68,2.5908299828,2.58,-0.53,2.6338754716,2.58,-0.53,2.6338754716
2020-02-24 07:30:00,2.7800000000000002,0.71,2.8692333470999998,2.7800000000000002,0.71,2.8692333470999998,2.86,-0.49,2.9016719318,2.86,-0.49,2.9016719318
2020-02-24 08:00:00,2.96,0.67,3.0348805578,2.96,0.67,3.0348805578,3.04,-0.51,3.0824827656,3.04,-0.51,3.0824827656
2020-02-24 08:30:00,3.22,0.55,3.2666343535999998,3.22,0.55,3.2666343535999998,3.2,-0.28,3.2122266421,3.2,-0.28,3.2122266421
2020-02-24 09:00:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.14,3.3429328441,3.34,0.14,3.3429328441
2020-02-24 09:30:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998
2020-02-24 10:00:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-24 10:30:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-24 11:00:00,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003
2020-02-24 11:30:00,3.81,0.0,3.81,3.81,0.0,3.81,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212
2020-02-24 12:00:00,3.95,0.14,3.9524802340000003,3.95,0.14,3.9524802340000003,3.87,0.14,3.8725314718,3.87,0.14,3.8725314718
2020-02-24 12:30:00,3.91,0.14,3.9125055911,3.91,0.14,3.9125055911,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002
2020-02-24 13:00:00,3.88,0.14,3.8825249515999998,3.88,0.14,3.8825249515999998,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108
2020-02-24 13:30:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2020-02-24 14:00:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-24 14:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-24 15:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-02-24 15:30:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-02-24 16:00:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-02-24 16:30:00,3.73,0.15,3.7330148674,3.73,0.15,3.7330148674,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809
2020-02-24 17:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-02-24 17:30:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-02-24 18:00:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-02-24 18:30:00,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-02-24 19:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-02-24 19:30:00,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-02-24 20:00:00,3.17,0.51,3.2107631492,3.17,0.51,3.2107631492,3.19,-0.24,3.1990154735,3.19,-0.24,3.1990154735
2020-02-24 20:30:00,3.06,0.15,3.0636742647,3.06,0.15,3.0636742647,3.01,0.16,3.014249492,3.01,0.16,3.014249492
2020-02-24 21:00:00,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546,2.92,0.18,2.9255426847,2.92,0.18,2.9255426847
2020-02-24 21:30:00,2.81,0.17,2.8151376520999998,2.81,0.17,2.8151376520999998,2.76,0.18,2.7658633372,2.76,0.18,2.7658633372
2020-02-24 22:00:00,2.64,0.44,2.6764155133000003,2.64,0.44,2.6764155133000003,2.64,-0.12,2.6427258655,2.64,-0.12,2.6427258655
2020-02-24 22:30:00,2.45,0.75,2.5622255951,2.45,0.75,2.5622255951,2.52,-0.46,2.5616400996,2.52,-0.46,2.5616400996
2020-02-24 23:00:00,2.36,0.21,2.3693247983,2.36,0.21,2.3693247983,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379
2020-02-24 23:30:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.17,0.2,2.1791970999,2.17,0.2,2.1791970999
2020-02-25 00:00:00,2.09,0.19,2.0986185933,2.09,0.19,2.0986185933,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924
2020-02-25 00:30:00,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879,2.1,0.2,2.109502311,2.1,0.2,2.109502311
2020-02-25 01:00:00,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632
2020-02-25 01:30:00,2.1,0.21,2.1104738804,2.1,0.21,2.1104738804,2.07,0.21,2.0806249061,2.07,0.21,2.0806249061
2020-02-25 02:00:00,2.03,0.21,2.0408331632,2.03,0.21,2.0408331632,2.0,0.22,2.0120636173,2.0,0.22,2.0120636173
2020-02-25 02:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299
2020-02-25 03:00:00,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787,1.96,0.22,1.9723082923000002,1.96,0.22,1.9723082923000002
2020-02-25 03:30:00,1.9300000000000002,0.21,1.9413912537,1.9300000000000002,0.21,1.9413912537,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346
2020-02-25 04:00:00,1.8900000000000001,0.2,1.9005525512,1.8900000000000001,0.2,1.9005525512,1.8599999999999999,0.21,1.8718172988,1.8599999999999999,0.21,1.8718172988
2020-02-25 04:30:00,1.87,0.4,1.9123022774,1.87,0.4,1.9123022774,1.87,-0.01,1.8700267378,1.87,-0.01,1.8700267378
2020-02-25 05:00:00,1.8399999999999999,0.77,1.9946177579,1.8399999999999999,0.77,1.9946177579,1.9300000000000002,-0.45,1.9817668884000001,1.9300000000000002,-0.45,1.9817668884000001
2020-02-25 05:30:00,1.92,0.75,2.0612860064,1.92,0.75,2.0612860064,2.01,-0.46,2.0619650821,2.01,-0.46,2.0619650821
2020-02-25 06:00:00,2.05,0.75,2.1828879952999998,2.05,0.75,2.1828879952999998,2.14,-0.46,2.1888809927,2.14,-0.46,2.1888809927
2020-02-25 06:30:00,2.3,0.71,2.4070936833,2.3,0.71,2.4070936833,2.38,-0.47000000000000003,2.425963726,2.38,-0.47000000000000003,2.425963726
2020-02-25 07:00:00,2.69,0.36,2.7139823139,2.69,0.36,2.7139823139,2.67,-0.05,2.6704681238,2.67,-0.05,2.6704681238
2020-02-25 07:30:00,2.91,0.44,2.9430766215,2.91,0.44,2.9430766215,2.89,-0.2,2.8969121492000003,2.89,-0.2,2.8969121492000003
2020-02-25 08:00:00,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2020-02-25 08:30:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.27,0.14,3.2729955698,3.27,0.14,3.2729955698
2020-02-25 09:00:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-02-25 09:30:00,3.59,0.12,3.5920050111,3.59,0.12,3.5920050111,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-02-25 10:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131
2020-02-25 10:30:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-02-25 11:00:00,3.56,-0.13,3.5623728047,3.56,-0.13,3.5623728047,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-02-25 11:30:00,3.56,-0.13,3.5623728047,3.56,-0.13,3.5623728047,3.5,-0.13,3.5024134536,3.5,-0.13,3.5024134536
2020-02-25 12:00:00,3.65,0.14,3.6526839447,3.65,0.14,3.6526839447,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-02-25 12:30:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2020-02-25 13:00:00,3.8200000000000003,0.14,3.8225645842000002,3.8200000000000003,0.14,3.8225645842000002,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-02-25 13:30:00,3.77,0.0,3.77,3.77,0.0,3.77,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-02-25 14:00:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-25 14:30:00,3.63,0.0,3.63,3.63,0.0,3.63,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-02-25 15:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.58,0.14,3.5827363844,3.58,0.14,3.5827363844
2020-02-25 15:30:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-25 16:00:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806
2020-02-25 16:30:00,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-25 17:00:00,3.7199999999999998,0.14,3.7226334765,3.7199999999999998,0.14,3.7226334765,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-25 17:30:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-25 18:00:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-25 18:30:00,3.69,0.15,3.693047522,3.69,0.15,3.693047522,3.62,0.16,3.6235341864,3.62,0.16,3.6235341864
2020-02-25 19:00:00,3.62,0.15,3.623106402,3.62,0.15,3.623106402,3.55,0.16,3.5536038046,3.55,0.16,3.5536038046
2020-02-25 19:30:00,3.55,0.15,3.5531676009,3.55,0.15,3.5531676009,3.49,0.16,3.4936656967,3.49,0.16,3.4936656967
2020-02-25 20:00:00,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631
2020-02-25 20:30:00,3.32,0.17,3.3243495604,3.32,0.17,3.3243495604,3.27,0.18,3.2749503813,3.27,0.18,3.2749503813
2020-02-25 21:00:00,3.21,0.17,3.2144984057,3.21,0.17,3.2144984057,3.15,0.18,3.1551386657,3.15,0.18,3.1551386657
2020-02-25 21:30:00,3.03,0.17,3.0347652298,3.03,0.17,3.0347652298,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546
2020-02-25 22:00:00,2.88,0.17,2.8850129982,2.88,0.17,2.8850129982,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038
2020-02-25 22:30:00,2.61,0.65,2.6897211751,2.61,0.65,2.6897211751,2.66,-0.31,2.6780029873,2.66,-0.31,2.6780029873
2020-02-25 23:00:00,2.38,0.78,2.5045558488,2.38,0.78,2.5045558488,2.46,-0.41000000000000003,2.4939326374,2.46,-0.41000000000000003,2.4939326374
2020-02-25 23:30:00,2.21,0.78,2.3436083291,2.21,0.78,2.3436083291,2.29,-0.41000000000000003,2.3264135488,2.29,-0.41000000000000003,2.3264135488
2020-02-26 00:00:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.2,-0.42,2.2397321268,2.2,-0.42,2.2397321268
2020-02-26 00:30:00,2.17,0.8,2.3127689033,2.17,0.8,2.3127689033,2.25,-0.37,2.2802192877,2.25,-0.37,2.2802192877
2020-02-26 01:00:00,2.26,0.28,2.2772790782,2.26,0.28,2.2772790782,2.23,0.21,2.2398660674,2.23,0.21,2.2398660674
2020-02-26 01:30:00,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285
2020-02-26 02:00:00,2.13,0.22,2.1413313616,2.13,0.22,2.1413313616,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915
2020-02-26 02:30:00,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105,2.04,0.23,2.0529247429,2.04,0.23,2.0529247429
2020-02-26 03:00:00,2.03,0.23,2.0429880078,2.03,0.23,2.0429880078,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616
2020-02-26 03:30:00,2.01,0.23,2.0231164079,2.01,0.23,2.0231164079,1.98,0.24,1.9944924166,1.98,0.24,1.9944924166
2020-02-26 04:00:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482
2020-02-26 04:30:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482
2020-02-26 05:00:00,1.9500000000000002,0.23,1.9635172523,1.9500000000000002,0.23,1.9635172523,1.92,0.23,1.9337269714,1.92,0.23,1.9337269714
2020-02-26 05:30:00,2.07,0.21,2.0806249061,2.07,0.21,2.0806249061,2.03,0.21,2.0408331632,2.03,0.21,2.0408331632
2020-02-26 06:00:00,2.19,0.21,2.2000454541,2.19,0.21,2.2000454541,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691
2020-02-26 06:30:00,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003,2.45,0.09,2.4516525039,2.45,0.09,2.4516525039
2020-02-26 07:00:00,2.67,0.73,2.7679956647,2.67,0.73,2.7679956647,2.74,-0.46,2.778344831,2.74,-0.46,2.778344831
2020-02-26 07:30:00,2.98,0.53,3.0267639485,2.98,0.53,3.0267639485,3.01,-0.24,3.019552947,3.01,-0.24,3.019552947
2020-02-26 08:00:00,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879
2020-02-26 08:30:00,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-02-26 09:00:00,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535,3.41,0.15,3.4132975259,3.41,0.15,3.4132975259
2020-02-26 09:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709
2020-02-26 10:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.15,3.7030392923,3.7,0.15,3.7030392923
2020-02-26 10:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-26 11:00:00,3.67,0.14,3.672669329,3.67,0.14,3.672669329,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938
2020-02-26 11:30:00,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-02-26 12:00:00,3.69,0.14,3.6926548715000003,3.69,0.14,3.6926548715000003,3.62,0.14,3.6227061708,3.62,0.14,3.6227061708
2020-02-26 12:30:00,3.68,0.14,3.6826620806,3.68,0.14,3.6826620806,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-02-26 13:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2020-02-26 13:30:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2020-02-26 14:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-02-26 14:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-02-26 15:00:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-02-26 15:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-02-26 16:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.15,3.4732405618,3.47,0.15,3.4732405618
2020-02-26 16:30:00,3.6,0.14,3.6027211938,3.6,0.14,3.6027211938,3.54,0.16,3.5436139745,3.54,0.16,3.5436139745
2020-02-26 17:00:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.16,3.4636974464,3.46,0.16,3.4636974464
2020-02-26 17:30:00,3.56,0.16,3.5635936918,3.56,0.16,3.5635936918,3.49,0.18,3.494638751,3.49,0.18,3.494638751
2020-02-26 18:00:00,3.54,0.16,3.5436139745,3.54,0.16,3.5436139745,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-02-26 18:30:00,3.62,0.7000000000000001,3.6870584481,3.62,0.7000000000000001,3.6870584481,3.67,-0.52,3.706656175,3.67,-0.52,3.706656175
2020-02-26 19:00:00,3.64,0.5700000000000001,3.6843588316,3.64,0.5700000000000001,3.6843588316,3.66,-0.33,3.6748469355999998,3.66,-0.33,3.6748469355999998
2020-02-26 19:30:00,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731,3.46,0.16,3.4636974464,3.46,0.16,3.4636974464
2020-02-26 20:00:00,3.32,0.46,3.3517159784,3.32,0.46,3.3517159784,3.32,-0.13,3.3225442059,3.32,-0.13,3.3225442059
2020-02-26 20:30:00,3.2,0.17,3.2045124434,3.2,0.17,3.2045124434,3.14,0.18,3.1451550041,3.14,0.18,3.1451550041
2020-02-26 21:00:00,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367,3.06,0.18,3.0652895459,3.06,0.18,3.0652895459
2020-02-26 21:30:00,2.95,0.16,2.9543357968,2.95,0.16,2.9543357968,2.9,0.17,2.9049784853,2.9,0.17,2.9049784853
2020-02-26 22:00:00,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253,2.69,0.17,2.6953663944,2.69,0.17,2.6953663944
2020-02-26 22:30:00,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267,2.52,0.17,2.5257276179,2.52,0.17,2.5257276179
2020-02-26 23:00:00,2.36,0.18,2.3668544526,2.36,0.18,2.3668544526,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705
2020-02-26 23:30:00,2.21,0.18,2.2173182,2.21,0.18,2.2173182,2.17,0.19,2.1783020911,2.17,0.19,2.1783020911
2020-02-27 00:00:00,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264,2.11,0.18,2.1176638071,2.11,0.18,2.1176638071
2020-02-27 00:30:00,2.2,0.2,2.2090722034,2.2,0.2,2.2090722034,2.16,0.21,2.170184324,2.16,0.21,2.170184324
2020-02-27 01:00:00,2.2,0.2,2.2090722034,2.2,0.2,2.2090722034,2.16,0.21,2.170184324,2.16,0.21,2.170184324
2020-02-27 01:30:00,2.14,0.2,2.1493254756,2.14,0.2,2.1493254756,2.11,0.21,2.1204244858,2.11,0.21,2.1204244858
2020-02-27 02:00:00,2.07,0.19,2.0787015178,2.07,0.19,2.0787015178,2.03,0.2,2.0398284242,2.03,0.2,2.0398284242
2020-02-27 02:30:00,2.03,0.21,2.0408331632,2.03,0.21,2.0408331632,2.0,0.22,2.0120636173,2.0,0.22,2.0120636173
2020-02-27 03:00:00,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787,1.97,0.22,1.9822462007000001,1.97,0.22,1.9822462007000001
2020-02-27 03:30:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516
2020-02-27 04:00:00,1.9,0.21,1.9115700353,1.9,0.21,1.9115700353,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002
2020-02-27 04:30:00,1.8599999999999999,0.21,1.8718172988,1.8599999999999999,0.21,1.8718172988,1.83,0.2,1.8408965206999999,1.83,0.2,1.8408965206999999
2020-02-27 05:00:00,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2020-02-27 05:30:00,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068,1.9500000000000002,0.17,1.9573962297,1.9500000000000002,0.17,1.9573962297
2020-02-27 06:00:00,2.13,0.17,2.1367732683,2.13,0.17,2.1367732683,2.1,0.17,2.106869716,2.1,0.17,2.106869716
2020-02-27 06:30:00,2.38,0.15,2.384722206,2.38,0.15,2.384722206,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2020-02-27 07:00:00,2.67,0.2,2.6774801587,2.67,0.2,2.6774801587,2.64,0.08,2.6412118431,2.64,0.08,2.6412118431
2020-02-27 07:30:00,2.96,0.6900000000000001,3.0393584849,2.96,0.6900000000000001,3.0393584849,3.02,-0.51,3.062760193,3.02,-0.51,3.062760193
2020-02-27 08:00:00,3.19,0.59,3.2441023412,3.19,0.59,3.2441023412,3.23,-0.51,3.2700152905,3.23,-0.51,3.2700152905
2020-02-27 08:30:00,3.46,0.11,3.4617481133,3.46,0.11,3.4617481133,3.39,0.13,3.3924917096,3.39,0.13,3.3924917096
2020-02-27 09:00:00,3.6,0.13,3.6023464575,3.6,0.13,3.6023464575,3.5300000000000002,0.13,3.5323929566,3.5300000000000002,0.13,3.5323929566
2020-02-27 09:30:00,3.7199999999999998,0.13,3.7222708123,3.7199999999999998,0.13,3.7222708123,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-02-27 10:00:00,3.7800000000000002,0.38,3.7990525135,3.7800000000000002,0.38,3.7990525135,3.76,-0.15,3.7629908318,3.76,-0.15,3.7629908318
2020-02-27 10:30:00,3.68,0.67,3.7404946197,3.68,0.67,3.7404946197,3.73,-0.55,3.7703315504,3.73,-0.55,3.7703315504
2020-02-27 11:00:00,3.65,0.65,3.7074249824,3.65,0.65,3.7074249824,3.7,-0.56,3.7421384261,3.7,-0.56,3.7421384261
2020-02-27 11:30:00,3.68,0.65,3.7369640084,3.68,0.65,3.7369640084,3.73,-0.56,3.7718032823,3.73,-0.56,3.7718032823
2020-02-27 12:00:00,3.54,0.63,3.5956223383,3.54,0.63,3.5956223383,3.6,-0.58,3.6464229047,3.6,-0.58,3.6464229047
2020-02-27 12:30:00,3.62,0.65,3.6778934188,3.62,0.65,3.6778934188,3.68,-0.5700000000000001,3.7238823827000003,3.68,-0.5700000000000001,3.7238823827000003
2020-02-27 13:00:00,3.58,0.51,3.6161443555,3.58,0.51,3.6161443555,3.54,-0.21,3.5462233432,3.54,-0.21,3.5462233432
2020-02-27 13:30:00,3.55,-0.08,3.550901294,3.55,-0.08,3.550901294,3.48,0.13,3.4824273144,3.48,0.13,3.4824273144
2020-02-27 14:00:00,3.46,0.0,3.46,3.46,0.0,3.46,3.4,0.0,3.4,3.4,0.0,3.4
2020-02-27 14:30:00,3.43,0.0,3.43,3.43,0.0,3.43,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-02-27 15:00:00,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658,3.32,0.14,3.3229504962,3.32,0.14,3.3229504962
2020-02-27 15:30:00,3.32,0.34,3.3373642294,3.32,0.34,3.3373642294,3.29,-0.04,3.2902431521,3.29,-0.04,3.2902431521
2020-02-27 16:00:00,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-02-27 16:30:00,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-02-27 17:00:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2020-02-27 17:30:00,3.45,0.15,3.45325933,3.45,0.15,3.45325933,3.38,0.15,3.3833267652,3.38,0.15,3.3833267652
2020-02-27 18:00:00,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731,3.45,0.15,3.45325933,3.45,0.15,3.45325933
2020-02-27 18:30:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-02-27 19:00:00,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908,3.46,0.14,3.4628312116,3.46,0.14,3.4628312116
2020-02-27 19:30:00,3.4,0.15,3.403307215,3.4,0.15,3.403307215,3.34,0.17,3.3443235489,3.34,0.17,3.3443235489
2020-02-27 20:00:00,3.26,0.15,3.2634490957,3.26,0.15,3.2634490957,3.2,0.17,3.2045124434,3.2,0.17,3.2045124434
2020-02-27 20:30:00,3.15,0.18,3.1551386657,3.15,0.18,3.1551386657,3.1,0.2,3.1064449134,3.1,0.2,3.1064449134
2020-02-27 21:00:00,3.02,0.18,3.0253594828,3.02,0.18,3.0253594828,2.9699999999999998,0.2,2.9767263898,2.9699999999999998,0.2,2.9767263898
2020-02-27 21:30:00,2.87,0.2,2.8769602013,2.87,0.2,2.8769602013,2.8200000000000003,0.2,2.8270833026,2.8200000000000003,0.2,2.8270833026
2020-02-27 22:00:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,2.67,0.2,2.6774801587,2.67,0.2,2.6774801587
2020-02-27 22:30:00,2.48,0.42,2.5153131018,2.48,0.42,2.5153131018,2.48,-0.05,2.480503981,2.48,-0.05,2.480503981
2020-02-27 23:00:00,2.26,0.8,2.3974152748,2.26,0.8,2.3974152748,2.34,-0.41000000000000003,2.3756472802,2.34,-0.41000000000000003,2.3756472802
2020-02-27 23:30:00,2.11,0.8,2.2565681909,2.11,0.8,2.2565681909,2.19,-0.41000000000000003,2.2280484734,2.19,-0.41000000000000003,2.2280484734
2020-02-28 00:00:00,2.02,0.78,2.1653637108,2.02,0.78,2.1653637108,2.11,-0.43,2.1533694527,2.11,-0.43,2.1533694527
2020-02-28 00:30:00,2.09,0.8,2.2378784596,2.09,0.8,2.2378784596,2.17,-0.39,2.2047675614,2.17,-0.39,2.2047675614
2020-02-28 01:00:00,2.09,0.8200000000000001,2.2451057882,2.09,0.8200000000000001,2.2451057882,2.17,-0.37,2.2013177871,2.17,-0.37,2.2013177871
2020-02-28 01:30:00,2.06,0.8200000000000001,2.2172054483,2.06,0.8200000000000001,2.2172054483,2.14,-0.37,2.1717504461,2.14,-0.37,2.1717504461
2020-02-28 02:00:00,1.97,0.8200000000000001,2.1338462925,1.97,0.8200000000000001,2.1338462925,2.06,-0.39,2.0965924735,2.06,-0.39,2.0965924735
2020-02-28 02:30:00,1.96,0.8300000000000001,2.1284971223999998,1.96,0.8300000000000001,2.1284971223999998,2.04,-0.37,2.0732824217,2.04,-0.37,2.0732824217
2020-02-28 03:00:00,1.92,0.8200000000000001,2.0877739341,1.92,0.8200000000000001,2.0877739341,2.01,-0.39,2.0474862637,2.01,-0.39,2.0474862637
2020-02-28 03:30:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,1.9500000000000002,-0.38,1.9866806487000002,1.9500000000000002,-0.38,1.9866806487000002
2020-02-28 04:00:00,1.83,0.8200000000000001,2.0053179299,1.83,0.8200000000000001,2.0053179299,1.92,-0.38,1.9572429589,1.92,-0.38,1.9572429589
2020-02-28 04:30:00,1.82,0.8200000000000001,1.9961963831,1.82,0.8200000000000001,1.9961963831,1.9,-0.37,1.9356910911,1.9,-0.37,1.9356910911
2020-02-28 05:00:00,1.8399999999999999,0.8,2.0063897926,1.8399999999999999,0.8,2.0063897926,1.92,-0.39,1.9592090241000002,1.92,-0.39,1.9592090241000002
2020-02-28 05:30:00,1.9100000000000001,0.8,2.0707728026,1.9100000000000001,0.8,2.0707728026,1.99,-0.39,2.0278560107,1.99,-0.39,2.0278560107
2020-02-28 06:00:00,2.07,0.39,2.1064187618,2.07,0.39,2.1064187618,2.08,-0.03,2.0802163349,2.08,-0.03,2.0802163349
2020-02-28 06:30:00,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679,2.42,-0.33,2.4423963642,2.42,-0.33,2.4423963642
2020-02-28 07:00:00,2.63,0.7000000000000001,2.7215620515000003,2.63,0.7000000000000001,2.7215620515000003,2.7,-0.49,2.7441027678000003,2.7,-0.49,2.7441027678000003
2020-02-28 07:30:00,2.93,0.31,2.9463536787,2.93,0.31,2.9463536787,2.91,0.0,2.91,2.91,0.0,2.91
2020-02-28 08:00:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2020-02-28 08:30:00,3.36,0.66,3.4242079376,3.36,0.66,3.4242079376,3.42,-0.52,3.4593062888,3.42,-0.52,3.4593062888
2020-02-28 09:00:00,3.55,0.66,3.6108309293,3.55,0.66,3.6108309293,3.6,-0.55,3.6417715469000003,3.6,-0.55,3.6417715469000003
2020-02-28 09:30:00,3.66,0.64,3.7155349548,3.66,0.64,3.7155349548,3.71,-0.56,3.7520261193,3.71,-0.56,3.7520261193
2020-02-28 10:00:00,3.7,0.66,3.7584039166,3.7,0.66,3.7584039166,3.75,-0.53,3.7872681447,3.75,-0.53,3.7872681447
2020-02-28 10:30:00,3.76,0.66,3.8174860838,3.76,0.66,3.8174860838,3.81,-0.53,3.8466868861,3.81,-0.53,3.8466868861
2020-02-28 11:00:00,3.76,0.66,3.8174860838,3.76,0.66,3.8174860838,3.81,-0.53,3.8466868861,3.81,-0.53,3.8466868861
2020-02-28 11:30:00,3.76,0.68,3.8209946349,3.76,0.68,3.8209946349,3.81,-0.53,3.8466868861,3.81,-0.53,3.8466868861
2020-02-28 12:00:00,3.8,0.71,3.8657599512000003,3.8,0.71,3.8657599512000003,3.85,-0.51,3.8836323204000003,3.85,-0.51,3.8836323204000003
2020-02-28 12:30:00,3.73,0.67,3.7896965578,3.73,0.67,3.7896965578,3.79,-0.54,3.8282763746,3.79,-0.54,3.8282763746
2020-02-28 13:00:00,3.64,0.65,3.6975802899,3.64,0.65,3.6975802899,3.69,-0.5700000000000001,3.733764856,3.69,-0.5700000000000001,3.733764856
2020-02-28 13:30:00,3.62,0.46,3.6491094804,3.62,0.46,3.6491094804,3.62,-0.28,3.6308125812,3.62,-0.28,3.6308125812
2020-02-28 14:00:00,3.64,0.1,3.6413733673,3.64,0.1,3.6413733673,3.58,0.13,3.5823595576000002,3.58,0.13,3.5823595576000002
2020-02-28 14:30:00,3.62,0.01,3.6200138121,3.62,0.01,3.6200138121,3.55,0.11,3.5517038165,3.55,0.11,3.5517038165
2020-02-28 15:00:00,3.51,0.13,3.5124065824,3.51,0.13,3.5124065824,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-02-28 15:30:00,3.46,0.13,3.4624413352,3.46,0.13,3.4624413352,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322
2020-02-28 16:00:00,3.5,0.24,3.5082189213,3.5,0.24,3.5082189213,3.46,-0.01,3.4600144508,3.46,-0.01,3.4600144508
2020-02-28 16:30:00,3.47,0.64,3.5285266047,3.47,0.64,3.5285266047,3.5300000000000002,-0.56,3.574143254,3.5300000000000002,-0.56,3.574143254
2020-02-28 17:00:00,3.43,0.64,3.4891976155,3.43,0.64,3.4891976155,3.49,-0.58,3.5378665888,3.49,-0.58,3.5378665888
2020-02-28 17:30:00,3.43,0.66,3.4929214134,3.43,0.66,3.4929214134,3.49,-0.56,3.5346428391,3.49,-0.56,3.5346428391
2020-02-28 18:00:00,3.45,0.66,3.5125631667,3.45,0.66,3.5125631667,3.5,-0.56,3.5445168923,3.5,-0.56,3.5445168923
2020-02-28 18:30:00,3.41,0.68,3.4771396291,3.41,0.68,3.4771396291,3.47,-0.53,3.5102421569,3.47,-0.53,3.5102421569
2020-02-28 19:00:00,3.33,0.68,3.3987203474,3.33,0.68,3.3987203474,3.39,-0.53,3.4311805549,3.39,-0.53,3.4311805549
2020-02-28 19:30:00,3.25,0.68,3.3203764847,3.25,0.68,3.3203764847,3.31,-0.53,3.3521634805,3.31,-0.53,3.3521634805
2020-02-28 20:00:00,3.19,0.36,3.2102492115,3.19,0.36,3.2102492115,3.18,-0.14,3.1830802692,3.18,-0.14,3.1830802692
2020-02-28 20:30:00,3.02,0.15,3.0237228709,3.02,0.15,3.0237228709,2.9699999999999998,0.16,2.9743066419,2.9699999999999998,0.16,2.9743066419
2020-02-28 21:00:00,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458,2.89,0.15,2.8938901154,2.89,0.15,2.8938901154
2020-02-28 21:30:00,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003
2020-02-28 22:00:00,2.62,0.55,2.6771066471,2.62,0.55,2.6771066471,2.66,-0.29,2.6757615738,2.66,-0.29,2.6757615738
2020-02-28 22:30:00,2.44,0.4,2.4725695137,2.44,0.4,2.4725695137,2.45,-0.06,2.4507345838,2.45,-0.06,2.4507345838
2020-02-28 23:00:00,2.3,0.19,2.3078344828,2.3,0.19,2.3078344828,2.26,0.19,2.267972663,2.26,0.19,2.267972663
2020-02-28 23:30:00,2.14,0.19,2.1484180226,2.14,0.19,2.1484180226,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197
2020-02-29 00:00:00,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924,2.02,0.19,2.0289159667,2.02,0.19,2.0289159667
2020-02-29 00:30:00,2.17,0.22,2.1811235637,2.17,0.22,2.1811235637,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521
2020-02-29 01:00:00,2.24,0.22,2.2507776434,2.24,0.22,2.2507776434,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542
2020-02-29 01:30:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647
2020-02-29 02:00:00,2.04,0.73,2.1666794871,2.04,0.73,2.1666794871,2.12,-0.38,2.1537873618,2.12,-0.38,2.1537873618
2020-02-29 02:30:00,2.02,0.22,2.0319448811,2.02,0.22,2.0319448811,1.99,0.2,2.0000249998,1.99,0.2,2.0000249998
2020-02-29 03:00:00,1.94,0.22,1.9524343779,1.94,0.22,1.9524343779,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262
2020-02-29 03:30:00,1.9,0.2,1.9104973175,1.9,0.2,1.9104973175,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005
2020-02-29 04:00:00,1.8599999999999999,0.2,1.8707217858,1.8599999999999999,0.2,1.8707217858,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236
2020-02-29 04:30:00,1.8399999999999999,0.2,1.8508376482000002,1.8399999999999999,0.2,1.8508376482000002,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971
2020-02-29 05:00:00,1.83,0.2,1.8408965206999999,1.83,0.2,1.8408965206999999,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971
2020-02-29 05:30:00,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066,1.82,0.21,1.832075326,1.82,0.21,1.832075326
2020-02-29 06:00:00,1.8900000000000001,0.18,1.8985520799,1.8900000000000001,0.18,1.8985520799,1.8599999999999999,0.19,1.8696791169,1.8599999999999999,0.19,1.8696791169
2020-02-29 06:30:00,2.02,0.42,2.0632013959,2.02,0.42,2.0632013959,2.04,-0.09,2.041984329,2.04,-0.09,2.041984329
2020-02-29 07:00:00,2.09,0.6000000000000001,2.1744194628,2.09,0.6000000000000001,2.1744194628,2.14,-0.30000000000000004,2.1609257276,2.14,-0.30000000000000004,2.1609257276
2020-02-29 07:30:00,2.21,0.14,2.2144299492,2.21,0.14,2.2144299492,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536
2020-02-29 08:00:00,2.31,0.14,2.3142385357,2.31,0.14,2.3142385357,2.27,0.15,2.2749505489,2.27,0.15,2.2749505489
2020-02-29 08:30:00,2.54,0.14,2.5438553418,2.54,0.14,2.5438553418,2.49,0.14,2.4939326374,2.49,0.14,2.4939326374
2020-02-29 09:00:00,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998,2.59,0.14,2.5937810239,2.59,0.14,2.5937810239
2020-02-29 09:30:00,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476,2.74,0.15,2.7441027678000003,2.74,0.15,2.7441027678000003
2020-02-29 10:00:00,2.69,0.65,2.7674175688,2.69,0.65,2.7674175688,2.76,-0.53,2.8104270138,2.76,-0.53,2.8104270138
2020-02-29 10:30:00,2.85,0.51,2.8952720079,2.85,0.51,2.8952720079,2.8200000000000003,-0.14,2.8234730387,2.8200000000000003,-0.14,2.8234730387
2020-02-29 11:00:00,2.75,0.15,2.7540878708000003,2.75,0.15,2.7540878708000003,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566
2020-02-29 11:30:00,2.85,0.15,2.8539446386,2.85,0.15,2.8539446386,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2020-02-29 12:00:00,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002,2.76,0.15,2.7640730815,2.76,0.15,2.7640730815
2020-02-29 12:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2020-02-29 13:00:00,2.84,0.14,2.8434486104000003,2.84,0.14,2.8434486104000003,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215
2020-02-29 13:30:00,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251,2.63,0.15,2.6342740936,2.63,0.15,2.6342740936
2020-02-29 14:00:00,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2020-02-29 14:30:00,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2020-02-29 15:00:00,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659
2020-02-29 15:30:00,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918,2.5700000000000003,0.15,2.5743737102,2.5700000000000003,0.15,2.5743737102
2020-02-29 16:00:00,2.69,0.15,2.6941789101999998,2.69,0.15,2.6941789101999998,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2020-02-29 16:30:00,2.8200000000000003,0.18,2.8257388413999998,2.8200000000000003,0.18,2.8257388413999998,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989
2020-02-29 17:00:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,2.8200000000000003,0.19,2.8263934616,2.8200000000000003,0.19,2.8263934616
2020-02-29 17:30:00,2.98,0.16,2.9842922109,2.98,0.16,2.9842922109,2.92,0.17,2.9249444439000003,2.92,0.17,2.9249444439000003
2020-02-29 18:00:00,3.06,0.16,3.0641801514,3.06,0.16,3.0641801514,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422
2020-02-29 18:30:00,3.23,0.15,3.2334810963,3.23,0.15,3.2334810963,3.17,0.16,3.1740352865,3.17,0.16,3.1740352865
2020-02-29 19:00:00,3.2,0.17,3.2045124434,3.2,0.17,3.2045124434,3.14,0.18,3.1451550041,3.14,0.18,3.1451550041
2020-02-29 19:30:00,3.15,0.17,3.1545839662,3.15,0.17,3.1545839662,3.09,0.18,3.0952382784,3.09,0.18,3.0952382784
2020-02-29 20:00:00,3.01,0.17,3.0147968422,3.01,0.17,3.0147968422,2.95,0.18,2.9554864236,2.95,0.18,2.9554864236
2020-02-29 20:30:00,2.94,0.22,2.9482198018,2.94,0.22,2.9482198018,2.9,0.08,2.9011032384,2.9,0.08,2.9011032384
2020-02-29 21:00:00,2.81,0.72,2.9007757583,2.81,0.72,2.9007757583,2.88,-0.49,2.9213866571000002,2.88,-0.49,2.9213866571000002
2020-02-29 21:30:00,2.66,0.73,2.7583509566,2.66,0.73,2.7583509566,2.73,-0.47000000000000003,2.7701624501,2.73,-0.47000000000000003,2.7701624501
2020-02-29 22:00:00,2.5300000000000002,0.73,2.6332109676,2.5300000000000002,0.73,2.6332109676,2.61,-0.45,2.6485090145,2.61,-0.45,2.6485090145
2020-02-29 22:30:00,2.43,0.73,2.5372820103000002,2.43,0.73,2.5372820103000002,2.51,-0.46,2.551803284,2.51,-0.46,2.551803284
2020-02-29 23:00:00,2.26,0.75,2.3811971779,2.26,0.75,2.3811971779,2.34,-0.46,2.3847851056,2.34,-0.46,2.3847851056
2020-02-29 23:30:00,2.15,0.75,2.2770595073,2.15,0.75,2.2770595073,2.23,-0.44,2.2729936208,2.23,-0.44,2.2729936208
2020-03-01 00:00:00,2.04,0.77,2.1804815982,2.04,0.77,2.1804815982,2.12,-0.41000000000000003,2.1592822882,2.12,-0.41000000000000003,2.1592822882
2020-03-01 00:30:00,2.18,0.31,2.2019309708,2.18,0.31,2.2019309708,2.16,0.11,2.1627991123,2.16,0.11,2.1627991123
2020-03-01 01:00:00,2.21,0.67,2.3093289068000002,2.21,0.67,2.3093289068000002,2.26,-0.28,2.2772790782,2.26,-0.28,2.2772790782
2020-03-01 01:30:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.2,-0.42,2.2397321268,2.2,-0.42,2.2397321268
2020-03-01 02:00:00,2.05,0.79,2.1969524346,2.05,0.79,2.1969524346,2.13,-0.42,2.1710135882,2.13,-0.42,2.1710135882
2020-03-01 02:30:00,1.99,0.81,2.1485343842,1.99,0.81,2.1485343842,2.07,-0.41000000000000003,2.1102132594,2.07,-0.41000000000000003,2.1102132594
2020-03-01 03:00:00,1.9300000000000002,0.8,2.0892343095,1.9300000000000002,0.8,2.0892343095,2.01,-0.41000000000000003,2.0513897728,2.01,-0.41000000000000003,2.0513897728
2020-03-01 03:30:00,1.8900000000000001,0.8,2.0523401278,1.8900000000000001,0.8,2.0523401278,1.97,-0.41000000000000003,2.0122127124,1.97,-0.41000000000000003,2.0122127124
2020-03-01 04:00:00,1.82,0.8,1.9880643853,1.82,0.8,1.9880643853,1.9,-0.41000000000000003,1.9437335208,1.9,-0.41000000000000003,1.9437335208
2020-03-01 04:30:00,1.77,0.77,1.9302331465,1.77,0.77,1.9302331465,1.85,-0.43,1.8993156662000001,1.85,-0.43,1.8993156662000001
2020-03-01 05:00:00,1.77,0.76,1.9262658176,1.77,0.76,1.9262658176,1.85,-0.44,1.9016045856,1.85,-0.44,1.9016045856
2020-03-01 05:30:00,1.83,0.76,1.9815398053000002,1.83,0.76,1.9815398053000002,1.9100000000000001,-0.44,1.96002551,1.9100000000000001,-0.44,1.96002551
2020-03-01 06:00:00,1.88,0.76,2.0278066969,1.88,0.76,2.0278066969,1.96,-0.44,2.0087807247,1.96,-0.44,2.0087807247
2020-03-01 06:30:00,1.9500000000000002,0.74,2.0856893345,1.9500000000000002,0.74,2.0856893345,2.03,-0.44,2.0771374533,2.03,-0.44,2.0771374533
2020-03-01 07:00:00,1.99,0.74,2.1231344753,1.99,0.74,2.1231344753,2.08,-0.43,2.1239821092,2.08,-0.43,2.1239821092
2020-03-01 07:30:00,1.97,0.63,2.0682843131,1.97,0.63,2.0682843131,2.03,-0.26,2.0465825173,2.03,-0.26,2.0465825173
2020-03-01 08:00:00,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879
2020-03-01 08:30:00,2.29,0.2,2.2987170335,2.29,0.2,2.2987170335,2.25,0.21,2.2597787502,2.25,0.21,2.2597787502
2020-03-01 09:00:00,2.39,0.2,2.3983536020000003,2.39,0.2,2.3983536020000003,2.35,0.21,2.3593643212,2.35,0.21,2.3593643212
2020-03-01 09:30:00,2.45,0.17,2.4558908771,2.45,0.17,2.4558908771,2.41,0.18,2.4167126432,2.41,0.18,2.4167126432
2020-03-01 10:00:00,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478
2020-03-01 10:30:00,2.59,0.18,2.5962472918,2.59,0.18,2.5962472918,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342
2020-03-01 11:00:00,2.63,0.16,2.6348624253,2.63,0.16,2.6348624253,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2020-03-01 11:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,2.56,0.17,2.5656383221,2.56,0.17,2.5656383221
2020-03-01 12:00:00,2.6,0.18,2.6062233212,2.6,0.18,2.6062233212,2.56,0.19,2.5670410982,2.56,0.19,2.5670410982
2020-03-01 12:30:00,2.62,0.18,2.6261759271000003,2.62,0.18,2.6261759271000003,2.5700000000000003,0.19,2.5770137757000002,2.5700000000000003,0.19,2.5770137757000002
