Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-01 13:00:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827
2020-03-01 13:30:00,2.76,0.17,2.765230551,2.76,0.17,2.765230551,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2020-03-01 14:00:00,2.8200000000000003,0.17,2.8251194665,2.8200000000000003,0.17,2.8251194665,2.7800000000000002,0.18,2.7858212434,2.7800000000000002,0.18,2.7858212434
2020-03-01 14:30:00,2.67,0.17,2.6754065112000003,2.67,0.17,2.6754065112000003,2.63,0.18,2.6361524994,2.63,0.18,2.6361524994
2020-03-01 15:00:00,2.81,0.16,2.814551474,2.81,0.16,2.814551474,2.76,0.17,2.765230551,2.76,0.17,2.765230551
2020-03-01 15:30:00,2.81,0.18,2.8157592227,2.81,0.18,2.8157592227,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-03-01 16:00:00,2.91,0.18,2.9155616955,2.91,0.18,2.9155616955,2.86,0.19,2.8663042407,2.86,0.19,2.8663042407
2020-03-01 16:30:00,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624
2020-03-01 17:00:00,3.02,0.16,3.0242354406,3.02,0.16,3.0242354406,2.9699999999999998,0.17,2.9748613413,2.9699999999999998,0.17,2.9748613413
2020-03-01 17:30:00,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2020-03-01 18:00:00,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358
2020-03-01 18:30:00,3.24,0.15,3.2434703637,3.24,0.15,3.2434703637,3.18,0.16,3.184022613,3.18,0.16,3.184022613
2020-03-01 19:00:00,3.19,0.15,3.1935246985,3.19,0.15,3.1935246985,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879
2020-03-01 19:30:00,3.15,0.18,3.1551386657,3.15,0.18,3.1551386657,3.11,0.15,3.113615262,3.11,0.15,3.113615262
2020-03-01 20:00:00,2.94,0.72,3.0268795814,2.94,0.72,3.0268795814,3.02,-0.48,3.0579077815,3.02,-0.48,3.0579077815
2020-03-01 20:30:00,2.88,0.74,2.9735500668,2.88,0.74,2.9735500668,2.96,-0.46,2.9955300032,2.96,-0.46,2.9955300032
2020-03-01 21:00:00,2.74,0.74,2.8381684235,2.74,0.74,2.8381684235,2.81,-0.46,2.8474023249,2.81,-0.46,2.8474023249
2020-03-01 21:30:00,2.61,0.73,2.7101660466,2.61,0.73,2.7101660466,2.69,-0.48,2.7324897072,2.69,-0.48,2.7324897072
2020-03-01 22:00:00,2.45,0.75,2.5622255951,2.45,0.75,2.5622255951,2.5300000000000002,-0.46,2.5714781741,2.5300000000000002,-0.46,2.5714781741
2020-03-01 22:30:00,2.26,0.76,2.3843657438,2.26,0.76,2.3843657438,2.34,-0.43,2.3791805312,2.34,-0.43,2.3791805312
2020-03-01 23:00:00,2.11,0.76,2.2426992665,2.11,0.76,2.2426992665,2.19,-0.43,2.2318154046,2.19,-0.43,2.2318154046
2020-03-01 23:30:00,1.99,0.76,2.1301877851,1.99,0.76,2.1301877851,2.07,-0.43,2.1141901523,2.07,-0.43,2.1141901523
2020-03-02 00:00:00,1.88,0.76,2.0278066969,1.88,0.76,2.0278066969,1.96,-0.43,2.0066140635,1.96,-0.43,2.0066140635
2020-03-02 00:30:00,2.05,0.30000000000000004,2.0718349355,2.05,0.30000000000000004,2.0718349355,2.03,0.12,2.033543705,2.03,0.12,2.033543705
2020-03-02 01:00:00,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105,2.05,0.24,2.064000969,2.05,0.24,2.064000969
2020-03-02 01:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,1.99,0.24,2.0044201156,1.99,0.24,2.0044201156
2020-03-02 02:00:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339
2020-03-02 02:30:00,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482,1.9100000000000001,0.24,1.9250194804,1.9100000000000001,0.24,1.9250194804
2020-03-02 03:00:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,1.87,0.22,1.8828967045,1.87,0.22,1.8828967045
2020-03-02 03:30:00,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695
2020-03-02 04:00:00,1.8399999999999999,0.21,1.8519449236,1.8399999999999999,0.21,1.8519449236,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971
2020-03-02 04:30:00,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402
2020-03-02 05:00:00,1.8399999999999999,0.2,1.8508376482000002,1.8399999999999999,0.2,1.8508376482000002,1.81,0.2,1.8210161998,1.81,0.2,1.8210161998
2020-03-02 05:30:00,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001,1.9,0.2,1.9104973175,1.9,0.2,1.9104973175
2020-03-02 06:00:00,2.06,0.19,2.0687435801,2.06,0.19,2.0687435801,2.02,0.19,2.0289159667,2.02,0.19,2.0289159667
2020-03-02 06:30:00,2.34,0.16,2.3454637068,2.34,0.16,2.3454637068,2.3,0.17,2.3062740514,2.3,0.17,2.3062740514
2020-03-02 07:00:00,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026,2.55,0.15,2.5544079549000003,2.55,0.15,2.5544079549000003
2020-03-02 07:30:00,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2020-03-02 08:00:00,3.13,0.14,3.133129426,3.13,0.14,3.133129426,3.07,0.15,3.0736623107,3.07,0.15,3.0736623107
2020-03-02 08:30:00,3.3,0.14,3.3029683619,3.3,0.14,3.3029683619,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-03-02 09:00:00,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-03-02 09:30:00,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942,3.42,0.14,3.4228642976,3.42,0.14,3.4228642976
2020-03-02 10:00:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.49,0.14,3.4928068942,3.49,0.14,3.4928068942
2020-03-02 10:30:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-03-02 11:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-03-02 11:30:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-03-02 12:00:00,3.64,0.14,3.6426913128000002,3.64,0.14,3.6426913128000002,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434
2020-03-02 12:30:00,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615,3.54,0.15,3.5431765409000002,3.54,0.15,3.5431765409000002
2020-03-02 13:00:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731
2020-03-02 13:30:00,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111
2020-03-02 14:00:00,3.44,0.14,3.4428476586,3.44,0.14,3.4428476586,3.38,0.14,3.3828981658,3.38,0.14,3.3828981658
2020-03-02 14:30:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-03-02 15:00:00,3.5300000000000002,0.14,3.5327751131,3.5300000000000002,0.14,3.5327751131,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-03-02 15:30:00,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539,3.37,0.14,3.3729067583,3.37,0.14,3.3729067583
2020-03-02 16:00:00,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132,3.45,0.14,3.4528394113,3.45,0.14,3.4528394113
2020-03-02 16:30:00,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679,3.52,0.14,3.5227829908,3.52,0.14,3.5227829908
2020-03-02 17:00:00,3.55,0.25,3.5587919299,3.55,0.25,3.5587919299,3.52,0.04,3.5202272654,3.52,0.04,3.5202272654
2020-03-02 17:30:00,3.47,0.77,3.5544057169,3.47,0.77,3.5544057169,3.54,-0.42,3.5648281866,3.54,-0.42,3.5648281866
2020-03-02 18:00:00,3.43,0.77,3.5153662683,3.43,0.77,3.5153662683,3.5,-0.42,3.5251099274,3.5,-0.42,3.5251099274
2020-03-02 18:30:00,3.5,0.77,3.5836992061,3.5,0.77,3.5836992061,3.5700000000000003,-0.42,3.5946209814,3.5700000000000003,-0.42,3.5946209814
2020-03-02 19:00:00,3.47,0.76,3.5522528063000003,3.47,0.76,3.5522528063000003,3.54,-0.43,3.5660201905999998,3.54,-0.43,3.5660201905999998
2020-03-02 19:30:00,3.34,0.46,3.3715278436,3.34,0.46,3.3715278436,3.35,-0.11,3.3518054836,3.35,-0.11,3.3518054836
2020-03-02 20:00:00,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777,3.24,0.16,3.2439482117,3.24,0.16,3.2439482117
2020-03-02 20:30:00,3.16,0.17,3.164569481,3.16,0.17,3.164569481,3.11,0.18,3.1152046482,3.11,0.18,3.1152046482
2020-03-02 21:00:00,3.04,0.43,3.0702605753,3.04,0.43,3.0702605753,3.04,-0.08,3.0410524494,3.04,-0.08,3.0410524494
2020-03-02 21:30:00,2.8200000000000003,0.75,2.9180301575,2.8200000000000003,0.75,2.9180301575,2.89,-0.45,2.9248247811,2.89,-0.45,2.9248247811
2020-03-02 22:00:00,2.66,0.75,2.7637112729,2.66,0.75,2.7637112729,2.74,-0.43,2.7735356497,2.74,-0.43,2.7735356497
2020-03-02 22:30:00,2.46,0.8,2.5868127107000003,2.46,0.8,2.5868127107000003,2.5300000000000002,-0.4,2.5614253844,2.5300000000000002,-0.4,2.5614253844
2020-03-02 23:00:00,2.3,0.6000000000000001,2.3769728648,2.3,0.6000000000000001,2.3769728648,2.33,-0.15,2.3348233338,2.33,-0.15,2.3348233338
2020-03-02 23:30:00,2.13,0.76,2.2615260335,2.13,0.76,2.2615260335,2.2,-0.34,2.2261176968,2.2,-0.34,2.2261176968
2020-03-03 00:00:00,2.02,0.79,2.1689859382,2.02,0.79,2.1689859382,2.1,-0.39,2.1359073014,2.1,-0.39,2.1359073014
2020-03-03 00:30:00,2.16,0.33,2.1850629282,2.16,0.33,2.1850629282,2.15,0.13,2.1539266468,2.15,0.13,2.1539266468
2020-03-03 01:00:00,2.1,0.64,2.1953587406,2.1,0.64,2.1953587406,2.15,-0.15,2.1552262062,2.15,-0.15,2.1552262062
2020-03-03 01:30:00,2.05,0.81,2.2042232192,2.05,0.81,2.2042232192,2.13,-0.38,2.163631207,2.13,-0.38,2.163631207
2020-03-03 02:00:00,2.0,0.8300000000000001,2.1653868015,2.0,0.8300000000000001,2.1653868015,2.08,-0.38,2.1144266362,2.08,-0.38,2.1144266362
2020-03-03 02:30:00,1.98,0.84,2.1508137995,1.98,0.84,2.1508137995,2.06,-0.37,2.0929644049,2.06,-0.37,2.0929644049
2020-03-03 03:00:00,1.92,0.84,2.0957099036,1.92,0.84,2.0957099036,2.01,-0.37,2.0437710244,2.01,-0.37,2.0437710244
2020-03-03 03:30:00,1.9100000000000001,0.84,2.08655218,1.9100000000000001,0.84,2.08655218,1.99,-0.38,2.0259565642,1.99,-0.38,2.0259565642
2020-03-03 04:00:00,1.87,0.58,1.9578815082,1.87,0.58,1.9578815082,1.9100000000000001,-0.1,1.9126160096,1.9100000000000001,-0.1,1.9126160096
2020-03-03 04:30:00,1.83,0.8200000000000001,2.0053179299,1.83,0.8200000000000001,2.0053179299,1.9100000000000001,-0.34,1.940025773,1.9100000000000001,-0.34,1.940025773
2020-03-03 05:00:00,1.8,0.8300000000000001,1.9821453024000002,1.8,0.8300000000000001,1.9821453024000002,1.8900000000000001,-0.35000000000000003,1.9221342305,1.8900000000000001,-0.35000000000000003,1.9221342305
2020-03-03 05:30:00,1.9500000000000002,0.42,1.9947180252,1.9500000000000002,0.42,1.9947180252,1.9500000000000002,0.08,1.9516403357,1.9500000000000002,0.08,1.9516403357
2020-03-03 06:00:00,2.1,0.22,2.1114923632,2.1,0.22,2.1114923632,2.07,0.23,2.0827385818,2.07,0.23,2.0827385818
2020-03-03 06:30:00,2.39,0.18,2.396768658,2.39,0.18,2.396768658,2.35,0.19,2.3576683397,2.35,0.19,2.3576683397
2020-03-03 07:00:00,2.66,0.29,2.6757615738,2.66,0.29,2.6757615738,2.64,0.0,2.64,2.64,0.0,2.64
2020-03-03 07:30:00,2.86,0.7000000000000001,2.9444184485,2.86,0.7000000000000001,2.9444184485,2.93,-0.49,2.9706901555,2.93,-0.49,2.9706901555
2020-03-03 08:00:00,3.09,0.7000000000000001,3.168296072,3.09,0.7000000000000001,3.168296072,3.16,-0.49,3.1977648444,3.16,-0.49,3.1977648444
2020-03-03 08:30:00,3.32,0.67,3.386930764,3.32,0.67,3.386930764,3.39,-0.49,3.4252299193,3.39,-0.49,3.4252299193
2020-03-03 09:00:00,3.47,0.6900000000000001,3.5379372521,3.47,0.6900000000000001,3.5379372521,3.54,-0.49,3.5737515303,3.54,-0.49,3.5737515303
2020-03-03 09:30:00,3.59,0.66,3.6501643799,3.59,0.66,3.6501643799,3.66,-0.51,3.6953619579,3.66,-0.51,3.6953619579
2020-03-03 10:00:00,3.59,0.7000000000000001,3.6576085083,3.59,0.7000000000000001,3.6576085083,3.66,-0.48,3.6913412197,3.66,-0.48,3.6913412197
2020-03-03 10:30:00,3.49,0.7000000000000001,3.5595083929999998,3.49,0.7000000000000001,3.5595083929999998,3.56,-0.47000000000000003,3.5908912543,3.56,-0.47000000000000003,3.5908912543
2020-03-03 11:00:00,3.49,0.7000000000000001,3.5595083929999998,3.49,0.7000000000000001,3.5595083929999998,3.56,-0.47000000000000003,3.5908912543,3.56,-0.47000000000000003,3.5908912543
2020-03-03 11:30:00,3.7199999999999998,0.68,3.7816398559,3.7199999999999998,0.68,3.7816398559,3.7800000000000002,-0.48,3.8103543142,3.7800000000000002,-0.48,3.8103543142
2020-03-03 12:00:00,3.79,0.2,3.7952733762,3.79,0.2,3.7952733762,3.73,0.09,3.7310856329,3.73,0.09,3.7310856329
2020-03-03 12:30:00,3.84,0.14,3.8425512358000002,3.84,0.14,3.8425512358000002,3.77,0.15,3.7729829048,3.77,0.15,3.7729829048
2020-03-03 13:00:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.73,0.15,3.7330148674,3.73,0.15,3.7330148674
2020-03-03 13:30:00,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809
2020-03-03 14:00:00,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382,3.5300000000000002,0.16,3.5336242019,3.5300000000000002,0.16,3.5336242019
2020-03-03 14:30:00,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958,3.38,0.16,3.3837848631,3.38,0.16,3.3837848631
2020-03-03 15:00:00,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2020-03-03 15:30:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.27,0.15,3.2734385591,3.27,0.15,3.2734385591
2020-03-03 16:00:00,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437,3.27,0.15,3.2734385591,3.27,0.15,3.2734385591
2020-03-03 16:30:00,3.35,0.32,3.3652488764,3.35,0.32,3.3652488764,3.32,0.0,3.32,3.32,0.0,3.32
2020-03-03 17:00:00,3.35,0.74,3.4307579338,3.35,0.74,3.4307579338,3.41,-0.45,3.4395639258,3.41,-0.45,3.4395639258
2020-03-03 17:30:00,3.43,0.77,3.5153662683,3.43,0.77,3.5153662683,3.48,-0.44,3.5077058029,3.48,-0.44,3.5077058029
2020-03-03 18:00:00,3.36,0.22,3.3671946781,3.36,0.22,3.3671946781,3.31,0.13,3.3125518864,3.31,0.13,3.3125518864
2020-03-03 18:30:00,3.54,0.16,3.5436139745,3.54,0.16,3.5436139745,3.47,0.18,3.4746654515,3.47,0.18,3.4746654515
2020-03-03 19:00:00,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809,3.44,0.15,3.4432687958,3.44,0.15,3.4432687958
2020-03-03 19:30:00,3.32,0.72,3.3971752972,3.32,0.72,3.3971752972,3.39,-0.45,3.419736832,3.39,-0.45,3.419736832
2020-03-03 20:00:00,3.24,0.72,3.3190360046,3.24,0.72,3.3190360046,3.31,-0.48,3.3446225497,3.31,-0.48,3.3446225497
2020-03-03 20:30:00,3.1,0.74,3.1870989944,3.1,0.74,3.1870989944,3.17,-0.44,3.2003906012,3.17,-0.44,3.2003906012
2020-03-03 21:00:00,2.9699999999999998,0.74,3.0608005489,2.9699999999999998,0.74,3.0608005489,3.04,-0.44,3.0716770664,3.04,-0.44,3.0716770664
2020-03-03 21:30:00,2.85,0.52,2.8970502239,2.85,0.52,2.8970502239,2.87,-0.17,2.8750304346,2.87,-0.17,2.8750304346
2020-03-03 22:00:00,2.64,0.21,2.6483391022,2.64,0.21,2.6483391022,2.6,0.22,2.6092910915000003,2.6,0.22,2.6092910915000003
2020-03-03 22:30:00,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874,2.44,0.24,2.4517748673,2.44,0.24,2.4517748673
2020-03-03 23:00:00,2.2800000000000002,0.23,2.2915715132,2.2800000000000002,0.23,2.2915715132,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545
2020-03-03 23:30:00,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171,2.08,0.24,2.0938003725,2.08,0.24,2.0938003725
2020-03-04 00:00:00,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616
2020-03-04 00:30:00,2.09,0.25,2.1048990475,2.09,0.25,2.1048990475,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389
2020-03-04 01:00:00,2.1,0.27,2.1172859986,2.1,0.27,2.1172859986,2.07,0.27,2.0875344309,2.07,0.27,2.0875344309
2020-03-04 01:30:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537
2020-03-04 02:00:00,1.98,0.27,1.998324298,1.98,0.27,1.998324298,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2020-03-04 02:30:00,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475
2020-03-04 03:00:00,1.9300000000000002,0.26,1.9474342094,1.9300000000000002,0.26,1.9474342094,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002
2020-03-04 03:30:00,1.8900000000000001,0.26,1.9077997799,1.8900000000000001,0.26,1.9077997799,1.8599999999999999,0.26,1.8780841302,1.8599999999999999,0.26,1.8780841302
2020-03-04 04:00:00,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002,1.82,0.26,1.8384776311,1.82,0.26,1.8384776311
2020-03-04 04:30:00,1.87,0.23,1.8840912929,1.87,0.23,1.8840912929,1.8399999999999999,0.24,1.8555861608000002,1.8399999999999999,0.24,1.8555861608000002
2020-03-04 05:00:00,1.85,0.23,1.8642424735,1.85,0.23,1.8642424735,1.82,0.23,1.8344754019,1.82,0.23,1.8344754019
2020-03-04 05:30:00,1.94,0.2,1.9502820309,1.94,0.2,1.9502820309,1.9100000000000001,0.21,1.921509823,1.9100000000000001,0.21,1.921509823
2020-03-04 06:00:00,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647,2.08,0.21,2.0905740838,2.08,0.21,2.0905740838
2020-03-04 06:30:00,2.37,0.16,2.375394704,2.37,0.16,2.375394704,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851
2020-03-04 07:00:00,2.62,0.32,2.6394696437,2.62,0.32,2.6394696437,2.61,-0.04,2.6103064954,2.61,-0.04,2.6103064954
2020-03-04 07:30:00,2.88,0.71,2.9662265591,2.88,0.71,2.9662265591,2.94,-0.5,2.9822139427,2.94,-0.5,2.9822139427
2020-03-04 08:00:00,3.12,0.71,3.1997656164,3.12,0.71,3.1997656164,3.18,-0.5,3.2190681882,3.18,-0.5,3.2190681882
2020-03-04 08:30:00,3.32,0.6900000000000001,3.3909438214,3.32,0.6900000000000001,3.3909438214,3.38,-0.5,3.4167821119,3.38,-0.5,3.4167821119
2020-03-04 09:00:00,3.54,0.67,3.6028460972,3.54,0.67,3.6028460972,3.59,-0.52,3.6274646794,3.59,-0.52,3.6274646794
2020-03-04 09:30:00,3.65,0.6900000000000001,3.7146466858,3.65,0.6900000000000001,3.7146466858,3.7,-0.5,3.7336309405,3.7,-0.5,3.7336309405
2020-03-04 10:00:00,3.76,0.62,3.8107741996,3.76,0.62,3.8107741996,3.73,-0.27,3.7397593505,3.73,-0.27,3.7397593505
2020-03-04 10:30:00,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041,3.71,0.14,3.7126405697,3.71,0.14,3.7126405697
2020-03-04 11:00:00,3.86,0.0,3.86,3.86,0.0,3.86,3.7800000000000002,0.14,3.7825917041,3.7800000000000002,0.14,3.7825917041
2020-03-04 11:30:00,3.92,0.0,3.92,3.92,0.0,3.92,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136
2020-03-04 12:00:00,3.9,0.14,3.9025120115,3.9,0.14,3.9025120115,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926
2020-03-04 12:30:00,3.85,0.14,3.8525446136,3.85,0.14,3.8525446136,3.79,0.14,3.7925848705,3.79,0.14,3.7925848705
2020-03-04 13:00:00,3.74,0.49,3.7719623540000002,3.74,0.49,3.7719623540000002,3.68,-0.07,3.6806657007,3.68,-0.07,3.6806657007
2020-03-04 13:30:00,3.59,0.67,3.6519857612,3.59,0.67,3.6519857612,3.66,-0.51,3.6953619579,3.66,-0.51,3.6953619579
2020-03-04 14:00:00,3.52,0.65,3.5795111398,3.52,0.65,3.5795111398,3.59,-0.53,3.6289116826,3.59,-0.53,3.6289116826
2020-03-04 14:30:00,3.48,0.66,3.5420333144000002,3.48,0.66,3.5420333144000002,3.55,-0.51,3.5864467095,3.55,-0.51,3.5864467095
2020-03-04 15:00:00,3.44,0.65,3.5008713201,3.44,0.65,3.5008713201,3.51,-0.51,3.5468577643,3.51,-0.51,3.5468577643
2020-03-04 15:30:00,3.35,0.67,3.4163430741,3.35,0.67,3.4163430741,3.42,-0.51,3.4578172306,3.42,-0.51,3.4578172306
2020-03-04 16:00:00,3.45,0.6900000000000001,3.5183234644,3.45,0.6900000000000001,3.5183234644,3.52,-0.48,3.5525765298,3.52,-0.48,3.5525765298
2020-03-04 16:30:00,3.52,0.6900000000000001,3.5869903818999997,3.52,0.6900000000000001,3.5869903818999997,3.58,-0.47000000000000003,3.6107201498,3.58,-0.47000000000000003,3.6107201498
2020-03-04 17:00:00,3.47,0.71,3.5418921496999998,3.47,0.71,3.5418921496999998,3.5300000000000002,-0.47000000000000003,3.5611514992,3.5300000000000002,-0.47000000000000003,3.5611514992
2020-03-04 17:30:00,3.44,0.71,3.5125062278,3.44,0.71,3.5125062278,3.51,-0.47000000000000003,3.5413274347,3.51,-0.47000000000000003,3.5413274347
2020-03-04 18:00:00,3.39,0.66,3.4536502429000002,3.39,0.66,3.4536502429000002,3.45,-0.44,3.4779447954,3.45,-0.44,3.4779447954
2020-03-04 18:30:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2020-03-04 19:00:00,3.55,0.14,3.5527594908999998,3.55,0.14,3.5527594908999998,3.49,0.15,3.4932220084,3.49,0.15,3.4932220084
2020-03-04 19:30:00,3.47,0.17,3.4741617694,3.47,0.17,3.4741617694,3.41,0.19,3.4152891532,3.41,0.19,3.4152891532
2020-03-04 20:00:00,3.29,0.15,3.2934176777,3.29,0.15,3.2934176777,3.23,0.16,3.2339604203,3.23,0.16,3.2339604203
2020-03-04 20:30:00,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879,3.07,0.16,3.0741665537,3.07,0.16,3.0741665537
2020-03-04 21:00:00,2.99,0.15,2.9937601774,2.99,0.15,2.9937601774,2.94,0.16,2.9443505226,2.94,0.16,2.9443505226
2020-03-04 21:30:00,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252,2.7,0.21,2.7081543531000003,2.7,0.21,2.7081543531000003
2020-03-04 22:00:00,2.62,0.21,2.6284025567000002,2.62,0.21,2.6284025567000002,2.5700000000000003,0.21,2.5785654927,2.5700000000000003,0.21,2.5785654927
2020-03-04 22:30:00,2.44,0.22,2.4498979571,2.44,0.22,2.4498979571,2.39,0.23,2.4010414407000003,2.39,0.23,2.4010414407000003
2020-03-04 23:00:00,2.27,0.22,2.2806358762,2.27,0.22,2.2806358762,2.23,0.23,2.2418296099,2.23,0.23,2.2418296099
2020-03-04 23:30:00,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105
2020-03-05 00:00:00,2.01,0.2,2.0199257412,2.01,0.2,2.0199257412,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999
2020-03-05 00:30:00,2.1,0.2,2.109502311,2.1,0.2,2.109502311,2.06,0.22,2.071714266,2.06,0.22,2.071714266
2020-03-05 01:00:00,2.11,0.44,2.1553885961,2.11,0.44,2.1553885961,2.12,-0.03,2.1202122535,2.12,-0.03,2.1202122535
2020-03-05 01:30:00,2.02,0.81,2.1763501557,2.02,0.81,2.1763501557,2.1,-0.41000000000000003,2.139649504,2.1,-0.41000000000000003,2.139649504
2020-03-05 02:00:00,1.94,0.81,2.1023082552,1.94,0.81,2.1023082552,2.02,-0.39,2.0573040611,2.02,-0.39,2.0573040611
2020-03-05 02:30:00,1.9,0.81,2.0654539453,1.9,0.81,2.0654539453,1.98,-0.39,2.0180436071,1.98,-0.39,2.0180436071
2020-03-05 03:00:00,1.87,0.81,2.0378910668,1.87,0.81,2.0378910668,1.9500000000000002,-0.39,1.9886176103,1.9500000000000002,-0.39,1.9886176103
2020-03-05 03:30:00,1.82,0.81,1.9921094347000001,1.82,0.81,1.9921094347000001,1.9,-0.39,1.9396133635,1.9,-0.39,1.9396133635
2020-03-05 04:00:00,1.76,0.81,1.9374467735,1.76,0.81,1.9374467735,1.8399999999999999,-0.39,1.8808774548,1.8399999999999999,-0.39,1.8808774548
2020-03-05 04:30:00,1.77,0.81,1.9465353837000001,1.77,0.81,1.9465353837000001,1.8599999999999999,-0.39,1.9004473158000001,1.8599999999999999,-0.39,1.9004473158000001
2020-03-05 05:00:00,1.77,0.81,1.9465353837000001,1.77,0.81,1.9465353837000001,1.8599999999999999,-0.39,1.9004473158000001,1.8599999999999999,-0.39,1.9004473158000001
2020-03-05 05:30:00,1.87,0.39,1.9102355876,1.87,0.39,1.9102355876,1.88,-0.01,1.8800265956,1.88,-0.01,1.8800265956
2020-03-05 06:00:00,2.07,0.19,2.0787015178,2.07,0.19,2.0787015178,2.03,0.19,2.0388722373,2.03,0.19,2.0388722373
2020-03-05 06:30:00,2.3,0.65,2.3900836805,2.3,0.65,2.3900836805,2.36,-0.45,2.4025195108,2.36,-0.45,2.4025195108
2020-03-05 07:00:00,2.56,0.68,2.6487733010000003,2.56,0.68,2.6487733010000003,2.62,-0.53,2.6730693968,2.62,-0.53,2.6730693968
2020-03-05 07:30:00,2.92,0.21,2.9275416308,2.92,0.21,2.9275416308,2.88,0.08,2.8811108969,2.88,0.08,2.8811108969
2020-03-05 08:00:00,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2020-03-05 08:30:00,3.4,0.14,3.4028811322,3.4,0.14,3.4028811322,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-03-05 09:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.47,0.14,3.4728230591,3.47,0.14,3.4728230591
2020-03-05 09:30:00,3.73,0.14,3.7326264212,3.73,0.14,3.7326264212,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169
2020-03-05 10:00:00,3.81,0.14,3.8125713108,3.81,0.14,3.8125713108,3.74,0.14,3.7426194036,3.74,0.14,3.7426194036
2020-03-05 10:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.76,0.14,3.7626054802,3.76,0.14,3.7626054802
2020-03-05 11:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-03-05 11:30:00,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234,3.67,0.14,3.672669329,3.67,0.14,3.672669329
2020-03-05 12:00:00,3.77,0.14,3.7725985739,3.77,0.14,3.7725985739,3.7,0.14,3.7026477013,3.7,0.14,3.7026477013
2020-03-05 12:30:00,3.83,0.14,3.8325578926,3.83,0.14,3.8325578926,3.75,0.14,3.7526124234,3.75,0.14,3.7526124234
2020-03-05 13:00:00,3.74,0.15,3.7430068127,3.74,0.15,3.7430068127,3.66,0.16,3.6634955985,3.66,0.16,3.6634955985
2020-03-05 13:30:00,3.66,0.15,3.6630724809,3.66,0.15,3.6630724809,3.59,0.15,3.5931323382,3.59,0.15,3.5931323382
2020-03-05 14:00:00,3.63,0.14,3.6326987213,3.63,0.14,3.6326987213,3.56,0.15,3.563158711,3.56,0.15,3.563158711
2020-03-05 14:30:00,3.66,0.14,3.6626766169,3.66,0.14,3.6626766169,3.59,0.14,3.5927287679,3.59,0.14,3.5927287679
2020-03-05 15:00:00,3.5700000000000003,0.14,3.5727440434,3.5700000000000003,0.14,3.5727440434,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-03-05 15:30:00,3.5,0.15,3.5032128111,3.5,0.15,3.5032128111,3.43,0.16,3.4337297506,3.43,0.16,3.4337297506
2020-03-05 16:00:00,3.5300000000000002,0.63,3.585777461,3.5300000000000002,0.63,3.585777461,3.5700000000000003,-0.39,3.5912393404,3.5700000000000003,-0.39,3.5912393404
2020-03-05 16:30:00,3.58,0.74,3.6556805112,3.58,0.74,3.6556805112,3.63,-0.46,3.6590299261,3.63,-0.46,3.6590299261
2020-03-05 17:00:00,3.61,0.64,3.6662924051,3.61,0.64,3.6662924051,3.64,-0.42,3.6641506519,3.64,-0.42,3.6641506519
2020-03-05 17:30:00,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2020-03-05 18:00:00,3.48,0.15,3.4832312585,3.48,0.15,3.4832312585,3.41,0.16,3.413751602,3.41,0.16,3.413751602
2020-03-05 18:30:00,3.5700000000000003,0.15,3.5731498709,3.5700000000000003,0.15,3.5731498709,3.5,0.16,3.5036552342,3.5,0.16,3.5036552342
2020-03-05 19:00:00,3.52,0.15,3.5231945731,3.52,0.15,3.5231945731,3.45,0.16,3.4537081521,3.45,0.16,3.4537081521
2020-03-05 19:30:00,3.44,0.18,3.4447060833,3.44,0.18,3.4447060833,3.38,0.13,3.3824990761000002,3.38,0.13,3.3824990761000002
2020-03-05 20:00:00,3.26,0.73,3.3407334524,3.26,0.73,3.3407334524,3.33,-0.47000000000000003,3.363004609,3.33,-0.47000000000000003,3.363004609
2020-03-05 20:30:00,3.1,0.73,3.1847919869,3.1,0.73,3.1847919869,3.17,-0.45,3.2017807545,3.17,-0.45,3.2017807545
2020-03-05 21:00:00,3.02,0.73,3.1069760218,3.02,0.73,3.1069760218,3.09,-0.45,3.1225950746,3.09,-0.45,3.1225950746
2020-03-05 21:30:00,2.85,0.4,2.8779332862,2.85,0.4,2.8779332862,2.85,-0.04,2.8502806878999998,2.85,-0.04,2.8502806878999998
2020-03-05 22:00:00,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759,2.67,0.19,2.6767517629,2.67,0.19,2.6767517629
2020-03-05 22:30:00,2.52,0.2,2.5279240495,2.52,0.2,2.5279240495,2.48,0.21,2.4888752480000003,2.48,0.21,2.4888752480000003
2020-03-05 23:00:00,2.32,0.43,2.3595126615,2.32,0.43,2.3595126615,2.32,0.01,2.3200215516,2.32,0.01,2.3200215516
2020-03-05 23:30:00,2.14,0.8,2.2846443925,2.14,0.8,2.2846443925,2.22,-0.42,2.2593804460999998,2.22,-0.42,2.2593804460999998
2020-03-06 00:00:00,2.01,0.8,2.1633538777,2.01,0.8,2.1633538777,2.09,-0.4,2.1279332696,2.09,-0.4,2.1279332696
2020-03-06 00:30:00,2.14,0.31,2.162336699,2.14,0.31,2.162336699,2.12,0.12,2.1233935104,2.12,0.12,2.1233935104
2020-03-06 01:00:00,2.16,0.22,2.1711747972,2.16,0.22,2.1711747972,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171
2020-03-06 01:30:00,2.11,0.21,2.1204244858,2.11,0.21,2.1204244858,2.08,0.22,2.0916022566,2.08,0.22,2.0916022566
2020-03-06 02:00:00,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436
2020-03-06 02:30:00,1.96,0.8200000000000001,2.1246176127,1.96,0.8200000000000001,2.1246176127,2.04,-0.39,2.0769448717,2.04,-0.39,2.0769448717
2020-03-06 03:00:00,1.9300000000000002,0.81,2.0930838493,1.9300000000000002,0.81,2.0930838493,2.01,-0.41000000000000003,2.0513897728,2.01,-0.41000000000000003,2.0513897728
2020-03-06 03:30:00,1.87,0.81,2.0378910668,1.87,0.81,2.0378910668,1.9500000000000002,-0.41000000000000003,1.9926364445,1.9500000000000002,-0.41000000000000003,1.9926364445
2020-03-06 04:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.9100000000000001,-0.39,1.9494101672,1.9100000000000001,-0.39,1.9494101672
2020-03-06 04:30:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.9100000000000001,-0.39,1.9494101672,1.9100000000000001,-0.39,1.9494101672
2020-03-06 05:00:00,1.83,0.81,2.0012496096,1.83,0.81,2.0012496096,1.9,-0.39,1.9396133635,1.9,-0.39,1.9396133635
2020-03-06 05:30:00,1.88,0.81,2.0470710784,1.88,0.81,2.0470710784,1.97,-0.39,2.0082330542,1.97,-0.39,2.0082330542
2020-03-06 06:00:00,2.02,0.78,2.1653637108,2.02,0.78,2.1653637108,2.1,-0.42,2.1415881957,2.1,-0.42,2.1415881957
2020-03-06 06:30:00,2.2800000000000002,0.73,2.3940133667,2.2800000000000002,0.73,2.3940133667,2.36,-0.44,2.4006665741,2.36,-0.44,2.4006665741
2020-03-06 07:00:00,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066,2.63,-0.34,2.6518861212,2.63,-0.34,2.6518861212
2020-03-06 07:30:00,2.86,0.74,2.9541834743,2.86,0.74,2.9541834743,2.93,-0.47000000000000003,2.9674568236,2.93,-0.47000000000000003,2.9674568236
2020-03-06 08:00:00,3.06,0.71,3.1412895441,3.06,0.71,3.1412895441,3.12,-0.5,3.1598101209,3.12,-0.5,3.1598101209
2020-03-06 08:30:00,3.25,0.66,3.3163383422,3.25,0.66,3.3163383422,3.31,-0.54,3.353759085,3.31,-0.54,3.353759085
2020-03-06 09:00:00,3.26,0.6900000000000001,3.3322214812,3.26,0.6900000000000001,3.3322214812,3.32,-0.52,3.3604761567,3.32,-0.52,3.3604761567
2020-03-06 09:30:00,3.33,0.66,3.3947753976,3.33,0.66,3.3947753976,3.38,-0.55,3.4244561612,3.38,-0.55,3.4244561612
2020-03-06 10:00:00,3.31,0.68,3.3791271062,3.31,0.68,3.3791271062,3.37,-0.53,3.4114219909,3.37,-0.53,3.4114219909
2020-03-06 10:30:00,3.45,0.64,3.5088602138000002,3.45,0.64,3.5088602138000002,3.46,-0.35000000000000003,3.4776572574,3.46,-0.35000000000000003,3.4776572574
2020-03-06 11:00:00,3.54,0.14,3.54276728,3.54,0.14,3.54276728,3.48,0.14,3.4828149535,3.48,0.14,3.4828149535
2020-03-06 11:30:00,3.5300000000000002,0.19,3.5351096163999998,3.5300000000000002,0.19,3.5351096163999998,4.08,0.27,4.0889240639,4.08,0.27,4.0889240639
2020-03-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.9,0.30000000000000004,6.9065186599,6.9,0.30000000000000004,6.9065186599
2020-03-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,7.14,0.25,7.1443754101,7.14,0.25,7.1443754101
2020-03-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.47,0.25,6.474828183,6.47,0.25,6.474828183
2020-03-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.45,0.26,6.4552381831,6.45,0.26,6.4552381831
2020-03-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.18,0.25,6.1850545673,6.18,0.25,6.1850545673
2020-03-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.16,0.23,6.1642923357,6.16,0.23,6.1642923357
2020-03-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.96,0.23,5.9644362684,5.96,0.23,5.9644362684
2020-03-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.9,0.23,5.9044813489,5.9,0.23,5.9044813489
2020-03-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.35000000000000003,6.0900656811,6.08,0.35000000000000003,6.0900656811
2020-03-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.98,0.39,5.9927038972,5.98,0.39,5.9927038972
2020-03-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.98,0.33,5.9890984296,5.98,0.33,5.9890984296
2020-03-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.89,0.33,5.8992372388,5.89,0.33,5.8992372388
2020-03-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.92,0.33,5.9291905012,5.92,0.33,5.9291905012
2020-03-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.0,0.29,6.007004245,6.0,0.29,6.007004245
2020-03-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.16,0.26,6.1654845714,6.16,0.26,6.1654845714
2020-03-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.97,0.28,5.9765625572,5.97,0.28,5.9765625572
2020-03-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.9,0.26,5.905726035,5.9,0.26,5.905726035
2020-03-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.63,0.31,5.6385281767,5.63,0.31,5.6385281767
2020-03-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.45,0.29,5.4577101425,5.45,0.29,5.4577101425
2020-03-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.28,5.0877106836,5.08,0.28,5.0877106836
2020-03-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.88,0.31,4.8898363981,4.88,0.31,4.8898363981
2020-03-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.38,4.5259805567,4.51,0.38,4.5259805567
2020-03-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.38,4.207196216,4.19,0.38,4.207196216
2020-03-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.42,3.892723982,3.87,0.42,3.892723982
2020-03-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.44,3.7657934091,3.74,0.44,3.7657934091
2020-03-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.51,3.8241600385,3.79,0.51,3.8241600385
2020-03-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-03-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.47000000000000003,3.7098921817,3.68,0.47000000000000003,3.7098921817
2020-03-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.47000000000000003,3.6107201498,3.58,0.47000000000000003,3.6107201498
2020-03-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.51,3.5864467095,3.55,0.51,3.5864467095
2020-03-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.51,3.5369619732,3.5,0.51,3.5369619732
2020-03-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.46,3.4309765374,3.4,0.46,3.4309765374
2020-03-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.45,3.3701780368,3.34,0.45,3.3701780368
2020-03-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.46,3.3418108863000002,3.31,0.46,3.3418108863000002
2020-03-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.44,3.3192920932,3.29,0.44,3.3192920932
2020-03-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.43,3.3874031351,3.36,0.43,3.3874031351
2020-03-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.43,3.5163901945,3.49,0.43,3.5163901945
2020-03-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.39,3.8000657889,3.7800000000000002,0.39,3.8000657889
2020-03-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.34,3.9646059073,3.95,0.34,3.9646059073
2020-03-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.30000000000000004,4.051123301,4.04,0.30000000000000004,4.051123301
2020-03-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.30000000000000004,4.2905011362,4.28,0.30000000000000004,4.2905011362
2020-03-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.26,4.6772320875,4.67,0.26,4.6772320875
2020-03-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.09,0.23,5.0951938138,5.09,0.23,5.0951938138
2020-03-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.18,0.23,5.1851036634,5.18,0.23,5.1851036634
2020-03-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.32,0.23,5.3249694835,5.32,0.23,5.3249694835
2020-03-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.45,0.29,5.4577101425,5.45,0.29,5.4577101425
2020-03-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.45,0.24,5.4552818442,5.45,0.24,5.4552818442
2020-03-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.48,0.26,5.4861644161,5.48,0.26,5.4861644161
2020-03-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.44,0.23,5.4448599615,5.44,0.23,5.4448599615
2020-03-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.34,0.28,5.3473357852,5.34,0.28,5.3473357852
2020-03-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.09,0.26,5.0966361455,5.09,0.26,5.0966361455
2020-03-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.28,4.8281259304,4.82,0.28,4.8281259304
2020-03-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.28,4.8281259304,4.82,0.28,4.8281259304
2020-03-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.24,4.8259714048,4.82,0.24,4.8259714048
2020-03-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.30000000000000004,4.6397090426,4.63,0.30000000000000004,4.6397090426
2020-03-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.29,4.4793972809,4.47,0.29,4.4793972809
2020-03-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.30000000000000004,4.4601008957,4.45,0.30000000000000004,4.4601008957
2020-03-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.34,4.602575366,4.59,0.34,4.602575366
2020-03-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.34,4.7721274082,4.76,0.34,4.7721274082
2020-03-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.41000000000000003,5.0965184195,5.08,0.41000000000000003,5.0965184195
2020-03-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.4,5.2751872005,5.26,0.4,5.2751872005
2020-03-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.32,0.33,5.330225136,5.32,0.33,5.330225136
2020-03-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.38,0.38,5.3934033782,5.38,0.38,5.3934033782
2020-03-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.35,0.41000000000000003,5.3656872812,5.35,0.41000000000000003,5.3656872812
2020-03-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.11,0.36,5.1226653219,5.11,0.36,5.1226653219
2020-03-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.99,0.36,5.0029691184,4.99,0.36,5.0029691184
2020-03-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.87,0.41000000000000003,4.8872282533,4.87,0.41000000000000003,4.8872282533
2020-03-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.35000000000000003,4.703041569,4.69,0.35000000000000003,4.703041569
2020-03-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.41000000000000003,4.4389751069,4.42,0.41000000000000003,4.4389751069
2020-03-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.41000000000000003,4.1801554995,4.16,0.41000000000000003,4.1801554995
2020-03-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.45,3.9954223807,3.9699999999999998,0.45,3.9954223807
2020-03-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.43,3.7646380968,3.74,0.43,3.7646380968
2020-03-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.41000000000000003,3.6332079489,3.61,0.41000000000000003,3.6332079489
2020-03-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.48,3.7706763319,3.74,0.48,3.7706763319
2020-03-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.44,3.7657934091,3.74,0.44,3.7657934091
2020-03-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.45,3.6776351097,3.65,0.45,3.6776351097
2020-03-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.45,3.608171282,3.58,0.45,3.608171282
2020-03-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.5,3.5157360538,3.48,0.5,3.5157360538
2020-03-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.47000000000000003,3.4323315691,3.4,0.47000000000000003,3.4323315691
2020-03-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.46,3.3319063612,3.3,0.46,3.3319063612
2020-03-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.46,3.2625909949,3.23,0.46,3.2625909949
2020-03-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.45,3.2413885913,3.21,0.45,3.2413885913
2020-03-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.45,3.2314857264,3.2,0.45,3.2314857264
2020-03-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.45,3.3107249961,3.2800000000000002,0.45,3.3107249961
2020-03-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.41000000000000003,3.4345596515,3.41,0.41000000000000003,3.4345596515
2020-03-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.41000000000000003,3.6729552134,3.65,0.41000000000000003,3.6729552134
2020-03-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.41000000000000003,3.7524658559,3.73,0.41000000000000003,3.7524658559
2020-03-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.39,3.7901187316,3.77,0.39,3.7901187316
2020-03-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.39,3.8597538782000003,3.84,0.39,3.8597538782000003
2020-03-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.35000000000000003,4.1746975938,4.16,0.35000000000000003,4.1746975938
2020-03-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.36,4.5442821215,4.53,0.36,4.5442821215
2020-03-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.33,4.7414976537,4.73,0.33,4.7414976537
2020-03-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.35000000000000003,4.7628772816,4.75,0.35000000000000003,4.7628772816
2020-03-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.36,4.6639146647,4.65,0.36,4.6639146647
2020-03-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.33,4.8312834734,4.82,0.33,4.8312834734
2020-03-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.24,0.34,5.2510189487,5.24,0.34,5.2510189487
2020-03-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.95,0.33,4.9609878049,4.95,0.33,4.9609878049
2020-03-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.36,4.9032336269000005,4.89,0.36,4.9032336269000005
2020-03-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8,0.32,4.8106548411,4.8,0.32,4.8106548411
2020-03-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.87,0.30000000000000004,4.8792314969,4.87,0.30000000000000004,4.8792314969
2020-03-08 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.84,0.28,4.8480924084,4.84,0.28,4.8480924084
2020-03-08 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.94,0.32,4.9503535227,4.94,0.32,4.9503535227
2020-03-08 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.36,4.6539445635,4.64,0.36,4.6539445635
2020-03-08 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.36,4.6838552497,4.67,0.36,4.6838552497
2020-03-08 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.4,4.6870993162,4.67,0.4,4.6870993162
2020-03-08 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.12,0.4,5.1356012306,5.12,0.4,5.1356012306
2020-03-08 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.06,0.38,5.0742487129,5.06,0.38,5.0742487129
2020-03-08 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.32,0.38,5.3335541621,5.32,0.38,5.3335541621
2020-03-08 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.27,0.41000000000000003,5.2859247062,5.27,0.41000000000000003,5.2859247062
2020-03-08 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.33,0.35000000000000003,5.3414791959,5.33,0.35000000000000003,5.3414791959
2020-03-08 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.49,0.29,5.4976540451,5.49,0.29,5.4976540451
2020-03-08 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.43,0.36,5.4419206168,5.43,0.36,5.4419206168
2020-03-08 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.22,0.38,5.2338131415,5.22,0.38,5.2338131415
2020-03-08 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.07,0.34,5.0813876058,5.07,0.34,5.0813876058
2020-03-08 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.88,0.37,4.8940065386,4.88,0.37,4.8940065386
2020-03-08 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.37,4.5949211092,4.58,0.37,4.5949211092
2020-03-08 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.39,4.3375684433,4.32,0.39,4.3375684433
2020-03-08 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.37,4.1067018397,4.09,0.37,4.1067018397
2020-03-08 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.39,3.8000657889,3.7800000000000002,0.39,3.8000657889
2020-03-08 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.41000000000000003,3.5636638449999998,3.54,0.41000000000000003,3.5636638449999998
2020-03-09 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.42,3.3663036108,3.34,0.42,3.3663036108
2020-03-09 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.47000000000000003,3.6107201498,3.58,0.47000000000000003,3.6107201498
2020-03-09 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.47000000000000003,3.6603005341,3.63,0.47000000000000003,3.6603005341
2020-03-09 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.45,3.5387285852,3.51,0.45,3.5387285852
2020-03-09 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.46,3.4706195412,3.44,0.46,3.4706195412
2020-03-09 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.47000000000000003,3.5115950792,3.48,0.47000000000000003,3.5115950792
2020-03-09 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.47000000000000003,3.4521442612,3.42,0.47000000000000003,3.4521442612
2020-03-09 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.46,3.3715278436,3.34,0.46,3.3715278436
2020-03-09 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.43,3.3378136556999998,3.31,0.43,3.3378136556999998
2020-03-09 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.43,3.2981509971,3.27,0.43,3.2981509971
2020-03-09 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.42,3.2968621445,3.27,0.42,3.2968621445
2020-03-09 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.42,3.4754711911,3.45,0.42,3.4754711911
2020-03-09 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.4,3.6420323996,3.62,0.4,3.6420323996
2020-03-09 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.36,4.2054369571,4.19,0.36,4.2054369571
2020-03-09 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.29,4.6490536671000005,4.64,0.29,4.6490536671000005
2020-03-09 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.14,0.29,5.1481744337,5.14,0.29,5.1481744337
2020-03-09 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.64,0.26,5.6459897272,5.64,0.26,5.6459897272
2020-03-09 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.97,0.2,5.9733491443,5.97,0.2,5.9733491443
2020-03-09 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.18,0.18,6.1826208035,6.18,0.18,6.1826208035
2020-03-09 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.31,0.18,6.3125668313,6.31,0.18,6.3125668313
2020-03-09 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.48,0.21,6.4834018848,6.48,0.21,6.4834018848
2020-03-09 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.57,0.26,6.575142584,6.57,0.26,6.575142584
2020-03-09 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.48,0.25,6.4848207377,6.48,0.25,6.4848207377
2020-03-09 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.53,0.19,6.5327635806,6.53,0.19,6.5327635806
2020-03-09 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.7,0.19,6.7026934884,6.7,0.19,6.7026934884
2020-03-09 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.93,0.16,6.9318467958,6.93,0.16,6.9318467958
2020-03-09 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.88,0.16,6.8818602135999996,6.88,0.16,6.8818602135999996
2020-03-09 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.82,0.14,6.8214367988,6.82,0.14,6.8214367988
2020-03-09 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.86,0.11,6.8608818675,6.86,0.11,6.8608818675
2020-03-09 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.77,0.14,6.7714474081,6.77,0.14,6.7714474081
2020-03-09 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.62,0.17,6.6221824197,6.62,0.17,6.6221824197
2020-03-09 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.59,0.21,6.5933451298,6.59,0.21,6.5933451298
2020-03-09 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.76,0.23,6.7639115902,6.76,0.23,6.7639115902
2020-03-09 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.95,0.2,6.9528771023000004,6.95,0.2,6.9528771023000004
2020-03-09 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.9,0.19,6.9026154463000005,6.9,0.19,6.9026154463000005
2020-03-09 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.8100000000000005,0.25,6.8145872949,6.8100000000000005,0.25,6.8145872949
2020-03-09 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.72,0.26,6.725027881,6.72,0.26,6.725027881
2020-03-09 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.67,0.26,6.6750655427000005,6.67,0.26,6.6750655427000005
2020-03-09 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.46,0.24,6.464456667,6.46,0.24,6.464456667
2020-03-09 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.26,0.22,6.2638646218,6.26,0.22,6.2638646218
2020-03-09 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.94,0.27,5.9461331973,5.94,0.27,5.9461331973
2020-03-09 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.64,0.27,5.6464590674,5.64,0.27,5.6464590674
2020-03-09 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.44,0.32,5.4494036371,5.44,0.32,5.4494036371
2020-03-09 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.16,0.35000000000000003,5.1718565332,5.16,0.35000000000000003,5.1718565332
2020-03-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.87,0.31,4.8798565553,4.87,0.31,4.8798565553
2020-03-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.33,4.5021106161,4.49,0.33,4.5021106161
2020-03-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.39,4.1483731751,4.13,0.39,4.1483731751
2020-03-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.38,3.9781905435000002,3.96,0.38,3.9781905435000002
2020-03-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.38,3.7393582337,3.7199999999999998,0.38,3.7393582337
2020-03-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.43,3.9037546029,3.88,0.43,3.9037546029
2020-03-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.42,3.803261758,3.7800000000000002,0.42,3.803261758
2020-03-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.4,3.7116168983,3.69,0.4,3.7116168983
2020-03-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.4,3.5824014292,3.56,0.4,3.5824014292
2020-03-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.4,3.5426543721,3.52,0.4,3.5426543721
2020-03-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.4,3.4731109974,3.45,0.4,3.4731109974
2020-03-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.39,3.4024256054,3.38,0.39,3.4024256054
2020-03-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.35000000000000003,3.3682339586,3.35,0.35000000000000003,3.3682339586
2020-03-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.34,3.3672095272,3.35,0.34,3.3672095272
2020-03-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.34,3.3672095272,3.35,0.34,3.3672095272
2020-03-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.34,3.4965697476,3.48,0.34,3.4965697476
2020-03-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.31,3.7627915169,3.75,0.31,3.7627915169
2020-03-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.24,4.3166769627,4.31,0.24,4.3166769627
2020-03-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.22,4.735113515,4.73,0.22,4.735113515
2020-03-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.21,0.18,5.2131084777,5.21,0.18,5.2131084777
2020-03-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.63,0.18,5.6328767073,5.63,0.18,5.6328767073
2020-03-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.18,6.0826638901,6.08,0.18,6.0826638901
2020-03-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.32,0.18,6.3225627715,6.32,0.18,6.3225627715
2020-03-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.46,0.18,6.4625072534,6.46,0.18,6.4625072534
