Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.61,0.16,6.6119361763,6.61,0.16,6.6119361763
2020-03-10 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.64,0.16,6.6419274311,6.64,0.16,6.6419274311
2020-03-10 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.69,0.14,6.6914647126,6.69,0.14,6.6914647126
2020-03-10 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.74,0.15,6.7416689328,6.74,0.15,6.7416689328
2020-03-10 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.78,0.12,6.7810618637,6.78,0.12,6.7810618637
2020-03-10 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.86,0.15,6.8616397457,6.86,0.15,6.8616397457
2020-03-10 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.7,0.14,6.7014625269,6.7,0.14,6.7014625269
2020-03-10 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.76,0.14,6.7614495487,6.76,0.14,6.7614495487
2020-03-10 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.63,0.16,6.6319303374,6.63,0.16,6.6319303374
2020-03-10 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.55,0.12,6.5510991444,6.55,0.12,6.5510991444
2020-03-10 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.59,0.08,6.5904855663,6.59,0.08,6.5904855663
2020-03-10 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.4,0.13,6.4013201763,6.4,0.13,6.4013201763
2020-03-10 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.48,0.08,6.4804938083,6.48,0.08,6.4804938083
2020-03-10 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.5,0.19,6.5027763302,6.5,0.19,6.5027763302
2020-03-10 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.43,0.19,6.4328065415,6.43,0.19,6.4328065415
2020-03-10 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.52,0.26,6.5251819898,6.52,0.26,6.5251819898
2020-03-10 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.4,0.24,6.4044984191,6.4,0.24,6.4044984191
2020-03-10 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.57,0.24,6.5743821002,6.57,0.24,6.5743821002
2020-03-10 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.37,0.21,6.3734605985,6.37,0.21,6.3734605985
2020-03-10 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.18,0.23,6.1842784543,6.18,0.23,6.1842784543
2020-03-10 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.93,0.21,5.933717216,5.93,0.21,5.933717216
2020-03-10 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.77,0.23,5.7745822360000005,5.77,0.23,5.7745822360000005
2020-03-10 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.49,0.27,5.4966353345,5.49,0.27,5.4966353345
2020-03-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.2,0.27,5.2070048973,5.2,0.27,5.2070048973
2020-03-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.30000000000000004,4.8991938112,4.89,0.30000000000000004,4.8991938112
2020-03-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.34,4.5227978067,4.51,0.34,4.5227978067
2020-03-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.36,4.1755478682,4.16,0.36,4.1755478682
2020-03-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.38,3.8687077946,3.85,0.38,3.8687077946
2020-03-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.37,3.7383552533,3.7199999999999998,0.37,3.7383552533
2020-03-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.44,3.8253888691,3.8,0.44,3.8253888691
2020-03-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.42,3.7734467003,3.75,0.42,3.7734467003
2020-03-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.39,3.7105525195,3.69,0.39,3.7105525195
2020-03-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.37,3.6090164865,3.59,0.37,3.6090164865
2020-03-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.39,3.5117232237,3.49,0.39,3.5117232237
2020-03-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.38,3.4708644456,3.45,0.38,3.4708644456
2020-03-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.38,3.4211693907000003,3.4,0.38,3.4211693907000003
2020-03-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.38,3.3416762261,3.32,0.38,3.3416762261
2020-03-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.37,3.3107400985,3.29,0.37,3.3107400985
2020-03-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,3.29,0.35000000000000003,3.3085646435
2020-03-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.35000000000000003,3.4279148181,3.41,0.35000000000000003,3.4279148181
2020-03-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.32,3.6938868418,3.68,0.32,3.6938868418
2020-03-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.25,4.1974516078,4.19,0.25,4.1974516078
2020-03-11 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.22,4.7251243370000005,4.72,0.22,4.7251243370000005
2020-03-11 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.23,0.2,5.2338226947,5.23,0.2,5.2338226947
2020-03-11 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.64,0.14,5.6417373211,5.64,0.14,5.6417373211
2020-03-11 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.09,0.14,6.0916089829,6.09,0.14,6.0916089829
2020-03-11 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.23,0.15,6.2318055169,6.23,0.15,6.2318055169
2020-03-11 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.52,0.13,6.5212958835,6.52,0.13,6.5212958835
2020-03-11 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.48,0.14,6.4815121692,6.48,0.14,6.4815121692
2020-03-11 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.29,0.18,6.2925749896,6.29,0.18,6.2925749896
2020-03-11 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.23,0.11,6.2309710319,6.23,0.11,6.2309710319
2020-03-11 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.19,6.0829680256,6.08,0.19,6.0829680256
2020-03-11 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.21,6.0836255638,6.08,0.21,6.0836255638
2020-03-11 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.21,6.0836255638,6.08,0.21,6.0836255638
2020-03-11 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.94,0.19,5.9430379437,5.94,0.19,5.9430379437
2020-03-11 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.0,0.19,6.0030075795,6.0,0.19,6.0030075795
2020-03-11 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.96,0.19,5.9630277544,5.96,0.19,5.9630277544
2020-03-11 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.96,0.17,5.9624240037,5.96,0.17,5.9624240037
2020-03-11 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.84,0.17,5.8424737911,5.84,0.17,5.8424737911
2020-03-11 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.84,0.24,5.8449294264,5.84,0.24,5.8449294264
2020-03-11 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.91,0.29,5.9171107815,5.91,0.29,5.9171107815
2020-03-11 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.91,0.28,5.9166291079,5.91,0.28,5.9166291079
2020-03-11 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.95,0.28,5.9565845919000004,5.95,0.28,5.9565845919000004
2020-03-11 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.03,0.32,6.0384849093,6.03,0.32,6.0384849093
2020-03-11 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.06,0.32,6.0684429634,6.06,0.32,6.0684429634
2020-03-11 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.18,0.26,6.1854668377,6.18,0.26,6.1854668377
2020-03-11 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.2,0.27,6.2058762476,6.2,0.27,6.2058762476
2020-03-11 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.09,0.28,6.0964333835,6.09,0.28,6.0964333835
2020-03-11 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.83,0.25,5.835357744,5.83,0.25,5.835357744
2020-03-11 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.61,0.23,5.6147128155,5.61,0.23,5.6147128155
2020-03-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.4,0.27,5.4067457865,5.4,0.27,5.4067457865
2020-03-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.06,0.31,5.0694871535,5.06,0.31,5.0694871535
2020-03-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.33,4.7315219539,4.72,0.33,4.7315219539
2020-03-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.4,4.4181444069,4.4,0.4,4.4181444069
2020-03-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.38,4.1574030355,4.14,0.38,4.1574030355
2020-03-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.39,3.8498051899,3.83,0.39,3.8498051899
2020-03-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.36,3.687614405,3.67,0.36,3.687614405
2020-03-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.43,3.784507894,3.76,0.43,3.784507894
2020-03-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.41000000000000003,3.7822876675,3.76,0.41000000000000003,3.7822876675
2020-03-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.39,3.6906638969000003,3.67,0.39,3.6906638969000003
2020-03-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.39,3.5614182568,3.54,0.39,3.5614182568
2020-03-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.37,3.5592836358,3.54,0.37,3.5592836358
2020-03-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.36,3.5085182057,3.49,0.36,3.5085182057
2020-03-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.36,3.4687317567,3.45,0.36,3.4687317567
2020-03-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.36,3.3792306817,3.36,0.36,3.3792306817
2020-03-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.38,3.3714833531,3.35,0.38,3.3714833531
2020-03-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.38,3.4012938715,3.38,0.38,3.4012938715
2020-03-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.37,3.5592836358,3.54,0.37,3.5592836358
2020-03-12 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.33,3.8541536036,3.84,0.33,3.8541536036
2020-03-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.26,4.287889924,4.28,0.26,4.287889924
2020-03-12 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.24,4.676162957,4.67,0.24,4.676162957
2020-03-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.18,0.21,5.1842550092,5.18,0.21,5.1842550092
2020-03-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.7,0.15,5.7019733426,5.7,0.15,5.7019733426
2020-03-12 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.07,0.09,6.0706671791,6.07,0.09,6.0706671791
2020-03-12 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.21,0.12,6.2111593121,6.21,0.12,6.2111593121
2020-03-12 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.63,-0.02,6.6300301658,6.63,-0.02,6.6300301658
2020-03-12 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.7,0.12,6.7010745407,6.7,0.12,6.7010745407
2020-03-12 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.75,0.06,6.7502666613999995,6.75,0.06,6.7502666613999995
2020-03-12 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.69,-0.03,6.6900672642,6.69,-0.03,6.6900672642
2020-03-12 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.75,-0.07,6.7503629532,6.75,-0.07,6.7503629532
2020-03-12 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.63,-0.03,6.630067873,6.63,-0.03,6.630067873
2020-03-12 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.88,0.02,6.8800290697,6.88,0.02,6.8800290697
2020-03-12 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.68,0.14,6.6814669048,6.68,0.14,6.6814669048
2020-03-12 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.68,0.14,6.6814669048,6.68,0.14,6.6814669048
2020-03-12 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.44,0.14,6.4415215594,6.44,0.14,6.4415215594
2020-03-12 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.39,0.1,6.3907824247,6.39,0.1,6.3907824247
2020-03-12 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.29,0.1,6.2907948623,6.29,0.1,6.2907948623
2020-03-12 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.25,0.16,6.2520476646,6.25,0.16,6.2520476646
2020-03-12 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.27,0.16,6.2720411351,6.27,0.16,6.2720411351
2020-03-12 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.3,0.17,6.3022932334,6.3,0.17,6.3022932334
2020-03-12 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.42,0.24,6.4244844151,6.42,0.24,6.4244844151
2020-03-12 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.14,0.28,6.146381049,6.14,0.28,6.146381049
2020-03-12 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.11,0.28,6.1164123471,6.11,0.28,6.1164123471
2020-03-12 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.21,0.26,6.215440451,6.21,0.26,6.215440451
2020-03-12 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.36,0.30000000000000004,6.3670715404,6.36,0.30000000000000004,6.3670715404
2020-03-12 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.25,0.30000000000000004,6.2571958576,6.25,0.30000000000000004,6.2571958576
2020-03-12 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.03,0.28,6.0364973287,6.03,0.28,6.0364973287
2020-03-12 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.82,0.28,5.8267315023,5.82,0.28,5.8267315023
2020-03-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.65,0.26,5.6559791372,5.65,0.26,5.6559791372
2020-03-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.27,5.2669250991,5.26,0.27,5.2669250991
2020-03-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.94,0.30000000000000004,4.9491009285,4.94,0.30000000000000004,4.9491009285
2020-03-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.35000000000000003,4.533530633,4.52,0.35000000000000003,4.533530633
2020-03-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.35000000000000003,4.264387412,4.25,0.35000000000000003,4.264387412
2020-03-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.38,3.9781905435000002,3.96,0.38,3.9781905435000002
2020-03-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.41000000000000003,3.702769234,3.68,0.41000000000000003,3.702769234
2020-03-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.45,3.8364827642,3.81,0.45,3.8364827642
2020-03-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.45,3.8066914769,3.7800000000000002,0.45,3.8066914769
2020-03-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.4,3.7215588132,3.7,0.4,3.7215588132
2020-03-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.44,3.5771636809,3.55,0.44,3.5771636809
2020-03-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.44,3.5374708479,3.51,0.44,3.5374708479
2020-03-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.43,3.5064654568,3.48,0.43,3.5064654568
2020-03-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.43,3.3774842709,3.35,0.43,3.3774842709
2020-03-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.43,3.3477305746,3.32,0.43,3.3477305746
2020-03-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.42,3.3663036108,3.34,0.42,3.3663036108
2020-03-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.42,3.3663036108,3.34,0.42,3.3663036108
2020-03-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.42,3.4853981121,3.46,0.42,3.4853981121
2020-03-13 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.39,3.7403876804,3.7199999999999998,0.39,3.7403876804
2020-03-13 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.30000000000000004,4.2107006543,4.2,0.30000000000000004,4.2107006543
2020-03-13 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.33,4.5719251962000005,4.5600000000000005,0.33,4.5719251962000005
2020-03-13 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.04,0.24,5.04571105,5.04,0.24,5.04571105
2020-03-13 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.43,0.17,5.43266049,5.43,0.17,5.43266049
2020-03-13 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.89,0.13,5.8914344603,5.89,0.13,5.8914344603
2020-03-13 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.09,0.13,6.0913873625,6.09,0.13,6.0913873625
2020-03-13 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.29,0.04,6.2901271847,6.29,0.04,6.2901271847
2020-03-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.22,0.1,6.2208038066,6.22,0.1,6.2208038066
2020-03-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.18,0.12,6.1811649387,6.18,0.12,6.1811649387
2020-03-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.18,0.12,6.1811649387,6.18,0.12,6.1811649387
2020-03-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.22,0.12,6.2211574486,6.22,0.12,6.2211574486
2020-03-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.35,0.14,6.3515431196,6.35,0.14,6.3515431196
2020-03-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.28,0.17,6.282300534,6.28,0.17,6.282300534
2020-03-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.15,0.17,6.1523491448,6.15,0.17,6.1523491448
2020-03-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.26,0.18,6.2625873247,6.26,0.18,6.2625873247
2020-03-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.12,0.18,6.1226464866,6.12,0.18,6.1226464866
2020-03-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.04,0.22,6.0440052945,6.04,0.22,6.0440052945
2020-03-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.95,0.17,5.952428076,5.95,0.17,5.952428076
2020-03-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.93,0.18,5.9327312429,5.93,0.18,5.9327312429
2020-03-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.05,0.21,6.053643531,6.05,0.21,6.053643531
2020-03-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.12,0.24,6.1247040745,6.12,0.24,6.1247040745
2020-03-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.17,0.23,6.1742853838,6.17,0.23,6.1742853838
2020-03-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.14,0.25,6.1450874689,6.14,0.25,6.1450874689
2020-03-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.03,0.23,6.0343848071,6.03,0.23,6.0343848071
2020-03-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.98,0.21,5.9836861549,5.98,0.21,5.9836861549
2020-03-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.95,0.21,5.953704729,5.95,0.21,5.953704729
2020-03-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.86,0.24,5.8649126166,5.86,0.24,5.8649126166
2020-03-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.69,0.21,5.693873901,5.69,0.21,5.693873901
2020-03-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.45,0.24,5.4552818442,5.45,0.24,5.4552818442
2020-03-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.32,0.28,5.3273633253,5.32,0.28,5.3273633253
2020-03-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.06,0.26,5.0666754386,5.06,0.26,5.0666754386
2020-03-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.74,0.28,4.7482628402,4.74,0.28,4.7482628402
2020-03-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.37,4.405564663,4.39,0.37,4.405564663
2020-03-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.39,4.1085520564,4.09,0.39,4.1085520564
2020-03-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.39,3.7801719538,3.76,0.39,3.7801719538
2020-03-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.36,3.6080049889,3.59,0.36,3.6080049889
2020-03-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.42,3.7237615391,3.7,0.42,3.7237615391
2020-03-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.42,3.7237615391,3.7,0.42,3.7237615391
2020-03-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-03-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.38,3.520568136,3.5,0.38,3.520568136
2020-03-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.42,3.4556186132,3.43,0.42,3.4556186132
2020-03-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.42,3.3861482543,3.36,0.42,3.3861482543
2020-03-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.39,3.2832453457,3.26,0.39,3.2832453457
2020-03-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.41000000000000003,3.2063218803,3.18,0.41000000000000003,3.2063218803
2020-03-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.41000000000000003,3.2063218803,3.18,0.41000000000000003,3.2063218803
2020-03-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.4,3.1653751752,3.14,0.4,3.1653751752
2020-03-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.36,3.2400617278,3.22,0.36,3.2400617278
2020-03-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.34,3.3572607882,3.34,0.34,3.3572607882
2020-03-14 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.32,3.6341161236,3.62,0.32,3.6341161236
2020-03-14 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.32,3.7337380733,3.7199999999999998,0.32,3.7337380733
2020-03-14 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.26,3.868746567,3.86,0.26,3.868746567
2020-03-14 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.22,4.1558272341,4.15,0.22,4.1558272341
2020-03-14 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.2,4.5543934832,4.55,0.2,4.5543934832
2020-03-14 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8,0.16,4.8026659262999996,4.8,0.16,4.8026659262999996
2020-03-14 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.88,0.17,4.8829601678,4.88,0.17,4.8829601678
2020-03-14 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.12,5.0814171252,5.08,0.12,5.0814171252
2020-03-14 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.06,0.17,5.0628549258,5.06,0.17,5.0628549258
2020-03-14 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.13,0.19,5.1335173127000004,5.13,0.19,5.1335173127000004
2020-03-14 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.1,0.2,5.1039200621,5.1,0.2,5.1039200621
2020-03-14 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.16,0.2,5.1638745144,5.16,0.2,5.1638745144
2020-03-14 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.12,0.24,5.1256219135,5.12,0.24,5.1256219135
2020-03-14 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.03,0.24,5.0357223911,5.03,0.24,5.0357223911
2020-03-14 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.13,0.23,5.135153357,5.13,0.23,5.135153357
2020-03-14 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.9,0.25,4.9063734061,4.9,0.25,4.9063734061
2020-03-14 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.25,4.9862711519000005,4.98,0.25,4.9862711519000005
2020-03-14 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,0.26,4.9368512232,4.93,0.26,4.9368512232
2020-03-14 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,0.32,4.9403744797,4.93,0.32,4.9403744797
2020-03-14 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.95,0.35000000000000003,4.9623583103,4.95,0.35000000000000003,4.9623583103
2020-03-14 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.05,0.4,5.0658168147,5.05,0.4,5.0658168147
2020-03-14 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.14,0.33,5.1505824913,5.14,0.33,5.1505824913
2020-03-14 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.18,0.35000000000000003,5.1918108594,5.18,0.35000000000000003,5.1918108594
2020-03-14 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.30000000000000004,5.2984997877,5.29,0.30000000000000004,5.2984997877
2020-03-14 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.31,0.33,5.3202443553,5.31,0.33,5.3202443553
2020-03-14 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.46,0.33,5.4699634368,5.46,0.33,5.4699634368
2020-03-14 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.38,0.31,5.3889238258,5.38,0.31,5.3889238258
2020-03-14 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.2,0.34,5.21110353,5.2,0.34,5.21110353
2020-03-14 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.01,0.37,5.0236440957,5.01,0.37,5.0236440957
2020-03-14 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.37,4.9039779771,4.89,0.37,4.9039779771
2020-03-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.37,4.6148564441,4.6,0.37,4.6148564441
2020-03-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.34,4.4629698632,4.45,0.34,4.4629698632
2020-03-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.36,4.1755478682,4.16,0.36,4.1755478682
2020-03-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.36,3.9464541046,3.93,0.36,3.9464541046
2020-03-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.36,3.7473323845,3.73,0.36,3.7473323845
2020-03-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.36,3.5383612026,3.52,0.36,3.5383612026
2020-03-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.43,3.6752414887000002,3.65,0.43,3.6752414887000002
2020-03-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.44,3.6565694305000003,3.63,0.44,3.6565694305000003
2020-03-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.42,3.5747587331,3.55,0.42,3.5747587331
2020-03-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.42,3.4754711911,3.45,0.42,3.4754711911
2020-03-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.45,3.4098240424,3.38,0.45,3.4098240424
2020-03-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.45,3.3404490716,3.31,0.45,3.3404490716
2020-03-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.45,3.2611960996000002,3.23,0.45,3.2611960996000002
2020-03-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.45,3.1819805153,3.15,0.45,3.1819805153
2020-03-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.44,3.1508728949,3.12,0.44,3.1508728949
2020-03-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.44,3.0914721412,3.06,0.44,3.0914721412
2020-03-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.44,3.1607752214,3.13,0.44,3.1607752214
2020-03-15 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.4,3.2645979844,3.24,0.4,3.2645979844
2020-03-15 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.35000000000000003,3.4776572574,3.46,0.35000000000000003,3.4776572574
2020-03-15 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.36,3.5881053496,3.5700000000000003,0.36,3.5881053496
2020-03-15 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.36,3.6478075607,3.63,0.36,3.6478075607
2020-03-15 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.36,3.8767512172,3.86,0.36,3.8767512172
2020-03-15 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.36,4.155622697,4.14,0.36,4.155622697
2020-03-15 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.36,4.3947696185,4.38,0.36,4.3947696185
2020-03-15 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.30000000000000004,4.6397090426,4.63,0.30000000000000004,4.6397090426
2020-03-15 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.9,0.30000000000000004,4.9091750835,4.9,0.30000000000000004,4.9091750835
2020-03-15 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.30000000000000004,4.9890279614,4.98,0.30000000000000004,4.9890279614
2020-03-15 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.02,0.28,5.027802701,5.02,0.28,5.027802701
2020-03-15 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.94,0.34,4.9516865814,4.94,0.34,4.9516865814
2020-03-15 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.15,0.25,5.1560643906,5.15,0.25,5.1560643906
2020-03-15 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.25,0.25,5.2559490104,5.25,0.25,5.2559490104
2020-03-15 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.22,5.2945726929,5.29,0.22,5.2945726929
2020-03-15 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.07,0.22,5.0747709308,5.07,0.22,5.0747709308
2020-03-15 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.88,0.33,4.8911450602,4.88,0.33,4.8911450602
2020-03-15 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.41000000000000003,4.907158037,4.89,0.41000000000000003,4.907158037
2020-03-15 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.97,0.41000000000000003,4.9868827938999996,4.97,0.41000000000000003,4.9868827938999996
2020-03-15 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,0.41000000000000003,4.7975514588,4.78,0.41000000000000003,4.7975514588
2020-03-15 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.77,0.42,4.7884548656,4.77,0.42,4.7884548656
2020-03-15 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.0,0.47000000000000003,5.0220414176,5.0,0.47000000000000003,5.0220414176
2020-03-15 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.02,0.42,5.0375390817,5.02,0.42,5.0375390817
2020-03-15 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.33,0.33,5.3402059885,5.33,0.33,5.3402059885
2020-03-15 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.35000000000000003,5.3015658064,5.29,0.35000000000000003,5.3015658064
2020-03-15 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.44,0.29,5.4477242955000005,5.44,0.29,5.4477242955000005
2020-03-15 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.54,0.29,5.5475850602,5.54,0.29,5.5475850602
2020-03-15 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.5600000000000005,0.30000000000000004,5.568087643,5.5600000000000005,0.30000000000000004,5.568087643
2020-03-15 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.43,0.32,5.4394209251,5.43,0.32,5.4394209251
2020-03-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.27,5.2669250991,5.26,0.27,5.2669250991
2020-03-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.99,0.30000000000000004,4.999009902,4.99,0.30000000000000004,4.999009902
2020-03-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.32,4.7208579729,4.71,0.32,4.7208579729
2020-03-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.32,4.3916739405000005,4.38,0.32,4.3916739405000005
2020-03-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.35000000000000003,4.1946275162,4.18,0.35000000000000003,4.1946275162
2020-03-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.37,3.8677383572,3.85,0.37,3.8677383572
2020-03-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-03-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.34,3.4866172718,3.47,0.34,3.4866172718
2020-03-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-03-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.38,3.7194623267,3.7,0.38,3.7194623267
2020-03-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.38,3.6100554012,3.59,0.38,3.6100554012
2020-03-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.38,3.5106267247,3.49,0.38,3.5106267247
2020-03-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.42,3.5052532006,3.48,0.42,3.5052532006
2020-03-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.43,3.4568482755,3.43,0.43,3.4568482755
2020-03-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.41000000000000003,3.3650705788,3.34,0.41000000000000003,3.3650705788
2020-03-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.41000000000000003,3.3352960888,3.31,0.41000000000000003,3.3352960888
2020-03-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.39,3.3924917096,3.37,0.39,3.3924917096
2020-03-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.39,3.3825582035,3.36,0.39,3.3825582035
2020-03-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.36,3.5483094566,3.5300000000000002,0.36,3.5483094566
2020-03-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.31,3.7627915169,3.75,0.31,3.7627915169
2020-03-16 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.28,4.2592135424,4.25,0.28,4.2592135424
2020-03-16 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.24,4.596270227,4.59,0.24,4.596270227
2020-03-16 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.24,5.0856661314,5.08,0.24,5.0856661314
2020-03-16 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.49,0.18,5.4929500271,5.49,0.18,5.4929500271
2020-03-16 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.78,0.12,5.7812455405000005,5.78,0.12,5.7812455405000005
2020-03-16 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.02,0.17,6.0223998539,6.02,0.17,6.0223998539
2020-03-16 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.21,0.17,6.2123264563,6.21,0.17,6.2123264563
2020-03-16 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.28,0.19,6.2828735464,6.28,0.19,6.2828735464
2020-03-16 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.17,0.16,6.1720742056,6.17,0.16,6.1720742056
2020-03-16 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.19,0.13,6.1913649545,6.19,0.13,6.1913649545
2020-03-16 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.1,0.18,6.1026551598,6.1,0.18,6.1026551598
2020-03-16 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.12,0.19,6.1229486361,6.12,0.19,6.1229486361
2020-03-16 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.17,0.18,6.1726250494,6.17,0.18,6.1726250494
2020-03-16 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.11,0.18,6.1126508161,6.11,0.18,6.1126508161
2020-03-16 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.97,0.15,5.9718841248,5.97,0.15,5.9718841248
2020-03-16 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.8,0.17,5.8024908445,5.8,0.17,5.8024908445
2020-03-16 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.73,0.19,5.7331492219,5.73,0.19,5.7331492219
2020-03-16 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.73,0.1,5.7308725339,5.73,0.1,5.7308725339
2020-03-16 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.87,0.18,5.8727591471,5.87,0.18,5.8727591471
2020-03-16 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.02,0.17,6.0223998539,6.02,0.17,6.0223998539
2020-03-16 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.97,0.23,5.974428843,5.97,0.23,5.974428843
2020-03-16 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.85,0.24,5.8549210072,5.85,0.24,5.8549210072
2020-03-16 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.8,0.28,5.8067546874,5.8,0.28,5.8067546874
2020-03-16 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.83,0.31,5.838236035,5.83,0.31,5.838236035
2020-03-16 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.05,0.23,6.0543703223,6.05,0.23,6.0543703223
2020-03-16 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.14,0.2,6.1432564654,6.14,0.2,6.1432564654
2020-03-16 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.23,6.0843487737,6.08,0.23,6.0843487737
2020-03-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.89,0.21,5.8937424443,5.89,0.21,5.8937424443
2020-03-16 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.5600000000000005,0.30000000000000004,5.568087643,5.5600000000000005,0.30000000000000004,5.568087643
2020-03-16 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.27,5.2968858776,5.29,0.27,5.2968858776
2020-03-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.04,0.30000000000000004,5.0489206767,5.04,0.30000000000000004,5.0489206767
2020-03-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.27,4.7376998639,4.73,0.27,4.7376998639
2020-03-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.39,4.3475280333,4.33,0.39,4.3475280333
2020-03-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.35000000000000003,4.0850214198,4.07,0.35000000000000003,4.0850214198
2020-03-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.38,3.9085163426,3.89,0.38,3.9085163426
2020-03-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.35000000000000003,3.7065617491,3.69,0.35000000000000003,3.7065617491
2020-03-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.4,3.7911607721,3.77,0.4,3.7911607721
2020-03-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.4,3.7513864104,3.73,0.4,3.7513864104
2020-03-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.4,3.6022770576000003,3.58,0.4,3.6022770576000003
2020-03-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.36,3.5383612026,3.52,0.36,3.5383612026
2020-03-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.39,3.5216615397,3.5,0.39,3.5216615397
2020-03-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.39,3.4421650164,3.42,0.39,3.4421650164
2020-03-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.41000000000000003,3.3452204711,3.32,0.41000000000000003,3.3452204711
2020-03-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.37,3.2709937328,3.25,0.37,3.2709937328
2020-03-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.37,3.3008029326,3.2800000000000002,0.37,3.3008029326
2020-03-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.35000000000000003,3.298620924,3.2800000000000002,0.35000000000000003,3.298620924
2020-03-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.35000000000000003,3.4279148181,3.41,0.35000000000000003,3.4279148181
2020-03-17 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.33,3.6549281799,3.64,0.33,3.6549281799
2020-03-17 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.27,4.1188590653,4.11,0.27,4.1188590653
2020-03-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.23,4.4359666365,4.43,0.23,4.4359666365
2020-03-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.91,0.24,4.9158620811,4.91,0.24,4.9158620811
2020-03-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.43,0.21,5.4340592562,5.43,0.21,5.4340592562
2020-03-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.92,0.21,5.9237234912000005,5.92,0.21,5.9237234912000005
2020-03-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.1,0.19,6.1029582991,6.1,0.19,6.1029582991
2020-03-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.5,0.19,6.5027763302,6.5,0.19,6.5027763302
2020-03-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.55,0.16,6.551953907,6.55,0.16,6.551953907
2020-03-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.64,0.16,6.6419274311,6.64,0.16,6.6419274311
2020-03-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.64,0.17,6.6421758483,6.64,0.17,6.6421758483
2020-03-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.67,0.03,6.6700674659,6.67,0.03,6.6700674659
2020-03-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.67,0.14,6.6714691036,6.67,0.14,6.6714691036
2020-03-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.62,0.18,6.6224466778,6.62,0.18,6.6224466778
2020-03-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.5600000000000005,0.18,6.5624690475000005,6.5600000000000005,0.18,6.5624690475000005
2020-03-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.52,0.15,6.5217252319,6.52,0.15,6.5217252319
2020-03-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.45,0.15,6.4517439503,6.45,0.15,6.4517439503
2020-03-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.36,0.16,6.3620122603,6.36,0.16,6.3620122603
2020-03-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.21,0.16,6.2120608497,6.21,0.16,6.2120608497
2020-03-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.13,0.18,6.1326421712,6.13,0.18,6.1326421712
2020-03-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.22,0.19,6.2229012526,6.22,0.19,6.2229012526
2020-03-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.3,0.23,6.3041970147,6.3,0.23,6.3041970147
2020-03-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.3,0.23,6.3041970147,6.3,0.23,6.3041970147
2020-03-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.19,0.28,6.1963295587000005,6.19,0.28,6.1963295587000005
2020-03-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.05,0.28,6.056475873,6.05,0.28,6.056475873
2020-03-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.06,0.28,6.0664651981,6.06,0.28,6.0664651981
2020-03-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.2,0.23,6.2042646623,6.2,0.23,6.2042646623
2020-03-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.04,0.27,6.0460317564,6.04,0.27,6.0460317564
2020-03-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.8,0.31,5.8082785746,5.8,0.31,5.8082785746
2020-03-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.48,0.31,5.4887612446,5.48,0.31,5.4887612446
2020-03-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.26,0.31,5.2691270624,5.26,0.31,5.2691270624
2020-03-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.02,0.27,5.0272557126,5.02,0.27,5.0272557126
2020-03-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.30000000000000004,4.6696466676,4.66,0.30000000000000004,4.6696466676
2020-03-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.32,4.4315685711,4.42,0.32,4.4315685711
2020-03-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.34,4.0542816873,4.04,0.34,4.0542816873
2020-03-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.38,3.8388539957,3.8200000000000003,0.38,3.8388539957
2020-03-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.35000000000000003,3.6169738733,3.6,0.35000000000000003,3.6169738733
2020-03-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.41000000000000003,3.7325862348000003,3.71,0.41000000000000003,3.7325862348000003
2020-03-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.42,3.6542167423,3.63,0.42,3.6542167423
2020-03-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.4,3.5426543721,3.52,0.4,3.5426543721
2020-03-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.38,3.4609247319,3.44,0.38,3.4609247319
2020-03-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.39,3.4620369727,3.44,0.39,3.4620369727
2020-03-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.39,3.3825582035,3.36,0.39,3.3825582035
2020-03-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.42,3.2968621445,3.27,0.42,3.2968621445
2020-03-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.4,3.2249030993,3.2,0.4,3.2249030993
2020-03-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.39,3.2236780235999998,3.2,0.39,3.2236780235999998
2020-03-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.37,3.191520014,3.17,0.37,3.191520014
2020-03-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.37,3.3107400985,3.29,0.37,3.3107400985
2020-03-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.36,3.5881053496,3.5700000000000003,0.36,3.5881053496
2020-03-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.30000000000000004,4.0610959112,4.05,0.30000000000000004,4.0610959112
2020-03-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.26,4.3078532937,4.3,0.26,4.3078532937
2020-03-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.77,0.26,4.7770806985,4.77,0.26,4.7770806985
2020-03-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.21,0.22,5.2146428449,5.21,0.22,5.2146428449
2020-03-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.66,0.18,5.6628614675,5.66,0.18,5.6628614675
2020-03-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.02,0.21,6.0236616771,6.02,0.21,6.0236616771
2020-03-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.26,0.17,6.2623078813,6.26,0.17,6.2623078813
2020-03-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.33,0.14,6.331547994,6.33,0.14,6.331547994
2020-03-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.44,0.15,6.4417466575,6.44,0.15,6.4417466575
2020-03-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.54,0.11,6.540925011,6.54,0.11,6.540925011
2020-03-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.62,0.14,6.6214801971,6.62,0.14,6.6214801971
2020-03-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.48,0.14,6.4815121692,6.48,0.14,6.4815121692
2020-03-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.31,0.18,6.3125668313,6.31,0.18,6.3125668313
2020-03-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.38,0.18,6.3825386799,6.38,0.18,6.3825386799
2020-03-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.23,0.14,6.2315728352,6.23,0.14,6.2315728352
2020-03-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.02,0.17,6.0223998539,6.02,0.17,6.0223998539
2020-03-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.99,0.17,5.9924118684,5.99,0.17,5.9924118684
2020-03-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.98,0.17,5.9824159,5.98,0.17,5.9824159
2020-03-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.83,0.19,5.8330952332,5.83,0.19,5.8330952332
2020-03-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.9,0.25,5.9052942348,5.9,0.25,5.9052942348
2020-03-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.99,0.25,5.9952147585,5.99,0.25,5.9952147585
2020-03-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.04,0.29,6.0469579129,6.04,0.29,6.0469579129
2020-03-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.12,0.33,6.1288906011,6.12,0.33,6.1288906011
2020-03-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.0,0.27,6.0060719276,6.0,0.27,6.0060719276
2020-03-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.14,0.27,6.145933615,6.14,0.27,6.145933615
2020-03-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.19,0.26,6.1954580137,6.19,0.26,6.1954580137
2020-03-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.86,0.28,5.866685606,5.86,0.28,5.866685606
2020-03-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.5600000000000005,0.30000000000000004,5.568087643,5.5600000000000005,0.30000000000000004,5.568087643
2020-03-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.39,0.30000000000000004,5.3983423382,5.39,0.30000000000000004,5.3983423382
2020-03-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.22,0.32,5.2297992313,5.22,0.32,5.2297992313
2020-03-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.84,0.32,4.8505669772,4.84,0.32,4.8505669772
2020-03-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.35000000000000003,4.5235605445000004,4.51,0.35000000000000003,4.5235605445000004
2020-03-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.41000000000000003,4.2796845678,4.26,0.41000000000000003,4.2796845678
2020-03-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.42,4.0219895574,4.0,0.42,4.0219895574
2020-03-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.44,3.6863532115,3.66,0.44,3.6863532115
2020-03-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.5300000000000002,0.41000000000000003,3.5537304343000002
2020-03-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.45,3.6280159867,3.6,0.45,3.6280159867
2020-03-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.46,3.5697618968000002,3.54,0.46,3.5697618968000002
2020-03-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.42,3.4655446901999998,3.44,0.42,3.4655446901999998
2020-03-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.42,3.3663036108,3.34,0.42,3.3663036108
2020-03-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.42,3.3365401241,3.31,0.42,3.3365401241
2020-03-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.41000000000000003,3.2956031314,3.27,0.41000000000000003,3.2956031314
2020-03-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.41000000000000003,3.1964042298,3.17,0.41000000000000003,3.1964042298
2020-03-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.41000000000000003,3.1170819688,3.09,0.41000000000000003,3.1170819688
2020-03-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.41000000000000003,3.1666543859,3.14,0.41000000000000003,3.1666543859
2020-03-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.41000000000000003,3.1071691296,3.08,0.41000000000000003,3.1071691296
2020-03-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.38,3.2721399726,3.25,0.38,3.2721399726
2020-03-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.37,3.4399563951,3.42,0.37,3.4399563951
2020-03-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.34,3.8351010416999998,3.8200000000000003,0.34,3.8351010416999998
2020-03-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.30000000000000004,4.1807774397,4.17,0.30000000000000004,4.1807774397
2020-03-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.28,4.5685884034,4.5600000000000005,0.28,4.5685884034
2020-03-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.96,0.22,4.9648766349,4.96,0.22,4.9648766349
2020-03-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.37,0.16,5.3723830839,5.37,0.16,5.3723830839
2020-03-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.63,0.2,5.6335512778,5.63,0.2,5.6335512778
2020-03-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.72,0.2,5.7234954355,5.72,0.2,5.7234954355
2020-03-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.85,0.18,5.8527685756,5.85,0.18,5.8527685756
2020-03-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.08,0.19,6.0829680256,6.08,0.19,6.0829680256
2020-03-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.2,0.19,6.2029106071,6.2,0.19,6.2029106071
2020-03-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.15,0.19,6.1529342594,6.15,0.19,6.1529342594
2020-03-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,6.15,0.18,6.1526335825,6.15,0.18,6.1526335825
2020-03-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,6.01,0.16,6.0121294065,6.01,0.16,6.0121294065
2020-03-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.87,0.19,5.8730741524,5.87,0.19,5.8730741524
2020-03-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.83,0.17,5.8324780325,5.83,0.17,5.8324780325
2020-03-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.6,0.17,5.6025797629,5.6,0.17,5.6025797629
2020-03-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.62,0.15,5.622001423,5.62,0.15,5.622001423
2020-03-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.54,0.15,5.5420303139,5.54,0.15,5.5420303139
2020-03-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.65,0.21,5.6539013079,5.65,0.21,5.6539013079
2020-03-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.65,0.19,5.6531937876,5.65,0.19,5.6531937876
2020-03-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.68,0.28,5.6868972208,5.68,0.28,5.6868972208
2020-03-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.61,0.33,5.6196975008,5.61,0.33,5.6196975008
2020-03-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.57,0.31,5.578619901,5.57,0.31,5.578619901
2020-03-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.66,0.37,5.672080747,5.66,0.37,5.672080747
2020-03-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.69,0.34,5.7001491209,5.69,0.34,5.7001491209
2020-03-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.83,0.31,5.838236035,5.83,0.31,5.838236035
2020-03-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.7,0.33,5.7095446403,5.7,0.33,5.7095446403
2020-03-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.48,0.41000000000000003,5.4953161874,5.48,0.41000000000000003,5.4953161874
2020-03-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.18,0.39,5.1946607204,5.18,0.39,5.1946607204
2020-03-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.0,0.39,5.0151869357,5.0,0.39,5.0151869357
2020-03-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.42,4.7386495967,4.72,0.42,4.7386495967
2020-03-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.4,4.4579816061,4.44,0.4,4.4579816061
2020-03-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.44,4.1633159861,4.14,0.44,4.1633159861
2020-03-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.45,3.9358099548,3.91,0.45,3.9358099548
2020-03-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.45,3.7074114959,3.68,0.45,3.7074114959
2020-03-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.42,3.5052532006,3.48,0.42,3.5052532006
2020-03-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.58,0.46,3.6094320883
2020-03-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.49,3.5440372459000002,3.51,0.49,3.5440372459000002
2020-03-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.46,3.46070802,3.43,0.46,3.46070802
2020-03-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.44,3.3589432862,3.33,0.44,3.3589432862
2020-03-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.48,3.3347263756,3.3,0.48,3.3347263756
2020-03-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.44,3.2994696544,3.27,0.44,3.2994696544
2020-03-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.44,3.249923076,3.22,0.44,3.249923076
2020-03-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.45,3.1819805153,3.15,0.45,3.1819805153
2020-03-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.42,3.1382319863,3.11,0.42,3.1382319863
2020-03-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.41000000000000003,3.1666543859,3.14,0.41000000000000003,3.1666543859
2020-03-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.38,3.3019388244,3.2800000000000002,0.38,3.3019388244
2020-03-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.35000000000000003,3.5970682507,3.58,0.35000000000000003,3.5970682507
2020-03-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.30000000000000004,4.0212062867,4.01,0.30000000000000004,4.0212062867
2020-03-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.32,4.3218630242,4.31,0.32,4.3218630242
2020-03-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.34,4.6923341739,4.68,0.34,4.6923341739
2020-03-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.26,5.0866491918,5.08,0.26,5.0866491918
2020-03-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.48,0.23,5.4848245186,5.48,0.23,5.4848245186
2020-03-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.66,0.23,5.6646712173000004,5.66,0.23,5.6646712173000004
2020-03-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.68,0.21,5.6838807166,5.68,0.21,5.6838807166
2020-03-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.8,0.18,5.8027924312,5.8,0.18,5.8027924312
2020-03-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.94,0.18,5.9427266469,5.94,0.18,5.9427266469
2020-03-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.9,0.22,5.9041002702,5.9,0.22,5.9041002702
2020-03-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.62,0.18,5.6228818234,5.62,0.18,5.6228818234
2020-03-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.74,0.18,5.7428216061,5.74,0.18,5.7428216061
2020-03-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.64,0.21,5.6439082204,5.64,0.21,5.6439082204
2020-03-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.67,0.23,5.6746629856,5.67,0.23,5.6746629856
2020-03-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.58,0.19,5.58323383,5.58,0.19,5.58323383
2020-03-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.4,0.21,5.4040817906,5.4,0.21,5.4040817906
2020-03-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.38,0.23,5.3849141126,5.38,0.23,5.3849141126
2020-03-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.38,0.23,5.3849141126,5.38,0.23,5.3849141126
2020-03-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.23,0.29,5.2380339823,5.23,0.29,5.2380339823
2020-03-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.29,0.29,5.2979429971,5.29,0.29,5.2979429971
2020-03-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.38,0.29,5.3878103159,5.38,0.29,5.3878103159
2020-03-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.42,0.33,5.4300368323,5.42,0.33,5.4300368323
2020-03-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.37,0.37,5.3827316485,5.37,0.37,5.3827316485
2020-03-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.32,0.34,5.3308535902,5.32,0.34,5.3308535902
2020-03-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.23,0.34,5.2410399731,5.23,0.34,5.2410399731
2020-03-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.35,0.32,5.3595615492,5.35,0.32,5.3595615492
2020-03-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.23,0.4,5.2452740634,5.23,0.4,5.2452740634
2020-03-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.99,0.38,5.0044480215,4.99,0.38,5.0044480215
