Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.79,0.41000000000000003,4.8075149506,4.79,0.41000000000000003,4.8075149506
2020-03-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.42,4.5394713349,4.52,0.42,4.5394713349
2020-03-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.42,4.3403686479,4.32,0.42,4.3403686479
2020-03-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.4,4.139371933,4.12,0.4,4.139371933
2020-03-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.43,3.9236335201,3.9,0.43,3.9236335201
2020-03-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.47000000000000003,3.6999729729,3.67,0.47000000000000003,3.6999729729
2020-03-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.46,3.5499295768,3.52,0.46,3.5499295768
2020-03-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.46,3.4309765374,3.4,0.46,3.4309765374
2020-03-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.52,3.5483094566,3.51,0.52,3.5483094566
2020-03-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.54,3.5809495947,3.54,0.54,3.5809495947
2020-03-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.51,3.4479269134,3.41,0.51,3.4479269134
2020-03-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.49,3.3559648389,3.32,0.49,3.3559648389
2020-03-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.5,3.3080054413,3.27,0.5,3.3080054413
2020-03-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.5,3.2289471968,3.19,0.5,3.2289471968
2020-03-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.49,3.1384868966,3.1,0.49,3.1384868966
2020-03-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.48,3.0974182798,3.06,0.48,3.0974182798
2020-03-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.48,3.0974182798,3.06,0.48,3.0974182798
2020-03-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.48,3.0875394734,3.05,0.48,3.0875394734
2020-03-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.46,3.2130981933,3.18,0.46,3.2130981933
2020-03-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.42,3.2770260908,3.25,0.42,3.2770260908
2020-03-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.44,3.5077058029,3.48,0.44,3.5077058029
2020-03-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.42,3.5846896658,3.56,0.42,3.5846896658
2020-03-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.36,3.7075193863,3.69,0.36,3.7075193863
2020-03-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.37,3.9274673773,3.91,0.37,3.9274673773
2020-03-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.39,4.2379830108,4.22,0.39,4.2379830108
2020-03-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.39,4.3774079088,4.36,0.39,4.3774079088
2020-03-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.34,4.3931765273,4.38,0.34,4.3931765273
2020-03-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.32,4.5013886746,4.49,0.32,4.5013886746
2020-03-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.30000000000000004,4.6097722286,4.6,0.30000000000000004,4.6097722286
2020-03-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.31,4.7102123094,4.7,0.31,4.7102123094
2020-03-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.79,0.29,4.7987706759,4.79,0.29,4.7987706759
2020-03-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.33,4.7614493592,4.75,0.33,4.7614493592
2020-03-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.95,0.32,4.9603326501,4.95,0.32,4.9603326501
2020-03-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.87,0.27,4.877478857,4.87,0.27,4.877478857
2020-03-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.31,4.8399380161,4.83,0.31,4.8399380161
2020-03-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,0.28,4.788193814,4.78,0.28,4.788193814
2020-03-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.30000000000000004,4.6995850881,4.69,0.30000000000000004,4.6995850881
2020-03-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.32,4.4315685711,4.42,0.32,4.4315685711
2020-03-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.36,4.4745055593,4.46,0.36,4.4745055593
2020-03-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.38,4.4960871878,4.48,0.38,4.4960871878
2020-03-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.41000000000000003,4.5983149087,4.58,0.41000000000000003,4.5983149087
2020-03-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.43,4.7793828053,4.76,0.43,4.7793828053
2020-03-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.05,0.44,5.0691320756,5.05,0.44,5.0691320756
2020-03-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.07,0.49,5.0936234647,5.07,0.49,5.0936234647
2020-03-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.0,0.48,5.0229871591,5.0,0.48,5.0229871591
2020-03-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.21,0.44,5.2285466432,5.21,0.44,5.2285466432
2020-03-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.06,0.47000000000000003,5.0817811838,5.06,0.47000000000000003,5.0817811838
2020-03-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.9,0.46,4.921544473,4.9,0.46,4.921544473
2020-03-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.77,0.44,4.7902505154,4.77,0.44,4.7902505154
2020-03-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.47000000000000003,4.6239485291,4.6,0.47000000000000003,4.6239485291
2020-03-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.44,4.5115075086,4.49,0.44,4.5115075086
2020-03-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.47000000000000003,4.2957886354,4.27,0.47000000000000003,4.2957886354
2020-03-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.47000000000000003,4.0374496901,4.01,0.47000000000000003,4.0374496901
2020-03-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.48,3.8004341857,3.77,0.48,3.8004341857
2020-03-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.48,3.6021243732,3.5700000000000003,0.48,3.6021243732
2020-03-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.47000000000000003,3.4323315691,3.4,0.47000000000000003,3.4323315691
2020-03-22 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.51,3.5765486156,3.54,0.51,3.5765486156
2020-03-22 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.51,3.5864467095,3.55,0.51,3.5864467095
2020-03-22 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.51,3.4479269134,3.41,0.51,3.4479269134
2020-03-22 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.49,3.3559648389,3.32,0.49,3.3559648389
2020-03-22 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.52,3.3308407347,3.29,0.52,3.3308407347
2020-03-22 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.53,3.2238641411,3.18,0.53,3.2238641411
2020-03-22 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.48,3.1665912272,3.13,0.48,3.1665912272
2020-03-22 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.47000000000000003,3.0958843648,3.06,0.47000000000000003,3.0958843648
2020-03-22 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5,3.0907118921,3.05,0.5,3.0907118921
2020-03-22 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.47000000000000003,3.0662354769,3.03,0.47000000000000003,3.0662354769
2020-03-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.43,3.1494920225,3.12,0.43,3.1494920225
2020-03-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.42,3.2274448098,3.2,0.42,3.2274448098
2020-03-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.44,3.3490297102,3.32,0.44,3.3490297102
2020-03-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.46,3.46070802,3.43,0.46,3.46070802
2020-03-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.46,3.5300991486999997,3.5,0.46,3.5300991486999997
2020-03-22 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.46,3.7086385642,3.68,0.46,3.7086385642
2020-03-22 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.51,3.8043396273,3.77,0.51,3.8043396273
2020-03-22 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.45,3.9159417769,3.89,0.45,3.9159417769
2020-03-22 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.44,3.9843694608,3.96,0.44,3.9843694608
2020-03-22 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.45,4.0848622988,4.06,0.45,4.0848622988
2020-03-22 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.4,4.1990951406,4.18,0.4,4.1990951406
2020-03-22 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.4,4.2289596829,4.21,0.4,4.2289596829
2020-03-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.44,4.1931491745,4.17,0.44,4.1931491745
2020-03-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.41000000000000003,4.2896386794,4.27,0.41000000000000003,4.2896386794
2020-03-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.41000000000000003,4.359323342,4.34,0.41000000000000003,4.359323342
2020-03-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.41000000000000003,4.2498235257,4.23,0.41000000000000003,4.2498235257
2020-03-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.42,4.2507999247,4.23,0.42,4.2507999247
2020-03-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.42,4.1612498123,4.14,0.42,4.1612498123
2020-03-22 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.44,4.0937146945,4.07,0.44,4.0937146945
2020-03-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.44,4.0937146945,4.07,0.44,4.0937146945
2020-03-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.48,4.0485552979,4.02,0.48,4.0485552979
2020-03-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.51,4.171294763,4.14,0.51,4.171294763
2020-03-22 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.52,4.2816935902,4.25,0.52,4.2816935902
2020-03-22 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.52,4.430620724,4.4,0.52,4.430620724
2020-03-22 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.55,4.6228346282,4.59,0.55,4.6228346282
2020-03-22 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.62,0.49,4.6459121817,4.62,0.49,4.6459121817
2020-03-22 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.46,4.7423622806,4.72,0.46,4.7423622806
2020-03-22 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.91,0.4,4.9262663347,4.91,0.4,4.9262663347
2020-03-22 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.91,0.44,4.9296754457,4.91,0.44,4.9296754457
2020-03-22 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.44,4.6807264393,4.66,0.44,4.6807264393
2020-03-22 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.45,4.5622472533,4.54,0.45,4.5622472533
2020-03-22 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.48,4.4857552318,4.46,0.48,4.4857552318
2020-03-22 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.48,4.217404415,4.19,0.48,4.217404415
2020-03-22 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.48,4.0088402313,3.98,0.48,4.0088402313
2020-03-22 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.49,3.7719623540000002,3.74,0.49,3.7719623540000002
2020-03-22 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.55,3.552829858,3.51,0.55,3.552829858
2020-03-22 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.52,3.3802366781,3.34,0.52,3.3802366781
2020-03-23 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.49,3.2669557695,3.23,0.49,3.2669557695
2020-03-23 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.52,3.3604761567,3.32,0.52,3.3604761567
2020-03-23 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.52,3.4494202411,3.41,0.52,3.4494202411
2020-03-23 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.52,3.3505969617,3.31,0.52,3.3505969617
2020-03-23 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.52,3.2617173391,3.22,0.52,3.2617173391
2020-03-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.54,3.2649655435,3.22,0.54,3.2649655435
2020-03-23 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.52,3.2024990242,3.16,0.52,3.2024990242
2020-03-23 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.5,3.1203204964,3.08,0.5,3.1203204964
2020-03-23 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.5,3.0512456473,3.01,0.5,3.0512456473
2020-03-23 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.5,3.0512456473,3.01,0.5,3.0512456473
2020-03-23 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.48,3.0677842167,3.03,0.48,3.0677842167
2020-03-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.48,3.1567071451,3.12,0.48,3.1567071451
2020-03-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.44,3.3192920932,3.29,0.44,3.3192920932
2020-03-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.42,3.6840195439,3.66,0.42,3.6840195439
2020-03-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.42,3.9225501909,3.9,0.42,3.9225501909
2020-03-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.36,4.3150434529,4.3,0.36,4.3150434529
2020-03-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.32,4.6011411628,4.59,0.32,4.6011411628
2020-03-23 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,0.26,4.9368512232,4.93,0.26,4.9368512232
2020-03-23 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.04,0.26,5.0467018933,5.04,0.26,5.0467018933
2020-03-23 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.12,0.23,5.125163412,5.12,0.23,5.125163412
2020-03-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.07,0.29,5.0782871128,5.07,0.29,5.0782871128
2020-03-23 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.07,0.32,5.0800885819,5.07,0.32,5.0800885819
2020-03-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.02,0.25,5.0262212446,5.02,0.25,5.0262212446
2020-03-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.08,0.28,5.0877106836,5.08,0.28,5.0877106836
2020-03-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.14,0.27,5.1470865545,5.14,0.27,5.1470865545
2020-03-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.12,0.31,5.1293761804,5.12,0.31,5.1293761804
2020-03-23 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.29,4.9884366288,4.98,0.29,4.9884366288
2020-03-23 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.31,4.9896392655,4.98,0.31,4.9896392655
2020-03-23 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.79,0.31,4.8000208333,4.79,0.31,4.8000208333
2020-03-23 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,0.24,4.7860213121,4.78,0.24,4.7860213121
2020-03-23 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.24,4.7560592932,4.75,0.24,4.7560592932
2020-03-23 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.29,4.7189193678,4.71,0.29,4.7189193678
2020-03-23 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.84,0.29,4.8486802328,4.84,0.29,4.8486802328
2020-03-23 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.0,0.34,5.0115466674,5.0,0.34,5.0115466674
2020-03-23 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.03,0.32,5.040168648,5.03,0.32,5.040168648
2020-03-23 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.11,0.37,5.123377792,5.11,0.37,5.123377792
2020-03-23 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.25,0.39,5.2644657849,5.25,0.39,5.2644657849
2020-03-23 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.33,0.37,5.3428269671,5.33,0.37,5.3428269671
2020-03-23 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.45,0.37,5.4625451943,5.45,0.37,5.4625451943
2020-03-23 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.41,0.39,5.4240390854000005,5.41,0.39,5.4240390854000005
2020-03-23 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.19,0.42,5.2069664873,5.19,0.42,5.2069664873
2020-03-23 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.94,0.41000000000000003,4.9569849707,4.94,0.41000000000000003,4.9569849707
2020-03-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.41000000000000003,4.6481178987,4.63,0.41000000000000003,4.6481178987
2020-03-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.44,4.5712252187,4.55,0.44,4.5712252187
2020-03-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.46,4.4040890091,4.38,0.46,4.4040890091
2020-03-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.5,4.2097980949,4.18,0.5,4.2097980949
2020-03-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.53,3.8962161131,3.86,0.53,3.8962161131
2020-03-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.51,3.67555438,3.64,0.51,3.67555438
2020-03-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.47000000000000003,3.462051415,3.43,0.47000000000000003,3.462051415
2020-03-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.54,3.5512955382999998,3.51,0.54,3.5512955382999998
2020-03-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.56,3.5050249642,3.46,0.56,3.5050249642
2020-03-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.53,3.3817894671,3.34,0.53,3.3817894671
2020-03-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.53,3.2830625946,3.24,0.53,3.2830625946
2020-03-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.56,3.2190837206,3.17,0.56,3.2190837206
2020-03-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.53,3.1942761308,3.15,0.53,3.1942761308
2020-03-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.54,3.0875880554,3.04,0.54,3.0875880554
2020-03-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.52,3.0348805578,2.99,0.52,3.0348805578
2020-03-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.52,3.0545867151,3.01,0.52,3.0545867151
2020-03-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.51,3.0134697609,2.9699999999999998,0.51,3.0134697609
2020-03-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.51,3.0923453882,3.05,0.51,3.0923453882
2020-03-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.48,3.2852549368,3.25,0.48,3.2852549368
2020-03-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.42,3.6045526768,3.58,0.42,3.6045526768
2020-03-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.41000000000000003,3.8419396143,3.8200000000000003,0.41000000000000003,3.8419396143
2020-03-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.39,4.0587806051,4.04,0.39,4.0587806051
2020-03-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.33,4.3924139149,4.38,0.33,4.3924139149
2020-03-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.29,4.4893763487000005,4.48,0.29,4.4893763487000005
2020-03-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.29,4.5292935431,4.52,0.29,4.5292935431
2020-03-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.30000000000000004,4.6097722286,4.6,0.30000000000000004,4.6097722286
2020-03-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.33,4.4821646556,4.47,0.33,4.4821646556
2020-03-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.33,4.5120837758,4.5,0.33,4.5120837758
2020-03-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.30000000000000004,4.5499010978,4.54,0.30000000000000004,4.5499010978
2020-03-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.32,4.4714650843,4.46,0.32,4.4714650843
2020-03-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.28,4.5186834366,4.51,0.28,4.5186834366
2020-03-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.29,4.5592323915,4.55,0.29,4.5592323915
2020-03-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.28,4.4388399385,4.43,0.28,4.4388399385
2020-03-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.28,4.4588002871,4.45,0.28,4.4588002871
2020-03-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.26,4.3677454138,4.36,0.26,4.3677454138
2020-03-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.24,4.3366461696,4.33,0.24,4.3366461696
2020-03-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.26,4.3677454138,4.36,0.26,4.3677454138
2020-03-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.29,4.3596559497000005,4.35,0.29,4.3596559497000005
2020-03-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.34,4.3632671245,4.35,0.34,4.3632671245
2020-03-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.35000000000000003,4.5135905884,4.5,0.35000000000000003,4.5135905884
2020-03-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.4,4.6273210392,4.61,0.4,4.6273210392
2020-03-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.42,4.748610323,4.73,0.42,4.748610323
2020-03-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.45,4.6816770499,4.66,0.45,4.6816770499
2020-03-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8100000000000005,0.47000000000000003,4.8329080273,4.8100000000000005,0.47000000000000003,4.8329080273
2020-03-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.04,0.44,5.0591698924,5.04,0.44,5.0591698924
2020-03-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.13,0.46,5.1505824913,5.13,0.46,5.1505824913
2020-03-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.47000000000000003,4.9125349872,4.89,0.47000000000000003,4.9125349872
2020-03-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.47000000000000003,4.6239485291,4.6,0.47000000000000003,4.6239485291
2020-03-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.49,4.4073234508,4.38,0.49,4.4073234508
2020-03-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.49,4.2483526219,4.22,0.49,4.2483526219
2020-03-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.51,3.9728704988,3.94,0.51,3.9728704988
2020-03-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.54,3.7490932237,3.71,0.54,3.7490932237
2020-03-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.52,3.5680947297,3.5300000000000002,0.52,3.5680947297
2020-03-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.52,3.390117992,3.35,0.52,3.390117992
2020-03-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.5,3.2585886515,3.22,0.5,3.2585886515
2020-03-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.53,3.3324165406,3.29,0.53,3.3324165406
2020-03-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.53,3.3719134034,3.33,0.53,3.3719134034
2020-03-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.51,3.2897720286,3.25,0.51,3.2897720286
2020-03-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.51,3.1614079142,3.12,0.51,3.1614079142
2020-03-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.54,3.1269793731,3.08,0.54,3.1269793731
2020-03-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.51,3.0331831465,2.99,0.51,3.0331831465
2020-03-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.51,2.964203097,2.92,0.51,2.964203097
2020-03-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.53,2.8792012781,2.83,0.53,2.8792012781
2020-03-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.53,2.8693727538,2.8200000000000003,0.53,2.8693727538
2020-03-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.5,2.8639832402,2.8200000000000003,0.5,2.8639832402
2020-03-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.5,2.9624989451,2.92,0.5,2.9624989451
2020-03-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.46,3.0746056658,3.04,0.46,3.0746056658
2020-03-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.46,3.3220024082,3.29,0.46,3.3220024082
2020-03-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.44,3.3886870614,3.36,0.44,3.3886870614
2020-03-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.4,3.6122153867,3.59,0.4,3.6122153867
2020-03-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.4,3.8806700452,3.86,0.4,3.8806700452
2020-03-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.4,4.069705149,4.05,0.4,4.069705149
2020-03-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.38,4.0976578676,4.08,0.38,4.0976578676
2020-03-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.4,4.139371933,4.12,0.4,4.139371933
2020-03-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.44,4.0937146945,4.07,0.44,4.0937146945
2020-03-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.42,4.1115082391,4.09,0.42,4.1115082391
2020-03-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.4,4.069705149,4.05,0.4,4.069705149
2020-03-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.42,4.1115082391,4.09,0.42,4.1115082391
2020-03-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.4,3.9901002494,3.9699999999999998,0.4,3.9901002494
2020-03-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.4,4.0000499997,3.98,0.4,4.0000499997
2020-03-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,3.94,0.42,3.9623225511999998
2020-03-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.38,3.9582824558,3.94,0.38,3.9582824558
2020-03-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.39,3.9393527387000002,3.92,0.39,3.9393527387000002
2020-03-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.41000000000000003,3.921492063,3.9,0.41000000000000003,3.921492063
2020-03-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.39,3.8100131233,3.79,0.39,3.8100131233
2020-03-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.45,3.7868324494000003,3.76,0.45,3.7868324494000003
2020-03-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-03-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.51,4.0423013247,4.01,0.51,4.0423013247
2020-03-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.52,4.2320680524,4.2,0.52,4.2320680524
2020-03-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.52,4.321400236,4.29,0.52,4.321400236
2020-03-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.48,4.4360455363,4.41,0.48,4.4360455363
2020-03-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.48,4.6647615159,4.64,0.48,4.6647615159
2020-03-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.41000000000000003,4.8374063298,4.82,0.41000000000000003,4.8374063298
2020-03-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8,0.46,4.8219912899,4.8,0.46,4.8219912899
2020-03-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.48,4.6050841469,4.58,0.48,4.6050841469
2020-03-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.48,4.4459869545,4.42,0.48,4.4459869545
2020-03-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.5,4.2991743393,4.27,0.5,4.2991743393
2020-03-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.5,4.0311288741,4.0,0.5,4.0311288741
2020-03-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.52,3.8849581722,3.85,0.52,3.8849581722
2020-03-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.49,3.6926548715000003,3.66,0.49,3.6926548715000003
2020-03-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.53,3.4114219909,3.37,0.53,3.4114219909
2020-03-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.53,3.243593686,3.2,0.53,3.243593686
2020-03-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.53,3.1154132952,3.07,0.53,3.1154132952
2020-03-26 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.56,3.2190837206,3.17,0.56,3.2190837206
2020-03-26 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.54,3.2846917664,3.24,0.54,3.2846917664
2020-03-26 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.5,3.1894356868,3.15,0.5,3.1894356868
2020-03-26 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5,3.0907118921,3.05,0.5,3.0907118921
2020-03-26 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.55,3.0401644692,2.99,0.55,3.0401644692
2020-03-26 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.53,2.9677095545,2.92,0.53,2.9677095545
2020-03-26 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.51,2.9149614063,2.87,0.51,2.9149614063
2020-03-26 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.51,2.8657459762,2.8200000000000003,0.51,2.8657459762
2020-03-26 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.51,2.8854289109,2.84,0.51,2.8854289109
2020-03-26 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.51,2.836229892,2.79,0.51,2.836229892
2020-03-26 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.49,2.911528808,2.87,0.49,2.911528808
2020-03-26 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.46,3.0350617786,3.0,0.46,3.0350617786
2020-03-26 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.42,3.1778766496,3.15,0.42,3.1778766496
2020-03-26 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.44,3.259831284,3.23,0.44,3.259831284
2020-03-26 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.38,3.4708644456,3.45,0.38,3.4708644456
2020-03-26 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.33,3.6648874471,3.65,0.33,3.6648874471
2020-03-26 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.33,3.8043396273,3.79,0.33,3.8043396273
2020-03-26 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.35000000000000003,3.885794642,3.87,0.35000000000000003,3.885794642
2020-03-26 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.35000000000000003,3.9754370829,3.96,0.35000000000000003,3.9754370829
2020-03-26 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.35000000000000003,3.9256337068000002,3.91,0.35000000000000003,3.9256337068000002
2020-03-26 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.35000000000000003,3.895754099,3.88,0.35000000000000003,3.895754099
2020-03-26 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.34,3.9446799617,3.93,0.34,3.9446799617
2020-03-26 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.38,3.8488050094,3.83,0.38,3.8488050094
2020-03-26 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.34,3.8052200988,3.79,0.34,3.8052200988
2020-03-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.36,3.8568380832,3.84,0.36,3.8568380832
2020-03-26 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.33,3.8740805361,3.86,0.33,3.8740805361
2020-03-26 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.30000000000000004,3.8716404792,3.86,0.30000000000000004,3.8716404792
2020-03-26 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.37,3.758257575,3.74,0.37,3.758257575
2020-03-26 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.33,3.7047267106,3.69,0.33,3.7047267106
2020-03-26 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.32,3.703849349,3.69,0.32,3.703849349
2020-03-26 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.33,3.7644919976,3.75,0.33,3.7644919976
2020-03-26 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.38,3.7990525135,3.7800000000000002,0.38,3.7990525135
2020-03-26 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.39,3.9493037361,3.93,0.39,3.9493037361
2020-03-26 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.39,4.1782412568,4.16,0.39,4.1782412568
2020-03-26 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.46,4.324534657,4.3,0.46,4.324534657
2020-03-26 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.43,4.3911046446,4.37,0.43,4.3911046446
2020-03-26 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.45,4.5821501503,4.5600000000000005,0.45,4.5821501503
2020-03-26 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.41000000000000003,4.6780017101,4.66,0.41000000000000003,4.6780017101
2020-03-26 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.41000000000000003,4.727811333,4.71,0.41000000000000003,4.727811333
2020-03-26 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.4,4.6472464966,4.63,0.4,4.6472464966
2020-03-26 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.4,4.368352092,4.35,0.4,4.368352092
2020-03-26 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.49,4.2185542547,4.19,0.49,4.2185542547
2020-03-26 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.55,4.0178227935,3.98,0.55,4.0178227935
2020-03-26 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.52,3.8056931038,3.77,0.52,3.8056931038
2020-03-26 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.52,3.617568244,3.58,0.52,3.617568244
2020-03-26 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.52,3.390117992,3.35,0.52,3.390117992
2020-03-26 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.49,3.2076471128,3.17,0.49,3.2076471128
2020-03-27 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.5,3.0413812651,3.0,0.5,3.0413812651
2020-03-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.5700000000000001,3.1519676394,3.1,0.5700000000000001,3.1519676394
2020-03-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.5700000000000001,3.2011560412,3.15,0.5700000000000001,3.2011560412
2020-03-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.55,3.0795129485,3.03,0.55,3.0795129485
2020-03-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.55,2.9910031762,2.94,0.55,2.9910031762
2020-03-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.56,2.9241238004000003,2.87,0.56,2.9241238004000003
2020-03-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.54,2.8810588331,2.83,0.54,2.8810588331
2020-03-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.54,2.7927047821,2.74,0.54,2.7927047821
2020-03-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.52,2.7496181553,2.7,0.52,2.7496181553
2020-03-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.52,2.7692598289,2.7199999999999998,0.52,2.7692598289
2020-03-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.5,2.7852468472,2.74,0.5,2.7852468472
2020-03-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.51,2.8460674623,2.8,0.51,2.8460674623
2020-03-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.5,2.9033773437,2.86,0.5,2.9033773437
2020-03-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.47000000000000003,3.046473371,3.01,0.47000000000000003,3.046473371
2020-03-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.47000000000000003,3.1749803149,3.14,0.47000000000000003,3.1749803149
2020-03-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.41000000000000003,3.3154486876,3.29,0.41000000000000003,3.3154486876
2020-03-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.34,3.5761990996,3.56,0.34,3.5761990996
2020-03-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.37,3.7085037414,3.69,0.37,3.7085037414
2020-03-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.38,3.8687077946,3.85,0.38,3.8687077946
2020-03-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.39,3.8796520463,3.86,0.39,3.8796520463
2020-03-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.41000000000000003,3.8121122754,3.79,0.41000000000000003,3.8121122754
2020-03-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.41000000000000003,3.7822876675,3.76,0.41000000000000003,3.7822876675
2020-03-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.37,3.798065297,3.7800000000000002,0.37,3.798065297
2020-03-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.4,3.7712729946,3.75,0.4,3.7712729946
2020-03-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.42,3.8629004647,3.84,0.42,3.8629004647
2020-03-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.42,3.892723982,3.87,0.42,3.892723982
2020-03-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.42,3.8728413342,3.85,0.42,3.8728413342
2020-03-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.4,3.8209946349,3.8,0.4,3.8209946349
2020-03-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.4,3.7315010385000003,3.71,0.4,3.7315010385000003
2020-03-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.36,3.6975667675,3.68,0.36,3.6975667675
2020-03-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.4,3.6519720700000002,3.63,0.4,3.6519720700000002
2020-03-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.45,3.7173377571,3.69,0.45,3.7173377571
2020-03-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.5,3.7534517447,3.7199999999999998,0.5,3.7534517447
2020-03-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.5,4.001362268,3.9699999999999998,0.5,4.001362268
2020-03-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.5,4.1105230811,4.08,0.5,4.1105230811
2020-03-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.54,4.2940889604,4.26,0.54,4.2940889604
2020-03-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.59,4.3402880089,4.3,0.59,4.3402880089
2020-03-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.55,4.4937845965,4.46,0.55,4.4937845965
2020-03-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.48,4.6150297941,4.59,0.48,4.6150297941
2020-03-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.48,4.7045509881,4.68,0.48,4.7045509881
2020-03-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.51,4.5188715406,4.49,0.51,4.5188715406
2020-03-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.52,4.321400236,4.29,0.52,4.321400236
2020-03-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.52,4.0931650345,4.06,0.52,4.0931650345
2020-03-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.52,3.9444264475,3.91,0.52,3.9444264475
2020-03-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.55,3.7307639968,3.69,0.55,3.7307639968
2020-03-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.5300000000000002,0.5700000000000001,3.575723703
2020-03-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.59,3.3424841062,3.29,0.59,3.3424841062
2020-03-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.59,3.1949491389,3.14,0.59,3.1949491389
2020-03-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.56,3.0911486538,3.04,0.56,3.0911486538
2020-03-28 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.59,3.1752952619,3.12,0.59,3.1752952619
2020-03-28 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.61,3.1790721917,3.12,0.61,3.1790721917
2020-03-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.59,3.0770927838,3.02,0.59,3.0770927838
2020-03-28 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.58,3.0162891108,2.96,0.58,3.0162891108
2020-03-28 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.6000000000000001,2.9908025679,2.93,0.6000000000000001,2.9908025679
2020-03-28 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.6000000000000001,2.9418361613,2.88,0.6000000000000001,2.9418361613
2020-03-28 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.6000000000000001,2.8537869577,2.79,0.6000000000000001,2.8537869577
2020-03-28 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.59,2.7637112729,2.7,0.59,2.7637112729
2020-03-28 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.59,2.7148848963,2.65,0.59,2.7148848963
2020-03-28 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.59,2.7051247661,2.64,0.59,2.7051247661
2020-03-28 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.59,2.7441756504,2.68,0.59,2.7441756504
2020-03-28 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.53,2.8300706705,2.7800000000000002,0.53,2.8300706705
2020-03-28 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.51,2.8263934616,2.7800000000000002,0.51,2.8263934616
2020-03-28 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.51,2.8854289109,2.84,0.51,2.8854289109
2020-03-28 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-03-28 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.48,3.0282833421,2.99,0.48,3.0282833421
2020-03-28 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.46,3.1834101212,3.15,0.46,3.1834101212
2020-03-28 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.46,3.3220024082,3.29,0.46,3.3220024082
2020-03-28 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.48,3.4040123384,3.37,0.48,3.4040123384
2020-03-28 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.5,3.3574395006,3.32,0.5,3.3574395006
2020-03-28 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.5,3.4068900775,3.37,0.5,3.4068900775
2020-03-28 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.46,3.4805315686,3.45,0.46,3.4805315686
2020-03-28 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.48,3.5228539567,3.49,0.48,3.5228539567
2020-03-28 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.48,3.4931361267,3.46,0.48,3.4931361267
2020-03-28 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.44,3.5473934093,3.52,0.44,3.5473934093
2020-03-28 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.48,3.5922138021,3.56,0.48,3.5922138021
2020-03-28 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.48,3.5426684858,3.51,0.48,3.5426684858
2020-03-28 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.47000000000000003,3.4224260401,3.39,0.47000000000000003,3.4224260401
2020-03-28 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.48,3.4238136632,3.39,0.48,3.4238136632
2020-03-28 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.48,3.3545193396,3.32,0.48,3.3545193396
2020-03-28 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.48,3.3941125497,3.36,0.48,3.3941125497
2020-03-28 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.5700000000000001,3.4770389702,3.43,0.5700000000000001,3.4770389702
2020-03-28 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.55,3.6417715469000003,3.6,0.55,3.6417715469000003
2020-03-28 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.51,3.8836323204000003,3.85,0.51,3.8836323204000003
2020-03-28 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.51,4.1415214596,4.11,0.51,4.1415214596
2020-03-28 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.5700000000000001,4.2781421201,4.24,0.5700000000000001,4.2781421201
2020-03-28 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.6000000000000001,4.4407206622,4.4,0.6000000000000001,4.4407206622
2020-03-28 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.5,4.5873303783,4.5600000000000005,0.5,4.5873303783
2020-03-28 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.54,4.7309195723,4.7,0.54,4.7309195723
2020-03-28 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.56,4.504941731,4.47,0.56,4.504941731
2020-03-28 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.59,4.310568408,4.27,0.59,4.310568408
2020-03-28 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.55,4.0673578648,4.03,0.55,4.0673578648
2020-03-28 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.56,3.8905141048000003,3.85,0.56,3.8905141048000003
2020-03-28 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.56,3.7421384261,3.7,0.56,3.7421384261
2020-03-28 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.58,3.6069377594,3.56,0.58,3.6069377594
2020-03-28 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.58,3.4096920682,3.36,0.58,3.4096920682
2020-03-28 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.61,3.2281573692,3.17,0.61,3.2281573692
2020-03-29 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.61,3.071188695,3.01,0.61,3.071188695
2020-03-29 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.64,3.1457908386,3.08,0.64,3.1457908386
2020-03-29 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.62,3.2300619189,3.17,0.62,3.2300619189
2020-03-29 01:30:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2020-03-29 02:00:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005
2020-03-29 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.62,3.1613920984,3.1,0.62,3.1613920984
2020-03-29 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.64,3.0968532416,3.03,0.64,3.0968532416
2020-03-29 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.63,3.0360830028,2.9699999999999998,0.63,3.0360830028
2020-03-29 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.61,2.9536756762,2.89,0.61,2.9536756762
2020-03-29 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.6000000000000001,2.8635642127,2.8,0.6000000000000001,2.8635642127
2020-03-29 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.6000000000000001,2.8440112517,2.7800000000000002,0.6000000000000001,2.8440112517
2020-03-29 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.58,2.8104981765,2.75,0.58,2.8104981765
2020-03-29 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5700000000000001,2.8084515306,2.75,0.5700000000000001,2.8084515306
2020-03-29 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.56,2.8848743474000003,2.83,0.56,2.8848743474000003
2020-03-29 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.56,2.9241238004000003,2.87,0.56,2.9241238004000003
2020-03-29 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.53,2.8988618456,2.85,0.53,2.8988618456
2020-03-29 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.55,2.9124045049,2.86,0.55,2.9124045049
2020-03-29 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.58,3.0162891108,2.96,0.58,3.0162891108
2020-03-29 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.58,3.0948344059,3.04,0.58,3.0948344059
2020-03-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.59,3.1065414853,3.05,0.59,3.1065414853
2020-03-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.59,3.2736065738,3.22,0.59,3.2736065738
2020-03-29 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.59,3.460664676,3.41,0.59,3.460664676
2020-03-29 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.58,3.6859191527,3.64,0.58,3.6859191527
2020-03-29 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.53,3.8863093032,3.85,0.53,3.8863093032
2020-03-29 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.53,3.985398349,3.95,0.53,3.985398349
2020-03-29 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.48,3.9790576774,3.95,0.48,3.9790576774
2020-03-29 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.48,3.9790576774,3.95,0.48,3.9790576774
2020-03-29 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.54,3.8777828717,3.84,0.54,3.8777828717
2020-03-29 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.56,3.811364585,3.77,0.56,3.811364585
2020-03-29 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.58,3.8835550724,3.84,0.58,3.8835550724
2020-03-29 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.56,3.8014733985999998,3.76,0.56,3.8014733985999998
2020-03-29 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.56,3.7520261193,3.71,0.56,3.7520261193
2020-03-29 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.54,3.848077442,3.81,0.54,3.848077442
2020-03-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.59,3.9443757428,3.9,0.59,3.9443757428
2020-03-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.61,4.1253484701,4.08,0.61,4.1253484701
2020-03-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.61,4.3331512782,4.29,0.61,4.3331512782
2020-03-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.59,4.2907575089,4.25,0.59,4.2907575089
2020-03-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.58,4.3785842461,4.34,0.58,4.3785842461
2020-03-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.61,4.3727565677,4.33,0.61,4.3727565677
2020-03-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.58,4.3290299144,4.29,0.58,4.3290299144
2020-03-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.55,4.2854404674,4.25,0.55,4.2854404674
2020-03-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.6000000000000001,4.4803571286,4.44,0.6000000000000001,4.4803571286
2020-03-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.6000000000000001,4.3218514551,4.28,0.6000000000000001,4.3218514551
2020-03-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.5700000000000001,4.0998170691,4.06,0.5700000000000001,4.0998170691
2020-03-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.58,3.9132211795,3.87,0.58,3.9132211795
2020-03-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.6000000000000001,3.7779491791,3.73,0.6000000000000001,3.7779491791
2020-03-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.59,3.5493802276,3.5,0.59,3.5493802276
2020-03-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.61,3.3755740253,3.32,0.61,3.3755740253
2020-03-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.61,3.1496348995,3.09,0.61,3.1496348995
2020-03-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.58,3.0359183125,2.98,0.58,3.0359183125
2020-03-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.58,2.9966648128,2.94,0.58,2.9966648128
2020-03-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.61,3.0809901006000002,3.02,0.61,3.0809901006000002
2020-03-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.61,3.1496348995,3.09,0.61,3.1496348995
2020-03-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.61,3.1496348995,3.09,0.61,3.1496348995
2020-03-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.6000000000000001,3.07902582,3.02,0.6000000000000001,3.07902582
2020-03-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.6000000000000001,3.03,2.9699999999999998,0.6000000000000001,3.03
2020-03-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.5700000000000001,2.9554864236,2.9,0.5700000000000001,2.9554864236
2020-03-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.5700000000000001,2.9554864236,2.9,0.5700000000000001,2.9554864236
2020-03-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.5700000000000001,2.8966359799,2.84,0.5700000000000001,2.8966359799
2020-03-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.5700000000000001,2.9554864236,2.9,0.5700000000000001,2.9554864236
2020-03-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.51,2.9937601774,2.95,0.51,2.9937601774
2020-03-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.51,3.1515393064,3.11,0.51,3.1515393064
2020-03-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.47000000000000003,3.273912033,3.24,0.47000000000000003,3.273912033
2020-03-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.47000000000000003,3.4719591011,3.44,0.47000000000000003,3.4719591011
2020-03-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.49,3.6728326943000003,3.64,0.49,3.6728326943000003
2020-03-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.43,3.8341883105,3.81,0.43,3.8341883105
2020-03-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.47000000000000003,4.0970477176,4.07,0.47000000000000003,4.0970477176
2020-03-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.49,4.1391061837,4.11,0.49,4.1391061837
2020-03-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.51,4.0621422919,4.03,0.51,4.0621422919
2020-03-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.51,3.9927058494,3.96,0.51,3.9927058494
2020-03-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.47000000000000003,4.1467215966,4.12,0.47000000000000003,4.1467215966
2020-03-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.47000000000000003,3.9480754805,3.92,0.47000000000000003,3.9480754805
2020-03-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.44,4.0042477446,3.98,0.44,4.0042477446
2020-03-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.42,4.1314041197,4.11,0.42,4.1314041197
2020-03-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.46,4.2947060435,4.27,0.46,4.2947060435
2020-03-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.44,4.143428532,4.12,0.44,4.143428532
2020-03-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.44,4.1732601165,4.15,0.44,4.1732601165
2020-03-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.44,4.0638897623,4.04,0.44,4.0638897623
2020-03-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.42,4.1314041197,4.11,0.42,4.1314041197
2020-03-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.46,3.9766946073,3.95,0.46,3.9766946073
2020-03-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.49,4.0795342871,4.05,0.49,4.0795342871
2020-03-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.53,4.4218774293,4.39,0.53,4.4218774293
2020-03-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.53,4.5410351243000004,4.51,0.53,4.5410351243000004
2020-03-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.52,4.7187392383999995,4.69,0.52,4.7187392383999995
2020-03-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.54,4.6812498331,4.65,0.54,4.6812498331
2020-03-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.56,4.7431740428,4.71,0.56,4.7431740428
2020-03-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.53,4.6701713031,4.64,0.53,4.6701713031
2020-03-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.56,4.5942572849,4.5600000000000005,0.56,4.5942572849
2020-03-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.56,4.514864339,4.48,0.56,4.514864339
2020-03-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.5700000000000001,4.5657200965,4.53,0.5700000000000001,4.5657200965
2020-03-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.56,4.3858978556,4.35,0.56,4.3858978556
2020-03-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.56,4.2669075453,4.23,0.56,4.2669075453
2020-03-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.56,4.0390097796,4.0,0.56,4.0390097796
2020-03-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.56,3.791582783,3.75,0.56,3.791582783
2020-03-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.59,3.5099430195,3.46,0.59,3.5099430195
2020-03-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.58,3.2915042154,3.24,0.58,3.2915042154
2020-03-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.56,3.1206569821,3.07,0.56,3.1206569821
2020-03-31 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.59,3.0672789244,3.01,0.59,3.0672789244
2020-03-31 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.59,3.008421513,2.95,0.59,3.008421513
2020-03-31 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.63,3.0948020938,3.03,0.63,3.0948020938
2020-03-31 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.63,3.1437716202,3.08,0.63,3.1437716202
2020-03-31 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.64,3.1262117651,3.06,0.64,3.1262117651
2020-03-31 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.64,3.0479501308,2.98,0.64,3.0479501308
2020-03-31 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.64,3.0088536023,2.94,0.64,3.0088536023
2020-03-31 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.6000000000000001,2.9418361613,2.88,0.6000000000000001,2.9418361613
