Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-31 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.6000000000000001,2.902688409,2.84,0.6000000000000001,2.902688409
2020-03-31 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.63,2.8407393404,2.77,0.63,2.8407393404
2020-03-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.61,2.9438919817,2.88,0.61,2.9438919817
2020-03-31 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.56,2.9633933252,2.91,0.56,2.9633933252
2020-03-31 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.56,3.1108198276,3.06,0.56,3.1108198276
2020-03-31 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.52,3.1827660926,3.14,0.52,3.1827660926
2020-03-31 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.46,3.3120990323,3.2800000000000002,0.46,3.3120990323
2020-03-31 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.5,3.5454336829,3.51,0.5,3.5454336829
2020-03-31 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.5,3.6345563691000002,3.6,0.5,3.6345563691000002
2020-03-31 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.5,3.7435411044,3.71,0.5,3.7435411044
2020-03-31 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.5,3.9616789370000003,3.93,0.5,3.9616789370000003
2020-03-31 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.5,4.0906723164,4.06,0.5,4.0906723164
2020-03-31 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.5,4.1303752856,4.1,0.5,4.1303752856
2020-03-31 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.48,4.0684149248,4.04,0.48,4.0684149248
2020-03-31 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.45,4.2041527089,4.18,0.45,4.2041527089
2020-03-31 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.48,4.2074695483,4.18,0.48,4.2074695483
2020-03-31 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.51,4.1415214596,4.11,0.51,4.1415214596
2020-03-31 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.48,4.1677331968,4.14,0.48,4.1677331968
2020-03-31 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.48,4.1975349909,4.17,0.48,4.1975349909
2020-03-31 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.47000000000000003,4.2659699952,4.24,0.47000000000000003,4.2659699952
2020-03-31 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.45,4.1842681558,4.16,0.45,4.1842681558
2020-03-31 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.43,3.8540627914,3.83,0.43,3.8540627914
2020-03-31 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.5,3.872415267,3.84,0.5,3.872415267
2020-03-31 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.52,3.9840808225,3.95,0.52,3.9840808225
2020-03-31 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.48,3.9989123521,3.9699999999999998,0.48,3.9989123521
2020-03-31 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.5,4.1502289093,4.12,0.5,4.1502289093
2020-03-31 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.53,4.2134665063,4.18,0.53,4.2134665063
2020-03-31 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.53,4.3325396709,4.3,0.53,4.3325396709
2020-03-31 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.51,4.3797945157000004,4.35,0.51,4.3797945157000004
2020-03-31 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.56,4.3858978556,4.35,0.56,4.3858978556
2020-03-31 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.54,4.3337743365,4.3,0.54,4.3337743365
2020-03-31 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.56,4.2669075453,4.23,0.56,4.2669075453
2020-03-31 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.6000000000000001,4.3812783523,4.34,0.6000000000000001,4.3812783523
2020-03-31 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.58,4.2497646994,4.21,0.58,4.2497646994
2020-03-31 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.59,4.102645488,4.06,0.59,4.102645488
2020-03-31 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.59,3.8455298725000002,3.8,0.59,3.8455298725000002
2020-03-31 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.55,3.7109836971,3.67,0.55,3.7109836971
2020-03-31 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.59,3.4508114988000003,3.4,0.59,3.4508114988000003
2020-03-31 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.61,3.3165795633,3.26,0.61,3.3165795633
2020-04-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.56,3.1009837149,3.05,0.56,3.1009837149
2020-04-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.59,3.0280356669,2.9699999999999998,0.59,3.0280356669
2020-04-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.61,2.9341097457,2.87,0.61,2.9341097457
2020-04-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.62,3.0633968075,3.0,0.62,3.0633968075
2020-04-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.64,3.116424233,3.05,0.64,3.116424233
2020-04-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.66,3.1303673906,3.06,0.66,3.1303673906
2020-04-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.63,3.0067424233,2.94,0.63,3.0067424233
2020-04-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.62,2.9362050337000003,2.87,0.62,2.9362050337000003
2020-04-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.6000000000000001,2.902688409,2.84,0.6000000000000001,2.902688409
2020-04-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.61,2.8363709207000003,2.77,0.61,2.8363709207000003
2020-04-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.6000000000000001,2.7853904574,2.7199999999999998,0.6000000000000001,2.7853904574
2020-04-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.5700000000000001,2.847630594,2.79,0.5700000000000001,2.847630594
2020-04-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.55,2.9124045049,2.86,0.55,2.9124045049
2020-04-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.53,3.1055595309,3.06,0.53,3.1055595309
2020-04-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.51,3.2107631492,3.17,0.51,3.2107631492
2020-04-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.49,3.2966194806,3.26,0.49,3.2966194806
2020-04-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.45,3.4891402953,3.46,0.45,3.4891402953
2020-04-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.47000000000000003,3.6900542001,3.66,0.47000000000000003,3.6900542001
2020-04-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.43,3.8441253882,3.8200000000000003,0.43,3.8441253882
2020-04-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.41000000000000003,3.8717696212,3.85,0.41000000000000003,3.8717696212
2020-04-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.41000000000000003,3.7822876675,3.76,0.41000000000000003,3.7822876675
2020-04-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.41000000000000003,3.8916577445,3.87,0.41000000000000003,3.8916577445
2020-04-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.46,3.9171035217,3.89,0.46,3.9171035217
2020-04-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,3.94,0.42,3.9623225511999998
2020-04-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.48,3.9691308872,3.94,0.48,3.9691308872
2020-04-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.45,4.1146810326,4.09,0.45,4.1146810326
2020-04-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.42,4.002099449,3.98,0.42,4.002099449
2020-04-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.41000000000000003,4.1702038319,4.15,0.41000000000000003,4.1702038319
2020-04-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.44,4.0440079129,4.02,0.44,4.0440079129
2020-04-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.47000000000000003,4.0771803983,4.05,0.47000000000000003,4.0771803983
2020-04-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.44,4.0440079129,4.02,0.44,4.0440079129
2020-04-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.45,4.0252329125,4.0,0.45,4.0252329125
2020-04-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.45,3.9656147064000002,3.94,0.45,3.9656147064000002
2020-04-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.45,4.1942102951999995,4.17,0.45,4.1942102951999995
2020-04-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.45,4.1345616454,4.11,0.45,4.1345616454
2020-04-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.5,4.4680644579,4.44,0.5,4.4680644579
2020-04-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.52,4.5994891021,4.57,0.52,4.5994891021
2020-04-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.48,4.5951387357,4.57,0.48,4.5951387357
2020-04-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.49,4.7155275421,4.69,0.49,4.7155275421
2020-04-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.49,4.6061372103,4.58,0.49,4.6061372103
2020-04-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.45,4.4726949371,4.45,0.45,4.4726949371
2020-04-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.49,4.4272000181,4.4,0.49,4.4272000181
2020-04-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.47000000000000003,4.2659699952,4.24,0.47000000000000003,4.2659699952
2020-04-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.55,4.1069940346,4.07,0.55,4.1069940346
2020-04-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.55,3.978203112,3.94,0.55,3.978203112
2020-04-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.5700000000000001,3.6843588316,3.64,0.5700000000000001,3.6843588316
2020-04-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.5700000000000001,3.4770389702,3.43,0.5700000000000001,3.4770389702
2020-04-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.5700000000000001,3.2700611615,3.22,0.5700000000000001,3.2700611615
2020-04-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.55,3.1188780034,3.07,0.55,3.1188780034
2020-04-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.56,3.0125072614,2.96,0.56,3.0125072614
2020-04-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.58,2.9476261635,2.89,0.58,2.9476261635
2020-04-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.59,3.0378446307,2.98,0.59,3.0378446307
2020-04-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.59,3.1458226269,3.09,0.59,3.1458226269
2020-04-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.59,3.0967240755,3.04,0.59,3.0967240755
2020-04-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.6000000000000001,3.020198669,2.96,0.6000000000000001,3.020198669
2020-04-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.62,2.9557570942,2.89,0.62,2.9557570942
2020-04-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.59,2.8810588331,2.8200000000000003,0.59,2.8810588331
2020-04-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.6000000000000001,2.814693589,2.75,0.6000000000000001,2.814693589
2020-04-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.59,2.7637112729,2.7,0.59,2.7637112729
2020-04-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.59,2.8517012466000002,2.79,0.59,2.8517012466000002
2020-04-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.55,2.8633197516,2.81,0.55,2.8633197516
2020-04-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.52,3.0644412215,3.02,0.52,3.0644412215
2020-04-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.49,3.0891099042,3.05,0.49,3.0891099042
2020-04-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.47000000000000003,3.2640159313,3.23,0.47000000000000003,3.2640159313
2020-04-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.47000000000000003,3.3729067583,3.34,0.47000000000000003,3.3729067583
2020-04-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.47000000000000003,3.6900542001,3.66,0.47000000000000003,3.6900542001
2020-04-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-04-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.45,3.9954223807,3.9699999999999998,0.45,3.9954223807
2020-04-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.5,3.8426683436999998,3.81,0.5,3.8426683436999998
2020-04-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.51,4.0026241392,3.9699999999999998,0.51,4.0026241392
2020-04-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.47000000000000003,4.0473818698,4.02,0.47000000000000003,4.0473818698
2020-04-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.43,4.1224871134,4.1,0.43,4.1224871134
2020-04-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.45,4.1445023827,4.12,0.45,4.1445023827
2020-04-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.45,4.2737571293,4.25,0.45,4.2737571293
2020-04-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.43,4.0528755224,4.03,0.43,4.0528755224
2020-04-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.48,4.1677331968,4.14,0.48,4.1677331968
2020-04-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.45,4.1544434044,4.13,0.45,4.1544434044
2020-04-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.47000000000000003,3.9282184257,3.9,0.47000000000000003,3.9282184257
2020-04-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.47000000000000003,3.7991841229,3.77,0.47000000000000003,3.7991841229
2020-04-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.4,3.8408853146,3.8200000000000003,0.4,3.8408853146
2020-04-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.49,3.9802763723,3.95,0.49,3.9802763723
2020-04-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.51,4.0125428347,3.98,0.51,4.0125428347
2020-04-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.56,4.3065647563,4.27,0.56,4.3065647563
2020-04-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.56,4.4255734092,4.39,0.56,4.4255734092
2020-04-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.56,4.2470813508,4.21,0.56,4.2470813508
2020-04-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.63,4.3755913886,4.33,0.63,4.3755913886
2020-04-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.54,4.2643287866,4.23,0.54,4.2643287866
2020-04-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.52,4.1328440571,4.1,0.52,4.1328440571
2020-04-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.52,4.1328440571,4.1,0.52,4.1328440571
2020-04-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.52,4.3114730661,4.28,0.52,4.3114730661
2020-04-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.53,4.2233872662,4.19,0.53,4.2233872662
2020-04-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.52,4.0336583891,4.0,0.52,4.0336583891
2020-04-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233,3.7800000000000002,0.5700000000000001,3.8227346233
2020-04-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.5700000000000001,3.6349690508,3.59,0.5700000000000001,3.6349690508
2020-04-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.6000000000000001,3.4229957639,3.37,0.6000000000000001,3.4229957639
2020-04-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.56,3.2486304807,3.2,0.56,3.2486304807
2020-04-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.54,3.0974344222,3.05,0.54,3.0974344222
2020-04-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.5700000000000001,2.9751134432,2.92,0.5700000000000001,2.9751134432
2020-04-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.63,2.8992757716,2.83,0.63,2.8992757716
2020-04-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.64,2.9795469454,2.91,0.64,2.9795469454
2020-04-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.63,3.0360830028,2.9699999999999998,0.63,3.0360830028
2020-04-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.63,3.0360830028,2.9699999999999998,0.63,3.0360830028
2020-04-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.63,2.9481010837,2.88,0.63,2.9481010837
2020-04-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.63,2.8797569342,2.81,0.63,2.8797569342
2020-04-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.63,2.8212408616999998,2.75,0.63,2.8212408616999998
2020-04-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.6000000000000001,2.7756260555,2.71,0.6000000000000001,2.7756260555
2020-04-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.6000000000000001,2.7073234014,2.64,0.6000000000000001,2.7073234014
2020-04-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.59,2.7930270317,2.73,0.59,2.7930270317
2020-04-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.55,2.8240750698,2.77,0.55,2.8240750698
2020-04-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.53,2.9972320564,2.95,0.53,2.9972320564
2020-04-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.47000000000000003,3.0365934861,3.0,0.47000000000000003,3.0365934861
2020-04-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.44,3.1607752214,3.13,0.44,3.1607752214
2020-04-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.44,3.3292041091,3.3,0.44,3.3292041091
2020-04-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.48,3.5129474804000003,3.48,0.48,3.5129474804000003
2020-04-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.49,3.7124789562,3.68,0.49,3.7124789562
2020-04-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5,3.7831864876,3.75,0.5,3.7831864876
2020-04-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.45,3.8861420457999998,3.86,0.45,3.8861420457999998
2020-04-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.5,3.951759102,3.92,0.5,3.951759102
2020-04-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.48,3.9790576774,3.95,0.48,3.9790576774
2020-04-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.46,4.0064947273,3.98,0.46,4.0064947273
2020-04-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.46,4.1456000772,4.12,0.46,4.1456000772
2020-04-03 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.43,4.2020590191,4.18,0.43,4.2020590191
2020-04-03 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.47000000000000003,4.236153916,4.21,0.47000000000000003,4.236153916
2020-04-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.44,4.2030940984,4.18,0.44,4.2030940984
2020-04-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.41000000000000003,4.0905989781,4.07,0.41000000000000003,4.0905989781
2020-04-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.45,3.9258756985,3.9,0.45,3.9258756985
2020-04-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.47000000000000003,3.7793385665,3.75,0.47000000000000003,3.7793385665
2020-04-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.45,3.7471188932,3.7199999999999998,0.45,3.7471188932
2020-04-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.47000000000000003,3.6603005341,3.63,0.47000000000000003,3.6603005341
2020-04-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.56,3.6334143722,3.59,0.56,3.6334143722
2020-04-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.6000000000000001,3.7878225935,3.74,0.6000000000000001,3.7878225935
2020-04-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.55,3.978203112,3.94,0.55,3.978203112
2020-04-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.56,4.0192039013,3.98,0.56,4.0192039013
2020-04-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.6000000000000001,4.1040955155,4.06,0.6000000000000001,4.1040955155
2020-04-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.5700000000000001,4.1196237692,4.08,0.5700000000000001,4.1196237692
2020-04-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.55,4.0475424643,4.01,0.55,4.0475424643
2020-04-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.53,4.0746165464,4.04,0.53,4.0746165464
2020-04-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.55,4.1862871378,4.15,0.55,4.1862871378
2020-04-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.52,4.0435751508,4.01,0.52,4.0435751508
2020-04-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.53,3.8565917596,3.8200000000000003,0.53,3.8565917596
2020-04-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.55,3.6615433904,3.62,0.55,3.6615433904
2020-04-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.6000000000000001,3.501785259,3.45,0.6000000000000001,3.501785259
2020-04-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.58,3.3013482094,3.25,0.58,3.3013482094
2020-04-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.58,3.1537913691,3.1,0.58,3.1537913691
2020-04-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.56,3.0321609456,2.98,0.56,3.0321609456
2020-04-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.56,2.904496514,2.85,0.56,2.904496514
2020-04-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.56,2.8456457967,2.79,0.56,2.8456457967
2020-04-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.56,2.904496514,2.85,0.56,2.904496514
2020-04-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.58,2.9672377727,2.91,0.58,2.9672377727
2020-04-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.58,2.9476261635,2.89,0.58,2.9476261635
2020-04-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.58,2.8888232899,2.83,0.58,2.8888232899
2020-04-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.58,2.8300706705,2.77,0.58,2.8300706705
2020-04-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.55,2.7358545283,2.68,0.55,2.7358545283
2020-04-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.54,2.6946613887,2.64,0.54,2.6946613887
2020-04-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.54,2.6261188092000003,2.5700000000000003,0.54,2.6261188092000003
2020-04-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.56,2.6400757565,2.58,0.56,2.6400757565
2020-04-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.53,2.6632686683999998,2.61,0.53,2.6632686683999998
2020-04-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.53,2.7613402543000003,2.71,0.53,2.7613402543000003
2020-04-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.51,2.6888101457999998,2.64,0.51,2.6888101457999998
2020-04-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.47000000000000003,2.7701624501,2.73,0.47000000000000003,2.7701624501
2020-04-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.47000000000000003,2.8490349243,2.81,0.47000000000000003,2.8490349243
2020-04-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.5,3.0216551756,2.98,0.5,3.0216551756
2020-04-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.48,3.0875394734,3.05,0.48,3.0875394734
2020-04-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.46,3.0449466334,3.01,0.46,3.0449466334
2020-04-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.48,3.2061347445,3.17,0.48,3.2061347445
2020-04-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.54,3.255103685,3.21,0.54,3.255103685
2020-04-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.48,3.1567071451,3.12,0.48,3.1567071451
2020-04-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.43,3.248584307,3.22,0.43,3.248584307
2020-04-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.43,3.317981314,3.29,0.43,3.317981314
2020-04-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.48,3.3248308228,3.29,0.48,3.3248308228
2020-04-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.46,3.2526911935,3.22,0.46,3.2526911935
2020-04-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.46,3.2032015235,3.17,0.46,3.2032015235
2020-04-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.44,3.1409711874,3.11,0.44,3.1409711874
2020-04-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.45,3.1423876273,3.11,0.45,3.1423876273
2020-04-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.45,3.0434519875,3.01,0.45,3.0434519875
2020-04-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.45,3.1126997928,3.08,0.45,3.1126997928
2020-04-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.53,3.2041379496,3.16,0.53,3.2041379496
2020-04-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.52,3.3209637156,3.2800000000000002,0.52,3.3209637156
2020-04-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.55,3.5231945731,3.48,0.55,3.5231945731
2020-04-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.55,3.7109836971,3.67,0.55,3.7109836971
2020-04-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.53,3.7872681447,3.75,0.53,3.7872681447
2020-04-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.53,3.9953097502,3.96,0.53,3.9953097502
2020-04-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.58,4.0319350193,3.99,0.58,4.0319350193
2020-04-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.58,3.9923551946,3.95,0.58,3.9923551946
2020-04-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.58,3.9923551946,3.95,0.58,3.9923551946
2020-04-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.5700000000000001,4.0800122549,4.04,0.5700000000000001,4.0800122549
2020-04-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.5700000000000001,3.9909146821,3.95,0.5700000000000001,3.9909146821
2020-04-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.5700000000000001,3.8326231226000003,3.79,0.5700000000000001,3.8326231226000003
2020-04-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.6000000000000001,3.6792526414999998,3.63,0.6000000000000001,3.6792526414999998
2020-04-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.6000000000000001,3.4820827101000003,3.43,0.6000000000000001,3.4820827101000003
2020-04-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.6000000000000001,3.3147548929,3.26,0.6000000000000001,3.3147548929
2020-04-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.61,3.1790721917,3.12,0.61,3.1790721917
2020-04-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.59,2.9692086488,2.91,0.59,2.9692086488
2020-04-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.59,2.9202225943,2.86,0.59,2.9202225943
2020-04-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.5700000000000001,2.7986603938,2.74,0.5700000000000001,2.7986603938
2020-04-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.59,2.8712714953000003,2.81,0.59,2.8712714953000003
2020-04-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.6000000000000001,2.8929051142,2.83,0.6000000000000001,2.8929051142
2020-04-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.59,2.8614856281,2.8,0.59,2.8614856281
2020-04-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.59,2.7539426283,2.69,0.59,2.7539426283
2020-04-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.6000000000000001,2.7365854637,2.67,0.6000000000000001,2.7365854637
2020-04-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.58,2.6639069053,2.6,0.58,2.6639069053
2020-04-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649
2020-04-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-04-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.54,2.5869866641,2.5300000000000002,0.54,2.5869866641
2020-04-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988
2020-04-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.53,2.6730693968,2.62,0.53,2.6730693968
2020-04-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.54,2.6065494432,2.55,0.54,2.6065494432
2020-04-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.52,2.6809140232,2.63,0.52,2.6809140232
2020-04-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.55,2.7456511068,2.69,0.55,2.7456511068
2020-04-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.53,2.9381967259,2.89,0.53,2.9381967259
2020-04-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.53,2.9972320564,2.95,0.53,2.9972320564
2020-04-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.54,3.048212591,3.0,0.54,3.048212591
2020-04-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.54,3.1762399154,3.13,0.54,3.1762399154
2020-04-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.54,3.3734996665,3.33,0.54,3.3734996665
2020-04-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.52,3.4197660739,3.38,0.52,3.4197660739
2020-04-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.55,3.2962099448,3.25,0.55,3.2962099448
2020-04-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.55,3.4441980199,3.4,0.55,3.4441980199
2020-04-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.51,3.5864467095,3.55,0.51,3.5864467095
2020-04-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.51,3.4973847372,3.46,0.51,3.4973847372
2020-04-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.46,3.4012497703,3.37,0.46,3.4012497703
2020-04-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.45,0.51,3.4874919355
2020-04-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.51,3.3095316889,3.27,0.51,3.3095316889
2020-04-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.47000000000000003,3.3036040925,3.27,0.47000000000000003,3.3036040925
2020-04-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.5,3.3574395006,3.32,0.5,3.3574395006
2020-04-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.5,3.3673283178,3.33,0.5,3.3673283178
2020-04-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.54,3.6106093669,3.5700000000000003,0.54,3.6106093669
2020-04-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.5700000000000001,4.0701105636,4.03,0.5700000000000001,4.0701105636
2020-04-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.51,4.3003488231,4.27,0.51,4.3003488231
2020-04-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.55,4.3449510929,4.31,0.55,4.3449510929
2020-04-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.61,4.293553307,4.25,0.61,4.293553307
2020-04-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.56,4.2074338973,4.17,0.56,4.2074338973
2020-04-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.56,4.0786272199999996,4.04,0.56,4.0786272199999996
2020-04-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.5,3.9815198103,3.95,0.5,3.9815198103
2020-04-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.5,3.941839672,3.91,0.5,3.941839672
2020-04-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656,3.8200000000000003,0.5700000000000001,3.8622920656
2020-04-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.59,3.7862514444,3.74,0.59,3.7862514444
2020-04-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.5700000000000001,3.5461105454,3.5,0.5700000000000001,3.5461105454
2020-04-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.53,3.4410608829,3.4,0.53,3.4410608829
2020-04-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.54,3.2058072306,3.16,0.54,3.2058072306
2020-04-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.54,3.0186917696,2.9699999999999998,0.54,3.0186917696
2020-04-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.56,2.8260396317,2.77,0.56,2.8260396317
2020-04-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.56,2.7966408422,2.74,0.56,2.7966408422
2020-04-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.56,2.7476717417,2.69,0.56,2.7476717417
2020-04-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.59,2.8028021693,2.74,0.59,2.8028021693
2020-04-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808,2.7800000000000002,0.5700000000000001,2.8378336808
2020-04-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.59,2.8321370023,2.77,0.59,2.8321370023
2020-04-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.59,2.7344103569,2.67,0.59,2.7344103569
2020-04-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.59,2.6856098004,2.62,0.59,2.6856098004
2020-04-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.5700000000000001,2.6422149799,2.58,0.5700000000000001,2.6422149799
2020-04-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.55,2.5695524902,2.51,0.55,2.5695524902
2020-04-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806
2020-04-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.53,2.5947061491,2.54,0.53,2.5947061491
2020-04-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.51,2.6397348352,2.59,0.51,2.6397348352
2020-04-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.49,2.8721072403,2.83,0.49,2.8721072403
2020-04-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.49,2.8721072403,2.83,0.49,2.8721072403
2020-04-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.42,3.0688760157,3.04,0.42,3.0688760157
2020-04-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.47000000000000003,3.2145450689,3.18,0.47000000000000003,3.2145450689
2020-04-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.47000000000000003,3.4422376443,3.41,0.47000000000000003,3.4422376443
2020-04-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.47000000000000003,3.5215053599,3.49,0.47000000000000003,3.5215053599
2020-04-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.38,3.6100554012,3.59,0.38,3.6100554012
2020-04-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.41000000000000003,3.6332079489,3.61,0.41000000000000003,3.6332079489
2020-04-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.41000000000000003,3.6133364084,3.59,0.41000000000000003,3.6133364084
2020-04-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.39,3.6409476788,3.62,0.39,3.6409476788
2020-04-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.58,0.46,3.6094320883
2020-04-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.58,0.46,3.6094320883
2020-04-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.46,3.5995138561,3.5700000000000003,0.46,3.5995138561
2020-04-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.49,3.613377921,3.58,0.49,3.613377921
2020-04-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.46,3.5697618968000002,3.54,0.46,3.5697618968000002
2020-04-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.42,3.4059947152,3.38,0.42,3.4059947152
2020-04-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.42,3.4456929637,3.42,0.42,3.4456929637
2020-04-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.42,3.4556186132,3.43,0.42,3.4556186132
2020-04-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.47000000000000003,3.462051415,3.43,0.47000000000000003,3.462051415
2020-04-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.47000000000000003,3.5016853085,3.47,0.47000000000000003,3.5016853085
2020-04-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.45,3.6379389769,3.61,0.45,3.6379389769
2020-04-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.45,3.7371914588,3.71,0.45,3.7371914588
2020-04-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.5700000000000001,4.0008124175,3.96,0.5700000000000001,4.0008124175
2020-04-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.51,4.1117514516,4.08,0.51,4.1117514516
2020-04-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.47000000000000003,4.2162779795,4.19,0.47000000000000003,4.2162779795
2020-04-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.45,4.2339815777,4.21,0.45,4.2339815777
2020-04-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961,4.06,0.47000000000000003,4.0871138961
2020-04-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.5,4.0212062867,3.99,0.5,4.0212062867
2020-04-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.53,4.0944474597,4.06,0.53,4.0944474597
2020-04-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.48,4.038626004,4.01,0.48,4.038626004
2020-04-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.52,3.8056931038,3.77,0.52,3.8056931038
2020-04-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.52,3.6769552622,3.64,0.52,3.6769552622
2020-04-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.54,3.4920051546,3.45,0.54,3.4920051546
2020-04-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.56,3.2486304807,3.2,0.56,3.2486304807
2020-04-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.5700000000000001,3.0929759133,3.04,0.5700000000000001,3.0929759133
2020-04-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5700000000000001,2.9849288099,2.93,0.5700000000000001,2.9849288099
2020-04-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.5700000000000001,2.8770297183,2.8200000000000003,0.5700000000000001,2.8770297183
2020-04-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824,2.7199999999999998,0.5700000000000001,2.7790825824
2020-04-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.6000000000000001,2.824464551,2.76,0.6000000000000001,2.824464551
2020-04-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.61,2.8949956822000003,2.83,0.61,2.8949956822000003
2020-04-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.59,2.8517012466000002,2.79,0.59,2.8517012466000002
2020-04-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.61,2.7778048888,2.71,0.61,2.7778048888
2020-04-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484
2020-04-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.58,2.6443902889,2.58,0.58,2.6443902889
2020-04-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.58,2.6053790511,2.54,0.58,2.6053790511
2020-04-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924
2020-04-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649
2020-04-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.56,2.7183082975,2.66,0.56,2.7183082975
2020-04-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.52,2.9265679558,2.88,0.52,2.9265679558
2020-04-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5,2.9723559679,2.93,0.5,2.9723559679
2020-04-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.44,3.1112698372,3.08,0.44,3.1112698372
2020-04-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.5,3.1696845269,3.13,0.5,3.1696845269
2020-04-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.48,3.4337151891,3.4,0.48,3.4337151891
2020-04-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.48,3.5030415356,3.47,0.48,3.5030415356
2020-04-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.46,3.5895960776,3.56,0.46,3.5895960776
2020-04-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.48,3.6120354373,3.58,0.48,3.6120354373
2020-04-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.5,3.684087404,3.65,0.5,3.684087404
2020-04-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.44,3.7558620848,3.73,0.44,3.7558620848
2020-04-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.42,3.7734467003,3.75,0.42,3.7734467003
2020-04-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.44,3.716140471,3.69,0.44,3.716140471
2020-04-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.44,3.9148052314,3.89,0.44,3.9148052314
2020-04-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.44,3.7459311259,3.7199999999999998,0.44,3.7459311259
2020-04-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.46,3.8178135104,3.79,0.46,3.8178135104
2020-04-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.44,3.5771636809,3.55,0.44,3.5771636809
2020-04-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.44,3.5573164043,3.5300000000000002,0.44,3.5573164043
2020-04-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.45,3.4098240424,3.38,0.45,3.4098240424
2020-04-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.49,3.4648232278,3.43,0.49,3.4648232278
2020-04-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.49,3.6827435425,3.65,0.49,3.6827435425
2020-04-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.55,4.0673578648,4.03,0.55,4.0673578648
2020-04-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.61,4.2044856998,4.16,0.61,4.2044856998
2020-04-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.56,4.2470813508,4.21,0.56,4.2470813508
2020-04-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.54,4.2643287866,4.23,0.54,4.2643287866
2020-04-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.51,4.3102784133,4.28,0.51,4.3102784133
2020-04-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.53,4.3027665519,4.27,0.53,4.3027665519
2020-04-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.55,4.1862871378,4.15,0.55,4.1862871378
2020-04-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.53,4.0746165464,4.04,0.53,4.0746165464
2020-04-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.53,4.0746165464,4.04,0.53,4.0746165464
2020-04-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.55,3.9583961399,3.92,0.55,3.9583961399
2020-04-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.59,3.7763739222,3.73,0.59,3.7763739222
2020-04-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.56,3.6037757977,3.56,0.56,3.6037757977
2020-04-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.6000000000000001,3.4623835720000002,3.41,0.6000000000000001,3.4623835720000002
2020-04-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.5700000000000001,3.1618032829000002,3.11,0.5700000000000001,3.1618032829000002
2020-04-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.59,3.0182279569,2.96,0.59,3.0182279569
2020-04-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.56,2.9143095237,2.86,0.56,2.9143095237
2020-04-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.5700000000000001,2.8182441342,2.76,0.5700000000000001,2.8182441342
2020-04-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.6000000000000001,2.7365854637,2.67,0.6000000000000001,2.7365854637
2020-04-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.62,2.7800179856,2.71,0.62,2.7800179856
2020-04-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.6000000000000001,2.8049242414,2.74,0.6000000000000001,2.8049242414
2020-04-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.63,2.7822652641000003,2.71,0.63,2.7822652641000003
2020-04-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.61,2.7193013809,2.65,0.61,2.7193013809
2020-04-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.61,2.631672472,2.56,0.61,2.631672472
2020-04-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.58,2.5858847615,2.52,0.58,2.5858847615
2020-04-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.58,2.5274493071,2.46,0.58,2.5274493071
2020-04-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.58,2.5177172199999998,2.45,0.58,2.5177172199999998
2020-04-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.58,2.5469197082,2.48,0.58,2.5469197082
2020-04-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.58,2.5858847615,2.52,0.58,2.5858847615
2020-04-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.54,2.8025167261,2.75,0.54,2.8025167261
2020-04-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.51,2.8460674623,2.8,0.51,2.8460674623
2020-04-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.51,3.0233259831,2.98,0.51,3.0233259831
2020-04-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.47000000000000003,3.184870484,3.15,0.47000000000000003,3.184870484
2020-04-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.45,3.3305404967,3.3,0.45,3.3305404967
2020-04-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.45,3.4891402953,3.46,0.45,3.4891402953
2020-04-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.42,3.6542167423,3.63,0.42,3.6542167423
2020-04-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.45,3.6776351097,3.65,0.45,3.6776351097
2020-04-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.48,3.7310052264999998,3.7,0.48,3.7310052264999998
2020-04-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.47000000000000003,3.7594946469,3.73,0.47000000000000003,3.7594946469
2020-04-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.47000000000000003,3.7396523903,3.71,0.47000000000000003,3.7396523903
2020-04-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.45,3.7669749136,3.74,0.45,3.7669749136
2020-04-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.44,3.7062110032,3.68,0.44,3.7062110032
2020-04-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.46,3.5598455023,3.5300000000000002,0.46,3.5598455023
2020-04-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.48,3.3644167399000002,3.33,0.48,3.3644167399000002
2020-04-08 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.44,3.3391166497,3.31,0.44,3.3391166497
2020-04-08 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.44,3.2796493715,3.25,0.44,3.2796493715
2020-04-08 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.44,3.249923076,3.22,0.44,3.249923076
2020-04-08 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.46,3.2823924202,3.25,0.46,3.2823924202
2020-04-08 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.46,3.292294033,3.26,0.46,3.292294033
2020-04-08 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.5,3.5157360538,3.48,0.5,3.5157360538
2020-04-08 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.5,3.7336309405,3.7,0.5,3.7336309405
2020-04-08 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.51,3.7746125629,3.74,0.51,3.7746125629
2020-04-08 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.5,3.872415267,3.84,0.5,3.872415267
2020-04-08 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.49,4.0795342871,4.05,0.49,4.0795342871
2020-04-08 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.49,4.039826729,4.01,0.49,4.039826729
2020-04-08 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.49,3.9405837131,3.91,0.49,3.9405837131
2020-04-08 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.49,3.9405837131,3.91,0.49,3.9405837131
2020-04-08 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.49,4.010049875,3.98,0.49,4.010049875
2020-04-08 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.49,4.000124998,3.9699999999999998,0.49,4.000124998
2020-04-08 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-04-08 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.52,3.6373616812,3.6,0.52,3.6373616812
2020-04-08 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.54,3.472247111,3.43,0.54,3.472247111
2020-04-08 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.59,3.2244379355,3.17,0.59,3.2244379355
2020-04-08 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.59,3.0476548361,2.99,0.59,3.0476548361
2020-04-09 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.56,2.8358420266,2.7800000000000002,0.56,2.8358420266
2020-04-09 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.5700000000000001,2.7301648302,2.67,0.5700000000000001,2.7301648302
2020-04-09 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.5700000000000001,2.6715164233,2.61,0.5700000000000001,2.6715164233
2020-04-09 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.5700000000000001,2.7106087877,2.65,0.5700000000000001,2.7106087877
2020-04-09 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.5700000000000001,2.7986603938,2.74,0.5700000000000001,2.7986603938
2020-04-09 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.6000000000000001,2.7073234014,2.64,0.6000000000000001,2.7073234014
2020-04-09 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.59,2.6466015945,2.58,0.59,2.6466015945
2020-04-09 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.5700000000000001,2.5934147374,2.5300000000000002,0.5700000000000001,2.5934147374
2020-04-09 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.5700000000000001,2.5154323684,2.45,0.5700000000000001,2.5154323684
2020-04-09 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.5700000000000001,2.4764894508,2.41,0.5700000000000001,2.4764894508
2020-04-09 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679
2020-04-09 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.59,2.4714570601,2.4,0.59,2.4714570601
2020-04-09 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614
2020-04-09 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.53,2.712286858,2.66,0.53,2.712286858
2020-04-09 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5,2.7655740815,2.7199999999999998,0.5,2.7655740815
2020-04-09 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.47000000000000003,2.9279685791,2.89,0.47000000000000003,2.9279685791
2020-04-09 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.47000000000000003,3.1156540244,3.08,0.47000000000000003,3.1156540244
2020-04-09 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.44,3.220201857,3.19,0.44,3.220201857
2020-04-09 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.44,3.4481879299,3.42,0.44,3.4481879299
2020-04-09 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.41000000000000003,3.444488351,3.42,0.41000000000000003,3.444488351
2020-04-09 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.46,3.4012497703,3.37,0.46,3.4012497703
2020-04-09 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.48,3.4238136632,3.39,0.48,3.4238136632
2020-04-09 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.46,3.3021962389,3.27,0.46,3.3021962389
2020-04-09 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.45,3.3701780368,3.34,0.45,3.3701780368
2020-04-09 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.49,3.3361804508,3.3,0.49,3.3361804508
2020-04-09 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.52,3.3308407347,3.29,0.52,3.3308407347
2020-04-09 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.49,3.1977648444,3.16,0.49,3.1977648444
2020-04-09 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.47000000000000003,3.2640159313,3.23,0.47000000000000003,3.2640159313
2020-04-09 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.43,3.1693059177,3.14,0.43,3.1693059177
2020-04-09 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.41000000000000003,3.1567388235,3.13,0.41000000000000003,3.1567388235
2020-04-09 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.44,3.1310701046,3.1,0.44,3.1310701046
2020-04-09 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.46,3.1339432031,3.1,0.46,3.1339432031
2020-04-09 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.48,3.1665912272,3.13,0.48,3.1665912272
2020-04-09 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.48,3.3050416034,3.27,0.48,3.3050416034
2020-04-09 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.52,3.4593062888,3.42,0.52,3.4593062888
2020-04-09 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.5,3.6444615515,3.61,0.5,3.6444615515
2020-04-09 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.46,3.728484947,3.7,0.46,3.728484947
2020-04-09 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-04-09 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.55,3.7505466268000003,3.71,0.55,3.7505466268000003
2020-04-09 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.56,3.7520261193,3.71,0.56,3.7520261193
2020-04-09 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.51,3.8241600385,3.79,0.51,3.8241600385
2020-04-09 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.51,3.8935459417000002,3.86,0.51,3.8935459417000002
2020-04-09 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.55,3.8890872965,3.85,0.55,3.8890872965
2020-04-09 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.5700000000000001,3.674479555,3.63,0.5700000000000001,3.674479555
2020-04-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.55,3.5231945731,3.48,0.55,3.5231945731
2020-04-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.61,3.3460723244,3.29,0.61,3.3460723244
2020-04-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.63,3.1241798924,3.06,0.63,3.1241798924
2020-04-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.63,2.9188011236999998,2.85,0.63,2.9188011236999998
2020-04-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.5700000000000001,2.7692959394,2.71,0.5700000000000001,2.7692959394
2020-04-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.61,2.7095571594,2.64,0.61,2.7095571594
2020-04-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.63,2.636380094,2.56,0.63,2.636380094
2020-04-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.63,2.636380094,2.56,0.63,2.636380094
2020-04-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.61,2.6608645212,2.59,0.61,2.6608645212
2020-04-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.61,2.5927784325000003,2.52,0.61,2.5927784325000003
2020-04-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754
2020-04-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.6000000000000001,2.4253865671,2.35,0.6000000000000001,2.4253865671
2020-04-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.6000000000000001,2.3866503724,2.31,0.6000000000000001,2.3866503724
2020-04-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.59,2.3551008471,2.2800000000000002,0.59,2.3551008471
2020-04-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.58,2.3235533134,2.25,0.58,2.3235533134
