Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.6000000000000001,2.3769728648,2.3,0.6000000000000001,2.3769728648
2020-04-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.58,2.4011039128,2.33,0.58,2.4011039128
2020-04-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.54,2.5576551761,2.5,0.54,2.5576551761
2020-04-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.55,2.481713118,2.42,0.55,2.481713118
2020-04-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.54,2.6163333121,2.56,0.54,2.6163333121
2020-04-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.52,2.7397992627,2.69,0.52,2.7397992627
2020-04-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.54,2.8515960443,2.8,0.54,2.8515960443
2020-04-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.48,3.0480321521000002,3.01,0.48,3.0480321521000002
2020-04-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.44,3.1013706647,3.07,0.44,3.1013706647
2020-04-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.49,3.0989837044,3.06,0.49,3.0989837044
2020-04-10 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.49,3.2076471128,3.17,0.49,3.2076471128
2020-04-10 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.46,3.1636213427,3.13,0.46,3.1636213427
2020-04-10 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.46,3.1339432031,3.1,0.46,3.1339432031
2020-04-10 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.5,3.0808440402,3.04,0.5,3.0808440402
2020-04-10 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.52,3.1334485794,3.09,0.52,3.1334485794
2020-04-10 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.46,3.0251776807,2.99,0.46,3.0251776807
2020-04-10 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.46,3.0251776807,2.99,0.46,3.0251776807
2020-04-10 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.48,2.9098625397,2.87,0.48,2.9098625397
2020-04-10 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.47000000000000003,2.8786281455,2.84,0.47000000000000003,2.8786281455
2020-04-10 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.47000000000000003,2.9477109763,2.91,0.47000000000000003,2.9477109763
2020-04-10 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.47000000000000003,2.9279685791,2.89,0.47000000000000003,2.9279685791
2020-04-10 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.49,3.00028332,2.96,0.49,3.00028332
2020-04-10 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.49,3.1088583113,3.07,0.49,3.1088583113
2020-04-10 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.56,3.3964834756,3.35,0.56,3.3964834756
2020-04-10 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.53,3.5300141643,3.49,0.53,3.5300141643
2020-04-10 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.53,3.6190192040999998,3.58,0.53,3.6190192040999998
2020-04-10 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.55,3.7307639968,3.69,0.55,3.7307639968
2020-04-10 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.56,3.6531766998,3.61,0.56,3.6531766998
2020-04-10 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.54,3.6007221498,3.56,0.54,3.6007221498
2020-04-10 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.54,3.5809495947,3.54,0.54,3.5809495947
2020-04-10 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.54,3.6798369529,3.64,0.54,3.6798369529
2020-04-10 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.56,3.7322513313,3.69,0.56,3.7322513313
2020-04-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.53,3.5794552658,3.54,0.53,3.5794552658
2020-04-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.58,3.4195467536,3.37,0.58,3.4195467536
2020-04-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.56,3.2387806347,3.19,0.56,3.2387806347
2020-04-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.56,3.0321609456,2.98,0.56,3.0321609456
2020-04-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.59,2.8908476266000003,2.83,0.59,2.8908476266000003
2020-04-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.56,2.7476717417,2.69,0.56,2.7476717417
2020-04-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.59,2.6563508804,2.59,0.59,2.6563508804
2020-04-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.6000000000000001,2.5515485494,2.48,0.6000000000000001,2.5515485494
2020-04-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021
2020-04-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.59,2.6076234391,2.54,0.59,2.6076234391
2020-04-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.59,2.5492155656,2.48,0.59,2.5492155656
2020-04-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.59,2.4617473469,2.39,0.59,2.4617473469
2020-04-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.59,2.4035390573,2.33,0.59,2.4035390573
2020-04-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5700000000000001,2.3501702066,2.2800000000000002,0.5700000000000001,2.3501702066
2020-04-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5700000000000001,2.3307724042,2.26,0.5700000000000001,2.3307724042
2020-04-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.5700000000000001,2.3016950276,2.23,0.5700000000000001,2.3016950276
2020-04-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5700000000000001,2.3501702066,2.2800000000000002,0.5700000000000001,2.3501702066
2020-04-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.5700000000000001,2.3792856071,2.31,0.5700000000000001,2.3792856071
2020-04-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679
2020-04-11 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.58,2.4011039128,2.33,0.58,2.4011039128
2020-04-11 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-04-11 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.52,2.563298656,2.51,0.52,2.563298656
2020-04-11 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.54,2.6456946158,2.59,0.54,2.6456946158
2020-04-11 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.53,2.7319040979,2.68,0.53,2.7319040979
2020-04-11 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.47000000000000003,2.8588983892,2.8200000000000003,0.47000000000000003,2.8588983892
2020-04-11 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.47000000000000003,2.8983616061,2.86,0.47000000000000003,2.8983616061
2020-04-11 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.54,2.9990165055,2.95,0.54,2.9990165055
2020-04-11 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.52,3.0348805578,2.99,0.52,3.0348805578
2020-04-11 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.49,3.0298844862,2.99,0.49,3.0298844862
2020-04-11 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.49,2.9805536398,2.94,0.49,2.9805536398
2020-04-11 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.51,3.062760193,3.02,0.51,3.062760193
2020-04-11 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.53,3.0464569585,3.0,0.53,3.0464569585
2020-04-11 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.49,3.0200165562,2.98,0.49,3.0200165562
2020-04-11 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.52,2.9757856106,2.93,0.52,2.9757856106
2020-04-11 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.49,2.9016719318,2.86,0.49,2.9016719318
2020-04-11 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.53,2.7907884191,2.74,0.53,2.7907884191
2020-04-11 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.5,2.8442925306999998,2.8,0.5,2.8442925306999998
2020-04-11 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.52,2.9167276184,2.87,0.52,2.9167276184
2020-04-11 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.52,3.1630365158,3.12,0.52,3.1630365158
2020-04-11 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.58,3.5970682507,3.55,0.58,3.5970682507
2020-04-11 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.53,3.7971699988000003,3.76,0.53,3.7971699988000003
2020-04-11 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.53,3.8367825062,3.8,0.53,3.8367825062
2020-04-11 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.56,3.6334143722,3.59,0.56,3.6334143722
2020-04-11 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.54,3.6007221498,3.56,0.54,3.6007221498
2020-04-11 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.56,3.5938976057,3.55,0.56,3.5938976057
2020-04-11 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.53,3.5497887261,3.51,0.53,3.5497887261
2020-04-11 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.53,3.59923603,3.56,0.53,3.59923603
2020-04-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.56,3.6630588311,3.62,0.56,3.6630588311
2020-04-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.56,3.5840200892,3.54,0.56,3.5840200892
2020-04-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.58,3.4195467536,3.37,0.58,3.4195467536
2020-04-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.58,3.2422985673999998,3.19,0.58,3.2422985673999998
2020-04-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.58,3.0850121556,3.03,0.58,3.0850121556
2020-04-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.58,2.9476261635,2.89,0.58,2.9476261635
2020-04-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.55,2.8142672226,2.76,0.55,2.8142672226
2020-04-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.6000000000000001,2.687824399,2.62,0.6000000000000001,2.687824399
2020-04-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546
2020-04-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.6000000000000001,2.5515485494,2.48,0.6000000000000001,2.5515485494
2020-04-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774
2020-04-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.61,2.5442091109,2.47,0.61,2.5442091109
2020-04-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.59,2.452039967,2.38,0.59,2.452039967
2020-04-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.59,2.3744683615,2.3,0.59,2.3744683615
2020-04-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.58,2.3235533134,2.25,0.58,2.3235533134
2020-04-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.6000000000000001,2.29,2.21,0.6000000000000001,2.29
2020-04-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.5700000000000001,2.2726416348000003,2.2,0.5700000000000001,2.2726416348000003
2020-04-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.6000000000000001,2.2996521476,2.22,0.6000000000000001,2.2996521476
2020-04-12 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.58,2.3526155657,2.2800000000000002,0.58,2.3526155657
2020-04-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.61,2.398853893,2.32,0.61,2.398853893
2020-04-12 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.6000000000000001,2.3576259245,2.2800000000000002,0.6000000000000001,2.3576259245
2020-04-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.59,2.3938462773999998,2.32,0.59,2.3938462773999998
2020-04-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.59,2.4617473469,2.39,0.59,2.4617473469
2020-04-12 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.55,2.6379727065000003,2.58,0.55,2.6379727065000003
2020-04-12 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.55,2.7162658191,2.66,0.55,2.7162658191
2020-04-12 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.58,2.7713715016,2.71,0.58,2.7713715016
2020-04-12 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.54,2.9400170067999998,2.89,0.54,2.9400170067999998
2020-04-12 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.56,3.1206569821,3.07,0.56,3.1206569821
2020-04-12 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.56,3.0911486538,3.04,0.56,3.0911486538
2020-04-12 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.56,3.1895454222,3.14,0.56,3.1895454222
2020-04-12 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.59,3.1261797773,3.07,0.59,3.1261797773
2020-04-12 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.58,3.3308857681,3.2800000000000002,0.58,3.3308857681
2020-04-12 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.56,3.2387806347,3.19,0.56,3.2387806347
2020-04-12 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.55,3.2370665733,3.19,0.55,3.2370665733
2020-04-12 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.55,3.2666343535999998,3.22,0.55,3.2666343535999998
2020-04-12 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.55,3.3751148129,3.33,0.55,3.3751148129
2020-04-12 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.55,3.3553837336,3.31,0.55,3.3553837336
2020-04-12 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.54,3.2748282398,3.23,0.54,3.2748282398
2020-04-12 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.56,3.3176045575,3.27,0.56,3.3176045575
2020-04-12 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.5700000000000001,3.5658519319,3.52,0.5700000000000001,3.5658519319
2020-04-12 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.59,3.6480268639,3.6,0.59,3.6480268639
2020-04-12 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.59,3.7368703483,3.69,0.59,3.7368703483
2020-04-12 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.61,3.740080213,3.69,0.61,3.740080213
2020-04-12 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.61,3.6710352763,3.62,0.61,3.6710352763
2020-04-12 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.61,3.6710352763,3.62,0.61,3.6710352763
2020-04-12 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.65,3.7566607513,3.7,0.65,3.7566607513
2020-04-12 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.59,3.667764987,3.62,0.59,3.667764987
2020-04-12 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.61,3.6315974447,3.58,0.61,3.6315974447
2020-04-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.64,3.577708764,3.52,0.64,3.577708764
2020-04-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.6000000000000001,3.403307215,3.35,0.6000000000000001,3.403307215
2020-04-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.62,3.200624939,3.14,0.62,3.200624939
2020-04-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.62,3.1221787265,3.06,0.62,3.1221787265
2020-04-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.62,2.9753151094,2.91,0.62,2.9753151094
2020-04-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.62,2.7995178156,2.73,0.62,2.7995178156
2020-04-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.64,2.6970354094999998,2.62,0.64,2.6970354094999998
2020-04-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.64,2.6290872941,2.55,0.64,2.6290872941
2020-04-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.6000000000000001,2.5126878039,2.44,0.6000000000000001,2.5126878039
2020-04-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.63,2.5393896905,2.46,0.63,2.5393896905
2020-04-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.62,2.5563254879,2.48,0.62,2.5563254879
2020-04-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.6000000000000001,2.5126878039,2.44,0.6000000000000001,2.5126878039
2020-04-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.6000000000000001,2.4253865671,2.35,0.6000000000000001,2.4253865671
2020-04-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.6000000000000001,2.3963305281,2.32,0.6000000000000001,2.3963305281
2020-04-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.59,2.3357439928,2.26,0.59,2.3357439928
2020-04-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5700000000000001,2.3598728779,2.29,0.5700000000000001,2.3598728779
2020-04-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.54,2.3333452381,2.27,0.54,2.3333452381
2020-04-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.54,2.3430749028,2.2800000000000002,0.54,2.3430749028
2020-04-13 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933
2020-04-13 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-04-13 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-04-13 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-04-13 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.55,2.6086394921,2.55,0.55,2.6086394921
2020-04-13 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.53,2.7319040979,2.68,0.53,2.7319040979
2020-04-13 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.5,2.8935272592,2.85,0.5,2.8935272592
2020-04-13 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.49,2.911528808,2.87,0.49,2.911528808
2020-04-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.56,3.0026821344,2.95,0.56,3.0026821344
2020-04-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.53,3.164695878,3.12,0.53,3.164695878
2020-04-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.5,3.1696845269,3.13,0.5,3.1696845269
2020-04-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.48,3.2061347445,3.17,0.48,3.2061347445
2020-04-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.52,3.1827660926,3.14,0.52,3.1827660926
2020-04-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.53,3.2731941586,3.23,0.53,3.2731941586
2020-04-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.51,3.1811475917,3.14,0.51,3.1811475917
2020-04-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.46,3.2526911935,3.22,0.46,3.2526911935
2020-04-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.48,3.1863615614,3.15,0.48,3.1863615614
2020-04-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.48,3.1764760349,3.14,0.48,3.1764760349
2020-04-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.5,3.1795597179,3.14,0.5,3.1795597179
2020-04-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.5700000000000001,3.0634947364,3.01,0.5700000000000001,3.0634947364
2020-04-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.54,3.0580549374,3.01,0.54,3.0580549374
2020-04-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.61,3.2183380804,3.16,0.61,3.2183380804
2020-04-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.61,3.434603325,3.38,0.61,3.434603325
2020-04-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.59,3.6184250718,3.5700000000000003,0.59,3.6184250718
2020-04-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.61,3.8486491137,3.8,0.61,3.8486491137
2020-04-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.61,3.898025141,3.85,0.61,3.898025141
2020-04-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.61,3.8387758465,3.79,0.61,3.8387758465
2020-04-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.6000000000000001,3.7976966704,3.75,0.6000000000000001,3.7976966704
2020-04-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.5700000000000001,3.6942387578,3.65,0.5700000000000001,3.6942387578
2020-04-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.59,3.7072496544,3.66,0.59,3.7072496544
2020-04-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.61,3.7992894072,3.75,0.61,3.7992894072
2020-04-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.62,3.6431442464,3.59,0.62,3.6431442464
2020-04-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.63,3.4283815424,3.37,0.63,3.4283815424
2020-04-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.64,3.2339604203,3.17,0.64,3.2339604203
2020-04-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.66,3.1596993528,3.09,0.66,3.1596993528
2020-04-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.63,2.9285662021,2.86,0.63,2.9285662021
2020-04-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.6000000000000001,2.7951565251,2.73,0.6000000000000001,2.7951565251
2020-04-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.63,2.7335873866,2.66,0.63,2.7335873866
2020-04-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.62,2.6145745352,2.54,0.62,2.6145745352
2020-04-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.59,2.6368541863,2.5700000000000003,0.59,2.6368541863
2020-04-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.58,2.6346346995000003,2.5700000000000003,0.58,2.6346346995000003
2020-04-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712
2020-04-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546
2020-04-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.6000000000000001,2.493270944,2.42,0.6000000000000001,2.493270944
2020-04-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.58,2.4690889008,2.4,0.58,2.4690889008
2020-04-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.58,2.4399385238,2.37,0.58,2.4399385238
2020-04-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.58,2.4302263269,2.36,0.58,2.4302263269
2020-04-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.6000000000000001,2.4738633754,2.4,0.6000000000000001,2.4738633754
2020-04-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.59,2.5103187049,2.44,0.59,2.5103187049
2020-04-14 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.59,2.6173650873,2.55,0.59,2.6173650873
2020-04-14 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.59,2.6856098004,2.62,0.59,2.6856098004
2020-04-14 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.56,2.9241238004000003,2.87,0.56,2.9241238004000003
2020-04-14 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.53,3.0267639485,2.98,0.53,3.0267639485
2020-04-14 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.54,3.2649655435,3.22,0.54,3.2649655435
2020-04-14 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.5,3.3475513439,3.31,0.5,3.3475513439
2020-04-14 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.46,3.46070802,3.43,0.46,3.46070802
2020-04-14 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.45,0.51,3.4874919355
2020-04-14 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.54,3.5611795799,3.52,0.54,3.5611795799
2020-04-14 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.56,3.574143254,3.5300000000000002,0.56,3.574143254
2020-04-14 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.53,3.5102421569,3.47,0.53,3.5102421569
2020-04-14 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.56,3.5445168923,3.5,0.56,3.5445168923
2020-04-14 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.52,3.6076723798,3.5700000000000003,0.52,3.6076723798
2020-04-14 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.55,3.5725900968,3.5300000000000002,0.55,3.5725900968
2020-04-14 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.54,3.4524918537,3.41,0.54,3.4524918537
2020-04-14 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.49,3.3559648389,3.32,0.49,3.3559648389
2020-04-14 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.49,3.3460723244,3.31,0.49,3.3460723244
2020-04-14 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.5,3.2684705903999998,3.23,0.5,3.2684705903999998
2020-04-14 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.5,3.2684705903999998,3.23,0.5,3.2684705903999998
2020-04-14 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.52,3.3505969617,3.31,0.52,3.3505969617
2020-04-14 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.59,3.4902292188,3.44,0.59,3.4902292188
2020-04-14 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.59,3.6578955699,3.61,0.59,3.6578955699
2020-04-14 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.59,3.7269961095,3.68,0.59,3.7269961095
2020-04-14 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.59,3.8455298725000002,3.8,0.59,3.8455298725000002
2020-04-14 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.6000000000000001,3.9557679406,3.91,0.6000000000000001,3.9557679406
2020-04-14 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.5700000000000001,3.9513288904,3.91,0.5700000000000001,3.9513288904
2020-04-14 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.6000000000000001,3.8865923378,3.84,0.6000000000000001,3.8865923378
2020-04-14 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.58,3.8044710539,3.76,0.58,3.8044710539
2020-04-14 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.54,3.7490932237,3.71,0.54,3.7490932237
2020-04-14 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.61,3.9177799836,3.87,0.61,3.9177799836
2020-04-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.61,3.7598138252,3.71,0.61,3.7598138252
2020-04-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.61,3.5527594908999998,3.5,0.61,3.5527594908999998
2020-04-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.6000000000000001,3.3737812614,3.32,0.6000000000000001,3.3737812614
2020-04-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.61,3.208519908,3.15,0.61,3.208519908
2020-04-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.63,3.0458660509,2.98,0.63,3.0458660509
2020-04-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.6000000000000001,2.8831233064,2.8200000000000003,0.6000000000000001,2.8831233064
2020-04-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.61,2.7387953555999998,2.67,0.61,2.7387953555999998
2020-04-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.59,2.7051247661,2.64,0.59,2.7051247661
2020-04-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.6000000000000001,2.6780776688,2.61,0.6000000000000001,2.6780776688
2020-04-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.59,2.7148848963,2.65,0.59,2.7148848963
2020-04-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.6000000000000001,2.6780776688,2.61,0.6000000000000001,2.6780776688
2020-04-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.6000000000000001,2.5807169546,2.51,0.6000000000000001,2.5807169546
2020-04-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.6000000000000001,2.5321137415,2.46,0.6000000000000001,2.5321137415
2020-04-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.6000000000000001,2.4835659846,2.41,0.6000000000000001,2.4835659846
2020-04-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.59,2.4326323191,2.36,0.59,2.4326323191
2020-04-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.6000000000000001,2.4350770008,2.36,0.6000000000000001,2.4350770008
2020-04-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.6000000000000001,2.4835659846,2.41,0.6000000000000001,2.4835659846
2020-04-15 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.58,2.5274493071,2.46,0.58,2.5274493071
2020-04-15 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.58,2.6346346995000003,2.5700000000000003,0.58,2.6346346995000003
2020-04-15 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401
2020-04-15 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.53,2.8595454183999998,2.81,0.53,2.8595454183999998
2020-04-15 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.53,3.0366099519,2.99,0.53,3.0366099519
2020-04-15 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.51,3.2502615279000002,3.21,0.51,3.2502615279000002
2020-04-15 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.49,3.3460723244,3.31,0.49,3.3460723244
2020-04-15 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.49,3.3856461717,3.35,0.49,3.3856461717
2020-04-15 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.54,3.4129898916,3.37,0.54,3.4129898916
2020-04-15 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.58,3.4688326567,3.42,0.58,3.4688326567
2020-04-15 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.54,3.5018852066,3.46,0.54,3.5018852066
2020-04-15 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.54,3.4623691311,3.42,0.54,3.4623691311
2020-04-15 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.52,3.4889683289,3.45,0.52,3.4889683289
2020-04-15 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.5,3.5355339059,3.5,0.5,3.5355339059
2020-04-15 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.53,3.4707059801,3.43,0.53,3.4707059801
2020-04-15 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.53,3.4015437672,3.36,0.53,3.4015437672
2020-04-15 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.51,3.3292942195,3.29,0.51,3.3292942195
2020-04-15 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.49,3.3065087328000002,3.27,0.49,3.3065087328000002
2020-04-15 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.47000000000000003,3.2343314611,3.2,0.47000000000000003,3.2343314611
2020-04-15 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.47000000000000003,3.273912033,3.24,0.47000000000000003,3.273912033
2020-04-15 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.51,3.2601380339,3.22,0.51,3.2601380339
2020-04-15 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.54,3.4524918537,3.41,0.54,3.4524918537
2020-04-15 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.64,3.6466011572,3.59,0.64,3.6466011572
2020-04-15 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.67,3.8093831522,3.75,0.67,3.8093831522
2020-04-15 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.62,3.8305091045,3.7800000000000002,0.62,3.8305091045
2020-04-15 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.6000000000000001,4.0546393181,4.01,0.6000000000000001,4.0546393181
2020-04-15 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.5700000000000001,3.9018585315000003,3.86,0.5700000000000001,3.9018585315000003
2020-04-15 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.61,3.8782728114,3.83,0.61,3.8782728114
2020-04-15 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.61,3.8190312908,3.77,0.61,3.8190312908
2020-04-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.61,3.7795502378,3.73,0.61,3.7795502378
2020-04-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.61,3.7696816842,3.7199999999999998,0.61,3.7696816842
2020-04-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.63,3.7335371968,3.68,0.63,3.7335371968
2020-04-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.62,3.5643372455,3.51,0.62,3.5643372455
2020-04-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.6000000000000001,3.3836223193,3.33,0.6000000000000001,3.3836223193
2020-04-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.6000000000000001,3.206633749,3.15,0.6000000000000001,3.206633749
2020-04-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.6000000000000001,2.961418579,2.9,0.6000000000000001,2.961418579
2020-04-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.6000000000000001,2.8342371108,2.77,0.6000000000000001,2.8342371108
2020-04-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.6000000000000001,2.7170756338,2.65,0.6000000000000001,2.7170756338
2020-04-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066
2020-04-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.58,2.6443902889,2.58,0.58,2.6443902889
2020-04-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285
2020-04-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.61,2.6511318338,2.58,0.61,2.6511318338
2020-04-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.61,2.5539185578,2.48,0.61,2.5539185578
2020-04-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.61,2.4472433471,2.37,0.61,2.4472433471
2020-04-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.59,2.4423349484,2.37,0.59,2.4423349484
2020-04-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.59,2.4035390573,2.33,0.59,2.4035390573
2020-04-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.59,2.4035390573,2.33,0.59,2.4035390573
2020-04-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.6000000000000001,2.4060133,2.33,0.6000000000000001,2.4060133
2020-04-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985
2020-04-16 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.58,2.5469197082,2.48,0.58,2.5469197082
2020-04-16 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.58,2.6443902889,2.58,0.58,2.6443902889
2020-04-16 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.5700000000000001,2.8280381893,2.77,0.5700000000000001,2.8280381893
2020-04-16 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.54,3.0580549374,3.01,0.54,3.0580549374
2020-04-16 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.52,3.2024990242,3.16,0.52,3.2024990242
2020-04-16 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.49,3.3658579887,3.33,0.49,3.3658579887
2020-04-16 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.47000000000000003,3.5314161465,3.5,0.47000000000000003,3.5314161465
2020-04-16 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.5,3.4266747730000002,3.39,0.5,3.4266747730000002
2020-04-16 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.49,3.4648232278,3.43,0.49,3.4648232278
2020-04-16 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.52,3.390117992,3.35,0.52,3.390117992
2020-04-16 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.5,3.3772177898,3.34,0.5,3.3772177898
2020-04-16 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.48,3.4238136632,3.39,0.48,3.4238136632
2020-04-16 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.52,3.4593062888,3.42,0.52,3.4593062888
2020-04-16 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.52,3.3308407347,3.29,0.52,3.3308407347
2020-04-16 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.52,3.3110874347,3.27,0.52,3.3110874347
2020-04-16 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.49,3.2274138253,3.19,0.49,3.2274138253
2020-04-16 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.48,3.2555798255,3.22,0.48,3.2555798255
2020-04-16 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.45,3.2512920509,3.22,0.45,3.2512920509
2020-04-16 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.47000000000000003,3.2343314611,3.2,0.47000000000000003,3.2343314611
2020-04-16 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.2800000000000002,0.47000000000000003,3.3135026784
2020-04-16 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.54,3.472247111,3.43,0.54,3.472247111
2020-04-16 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.5700000000000001,3.5855961847,3.54,0.5700000000000001,3.5855961847
2020-04-16 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.5700000000000001,3.6349690508,3.59,0.5700000000000001,3.6349690508
2020-04-16 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.58,3.7649435587,3.7199999999999998,0.58,3.7649435587
2020-04-16 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.58,3.8143544670000002,3.77,0.58,3.8143544670000002
2020-04-16 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.58,3.7155484117,3.67,0.58,3.7155484117
2020-04-16 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.54,3.7095147931,3.67,0.54,3.7095147931
2020-04-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.6000000000000001,3.6595218267,3.61,0.6000000000000001,3.6595218267
2020-04-16 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.5700000000000001,3.6843588316,3.64,0.5700000000000001,3.6843588316
2020-04-16 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.59,3.756620822,3.71,0.59,3.756620822
2020-04-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.65,3.6385299229,3.58,0.65,3.6385299229
2020-04-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.61,3.4739746689,3.42,0.61,3.4739746689
2020-04-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.59,3.2736065738,3.22,0.59,3.2736065738
2020-04-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.62,3.082985566,3.02,0.62,3.082985566
2020-04-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.61,2.9536756762,2.89,0.61,2.9536756762
2020-04-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.5700000000000001,2.8280381893,2.77,0.5700000000000001,2.8280381893
2020-04-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.5700000000000001,2.7106087877,2.65,0.5700000000000001,2.7106087877
2020-04-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.59,2.6173650873,2.55,0.59,2.6173650873
2020-04-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.5700000000000001,2.6129293906,2.55,0.5700000000000001,2.6129293906
2020-04-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649
2020-04-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.58,2.5956309445,2.5300000000000002,0.58,2.5956309445
2020-04-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.58,2.5079872408,2.44,0.58,2.5079872408
2020-04-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.56,2.4449948875,2.38,0.56,2.4449948875
2020-04-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.54,2.4014995315,2.34,0.54,2.4014995315
2020-04-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.56,2.3671924299000002,2.3,0.56,2.3671924299000002
2020-04-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.52,2.4263758983,2.37,0.52,2.4263758983
2020-04-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.55,2.4524681445,2.39,0.55,2.4524681445
2020-04-17 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.55,2.4719627829,2.41,0.55,2.4719627829
2020-04-17 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-04-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.5,2.7262428358,2.68,0.5,2.7262428358
2020-04-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-04-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.43,3.13958596,3.11,0.43,3.13958596
2020-04-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.42,3.4059947152,3.38,0.42,3.4059947152
2020-04-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.42,3.544968265,3.52,0.42,3.544968265
2020-04-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.42,3.6641506519,3.64,0.42,3.6641506519
2020-04-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.37,3.8179706652,3.8,0.37,3.8179706652
2020-04-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.45,3.8464139143000002,3.8200000000000003,0.45,3.8464139143000002
2020-04-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.45,3.8762094887,3.85,0.45,3.8762094887
2020-04-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.41000000000000003,3.8220544214,3.8,0.41000000000000003,3.8220544214
2020-04-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.43,3.7050371118000003,3.68,0.43,3.7050371118000003
2020-04-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.43,3.7050371118000003,3.68,0.43,3.7050371118000003
2020-04-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.43,3.6851729946000003,3.66,0.43,3.6851729946000003
2020-04-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.43,3.8043790558,3.7800000000000002,0.43,3.8043790558
2020-04-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.43,3.7745728235,3.75,0.43,3.7745728235
2020-04-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.39,3.8796520463,3.86,0.39,3.8796520463
2020-04-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.37,3.9175119655,3.9,0.37,3.9175119655
2020-04-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.44,3.9545543365,3.93,0.44,3.9545543365
2020-04-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.48,3.9790576774,3.95,0.48,3.9790576774
2020-04-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.48,3.9989123521,3.9699999999999998,0.48,3.9989123521
2020-04-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.54,4.036285421,4.0,0.54,4.036285421
2020-04-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.54,4.1354080814,4.1,0.54,4.1354080814
2020-04-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.59,4.2214334058,4.18,0.59,4.2214334058
2020-04-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.61,4.2539628582999995,4.21,0.61,4.2539628582999995
2020-04-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.61,4.1451296723,4.1,0.61,4.1451296723
2020-04-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.58,4.1012193309,4.06,0.58,4.1012193309
2020-04-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.54,4.0263755414,3.99,0.54,4.0263755414
2020-04-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.5700000000000001,4.0107106602,3.9699999999999998,0.5700000000000001,4.0107106602
2020-04-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.58,3.8637805321,3.8200000000000003,0.58,3.8637805321
2020-04-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.56,3.7421384261,3.7,0.56,3.7421384261
2020-04-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.56,3.5938976057,3.55,0.56,3.5938976057
2020-04-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.6000000000000001,3.4623835720000002,3.41,0.6000000000000001,3.4623835720000002
2020-04-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.6000000000000001,3.1869891748,3.13,0.6000000000000001,3.1869891748
2020-04-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.6000000000000001,3.0986448651,3.04,0.6000000000000001,3.0986448651
2020-04-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.59,2.8810588331,2.8200000000000003,0.59,2.8810588331
2020-04-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.59,2.8614856281,2.8,0.59,2.8614856281
2020-04-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.59,2.7539426283,2.69,0.59,2.7539426283
2020-04-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.56,2.7476717417,2.69,0.56,2.7476717417
2020-04-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.56,2.7476717417,2.69,0.56,2.7476717417
2020-04-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.54,2.7044592805,2.65,0.54,2.7044592805
2020-04-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.56,2.6400757565,2.58,0.56,2.6400757565
2020-04-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.56,2.581472448,2.52,0.56,2.581472448
2020-04-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.56,2.522934799,2.46,0.56,2.522934799
2020-04-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5700000000000001,2.4959567304,2.43,0.5700000000000001,2.4959567304
2020-04-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.54,2.46,2.4,0.54,2.46
2020-04-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697
2020-04-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.56,2.522934799,2.46,0.56,2.522934799
2020-04-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806
2020-04-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-04-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.49,2.6162950904,2.5700000000000003,0.49,2.6162950904
2020-04-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.52,2.6809140232,2.63,0.52,2.6809140232
2020-04-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.51,2.8263934616,2.7800000000000002,0.51,2.8263934616
2020-04-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.51,3.0134697609,2.9699999999999998,0.51,3.0134697609
2020-04-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.53,3.1548375552,3.11,0.53,3.1548375552
2020-04-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.51,3.2601380339,3.22,0.51,3.2601380339
2020-04-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.54,3.3438899503,3.3,0.54,3.3438899503
2020-04-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.56,3.3767588010000003,3.33,0.56,3.3767588010000003
2020-04-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.56,3.406347017,3.36,0.56,3.406347017
2020-04-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.51,3.5765486156,3.54,0.51,3.5765486156
2020-04-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.51,3.4281481882,3.39,0.51,3.4281481882
2020-04-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.54,3.3833710999999997,3.34,0.54,3.3833710999999997
2020-04-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.5700000000000001,3.2208384002,3.17,0.5700000000000001,3.2208384002
2020-04-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.52,3.1729008809,3.13,0.52,3.1729008809
2020-04-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.49,3.2669557695,3.23,0.49,3.2669557695
2020-04-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.49,3.4054368295,3.37,0.49,3.4054368295
2020-04-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.52,3.4098826959,3.37,0.52,3.4098826959
2020-04-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.58,3.5477316697,3.5,0.58,3.5477316697
2020-04-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.58,3.6760440694,3.63,0.58,3.6760440694
2020-04-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.64,3.7352376096,3.68,0.64,3.7352376096
2020-04-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.5700000000000001,3.8820741879,3.84,0.5700000000000001,3.8820741879
2020-04-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.62,3.9094756682,3.86,0.62,3.9094756682
2020-04-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.62,3.8502467452999998,3.8,0.62,3.8502467452999998
2020-04-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.62,3.9786052833000003,3.93,0.62,3.9786052833000003
2020-04-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.6000000000000001,3.9656525314,3.92,0.6000000000000001,3.9656525314
2020-04-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.56,3.8905141048000003,3.85,0.56,3.8905141048000003
2020-04-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.5700000000000001,3.8128467055,3.77,0.5700000000000001,3.8128467055
2020-04-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.56,3.8014733985999998,3.76,0.56,3.8014733985999998
2020-04-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.58,3.7451835736,3.7,0.58,3.7451835736
2020-04-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.6000000000000001,3.5904874320999998,3.54,0.6000000000000001,3.5904874320999998
2020-04-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.65,3.3830311852,3.32,0.65,3.3830311852
2020-04-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.63,3.1829703109,3.12,0.63,3.1829703109
2020-04-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.59,3.0967240755,3.04,0.59,3.0967240755
2020-04-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.61,2.8852209621,2.8200000000000003,0.61,2.8852209621
2020-04-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.59,2.8517012466000002,2.79,0.59,2.8517012466000002
2020-04-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.58,2.7713715016,2.71,0.58,2.7713715016
2020-04-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.5700000000000001,2.7301648302,2.67,0.5700000000000001,2.7301648302
2020-04-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.5700000000000001,2.7399452549000003,2.68,0.5700000000000001,2.7399452549000003
2020-04-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.58,2.6736678926,2.61,0.58,2.6736678926
2020-04-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.5700000000000001,2.5836601944,2.52,0.5700000000000001,2.5836601944
2020-04-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.5700000000000001,2.4862220335,2.42,0.5700000000000001,2.4862220335
2020-04-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5700000000000001,2.4667590073,2.4,0.5700000000000001,2.4667590073
2020-04-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.55,2.4427238894,2.38,0.55,2.4427238894
2020-04-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521
2020-04-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.56,2.4158021442,2.35,0.56,2.4158021442
2020-04-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.56,2.4158021442,2.35,0.56,2.4158021442
2020-04-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-04-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.56,2.4547301277,2.39,0.56,2.4547301277
2020-04-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.54,2.5381095327,2.48,0.54,2.5381095327
2020-04-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.5700000000000001,2.6422149799,2.58,0.5700000000000001,2.6422149799
2020-04-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.55,2.7750495491000002,2.7199999999999998,0.55,2.7750495491000002
2020-04-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.53,2.8104270138,2.76,0.53,2.8104270138
2020-04-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.53,2.8497192844,2.8,0.53,2.8497192844
2020-04-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.56,3.0518191296,3.0,0.56,3.0518191296
2020-04-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.58,3.2718190659,3.22,0.58,3.2718190659
2020-04-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.53,3.3225442059,3.2800000000000002,0.53,3.3225442059
2020-04-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.52,3.2913371143,3.25,0.52,3.2913371143
2020-04-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.55,3.3652488764,3.32,0.55,3.3652488764
2020-04-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.59,3.4508114988000003,3.4,0.59,3.4508114988000003
2020-04-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.56,3.2978932669,3.25,0.56,3.2978932669
2020-04-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.53,3.2337284982,3.19,0.53,3.2337284982
2020-04-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.53,3.1548375552,3.11,0.53,3.1548375552
2020-04-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.55,3.1878048874,3.14,0.55,3.1878048874
2020-04-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.52,3.0940103426,3.05,0.52,3.0940103426
2020-04-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.48,3.1567071451,3.12,0.48,3.1567071451
2020-04-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.53,3.2041379496,3.16,0.53,3.2041379496
2020-04-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.5700000000000001,3.3882886536,3.34,0.5700000000000001,3.3882886536
2020-04-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.5700000000000001,3.6250931023,3.58,0.5700000000000001,3.6250931023
2020-04-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.5700000000000001,3.921645063,3.88,0.5700000000000001,3.921645063
2020-04-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.52,3.9543393886000002,3.92,0.52,3.9543393886000002
2020-04-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.58,3.90333191,3.86,0.58,3.90333191
2020-04-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.55,3.8099081354,3.77,0.55,3.8099081354
2020-04-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233,3.7800000000000002,0.5700000000000001,3.8227346233
2020-04-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.51,3.7250771804,3.69,0.51,3.7250771804
2020-04-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.55,3.6813176989,3.64,0.55,3.6813176989
2020-04-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.5700000000000001,3.7041193285,3.66,0.5700000000000001,3.7041193285
2020-04-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.59,3.5296600403,3.48,0.59,3.5296600403
2020-04-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.59,3.4409591686,3.39,0.59,3.4409591686
2020-04-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.6000000000000001,3.3245902003,3.27,0.6000000000000001,3.3245902003
2020-04-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.5700000000000001,3.1519676394,3.1,0.5700000000000001,3.1519676394
2020-04-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.6000000000000001,2.9418361613,2.88,0.6000000000000001,2.9418361613
2020-04-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.6000000000000001,2.8049242414,2.74,0.6000000000000001,2.8049242414
2020-04-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.59,2.8028021693,2.74,0.59,2.8028021693
2020-04-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.59,2.6368541863,2.5700000000000003,0.59,2.6368541863
2020-04-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.5700000000000001,2.6617475463,2.6,0.5700000000000001,2.6617475463
2020-04-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.5700000000000001,2.6715164233,2.61,0.5700000000000001,2.6715164233
2020-04-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.59,2.6466015945,2.58,0.59,2.6466015945
2020-04-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.59,2.5589450952,2.49,0.59,2.5589450952
2020-04-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-04-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697
2020-04-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.54,2.46,2.4,0.54,2.46
2020-04-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.54,2.4404917537,2.38,0.54,2.4404917537
2020-04-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.54,2.4795160818,2.42,0.54,2.4795160818
2020-04-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.54,2.5088044962,2.45,0.54,2.5088044962
