Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.51,2.6103064954,2.56,0.51,2.6103064954
2020-04-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.52,2.7201654361000003,2.67,0.52,2.7201654361000003
2020-04-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.51,2.8854289109,2.84,0.51,2.8854289109
2020-04-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.44,3.0716770664,3.04,0.44,3.0716770664
2020-04-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.45,3.39,3.36,0.45,3.39
2020-04-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.48,3.5030415356,3.47,0.48,3.5030415356
2020-04-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.48,3.5624850877,3.5300000000000002,0.48,3.5624850877
2020-04-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.48,3.5030415356,3.47,0.48,3.5030415356
2020-04-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.5,3.4662515777,3.43,0.5,3.4662515777
2020-04-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.48,3.4931361267,3.46,0.48,3.4931361267
2020-04-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.49,3.4252299193,3.39,0.49,3.4252299193
2020-04-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.47000000000000003,3.4818673151,3.45,0.47000000000000003,3.4818673151
2020-04-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.45,3.578407467,3.55,0.45,3.578407467
2020-04-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.46,3.5697618968000002,3.54,0.46,3.5697618968000002
2020-04-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.46,3.5895960776,3.56,0.46,3.5895960776
2020-04-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.49,3.4252299193,3.39,0.49,3.4252299193
2020-04-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.49,3.5341335572,3.5,0.49,3.5341335572
2020-04-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.46,3.3517159784,3.32,0.46,3.3517159784
2020-04-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.51,3.5072781469,3.47,0.51,3.5072781469
2020-04-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.56,3.5840200892,3.54,0.56,3.5840200892
2020-04-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.58,3.6957949077,3.65,0.58,3.6957949077
2020-04-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.5700000000000001,3.8029593740000003,3.76,0.5700000000000001,3.8029593740000003
2020-04-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.55,3.8000131579,3.76,0.55,3.8000131579
2020-04-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.54,3.9867405233,3.95,0.54,3.9867405233
2020-04-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.54,3.8381766504,3.8,0.54,3.8381766504
2020-04-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.5700000000000001,3.8820741879,3.84,0.5700000000000001,3.8820741879
2020-04-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.55,3.8494934732,3.81,0.55,3.8494934732
2020-04-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.55,3.8000131579,3.76,0.55,3.8000131579
2020-04-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.56,3.7025936855,3.66,0.56,3.7025936855
2020-04-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.56,3.7619144063,3.7199999999999998,0.56,3.7619144063
2020-04-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.56,3.6927090327,3.65,0.56,3.6927090327
2020-04-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.58,3.5181387124,3.47,0.58,3.5181387124
2020-04-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.58,3.4294022803,3.38,0.58,3.4294022803
2020-04-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.62,3.1711985116,3.11,0.62,3.1711985116
2020-04-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.55,3.0204966479,2.9699999999999998,0.55,3.0204966479
2020-04-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.6000000000000001,2.8635642127,2.8,0.6000000000000001,2.8635642127
2020-04-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.6000000000000001,2.7951565251,2.73,0.6000000000000001,2.7951565251
2020-04-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.5700000000000001,2.6715164233,2.61,0.5700000000000001,2.6715164233
2020-04-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.55,2.647753765,2.59,0.55,2.647753765
2020-04-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.53,2.7024803422,2.65,0.53,2.7024803422
2020-04-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.56,2.6498490523,2.59,0.56,2.6498490523
2020-04-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.56,2.5521951336,2.49,0.56,2.5521951336
2020-04-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697
2020-04-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.55,2.4524681445,2.39,0.55,2.4524681445
2020-04-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.55,2.4135036772,2.35,0.55,2.4135036772
2020-04-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.55,2.4135036772,2.35,0.55,2.4135036772
2020-04-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.55,2.4622144504,2.4,0.55,2.4622144504
2020-04-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.53,2.4578242411,2.4,0.53,2.4578242411
2020-04-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.53,2.6142876659,2.56,0.53,2.6142876659
2020-04-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.51,2.7575713953000003,2.71,0.51,2.7575713953000003
2020-04-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-04-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.52,3.222235249,3.18,0.52,3.222235249
2020-04-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.48,3.3644167399000002,3.33,0.48,3.3644167399000002
2020-04-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.51,3.5963453672,3.56,0.51,3.5963453672
2020-04-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.46,3.7979599787,3.77,0.46,3.7979599787
2020-04-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.51,3.7845211058,3.75,0.51,3.7845211058
2020-04-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.52,3.8354139281,3.8,0.52,3.8354139281
2020-04-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.53,3.8466868861,3.81,0.53,3.8466868861
2020-04-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.55,3.8692893404,3.83,0.55,3.8692893404
2020-04-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.56,3.7816927426999998,3.74,0.56,3.7816927426999998
2020-04-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.52,3.9047791231,3.87,0.52,3.9047791231
2020-04-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.55,3.6615433904,3.62,0.55,3.6615433904
2020-04-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.58,3.6069377594,3.56,0.58,3.6069377594
2020-04-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.5700000000000001,3.4375863626,3.39,0.5700000000000001,3.4375863626
2020-04-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.48,3.6318590281,3.6,0.48,3.6318590281
2020-04-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.48,3.4832312585,3.45,0.48,3.4832312585
2020-04-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.5,3.5157360538,3.48,0.5,3.5157360538
2020-04-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.52,3.4197660739,3.38,0.52,3.4197660739
2020-04-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.56,3.4852833457,3.44,0.56,3.4852833457
2020-04-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.53,3.6190192040999998,3.58,0.53,3.6190192040999998
2020-04-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.55,3.6417715469000003,3.6,0.55,3.6417715469000003
2020-04-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.49,3.7422185933,3.71,0.49,3.7422185933
2020-04-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.55,3.780224861,3.74,0.55,3.780224861
2020-04-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.59,3.7664970463,3.7199999999999998,0.59,3.7664970463
2020-04-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.56,3.8410415254,3.8,0.56,3.8410415254
2020-04-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.56,3.7619144063,3.7199999999999998,0.56,3.7619144063
2020-04-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.56,3.5938976057,3.55,0.56,3.5938976057
2020-04-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.55,3.7208735533,3.68,0.55,3.7208735533
2020-04-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.59,3.6184250718,3.5700000000000003,0.59,3.6184250718
2020-04-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.59,3.5493802276,3.5,0.59,3.5493802276
2020-04-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.59,3.3523275496,3.3,0.59,3.3523275496
2020-04-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.6000000000000001,3.206633749,3.15,0.6000000000000001,3.206633749
2020-04-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.6000000000000001,3.00059994,2.94,0.6000000000000001,3.00059994
2020-04-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.58,2.8202836737,2.76,0.58,2.8202836737
2020-04-22 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.6000000000000001,2.746343023,2.68,0.6000000000000001,2.746343023
2020-04-22 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066
2020-04-22 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066
2020-04-22 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.59,2.6368541863,2.5700000000000003,0.59,2.6368541863
2020-04-22 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.61,2.5830602006,2.51,0.61,2.5830602006
2020-04-22 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.58,2.4982593941,2.43,0.58,2.4982593941
2020-04-22 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.58,2.4690889008,2.4,0.58,2.4690889008
2020-04-22 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.56,2.4255308697,2.36,0.56,2.4255308697
2020-04-22 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.56,2.4255308697,2.36,0.56,2.4255308697
2020-04-22 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.56,2.3866294224,2.32,0.56,2.3866294224
2020-04-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.56,2.4255308697,2.36,0.56,2.4255308697
2020-04-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.55,2.4524681445,2.39,0.55,2.4524681445
2020-04-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614
2020-04-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.56,2.7183082975,2.66,0.56,2.7183082975
2020-04-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.49,2.9706901555,2.93,0.49,2.9706901555
2020-04-22 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.51,3.1219385004,3.08,0.51,3.1219385004
2020-04-22 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.49,3.2570692348,3.22,0.49,3.2570692348
2020-04-22 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.48,3.4040123384,3.37,0.48,3.4040123384
2020-04-22 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.45,3.4593930103,3.43,0.45,3.4593930103
2020-04-22 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.51,3.4677081769,3.43,0.51,3.4677081769
2020-04-22 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.5,3.4860436027,3.45,0.5,3.4860436027
2020-04-22 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.5,3.4365680555,3.4,0.5,3.4365680555
2020-04-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.51,3.4479269134,3.41,0.51,3.4479269134
2020-04-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.49,3.5935636908,3.56,0.49,3.5935636908
2020-04-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.53,3.5300141643,3.49,0.53,3.5300141643
2020-04-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.52,3.4494202411,3.41,0.52,3.4494202411
2020-04-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.5,3.3277770358,3.29,0.5,3.3277770358
2020-04-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.5,3.2882366095,3.25,0.5,3.2882366095
2020-04-22 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.47000000000000003,3.184870484,3.15,0.47000000000000003,3.184870484
2020-04-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.49,3.3065087328000002,3.27,0.49,3.3065087328000002
2020-04-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.49,3.2076471128,3.17,0.49,3.2076471128
2020-04-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.54,3.3241540277,3.2800000000000002,0.54,3.3241540277
2020-04-22 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.54,3.5216473418,3.48,0.54,3.5216473418
2020-04-22 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.58,3.5477316697,3.5,0.58,3.5477316697
2020-04-22 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.56,3.6334143722,3.59,0.56,3.6334143722
2020-04-22 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.56,3.6729416004,3.63,0.56,3.6729416004
2020-04-22 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.53,3.7476659403,3.71,0.53,3.7476659403
2020-04-22 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.53,3.7575657014,3.7199999999999998,0.53,3.7575657014
2020-04-22 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.55,3.7604388042,3.7199999999999998,0.55,3.7604388042
2020-04-22 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.52,3.6670560399000003,3.63,0.52,3.6670560399000003
2020-04-22 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.52,3.6373616812,3.6,0.52,3.6373616812
2020-04-22 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.54,3.7490932237,3.71,0.54,3.7490932237
2020-04-22 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.55,3.6516571581,3.61,0.55,3.6516571581
2020-04-22 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.55,3.5330723174000003,3.49,0.55,3.5330723174000003
2020-04-22 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.53,3.3324165406,3.29,0.53,3.3324165406
2020-04-22 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.55,3.1681066901,3.12,0.55,3.1681066901
2020-04-22 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.55,2.9910031762,2.94,0.55,2.9910031762
2020-04-23 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.52,2.808558349,2.76,0.52,2.808558349
2020-04-23 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.55,2.7162658191,2.66,0.55,2.7162658191
2020-04-23 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.55,2.6281932958,2.5700000000000003,0.55,2.6281932958
2020-04-23 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051
2020-04-23 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.54,2.6065494432,2.55,0.54,2.6065494432
2020-04-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-04-23 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.56,2.4547301277,2.39,0.56,2.4547301277
2020-04-23 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.56,2.406075643,2.34,0.56,2.406075643
2020-04-23 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933
2020-04-23 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521
2020-04-23 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.55,2.3648467181,2.3,0.55,2.3648467181
2020-04-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.55,2.3843028331,2.32,0.55,2.3843028331
2020-04-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.53,2.4090246989,2.35,0.53,2.4090246989
2020-04-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.55,2.5304940229,2.47,0.55,2.5304940229
2020-04-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-04-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.48,2.890138405,2.85,0.48,2.890138405
2020-04-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.44,3.1211696526,3.09,0.44,3.1211696526
2020-04-23 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.48,3.2951479481,3.26,0.48,3.2951479481
2020-04-23 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.44,3.3589432862,3.33,0.44,3.3589432862
2020-04-23 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.49,3.4252299193,3.39,0.49,3.4252299193
2020-04-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.51,3.477599747,3.44,0.51,3.477599747
2020-04-23 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.53,3.4608236014,3.42,0.53,3.4608236014
2020-04-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.53,3.3719134034,3.33,0.53,3.3719134034
2020-04-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.53,3.3521634805,3.31,0.53,3.3521634805
2020-04-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.53,3.3719134034,3.33,0.53,3.3719134034
2020-04-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.53,3.5003571246,3.46,0.53,3.5003571246
2020-04-23 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.51,3.3589432862,3.32,0.51,3.3589432862
2020-04-23 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.53,3.2929318244,3.25,0.53,3.2929318244
2020-04-23 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.53,3.243593686,3.2,0.53,3.243593686
2020-04-23 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.49,3.3262892237,3.29,0.49,3.3262892237
2020-04-23 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.46,3.2427920069,3.21,0.46,3.2427920069
2020-04-23 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.5,3.1993124261,3.16,0.5,3.1993124261
2020-04-23 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.48,3.1863615614,3.15,0.48,3.1863615614
2020-04-23 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.48,3.3743147452,3.34,0.48,3.3743147452
2020-04-23 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.5,3.5058379883,3.47,0.5,3.5058379883
2020-04-23 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.47000000000000003,3.5115950792,3.48,0.47000000000000003,3.5115950792
2020-04-23 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.51,3.6260446771,3.59,0.51,3.6260446771
2020-04-23 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.47000000000000003,3.6999729729,3.67,0.47000000000000003,3.6999729729
2020-04-23 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.49,3.6629223306,3.63,0.49,3.6629223306
2020-04-23 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.49,3.7719623540000002,3.74,0.49,3.7719623540000002
2020-04-23 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.49,3.6530124555,3.62,0.49,3.6530124555
2020-04-23 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.55,3.7010944327,3.66,0.55,3.7010944327
2020-04-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.51,3.6557488973,3.62,0.51,3.6557488973
2020-04-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.53,3.59923603,3.56,0.53,3.59923603
2020-04-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.53,3.4707059801,3.43,0.53,3.4707059801
2020-04-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.56,3.3176045575,3.27,0.56,3.3176045575
2020-04-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.56,3.0911486538,3.04,0.56,3.0911486538
2020-04-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.56,2.9535741061,2.9,0.56,2.9535741061
2020-04-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.54,2.7730849248,2.7199999999999998,0.54,2.7730849248
2020-04-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.5700000000000001,2.7106087877,2.65,0.5700000000000001,2.7106087877
2020-04-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.54,2.6652767211,2.61,0.54,2.6652767211
2020-04-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.56,2.5912352267000003,2.5300000000000002,0.56,2.5912352267000003
2020-04-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.58,2.5956309445,2.5300000000000002,0.58,2.5956309445
2020-04-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.58,2.5469197082,2.48,0.58,2.5469197082
2020-04-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679
2020-04-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.55,2.4329817098,2.37,0.55,2.4329817098
2020-04-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.5700000000000001,2.3792856071,2.31,0.5700000000000001,2.3792856071
2020-04-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.51,2.3949321493999998,2.34,0.51,2.3949321493999998
2020-04-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.52,2.3482972555,2.29,0.52,2.3482972555
2020-04-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.52,2.3873206739,2.33,0.52,2.3873206739
2020-04-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.52,2.4166091947,2.36,0.52,2.4166091947
2020-04-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-04-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.52,2.5437177516,2.49,0.52,2.5437177516
2020-04-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.44,2.7751036017,2.74,0.44,2.7751036017
2020-04-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.44,2.9430766215,2.91,0.44,2.9430766215
2020-04-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.45,3.1423876273,3.11,0.45,3.1423876273
2020-04-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.47000000000000003,3.184870484,3.15,0.47000000000000003,3.184870484
2020-04-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.48,3.3347263756,3.3,0.48,3.3347263756
2020-04-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.48,3.2753625753,3.24,0.48,3.2753625753
2020-04-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.46,3.3913419173,3.36,0.46,3.3913419173
2020-04-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.45,3.4593930103,3.43,0.45,3.4593930103
2020-04-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.47000000000000003,3.2838087642,3.25,0.47000000000000003,3.2838087642
2020-04-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.44,3.2796493715,3.25,0.44,3.2796493715
2020-04-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.52,3.3407184856,3.3,0.52,3.3407184856
2020-04-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.52,3.2617173391,3.22,0.52,3.2617173391
2020-04-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.48,3.3644167399000002,3.33,0.48,3.3644167399000002
2020-04-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.48,3.2259107241000002,3.19,0.48,3.2259107241000002
2020-04-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.42,3.2373600356,3.21,0.42,3.2373600356
2020-04-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.42,3.4159186173,3.39,0.42,3.4159186173
2020-04-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.45,3.2611960996000002,3.23,0.45,3.2611960996000002
2020-04-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.49,3.128609915,3.09,0.49,3.128609915
2020-04-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.51,3.1811475917,3.14,0.51,3.1811475917
2020-04-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.5700000000000001,3.6053432569,3.56,0.5700000000000001,3.6053432569
2020-04-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.55,3.7901187316,3.75,0.55,3.7901187316
2020-04-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.55,3.7901187316,3.75,0.55,3.7901187316
2020-04-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5700000000000001,3.7930726331,3.75,0.5700000000000001,3.7930726331
2020-04-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.56,3.7322513313,3.69,0.56,3.7322513313
2020-04-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.49,3.6827435425,3.65,0.49,3.6827435425
2020-04-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.53,3.6091273183,3.5700000000000003,0.53,3.6091273183
2020-04-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.6,0.53,3.6388047488
2020-04-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.55,3.7208735533,3.68,0.55,3.7208735533
2020-04-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.53,3.5794552658,3.54,0.53,3.5794552658
2020-04-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.53,3.3916662572,3.35,0.53,3.3916662572
2020-04-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.5700000000000001,3.2503692098,3.2,0.5700000000000001,3.2503692098
2020-04-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.5700000000000001,3.1126355392,3.06,0.5700000000000001,3.1126355392
2020-04-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.5700000000000001,2.9652993104,2.91,0.5700000000000001,2.9652993104
2020-04-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.5700000000000001,2.8182441342,2.76,0.5700000000000001,2.8182441342
2020-04-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.6000000000000001,2.6585898518,2.59,0.6000000000000001,2.6585898518
2020-04-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.58,2.5956309445,2.5300000000000002,0.58,2.5956309445
2020-04-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.5700000000000001,2.5934147374,2.5300000000000002,0.5700000000000001,2.5934147374
2020-04-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.58,2.5761405241,2.51,0.58,2.5761405241
2020-04-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.56,2.522934799,2.46,0.56,2.522934799
2020-04-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.56,2.4255308697,2.36,0.56,2.4255308697
2020-04-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5700000000000001,2.3987079856,2.33,0.5700000000000001,2.3987079856
2020-04-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.56,2.3574774654,2.29,0.56,2.3574774654
2020-04-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.54,2.3236178688,2.26,0.54,2.3236178688
2020-04-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.54,2.3138928238,2.25,0.54,2.3138928238
2020-04-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.56,2.3186418438,2.25,0.56,2.3186418438
2020-04-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.56,2.3186418438,2.25,0.56,2.3186418438
2020-04-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.5700000000000001,2.3404700383,2.27,0.5700000000000001,2.3404700383
2020-04-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.55,2.3843028331,2.32,0.55,2.3843028331
2020-04-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.51,2.4829418036,2.43,0.51,2.4829418036
2020-04-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806
2020-04-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.52,2.6809140232,2.63,0.52,2.6809140232
2020-04-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.51,2.8263934616,2.7800000000000002,0.51,2.8263934616
2020-04-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.51,2.9051161767,2.86,0.51,2.9051161767
2020-04-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.48,3.0677842167,3.03,0.48,3.0677842167
2020-04-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.51,3.1416715296,3.1,0.51,3.1416715296
2020-04-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.52,3.1729008809,3.13,0.52,3.1729008809
2020-04-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.52,3.1729008809,3.13,0.52,3.1729008809
2020-04-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.55,3.4836905718,3.44,0.55,3.4836905718
2020-04-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.51,3.4182597912,3.38,0.51,3.4182597912
2020-04-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.54,3.0186917696,2.9699999999999998,0.54,3.0186917696
2020-04-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.52,3.0447331574,3.0,0.52,3.0447331574
2020-04-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.54,3.0088536023,2.96,0.54,3.0088536023
2020-04-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.55,3.0795129485,3.03,0.55,3.0795129485
2020-04-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.52,2.9954799282,2.95,0.52,2.9954799282
2020-04-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.52,3.0644412215,3.02,0.52,3.0644412215
2020-04-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.53,3.0169189581,2.9699999999999998,0.53,3.0169189581
2020-04-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.51,3.1515393064,3.11,0.51,3.1515393064
2020-04-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.58,3.3407334524,3.29,0.58,3.3407334524
2020-04-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.6000000000000001,3.4919335618,3.44,0.6000000000000001,3.4919335618
2020-04-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.56,3.6729416004,3.63,0.56,3.6729416004
2020-04-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.5700000000000001,3.6349690508,3.59,0.5700000000000001,3.6349690508
2020-04-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.56,3.7124789562,3.67,0.56,3.7124789562
2020-04-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.58,3.6464229047,3.6,0.58,3.6464229047
2020-04-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.58,3.6365505634,3.59,0.58,3.6365505634
2020-04-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.5700000000000001,3.7041193285,3.66,0.5700000000000001,3.7041193285
2020-04-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.53,3.6289116826,3.59,0.53,3.6289116826
2020-04-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.53,3.6486983981,3.61,0.53,3.6486983981
2020-04-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.55,3.5034411655,3.46,0.55,3.5034411655
2020-04-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.54,3.3438899503,3.3,0.54,3.3438899503
2020-04-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.55,3.1484122983,3.1,0.55,3.1484122983
2020-04-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.53,3.0267639485,2.98,0.53,3.0267639485
2020-04-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.55,2.8535066147,2.8,0.55,2.8535066147
2020-04-26 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.58,2.7224988522,2.66,0.58,2.7224988522
2020-04-26 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.58,2.6639069053,2.6,0.58,2.6639069053
2020-04-26 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.58,2.5956309445,2.5300000000000002,0.58,2.5956309445
2020-04-26 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.58,2.5566579748000002,2.49,0.58,2.5566579748000002
2020-04-26 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.58,2.5469197082,2.48,0.58,2.5469197082
2020-04-26 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.58,2.4496530367,2.38,0.58,2.4496530367
2020-04-26 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521
2020-04-26 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.5700000000000001,2.3695780215,2.3,0.5700000000000001,2.3695780215
2020-04-26 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.53,2.3505318547,2.29,0.53,2.3505318547
2020-04-26 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.55,2.296823894,2.23,0.55,2.296823894
2020-04-26 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.55,2.3259621665,2.26,0.55,2.3259621665
2020-04-26 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.55,2.3065341966,2.24,0.55,2.3065341966
2020-04-26 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5700000000000001,2.3307724042,2.26,0.5700000000000001,2.3307724042
2020-04-26 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5700000000000001,2.3307724042,2.26,0.5700000000000001,2.3307724042
2020-04-26 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.5700000000000001,2.4181397809,2.35,0.5700000000000001,2.4181397809
2020-04-26 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5700000000000001,2.4667590073,2.4,0.5700000000000001,2.4667590073
2020-04-26 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.5700000000000001,2.6422149799,2.58,0.5700000000000001,2.6422149799
2020-04-26 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.54,2.8025167261,2.75,0.54,2.8025167261
2020-04-26 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.49,2.8918160384,2.85,0.49,2.8918160384
2020-04-26 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-04-26 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.49,3.0298844862,2.99,0.49,3.0298844862
2020-04-26 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.52,3.0644412215,3.02,0.52,3.0644412215
2020-04-26 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.5700000000000001,3.0733206797,3.02,0.5700000000000001,3.0733206797
2020-04-26 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.55,3.1090352201,3.06,0.55,3.1090352201
2020-04-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.5700000000000001,3.2208384002,3.17,0.5700000000000001,3.2208384002
2020-04-26 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.53,3.1844151739,3.14,0.53,3.1844151739
2020-04-26 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.53,3.0760039012,3.03,0.53,3.0760039012
2020-04-26 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.5,3.1795597179,3.14,0.5,3.1795597179
2020-04-26 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.5,3.1104501282,3.07,0.5,3.1104501282
2020-04-26 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.5,3.2388269481,3.2,0.5,3.2388269481
2020-04-26 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.51,3.1416715296,3.1,0.51,3.1416715296
2020-04-26 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.56,3.1797012438,3.13,0.56,3.1797012438
2020-04-26 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.5700000000000001,3.3193071566,3.27,0.5700000000000001,3.3193071566
2020-04-26 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.59,3.460664676,3.41,0.59,3.460664676
2020-04-26 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.58,3.6365505634,3.59,0.58,3.6365505634
2020-04-26 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.56,3.7619144063,3.7199999999999998,0.56,3.7619144063
2020-04-26 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.62,3.7220021494,3.67,0.62,3.7220021494
2020-04-26 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.63,3.7236809745,3.67,0.63,3.7236809745
2020-04-26 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.59,3.6875059322,3.64,0.59,3.6875059322
2020-04-26 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.61,3.6315974447,3.58,0.61,3.6315974447
2020-04-26 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.54,3.5315294137,3.49,0.54,3.5315294137
2020-04-26 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.54,3.5414121477,3.5,0.54,3.5414121477
2020-04-26 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.59,3.4902292188,3.44,0.59,3.4902292188
2020-04-26 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.58,3.3702818873,3.32,0.58,3.3702818873
2020-04-26 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.5700000000000001,3.2503692098,3.2,0.5700000000000001,3.2503692098
2020-04-26 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.5700000000000001,3.0733206797,3.02,0.5700000000000001,3.0733206797
2020-04-26 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.6000000000000001,2.8831233064,2.8200000000000003,0.6000000000000001,2.8831233064
2020-04-27 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.61,2.7582965758,2.69,0.61,2.7582965758
2020-04-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.61,2.6803357999,2.61,0.61,2.6803357999
2020-04-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.59,2.578410363,2.51,0.59,2.578410363
2020-04-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.59,2.5200396822,2.45,0.59,2.5200396822
2020-04-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.59,2.5492155656,2.48,0.59,2.5492155656
2020-04-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.59,2.500599928,2.43,0.59,2.500599928
2020-04-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.59,2.422932108,2.35,0.59,2.422932108
2020-04-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.5700000000000001,2.3695780215,2.3,0.5700000000000001,2.3695780215
2020-04-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5700000000000001,2.3307724042,2.26,0.5700000000000001,2.3307724042
2020-04-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.55,2.3648467181,2.3,0.55,2.3648467181
2020-04-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.56,2.3186418438,2.25,0.56,2.3186418438
2020-04-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.58,2.3235533134,2.25,0.58,2.3235533134
2020-04-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.5700000000000001,2.3210773361,2.25,0.5700000000000001,2.3210773361
2020-04-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.55,2.4914654322,2.43,0.55,2.4914654322
2020-04-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.55,2.6673207531000003,2.61,0.55,2.6673207531000003
2020-04-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.52,2.9068883707,2.86,0.52,2.9068883707
2020-04-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.5,3.1203204964,3.08,0.5,3.1203204964
2020-04-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.5,3.3475513439,3.31,0.5,3.3475513439
2020-04-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.5,3.585038354,3.55,0.5,3.585038354
2020-04-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.44,3.6565694305000003,3.63,0.44,3.6565694305000003
2020-04-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.49,3.613377921,3.58,0.49,3.613377921
2020-04-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.49,3.4945242881,3.46,0.49,3.4945242881
2020-04-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.49,3.6827435425,3.65,0.49,3.6827435425
2020-04-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.49,3.5935636908,3.56,0.49,3.5935636908
2020-04-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.54,3.6501643799,3.61,0.54,3.6501643799
2020-04-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.49,3.9108183287,3.88,0.49,3.9108183287
2020-04-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.49,4.000124998,3.9699999999999998,0.49,4.000124998
2020-04-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.52,3.8849581722,3.85,0.52,3.8849581722
2020-04-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.56,3.6729416004,3.63,0.56,3.6729416004
2020-04-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.48,3.5030415356,3.47,0.48,3.5030415356
2020-04-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.48,3.5723941552,3.54,0.48,3.5723941552
2020-04-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.49,3.4747230105,3.44,0.49,3.4747230105
2020-04-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.52,3.5582017930000003,3.52,0.52,3.5582017930000003
2020-04-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.56,3.7025936855,3.66,0.56,3.7025936855
2020-04-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.59,3.7961296079,3.75,0.59,3.7961296079
2020-04-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.56,3.7223648397,3.68,0.56,3.7223648397
2020-04-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.59,3.9246018906,3.88,0.59,3.9246018906
2020-04-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.5700000000000001,4.0206094065,3.98,0.5700000000000001,4.0206094065
2020-04-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.5700000000000001,4.0800122549,4.04,0.5700000000000001,4.0800122549
2020-04-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.6000000000000001,3.8964727639000003,3.85,0.6000000000000001,3.8964727639000003
2020-04-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.58,3.7649435587,3.7199999999999998,0.58,3.7649435587
2020-04-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.58,3.616807985,3.5700000000000003,0.58,3.616807985
2020-04-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.5700000000000001,3.6942387578,3.65,0.5700000000000001,3.6942387578
2020-04-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.55,3.6220022087,3.58,0.55,3.6220022087
2020-04-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.55,3.4441980199,3.4,0.55,3.4441980199
2020-04-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.59,3.2932810387,3.24,0.59,3.2932810387
2020-04-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.61,3.0613885738,3.0,0.61,3.0613885738
2020-04-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.58,2.9476261635,2.89,0.58,2.9476261635
2020-04-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.61,2.7973201461,2.73,0.61,2.7973201461
2020-04-28 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.59,2.6466015945,2.58,0.59,2.6466015945
2020-04-28 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.59,2.578410363,2.51,0.59,2.578410363
2020-04-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002
2020-04-28 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.59,2.5394881374000002,2.47,0.59,2.5394881374000002
2020-04-28 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003
2020-04-28 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.54,2.46,2.4,0.54,2.46
2020-04-28 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.56,2.4352617929,2.37,0.56,2.4352617929
2020-04-28 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933
2020-04-28 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.52,2.3775617763,2.32,0.52,2.3775617763
2020-04-28 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.52,2.3580500419,2.3,0.52,2.3580500419
2020-04-28 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.52,2.3775617763,2.32,0.52,2.3775617763
2020-04-28 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.52,2.4166091947,2.36,0.52,2.4166091947
2020-04-28 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988
2020-04-28 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.52,2.7692598289,2.7199999999999998,0.52,2.7692598289
2020-04-28 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.46,2.9757688082,2.94,0.46,2.9757688082
2020-04-28 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.49,3.1483646549,3.11,0.49,3.1483646549
2020-04-28 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.47000000000000003,3.462051415,3.43,0.47000000000000003,3.462051415
2020-04-28 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.47000000000000003,3.6999729729,3.67,0.47000000000000003,3.6999729729
2020-04-28 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.44,3.8551913052,3.83,0.44,3.8551913052
2020-04-28 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-04-28 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.48,3.9989123521,3.9699999999999998,0.48,3.9989123521
2020-04-28 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.45,3.9854861686,3.96,0.45,3.9854861686
2020-04-28 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.5,4.0410518433,4.01,0.5,4.0410518433
2020-04-28 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.5,4.0112840837,3.98,0.5,4.0112840837
2020-04-28 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.52,4.0039105884,3.9699999999999998,0.52,4.0039105884
2020-04-28 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.52,4.1824514343,4.15,0.52,4.1824514343
2020-04-28 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.48,4.1677331968,4.14,0.48,4.1677331968
2020-04-28 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.44,4.0539486923,4.03,0.44,4.0539486923
2020-04-28 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.39,4.0488269906,4.03,0.39,4.0488269906
2020-04-28 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.44,4.0241272346,4.0,0.44,4.0241272346
2020-04-28 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.47000000000000003,3.8785822152,3.85,0.47000000000000003,3.8785822152
2020-04-28 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.48,3.6913412197,3.66,0.48,3.6913412197
2020-04-28 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.48,3.8301958174,3.8,0.48,3.8301958174
2020-04-28 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.48,4.1379342672,4.11,0.48,4.1379342672
2020-04-28 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.49,4.2483526219,4.22,0.49,4.2483526219
2020-04-28 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.48,4.0783452527,4.05,0.48,4.0783452527
2020-04-28 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.56,3.9993999550000003,3.96,0.56,3.9993999550000003
2020-04-28 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.54,3.9669257618,3.93,0.54,3.9669257618
2020-04-28 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.51,3.8638064134,3.83,0.51,3.8638064134
2020-04-28 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.53,3.7377667129,3.7,0.53,3.7377667129
2020-04-28 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.5,3.7633628579,3.73,0.5,3.7633628579
2020-04-28 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.52,3.7561682603,3.7199999999999998,0.52,3.7561682603
2020-04-28 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.51,3.6854579091,3.65,0.51,3.6854579091
2020-04-28 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.51,3.5963453672,3.56,0.51,3.5963453672
2020-04-28 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.52,3.4395348523,3.4,0.52,3.4395348523
2020-04-28 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.54,3.245242672,3.2,0.54,3.245242672
2020-04-28 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.52,3.0644412215,3.02,0.52,3.0644412215
2020-04-29 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.51,2.9051161767,2.86,0.51,2.9051161767
2020-04-29 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.54,2.7927047821,2.74,0.54,2.7927047821
2020-04-29 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.54,2.7142586465000003,2.66,0.54,2.7142586465000003
2020-04-29 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.52,2.7103505308,2.66,0.52,2.7103505308
2020-04-29 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.52,2.7299816849000003,2.68,0.52,2.7299816849000003
2020-04-29 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.51,2.6789923479,2.63,0.51,2.6789923479
2020-04-29 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.51,2.5612887381,2.51,0.51,2.5612887381
2020-04-29 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-04-29 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905
2020-04-29 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5,2.4809070922,2.43,0.5,2.4809070922
2020-04-29 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5,2.441741182,2.39,0.5,2.441741182
2020-04-29 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5,2.4809070922,2.43,0.5,2.4809070922
2020-04-29 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.52,2.5045758124,2.45,0.52,2.5045758124
2020-04-29 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.52,2.6024795869,2.55,0.52,2.6024795869
2020-04-29 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.52,2.7889065958,2.74,0.52,2.7889065958
2020-04-29 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.48,3.0974182798,3.06,0.48,3.0974182798
2020-04-29 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.48,3.3743147452,3.34,0.48,3.3743147452
2020-04-29 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.45,3.6478623878,3.62,0.45,3.6478623878
2020-04-29 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.48,3.8996538308,3.87,0.48,3.8996538308
2020-04-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.45,4.0053589103,3.98,0.45,4.0053589103
2020-04-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.47000000000000003,3.8488050094,3.8200000000000003,0.47000000000000003,3.8488050094
2020-04-29 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.47000000000000003,3.8984355837,3.87,0.47000000000000003,3.8984355837
2020-04-29 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.44,3.8949326053,3.87,0.44,3.8949326053
2020-04-29 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.47000000000000003,3.8289554711,3.8,0.47000000000000003,3.8289554711
2020-04-29 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.48,3.8301958174,3.8,0.48,3.8301958174
2020-04-29 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.46,4.0561681425,4.03,0.46,4.0561681425
2020-04-29 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.46,3.9171035217,3.89,0.46,3.9171035217
2020-04-29 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.44,3.7757250959,3.75,0.44,3.7757250959
2020-04-29 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.42,3.8827825074,3.86,0.42,3.8827825074
2020-04-29 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.47000000000000003,3.6702179772,3.64,0.47000000000000003,3.6702179772
2020-04-29 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.47000000000000003,3.640467003,3.61,0.47000000000000003,3.640467003
2020-04-29 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.5,3.6543672503,3.62,0.5,3.6543672503
2020-04-29 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.48,3.7012565434,3.67,0.48,3.7012565434
2020-04-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.51,3.9332048002,3.9,0.51,3.9332048002
2020-04-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.55,4.0475424643,4.01,0.55,4.0475424643
2020-04-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.52,4.0733278778,4.04,0.52,4.0733278778
2020-04-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.56,4.2272567937,4.19,0.56,4.2272567937
2020-04-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.5700000000000001,4.3277014684,4.29,0.5700000000000001,4.3277014684
2020-04-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.52,4.3015462336,4.27,0.52,4.3015462336
2020-04-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.49,4.2384195168,4.21,0.49,4.2384195168
2020-04-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.49,4.0497530789,4.02,0.49,4.0497530789
2020-04-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.5,3.9120838437,3.88,0.5,3.9120838437
2020-04-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.55,3.8890872965,3.85,0.55,3.8890872965
2020-04-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.54,3.8579787454,3.8200000000000003,0.54,3.8579787454
2020-04-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.58,3.7649435587,3.7199999999999998,0.58,3.7649435587
2020-04-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.58,3.5674640853,3.52,0.58,3.5674640853
2020-04-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.58,3.3899852507,3.34,0.58,3.3899852507
2020-04-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.58,3.1832844673,3.13,0.58,3.1832844673
2020-04-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.56,3.0223335355,2.9699999999999998,0.56,3.0223335355
2020-04-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.58,2.8986203615,2.84,0.58,2.8986203615
2020-04-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808,2.7800000000000002,0.5700000000000001,2.8378336808
2020-04-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.55,2.7848518812,2.73,0.55,2.7848518812
2020-04-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.58,2.8202836737,2.76,0.58,2.8202836737
2020-04-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.58,2.7909317441,2.73,0.58,2.7909317441
2020-04-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.54,2.6652767211,2.61,0.54,2.6652767211
2020-04-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.54,2.6456946158,2.59,0.54,2.6456946158
2020-04-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.53,2.5751310646,2.52,0.53,2.5751310646
2020-04-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.49,2.5966516902,2.55,0.49,2.5966516902
2020-04-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-04-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-04-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.49,2.6359438537,2.59,0.49,2.6359438537
2020-04-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.47000000000000003,2.7012034355,2.66,0.47000000000000003,2.7012034355
2020-04-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.49,2.8721072403,2.83,0.49,2.8721072403
2020-04-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.47000000000000003,3.1057688259,3.07,0.47000000000000003,3.1057688259
2020-04-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.52,3.3110874347,3.27,0.52,3.3110874347
2020-04-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.6,0.53,3.6388047488
2020-04-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.5,3.951759102,3.92,0.5,3.951759102
2020-04-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.4,4.2289596829,4.21,0.4,4.2289596829
2020-04-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.43,4.1821645114,4.16,0.43,4.1821645114
2020-04-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.43,4.1622710147,4.14,0.43,4.1622710147
2020-04-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.41000000000000003,3.9811681703,3.96,0.41000000000000003,3.9811681703
2020-04-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.49,4.2483526219,4.22,0.49,4.2483526219
2020-04-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.53,4.2531517725,4.22,0.53,4.2531517725
2020-04-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.53,4.3325396709,4.3,0.53,4.3325396709
2020-04-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.51,4.2109975065,4.18,0.51,4.2109975065
