Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-04-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.49,4.0299007432,4.0,0.49,4.0299007432
2020-04-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.44,4.0241272346,4.0,0.44,4.0241272346
2020-04-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.44,4.0638897623,4.04,0.44,4.0638897623
2020-04-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.42,3.9225501909,3.9,0.42,3.9225501909
2020-04-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.5,3.7039033464999997,3.67,0.5,3.7039033464999997
2020-04-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.49,3.9802763723,3.95,0.49,3.9802763723
2020-04-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.49,4.1688967365,4.14,0.49,4.1688967365
2020-04-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.51,4.3003488231,4.27,0.51,4.3003488231
2020-04-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.51,4.3003488231,4.27,0.51,4.3003488231
2020-04-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.48,4.5255275936,4.5,0.48,4.5255275936
2020-04-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.55,4.5831212072,4.55,0.55,4.5831212072
2020-04-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.51,4.3797945157000004,4.35,0.51,4.3797945157000004
2020-04-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.54,4.1750688617,4.14,0.54,4.1750688617
2020-04-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.51,4.0423013247,4.01,0.51,4.0423013247
2020-04-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.53,4.0448732984,4.01,0.53,4.0448732984
2020-04-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.53,3.9556668212,3.92,0.53,3.9556668212
2020-04-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.53,4.0151338707,3.98,0.53,4.0151338707
2020-04-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.52,3.8552302136,3.8200000000000003,0.52,3.8552302136
2020-04-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.54,3.6798369529,3.64,0.54,3.6798369529
2020-04-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.54,3.5018852066,3.46,0.54,3.5018852066
2020-04-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.52,3.2913371143,3.25,0.52,3.2913371143
2020-05-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.52,3.1630365158,3.12,0.52,3.1630365158
2020-05-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.58,3.0162891108,2.96,0.58,3.0162891108
2020-05-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.61,2.8754477912,2.81,0.61,2.8754477912
2020-05-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.59,2.8908476266000003,2.83,0.59,2.8908476266000003
2020-05-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.59,2.9104295216000002,2.85,0.59,2.9104295216000002
2020-05-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.56,2.8848743474000003,2.83,0.56,2.8848743474000003
2020-05-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.55,2.7554491467,2.7,0.55,2.7554491467
2020-05-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.5700000000000001,2.7301648302,2.67,0.5700000000000001,2.7301648302
2020-05-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.5700000000000001,2.6519803921,2.59,0.5700000000000001,2.6519803921
2020-05-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.54,2.6456946158,2.59,0.54,2.6456946158
2020-05-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.54,2.6163333121,2.56,0.54,2.6163333121
2020-05-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.53,2.653469427,2.6,0.53,2.653469427
2020-05-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.54,2.6359059164,2.58,0.54,2.6359059164
2020-05-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.54,2.7338617375,2.68,0.54,2.7338617375
2020-05-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.51,2.836229892,2.79,0.51,2.836229892
2020-05-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.45,3.0137849956,2.98,0.45,3.0137849956
2020-05-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.46,3.2032015235,3.17,0.46,3.2032015235
2020-05-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.53,3.3521634805,3.31,0.53,3.3521634805
2020-05-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.48,3.4733269354000003,3.44,0.48,3.4733269354000003
2020-05-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.39,3.5614182568,3.54,0.39,3.5614182568
2020-05-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.42,3.6840195439,3.66,0.42,3.6840195439
2020-05-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.48,3.6913412197,3.66,0.48,3.6913412197
2020-05-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.46,3.5499295768,3.52,0.46,3.5499295768
2020-05-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.46,3.6193507705,3.59,0.46,3.6193507705
2020-05-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.48,3.5426684858,3.51,0.48,3.5426684858
2020-05-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.46,3.6689508037,3.64,0.46,3.6689508037
2020-05-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.48,3.6120354373,3.58,0.48,3.6120354373
2020-05-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.51,3.5567541383,3.52,0.51,3.5567541383
2020-05-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.5,3.5157360538,3.48,0.5,3.5157360538
2020-05-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.44,3.4680253748,3.44,0.44,3.4680253748
2020-05-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.46,3.4706195412,3.44,0.46,3.4706195412
2020-05-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.5,3.6246517074,3.59,0.5,3.6246517074
2020-05-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.53,3.4707059801,3.43,0.53,3.4707059801
2020-05-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.5,3.5454336829,3.51,0.5,3.5454336829
2020-05-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.52,3.5977770915000002,3.56,0.52,3.5977770915000002
2020-05-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.52,3.7660722245000002,3.73,0.52,3.7660722245000002
2020-05-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.48,3.9195025195,3.89,0.48,3.9195025195
2020-05-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.49,3.9604292697,3.93,0.49,3.9604292697
2020-05-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.54,3.9074928023,3.87,0.54,3.9074928023
2020-05-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.53,3.925939378,3.89,0.53,3.925939378
2020-05-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.53,3.7872681447,3.75,0.53,3.7872681447
2020-05-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.59,3.7763739222,3.73,0.59,3.7763739222
2020-05-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.59,3.756620822,3.71,0.59,3.756620822
2020-05-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.56,3.6927090327,3.65,0.56,3.6927090327
2020-05-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.56,3.574143254,3.5300000000000002,0.56,3.574143254
2020-05-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.56,3.4458090487,3.4,0.56,3.4458090487
2020-05-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.54,3.3438899503,3.3,0.54,3.3438899503
2020-05-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.56,3.1895454222,3.14,0.56,3.1895454222
2020-05-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.54,3.048212591,3.0,0.54,3.048212591
2020-05-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.58,2.9182186347,2.86,0.58,2.9182186347
2020-05-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.59,2.8321370023,2.77,0.59,2.8321370023
2020-05-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5700000000000001,2.8084515306,2.75,0.5700000000000001,2.8084515306
2020-05-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.5700000000000001,2.8182441342,2.76,0.5700000000000001,2.8182441342
2020-05-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.56,2.7476717417,2.69,0.56,2.7476717417
2020-05-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.55,2.6575364532,2.6,0.55,2.6575364532
2020-05-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.53,2.6142876659,2.56,0.53,2.6142876659
2020-05-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.51,2.5710892633,2.52,0.51,2.5710892633
2020-05-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.51,2.5514897609,2.5,0.51,2.5514897609
2020-05-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.55,2.4719627829,2.41,0.55,2.4719627829
2020-05-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.54,2.5185710234,2.46,0.54,2.5185710234
2020-05-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.54,2.4404917537,2.38,0.54,2.4404917537
2020-05-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.54,2.4795160818,2.42,0.54,2.4795160818
2020-05-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,2.47,0.54,2.528339376
2020-05-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.49,2.6654267951,2.62,0.49,2.6654267951
2020-05-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-05-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.53,2.7809710534,2.73,0.53,2.7809710534
2020-05-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.53,2.9283613165,2.88,0.53,2.9283613165
2020-05-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.53,3.0464569585,3.0,0.53,3.0464569585
2020-05-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.51,3.1515393064,3.11,0.51,3.1515393064
2020-05-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.51,3.1515393064,3.11,0.51,3.1515393064
2020-05-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.51,3.0824827656,3.04,0.51,3.0824827656
2020-05-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.51,3.1910186461,3.15,0.51,3.1910186461
2020-05-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.51,3.1022088905,3.06,0.51,3.1022088905
2020-05-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.2800000000000002,0.47000000000000003,3.3135026784
2020-05-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.47000000000000003,3.1552020538,3.12,0.47000000000000003,3.1552020538
2020-05-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.47000000000000003,3.0365934861,3.0,0.47000000000000003,3.0365934861
2020-05-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.47000000000000003,3.016836091,2.98,0.47000000000000003,3.016836091
2020-05-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.51,2.9346550053,2.89,0.51,2.9346550053
2020-05-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.51,2.9149614063,2.87,0.51,2.9149614063
2020-05-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.48,2.9986663702,2.96,0.48,2.9986663702
2020-05-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.55,3.030330015,2.98,0.55,3.030330015
2020-05-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.55,3.1779553175,3.13,0.55,3.1779553175
2020-05-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.6000000000000001,3.570770225,3.52,0.6000000000000001,3.570770225
2020-05-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.56,3.7619144063,3.7199999999999998,0.56,3.7619144063
2020-05-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.56,3.7025936855,3.66,0.56,3.7025936855
2020-05-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.56,3.7223648397,3.68,0.56,3.7223648397
2020-05-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5700000000000001,3.7930726331,3.75,0.5700000000000001,3.7930726331
2020-05-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323,3.7199999999999998,0.6000000000000001,3.7680764323
2020-05-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.58,3.6859191527,3.64,0.58,3.6859191527
2020-05-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.56,3.7025936855,3.66,0.56,3.7025936855
2020-05-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.56,3.7124789562,3.67,0.56,3.7124789562
2020-05-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.56,3.6630588311,3.62,0.56,3.6630588311
2020-05-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.58,3.4589738363,3.41,0.58,3.4589738363
2020-05-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.58,3.3702818873,3.32,0.58,3.3702818873
2020-05-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.59,3.1949491389,3.14,0.59,3.1949491389
2020-05-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.56,3.061649882,3.01,0.56,3.061649882
2020-05-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.58,2.8398591514,2.7800000000000002,0.58,2.8398591514
2020-05-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.61,2.7875616585,2.7199999999999998,0.61,2.7875616585
2020-05-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.61,2.7193013809,2.65,0.61,2.7193013809
2020-05-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.59,2.6953663944,2.63,0.59,2.6953663944
2020-05-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.5700000000000001,2.6910592710000003,2.63,0.5700000000000001,2.6910592710000003
2020-05-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.5700000000000001,2.6812870044,2.62,0.5700000000000001,2.6812870044
2020-05-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-05-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-05-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.56,2.4449948875,2.38,0.56,2.4449948875
2020-05-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.53,2.4285386552,2.37,0.53,2.4285386552
2020-05-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.55,2.3843028331,2.32,0.55,2.3843028331
2020-05-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521
2020-05-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.54,2.3528068344,2.29,0.54,2.3528068344
2020-05-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5700000000000001,2.3987079856,2.33,0.5700000000000001,2.3987079856
2020-05-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.58,2.4302263269,2.36,0.58,2.4302263269
2020-05-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.56,2.5521951336,2.49,0.56,2.5521951336
2020-05-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.58,2.5956309445,2.5300000000000002,0.58,2.5956309445
2020-05-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.56,2.7868440932,2.73,0.56,2.7868440932
2020-05-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.58,2.9182186347,2.86,0.58,2.9182186347
2020-05-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.58,3.0653711031,3.01,0.58,3.0653711031
2020-05-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.52,3.1729008809,3.13,0.52,3.1729008809
2020-05-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.5,3.3969986753,3.36,0.5,3.3969986753
2020-05-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.53,3.5003571246,3.46,0.53,3.5003571246
2020-05-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.53,3.5003571246,3.46,0.53,3.5003571246
2020-05-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.53,3.6684874267,3.63,0.53,3.6684874267
2020-05-03 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.5,3.8327535793000003,3.8,0.5,3.8327535793000003
2020-05-03 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.52,3.8552302136,3.8200000000000003,0.52,3.8552302136
2020-05-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.52,3.8849581722,3.85,0.52,3.8849581722
2020-05-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.52,3.8453218331,3.81,0.52,3.8453218331
2020-05-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-05-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.48,3.8004341857,3.77,0.48,3.8004341857
2020-05-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.54,3.8282763746,3.79,0.54,3.8282763746
2020-05-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5700000000000001,3.7930726331,3.75,0.5700000000000001,3.7930726331
2020-05-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.59,4.0531715977,4.01,0.59,4.0531715977
2020-05-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.61,4.1154586622,4.07,0.61,4.1154586622
2020-05-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.58,4.0319350193,3.99,0.58,4.0319350193
2020-05-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.58,4.0319350193,3.99,0.58,4.0319350193
2020-05-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.6000000000000001,4.0348605924,3.99,0.6000000000000001,4.0348605924
2020-05-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.61,3.9177799836,3.87,0.61,3.9177799836
2020-05-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.63,3.792690338,3.74,0.63,3.792690338
2020-05-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.61,3.730214471,3.68,0.61,3.730214471
2020-05-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.59,3.6973774489,3.65,0.59,3.6973774489
2020-05-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.61,3.6513148317,3.6,0.61,3.6513148317
2020-05-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.62,3.6135854771,3.56,0.62,3.6135854771
2020-05-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.58,3.4195467536,3.37,0.58,3.4195467536
2020-05-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.63,3.3595981903,3.3,0.63,3.3595981903
2020-05-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.61,3.1692585884,3.11,0.61,3.1692585884
2020-05-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5700000000000001,2.9849288099,2.93,0.5700000000000001,2.9849288099
2020-05-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.58,2.8202836737,2.76,0.58,2.8202836737
2020-05-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.59,2.7344103569,2.67,0.59,2.7344103569
2020-05-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.61,2.6705991837000003,2.6,0.61,2.6705991837000003
2020-05-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.58,2.6346346995000003,2.5700000000000003,0.58,2.6346346995000003
2020-05-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.59,2.6953663944,2.63,0.59,2.6953663944
2020-05-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.59,2.6173650873,2.55,0.59,2.6173650873
2020-05-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544
2020-05-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-05-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.56,2.4547301277,2.39,0.56,2.4547301277
2020-05-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-05-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.53,2.4578242411,2.4,0.53,2.4578242411
2020-05-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.53,2.4871268564,2.43,0.53,2.4871268564
2020-05-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.55,2.4329817098,2.37,0.55,2.4329817098
2020-05-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.55,2.6086394921,2.55,0.55,2.6086394921
2020-05-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.5,2.7754098796,2.73,0.5,2.7754098796
2020-05-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.52,3.0545867151,3.01,0.52,3.0545867151
2020-05-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.52,3.2518456298,3.21,0.52,3.2518456298
2020-05-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.48,3.3743147452,3.34,0.48,3.3743147452
2020-05-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.51,3.5666510903,3.5300000000000002,0.51,3.5666510903
2020-05-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.44,3.7856571424,3.76,0.44,3.7856571424
2020-05-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.46,3.8575251133,3.83,0.46,3.8575251133
2020-05-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.46,3.897242615,3.87,0.46,3.897242615
2020-05-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.48,3.9492784151,3.92,0.48,3.9492784151
2020-05-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.52,3.8552302136,3.8200000000000003,0.52,3.8552302136
2020-05-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.55,3.9583961399,3.92,0.55,3.9583961399
2020-05-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.5,4.0807474805,4.05,0.5,4.0807474805
2020-05-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.52,3.8651390661000002,3.83,0.52,3.8651390661000002
2020-05-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.49,4.0795342871,4.05,0.49,4.0795342871
2020-05-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.47000000000000003,3.8785822152,3.85,0.47000000000000003,3.8785822152
2020-05-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.49,3.8314618620000003,3.8,0.49,3.8314618620000003
2020-05-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.46,3.8376685631000003,3.81,0.46,3.8376685631000003
2020-05-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.48,3.8103543142,3.7800000000000002,0.48,3.8103543142
2020-05-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-05-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.55,3.998012006,3.96,0.55,3.998012006
2020-05-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.53,4.0349597272,4.0,0.53,4.0349597272
2020-05-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.52,4.0832462576,4.05,0.52,4.0832462576
2020-05-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.56,4.1182520564,4.08,0.56,4.1182520564
2020-05-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.59,4.0729596119,4.03,0.59,4.0729596119
2020-05-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.56,4.1083451656,4.07,0.56,4.1083451656
2020-05-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.56,4.0588175618,4.02,0.56,4.0588175618
2020-05-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.6000000000000001,3.9360005081000002,3.89,0.6000000000000001,3.9360005081000002
2020-05-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.6000000000000001,3.8075714045,3.76,0.6000000000000001,3.8075714045
2020-05-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.58,3.8637805321,3.8200000000000003,0.58,3.8637805321
2020-05-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.52,3.7660722245000002,3.73,0.52,3.7660722245000002
2020-05-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.5700000000000001,3.5658519319,3.52,0.5700000000000001,3.5658519319
2020-05-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.5700000000000001,3.4671746423,3.42,0.5700000000000001,3.4671746423
2020-05-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.62,3.2300619189,3.17,0.62,3.2300619189
2020-05-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.59,3.086907838,3.03,0.59,3.086907838
2020-05-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.59,2.9300170648,2.87,0.59,2.9300170648
2020-05-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.61,2.8656761855,2.8,0.61,2.8656761855
2020-05-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.62,2.7702707449,2.7,0.62,2.7702707449
2020-05-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.62,2.7507817071,2.68,0.62,2.7507817071
2020-05-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.62,2.7605253123,2.69,0.62,2.7605253123
2020-05-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.62,2.7605253123,2.69,0.62,2.7605253123
2020-05-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.6000000000000001,2.6683328128,2.6,0.6000000000000001,2.6683328128
2020-05-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.58,2.5761405241,2.51,0.58,2.5761405241
2020-05-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544
2020-05-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.52,2.5828859828,2.5300000000000002,0.52,2.5828859828
2020-05-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.53,2.5457808232,2.49,0.53,2.5457808232
2020-05-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-05-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.51,2.6299239533,2.58,0.51,2.6299239533
2020-05-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-05-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.49,2.960827587,2.92,0.49,2.960827587
2020-05-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.48,3.3347263756,3.3,0.48,3.3347263756
2020-05-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.46,3.5697618968000002,3.54,0.46,3.5697618968000002
2020-05-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.49,3.8711367839,3.84,0.49,3.8711367839
2020-05-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.47000000000000003,4.1467215966,4.12,0.47000000000000003,4.1467215966
2020-05-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.47000000000000003,4.2262158014,4.2,0.47000000000000003,4.2262158014
2020-05-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.48,4.3962825205,4.37,0.48,4.3962825205
2020-05-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.52,4.5001444421,4.47,0.52,4.5001444421
2020-05-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.52,4.549813183,4.52,0.52,4.549813183
2020-05-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.51,4.5288077901,4.5,0.51,4.5288077901
2020-05-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.54,4.4627906068,4.43,0.54,4.4627906068
2020-05-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.44,4.4517973898,4.43,0.44,4.4517973898
2020-05-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.5,4.5078154354,4.48,0.5,4.5078154354
2020-05-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.44,4.5314125833,4.51,0.44,4.5314125833
2020-05-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.5,4.4879393935,4.46,0.5,4.4879393935
2020-05-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.47000000000000003,4.5742103144,4.55,0.47000000000000003,4.5742103144
2020-05-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.47000000000000003,4.5344238884,4.51,0.47000000000000003,4.5344238884
2020-05-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.5,4.5376315408,4.51,0.5,4.5376315408
2020-05-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.5,4.6270941205,4.6,0.5,4.6270941205
2020-05-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.51,4.7176477189,4.69,0.51,4.7176477189
2020-05-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.49,4.6856909843,4.66,0.49,4.6856909843
2020-05-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.53,4.5708314342000005,4.54,0.53,4.5708314342000005
2020-05-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.53,4.4913806341,4.46,0.53,4.4913806341
2020-05-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.5700000000000001,4.5756420315,4.54,0.5700000000000001,4.5756420315
2020-05-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.59,4.4294694942,4.39,0.59,4.4294694942
2020-05-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.58,4.2398584882,4.2,0.58,4.2398584882
2020-05-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.61,4.1846983165000005,4.14,0.61,4.1846983165000005
2020-05-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.55,4.0475424643,4.01,0.55,4.0475424643
2020-05-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.58,3.9725684386999998,3.93,0.58,3.9725684386999998
2020-05-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.6000000000000001,3.9261176753,3.88,0.6000000000000001,3.9261176753
2020-05-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.62,3.8107741996,3.76,0.62,3.8107741996
2020-05-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,3.5300000000000002,0.6000000000000001,3.5806284365
2020-05-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.63,3.3595981903,3.3,0.63,3.3595981903
2020-05-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.59,3.1654699493,3.11,0.59,3.1654699493
2020-05-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.6000000000000001,3.020198669,2.96,0.6000000000000001,3.020198669
2020-05-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.62,2.9068883707,2.84,0.62,2.9068883707
2020-05-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.62,2.819024654,2.75,0.62,2.819024654
2020-05-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.62,2.828780656,2.76,0.62,2.828780656
2020-05-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.62,2.8385383563,2.77,0.62,2.8385383563
2020-05-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.61,2.8070803337,2.74,0.61,2.8070803337
2020-05-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.61,2.7387953555999998,2.67,0.61,2.7387953555999998
2020-05-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.61,2.6803357999,2.61,0.61,2.6803357999
2020-05-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.59,2.6271086769,2.56,0.59,2.6271086769
2020-05-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.5700000000000001,2.6226894593,2.56,0.5700000000000001,2.6226894593
2020-05-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.59,2.5881460546,2.52,0.59,2.5881460546
2020-05-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.58,2.6639069053,2.6,0.58,2.6639069053
2020-05-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.58,2.6151290599,2.55,0.58,2.6151290599
2020-05-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.6000000000000001,2.7951565251,2.73,0.6000000000000001,2.7951565251
2020-05-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.55,2.9516944286,2.9,0.55,2.9516944286
2020-05-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.51,3.2996514967,3.26,0.51,3.2996514967
2020-05-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.51,3.4380372307,3.4,0.51,3.4380372307
2020-05-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.53,3.6486983981,3.61,0.53,3.6486983981
2020-05-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.52,3.7462648064,3.71,0.52,3.7462648064
2020-05-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.47000000000000003,3.8289554711,3.8,0.47000000000000003,3.8289554711
2020-05-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.44,3.7856571424,3.76,0.44,3.7856571424
2020-05-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.51,3.8538941345,3.8200000000000003,0.51,3.8538941345
2020-05-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.51,3.8142495985,3.7800000000000002,0.51,3.8142495985
2020-05-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.51,3.7647045037,3.73,0.51,3.7647045037
2020-05-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.63,3.7828296287,3.73,0.63,3.7828296287
2020-05-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.62,3.8206413074,3.77,0.62,3.8206413074
2020-05-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.55,3.7307639968,3.69,0.55,3.7307639968
2020-05-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.51,3.6656513746,3.63,0.51,3.6656513746
2020-05-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.46,3.6193507705,3.59,0.46,3.6193507705
2020-05-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.46,3.5796787565,3.55,0.46,3.5796787565
2020-05-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.45,3.518891871,3.49,0.45,3.518891871
2020-05-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.52,3.4790803383,3.44,0.52,3.4790803383
2020-05-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.53,3.5201278386,3.48,0.53,3.5201278386
2020-05-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.56,3.6334143722,3.59,0.56,3.6334143722
2020-05-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.54,3.7985786816,3.76,0.54,3.7985786816
2020-05-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.5700000000000001,3.7436479535,3.7,0.5700000000000001,3.7436479535
2020-05-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5700000000000001,3.7930726331,3.75,0.5700000000000001,3.7930726331
2020-05-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.6000000000000001,3.8174467907,3.77,0.6000000000000001,3.8174467907
2020-05-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.5700000000000001,3.9711207486,3.93,0.5700000000000001,3.9711207486
2020-05-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.5700000000000001,3.9018585315000003,3.86,0.5700000000000001,3.9018585315000003
2020-05-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.5700000000000001,3.8425121991,3.8,0.5700000000000001,3.8425121991
2020-05-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.56,3.7322513313,3.69,0.56,3.7322513313
2020-05-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.56,3.7124789562,3.67,0.56,3.7124789562
2020-05-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.56,3.6729416004,3.63,0.56,3.6729416004
2020-05-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.58,3.6069377594,3.56,0.58,3.6069377594
2020-05-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.59,3.4508114988000003,3.4,0.59,3.4508114988000003
2020-05-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.6000000000000001,3.2164576789,3.16,0.6000000000000001,3.2164576789
2020-05-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.6000000000000001,3.1477134558,3.09,0.6000000000000001,3.1477134558
2020-05-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.6000000000000001,2.9320470665,2.87,0.6000000000000001,2.9320470665
2020-05-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.61,2.8168422036000003,2.75,0.61,2.8168422036000003
2020-05-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.6000000000000001,2.7561023203,2.69,0.6000000000000001,2.7561023203
2020-05-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.6000000000000001,2.726829661,2.66,0.6000000000000001,2.726829661
2020-05-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.62,2.7215620515000003,2.65,0.62,2.7215620515000003
2020-05-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.62,2.6534505836999998,2.58,0.62,2.6534505836999998
2020-05-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.62,2.5757329053999998,2.5,0.62,2.5757329053999998
2020-05-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.62,2.5466252178,2.47,0.62,2.5466252178
2020-05-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.59,2.500599928,2.43,0.59,2.500599928
2020-05-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5700000000000001,2.4959567304,2.43,0.5700000000000001,2.4959567304
2020-05-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.55,2.4622144504,2.4,0.55,2.4622144504
2020-05-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.59,2.4811690793,2.41,0.59,2.4811690793
2020-05-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.56,2.4547301277,2.39,0.56,2.4547301277
2020-05-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.56,2.6205342967,2.56,0.56,2.6205342967
2020-05-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.53,2.8398943642,2.79,0.53,2.8398943642
2020-05-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.51,3.1712773452,3.13,0.51,3.1712773452
2020-05-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.48,3.3743147452,3.34,0.48,3.3743147452
2020-05-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.48,3.5624850877,3.5300000000000002,0.48,3.5624850877
2020-05-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.5,3.684087404,3.65,0.5,3.684087404
2020-05-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.51,3.7845211058,3.75,0.51,3.7845211058
2020-05-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.51,3.7349832664,3.7,0.51,3.7349832664
2020-05-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.48,3.8798066962,3.85,0.48,3.8798066962
2020-05-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.46,3.728484947,3.7,0.46,3.728484947
2020-05-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.47000000000000003,3.7297318938,3.7,0.47000000000000003,3.7297318938
2020-05-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.43,3.7547037167,3.73,0.43,3.7547037167
2020-05-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-05-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.51,3.7845211058,3.75,0.51,3.7845211058
2020-05-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.47000000000000003,3.6702179772,3.64,0.47000000000000003,3.6702179772
2020-05-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.46,3.5499295768,3.52,0.46,3.5499295768
2020-05-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.42,3.5251099274,3.5,0.42,3.5251099274
2020-05-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.41000000000000003,3.4842072269,3.46,0.41000000000000003,3.4842072269
2020-05-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.46,3.46070802,3.43,0.46,3.46070802
2020-05-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.46,3.5598455023,3.5300000000000002,0.46,3.5598455023
2020-05-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.46,3.6491094804,3.62,0.46,3.6491094804
2020-05-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.46,3.7979599787,3.77,0.46,3.7979599787
2020-05-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.49,3.7620473150000002,3.73,0.49,3.7620473150000002
2020-05-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.51,3.6953619579,3.66,0.51,3.6953619579
2020-05-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.51,3.7647045037,3.73,0.51,3.7647045037
2020-05-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.51,3.8241600385,3.79,0.51,3.8241600385
2020-05-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.51,3.7944301285,3.76,0.51,3.7944301285
2020-05-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.56,3.6828250026,3.64,0.56,3.6828250026
2020-05-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.53,3.6882787313,3.65,0.53,3.6882787313
2020-05-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.52,3.7462648064,3.71,0.52,3.7462648064
2020-05-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.52,3.706656175,3.67,0.52,3.706656175
2020-05-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.53,3.5794552658,3.54,0.53,3.5794552658
2020-05-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.58,3.3702818873,3.32,0.58,3.3702818873
2020-05-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.5700000000000001,3.2208384002,3.17,0.5700000000000001,3.2208384002
2020-05-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.54,3.0383712742,2.99,0.54,3.0383712742
2020-05-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.51,2.8854289109,2.84,0.51,2.8854289109
2020-05-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.56,2.7966408422,2.74,0.56,2.7966408422
2020-05-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.59,2.6953663944,2.63,0.59,2.6953663944
2020-05-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.58,2.7224988522,2.66,0.58,2.7224988522
2020-05-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.56,2.7183082975,2.66,0.56,2.7183082975
2020-05-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.56,2.6596240336,2.6,0.56,2.6596240336
2020-05-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-05-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003
2020-05-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-05-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5,2.4515301344,2.4,0.5,2.4515301344
2020-05-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.5,2.4319539469,2.38,0.5,2.4319539469
2020-05-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5,2.441741182,2.39,0.5,2.441741182
2020-05-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.52,2.3873206739,2.33,0.52,2.3873206739
2020-05-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.51,2.5221022977,2.47,0.51,2.5221022977
2020-05-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.49,2.6162950904,2.5700000000000003,0.49,2.6162950904
2020-05-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.45,2.7569729777000003,2.7199999999999998,0.45,2.7569729777000003
2020-05-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.46,2.8770123392,2.84,0.46,2.8770123392
2020-05-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.46,3.0152943472,2.98,0.46,3.0152943472
2020-05-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.48,3.1962478002,3.16,0.48,3.1962478002
2020-05-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.44,3.3886870614,3.36,0.44,3.3886870614
2020-05-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.45,3.4990570158,3.47,0.45,3.4990570158
2020-05-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.41000000000000003,3.4544174617,3.43,0.41000000000000003,3.4544174617
2020-05-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.43,3.3576479863,3.33,0.43,3.3576479863
2020-05-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.46,3.4012497703,3.37,0.46,3.4012497703
2020-05-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.47000000000000003,3.3234018716,3.29,0.47000000000000003,3.3234018716
2020-05-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.48,3.3644167399000002,3.33,0.48,3.3644167399000002
2020-05-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.47000000000000003,3.3531030405,3.32,0.47000000000000003,3.3531030405
2020-05-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.47000000000000003,3.2343314611,3.2,0.47000000000000003,3.2343314611
2020-05-08 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.43,3.317981314,3.29,0.43,3.317981314
2020-05-08 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.43,3.317981314,3.29,0.43,3.317981314
2020-05-08 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.43,3.2188507266,3.19,0.43,3.2188507266
2020-05-08 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.48,3.1270593215,3.09,0.48,3.1270593215
2020-05-08 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.5,3.2585886515,3.22,0.5,3.2585886515
2020-05-08 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.49,3.3065087328000002,3.27,0.49,3.3065087328000002
2020-05-08 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.49,3.4054368295,3.37,0.49,3.4054368295
2020-05-08 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.52,3.4395348523,3.4,0.52,3.4395348523
2020-05-08 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.49,3.5539414739,3.52,0.49,3.5539414739
2020-05-08 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.5700000000000001,3.575723703,3.5300000000000002,0.5700000000000001,3.575723703
2020-05-08 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.53,3.5695657999,3.5300000000000002,0.53,3.5695657999
2020-05-08 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.56,3.6235341864,3.58,0.56,3.6235341864
2020-05-08 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.52,3.617568244,3.58,0.52,3.617568244
2020-05-08 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.54,3.5414121477,3.5,0.54,3.5414121477
2020-05-08 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.54,3.5216473418,3.48,0.54,3.5216473418
2020-05-08 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.54,3.5414121477,3.5,0.54,3.5414121477
2020-05-08 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.54,3.4228642976,3.38,0.54,3.4228642976
2020-05-08 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.56,3.3176045575,3.27,0.56,3.3176045575
2020-05-08 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.5700000000000001,3.1322994748,3.08,0.5700000000000001,3.1322994748
2020-05-08 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.55,3.030330015,2.98,0.55,3.030330015
2020-05-09 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808,2.7800000000000002,0.5700000000000001,2.8378336808
2020-05-09 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5700000000000001,2.7790825824,2.7199999999999998,0.5700000000000001,2.7790825824
2020-05-09 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.58,2.6639069053,2.6,0.58,2.6639069053
2020-05-09 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401
2020-05-09 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.55,2.6771066471,2.62,0.55,2.6771066471
2020-05-09 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.5700000000000001,2.6226894593,2.56,0.5700000000000001,2.6226894593
2020-05-09 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.59,2.5297628347,2.46,0.59,2.5297628347
2020-05-09 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5700000000000001,2.4959567304,2.43,0.5700000000000001,2.4959567304
2020-05-09 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.58,2.4108089928,2.34,0.58,2.4108089928
2020-05-09 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.54,2.3917566766,2.33,0.54,2.3917566766
2020-05-09 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.54,2.3917566766,2.33,0.54,2.3917566766
2020-05-09 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.55,2.3453997527,2.2800000000000002,0.55,2.3453997527
2020-05-09 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.55,2.3162469644,2.25,0.55,2.3162469644
2020-05-09 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5700000000000001,2.3987079856,2.33,0.5700000000000001,2.3987079856
2020-05-09 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.55,2.4427238894,2.38,0.55,2.4427238894
2020-05-09 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.52,2.4947945807,2.44,0.52,2.4947945807
2020-05-09 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.49,2.5770137757000002,2.5300000000000002,0.49,2.5770137757000002
2020-05-09 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.47000000000000003,2.7307508125,2.69,0.47000000000000003,2.7307508125
2020-05-09 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.47000000000000003,2.8293108702,2.79,0.47000000000000003,2.8293108702
2020-05-09 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.47000000000000003,2.8786281455,2.84,0.47000000000000003,2.8786281455
2020-05-09 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.48,2.978925981,2.94,0.48,2.978925981
2020-05-09 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.46,3.0548322376,3.02,0.46,3.0548322376
2020-05-09 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.44,3.0320949853,3.0,0.44,3.0320949853
2020-05-09 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.42,3.0688760157,3.04,0.42,3.0688760157
2020-05-09 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.51,3.0824827656,3.04,0.51,3.0824827656
2020-05-09 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.49,3.128609915,3.09,0.49,3.128609915
2020-05-09 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.47000000000000003,3.0365934861,3.0,0.47000000000000003,3.0365934861
2020-05-09 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.52,3.01517827,2.9699999999999998,0.52,3.01517827
2020-05-09 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.47000000000000003,2.957583473,2.92,0.47000000000000003,2.957583473
2020-05-09 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.49,2.8228531666,2.7800000000000002,0.49,2.8228531666
2020-05-09 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-05-09 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.47000000000000003,2.8786281455,2.84,0.47000000000000003,2.8786281455
2020-05-09 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.47000000000000003,2.8983616061,2.86,0.47000000000000003,2.8983616061
2020-05-09 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.49,2.9805536398,2.94,0.49,2.9805536398
2020-05-09 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.53,3.2041379496,3.16,0.53,3.2041379496
2020-05-09 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.53,3.3817894671,3.34,0.53,3.3817894671
2020-05-09 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.5,3.3871079109,3.35,0.5,3.3871079109
2020-05-09 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.53,3.4707059801,3.43,0.53,3.4707059801
2020-05-09 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.52,3.5186360994,3.48,0.52,3.5186360994
2020-05-09 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.49,3.5737515303,3.54,0.49,3.5737515303
2020-05-09 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.53,3.4410608829,3.4,0.53,3.4410608829
2020-05-09 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.53,3.4114219909,3.37,0.53,3.4114219909
2020-05-09 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.5,3.4068900775,3.37,0.5,3.4068900775
2020-05-09 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.52,3.5087462148,3.47,0.52,3.5087462148
2020-05-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.53,3.3719134034,3.33,0.53,3.3719134034
2020-05-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.53,3.2830625946,3.24,0.53,3.2830625946
2020-05-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.56,3.0911486538,3.04,0.56,3.0911486538
2020-05-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.56,2.943756104,2.89,0.56,2.943756104
2020-05-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.56,2.8456457967,2.79,0.56,2.8456457967
2020-05-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.59,2.7539426283,2.69,0.59,2.7539426283
2020-05-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401
2020-05-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.58,2.6541476975,2.59,0.58,2.6541476975
2020-05-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.56,2.6498490523,2.59,0.56,2.6498490523
2020-05-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.56,2.6107661711,2.55,0.56,2.6107661711
2020-05-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.55,2.4914654322,2.43,0.55,2.4914654322
2020-05-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.55,2.4622144504,2.4,0.55,2.4622144504
2020-05-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.55,2.4037678756,2.34,0.55,2.4037678756
2020-05-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.51,2.404703724,2.35,0.51,2.404703724
2020-05-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.53,2.3505318547,2.29,0.53,2.3505318547
2020-05-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.55,2.3356797726,2.27,0.55,2.3356797726
2020-05-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.55,2.296823894,2.23,0.55,2.296823894
2020-05-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.55,2.3162469644,2.25,0.55,2.3162469644
2020-05-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.55,2.3745736459,2.31,0.55,2.3745736459
2020-05-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.52,2.4361444949,2.38,0.52,2.4361444949
2020-05-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-05-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.56,2.6498490523,2.59,0.56,2.6498490523
2020-05-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.51,2.7182715096,2.67,0.51,2.7182715096
2020-05-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.47000000000000003,2.8293108702,2.79,0.47000000000000003,2.8293108702
2020-05-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.5,2.8935272592,2.85,0.5,2.8935272592
2020-05-10 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.5,2.9624989451,2.92,0.5,2.9624989451
2020-05-10 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.44,3.0222011846,2.99,0.44,3.0222011846
2020-05-10 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.46,3.0844934754,3.05,0.46,3.0844934754
2020-05-10 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.46,3.1537279528,3.12,0.46,3.1537279528
2020-05-10 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.5,3.3475513439,3.31,0.5,3.3475513439
2020-05-10 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.47000000000000003,3.3432020579,3.31,0.47000000000000003,3.3432020579
2020-05-10 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.47000000000000003,3.2343314611,3.2,0.47000000000000003,3.2343314611
2020-05-10 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.47000000000000003,3.2541204649,3.22,0.47000000000000003,3.2541204649
2020-05-10 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.48,3.1665912272,3.13,0.48,3.1665912272
2020-05-10 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.48,3.2061347445,3.17,0.48,3.2061347445
2020-05-10 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.48,3.1567071451,3.12,0.48,3.1567071451
2020-05-10 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.47000000000000003,3.1255399534,3.09,0.47000000000000003,3.1255399534
2020-05-10 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.49,3.3262892237,3.29,0.49,3.3262892237
2020-05-10 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.5700000000000001,3.674479555,3.63,0.5700000000000001,3.674479555
2020-05-10 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.5700000000000001,3.9018585315000003,3.86,0.5700000000000001,3.9018585315000003
2020-05-10 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.5,3.941839672,3.91,0.5,3.941839672
2020-05-10 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.56,3.8212563379,3.7800000000000002,0.56,3.8212563379
