Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-10 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.52,3.7957871384,3.76,0.52,3.7957871384
2020-05-10 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.55,3.6813176989,3.64,0.55,3.6813176989
2020-05-10 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.5700000000000001,3.733764856,3.69,0.5700000000000001,3.733764856
2020-05-10 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.5700000000000001,3.6250931023,3.58,0.5700000000000001,3.6250931023
2020-05-10 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.53,3.5399011286,3.5,0.53,3.5399011286
2020-05-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.54,3.5710642671,3.5300000000000002,0.54,3.5710642671
2020-05-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.54,3.4623691311,3.42,0.54,3.4623691311
2020-05-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.54,3.3340215956,3.29,0.54,3.3340215956
2020-05-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.55,3.1385665518,3.09,0.55,3.1385665518
2020-05-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.54,2.9695117444,2.92,0.54,2.9695117444
2020-05-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.56,2.8554509276,2.8,0.56,2.8554509276
2020-05-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.59,2.7539426283,2.69,0.59,2.7539426283
2020-05-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.58,2.6346346995000003,2.5700000000000003,0.58,2.6346346995000003
2020-05-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.55,2.6575364532,2.6,0.55,2.6575364532
2020-05-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.55,2.6868941178,2.63,0.55,2.6868941178
2020-05-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.56,2.6498490523,2.59,0.56,2.6498490523
2020-05-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.54,2.5869866641,2.5300000000000002,0.54,2.5869866641
2020-05-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.55,2.5207340201,2.46,0.55,2.5207340201
2020-05-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.55,2.4719627829,2.41,0.55,2.4719627829
2020-05-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.53,2.4968980756,2.44,0.53,2.4968980756
2020-05-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.53,2.4968980756,2.44,0.53,2.4968980756
2020-05-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.54,2.4697570731000003,2.41,0.54,2.4697570731000003
2020-05-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.54,2.46,2.4,0.54,2.46
2020-05-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.56,2.6303041649,2.5700000000000003,0.56,2.6303041649
2020-05-11 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.56,2.8456457967,2.79,0.56,2.8456457967
2020-05-11 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.51,3.072621031,3.03,0.51,3.072621031
2020-05-11 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.47000000000000003,3.3135026784,3.2800000000000002,0.47000000000000003,3.3135026784
2020-05-11 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.48,3.4931361267,3.46,0.48,3.4931361267
2020-05-11 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.48,3.7210885504,3.69,0.48,3.7210885504
2020-05-11 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.44,3.8849967825,3.86,0.44,3.8849967825
2020-05-11 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.41000000000000003,3.9314373961999998,3.91,0.41000000000000003,3.9314373961999998
2020-05-11 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.4,3.8707234466,3.85,0.4,3.8707234466
2020-05-11 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.42,3.8827825074,3.86,0.42,3.8827825074
2020-05-11 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.42,3.9523790304,3.93,0.42,3.9523790304
2020-05-11 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.46,3.9965610217,3.9699999999999998,0.46,3.9965610217
2020-05-11 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.48,4.038626004,4.01,0.48,4.038626004
2020-05-11 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.46,3.9965610217,3.9699999999999998,0.46,3.9965610217
2020-05-11 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.49,3.8116269492,3.7800000000000002,0.49,3.8116269492
2020-05-11 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.48,3.9691308872,3.94,0.48,3.9691308872
2020-05-11 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.43,3.8739385643,3.85,0.43,3.8739385643
2020-05-11 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.43,3.9832775449,3.96,0.43,3.9832775449
2020-05-11 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.47000000000000003,3.9877938763,3.96,0.47000000000000003,3.9877938763
2020-05-11 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.47000000000000003,3.8289554711,3.8,0.47000000000000003,3.8289554711
2020-05-11 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.49,3.8314618620000003,3.8,0.49,3.8314618620000003
2020-05-11 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.53,3.8962161131,3.86,0.53,3.8962161131
2020-05-11 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.5700000000000001,3.9612245581,3.92,0.5700000000000001,3.9612245581
2020-05-11 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.52,4.0435751508,4.01,0.52,4.0435751508
2020-05-11 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.59,4.0927496869,4.05,0.59,4.0927496869
2020-05-11 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.61,4.0067068772,3.96,0.61,4.0067068772
2020-05-11 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.5700000000000001,3.9513288904,3.91,0.5700000000000001,3.9513288904
2020-05-11 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.5700000000000001,3.8524018482,3.81,0.5700000000000001,3.8524018482
2020-05-11 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.5700000000000001,3.7535316703,3.71,0.5700000000000001,3.7535316703
2020-05-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.6000000000000001,3.7680764323,3.7199999999999998,0.6000000000000001,3.7680764323
2020-05-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5700000000000001,3.7930726331,3.75,0.5700000000000001,3.7930726331
2020-05-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.5700000000000001,3.7733009421,3.73,0.5700000000000001,3.7733009421
2020-05-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.5700000000000001,3.536240942,3.49,0.5700000000000001,3.536240942
2020-05-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.5700000000000001,3.3685753665,3.32,0.5700000000000001,3.3685753665
2020-05-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.58,3.1931175988,3.14,0.58,3.1931175988
2020-05-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.5700000000000001,2.9947453982,2.94,0.5700000000000001,2.9947453982
2020-05-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.59,2.9006378609,2.84,0.59,2.9006378609
2020-05-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.59,2.8028021693,2.74,0.59,2.8028021693
2020-05-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.61,2.8070803337,2.74,0.61,2.8070803337
2020-05-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.59,2.8614856281,2.8,0.59,2.8614856281
2020-05-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.62,2.7897670154,2.7199999999999998,0.62,2.7897670154
2020-05-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.62,2.7020917823,2.63,0.62,2.7020917823
2020-05-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.62,2.6534505836999998,2.58,0.62,2.6534505836999998
2020-05-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.6000000000000001,2.6488488066,2.58,0.6000000000000001,2.6488488066
2020-05-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.58,2.6053790511,2.54,0.58,2.6053790511
2020-05-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774
2020-05-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.58,2.6053790511,2.54,0.58,2.6053790511
2020-05-12 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544
2020-05-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.5700000000000001,2.720386002,2.66,0.5700000000000001,2.720386002
2020-05-12 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.55,2.9418701535,2.89,0.55,2.9418701535
2020-05-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5,3.0907118921,3.05,0.5,3.0907118921
2020-05-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.47000000000000003,3.3333016665,3.3,0.47000000000000003,3.3333016665
2020-05-12 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.48,3.5525765298,3.52,0.48,3.5525765298
2020-05-12 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.51,3.7052665221,3.67,0.51,3.7052665221
2020-05-12 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.48,3.7310052264999998,3.7,0.48,3.7310052264999998
2020-05-12 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.5,3.8030119642,3.77,0.5,3.8030119642
2020-05-12 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.53,3.8169752423,3.7800000000000002,0.53,3.8169752423
2020-05-12 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.51,3.7647045037,3.73,0.51,3.7647045037
2020-05-12 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.55,3.6912057651,3.65,0.55,3.6912057651
2020-05-12 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.53,3.7278680234,3.69,0.53,3.7278680234
2020-05-12 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.56,3.7421384261,3.7,0.56,3.7421384261
2020-05-12 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.46,3.7086385642,3.68,0.46,3.7086385642
2020-05-12 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.48,3.681426354,3.65,0.48,3.681426354
2020-05-12 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.5,3.6147475707,3.58,0.5,3.6147475707
2020-05-12 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.5,3.6246517074,3.59,0.5,3.6246517074
2020-05-12 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.59,0.47000000000000003,3.6206353034000003
2020-05-12 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.59,0.47000000000000003,3.6206353034000003
2020-05-12 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.49,3.6232858016,3.59,0.49,3.6232858016
2020-05-12 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.54,3.7293028839,3.69,0.54,3.7293028839
2020-05-12 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.59,3.8554117809,3.81,0.59,3.8554117809
2020-05-12 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.59,3.8060084078000003,3.76,0.59,3.8060084078000003
2020-05-12 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.62,3.8699870801,3.8200000000000003,0.62,3.8699870801
2020-05-12 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.65,3.9833905156,3.93,0.65,3.9833905156
2020-05-12 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.6000000000000001,3.9557679406,3.91,0.6000000000000001,3.9557679406
2020-05-12 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.59,3.8949454425,3.85,0.59,3.8949454425
2020-05-12 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.5700000000000001,3.8622920656,3.8200000000000003,0.5700000000000001,3.8622920656
2020-05-12 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.5700000000000001,3.8524018482,3.81,0.5700000000000001,3.8524018482
2020-05-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.5700000000000001,3.7733009421,3.73,0.5700000000000001,3.7733009421
2020-05-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.61,3.7598138252,3.71,0.61,3.7598138252
2020-05-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.59,3.7368703483,3.69,0.59,3.7368703483
2020-05-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.62,3.5938836932,3.54,0.62,3.5938836932
2020-05-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.6000000000000001,3.4229957639,3.37,0.6000000000000001,3.4229957639
2020-05-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.6000000000000001,3.2164576789,3.16,0.6000000000000001,3.2164576789
2020-05-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.6000000000000001,3.0692181415,3.01,0.6000000000000001,3.0692181415
2020-05-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.62,2.9753151094,2.91,0.62,2.9753151094
2020-05-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.62,2.8482977372000002,2.7800000000000002,0.62,2.8482977372000002
2020-05-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.61,2.8559061609,2.79,0.61,2.8559061609
2020-05-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.6000000000000001,2.9124731757999998,2.85,0.6000000000000001,2.9124731757999998
2020-05-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.6000000000000001,2.8635642127,2.8,0.6000000000000001,2.8635642127
2020-05-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.62,2.7118259531,2.64,0.62,2.7118259531
2020-05-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.63,2.636380094,2.56,0.63,2.636380094
2020-05-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.65,2.6024795869,2.52,0.65,2.6024795869
2020-05-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774
2020-05-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.61,2.6219458423,2.55,0.61,2.6219458423
2020-05-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.61,2.6219458423,2.55,0.61,2.6219458423
2020-05-13 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.61,2.5636302385,2.49,0.61,2.5636302385
2020-05-13 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.62,2.7313000567,2.66,0.62,2.7313000567
2020-05-13 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.59,2.8810588331,2.8200000000000003,0.59,2.8810588331
2020-05-13 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.52,3.0841530442,3.04,0.52,3.0841530442
2020-05-13 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.55,3.3553837336,3.31,0.55,3.3553837336
2020-05-13 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,3.5300000000000002,0.49,3.5638462369
2020-05-13 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.48,3.6615980117999998,3.63,0.48,3.6615980117999998
2020-05-13 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.48,3.7508399059,3.7199999999999998,0.48,3.7508399059
2020-05-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.48,3.7210885504,3.69,0.48,3.7210885504
2020-05-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.54,3.7293028839,3.69,0.54,3.7293028839
2020-05-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.52,3.7363618668000003,3.7,0.52,3.7363618668000003
2020-05-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.53,3.8565917596,3.8200000000000003,0.53,3.8565917596
2020-05-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.52,3.8255065024,3.79,0.52,3.8255065024
2020-05-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.5,4.1204490047,4.09,0.5,4.1204490047
2020-05-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.46,4.1654771635,4.14,0.46,4.1654771635
2020-05-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.46,4.1555384729,4.13,0.46,4.1555384729
2020-05-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.44,4.0638897623,4.04,0.44,4.0638897623
2020-05-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.42,4.1015606786,4.08,0.42,4.1015606786
2020-05-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.47000000000000003,3.9282184257,3.9,0.47000000000000003,3.9282184257
2020-05-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.5,3.8426683436999998,3.81,0.5,3.8426683436999998
2020-05-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.5,3.9815198103,3.95,0.5,3.9815198103
2020-05-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.52,4.0039105884,3.9699999999999998,0.52,4.0039105884
2020-05-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.56,3.8905141048000003,3.85,0.56,3.8905141048000003
2020-05-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.59,4.0531715977,4.01,0.59,4.0531715977
2020-05-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.59,4.2214334058,4.18,0.59,4.2214334058
2020-05-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.61,4.2737571293,4.23,0.61,4.2737571293
2020-05-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.5700000000000001,4.2087765443,4.17,0.5700000000000001,4.2087765443
2020-05-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.5700000000000001,4.0998170691,4.06,0.5700000000000001,4.0998170691
2020-05-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.61,3.9671778382,3.92,0.61,3.9671778382
2020-05-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.65,3.8847651152,3.83,0.65,3.8847651152
2020-05-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.66,3.7780947579,3.7199999999999998,0.66,3.7780947579
2020-05-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.64,3.8732415365,3.8200000000000003,0.64,3.8732415365
2020-05-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.62,3.7910420731,3.74,0.62,3.7910420731
2020-05-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.64,3.6859869777,3.63,0.64,3.6859869777
2020-05-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.62,3.4855845995,3.43,0.62,3.4855845995
2020-05-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.65,3.2163644072,3.15,0.65,3.2163644072
2020-05-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.64,3.0870698081,3.02,0.64,3.0870698081
2020-05-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.66,2.9936599673,2.92,0.66,2.9936599673
2020-05-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.65,2.903687311,2.83,0.65,2.903687311
2020-05-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.63,2.8992757716,2.83,0.63,2.8992757716
2020-05-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.63,2.9285662021,2.86,0.63,2.9285662021
2020-05-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.66,2.8670019184,2.79,0.66,2.8670019184
2020-05-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.66,2.7892113581,2.71,0.66,2.7892113581
2020-05-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.64,2.7164682954,2.64,0.64,2.7164682954
2020-05-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.64,2.7164682954,2.64,0.64,2.7164682954
2020-05-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.63,2.6946799438999998,2.62,0.63,2.6946799438999998
2020-05-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.63,2.6752383071,2.6,0.63,2.6752383071
2020-05-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.63,2.636380094,2.56,0.63,2.636380094
2020-05-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.62,2.6145745352,2.54,0.62,2.6145745352
2020-05-14 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.64,2.7456328961,2.67,0.64,2.7456328961
2020-05-14 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.6000000000000001,2.9810065414,2.92,0.6000000000000001,2.9810065414
2020-05-14 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.52,3.2024990242,3.16,0.52,3.2024990242
2020-05-14 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.56,3.4359423744,3.39,0.56,3.4359423744
2020-05-14 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.52,3.6769552622,3.64,0.52,3.6769552622
2020-05-14 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.49,3.8314618620000003,3.8,0.49,3.8314618620000003
2020-05-14 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.46,3.8873126965,3.86,0.46,3.8873126965
2020-05-14 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.46,3.8773831381,3.85,0.46,3.8773831381
2020-05-14 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.5,3.941839672,3.91,0.5,3.941839672
2020-05-14 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.5,3.8823317736,3.85,0.5,3.8823317736
2020-05-14 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.5,3.8823317736,3.85,0.5,3.8823317736
2020-05-14 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.5,3.8525835487,3.8200000000000003,0.5,3.8525835487
2020-05-14 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.56,3.9103068933,3.87,0.56,3.9103068933
2020-05-14 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.59,3.8850611321,3.84,0.59,3.8850611321
2020-05-14 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.52,3.716557547,3.68,0.52,3.716557547
2020-05-14 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.46,3.7086385642,3.68,0.46,3.7086385642
2020-05-14 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.42,3.7436345976,3.7199999999999998,0.42,3.7436345976
2020-05-14 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.44,3.726070316,3.7,0.44,3.726070316
2020-05-14 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.49,3.5836573497,3.55,0.49,3.5836573497
2020-05-14 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.49,3.6034705493,3.5700000000000003,0.49,3.6034705493
2020-05-14 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.53,3.7575657014,3.7199999999999998,0.53,3.7575657014
2020-05-14 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.56,3.9004102348,3.86,0.56,3.9004102348
2020-05-14 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.56,3.8905141048000003,3.85,0.56,3.8905141048000003
2020-05-14 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.59,3.8554117809,3.81,0.59,3.8554117809
2020-05-14 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.56,3.811364585,3.77,0.56,3.811364585
2020-05-14 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.59,3.8751774153,3.83,0.59,3.8751774153
2020-05-14 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.59,3.8257678968,3.7800000000000002,0.59,3.8257678968
2020-05-14 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.58,3.7451835736,3.7,0.58,3.7451835736
2020-05-14 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.56,3.791582783,3.75,0.56,3.791582783
2020-05-14 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.56,3.7223648397,3.68,0.56,3.7223648397
2020-05-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.58,3.7254261501,3.68,0.58,3.7254261501
2020-05-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.58,3.6365505634,3.59,0.58,3.6365505634
2020-05-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.56,3.4852833457,3.44,0.56,3.4852833457
2020-05-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.58,3.3210389940000002,3.27,0.58,3.3210389940000002
2020-05-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.58,3.1734523787,3.12,0.58,3.1734523787
2020-05-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.6000000000000001,2.971211874,2.91,0.6000000000000001,2.971211874
2020-05-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.65,2.8355070093,2.76,0.65,2.8355070093
2020-05-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.62,2.7507817071,2.68,0.62,2.7507817071
2020-05-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.62,2.7215620515000003,2.65,0.62,2.7215620515000003
2020-05-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.59,2.7734815666,2.71,0.59,2.7734815666
2020-05-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.62,2.7313000567,2.66,0.62,2.7313000567
2020-05-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.59,2.6758550035,2.61,0.59,2.6758550035
2020-05-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.59,2.5978837541,2.5300000000000002,0.59,2.5978837541
2020-05-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.59,2.5297628347,2.46,0.59,2.5297628347
2020-05-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614
2020-05-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614
2020-05-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.59,2.5103187049,2.44,0.59,2.5103187049
2020-05-15 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.6000000000000001,2.4641631439,2.39,0.6000000000000001,2.4641631439
2020-05-15 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.62,2.6826293072,2.61,0.62,2.6826293072
2020-05-15 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.6000000000000001,2.7756260555,2.71,0.6000000000000001,2.7756260555
2020-05-15 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.53,3.0464569585,3.0,0.53,3.0464569585
2020-05-15 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.51,3.2601380339,3.22,0.51,3.2601380339
2020-05-15 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.51,3.3984849566,3.36,0.51,3.3984849566
2020-05-15 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.49,3.6331941869,3.6,0.49,3.6331941869
2020-05-15 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.46,3.629269899,3.6,0.46,3.629269899
2020-05-15 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.46,3.7086385642,3.68,0.46,3.7086385642
2020-05-15 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.5,3.7534517447,3.7199999999999998,0.5,3.7534517447
2020-05-15 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.49,3.6827435425,3.65,0.49,3.6827435425
2020-05-15 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.51,3.6062445841,3.5700000000000003,0.51,3.6062445841
2020-05-15 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.51,3.6161443555,3.58,0.51,3.6161443555
2020-05-15 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.54,3.5611795799,3.52,0.54,3.5611795799
2020-05-15 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.49,3.4648232278,3.43,0.49,3.4648232278
2020-05-15 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.47000000000000003,3.462051415,3.43,0.47000000000000003,3.462051415
2020-05-15 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.47000000000000003,3.4026166402,3.37,0.47000000000000003,3.4026166402
2020-05-15 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.43,3.2188507266,3.19,0.43,3.2188507266
2020-05-15 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.47000000000000003,3.1354266057,3.1,0.47000000000000003,3.1354266057
2020-05-15 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.47000000000000003,3.1749803149,3.14,0.47000000000000003,3.1749803149
2020-05-15 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.51,3.220636583,3.18,0.51,3.220636583
2020-05-15 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.52,3.4494202411,3.41,0.52,3.4494202411
2020-05-15 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.55,3.6220022087,3.58,0.55,3.6220022087
2020-05-15 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.58,3.6859191527,3.64,0.58,3.6859191527
2020-05-15 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.63,3.7433941818000003,3.69,0.63,3.7433941818000003
2020-05-15 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.67,3.7306567786000002,3.67,0.67,3.7306567786000002
2020-05-15 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.64,3.8535178733,3.8,0.64,3.8535178733
2020-05-15 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.59,3.7467452542,3.7,0.59,3.7467452542
2020-05-15 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.63,3.6350103164,3.58,0.63,3.6350103164
2020-05-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.65,3.6188534096,3.56,0.65,3.6188534096
2020-05-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.61,3.5724641355999998,3.52,0.61,3.5724641355999998
2020-05-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.6000000000000001,3.6102077503,3.56,0.6000000000000001,3.6102077503
2020-05-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.6000000000000001,3.5806284365,3.5300000000000002,0.6000000000000001,3.5806284365
2020-05-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.6000000000000001,3.4131510368,3.36,0.6000000000000001,3.4131510368
2020-05-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.62,3.2104361074,3.15,0.62,3.2104361074
2020-05-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.63,3.0850121556,3.02,0.63,3.0850121556
2020-05-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.63,2.9481010837,2.88,0.63,2.9481010837
2020-05-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.63,2.8212408616999998,2.75,0.63,2.8212408616999998
2020-05-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.63,2.7335873866,2.66,0.63,2.7335873866
2020-05-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.63,2.7141296948,2.64,0.63,2.7141296948
2020-05-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.61,2.7095571594,2.64,0.61,2.7095571594
2020-05-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803
2020-05-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.62,2.5466252178,2.47,0.62,2.5466252178
2020-05-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.62,2.527231687,2.45,0.62,2.527231687
2020-05-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.59,2.4811690793,2.41,0.59,2.4811690793
2020-05-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.5700000000000001,2.4473046398,2.38,0.5700000000000001,2.4473046398
2020-05-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.5700000000000001,2.4473046398,2.38,0.5700000000000001,2.4473046398
2020-05-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.58,2.4690889008,2.4,0.58,2.4690889008
2020-05-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679
2020-05-16 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021
2020-05-16 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.6000000000000001,2.6391096984,2.5700000000000003,0.6000000000000001,2.6391096984
2020-05-16 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.58,2.7518175812,2.69,0.58,2.7518175812
2020-05-16 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.5700000000000001,2.8378336808,2.7800000000000002,0.5700000000000001,2.8378336808
2020-05-16 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.59,2.9202225943,2.86,0.59,2.9202225943
2020-05-16 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.56,3.0125072614,2.96,0.56,3.0125072614
2020-05-16 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.54,3.1959505628000002,3.15,0.54,3.1959505628000002
2020-05-16 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.52,3.1926321429,3.15,0.52,3.1926321429
2020-05-16 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.55,3.3159312417,3.27,0.55,3.3159312417
2020-05-16 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.53,3.2929318244,3.25,0.53,3.2929318244
2020-05-16 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.51,3.2700152905,3.23,0.51,3.2700152905
2020-05-16 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.58,3.2029517636,3.15,0.58,3.2029517636
2020-05-16 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.61,3.2477992549,3.19,0.61,3.2477992549
2020-05-16 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.59,3.1752952619,3.12,0.59,3.1752952619
2020-05-16 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.59,3.1360006378,3.08,0.59,3.1360006378
2020-05-16 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.54,3.0088536023,2.96,0.54,3.0088536023
2020-05-16 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.56,2.9535741061,2.9,0.56,2.9535741061
2020-05-16 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.6000000000000001,3.0594117082,3.0,0.6000000000000001,3.0594117082
2020-05-16 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.6000000000000001,3.0398026252,2.98,0.6000000000000001,3.0398026252
2020-05-16 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.59,3.1261797773,3.07,0.59,3.1261797773
2020-05-16 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.59,3.2637708253,3.21,0.59,3.2637708253
2020-05-16 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.6000000000000001,3.3836223193,3.33,0.6000000000000001,3.3836223193
2020-05-16 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.6000000000000001,3.6299311288,3.58,0.6000000000000001,3.6299311288
2020-05-16 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.62,3.6332905196,3.58,0.62,3.6332905196
2020-05-16 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.66,3.7288738246,3.67,0.66,3.7288738246
2020-05-16 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.64,3.6466011572,3.59,0.64,3.6466011572
2020-05-16 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.64,3.5973879413,3.54,0.64,3.5973879413
2020-05-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.62,3.6234375943,3.5700000000000003,0.62,3.6234375943
2020-05-16 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.61,3.5724641355999998,3.52,0.61,3.5724641355999998
2020-05-16 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.61,3.4444448029,3.39,0.61,3.4444448029
2020-05-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.61,3.513360215,3.46,0.61,3.513360215
2020-05-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.63,3.4480429232,3.39,0.63,3.4480429232
2020-05-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.63,3.3694213153,3.31,0.63,3.3694213153
2020-05-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.66,3.2086134077,3.14,0.66,3.2086134077
2020-05-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.64,3.0088536023,2.94,0.64,3.0088536023
2020-05-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.63,2.8504911857,2.7800000000000002,0.63,2.8504911857
2020-05-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.61,2.8070803337,2.74,0.61,2.8070803337
2020-05-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484
2020-05-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.63,2.6655205871,2.59,0.63,2.6655205871
2020-05-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.61,2.6414011433,2.5700000000000003,0.61,2.6414011433
2020-05-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.61,2.6024987992,2.5300000000000002,0.61,2.6024987992
2020-05-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.61,2.5150944316,2.44,0.61,2.5150944316
2020-05-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.61,2.4472433471,2.37,0.61,2.4472433471
2020-05-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.61,2.4085265205,2.33,0.61,2.4085265205
2020-05-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.59,2.4035390573,2.33,0.59,2.4035390573
2020-05-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.6000000000000001,2.4060133,2.33,0.6000000000000001,2.4060133
2020-05-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.6000000000000001,2.3769728648,2.3,0.6000000000000001,2.3769728648
2020-05-17 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.58,2.3429255217,2.27,0.58,2.3429255217
2020-05-17 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.63,2.4233241632,2.34,0.63,2.4233241632
2020-05-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.63,2.4909837414,2.41,0.63,2.4909837414
2020-05-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.61,2.5345019235,2.46,0.61,2.5345019235
2020-05-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.61,2.6900743484,2.62,0.61,2.6900743484
2020-05-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.66,2.8378160617,2.76,0.66,2.8378160617
2020-05-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.61,2.8852209621,2.8200000000000003,0.61,2.8852209621
2020-05-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.63,3.1339751116,3.07,0.63,3.1339751116
2020-05-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.63,3.1535694062,3.09,0.63,3.1535694062
2020-05-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.62,3.30860998,3.25,0.62,3.30860998
2020-05-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.62,3.3282578025,3.27,0.62,3.3282578025
2020-05-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.64,3.4597109705999998,3.4,0.64,3.4597109705999998
2020-05-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.58,3.3604315199,3.31,0.58,3.3604315199
2020-05-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.6000000000000001,3.3442637456,3.29,0.6000000000000001,3.3442637456
2020-05-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.5700000000000001,3.2405246489,3.19,0.5700000000000001,3.2405246489
2020-05-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.5700000000000001,3.2700611615,3.22,0.5700000000000001,3.2700611615
2020-05-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.51,3.1515393064,3.11,0.51,3.1515393064
2020-05-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.53,3.1055595309,3.06,0.53,3.1055595309
2020-05-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.55,3.1090352201,3.06,0.55,3.1090352201
2020-05-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.52,3.1137276695,3.07,0.52,3.1137276695
2020-05-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.5700000000000001,3.1224669734,3.07,0.5700000000000001,3.1224669734
2020-05-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.61,3.3362403990000002,3.2800000000000002,0.61,3.3362403990000002
2020-05-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.61,3.602027207,3.55,0.61,3.602027207
2020-05-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.58,3.6365505634,3.59,0.58,3.6365505634
2020-05-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.6000000000000001,3.7187228991,3.67,0.6000000000000001,3.7187228991
2020-05-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.65,3.7468119782000002,3.69,0.65,3.7468119782000002
2020-05-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.59,3.717122543,3.67,0.59,3.717122543
2020-05-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.59,3.6381588750000002,3.59,0.59,3.6381588750000002
2020-05-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.63,3.5464066321,3.49,0.63,3.5464066321
2020-05-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.64,3.5481967251,3.49,0.64,3.5481967251
2020-05-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.6000000000000001,3.4722327111,3.42,0.6000000000000001,3.4722327111
2020-05-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.5700000000000001,3.5559808773,3.51,0.5700000000000001,3.5559808773
2020-05-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.5700000000000001,3.5263720734,3.48,0.5700000000000001,3.5263720734
2020-05-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.61,3.3755740253,3.32,0.61,3.3755740253
2020-05-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.61,3.208519908,3.15,0.61,3.208519908
2020-05-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.63,2.9969651316,2.93,0.63,2.9969651316
2020-05-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.61,2.8461377338,2.7800000000000002,0.61,2.8461377338
2020-05-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.61,2.7485450697,2.68,0.61,2.7485450697
2020-05-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.61,2.6511318338,2.58,0.61,2.6511318338
2020-05-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.63,2.636380094,2.56,0.63,2.636380094
2020-05-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.6000000000000001,2.6293725487,2.56,0.6000000000000001,2.6293725487
2020-05-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.6000000000000001,2.6293725487,2.56,0.6000000000000001,2.6293725487
2020-05-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.6000000000000001,2.5321137415,2.46,0.6000000000000001,2.5321137415
2020-05-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.6000000000000001,2.4641631439,2.39,0.6000000000000001,2.4641631439
2020-05-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.6000000000000001,2.4350770008,2.36,0.6000000000000001,2.4350770008
2020-05-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.5700000000000001,2.4278591392,2.36,0.5700000000000001,2.4278591392
2020-05-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.59,2.4326323191,2.36,0.59,2.4326323191
2020-05-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.59,2.4617473469,2.39,0.59,2.4617473469
2020-05-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.59,2.3841560352,2.31,0.59,2.3841560352
2020-05-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.59,2.6076234391,2.54,0.59,2.6076234391
2020-05-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5700000000000001,2.8084515306,2.75,0.5700000000000001,2.8084515306
2020-05-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.52,3.0940103426,3.05,0.52,3.0940103426
2020-05-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.49,3.2966194806,3.26,0.49,3.2966194806
2020-05-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.47000000000000003,3.6305509224,3.6,0.47000000000000003,3.6305509224
2020-05-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.41000000000000003,3.7524658559,3.73,0.41000000000000003,3.7524658559
2020-05-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.44,3.8353226722000002,3.81,0.44,3.8353226722000002
2020-05-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.42,3.9026657556,3.88,0.42,3.9026657556
2020-05-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.47000000000000003,3.8785822152,3.85,0.47000000000000003,3.8785822152
2020-05-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.45,3.8563454202000003,3.83,0.45,3.8563454202000003
2020-05-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.49,3.7620473150000002,3.73,0.49,3.7620473150000002
2020-05-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.5,3.8624991909,3.83,0.5,3.8624991909
2020-05-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.42,3.8231400707,3.8,0.42,3.8231400707
2020-05-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.5,3.7930989969,3.76,0.5,3.7930989969
2020-05-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.47000000000000003,3.7297318938,3.7,0.47000000000000003,3.7297318938
2020-05-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.47000000000000003,3.6603005341,3.63,0.47000000000000003,3.6603005341
2020-05-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.43,3.5163901945,3.49,0.43,3.5163901945
2020-05-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.41000000000000003,3.5835317775,3.56,0.41000000000000003,3.5835317775
2020-05-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.45,3.578407467,3.55,0.45,3.578407467
2020-05-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.42,3.6840195439,3.66,0.42,3.6840195439
2020-05-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.49,3.7620473150000002,3.73,0.49,3.7620473150000002
2020-05-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.52,3.8155995597,3.7800000000000002,0.52,3.8155995597
2020-05-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.54,3.8777828717,3.84,0.54,3.8777828717
2020-05-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.52,3.9146902815,3.88,0.52,3.9146902815
2020-05-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.56,3.9696977215,3.93,0.56,3.9696977215
2020-05-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.47000000000000003,3.9083628286,3.88,0.47000000000000003,3.9083628286
2020-05-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.55,3.8494934732,3.81,0.55,3.8494934732
2020-05-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.55,3.7901187316,3.75,0.55,3.7901187316
2020-05-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.58,3.7748244992,3.73,0.58,3.7748244992
2020-05-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.54,3.7391977749,3.7,0.54,3.7391977749
2020-05-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.53,3.7575657014,3.7199999999999998,0.53,3.7575657014
2020-05-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.5,3.7138120577000002,3.68,0.5,3.7138120577000002
2020-05-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.53,3.5399011286,3.5,0.53,3.5399011286
2020-05-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.56,3.3373192835,3.29,0.56,3.3373192835
2020-05-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.56,3.1600158227,3.11,0.56,3.1600158227
2020-05-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.51,3.0036144892,2.96,0.51,3.0036144892
2020-05-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.59,2.9006378609,2.84,0.59,2.9006378609
2020-05-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.58,2.7909317441,2.73,0.58,2.7909317441
2020-05-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.55,2.7750495491000002,2.7199999999999998,0.55,2.7750495491000002
2020-05-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.55,2.7946556138,2.74,0.55,2.7946556138
2020-05-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.55,2.7064737205,2.65,0.55,2.7064737205
2020-05-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.5700000000000001,2.6226894593,2.56,0.5700000000000001,2.6226894593
2020-05-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.56,2.6107661711,2.55,0.56,2.6107661711
2020-05-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-05-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.54,2.5576551761,2.5,0.54,2.5576551761
2020-05-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,2.47,0.54,2.528339376
2020-05-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.5700000000000001,2.5056935168,2.44,0.5700000000000001,2.5056935168
2020-05-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003
2020-05-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.55,2.6281932958,2.5700000000000003,0.55,2.6281932958
2020-05-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.52,2.8675425019,2.8200000000000003,0.52,2.8675425019
2020-05-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.48,3.1567071451,3.12,0.48,3.1567071451
2020-05-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.43,3.5064654568,3.48,0.43,3.5064654568
2020-05-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.45,3.6974856322000003,3.67,0.45,3.6974856322000003
2020-05-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.42,3.803261758,3.7800000000000002,0.42,3.803261758
2020-05-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.39,3.8000657889,3.7800000000000002,0.39,3.8000657889
2020-05-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.41000000000000003,3.941383006,3.92,0.41000000000000003,3.941383006
2020-05-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.44,3.9048687558,3.88,0.44,3.9048687558
2020-05-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.41000000000000003,3.8817135391,3.86,0.41000000000000003,3.8817135391
2020-05-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.43,3.7745728235,3.75,0.43,3.7745728235
2020-05-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.42,3.7635090009,3.74,0.42,3.7635090009
2020-05-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.4,3.7911607721,3.77,0.4,3.7911607721
2020-05-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.4,3.8209946349,3.8,0.4,3.8209946349
2020-05-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.38,3.76920416,3.75,0.38,3.76920416
2020-05-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.64,0.41000000000000003,3.6630178815
2020-05-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.41000000000000003,3.5636638449999998,3.54,0.41000000000000003,3.5636638449999998
2020-05-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.45,3.608171282,3.58,0.45,3.608171282
2020-05-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.39,3.571358285,3.55,0.39,3.571358285
2020-05-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.43,3.7249026833,3.7,0.43,3.7249026833
2020-05-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.46,3.8277408481,3.8,0.46,3.8277408481
2020-05-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.54,3.8975889983,3.86,0.54,3.8975889983
2020-05-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.52,3.7759766947999998,3.74,0.52,3.7759766947999998
2020-05-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.51,3.8737191430999998,3.84,0.51,3.8737191430999998
2020-05-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.55,3.9385911187,3.9,0.55,3.9385911187
2020-05-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.52,3.8948684188,3.86,0.52,3.8948684188
2020-05-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.5700000000000001,3.8820741879,3.84,0.5700000000000001,3.8820741879
2020-05-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.5700000000000001,3.8128467055,3.77,0.5700000000000001,3.8128467055
2020-05-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.59,3.815887839,3.77,0.59,3.815887839
2020-05-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.54,3.7391977749,3.7,0.54,3.7391977749
2020-05-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.51,3.6953619579,3.66,0.51,3.6953619579
2020-05-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.54,3.6402747149,3.6,0.54,3.6402747149
2020-05-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.56,3.574143254,3.5300000000000002,0.56,3.574143254
2020-05-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.59,3.3720172004,3.32,0.59,3.3720172004
2020-05-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.59,3.1949491389,3.14,0.59,3.1949491389
2020-05-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.59,3.0378446307,2.98,0.59,3.0378446307
2020-05-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.59,2.9104295216000002,2.85,0.59,2.9104295216000002
2020-05-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5700000000000001,2.8084515306,2.75,0.5700000000000001,2.8084515306
2020-05-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.61,2.7485450697,2.68,0.61,2.7485450697
2020-05-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.59,2.7734815666,2.71,0.59,2.7734815666
2020-05-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.59,2.7148848963,2.65,0.59,2.7148848963
2020-05-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.62,2.6340083523,2.56,0.62,2.6340083523
2020-05-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.62,2.6242903803,2.55,0.62,2.6242903803
2020-05-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.62,2.5951493213,2.52,0.62,2.5951493213
2020-05-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.6000000000000001,2.5904439774,2.52,0.6000000000000001,2.5904439774
2020-05-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.6000000000000001,2.5612692166,2.49,0.6000000000000001,2.5612692166
2020-05-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.6000000000000001,2.5418300494,2.47,0.6000000000000001,2.5418300494
2020-05-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.62,2.527231687,2.45,0.62,2.527231687
2020-05-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.59,2.7051247661,2.64,0.59,2.7051247661
2020-05-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.55,2.8436947797,2.79,0.55,2.8436947797
2020-05-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.48,3.1072978615,3.07,0.48,3.1072978615
2020-05-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.41000000000000003,3.3352960888,3.31,0.41000000000000003,3.3352960888
2020-05-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.41000000000000003,3.5437973983,3.52,0.41000000000000003,3.5437973983
2020-05-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.41000000000000003,3.702769234,3.68,0.41000000000000003,3.702769234
2020-05-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.41000000000000003,3.7226469078,3.7,0.41000000000000003,3.7226469078
2020-05-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.39,3.7702254574,3.75,0.39,3.7702254574
2020-05-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.44,3.7955895458,3.77,0.44,3.7955895458
2020-05-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.43,3.7944433056999998,3.77,0.43,3.7944433056999998
2020-05-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.43,3.6752414887000002,3.65,0.43,3.6752414887000002
2020-05-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.4,3.8110497242,3.79,0.4,3.8110497242
2020-05-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.38,3.7592552454,3.74,0.38,3.7592552454
2020-05-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.38,3.6896205767,3.67,0.38,3.6896205767
2020-05-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.39,3.6111217094,3.59,0.39,3.6111217094
2020-05-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.37,3.5294475488,3.51,0.37,3.5294475488
2020-05-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.37,3.4896704715,3.47,0.37,3.4896704715
2020-05-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.37,3.5095583768000003,3.49,0.37,3.5095583768000003
2020-05-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.43,3.4072422867,3.38,0.43,3.4072422867
2020-05-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.38,3.520568136,3.5,0.38,3.520568136
2020-05-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.43,3.6653103552,3.64,0.43,3.6653103552
2020-05-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.51,3.7944301285,3.76,0.51,3.7944301285
2020-05-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.46,3.758257575,3.73,0.46,3.758257575
