Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.49,3.8116269492,3.7800000000000002,0.49,3.8116269492
2020-05-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.51,3.7647045037,3.73,0.51,3.7647045037
2020-05-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.55,3.8692893404,3.83,0.55,3.8692893404
2020-05-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.52,3.8255065024,3.79,0.52,3.8255065024
2020-05-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.5,3.7435411044,3.71,0.5,3.7435411044
2020-05-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.53,3.7476659403,3.71,0.53,3.7476659403
2020-05-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.56,3.7816927426999998,3.74,0.56,3.7816927426999998
2020-05-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.55,3.7406550229,3.7,0.55,3.7406550229
2020-05-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.52,3.6670560399000003,3.63,0.52,3.6670560399000003
2020-05-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.52,3.5878823838000002,3.55,0.52,3.5878823838000002
2020-05-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.5700000000000001,3.3882886536,3.34,0.5700000000000001,3.3882886536
2020-05-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.5700000000000001,3.1913163428,3.14,0.5700000000000001,3.1913163428
2020-05-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.55,3.0696742498,3.02,0.55,3.0696742498
2020-05-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.56,2.904496514,2.85,0.56,2.904496514
2020-05-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.54,2.8123299949,2.76,0.54,2.8123299949
2020-05-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.54,2.7927047821,2.74,0.54,2.7927047821
2020-05-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.51,2.7575713953000003,2.71,0.51,2.7575713953000003
2020-05-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-05-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.52,2.6024795869,2.55,0.52,2.6024795869
2020-05-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003
2020-05-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.53,2.5360007886,2.48,0.53,2.5360007886
2020-05-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-05-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.54,2.5088044962,2.45,0.54,2.5088044962
2020-05-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.56,2.4936920419,2.43,0.56,2.4936920419
2020-05-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-05-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.5700000000000001,2.6715164233,2.61,0.5700000000000001,2.6715164233
2020-05-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.55,2.8142672226,2.76,0.55,2.8142672226
2020-05-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.47000000000000003,3.1156540244,3.08,0.47000000000000003,3.1156540244
2020-05-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.46,3.2625909949,3.23,0.46,3.2625909949
2020-05-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.42,3.544968265,3.52,0.42,3.544968265
2020-05-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.4,3.6420323996,3.62,0.4,3.6420323996
2020-05-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.39,3.7403876804,3.7199999999999998,0.39,3.7403876804
2020-05-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.42,3.8430196461,3.8200000000000003,0.42,3.8430196461
2020-05-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.39,3.8398567681999998,3.8200000000000003,0.39,3.8398567681999998
2020-05-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.39,3.8398567681999998,3.8200000000000003,0.39,3.8398567681999998
2020-05-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.42,3.783384728,3.76,0.42,3.783384728
2020-05-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.39,3.7801719538,3.76,0.39,3.7801719538
2020-05-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.39,3.8597538782000003,3.84,0.39,3.8597538782000003
2020-05-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.39,3.7702254574,3.75,0.39,3.7702254574
2020-05-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.39,3.7006080581000003,3.68,0.39,3.7006080581000003
2020-05-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.36,3.5781559496,3.56,0.36,3.5781559496
2020-05-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.36,3.6179552236,3.6,0.36,3.6179552236
2020-05-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.37,3.6189639401,3.6,0.37,3.6189639401
2020-05-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.37,3.6488080245,3.63,0.37,3.6488080245
2020-05-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.64,0.41000000000000003,3.6630178815
2020-05-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.4,3.8309398325,3.81,0.4,3.8309398325
2020-05-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-05-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.53,3.8565917596,3.8200000000000003,0.53,3.8565917596
2020-05-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.51,3.9133745029,3.88,0.51,3.9133745029
2020-05-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.51,3.9728704988,3.94,0.51,3.9728704988
2020-05-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.5,3.872415267,3.84,0.5,3.872415267
2020-05-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.52,3.7957871384,3.76,0.52,3.7957871384
2020-05-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.54,3.7589892258,3.7199999999999998,0.54,3.7589892258
2020-05-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.51,3.7151715977,3.68,0.51,3.7151715977
2020-05-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.49,3.5836573497,3.55,0.49,3.5836573497
2020-05-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.53,3.6190192040999998,3.58,0.53,3.6190192040999998
2020-05-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.45,0.51,3.4874919355
2020-05-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.53,3.4015437672,3.36,0.53,3.4015437672
2020-05-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.55,3.2173591655,3.17,0.55,3.2173591655
2020-05-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.55,3.0008332176,2.95,0.55,3.0008332176
2020-05-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.53,2.8300706705,2.7800000000000002,0.53,2.8300706705
2020-05-22 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.55,2.6966831479,2.64,0.55,2.6966831479
2020-05-22 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.55,2.6086394921,2.55,0.55,2.6086394921
2020-05-22 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.56,2.6205342967,2.56,0.56,2.6205342967
2020-05-22 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.56,2.6498490523,2.59,0.56,2.6498490523
2020-05-22 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.55,2.5500196078,2.49,0.55,2.5500196078
2020-05-22 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.59,2.452039967,2.38,0.59,2.452039967
2020-05-22 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.58,2.4108089928,2.34,0.58,2.4108089928
2020-05-22 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.58,2.4108089928,2.34,0.58,2.4108089928
2020-05-22 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.56,2.4255308697,2.36,0.56,2.4255308697
2020-05-22 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.56,2.3866294224,2.32,0.56,2.3866294224
2020-05-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.58,2.3526155657,2.2800000000000002,0.58,2.3526155657
2020-05-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.58,2.3526155657,2.2800000000000002,0.58,2.3526155657
2020-05-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.58,2.6443902889,2.58,0.58,2.6443902889
2020-05-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.53,2.7711549938999998,2.7199999999999998,0.53,2.7711549938999998
2020-05-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.51,3.0036144892,2.96,0.51,3.0036144892
2020-05-22 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.46,3.1537279528,3.12,0.46,3.1537279528
2020-05-22 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.48,3.4337151891,3.4,0.48,3.4337151891
2020-05-22 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.45,3.6478623878,3.62,0.45,3.6478623878
2020-05-22 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.43,3.7050371118000003,3.68,0.43,3.7050371118000003
2020-05-22 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.43,3.7944433056999998,3.77,0.43,3.7944433056999998
2020-05-22 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.47000000000000003,3.8785822152,3.85,0.47000000000000003,3.8785822152
2020-05-22 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.43,3.8441253882,3.8200000000000003,0.43,3.8441253882
2020-05-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.43,3.784507894,3.76,0.43,3.784507894
2020-05-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.47000000000000003,3.6999729729,3.67,0.47000000000000003,3.6999729729
2020-05-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.43,3.784507894,3.76,0.43,3.784507894
2020-05-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.64,0.41000000000000003,3.6630178815
2020-05-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.37,3.6587566194,3.64,0.37,3.6587566194
2020-05-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.39,3.4918476485,3.47,0.39,3.4918476485
2020-05-22 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.39,3.4024256054,3.38,0.39,3.4024256054
2020-05-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.41000000000000003,3.3749962963,3.35,0.41000000000000003,3.3749962963
2020-05-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.45,3.3305404967,3.3,0.45,3.3305404967
2020-05-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.48,3.4238136632,3.39,0.48,3.4238136632
2020-05-22 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.51,3.5864467095,3.55,0.51,3.5864467095
2020-05-22 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.51,3.6557488973,3.62,0.51,3.6557488973
2020-05-22 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.54,3.7293028839,3.69,0.54,3.7293028839
2020-05-22 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.52,3.6868550283,3.65,0.52,3.6868550283
2020-05-22 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.56,3.7816927426999998,3.74,0.56,3.7816927426999998
2020-05-22 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.55,3.7703315504,3.73,0.55,3.7703315504
2020-05-22 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.53,3.6783827968000002,3.64,0.53,3.6783827968000002
2020-05-22 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.55,3.5133175205000002,3.47,0.55,3.5133175205000002
2020-05-22 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.56,3.5445168923,3.5,0.56,3.5445168923
2020-05-22 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.53,3.5102421569,3.47,0.53,3.5102421569
2020-05-22 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.5,3.4860436027,3.45,0.5,3.4860436027
2020-05-22 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.52,3.4889683289,3.45,0.52,3.4889683289
2020-05-22 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.5700000000000001,3.3488654795,3.3,0.5700000000000001,3.3488654795
2020-05-22 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.59,3.1949491389,3.14,0.59,3.1949491389
2020-05-22 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.58,2.9966648128,2.94,0.58,2.9966648128
2020-05-23 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.59,2.8419183662,2.7800000000000002,0.59,2.8419183662
2020-05-23 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.56,2.7085235831,2.65,0.56,2.7085235831
2020-05-23 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-05-23 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051
2020-05-23 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544
2020-05-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697
2020-05-23 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.5700000000000001,2.3889956049,2.32,0.5700000000000001,2.3889956049
2020-05-23 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.54,2.3625410049,2.3,0.54,2.3625410049
2020-05-23 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.56,2.3089391503,2.24,0.56,2.3089391503
2020-05-23 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.54,2.3041701326,2.24,0.54,2.3041701326
2020-05-23 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.56,2.260464554,2.19,0.56,2.260464554
2020-05-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.14,0.56,2.2120578654,2.14,0.56,2.2120578654
2020-05-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.59,2.2680828909,2.19,0.59,2.2680828909
2020-05-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.6000000000000001,2.4350770008,2.36,0.6000000000000001,2.4350770008
2020-05-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5700000000000001,2.4959567304,2.43,0.5700000000000001,2.4959567304
2020-05-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.52,2.5828859828,2.5300000000000002,0.52,2.5828859828
2020-05-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.54,2.7044592805,2.65,0.54,2.7044592805
2020-05-23 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.53,2.8398943642,2.79,0.53,2.8398943642
2020-05-23 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.5,3.0413812651,3.0,0.5,3.0413812651
2020-05-23 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.46,3.0844934754,3.05,0.46,3.0844934754
2020-05-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.42,3.2571920422,3.23,0.42,3.2571920422
2020-05-23 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.44,3.3490297102,3.32,0.44,3.3490297102
2020-05-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.47000000000000003,3.2937061193,3.26,0.47000000000000003,3.2937061193
2020-05-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.46,3.3517159784,3.32,0.46,3.3517159784
2020-05-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.46,3.2526911935,3.22,0.46,3.2526911935
2020-05-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.46,3.3021962389,3.27,0.46,3.3021962389
2020-05-23 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.46,3.5300991486999997,3.5,0.46,3.5300991486999997
2020-05-23 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.47000000000000003,3.4323315691,3.4,0.47000000000000003,3.4323315691
2020-05-23 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.43,3.4370045097,3.41,0.43,3.4370045097
2020-05-23 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.43,3.3774842709,3.35,0.43,3.3774842709
2020-05-23 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.48,3.0677842167,3.03,0.48,3.0677842167
2020-05-23 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.5,3.1400636936,3.1,0.5,3.1400636936
2020-05-23 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.5700000000000001,3.21099673,3.16,0.5700000000000001,3.21099673
2020-05-23 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.53,3.1844151739,3.14,0.53,3.1844151739
2020-05-23 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.56,3.3866207346,3.34,0.56,3.3866207346
2020-05-23 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.56,3.6531766998,3.61,0.56,3.6531766998
2020-05-23 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.59,3.6578955699,3.61,0.59,3.6578955699
2020-05-23 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.6000000000000001,3.7187228991,3.67,0.6000000000000001,3.7187228991
2020-05-23 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.58,3.6266789215,3.58,0.58,3.6266789215
2020-05-23 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.5700000000000001,3.4967699381,3.45,0.5700000000000001,3.4967699381
2020-05-23 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.56,3.4951537877,3.45,0.56,3.4951537877
2020-05-23 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.59,3.4311076929,3.38,0.59,3.4311076929
2020-05-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.5700000000000001,3.4277251932,3.38,0.5700000000000001,3.4277251932
2020-05-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.59,3.3917104828999998,3.34,0.59,3.3917104828999998
2020-05-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.61,3.3952466773,3.34,0.61,3.3952466773
2020-05-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.6000000000000001,3.2950872523,3.24,0.6000000000000001,3.2950872523
2020-05-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.6000000000000001,3.1182687504,3.06,0.6000000000000001,3.1182687504
2020-05-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.6000000000000001,2.9810065414,2.92,0.6000000000000001,2.9810065414
2020-05-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.55,2.8731341772,2.8200000000000003,0.55,2.8731341772
2020-05-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.58,2.7322701184,2.67,0.58,2.7322701184
2020-05-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.56,2.5912352267000003,2.5300000000000002,0.56,2.5912352267000003
2020-05-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.58,2.5469197082,2.48,0.58,2.5469197082
2020-05-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-05-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.58,2.5079872408,2.44,0.58,2.5079872408
2020-05-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933
2020-05-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.56,2.3574774654,2.29,0.56,2.3574774654
2020-05-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.56,2.3089391503,2.24,0.56,2.3089391503
2020-05-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.55,2.287116088,2.22,0.55,2.287116088
2020-05-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.5700000000000001,2.2532864887,2.18,0.5700000000000001,2.2532864887
2020-05-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.13,0.5700000000000001,2.204948979,2.13,0.5700000000000001,2.204948979
2020-05-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.11,0.5700000000000001,2.1856349192,2.11,0.5700000000000001,2.1856349192
2020-05-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.59,2.2584286573,2.18,0.59,2.2584286573
2020-05-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.61,2.2637358503,2.18,0.61,2.2637358503
2020-05-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.58,2.3235533134,2.25,0.58,2.3235533134
2020-05-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.59,2.5103187049,2.44,0.59,2.5103187049
2020-05-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.5700000000000001,2.6910592710000003,2.63,0.5700000000000001,2.6910592710000003
2020-05-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.55,2.8338842602,2.7800000000000002,0.55,2.8338842602
2020-05-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.55,2.9615198801,2.91,0.55,2.9615198801
2020-05-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.49,3.0693647551,3.03,0.49,3.0693647551
2020-05-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.52,3.1531730051,3.11,0.52,3.1531730051
2020-05-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.46,3.1537279528,3.12,0.46,3.1537279528
2020-05-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.49,3.0496229275,3.01,0.49,3.0496229275
2020-05-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.51,3.1416715296,3.1,0.51,3.1416715296
2020-05-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.47000000000000003,3.0860006481,3.05,0.47000000000000003,3.0860006481
2020-05-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.47000000000000003,3.0563540371,3.02,0.47000000000000003,3.0563540371
2020-05-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.43,2.9910700426,2.96,0.43,2.9910700426
2020-05-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.48,2.9690570894,2.93,0.48,2.9690570894
2020-05-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.5,2.9132284497,2.87,0.5,2.9132284497
2020-05-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.51,2.836229892,2.79,0.51,2.836229892
2020-05-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.49,2.8327018904,2.79,0.49,2.8327018904
2020-05-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.47000000000000003,2.9674568236,2.93,0.47000000000000003,2.9674568236
2020-05-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.53,3.0366099519,2.99,0.53,3.0366099519
2020-05-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.51,3.2403857795,3.2,0.51,3.2403857795
2020-05-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.51,3.3787127726,3.34,0.51,3.3787127726
2020-05-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.51,3.477599747,3.44,0.51,3.477599747
2020-05-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.5700000000000001,3.5066365651,3.46,0.5700000000000001,3.5066365651
2020-05-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.53,3.5794552658,3.54,0.53,3.5794552658
2020-05-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.51,3.4479269134,3.41,0.51,3.4479269134
2020-05-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.51,3.3589432862,3.32,0.51,3.3589432862
2020-05-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.58,3.3308857681,3.2800000000000002,0.58,3.3308857681
2020-05-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.5700000000000001,3.3094561487,3.26,0.5700000000000001,3.3094561487
2020-05-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.53,3.312672637,3.27,0.53,3.312672637
2020-05-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.56,3.3176045575,3.27,0.56,3.3176045575
2020-05-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.58,3.2324603633,3.18,0.58,3.2324603633
2020-05-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.59,3.1261797773,3.07,0.59,3.1261797773
2020-05-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.56,2.9535741061,2.9,0.56,2.9535741061
2020-05-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.55,2.8044607325,2.75,0.55,2.8044607325
2020-05-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.55,2.7260594271,2.67,0.55,2.7260594271
2020-05-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-05-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722
2020-05-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.5700000000000001,2.5154323684,2.45,0.5700000000000001,2.5154323684
2020-05-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.56,2.4839484697,2.42,0.56,2.4839484697
2020-05-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933
2020-05-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.56,2.3477648945,2.2800000000000002,0.56,2.3477648945
2020-05-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.56,2.3186418438,2.25,0.56,2.3186418438
2020-05-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.53,2.331051265,2.27,0.53,2.331051265
2020-05-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.54,2.3333452381,2.27,0.54,2.3333452381
2020-05-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.56,2.2507776434,2.18,0.56,2.2507776434
2020-05-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.56,2.2507776434,2.18,0.56,2.2507776434
2020-05-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.56,2.338054747,2.27,0.56,2.338054747
2020-05-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.54,2.3528068344,2.29,0.54,2.3528068344
2020-05-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905
2020-05-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-05-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.5,2.7360738294,2.69,0.5,2.7360738294
2020-05-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.5,2.8049242414,2.76,0.5,2.8049242414
2020-05-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.44,2.9628533545,2.93,0.44,2.9628533545
2020-05-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.41000000000000003,2.9288393606,2.9,0.41000000000000003,2.9288393606
2020-05-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.43,3.000966511,2.9699999999999998,0.43,3.000966511
2020-05-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.44,3.0024156941,2.9699999999999998,0.44,3.0024156941
2020-05-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.43,3.060359456,3.03,0.43,3.060359456
2020-05-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.45,3.0137849956,2.98,0.45,3.0137849956
2020-05-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.41000000000000003,3.0080724725,2.98,0.41000000000000003,3.0080724725
2020-05-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.39,2.9756679922,2.95,0.39,2.9756679922
2020-05-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.39,2.9558416737,2.93,0.39,2.9558416737
2020-05-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.39,2.7973201461,2.77,0.39,2.7973201461
2020-05-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.41000000000000003,2.7507271766,2.7199999999999998,0.41000000000000003,2.7507271766
2020-05-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.44,2.814604768,2.7800000000000002,0.44,2.814604768
2020-05-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.44,2.7948524111,2.76,0.44,2.7948524111
2020-05-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.47000000000000003,2.9082297021,2.87,0.47000000000000003,2.9082297021
2020-05-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.46,3.0350617786,3.0,0.46,3.0350617786
2020-05-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.48,3.1665912272,3.13,0.48,3.1665912272
2020-05-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.48,3.3446225497,3.31,0.48,3.3446225497
2020-05-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.53,3.3916662572,3.35,0.53,3.3916662572
2020-05-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.45,0.51,3.4874919355
2020-05-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.48,3.4832312585,3.45,0.48,3.4832312585
2020-05-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.5,3.4662515777,3.43,0.5,3.4662515777
2020-05-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.51,3.4479269134,3.41,0.51,3.4479269134
2020-05-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.54,3.4228642976,3.38,0.54,3.4228642976
2020-05-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.54,3.353759085,3.31,0.54,3.353759085
2020-05-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.55,3.3553837336,3.31,0.55,3.3553837336
2020-05-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.51,3.3589432862,3.32,0.51,3.3589432862
2020-05-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.56,3.2387806347,3.19,0.56,3.2387806347
2020-05-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.55,3.0696742498,3.02,0.55,3.0696742498
2020-05-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.5700000000000001,2.8672286271000003,2.81,0.5700000000000001,2.8672286271000003
2020-05-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.56,2.7378823934,2.68,0.56,2.7378823934
2020-05-26 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.54,2.6163333121,2.56,0.54,2.6163333121
2020-05-26 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.54,2.4892770035,2.43,0.54,2.4892770035
2020-05-26 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.54,2.5088044962,2.45,0.54,2.5088044962
2020-05-26 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.54,2.4892770035,2.43,0.54,2.4892770035
2020-05-26 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.55,2.4037678756,2.34,0.55,2.4037678756
2020-05-26 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.55,2.3259621665,2.26,0.55,2.3259621665
2020-05-26 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.5700000000000001,2.2726416348000003,2.2,0.5700000000000001,2.2726416348000003
2020-05-26 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.55,2.2677080941,2.2,0.55,2.2677080941
2020-05-26 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.52,2.3093072554000003,2.25,0.52,2.3093072554000003
2020-05-26 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.51,2.2583400984,2.2,0.51,2.2583400984
2020-05-26 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.54,2.2458851262,2.18,0.54,2.2458851262
2020-05-26 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.55,2.287116088,2.22,0.55,2.287116088
2020-05-26 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.55,2.4914654322,2.43,0.55,2.4914654322
2020-05-26 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.54,2.7240594707,2.67,0.54,2.7240594707
2020-05-26 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.52,2.9856322613,2.94,0.52,2.9856322613
2020-05-26 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.46,3.1933054974,3.16,0.46,3.1933054974
2020-05-26 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.38,3.4211693907000003,3.4,0.38,3.4211693907000003
2020-05-26 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.35000000000000003,3.5771636809,3.56,0.35000000000000003,3.5771636809
2020-05-26 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.33,3.6848066435,3.67,0.33,3.6848066435
2020-05-26 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.36,3.7274253849,3.71,0.36,3.7274253849
2020-05-26 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.38,3.7592552454,3.74,0.38,3.7592552454
2020-05-26 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.28,3.8003289331000003,3.79,0.28,3.8003289331000003
2020-05-26 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.42,3.7635090009,3.74,0.42,3.7635090009
2020-05-26 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.42,3.7436345976,3.7199999999999998,0.42,3.7436345976
2020-05-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.4,3.7215588132,3.7,0.4,3.7215588132
2020-05-26 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.39,3.7006080581000003,3.68,0.39,3.7006080581000003
2020-05-26 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.44,3.5473934093,3.52,0.44,3.5473934093
2020-05-26 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.39,3.5415392134,3.52,0.39,3.5415392134
2020-05-26 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.33,3.4757013681,3.46,0.33,3.4757013681
2020-05-26 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.4,3.4731109974,3.45,0.4,3.4731109974
2020-05-26 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.43,3.4370045097,3.41,0.43,3.4370045097
2020-05-26 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.43,3.5263153574,3.5,0.43,3.5263153574
2020-05-26 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.47000000000000003,3.6008054654,3.5700000000000003,0.47000000000000003,3.6008054654
2020-05-26 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.6,0.53,3.6388047488
2020-05-26 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.56,3.6828250026,3.64,0.56,3.6828250026
2020-05-26 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.53,3.7278680234,3.69,0.53,3.7278680234
2020-05-26 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.5,3.8030119642,3.77,0.5,3.8030119642
2020-05-26 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.53,3.807072366,3.77,0.53,3.807072366
2020-05-26 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.47000000000000003,3.7694164005,3.74,0.47000000000000003,3.7694164005
2020-05-26 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.49,3.7025666773,3.67,0.49,3.7025666773
2020-05-26 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.56,3.6531766998,3.61,0.56,3.6531766998
2020-05-26 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.52,3.5483094566,3.51,0.52,3.5483094566
2020-05-26 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.52,3.5483094566,3.51,0.52,3.5483094566
2020-05-26 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.5,3.5652349151,3.5300000000000002,0.5,3.5652349151
2020-05-26 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.53,3.5300141643,3.49,0.53,3.5300141643
2020-05-26 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.53,3.3422896344,3.3,0.53,3.3422896344
2020-05-26 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.55,3.1681066901,3.12,0.55,3.1681066901
2020-05-27 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.55,2.9713464961,2.92,0.55,2.9713464961
2020-05-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.55,2.8535066147,2.8,0.55,2.8535066147
2020-05-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.55,2.7652486326,2.71,0.55,2.7652486326
2020-05-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.55,2.7162658191,2.66,0.55,2.7162658191
2020-05-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.55,2.7064737205,2.65,0.55,2.7064737205
2020-05-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.55,2.6379727065000003,2.58,0.55,2.6379727065000003
2020-05-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.55,2.5695524902,2.51,0.55,2.5695524902
2020-05-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003
2020-05-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.53,2.4773574631,2.42,0.53,2.4773574631
2020-05-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.53,2.5066710993,2.45,0.53,2.5066710993
2020-05-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.52,2.4752373624,2.42,0.52,2.4752373624
2020-05-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5700000000000001,2.4375807679,2.37,0.5700000000000001,2.4375807679
2020-05-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.56,2.4742069436,2.41,0.56,2.4742069436
2020-05-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.54,2.6652767211,2.61,0.54,2.6652767211
2020-05-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.54,2.76327704,2.71,0.54,2.76327704
2020-05-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.46,2.9856490082000002,2.95,0.46,2.9856490082000002
2020-05-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.42,3.2671088136,3.24,0.42,3.2671088136
2020-05-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.44,3.3688573731,3.34,0.44,3.3688573731
2020-05-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.4,3.5923390709,3.5700000000000003,0.4,3.5923390709
2020-05-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.35000000000000003,3.7762547584,3.76,0.35000000000000003,3.7762547584
2020-05-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.33,3.7744536028,3.76,0.33,3.7744536028
2020-05-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.32,3.7536648758,3.74,0.32,3.7536648758
2020-05-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,3.7,0.34,3.7155887824000002
2020-05-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.34,3.6458880948,3.63,0.34,3.6458880948
2020-05-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.32,3.6839245378000003,3.67,0.32,3.6839245378000003
2020-05-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.30000000000000004,3.6922080115,3.68,0.30000000000000004,3.6922080115
2020-05-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.32,3.6640005459,3.65,0.32,3.6640005459
2020-05-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.33,3.5852196585,3.5700000000000003,0.33,3.5852196585
2020-05-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.33,3.4856563227,3.47,0.33,3.4856563227
2020-05-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.30000000000000004,3.5028702517,3.49,0.30000000000000004,3.5028702517
2020-05-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.30000000000000004,3.4630189142,3.45,0.30000000000000004,3.4630189142
2020-05-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.33,3.4159771662000002,3.4,0.33,3.4159771662000002
2020-05-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.33,3.4956115345,3.48,0.33,3.4956115345
2020-05-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.36,3.5284132411,3.51,0.36,3.5284132411
2020-05-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.42,3.6244171945,3.6,0.42,3.6244171945
2020-05-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.46,3.6987159934,3.67,0.46,3.6987159934
2020-05-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.49,3.7521327269,3.7199999999999998,0.49,3.7521327269
2020-05-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.51,3.7845211058,3.75,0.51,3.7845211058
2020-05-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-05-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.51,3.7944301285,3.76,0.51,3.7944301285
2020-05-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.5,3.6939951272,3.66,0.5,3.6939951272
2020-05-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.53,3.6981752257,3.66,0.53,3.6981752257
2020-05-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.59,3.5691035289,3.52,0.59,3.5691035289
2020-05-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.5700000000000001,3.6250931023,3.58,0.5700000000000001,3.6250931023
2020-05-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.53,3.6585926256,3.62,0.53,3.6585926256
2020-05-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.54,3.4821257875000002,3.44,0.54,3.4821257875000002
2020-05-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.54,3.2748282398,3.23,0.54,3.2748282398
2020-05-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.52,3.1137276695,3.07,0.52,3.1137276695
2020-05-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.56,2.9143095237,2.86,0.56,2.9143095237
2020-05-28 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.54,2.7927047821,2.74,0.54,2.7927047821
2020-05-28 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.54,2.7338617375,2.68,0.54,2.7338617375
2020-05-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-05-28 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-05-28 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.53,2.6240807914,2.5700000000000003,0.53,2.6240807914
2020-05-28 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.55,2.5304940229,2.47,0.55,2.5304940229
2020-05-28 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,2.47,0.54,2.528339376
2020-05-28 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,2.47,0.54,2.528339376
2020-05-28 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5,2.5299011838,2.48,0.5,2.5299011838
2020-05-28 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.52,2.4947945807,2.44,0.52,2.4947945807
2020-05-28 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.54,2.46,2.4,0.54,2.46
2020-05-28 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.54,2.4990398155999998,2.44,0.54,2.4990398155999998
2020-05-28 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.54,2.6261188092000003,2.5700000000000003,0.54,2.6261188092000003
2020-05-28 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.52,2.7005369836,2.65,0.52,2.7005369836
2020-05-28 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.44,2.9826330649,2.95,0.44,2.9826330649
2020-05-28 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.43,3.2684093991,3.24,0.43,3.2684093991
2020-05-28 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.41000000000000003,3.4544174617,3.43,0.41000000000000003,3.4544174617
2020-05-28 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.37,3.5791758828,3.56,0.37,3.5791758828
2020-05-28 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.37,3.6488080245,3.63,0.37,3.6488080245
2020-05-28 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,3.68,0.35000000000000003,3.696606552
2020-05-28 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.38,3.76920416,3.75,0.38,3.76920416
2020-05-28 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.42,3.6939545206,3.67,0.42,3.6939545206
2020-05-28 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.44,3.6367155512,3.61,0.44,3.6367155512
2020-05-28 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.4,3.6420323996,3.62,0.4,3.6420323996
2020-05-28 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.38,3.6896205767,3.67,0.38,3.6896205767
2020-05-28 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.35000000000000003,3.5672117963,3.55,0.35000000000000003,3.5672117963
2020-05-28 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.37,3.5294475488,3.51,0.37,3.5294475488
2020-05-28 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.32,3.4448947734,3.43,0.32,3.4448947734
2020-05-28 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.32,3.4448947734,3.43,0.32,3.4448947734
2020-05-28 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.32,3.4150256222,3.4,0.32,3.4150256222
2020-05-28 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.35000000000000003,3.3682339586,3.35,0.35000000000000003,3.3682339586
2020-05-28 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.37,3.4797270008,3.46,0.37,3.4797270008
2020-05-28 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.39,3.5415392134,3.52,0.39,3.5415392134
2020-05-28 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.48,3.5624850877,3.5300000000000002,0.48,3.5624850877
2020-05-28 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.52,3.5680947297,3.5300000000000002,0.52,3.5680947297
2020-05-28 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.46,3.6193507705,3.59,0.46,3.6193507705
2020-05-28 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.49,3.6728326943000003,3.64,0.49,3.6728326943000003
2020-05-28 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.47000000000000003,3.7396523903,3.71,0.47000000000000003,3.7396523903
2020-05-28 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.47000000000000003,3.6206353034000003,3.59,0.47000000000000003,3.6206353034000003
2020-05-28 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.51,3.5567541383,3.52,0.51,3.5567541383
2020-05-28 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.5,3.4959405029,3.46,0.5,3.4959405029
2020-05-28 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.52,3.4593062888,3.42,0.52,3.4593062888
2020-05-28 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.5,3.4365680555,3.4,0.5,3.4365680555
2020-05-28 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.53,3.5201278386,3.48,0.53,3.5201278386
2020-05-28 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.54,3.403116219,3.36,0.54,3.403116219
2020-05-28 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.53,3.1548375552,3.11,0.53,3.1548375552
2020-05-28 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.53,2.9873901653,2.94,0.53,2.9873901653
2020-05-29 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.5,2.8442925306999998,2.8,0.5,2.8442925306999998
2020-05-29 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.5,2.7557394652,2.71,0.5,2.7557394652
2020-05-29 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-05-29 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-05-29 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-05-29 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-05-29 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.53,2.3602754077,2.3,0.53,2.3602754077
2020-05-29 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.55,2.3453997527,2.2800000000000002,0.55,2.3453997527
2020-05-29 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.55,2.3162469644,2.25,0.55,2.3162469644
2020-05-29 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.52,2.3580500419,2.3,0.52,2.3580500419
2020-05-29 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.52,2.3287979732,2.27,0.52,2.3287979732
2020-05-29 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.55,2.2677080941,2.2,0.55,2.2677080941
2020-05-29 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.56,2.3089391503,2.24,0.56,2.3089391503
2020-05-29 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924
2020-05-29 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.52,2.7496181553,2.7,0.52,2.7496181553
2020-05-29 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.48,2.978925981,2.94,0.48,2.978925981
2020-05-29 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.44,3.1805817078,3.15,0.44,3.1805817078
2020-05-29 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.44,3.3688573731,3.34,0.44,3.3688573731
2020-05-29 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.43,3.496541148,3.47,0.43,3.496541148
2020-05-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.35000000000000003,3.6368805314,3.62,0.35000000000000003,3.6368805314
2020-05-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.35000000000000003,3.5771636809,3.56,0.35000000000000003,3.5771636809
2020-05-29 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.37,3.5791758828,3.56,0.37,3.5791758828
2020-05-29 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.43,3.6057315485,3.58,0.43,3.6057315485
2020-05-29 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.42,3.5846896658,3.56,0.42,3.5846896658
2020-05-29 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.42,3.5648281866,3.54,0.42,3.5648281866
2020-05-29 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.34,3.5662445233,3.55,0.34,3.5662445233
2020-05-29 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.36,3.4687317567,3.45,0.36,3.4687317567
2020-05-29 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.39,3.3924917096,3.37,0.39,3.3924917096
2020-05-29 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.34,3.3075217308,3.29,0.34,3.3075217308
2020-05-29 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.33,3.236865768,3.22,0.33,3.236865768
2020-05-29 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.36,3.1903761534,3.17,0.36,3.1903761534
2020-05-29 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.36,3.2400617278,3.22,0.36,3.2400617278
2020-05-29 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.36,3.2400617278,3.22,0.36,3.2400617278
2020-05-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.42,3.346460817,3.32,0.42,3.346460817
2020-05-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.46,3.5201846542,3.49,0.46,3.5201846542
2020-05-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.46,3.5400141243,3.51,0.46,3.5400141243
2020-05-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.47000000000000003,3.5611514992,3.5300000000000002,0.47000000000000003,3.5611514992
2020-05-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.5,3.5949408896,3.56,0.5,3.5949408896
2020-05-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.5,3.6345563691000002,3.6,0.5,3.6345563691000002
2020-05-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.49,3.5539414739,3.52,0.49,3.5539414739
2020-05-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.49,3.5242304124,3.49,0.49,3.5242304124
2020-05-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.49,3.3163986491,3.2800000000000002,0.49,3.3163986491
2020-05-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.49,3.2768429929,3.24,0.49,3.2768429929
2020-05-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.49,3.3361804508,3.3,0.49,3.3361804508
2020-05-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.49,3.4054368295,3.37,0.49,3.4054368295
2020-05-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.51,3.3095316889,3.27,0.51,3.3095316889
2020-05-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5700000000000001,3.1028051824,3.05,0.5700000000000001,3.1028051824
2020-05-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.55,2.9222251796,2.87,0.55,2.9222251796
2020-05-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.55,2.8338842602,2.7800000000000002,0.55,2.8338842602
2020-05-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.55,2.6868941178,2.63,0.55,2.6868941178
2020-05-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-05-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-05-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.53,2.5066710993,2.45,0.53,2.5066710993
2020-05-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.53,2.4578242411,2.4,0.53,2.4578242411
2020-05-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.54,2.3722773868,2.31,0.54,2.3722773868
2020-05-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.54,2.3430749028,2.2800000000000002,0.54,2.3430749028
2020-05-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.53,2.3213142829,2.26,0.53,2.3213142829
2020-05-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.52,2.2800877176,2.22,0.52,2.2800877176
2020-05-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.52,2.2703523956,2.21,0.52,2.2703523956
2020-05-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.53,2.2337860238,2.17,0.53,2.2337860238
2020-05-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.53,2.2532199183,2.19,0.53,2.2532199183
2020-05-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.53,2.4382985871000002,2.38,0.53,2.4382985871000002
2020-05-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.52,2.5535073918,2.5,0.52,2.5535073918
2020-05-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.47000000000000003,2.6815107682,2.64,0.47000000000000003,2.6815107682
2020-05-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.44,2.7356169322,2.7,0.44,2.7356169322
2020-05-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.44,2.8640006983,2.83,0.44,2.8640006983
2020-05-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.4,2.9670861127,2.94,0.4,2.9670861127
2020-05-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.44,3.0123080852,2.98,0.44,3.0123080852
2020-05-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.4,3.1455365202,3.12,0.4,3.1455365202
2020-05-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.36,3.2102492115,3.19,0.36,3.2102492115
2020-05-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.44,3.1904858564,3.16,0.44,3.1904858564
2020-05-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.36,3.1804402211,3.16,0.36,3.1804402211
2020-05-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.36,3.1009675909,3.08,0.36,3.1009675909
2020-05-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.44,3.0222011846,2.99,0.44,3.0222011846
2020-05-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.41000000000000003,2.9189381631,2.89,0.41000000000000003,2.9189381631
2020-05-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.43,2.862481441,2.83,0.43,2.862481441
2020-05-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.46,2.8572714257,2.8200000000000003,0.46,2.8572714257
2020-05-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.46,2.8079351844,2.77,0.46,2.8079351844
2020-05-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.42,2.7818878482000002,2.75,0.42,2.7818878482000002
2020-05-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.4,2.7591484192999998,2.73,0.4,2.7591484192999998
2020-05-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.49,2.8031589323,2.76,0.49,2.8031589323
2020-05-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.47000000000000003,2.9378393421,2.9,0.47000000000000003,2.9378393421
2020-05-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5,3.0907118921,3.05,0.5,3.0907118921
2020-05-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.5,3.2487074353,3.21,0.5,3.2487074353
2020-05-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.52,3.2617173391,3.22,0.52,3.2617173391
2020-05-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.54,3.472247111,3.43,0.54,3.472247111
2020-05-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.51,3.4182597912,3.38,0.51,3.4182597912
2020-05-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.5,3.2783532452,3.24,0.5,3.2783532452
2020-05-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.5,3.2783532452,3.24,0.5,3.2783532452
2020-05-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.53,3.243593686,3.2,0.53,3.243593686
2020-05-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.55,3.1188780034,3.07,0.55,3.1188780034
2020-05-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.55,3.2075068199,3.16,0.55,3.2075068199
2020-05-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.55,3.2863505594999998,3.24,0.55,3.2863505594999998
2020-05-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.55,3.2370665733,3.19,0.55,3.2370665733
2020-05-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.56,3.0714817271,3.02,0.56,3.0714817271
