Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-05-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.59,2.9104295216000002,2.85,0.59,2.9104295216000002
2020-05-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.56,2.7672549575,2.71,0.56,2.7672549575
2020-05-31 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.55,2.647753765,2.59,0.55,2.647753765
2020-05-31 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.54,2.5381095327,2.48,0.54,2.5381095327
2020-05-31 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.54,2.5088044962,2.45,0.54,2.5088044962
2020-05-31 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-05-31 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.53,2.4090246989,2.35,0.53,2.4090246989
2020-05-31 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.53,2.3213142829,2.26,0.53,2.3213142829
2020-05-31 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.54,2.2750164835,2.21,0.54,2.2750164835
2020-05-31 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.54,2.2653035117,2.2,0.54,2.2653035117
2020-05-31 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.54,2.2361797781,2.17,0.54,2.2361797781
2020-05-31 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.11,0.54,2.1780036731,2.11,0.54,2.1780036731
2020-05-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.07,0.5700000000000001,2.1470444802,2.07,0.5700000000000001,2.1470444802
2020-05-31 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.07,0.5700000000000001,2.1470444802,2.07,0.5700000000000001,2.1470444802
2020-05-31 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.59,2.316398066,2.24,0.59,2.316398066
2020-05-31 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.6000000000000001,2.3382899735000002,2.26,0.6000000000000001,2.3382899735000002
2020-05-31 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5700000000000001,2.4570307283,2.39,0.5700000000000001,2.4570307283
2020-05-31 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.5700000000000001,2.5154323684,2.45,0.5700000000000001,2.5154323684
2020-05-31 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.53,2.653469427,2.6,0.53,2.653469427
2020-05-31 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.5,2.7360738294,2.69,0.5,2.7360738294
2020-05-31 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.7800000000000002,0.46,2.8178005607000003
2020-05-31 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.46,2.9560108254,2.92,0.46,2.9560108254
2020-05-31 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.45,3.0038974683,2.9699999999999998,0.45,3.0038974683
2020-05-31 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.45,3.1126997928,3.08,0.45,3.1126997928
2020-05-31 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.42,3.058970415,3.03,0.42,3.058970415
2020-05-31 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.4,3.0562885989,3.03,0.4,3.0562885989
2020-05-31 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.42,3.0391610685,3.01,0.42,3.0391610685
2020-05-31 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.4,3.0364617567,3.01,0.4,3.0364617567
2020-05-31 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.43,3.000966511,2.9699999999999998,0.43,3.000966511
2020-05-31 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.45,2.9050645432,2.87,0.45,2.9050645432
2020-05-31 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.45,2.9643549045,2.93,0.45,2.9643549045
2020-05-31 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.43,2.9613848112000003,2.93,0.43,2.9613848112000003
2020-05-31 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.48,2.8605593859000003,2.8200000000000003,0.48,2.8605593859000003
2020-05-31 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.48,2.890138405,2.85,0.48,2.890138405
2020-05-31 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.5,3.0709770432,3.03,0.5,3.0709770432
2020-05-31 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.52,3.2518456298,3.21,0.52,3.2518456298
2020-05-31 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.54,3.3833710999999997,3.34,0.54,3.3833710999999997
2020-05-31 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.54,3.4327394308,3.39,0.54,3.4327394308
2020-05-31 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.5700000000000001,3.4178648306,3.37,0.5700000000000001,3.4178648306
2020-05-31 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.54,3.4228642976,3.38,0.54,3.4228642976
2020-05-31 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.54,3.353759085,3.31,0.54,3.353759085
2020-05-31 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.54,3.3044212806,3.26,0.54,3.3044212806
2020-05-31 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.56,3.2683329084,3.22,0.56,3.2683329084
2020-05-31 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.56,3.2190837206,3.17,0.56,3.2190837206
2020-05-31 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.5,3.2091899289,3.17,0.5,3.2091899289
2020-05-31 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.55,3.2962099448,3.25,0.55,3.2962099448
2020-05-31 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.58,3.143962468,3.09,0.58,3.143962468
2020-05-31 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.56,3.0125072614,2.96,0.56,3.0125072614
2020-05-31 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.52,2.8872131892,2.84,0.52,2.8872131892
2020-06-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.52,2.7103505308,2.66,0.52,2.7103505308
2020-06-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.54,2.5772077914000002,2.52,0.54,2.5772077914000002
2020-06-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.51,2.5025187312,2.45,0.51,2.5025187312
2020-06-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.51,2.4829418036,2.43,0.51,2.4829418036
2020-06-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5,2.4515301344,2.4,0.5,2.4515301344
2020-06-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5,2.42216845,2.37,0.5,2.42216845
2020-06-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.54,2.3236178688,2.26,0.54,2.3236178688
2020-06-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.54,2.2944498251,2.23,0.54,2.2944498251
2020-06-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.54,2.2847319318,2.22,0.54,2.2847319318
2020-06-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.54,2.2750164835,2.21,0.54,2.2750164835
2020-06-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.16,0.54,2.2264770378,2.16,0.54,2.2264770378
2020-06-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.1,0.59,2.1813069477,2.1,0.59,2.1813069477
2020-06-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.5700000000000001,2.2436131574,2.17,0.5700000000000001,2.2436131574
2020-06-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.53,2.4871268564,2.43,0.53,2.4871268564
2020-06-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.49,2.6949211491,2.65,0.49,2.6949211491
2020-06-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.46,2.9856490082000002,2.95,0.46,2.9856490082000002
2020-06-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.44,3.1607752214,3.13,0.44,3.1607752214
2020-06-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.43,3.4171625656,3.39,0.43,3.4171625656
2020-06-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.32,3.6241550739,3.61,0.32,3.6241550739
2020-06-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.32,3.6540388613,3.64,0.32,3.6540388613
2020-06-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.35000000000000003,3.6567882083,3.64,0.35000000000000003,3.6567882083
2020-06-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.38,3.6398901082,3.62,0.38,3.6398901082
2020-06-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.33,3.6549281799,3.64,0.33,3.6549281799
2020-06-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.39,3.6409476788,3.62,0.39,3.6409476788
2020-06-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.37,3.688604072,3.67,0.37,3.688604072
2020-06-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,3.68,0.35000000000000003,3.696606552
2020-06-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.38,3.6796738986,3.66,0.38,3.6796738986
2020-06-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-06-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.4,3.5625271929,3.54,0.4,3.5625271929
2020-06-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.31,3.6232858016,3.61,0.31,3.6232858016
2020-06-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.30000000000000004,3.6523417146,3.64,0.30000000000000004,3.6523417146
2020-06-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.37,3.6388597115,3.62,0.37,3.6388597115
2020-06-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.34,3.6359317925,3.62,0.34,3.6359317925
2020-06-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.41000000000000003,3.702769234,3.68,0.41000000000000003,3.702769234
2020-06-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.47000000000000003,3.6603005341,3.63,0.47000000000000003,3.6603005341
2020-06-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.49,3.7422185933,3.71,0.49,3.7422185933
2020-06-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.55,3.7703315504,3.73,0.55,3.7703315504
2020-06-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.55,3.8198036599,3.7800000000000002,0.55,3.8198036599
2020-06-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.55,3.7208735533,3.68,0.55,3.7208735533
2020-06-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.53,3.6783827968000002,3.64,0.53,3.6783827968000002
2020-06-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.54,3.6106093669,3.5700000000000003,0.54,3.6106093669
2020-06-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.6000000000000001,3.570770225,3.52,0.6000000000000001,3.570770225
2020-06-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.56,3.5445168923,3.5,0.56,3.5445168923
2020-06-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.53,3.5003571246,3.46,0.53,3.5003571246
2020-06-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.48,3.6219469902,3.59,0.48,3.6219469902
2020-06-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.53,3.4805890306,3.44,0.53,3.4805890306
2020-06-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.55,3.2962099448,3.25,0.55,3.2962099448
2020-06-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.53,3.0366099519,2.99,0.53,3.0366099519
2020-06-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.53,2.8988618456,2.85,0.53,2.8988618456
2020-06-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.52,2.818386063,2.77,0.52,2.818386063
2020-06-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.54,2.6946613887,2.64,0.54,2.6946613887
2020-06-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.55,2.6575364532,2.6,0.55,2.6575364532
2020-06-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.53,2.6338754716,2.58,0.53,2.6338754716
2020-06-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.55,2.5695524902,2.51,0.55,2.5695524902
2020-06-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5700000000000001,2.4667590073,2.4,0.5700000000000001,2.4667590073
2020-06-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.53,2.4871268564,2.43,0.53,2.4871268564
2020-06-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.53,2.4480604568,2.39,0.53,2.4480604568
2020-06-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.53,2.4578242411,2.4,0.53,2.4578242411
2020-06-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.53,2.4285386552,2.37,0.53,2.4285386552
2020-06-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.56,2.3671924299000002,2.3,0.56,2.3671924299000002
2020-06-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.56,2.4255308697,2.36,0.56,2.4255308697
2020-06-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.54,2.6261188092000003,2.5700000000000003,0.54,2.6261188092000003
2020-06-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.52,2.7692598289,2.7199999999999998,0.52,2.7692598289
2020-06-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.48,3.0381573363,3.0,0.48,3.0381573363
2020-06-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.41000000000000003,3.2956031314,3.27,0.41000000000000003,3.2956031314
2020-06-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.39,3.5514785653,3.5300000000000002,0.39,3.5514785653
2020-06-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.37,3.7483062842,3.73,0.37,3.7483062842
2020-06-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.37,3.7483062842,3.73,0.37,3.7483062842
2020-06-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.37,3.7483062842,3.73,0.37,3.7483062842
2020-06-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.38,3.6995675423,3.68,0.38,3.6995675423
2020-06-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.33,3.7744536028,3.76,0.33,3.7744536028
2020-06-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.35000000000000003,3.7762547584,3.76,0.35000000000000003,3.7762547584
2020-06-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,3.7,0.34,3.7155887824000002
2020-06-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,3.7,0.34,3.7155887824000002
2020-06-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.42,3.7535716325,3.73,0.42,3.7535716325
2020-06-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.35000000000000003,3.7762547584,3.76,0.35000000000000003,3.7762547584
2020-06-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.38,3.5802234566999998,3.56,0.38,3.5802234566999998
2020-06-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-06-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.35000000000000003,3.4975562898,3.48,0.35000000000000003,3.4975562898
2020-06-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.38,3.520568136,3.5,0.38,3.520568136
2020-06-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.38,3.6100554012,3.59,0.38,3.6100554012
2020-06-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.39,3.6111217094,3.59,0.39,3.6111217094
2020-06-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.45,3.6577862157,3.63,0.45,3.6577862157
2020-06-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.45,3.7173377571,3.69,0.45,3.7173377571
2020-06-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.44,3.6764248938,3.65,0.44,3.6764248938
2020-06-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.5,3.6543672503,3.62,0.5,3.6543672503
2020-06-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.49,3.6728326943000003,3.64,0.49,3.6728326943000003
2020-06-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.52,3.657157366,3.62,0.52,3.657157366
2020-06-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.54,3.6106093669,3.5700000000000003,0.54,3.6106093669
2020-06-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.55,3.562709643,3.52,0.55,3.562709643
2020-06-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.55,3.5330723174000003,3.49,0.55,3.5330723174000003
2020-06-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.51,3.5072781469,3.47,0.51,3.5072781469
2020-06-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.53,3.5695657999,3.5300000000000002,0.53,3.5695657999
2020-06-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.53,3.4608236014,3.42,0.53,3.4608236014
2020-06-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.56,3.2781854737,3.23,0.56,3.2781854737
2020-06-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.56,3.061649882,3.01,0.56,3.061649882
2020-06-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.56,2.904496514,2.85,0.56,2.904496514
2020-06-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.55,2.8338842602,2.7800000000000002,0.55,2.8338842602
2020-06-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.55,2.7358545283,2.68,0.55,2.7358545283
2020-06-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285
2020-06-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.56,2.6694006818,2.61,0.56,2.6694006818
2020-06-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5700000000000001,2.6324513291000002,2.5700000000000003,0.5700000000000001,2.6324513291000002
2020-06-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5700000000000001,2.5446610776,2.48,0.5700000000000001,2.5446610776
2020-06-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-06-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-06-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-06-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.54,2.4795160818,2.42,0.54,2.4795160818
2020-06-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.54,2.46,2.4,0.54,2.46
2020-06-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5700000000000001,2.4667590073,2.4,0.5700000000000001,2.4667590073
2020-06-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.53,2.6632686683999998,2.61,0.53,2.6632686683999998
2020-06-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.48,2.683281573,2.64,0.48,2.683281573
2020-06-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.39,2.5401181075,2.51,0.39,2.5401181075
2020-06-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.39,2.7973201461,2.77,0.39,2.7973201461
2020-06-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.32,2.9673051747,2.95,0.32,2.9673051747
2020-06-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.32,3.1363673254,3.12,0.32,3.1363673254
2020-06-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.28,3.1424990056,3.13,0.28,3.1424990056
2020-06-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.31,3.205027301,3.19,0.31,3.205027301
2020-06-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.34,3.2279560096,3.21,0.34,3.2279560096
2020-06-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.32,3.3154788493,3.3,0.32,3.3154788493
2020-06-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.32,3.3154788493,3.3,0.32,3.3154788493
2020-06-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.34,3.2776821078,3.26,0.34,3.2776821078
2020-06-03 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.38,3.282072516,3.26,0.38,3.282072516
2020-06-03 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.33,3.3363602923,3.32,0.33,3.3363602923
2020-06-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.33,3.3662144911,3.35,0.33,3.3662144911
2020-06-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.30000000000000004,3.3634060118,3.35,0.30000000000000004,3.3634060118
2020-06-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.26,3.3600744039,3.35,0.26,3.3600744039
2020-06-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.26,3.4198976593,3.41,0.26,3.4198976593
2020-06-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.34,3.3473123547,3.33,0.34,3.3473123547
2020-06-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.36,3.3792306817,3.36,0.36,3.3792306817
2020-06-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.39,3.3825582035,3.36,0.39,3.3825582035
2020-06-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.39,3.4123598872,3.39,0.39,3.4123598872
2020-06-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.42,3.3960712596000002,3.37,0.42,3.3960712596000002
2020-06-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.48,3.4040123384,3.37,0.48,3.4040123384
2020-06-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.54,3.403116219,3.36,0.54,3.403116219
2020-06-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.5,3.3574395006,3.32,0.5,3.3574395006
2020-06-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.48,3.1567071451,3.12,0.48,3.1567071451
2020-06-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.48,3.1072978615,3.07,0.48,3.1072978615
2020-06-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.51,2.964203097,2.92,0.51,2.964203097
2020-06-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.51,2.9149614063,2.87,0.51,2.9149614063
2020-06-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.51,2.9543527210000002,2.91,0.51,2.9543527210000002
2020-06-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.51,2.9149614063,2.87,0.51,2.9149614063
2020-06-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.53,2.8300706705,2.7800000000000002,0.53,2.8300706705
2020-06-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.52,2.6907248094,2.64,0.52,2.6907248094
2020-06-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.52,2.4654614173000002,2.41,0.52,2.4654614173000002
2020-06-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.52,2.3873206739,2.33,0.52,2.3873206739
2020-06-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.54,2.3430749028,2.2800000000000002,0.54,2.3430749028
2020-06-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.53,2.2726636355,2.21,0.53,2.2726636355
2020-06-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.53,2.2337860238,2.17,0.53,2.2337860238
2020-06-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.53,2.2435017272,2.18,0.53,2.2435017272
2020-06-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.1,0.53,2.1658485635,2.1,0.53,2.1658485635
2020-06-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.03,0.53,2.0980467106,2.03,0.53,2.0980467106
2020-06-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.53,2.0690335908,2.0,0.53,2.0690335908
2020-06-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.98,0.53,2.0497072962,1.98,0.53,2.0497072962
2020-06-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.98,0.53,2.0497072962,1.98,0.53,2.0497072962
2020-06-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.92,0.53,1.9918082237,1.92,0.53,1.9918082237
2020-06-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.9500000000000002,0.55,2.0260799589,1.9500000000000002,0.55,2.0260799589
2020-06-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.5,2.0615528128,2.0,0.5,2.0615528128
2020-06-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.12,0.51,2.1804815982,2.12,0.51,2.1804815982
2020-06-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.49,2.2929675096,2.24,0.49,2.2929675096
2020-06-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.44,2.4006665741,2.36,0.44,2.4006665741
2020-06-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.42,2.6929537686,2.66,0.42,2.6929537686
2020-06-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.38,2.9049612734,2.88,0.38,2.9049612734
2020-06-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.37,2.9631908477,2.94,0.37,2.9631908477
2020-06-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.34,3.0192051934,3.0,0.34,3.0192051934
2020-06-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.35000000000000003,3.2787345119999998,3.26,0.35000000000000003,3.2787345119999998
2020-06-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.4,3.3737960816,3.35,0.4,3.3737960816
2020-06-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.38,3.2622078413,3.24,0.38,3.2622078413
2020-06-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.38,3.282072516,3.26,0.38,3.282072516
2020-06-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.38,3.3317412865,3.31,0.38,3.3317412865
2020-06-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.38,3.4211693907000003,3.4,0.38,3.4211693907000003
2020-06-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.41000000000000003,3.1666543859,3.14,0.41000000000000003,3.1666543859
2020-06-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.38,3.1629100525,3.14,0.38,3.1629100525
2020-06-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.35000000000000003,3.1793238275,3.16,0.35000000000000003,3.1793238275
2020-06-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.34,3.1583540017,3.14,0.34,3.1583540017
2020-06-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.34,3.0887699817,3.07,0.34,3.0887699817
2020-06-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.34,3.1484122983,3.13,0.34,3.1484122983
2020-06-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.34,3.1484122983,3.13,0.34,3.1484122983
2020-06-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.37,3.1517931404,3.13,0.37,3.1517931404
2020-06-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.42,3.2373600356,3.21,0.42,3.2373600356
2020-06-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.41000000000000003,3.236077873,3.21,0.41000000000000003,3.236077873
2020-06-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.43,3.3080659002,3.2800000000000002,0.43,3.3080659002
2020-06-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.46,3.2526911935,3.22,0.46,3.2526911935
2020-06-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.47000000000000003,3.2343314611,3.2,0.47000000000000003,3.2343314611
2020-06-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.49,3.0594934221,3.02,0.49,3.0594934221
2020-06-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-06-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.52,2.8675425019,2.8200000000000003,0.52,2.8675425019
2020-06-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5,2.7950849719,2.75,0.5,2.7950849719
2020-06-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.49,2.7539426283,2.71,0.49,2.7539426283
2020-06-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.52,2.7594383486,2.71,0.52,2.7594383486
2020-06-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.5,2.696757312,2.65,0.5,2.696757312
2020-06-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.55,2.5207340201,2.46,0.55,2.5207340201
2020-06-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.53,2.3992707225,2.34,0.53,2.3992707225
2020-06-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.53,2.2532199183,2.19,0.53,2.2532199183
2020-06-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.15,0.5,2.2073740055,2.15,0.5,2.2073740055
2020-06-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.03,0.5,2.0906697491,2.03,0.5,2.0906697491
2020-06-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.03,0.5,2.0906697491,2.03,0.5,2.0906697491
2020-06-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.02,0.5,2.0809613163,2.02,0.5,2.0809613163
2020-06-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.94,0.5,2.0033971149,1.94,0.5,2.0033971149
2020-06-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8900000000000001,0.5,1.9550191815,1.8900000000000001,0.5,1.9550191815
2020-06-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.85,0.5,1.9163767897000001,1.85,0.5,1.9163767897000001
2020-06-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8599999999999999,0.5,1.9260321908,1.8599999999999999,0.5,1.9260321908
2020-06-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8599999999999999,0.49,1.9234604232999999,1.8599999999999999,0.49,1.9234604232999999
2020-06-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.82,0.5,1.887432118,1.82,0.5,1.887432118
2020-06-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.82,0.5,1.887432118,1.82,0.5,1.887432118
2020-06-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.9100000000000001,0.5,1.974360656,1.9100000000000001,0.5,1.974360656
2020-06-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.11,0.5,2.1684326137,2.11,0.5,2.1684326137
2020-06-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.47000000000000003,2.2789910048,2.23,0.47000000000000003,2.2789910048
2020-06-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.42,2.4561758895,2.42,0.42,2.4561758895
2020-06-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.41000000000000003,2.6617663308,2.63,0.41000000000000003,2.6617663308
2020-06-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.41000000000000003,2.9684507744,2.94,0.41000000000000003,2.9684507744
2020-06-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.4,3.0562885989,3.03,0.4,3.0562885989
2020-06-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.31,3.195074334,3.18,0.31,3.195074334
2020-06-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.39,3.2534596970000003,3.23,0.39,3.2534596970000003
2020-06-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.39,3.1740510393,3.15,0.39,3.1740510393
2020-06-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.35000000000000003,3.3185087012,3.3,0.35000000000000003,3.3185087012
2020-06-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.4,3.2447496051,3.22,0.4,3.2447496051
2020-06-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.4,3.1455365202,3.12,0.4,3.1455365202
2020-06-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.38,3.1926947865,3.17,0.38,3.1926947865
2020-06-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.35000000000000003,3.0998225756,3.08,0.35000000000000003,3.0998225756
2020-06-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.38,3.1926947865,3.17,0.38,3.1926947865
2020-06-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.37,3.2312536267,3.21,0.37,3.2312536267
2020-06-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.33,3.0578587279,3.04,0.33,3.0578587279
2020-06-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.35000000000000003,3.0302805151,3.01,0.35000000000000003,3.0302805151
2020-06-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.35000000000000003,2.8813364954000003,2.86,0.35000000000000003,2.8813364954000003
2020-06-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.37,2.8144271175,2.79,0.37,2.8144271175
2020-06-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.41000000000000003,2.9981661061000002,2.9699999999999998,0.41000000000000003,2.9981661061000002
2020-06-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.41000000000000003,3.1170819688,3.09,0.41000000000000003,3.1170819688
2020-06-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.44,3.1607752214,3.13,0.44,3.1607752214
2020-06-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.44,3.1409711874,3.11,0.44,3.1409711874
2020-06-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.44,2.9331893904,2.9,0.44,2.9331893904
2020-06-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.46,2.9263800163,2.89,0.46,2.9263800163
2020-06-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.49,2.9312454691000003,2.89,0.49,2.9312454691000003
2020-06-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.51,2.8165581833,2.77,0.51,2.8165581833
2020-06-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.51,2.7280945731,2.68,0.51,2.7280945731
2020-06-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.5,2.7262428358,2.68,0.5,2.7262428358
2020-06-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.53,2.7613402543000003,2.71,0.53,2.7613402543000003
2020-06-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.53,2.7809710534,2.73,0.53,2.7809710534
2020-06-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.5700000000000001,2.6812870044,2.62,0.5700000000000001,2.6812870044
2020-06-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.61,2.4956962956,2.42,0.61,2.4956962956
2020-06-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5700000000000001,2.3598728779,2.29,0.5700000000000001,2.3598728779
2020-06-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.5700000000000001,2.2823233776,2.21,0.5700000000000001,2.2823233776
2020-06-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.09,0.55,2.1611570975,2.09,0.55,2.1611570975
2020-06-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.01,0.55,2.0838905921,2.01,0.55,2.0838905921
2020-06-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.01,0.55,2.0838905921,2.01,0.55,2.0838905921
2020-06-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.01,0.55,2.0838905921,2.01,0.55,2.0838905921
2020-06-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.92,0.54,1.9944924166,1.92,0.54,1.9944924166
2020-06-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8599999999999999,0.56,1.942472651,1.8599999999999999,0.56,1.942472651
2020-06-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.83,0.56,1.9137659209,1.83,0.56,1.9137659209
2020-06-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.83,0.54,1.9080094339,1.83,0.54,1.9080094339
2020-06-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.81,0.54,1.8888356202,1.81,0.54,1.8888356202
2020-06-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.77,0.56,1.8564751547,1.77,0.56,1.8564751547
2020-06-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.73,0.5700000000000001,1.8214829124,1.73,0.5700000000000001,1.8214829124
2020-06-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8,0.56,1.8850994669,1.8,0.56,1.8850994669
2020-06-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.94,0.54,2.0137527157,1.94,0.54,2.0137527157
2020-06-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.99,0.54,2.0619650821,1.99,0.54,2.0619650821
2020-06-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.48,2.241985727,2.19,0.48,2.241985727
2020-06-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.46,2.276949714,2.23,0.46,2.276949714
2020-06-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.46,2.4436857408,2.4,0.46,2.4436857408
2020-06-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.42,2.5547602627,2.52,0.42,2.5547602627
2020-06-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.41000000000000003,2.6222509415,2.59,0.41000000000000003,2.6222509415
2020-06-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.42,2.5942243542,2.56,0.42,2.5942243542
2020-06-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.46,2.6600751869,2.62,0.46,2.6600751869
2020-06-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.44,2.765230551,2.73,0.44,2.765230551
2020-06-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.45,2.8853076093,2.85,0.45,2.8853076093
2020-06-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.48,2.8309892264,2.79,0.48,2.8309892264
2020-06-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.48,2.8309892264,2.79,0.48,2.8309892264
2020-06-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.42,2.7818878482000002,2.75,0.42,2.7818878482000002
2020-06-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.46,2.8079351844,2.77,0.46,2.8079351844
2020-06-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.49,2.8721072403,2.83,0.49,2.8721072403
2020-06-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.46,2.778344831,2.74,0.46,2.778344831
2020-06-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.48,2.7817260828,2.74,0.48,2.7817260828
2020-06-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.48,2.8802777644,2.84,0.48,2.8802777644
2020-06-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.51,2.964203097,2.92,0.51,2.964203097
2020-06-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.55,3.0401644692,2.99,0.55,3.0401644692
2020-06-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.59,3.1654699493,3.11,0.59,3.1654699493
2020-06-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.56,3.1304951685,3.08,0.56,3.1304951685
2020-06-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.54,3.1762399154,3.13,0.54,3.1762399154
2020-06-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.54,3.1959505628000002,3.15,0.54,3.1959505628000002
2020-06-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.54,3.1368296097,3.09,0.54,3.1368296097
2020-06-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.55,2.9320470665,2.88,0.55,2.9320470665
2020-06-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.53,2.8792012781,2.83,0.53,2.8792012781
2020-06-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.53,2.7809710534,2.73,0.53,2.7809710534
2020-06-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-06-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.49,2.7047550721,2.66,0.49,2.7047550721
2020-06-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.51,2.7477445296000003,2.7,0.51,2.7477445296000003
2020-06-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.51,2.6593608255,2.61,0.51,2.6593608255
2020-06-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,2.47,0.54,2.528339376
2020-06-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.56,2.3963513933,2.33,0.56,2.3963513933
2020-06-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.54,2.2555930484,2.19,0.54,2.2555930484
2020-06-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.14,0.54,2.2070795183,2.14,0.54,2.2070795183
2020-06-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.07,0.54,2.1392755783,2.07,0.54,2.1392755783
2020-06-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.07,0.54,2.1392755783,2.07,0.54,2.1392755783
2020-06-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.01,0.53,2.0787015178,2.01,0.53,2.0787015178
2020-06-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.9500000000000002,0.53,2.0207424378,1.9500000000000002,0.53,2.0207424378
2020-06-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.87,0.53,1.9436563482,1.87,0.53,1.9436563482
2020-06-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.87,0.52,1.940953374,1.87,0.52,1.940953374
2020-06-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.85,0.53,1.9244219911,1.85,0.53,1.9244219911
2020-06-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.83,0.51,1.8997368239,1.83,0.51,1.8997368239
2020-06-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.79,0.51,1.8612361484000002,1.79,0.51,1.8612361484000002
2020-06-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.77,0.54,1.8505404616,1.77,0.54,1.8505404616
2020-06-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.79,0.54,1.8696791169,1.79,0.54,1.8696791169
2020-06-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.92,0.54,1.9944924166,1.92,0.54,1.9944924166
2020-06-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8900000000000001,0.55,1.9684003658,1.8900000000000001,0.55,1.9684003658
2020-06-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.01,0.53,2.0787015178,2.01,0.53,2.0787015178
2020-06-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.08,0.51,2.1416115427,2.08,0.51,2.1416115427
2020-06-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.54,2.2555930484,2.19,0.54,2.2555930484
2020-06-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.51,2.3851624683,2.33,0.51,2.3851624683
2020-06-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.51,2.3363432967,2.2800000000000002,0.51,2.3363432967
2020-06-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.49,2.6261188092000003,2.58,0.49,2.6261188092000003
2020-06-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.45,2.7175172493,2.68,0.45,2.7175172493
2020-06-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.45,2.5795542251,2.54,0.45,2.5795542251
2020-06-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.52,2.6809140232,2.63,0.52,2.6809140232
2020-06-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.52,2.8478764018,2.8,0.52,2.8478764018
2020-06-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.52,2.8872131892,2.84,0.52,2.8872131892
2020-06-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.5,2.8738301968,2.83,0.5,2.8738301968
2020-06-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.54,2.8025167261,2.75,0.54,2.8025167261
2020-06-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.5,2.8541373478,2.81,0.5,2.8541373478
2020-06-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.7800000000000002,0.47000000000000003,2.819450301
2020-06-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.48,2.7620282403000003,2.7199999999999998,0.48,2.7620282403000003
2020-06-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.48,2.7128029785,2.67,0.48,2.7128029785
2020-06-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.48,2.7423347717,2.7,0.48,2.7423347717
2020-06-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.51,2.9445033537,2.9,0.51,2.9445033537
2020-06-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.59,3.086907838,3.03,0.59,3.086907838
2020-06-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.54,3.1466807909,3.1,0.54,3.1466807909
2020-06-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.53,3.0464569585,3.0,0.53,3.0464569585
2020-06-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.53,3.135123602,3.09,0.53,3.135123602
2020-06-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.54,2.8908822183,2.84,0.54,2.8908822183
2020-06-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.55,2.7358545283,2.68,0.55,2.7358545283
2020-06-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.54,2.6554848898,2.6,0.54,2.6554848898
2020-06-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.54,2.6359059164,2.58,0.54,2.6359059164
2020-06-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.55,2.5988651368999998,2.54,0.55,2.5988651368999998
2020-06-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.55,2.6184155514,2.56,0.55,2.6184155514
2020-06-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-06-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.53,2.6142876659,2.56,0.53,2.6142876659
2020-06-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.53,2.4968980756,2.44,0.53,2.4968980756
2020-06-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.56,2.3186418438,2.25,0.56,2.3186418438
2020-06-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.12,0.54,2.1876928486000002,2.12,0.54,2.1876928486000002
2020-06-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.07,0.56,2.1444113411,2.07,0.56,2.1444113411
2020-06-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.98,0.56,2.0576685836,1.98,0.56,2.0576685836
2020-06-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.98,0.56,2.0576685836,1.98,0.56,2.0576685836
2020-06-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.96,0.55,2.0357062656,1.96,0.55,2.0357062656
2020-06-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.9300000000000002,0.53,2.0014494748,1.9300000000000002,0.53,2.0014494748
2020-06-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8599999999999999,0.55,1.9396133635,1.8599999999999999,0.55,1.9396133635
2020-06-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.83,0.53,1.9052034012,1.83,0.53,1.9052034012
2020-06-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8,0.56,1.8850994669,1.8,0.56,1.8850994669
2020-06-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8,0.53,1.8764061394,1.8,0.53,1.8764061394
2020-06-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.78,0.54,1.8601075238,1.78,0.54,1.8601075238
2020-06-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.76,0.55,1.8439360076,1.76,0.55,1.8439360076
2020-06-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.8399999999999999,0.55,1.9204426573000002,1.8399999999999999,0.55,1.9204426573000002
2020-06-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.04,0.51,2.1027838691,2.04,0.51,2.1027838691
2020-06-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.48,2.2615260335,2.21,0.48,2.2615260335
2020-06-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.43,2.5268557537,2.49,0.43,2.5268557537
2020-06-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.36,2.7932955447000003,2.77,0.36,2.7932955447000003
2020-06-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.36,3.0811036984,3.06,0.36,3.0811036984
2020-06-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.35000000000000003,3.2588494902000003,3.24,0.35000000000000003,3.2588494902000003
2020-06-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.33,3.3861187221,3.37,0.33,3.3861187221
2020-06-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.38,3.4609247319,3.44,0.38,3.4609247319
2020-06-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.41000000000000003,3.3749962963,3.35,0.41000000000000003,3.3749962963
2020-06-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.41000000000000003,3.3948490394,3.37,0.41000000000000003,3.3948490394
2020-06-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.36,3.2698776736,3.25,0.36,3.2698776736
2020-06-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.42,3.2571920422,3.23,0.42,3.2571920422
2020-06-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.41000000000000003,3.3948490394,3.37,0.41000000000000003,3.3948490394
2020-06-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.42,3.2076159371,3.18,0.42,3.2076159371
2020-06-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.41000000000000003,3.4047760572,3.38,0.41000000000000003,3.4047760572
2020-06-08 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.41000000000000003,3.5537304343000002,3.5300000000000002,0.41000000000000003,3.5537304343000002
2020-06-08 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.39,3.4918476485,3.47,0.39,3.4918476485
2020-06-08 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.42,3.3762257034,3.35,0.42,3.3762257034
2020-06-08 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.4,3.4631777315,3.44,0.4,3.4631777315
2020-06-08 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.42,3.4159186173,3.39,0.42,3.4159186173
2020-06-08 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.42,3.3167001673,3.29,0.42,3.3167001673
2020-06-08 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.49,3.3262892237,3.29,0.49,3.3262892237
2020-06-08 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.45,3.3404490716,3.31,0.45,3.3404490716
2020-06-08 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.49,3.4747230105,3.44,0.49,3.4747230105
2020-06-08 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.54,3.4821257875000002,3.44,0.54,3.4821257875000002
2020-06-08 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.52,3.3209637156,3.2800000000000002,0.52,3.3209637156
2020-06-08 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.52,3.1433103569,3.1,0.52,3.1433103569
2020-06-08 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5700000000000001,2.9849288099,2.93,0.5700000000000001,2.9849288099
2020-06-08 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.5700000000000001,3.0143821921,2.96,0.5700000000000001,3.0143821921
2020-06-08 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.53,2.9677095545,2.92,0.53,2.9677095545
2020-06-08 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.52,2.9462518562,2.9,0.52,2.9462518562
2020-06-08 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.52,2.936409372,2.89,0.52,2.936409372
2020-06-08 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.52,2.877377278,2.83,0.52,2.877377278
2020-06-08 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.55,2.6771066471,2.62,0.55,2.6771066471
2020-06-08 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.58,2.4885337048,2.42,0.58,2.4885337048
2020-06-09 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.56,2.4352617929,2.37,0.56,2.4352617929
2020-06-09 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.54,2.3333452381,2.27,0.54,2.3333452381
2020-06-09 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.54,2.2555930484,2.19,0.54,2.2555930484
2020-06-09 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.56,2.2798464861,2.21,0.56,2.2798464861
2020-06-09 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.52,2.2703523956,2.21,0.52,2.2703523956
2020-06-09 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.52,2.2314345162,2.17,0.52,2.2314345162
2020-06-09 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.07,0.55,2.1418216546,2.07,0.55,2.1418216546
2020-06-09 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.03,0.55,2.1031880563,2.03,0.55,2.1031880563
2020-06-09 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.03,0.55,2.1031880563,2.03,0.55,2.1031880563
2020-06-09 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.5700000000000001,2.0796393918,2.0,0.5700000000000001,2.0796393918
2020-06-09 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.94,0.5700000000000001,2.0220039565,1.94,0.5700000000000001,2.0220039565
2020-06-09 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.97,0.59,2.0564532574,1.97,0.59,2.0564532574
2020-06-09 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.55,2.0742468513,2.0,0.55,2.0742468513
2020-06-09 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.14,0.52,2.2022715546000002,2.14,0.52,2.2022715546000002
2020-06-09 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.51,2.3363432967,2.2800000000000002,0.51,2.3363432967
2020-06-09 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.43,2.5662813564,2.5300000000000002,0.43,2.5662813564
2020-06-09 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.4,2.7492544444,2.7199999999999998,0.4,2.7492544444
2020-06-09 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.38,2.9545388811,2.93,0.38,2.9545388811
2020-06-09 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.30000000000000004,3.1343898928,3.12,0.30000000000000004,3.1343898928
2020-06-09 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.32,3.1363673254,3.12,0.32,3.1363673254
2020-06-09 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.35000000000000003,3.2389658843999998,3.22,0.35000000000000003,3.2389658843999998
2020-06-09 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.37,3.181587654,3.16,0.37,3.181587654
2020-06-09 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.35000000000000003,3.3284530942,3.31,0.35000000000000003,3.3284530942
2020-06-09 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.37,3.3504925011,3.33,0.37,3.3504925011
2020-06-09 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.4,3.3638668226,3.34,0.4,3.3638668226
2020-06-09 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.42,3.4159186173,3.39,0.42,3.4159186173
2020-06-09 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.41000000000000003,3.3253721596,3.3,0.41000000000000003,3.3253721596
2020-06-09 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.37,3.2113859936,3.19,0.37,3.2113859936
2020-06-09 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.36,3.2798170681,3.26,0.36,3.2798170681
2020-06-09 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.32,3.3353860346,3.32,0.32,3.3353860346
2020-06-09 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.34,3.2677362195,3.25,0.34,3.2677362195
2020-06-09 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.4,3.2645979844,3.24,0.4,3.2645979844
2020-06-09 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.37,3.2809297463,3.26,0.37,3.2809297463
2020-06-09 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.4,3.3043002285,3.2800000000000002,0.4,3.3043002285
2020-06-09 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.46,3.2130981933,3.18,0.46,3.2130981933
2020-06-09 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.46,3.1834101212,3.15,0.46,3.1834101212
2020-06-09 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.48,3.2061347445,3.17,0.48,3.2061347445
2020-06-09 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.53,3.3324165406,3.29,0.53,3.3324165406
2020-06-09 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.54,3.353759085,3.31,0.54,3.353759085
2020-06-09 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.52,3.3012118987,3.26,0.52,3.3012118987
2020-06-09 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.53,3.135123602,3.09,0.53,3.135123602
2020-06-09 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.5700000000000001,2.9652993104,2.91,0.5700000000000001,2.9652993104
2020-06-09 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.53,2.8595454183999998,2.81,0.53,2.8595454183999998
2020-06-09 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.53,2.9185270257,2.87,0.53,2.9185270257
2020-06-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.5,2.9132284497,2.87,0.5,2.9132284497
2020-06-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.5,2.7852468472,2.74,0.5,2.7852468472
2020-06-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.52,2.592682009,2.54,0.52,2.592682009
2020-06-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.55,2.4914654322,2.43,0.55,2.4914654322
2020-06-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.5,2.392822601,2.34,0.5,2.392822601
2020-06-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.5,2.2951252689,2.24,0.5,2.2951252689
2020-06-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.16,0.52,2.2217110523,2.16,0.52,2.2217110523
2020-06-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.55,2.2386156437,2.17,0.55,2.2386156437
2020-06-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.16,0.55,2.228923507,2.16,0.55,2.228923507
2020-06-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.09,0.53,2.1561539834,2.09,0.53,2.1561539834
2020-06-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.03,0.53,2.0980467106,2.03,0.53,2.0980467106
2020-06-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.53,2.0690335908,2.0,0.53,2.0690335908
2020-06-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.53,2.0690335908,2.0,0.53,2.0690335908
2020-06-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.0,0.51,2.064000969,2.0,0.51,2.064000969
2020-06-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.97,0.53,2.040049019,1.97,0.53,2.040049019
2020-06-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,1.99,0.53,2.0593688353,1.99,0.53,2.0593688353
2020-06-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,1.99,0.53,2.0593688353,1.99,0.53,2.0593688353
