Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.16,0.52,2.2217110523,2.16,0.52,2.2217110523
2020-06-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-06-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.45,2.5795542251,2.54,0.45,2.5795542251
2020-06-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.37,2.8441694746,2.8200000000000003,0.37,2.8441694746
2020-06-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.33,3.0379763001,3.02,0.33,3.0379763001
2020-06-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.33,3.1672385449,3.15,0.33,3.1672385449
2020-06-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.33,3.2965588118999998,3.2800000000000002,0.33,3.2965588118999998
2020-06-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.34,3.3174689147,3.3,0.34,3.3174689147
2020-06-10 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.35000000000000003,3.3980729833,3.38,0.35000000000000003,3.3980729833
2020-06-10 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.38,3.4112314491999998,3.39,0.38,3.4112314491999998
2020-06-10 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.32,3.5643933565,3.55,0.32,3.5643933565
2020-06-10 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.36,3.5781559496,3.56,0.36,3.5781559496
2020-06-10 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.36,3.5483094566,3.5300000000000002,0.36,3.5483094566
2020-06-10 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.36,3.677662301,3.66,0.36,3.677662301
2020-06-10 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.26,3.9984622044,3.99,0.26,3.9984622044
2020-06-10 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.38,4.3864906246,4.37,0.38,4.3864906246
2020-06-10 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.35000000000000003,4.344122466,4.33,0.35000000000000003,4.344122466
2020-06-10 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.39,4.3276090396,4.31,0.39,4.3276090396
2020-06-10 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.43,4.3214465171,4.3,0.43,4.3214465171
2020-06-10 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.51,4.389726643,4.36,0.51,4.389726643
2020-06-10 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.5,4.4382541613,4.41,0.5,4.4382541613
2020-06-10 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.52,4.4405517675,4.41,0.52,4.4405517675
2020-06-10 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.5700000000000001,4.4169333253,4.38,0.5700000000000001,4.4169333253
2020-06-10 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.5700000000000001,4.4268498958,4.39,0.5700000000000001,4.4268498958
2020-06-10 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.61,4.4123689782,4.37,0.61,4.4123689782
2020-06-10 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.59,4.3898291539,4.35,0.59,4.3898291539
2020-06-10 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.54,4.2444905466,4.21,0.54,4.2444905466
2020-06-10 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.58,4.0913200804,4.05,0.58,4.0913200804
2020-06-10 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.55,3.9583961399,3.92,0.55,3.9583961399
2020-06-10 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.54,3.8579787454,3.8200000000000003,0.54,3.8579787454
2020-06-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.56,3.9004102348,3.86,0.56,3.9004102348
2020-06-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.54,3.7787828728,3.74,0.54,3.7787828728
2020-06-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.56,3.6235341864,3.58,0.56,3.6235341864
2020-06-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.6000000000000001,3.4328413887,3.38,0.6000000000000001,3.4328413887
2020-06-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.6000000000000001,3.2754236367000003,3.22,0.6000000000000001,3.2754236367000003
2020-06-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.56,3.1206569821,3.07,0.56,3.1206569821
2020-06-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.55,3.0008332176,2.95,0.55,3.0008332176
2020-06-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.56,2.9143095237,2.86,0.56,2.9143095237
2020-06-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.56,2.8848743474000003,2.83,0.56,2.8848743474000003
2020-06-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.56,2.8848743474000003,2.83,0.56,2.8848743474000003
2020-06-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.56,2.8456457967,2.79,0.56,2.8456457967
2020-06-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.56,2.7574626017,2.7,0.56,2.7574626017
2020-06-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.56,2.6694006818,2.61,0.56,2.6694006818
2020-06-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.54,2.6652767211,2.61,0.54,2.6652767211
2020-06-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.52,2.6907248094,2.64,0.52,2.6907248094
2020-06-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.54,2.6359059164,2.58,0.54,2.6359059164
2020-06-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.52,2.6907248094,2.64,0.52,2.6907248094
2020-06-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.51,2.7280945731,2.68,0.51,2.7280945731
2020-06-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.51,2.9445033537,2.9,0.51,2.9445033537
2020-06-11 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.51,3.072621031,3.03,0.51,3.072621031
2020-06-11 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.47000000000000003,3.3333016665,3.3,0.47000000000000003,3.3333016665
2020-06-11 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.44,3.6764248938,3.65,0.44,3.6764248938
2020-06-11 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.42,4.0120443667,3.99,0.42,4.0120443667
2020-06-11 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.37,4.2063047916,4.19,0.37,4.2063047916
2020-06-11 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.36,4.3250086705,4.31,0.36,4.3250086705
2020-06-11 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.36,4.4844732132,4.47,0.36,4.4844732132
2020-06-11 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.4,4.5077821598,4.49,0.4,4.5077821598
2020-06-11 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.38,4.6854348784,4.67,0.38,4.6854348784
2020-06-11 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.38,4.7352719035,4.72,0.38,4.7352719035
2020-06-11 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.41000000000000003,4.727811333,4.71,0.41000000000000003,4.727811333
2020-06-11 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.44,4.7105944423,4.69,0.44,4.7105944423
2020-06-11 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.48,4.5354713096,4.51,0.48,4.5354713096
2020-06-11 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.46,4.4339260255,4.41,0.46,4.4339260255
2020-06-11 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.41000000000000003,4.1104987532,4.09,0.41000000000000003,4.1104987532
2020-06-11 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.37,4.2162661206,4.2,0.37,4.2162661206
2020-06-11 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.37,3.9175119655,3.9,0.37,3.9175119655
2020-06-11 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.38,3.8488050094,3.83,0.38,3.8488050094
2020-06-11 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.4,3.9304071036,3.91,0.4,3.9304071036
2020-06-11 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.45,3.9854861686,3.96,0.45,3.9854861686
2020-06-11 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.5,3.9616789370000003,3.93,0.5,3.9616789370000003
2020-06-11 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.49,4.0199751243,3.99,0.49,4.0199751243
2020-06-11 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.49,4.1688967365,4.14,0.49,4.1688967365
2020-06-11 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.58,4.1507228286,4.11,0.58,4.1507228286
2020-06-11 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.53,3.9160311541,3.88,0.53,3.9160311541
2020-06-11 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.51,3.9133745029,3.88,0.51,3.9133745029
2020-06-11 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.58,3.7945882517,3.75,0.58,3.7945882517
2020-06-11 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.56,3.7322513313,3.69,0.56,3.7322513313
2020-06-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.53,3.5794552658,3.54,0.53,3.5794552658
2020-06-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.5,3.5553340209,3.52,0.5,3.5553340209
2020-06-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.54,3.6303856544,3.59,0.54,3.6303856544
2020-06-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.58,3.5181387124,3.47,0.58,3.5181387124
2020-06-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.56,3.2584812413,3.21,0.56,3.2584812413
2020-06-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.56,3.061649882,3.01,0.56,3.061649882
2020-06-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.56,2.9241238004000003,2.87,0.56,2.9241238004000003
2020-06-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.54,2.76327704,2.71,0.54,2.76327704
2020-06-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.54,2.7044592805,2.65,0.54,2.7044592805
2020-06-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-06-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.52,2.6612966764,2.61,0.52,2.6612966764
2020-06-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.49,2.5868320394,2.54,0.49,2.5868320394
2020-06-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.49,2.4887145276,2.44,0.49,2.4887145276
2020-06-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.49,2.4397130979,2.39,0.49,2.4397130979
2020-06-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.51,2.4242524621,2.37,0.51,2.4242524621
2020-06-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.47000000000000003,2.4455878639,2.4,0.47000000000000003,2.4455878639
2020-06-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.5,2.392822601,2.34,0.5,2.392822601
2020-06-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.51,2.3656288804,2.31,0.51,2.3656288804
2020-06-12 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.51,2.4535892077,2.4,0.51,2.4535892077
2020-06-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.5,2.7754098796,2.73,0.5,2.7754098796
2020-06-12 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.53,2.9283613165,2.88,0.53,2.9283613165
2020-06-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.46,3.2427920069,3.21,0.46,3.2427920069
2020-06-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.44,3.5077058029,3.48,0.44,3.5077058029
2020-06-12 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.41000000000000003,3.6729552134,3.65,0.41000000000000003,3.6729552134
2020-06-12 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.37,3.9672912674000003,3.95,0.37,3.9672912674000003
2020-06-12 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.37,4.1067018397,4.09,0.37,4.1067018397
2020-06-12 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.38,4.1773197148,4.16,0.38,4.1773197148
2020-06-12 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.44,4.2826627231,4.26,0.44,4.2826627231
2020-06-12 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.38,4.2370744624,4.22,0.38,4.2370744624
2020-06-12 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.4,4.2389149555,4.22,0.4,4.2389149555
2020-06-12 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.42,4.1413524361,4.12,0.42,4.1413524361
2020-06-12 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.4,4.3583941997,4.34,0.4,4.3583941997
2020-06-12 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.4,4.2787381317,4.26,0.4,4.2787381317
2020-06-12 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.4,4.2986509512,4.28,0.4,4.2986509512
2020-06-12 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.34,4.2237069027,4.21,0.34,4.2237069027
2020-06-12 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.36,4.2452915094,4.23,0.36,4.2452915094
2020-06-12 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.36,4.3449395853,4.33,0.36,4.3449395853
2020-06-12 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.37,4.3059261489,4.29,0.37,4.3059261489
2020-06-12 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.42,4.2707025183,4.25,0.42,4.2707025183
2020-06-12 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.46,4.4239801085,4.4,0.46,4.4239801085
2020-06-12 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.44,4.392095172,4.37,0.44,4.392095172
2020-06-12 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.49,4.3973855869000005,4.37,0.49,4.3973855869000005
2020-06-12 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.53,4.3126905755,4.28,0.53,4.3126905755
2020-06-12 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.55,4.2358588267,4.2,0.55,4.2358588267
2020-06-12 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.52,4.1328440571,4.1,0.52,4.1328440571
2020-06-12 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.51,3.8638064134,3.83,0.51,3.8638064134
2020-06-12 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.61,3.602027207,3.55,0.61,3.602027207
2020-06-12 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.5700000000000001,3.4375863626,3.39,0.5700000000000001,3.4375863626
2020-06-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.59,3.4114073342,3.36,0.59,3.4114073342
2020-06-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.61,3.3952466773,3.34,0.61,3.3952466773
2020-06-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.58,3.3801331335,3.33,0.58,3.3801331335
2020-06-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.59,3.3326415949,3.2800000000000002,0.59,3.3326415949
2020-06-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.62,3.1515869019,3.09,0.62,3.1515869019
2020-06-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.62,2.9753151094,2.91,0.62,2.9753151094
2020-06-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.59,2.8321370023,2.77,0.59,2.8321370023
2020-06-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.6000000000000001,2.7073234014,2.64,0.6000000000000001,2.7073234014
2020-06-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.6000000000000001,2.6001730712,2.5300000000000002,0.6000000000000001,2.6001730712
2020-06-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.6000000000000001,2.5709920264,2.5,0.6000000000000001,2.5709920264
2020-06-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.5700000000000001,2.5544079549000003,2.49,0.5700000000000001,2.5544079549000003
2020-06-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.5700000000000001,2.5056935168,2.44,0.5700000000000001,2.5056935168
2020-06-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521
2020-06-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5700000000000001,2.3987079856,2.33,0.5700000000000001,2.3987079856
2020-06-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.55,2.3356797726,2.27,0.55,2.3356797726
2020-06-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.53,2.331051265,2.27,0.53,2.331051265
2020-06-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.55,2.2774108105,2.21,0.55,2.2774108105
2020-06-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.5700000000000001,2.2436131574,2.17,0.5700000000000001,2.2436131574
2020-06-13 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.59,2.2874002711,2.21,0.59,2.2874002711
2020-06-13 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.55,2.5109759059,2.45,0.55,2.5109759059
2020-06-13 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.55,2.5988651368999998,2.54,0.55,2.5988651368999998
2020-06-13 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.5,2.7754098796,2.73,0.5,2.7754098796
2020-06-13 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.54,2.9007068104,2.85,0.54,2.9007068104
2020-06-13 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.54,3.0974344222,3.05,0.54,3.0974344222
2020-06-13 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.51,3.2601380339,3.22,0.51,3.2601380339
2020-06-13 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.47000000000000003,3.4719591011,3.44,0.47000000000000003,3.4719591011
2020-06-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.46,3.5003571246,3.47,0.46,3.5003571246
2020-06-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.49,3.6431030729,3.61,0.49,3.6431030729
2020-06-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.48,3.5525765298,3.52,0.48,3.5525765298
2020-06-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.49,3.7025666773,3.67,0.49,3.7025666773
2020-06-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.53,3.5300141643,3.49,0.53,3.5300141643
2020-06-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.5,3.3574395006,3.32,0.5,3.3574395006
2020-06-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.48,3.4337151891,3.4,0.48,3.4337151891
2020-06-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.54,3.5512955382999998,3.51,0.54,3.5512955382999998
2020-06-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.48,3.6021243732,3.5700000000000003,0.48,3.6021243732
2020-06-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.51,3.6359455441,3.6,0.51,3.6359455441
2020-06-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.51,3.5270667700000002,3.49,0.51,3.5270667700000002
2020-06-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.52,3.5285266047,3.49,0.52,3.5285266047
2020-06-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.52,3.5582017930000003,3.52,0.52,3.5582017930000003
2020-06-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.5700000000000001,3.6646009333,3.62,0.5700000000000001,3.6646009333
2020-06-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.59,3.717122543,3.67,0.59,3.717122543
2020-06-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.59,3.8949454425,3.85,0.59,3.8949454425
2020-06-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.56,3.9795979696,3.94,0.56,3.9795979696
2020-06-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.6000000000000001,3.9162354373,3.87,0.6000000000000001,3.9162354373
2020-06-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.5700000000000001,3.8227346233,3.7800000000000002,0.5700000000000001,3.8227346233
2020-06-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.59,3.6381588750000002,3.59,0.59,3.6381588750000002
2020-06-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.61,3.6710352763,3.62,0.61,3.6710352763
2020-06-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.59,3.4803735432,3.43,0.59,3.4803735432
2020-06-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.55,3.4145863586000003,3.37,0.55,3.4145863586000003
2020-06-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.5700000000000001,3.2799085353,3.23,0.5700000000000001,3.2799085353
2020-06-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.58,3.3210389940000002,3.27,0.58,3.3210389940000002
2020-06-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.62,3.2398765409,3.18,0.62,3.2398765409
2020-06-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.64,3.0479501308,2.98,0.64,3.0479501308
2020-06-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.62,2.9459803122,2.88,0.62,2.9459803122
2020-06-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.62,2.7897670154,2.7199999999999998,0.62,2.7897670154
2020-06-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285
2020-06-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544
2020-06-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.6000000000000001,2.5709920264,2.5,0.6000000000000001,2.5709920264
2020-06-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722
2020-06-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985
2020-06-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.58,2.3914012629,2.32,0.58,2.3914012629
2020-06-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.6000000000000001,2.3672980378,2.29,0.6000000000000001,2.3672980378
2020-06-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.6000000000000001,2.3672980378,2.29,0.6000000000000001,2.3672980378
2020-06-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.58,2.3332380933,2.26,0.58,2.3332380933
2020-06-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.17,0.6000000000000001,2.251421773,2.17,0.6000000000000001,2.251421773
2020-06-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.13,0.63,2.2212158832,2.13,0.63,2.2212158832
2020-06-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.64,2.2720035211000003,2.18,0.64,2.2720035211000003
2020-06-14 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.66,2.4120530674,2.32,0.66,2.4120530674
2020-06-14 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.63,2.4040174708,2.32,0.63,2.4040174708
2020-06-14 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.63,2.5297035399,2.45,0.63,2.5297035399
2020-06-14 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.63,2.6946799438999998,2.62,0.63,2.6946799438999998
2020-06-14 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.66,2.905942188,2.83,0.66,2.905942188
2020-06-14 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.6000000000000001,2.9908025679,2.93,0.6000000000000001,2.9908025679
2020-06-14 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.6000000000000001,3.2754236367000003,3.22,0.6000000000000001,3.2754236367000003
2020-06-14 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.58,3.5280022676,3.48,0.58,3.5280022676
2020-06-14 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.6000000000000001,3.5116377945,3.46,0.6000000000000001,3.5116377945
2020-06-14 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.56,3.3866207346,3.34,0.56,3.3866207346
2020-06-14 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.56,3.6037757977,3.56,0.56,3.6037757977
2020-06-14 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.59,3.6973774489,3.65,0.59,3.6973774489
2020-06-14 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.59,3.460664676,3.41,0.59,3.460664676
2020-06-14 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.49,3.4153330731000002,3.38,0.49,3.4153330731000002
2020-06-14 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.56,3.4655446901999998,3.42,0.56,3.4655446901999998
2020-06-14 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.56,3.3668976818,3.32,0.56,3.3668976818
2020-06-14 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.51,3.3391765452,3.3,0.51,3.3391765452
2020-06-14 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.53,3.2238641411,3.18,0.53,3.2238641411
2020-06-14 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.51,3.2601380339,3.22,0.51,3.2601380339
2020-06-14 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.51,3.2897720286,3.25,0.51,3.2897720286
2020-06-14 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.54,3.4821257875000002,3.44,0.54,3.4821257875000002
2020-06-14 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.54,3.7293028839,3.69,0.54,3.7293028839
2020-06-14 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.5700000000000001,3.6448456757,3.6,0.5700000000000001,3.6448456757
2020-06-14 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.59,3.6578955699,3.61,0.59,3.6578955699
2020-06-14 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.58,3.7056713292,3.66,0.58,3.7056713292
2020-06-14 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.53,3.7971699988000003,3.76,0.53,3.7971699988000003
2020-06-14 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.59,3.628291609,3.58,0.59,3.628291609
2020-06-14 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.63,3.5267265275,3.47,0.63,3.5267265275
2020-06-14 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.65,3.4910456886,3.43,0.65,3.4910456886
2020-06-14 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.61,3.3952466773,3.34,0.61,3.3952466773
2020-06-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.61,3.306750671,3.25,0.61,3.306750671
2020-06-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.64,3.2829864453,3.22,0.64,3.2829864453
2020-06-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.6000000000000001,3.2557641192,3.2,0.6000000000000001,3.2557641192
2020-06-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.59,3.0476548361,2.99,0.59,3.0476548361
2020-06-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.6000000000000001,2.8635642127,2.8,0.6000000000000001,2.8635642127
2020-06-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.5700000000000001,2.7399452549000003,2.68,0.5700000000000001,2.7399452549000003
2020-06-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.56,2.6205342967,2.56,0.56,2.6205342967
2020-06-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-06-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.58,2.5177172199999998,2.45,0.58,2.5177172199999998
2020-06-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.58,2.4885337048,2.42,0.58,2.4885337048
2020-06-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.56,2.4547301277,2.39,0.56,2.4547301277
2020-06-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5700000000000001,2.3598728779,2.29,0.5700000000000001,2.3598728779
2020-06-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5700000000000001,2.3307724042,2.26,0.5700000000000001,2.3307724042
2020-06-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.5700000000000001,2.3113848663,2.24,0.5700000000000001,2.3113848663
2020-06-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5700000000000001,2.3307724042,2.26,0.5700000000000001,2.3307724042
2020-06-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.5700000000000001,2.2629626599,2.19,0.5700000000000001,2.2629626599
2020-06-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.5700000000000001,2.2920078534,2.22,0.5700000000000001,2.2920078534
2020-06-15 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.59,2.3841560352,2.31,0.59,2.3841560352
2020-06-15 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.5700000000000001,2.6519803921,2.59,0.5700000000000001,2.6519803921
2020-06-15 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.52,2.8478764018,2.8,0.52,2.8478764018
2020-06-15 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.47000000000000003,3.1354266057,3.1,0.47000000000000003,3.1354266057
2020-06-15 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.42,3.3663036108,3.34,0.42,3.3663036108
2020-06-15 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.43,3.5858750675,3.56,0.43,3.5858750675
2020-06-15 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.41000000000000003,3.762406145,3.74,0.41000000000000003,3.762406145
2020-06-15 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.38,3.9085163426,3.89,0.38,3.9085163426
2020-06-15 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.36,3.9066225822,3.89,0.36,3.9066225822
2020-06-15 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.36,3.9066225822,3.89,0.36,3.9066225822
2020-06-15 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.38,3.9980995485,3.98,0.38,3.9980995485
2020-06-15 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.38,3.8687077946,3.85,0.38,3.8687077946
2020-06-15 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.4,3.7812167354,3.76,0.4,3.7812167354
2020-06-15 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.43,3.8341883105,3.81,0.43,3.8341883105
2020-06-15 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.41000000000000003,3.8319968685,3.81,0.41000000000000003,3.8319968685
2020-06-15 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.34,3.904830342,3.89,0.34,3.904830342
2020-06-15 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.33,3.8641169755,3.85,0.33,3.8641169755
2020-06-15 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.33,3.8242646352,3.81,0.33,3.8242646352
2020-06-15 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.36,3.8070592325,3.79,0.36,3.8070592325
2020-06-15 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.38,3.9085163426,3.89,0.38,3.9085163426
2020-06-15 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.41000000000000003,3.9115470085,3.89,0.41000000000000003,3.9115470085
2020-06-15 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.47000000000000003,3.9580045477,3.93,0.47000000000000003,3.9580045477
2020-06-15 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.48,3.9393527387000002,3.91,0.48,3.9393527387000002
2020-06-15 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.5,4.0112840837,3.98,0.5,4.0112840837
2020-06-15 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.46,4.1058494858,4.08,0.46,4.1058494858
2020-06-15 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.54,4.0164661084,3.98,0.54,4.0164661084
2020-06-15 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.58,4.0220392837,3.98,0.58,4.0220392837
2020-06-15 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.56,3.9301017799,3.89,0.56,3.9301017799
2020-06-15 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.53,3.8169752423,3.7800000000000002,0.53,3.8169752423
2020-06-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.56,3.7322513313,3.69,0.56,3.7322513313
2020-06-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.6000000000000001,3.6003472055,3.55,0.6000000000000001,3.6003472055
2020-06-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.58,3.5280022676,3.48,0.58,3.5280022676
2020-06-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.56,3.5642671056,3.52,0.56,3.5642671056
2020-06-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.56,3.4852833457,3.44,0.56,3.4852833457
2020-06-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.58,3.2718190659,3.22,0.58,3.2718190659
2020-06-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.58,3.0948344059,3.04,0.58,3.0948344059
2020-06-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.56,2.9535741061,2.9,0.56,2.9535741061
2020-06-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.56,2.8064390248,2.75,0.56,2.8064390248
2020-06-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.56,2.7085235831,2.65,0.56,2.7085235831
2020-06-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.56,2.6889589063,2.63,0.56,2.6889589063
2020-06-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.55,2.6868941178,2.63,0.55,2.6868941178
2020-06-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.55,2.6575364532,2.6,0.55,2.6575364532
2020-06-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.55,2.5597851472,2.5,0.55,2.5597851472
2020-06-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.55,2.5597851472,2.5,0.55,2.5597851472
2020-06-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.53,2.5555625604000003,2.5,0.53,2.5555625604000003
2020-06-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.56,2.5034376365,2.44,0.56,2.5034376365
2020-06-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.59,2.4811690793,2.41,0.59,2.4811690793
2020-06-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.59,2.452039967,2.38,0.59,2.452039967
2020-06-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5700000000000001,2.5251732614,2.46,0.5700000000000001,2.5251732614
2020-06-16 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.59,2.6953663944,2.63,0.59,2.6953663944
2020-06-16 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.5700000000000001,2.8966359799,2.84,0.5700000000000001,2.8966359799
2020-06-16 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.48,3.1665912272,3.13,0.48,3.1665912272
2020-06-16 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.46,3.4507970094,3.42,0.46,3.4507970094
2020-06-16 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.39,3.7901187316,3.77,0.39,3.7901187316
2020-06-16 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.39,3.8398567681999998,3.8200000000000003,0.39,3.8398567681999998
2020-06-16 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.38,4.0677880967,4.05,0.38,4.0677880967
2020-06-16 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.37,4.3258525171,4.31,0.37,4.3258525171
2020-06-16 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.37,4.4155294133,4.4,0.37,4.4155294133
2020-06-16 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.37,4.4454246141,4.43,0.37,4.4454246141
2020-06-16 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.37,4.4454246141,4.43,0.37,4.4454246141
2020-06-16 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.38,4.1673612754,4.15,0.38,4.1673612754
2020-06-16 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.45,4.1743262929,4.15,0.45,4.1743262929
2020-06-16 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.42,4.0816663264,4.06,0.42,4.0816663264
2020-06-16 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.39,3.9592549804,3.94,0.39,3.9592549804
2020-06-16 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.35000000000000003,3.9256337068000002,3.91,0.35000000000000003,3.9256337068000002
2020-06-16 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.34,3.9446799617,3.93,0.34,3.9446799617
2020-06-16 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.39,3.909501247,3.89,0.39,3.909501247
2020-06-16 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.39,3.909501247,3.89,0.39,3.909501247
2020-06-16 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.39,3.869702831,3.85,0.39,3.869702831
2020-06-16 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.46,3.8773831381,3.85,0.46,3.8773831381
2020-06-16 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.46,3.9171035217,3.89,0.46,3.9171035217
2020-06-16 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.46,3.9171035217,3.89,0.46,3.9171035217
2020-06-16 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.51,4.0224619327,3.99,0.51,4.0224619327
2020-06-16 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.56,4.1083451656,4.07,0.56,4.1083451656
2020-06-16 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.5,3.9914408426,3.96,0.5,3.9914408426
2020-06-16 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.47000000000000003,3.9282184257,3.9,0.47000000000000003,3.9282184257
2020-06-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.54,3.7886805090999998,3.75,0.54,3.7886805090999998
2020-06-16 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.54,3.6996216023,3.66,0.54,3.6996216023
2020-06-16 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.5,3.6345563691000002,3.6,0.5,3.6345563691000002
2020-06-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.53,3.5893453442,3.55,0.53,3.5893453442
2020-06-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.53,3.6289116826,3.59,0.53,3.6289116826
2020-06-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.53,3.5695657999,3.5300000000000002,0.53,3.5695657999
2020-06-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.53,3.3620380724,3.32,0.53,3.3620380724
2020-06-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.53,3.164695878,3.12,0.53,3.164695878
2020-06-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.53,2.9578708559,2.91,0.53,2.9578708559
2020-06-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.55,2.8829498782,2.83,0.55,2.8829498782
2020-06-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.55,2.7554491467,2.7,0.55,2.7554491467
2020-06-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.54,2.76327704,2.71,0.54,2.76327704
2020-06-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.54,2.76327704,2.71,0.54,2.76327704
2020-06-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.54,2.6848649873,2.63,0.54,2.6848649873
2020-06-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.54,2.6163333121,2.56,0.54,2.6163333121
2020-06-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.5700000000000001,2.5739075352,2.51,0.5700000000000001,2.5739075352
2020-06-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.5700000000000001,2.5349161722,2.47,0.5700000000000001,2.5349161722
2020-06-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.55,2.5597851472,2.5,0.55,2.5597851472
2020-06-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.55,2.5109759059,2.45,0.55,2.5109759059
2020-06-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985
2020-06-17 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.58,2.4982593941,2.43,0.58,2.4982593941
2020-06-17 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.56,2.7672549575,2.71,0.56,2.7672549575
2020-06-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.52,2.9560953976,2.91,0.52,2.9560953976
2020-06-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.43,3.1891221363,3.16,0.43,3.1891221363
2020-06-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.41000000000000003,3.4047760572,3.38,0.41000000000000003,3.4047760572
2020-06-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.38,3.7194623267,3.7,0.38,3.7194623267
2020-06-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.32,4.0426847515,4.03,0.32,4.0426847515
2020-06-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.30000000000000004,4.1408815487,4.13,0.30000000000000004,4.1408815487
2020-06-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.30000000000000004,4.3004767178,4.29,0.30000000000000004,4.3004767178
2020-06-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.31,4.4208822649,4.41,0.31,4.4208822649
2020-06-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.34,4.472940867,4.46,0.34,4.472940867
2020-06-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.33,4.5818991696,4.57,0.33,4.5818991696
2020-06-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.33,4.7015954739,4.69,0.33,4.7015954739
2020-06-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.38,4.7153366794,4.7,0.38,4.7153366794
2020-06-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.34,4.7721274082,4.76,0.34,4.7721274082
2020-06-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.32,4.7108810216,4.7,0.32,4.7108810216
2020-06-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.30000000000000004,4.6197510755,4.61,0.30000000000000004,4.6197510755
2020-06-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.32,4.4914140312,4.48,0.32,4.4914140312
2020-06-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.32,4.4714650843,4.46,0.32,4.4714650843
2020-06-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.36,4.3349740484,4.32,0.36,4.3349740484
2020-06-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.34,4.2436423035,4.23,0.34,4.2436423035
2020-06-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.42,4.0219895574,4.0,0.42,4.0219895574
2020-06-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.42,4.2308982498,4.21,0.42,4.2308982498
2020-06-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.42,4.0717195385,4.05,0.42,4.0717195385
2020-06-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.42,3.9822104415,3.96,0.42,3.9822104415
2020-06-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.51,3.9728704988,3.94,0.51,3.9728704988
2020-06-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.52,3.8948684188,3.86,0.52,3.8948684188
2020-06-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.49,3.8512984823,3.8200000000000003,0.49,3.8512984823
2020-06-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.52,3.7561682603,3.7199999999999998,0.52,3.7561682603
2020-06-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.54,3.6798369529,3.64,0.54,3.6798369529
2020-06-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.54,3.6007221498,3.56,0.54,3.6007221498
2020-06-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.53,3.6585926256,3.62,0.53,3.6585926256
2020-06-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.49,3.6530124555,3.62,0.49,3.6530124555
2020-06-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.51,3.6062445841,3.5700000000000003,0.51,3.6062445841
2020-06-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.58,3.4096920682,3.36,0.58,3.4096920682
2020-06-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.6000000000000001,3.1771685508,3.12,0.6000000000000001,3.1771685508
2020-06-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.59,3.0280356669,2.9699999999999998,0.59,3.0280356669
2020-06-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.62,2.8580587818,2.79,0.62,2.8580587818
2020-06-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.58,2.7713715016,2.71,0.58,2.7713715016
2020-06-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.59,2.7246467661000002,2.66,0.59,2.7246467661000002
2020-06-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.58,2.6931951285,2.63,0.58,2.6931951285
2020-06-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.58,2.6443902889,2.58,0.58,2.6443902889
2020-06-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.59,2.5589450952,2.49,0.59,2.5589450952
2020-06-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.58,2.5177172199999998,2.45,0.58,2.5177172199999998
2020-06-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.58,2.5177172199999998,2.45,0.58,2.5177172199999998
2020-06-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.55,2.5109759059,2.45,0.55,2.5109759059
2020-06-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.58,2.4885337048,2.42,0.58,2.4885337048
2020-06-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.58,2.5079872408,2.44,0.58,2.5079872408
2020-06-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-06-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.58,2.7224988522,2.66,0.58,2.7224988522
2020-06-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.58,2.9378223226999998,2.88,0.58,2.9378223226999998
2020-06-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.49,3.1977648444,3.16,0.49,3.1977648444
2020-06-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.45,3.5585671274,3.5300000000000002,0.45,3.5585671274
2020-06-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.41000000000000003,3.8518826566,3.83,0.41000000000000003,3.8518826566
2020-06-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.38,4.0777444746,4.06,0.38,4.0777444746
2020-06-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.38,4.2569942447999995,4.24,0.38,4.2569942447999995
2020-06-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.38,4.3665661566,4.35,0.38,4.3665661566
2020-06-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.43,4.3712012079,4.35,0.43,4.3712012079
2020-06-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.4,4.368352092,4.35,0.4,4.368352092
2020-06-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.39,4.4471339085,4.43,0.39,4.4471339085
2020-06-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.37,4.465355529,4.45,0.37,4.465355529
2020-06-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.43,4.490634699,4.47,0.43,4.490634699
2020-06-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.42,4.678888757,4.66,0.42,4.678888757
2020-06-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.44,4.5612717525,4.54,0.44,4.5612717525
2020-06-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.37,4.515185489,4.5,0.37,4.515185489
2020-06-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.35000000000000003,4.5135905884,4.5,0.35000000000000003,4.5135905884
2020-06-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.34,4.4131168124,4.4,0.34,4.4131168124
2020-06-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.38,4.3665661566,4.35,0.38,4.3665661566
2020-06-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.38,4.3167580428,4.3,0.38,4.3167580428
2020-06-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.45,4.3632671245,4.34,0.45,4.3632671245
2020-06-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.46,4.543346784,4.52,0.46,4.543346784
2020-06-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.46,4.7324095343,4.71,0.46,4.7324095343
2020-06-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.62,0.4,4.6372836877,4.62,0.4,4.6372836877
2020-06-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.42,4.4896881852,4.47,0.42,4.4896881852
2020-06-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.48,4.3167696255,4.29,0.48,4.3167696255
2020-06-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.48,4.2472108495,4.22,0.48,4.2472108495
2020-06-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.5,4.1005975174,4.07,0.5,4.1005975174
2020-06-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.52,3.9543393886000002,3.92,0.52,3.9543393886000002
2020-06-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.48,3.8004341857,3.77,0.48,3.8004341857
2020-06-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.48,3.8202748592,3.79,0.48,3.8202748592
2020-06-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.5,3.7435411044,3.71,0.5,3.7435411044
2020-06-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.52,3.6076723798,3.5700000000000003,0.52,3.6076723798
2020-06-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.52,3.3604761567,3.32,0.52,3.3604761567
2020-06-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.55,3.1188780034,3.07,0.55,3.1188780034
2020-06-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.54,2.9596790367,2.91,0.54,2.9596790367
2020-06-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.52,2.8478764018,2.8,0.52,2.8478764018
2020-06-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.51,2.7379189177,2.69,0.51,2.7379189177
2020-06-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.51,2.7379189177,2.69,0.51,2.7379189177
2020-06-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-06-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.51,2.6495471311000003,2.6,0.51,2.6495471311000003
2020-06-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.48,2.5358430551,2.49,0.48,2.5358430551
2020-06-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.48,2.4867649668,2.44,0.48,2.4867649668
2020-06-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.5,2.4613207836,2.41,0.5,2.4613207836
2020-06-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.48,2.4573359559,2.41,0.48,2.4573359559
2020-06-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.48,2.4377243486,2.39,0.48,2.4377243486
2020-06-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.51,2.4340295808,2.38,0.51,2.4340295808
2020-06-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.53,2.5164459064,2.46,0.53,2.5164459064
2020-06-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.53,2.8104270138,2.76,0.53,2.8104270138
2020-06-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.53,3.0169189581,2.9699999999999998,0.53,3.0169189581
2020-06-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.41000000000000003,3.2658383304,3.24,0.41000000000000003,3.2658383304
2020-06-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.43,3.4766938318,3.45,0.43,3.4766938318
2020-06-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.43,3.8540627914,3.83,0.43,3.8540627914
2020-06-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.35000000000000003,4.1746975938,4.16,0.35000000000000003,4.1746975938
2020-06-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.33,4.3525280011,4.34,0.33,4.3525280011
2020-06-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.34,4.3134209162,4.3,0.34,4.3134209162
2020-06-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.37,4.3358159555,4.32,0.37,4.3358159555
2020-06-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.37,4.43545939,4.42,0.37,4.43545939
2020-06-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.37,4.4753212175,4.46,0.37,4.4753212175
2020-06-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.4,4.4480220323,4.43,0.4,4.4480220323
2020-06-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.43,4.3911046446,4.37,0.43,4.3911046446
2020-06-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.44,4.3423495944,4.32,0.44,4.3423495944
2020-06-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.41000000000000003,4.1403502267,4.12,0.41000000000000003,4.1403502267
2020-06-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.35000000000000003,4.2245236418,4.21,0.35000000000000003,4.2245236418
2020-06-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.39,4.0587806051,4.04,0.39,4.0587806051
2020-06-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.41000000000000003,4.0508023897,4.03,0.41000000000000003,4.0508023897
2020-06-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.41000000000000003,3.901602235,3.88,0.41000000000000003,3.901602235
2020-06-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.46,3.8277408481,3.8,0.46,3.8277408481
2020-06-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.46,3.6491094804,3.62,0.46,3.6491094804
2020-06-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.48,3.7111723215,3.68,0.48,3.7111723215
2020-06-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.52,3.8750483868,3.84,0.52,3.8750483868
2020-06-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.48,3.8698837192,3.84,0.48,3.8698837192
2020-06-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.48,3.8698837192,3.84,0.48,3.8698837192
2020-06-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.53,3.8466868861,3.81,0.53,3.8466868861
2020-06-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.55,3.780224861,3.74,0.55,3.780224861
2020-06-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.55,3.6516571581,3.61,0.55,3.6516571581
2020-06-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.55,3.4935655139,3.45,0.55,3.4935655139
2020-06-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.55,3.3751148129,3.33,0.55,3.3751148129
2020-06-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.53,3.3521634805,3.31,0.53,3.3521634805
2020-06-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.55,3.3849815361,3.34,0.55,3.3849815361
2020-06-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.55,3.3159312417,3.27,0.55,3.3159312417
2020-06-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5700000000000001,3.1028051824,3.05,0.5700000000000001,3.1028051824
2020-06-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.59,2.9398129192,2.88,0.59,2.9398129192
2020-06-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.59,2.7832534919,2.7199999999999998,0.59,2.7832534919
2020-06-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401
2020-06-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.58,2.5663982544,2.5,0.58,2.5663982544
2020-06-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.58,2.5371834778,2.47,0.58,2.5371834778
2020-06-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.58,2.5274493071,2.46,0.58,2.5274493071
2020-06-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.58,2.4788101985,2.41,0.58,2.4788101985
2020-06-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5700000000000001,2.3987079856,2.33,0.5700000000000001,2.3987079856
2020-06-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5700000000000001,2.3598728779,2.29,0.5700000000000001,2.3598728779
2020-06-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5700000000000001,2.3501702066,2.2800000000000002,0.5700000000000001,2.3501702066
2020-06-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.55,2.3453997527,2.2800000000000002,0.55,2.3453997527
2020-06-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.55,2.3356797726,2.27,0.55,2.3356797726
2020-06-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.56,2.3477648945,2.2800000000000002,0.56,2.3477648945
2020-06-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.56,2.3477648945,2.2800000000000002,0.56,2.3477648945
2020-06-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.58,2.5371834778,2.47,0.58,2.5371834778
2020-06-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.58,2.5761405241,2.51,0.58,2.5761405241
2020-06-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.56,2.6596240336,2.6,0.56,2.6596240336
2020-06-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.52,2.8872131892,2.84,0.52,2.8872131892
2020-06-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.51,3.062760193,3.02,0.51,3.062760193
2020-06-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.48,3.2456894491,3.21,0.48,3.2456894491
2020-06-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.45,3.3305404967,3.3,0.45,3.3305404967
2020-06-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.4,3.3737960816,3.35,0.4,3.3737960816
2020-06-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.44,3.428352374,3.4,0.44,3.428352374
2020-06-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.45,3.4296501279,3.4,0.45,3.4296501279
2020-06-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.43,3.4072422867,3.38,0.43,3.4072422867
2020-06-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.46,3.5102706448000003,3.48,0.46,3.5102706448000003
2020-06-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.44,3.4085187399,3.38,0.44,3.4085187399
2020-06-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.45,3.3206324699,3.29,0.45,3.3206324699
