Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.46,3.2130981933,3.18,0.46,3.2130981933
2020-06-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.46,3.2229955011,3.19,0.46,3.2229955011
2020-06-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.49,3.0298844862,2.99,0.49,3.0298844862
2020-06-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.5,3.0315177717,2.99,0.5,3.0315177717
2020-06-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.5,3.0413812651,3.0,0.5,3.0413812651
2020-06-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.5,3.1203204964,3.08,0.5,3.1203204964
2020-06-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.53,3.1844151739,3.14,0.53,3.1844151739
2020-06-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.53,3.3028018409,3.26,0.53,3.3028018409
2020-06-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.51,3.4182597912,3.38,0.51,3.4182597912
2020-06-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.48,3.5922138021,3.56,0.48,3.5922138021
2020-06-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.54,3.6996216023,3.66,0.54,3.6996216023
2020-06-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.54,3.7194085551000002,3.68,0.54,3.7194085551000002
2020-06-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.54,3.5710642671,3.5300000000000002,0.54,3.5710642671
2020-06-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.54,3.4228642976,3.38,0.54,3.4228642976
2020-06-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.59,3.4902292188,3.44,0.59,3.4902292188
2020-06-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.61,3.3460723244,3.29,0.61,3.3460723244
2020-06-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.6000000000000001,3.3147548929,3.26,0.6000000000000001,3.3147548929
2020-06-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.6000000000000001,3.3344264874,3.2800000000000002,0.6000000000000001,3.3344264874
2020-06-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.58,3.3013482094,3.25,0.58,3.3013482094
2020-06-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.59,3.1458226269,3.09,0.59,3.1458226269
2020-06-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.59,2.9398129192,2.88,0.59,2.9398129192
2020-06-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.58,2.7811508409,2.7199999999999998,0.58,2.7811508409
2020-06-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401
2020-06-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.52,2.592682009,2.54,0.52,2.592682009
2020-06-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.54,2.5674306222,2.51,0.54,2.5674306222
2020-06-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-06-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.52,2.5241434191,2.47,0.52,2.5241434191
2020-06-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5,2.441741182,2.39,0.5,2.441741182
2020-06-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.51,2.3851624683,2.33,0.51,2.3851624683
2020-06-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.53,2.3505318547,2.29,0.53,2.3505318547
2020-06-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.53,2.3505318547,2.29,0.53,2.3505318547
2020-06-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.53,2.2726636355,2.21,0.53,2.2726636355
2020-06-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.16,0.5700000000000001,2.2339427029,2.16,0.5700000000000001,2.2339427029
2020-06-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.5700000000000001,2.2532864887,2.18,0.5700000000000001,2.2532864887
2020-06-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.59,2.4035390573,2.33,0.59,2.4035390573
2020-06-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-06-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.56,2.6107661711,2.55,0.56,2.6107661711
2020-06-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.56,2.6791789787,2.62,0.56,2.6791789787
2020-06-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.53,2.8104270138,2.76,0.53,2.8104270138
2020-06-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.51,2.9248076860000003,2.88,0.51,2.9248076860000003
2020-06-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.51,3.1515393064,3.11,0.51,3.1515393064
2020-06-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.47000000000000003,3.3927127789,3.36,0.47000000000000003,3.3927127789
2020-06-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.51,3.3984849566,3.36,0.51,3.3984849566
2020-06-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.47000000000000003,3.5413274347,3.51,0.47000000000000003,3.5413274347
2020-06-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.52,3.4790803383,3.44,0.52,3.4790803383
2020-06-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.51,3.6656513746,3.63,0.51,3.6656513746
2020-06-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.5,3.6543672503,3.62,0.5,3.6543672503
2020-06-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.6,0.53,3.6388047488
2020-06-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.52,3.6868550283,3.65,0.52,3.6868550283
2020-06-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.55,3.4935655139,3.45,0.55,3.4935655139
2020-06-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.59,3.3818633917,3.33,0.59,3.3818633917
2020-06-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.5,3.3475513439,3.31,0.5,3.3475513439
2020-06-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.48,3.216022388,3.18,0.48,3.216022388
2020-06-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.5,3.2882366095,3.25,0.5,3.2882366095
2020-06-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.54,3.3833710999999997,3.34,0.54,3.3833710999999997
2020-06-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.55,3.5034411655,3.46,0.55,3.5034411655
2020-06-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.55,3.5725900968,3.5300000000000002,0.55,3.5725900968
2020-06-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.55,3.5824712141,3.54,0.55,3.5824712141
2020-06-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.55,3.5725900968,3.5300000000000002,0.55,3.5725900968
2020-06-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.55,3.6220022087,3.58,0.55,3.6220022087
2020-06-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.56,3.6334143722,3.59,0.56,3.6334143722
2020-06-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.54,3.5018852066,3.46,0.54,3.5018852066
2020-06-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.54,3.353759085,3.31,0.54,3.353759085
2020-06-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.58,3.2324603633,3.18,0.58,3.2324603633
2020-06-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.58,3.1931175988,3.14,0.58,3.1931175988
2020-06-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.58,3.2127869522,3.16,0.58,3.2127869522
2020-06-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.61,3.208519908,3.15,0.61,3.208519908
2020-06-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.58,3.0653711031,3.01,0.58,3.0653711031
2020-06-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.58,2.9574313179000002,2.9,0.58,2.9574313179000002
2020-06-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.56,2.7672549575,2.71,0.56,2.7672549575
2020-06-22 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.56,2.6694006818,2.61,0.56,2.6694006818
2020-06-22 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-06-22 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-06-22 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.56,2.4936920419,2.43,0.56,2.4936920419
2020-06-22 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.55,2.4622144504,2.4,0.55,2.4622144504
2020-06-22 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.56,2.3866294224,2.32,0.56,2.3866294224
2020-06-22 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.56,2.3574774654,2.29,0.56,2.3574774654
2020-06-22 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.54,2.3236178688,2.26,0.54,2.3236178688
2020-06-22 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.54,2.3430749028,2.2800000000000002,0.54,2.3430749028
2020-06-22 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.53,2.2823890992,2.22,0.53,2.2823890992
2020-06-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.55,2.2677080941,2.2,0.55,2.2677080941
2020-06-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.55,2.3648467181,2.3,0.55,2.3648467181
2020-06-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-06-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.55,2.8338842602,2.7800000000000002,0.55,2.8338842602
2020-06-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.46,3.104271251,3.07,0.46,3.104271251
2020-06-22 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.44,3.4085187399,3.38,0.44,3.4085187399
2020-06-22 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.42,3.6840195439,3.66,0.42,3.6840195439
2020-06-22 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.34,3.845061768,3.83,0.34,3.845061768
2020-06-22 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.30000000000000004,3.8816104905,3.87,0.30000000000000004,3.8816104905
2020-06-22 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.37,3.9772477921,3.96,0.37,3.9772477921
2020-06-22 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.32,4.0227478171,4.01,0.32,4.0227478171
2020-06-22 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.32,4.0227478171,4.01,0.32,4.0227478171
2020-06-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.32,4.1224385987,4.11,0.32,4.1224385987
2020-06-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.33,4.1132590485,4.1,0.33,4.1132590485
2020-06-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.29,4.1002682839,4.09,0.29,4.1002682839
2020-06-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.30000000000000004,4.0411508262,4.03,0.30000000000000004,4.0411508262
2020-06-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.33,4.013589416,4.0,0.33,4.013589416
2020-06-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.35000000000000003,3.8559175302,3.84,0.35000000000000003,3.8559175302
2020-06-22 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.33,3.8541536036,3.84,0.33,3.8541536036
2020-06-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,3.7800000000000002,0.33,3.7943774193
2020-06-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.31,3.7727576121,3.76,0.31,3.7727576121
2020-06-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.34,3.7355053206,3.7199999999999998,0.34,3.7355053206
2020-06-22 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.36,3.8269700809,3.81,0.36,3.8269700809
2020-06-22 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.39,3.8299086151,3.81,0.39,3.8299086151
2020-06-22 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.42,3.8529599012,3.83,0.42,3.8529599012
2020-06-22 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.46,3.8575251133,3.83,0.46,3.8575251133
2020-06-22 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.46,3.8575251133,3.83,0.46,3.8575251133
2020-06-22 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.45,3.8861420457999998,3.86,0.45,3.8861420457999998
2020-06-22 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.48,3.8103543142,3.7800000000000002,0.48,3.8103543142
2020-06-22 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.48,3.7409223462,3.71,0.48,3.7409223462
2020-06-22 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.46,3.758257575,3.73,0.46,3.758257575
2020-06-22 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.46,3.6391894702,3.61,0.46,3.6391894702
2020-06-22 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,3.5300000000000002,0.49,3.5638462369
2020-06-22 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.48,3.5723941552,3.54,0.48,3.5723941552
2020-06-22 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.5,3.5454336829,3.51,0.5,3.5454336829
2020-06-22 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.51,3.3095316889,3.27,0.51,3.3095316889
2020-06-22 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.52,3.1038685539,3.06,0.52,3.1038685539
2020-06-23 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.52,2.9856322613,2.94,0.52,2.9856322613
2020-06-23 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.52,2.8380451018,2.79,0.52,2.8380451018
2020-06-23 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.51,2.7379189177,2.69,0.51,2.7379189177
2020-06-23 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.53,2.7417147919,2.69,0.53,2.7417147919
2020-06-23 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.53,2.7220947816,2.67,0.53,2.7220947816
2020-06-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.53,2.6730693968,2.62,0.53,2.6730693968
2020-06-23 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-06-23 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003
2020-06-23 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.54,2.5576551761,2.5,0.54,2.5576551761
2020-06-23 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-06-23 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003
2020-06-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.56,2.4742069436,2.41,0.56,2.4742069436
2020-06-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.55,2.5207340201,2.46,0.55,2.5207340201
2020-06-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.5,2.7459060435,2.7,0.5,2.7459060435
2020-06-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.5,2.8639832402,2.8200000000000003,0.5,2.8639832402
2020-06-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.43,3.159398677,3.13,0.43,3.159398677
2020-06-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.37,3.4200730986,3.4,0.37,3.4200730986
2020-06-23 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003,3.74,0.35000000000000003,3.7563413050000003
2020-06-23 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.35000000000000003,3.915673633,3.9,0.35000000000000003,3.915673633
2020-06-23 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.27,3.9392638906,3.93,0.27,3.9392638906
2020-06-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.31,4.0319350193,4.02,0.31,4.0319350193
2020-06-23 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.34,4.0044600135,3.99,0.34,4.0044600135
2020-06-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.33,4.0036233589,3.99,0.33,4.0036233589
2020-06-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.37,3.8976018268,3.88,0.37,3.8976018268
2020-06-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.33,3.9139366372,3.9,0.33,3.9139366372
2020-06-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.29,4.0503950425,4.04,0.29,4.0503950425
2020-06-23 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.30000000000000004,3.9613760236,3.95,0.30000000000000004,3.9613760236
2020-06-23 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.30000000000000004,3.921492063,3.91,0.30000000000000004,3.921492063
2020-06-23 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.27,3.7996052427,3.79,0.27,3.7996052427
2020-06-23 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.27,3.7996052427,3.79,0.27,3.7996052427
2020-06-23 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.26,3.7689786415,3.76,0.26,3.7689786415
2020-06-23 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.26,3.7091238858,3.7,0.26,3.7091238858
2020-06-23 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.29,3.7113474642,3.7,0.29,3.7113474642
2020-06-23 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.35000000000000003,3.7563413050000003,3.74,0.35000000000000003,3.7563413050000003
2020-06-23 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.39,3.8100131233,3.79,0.39,3.8100131233
2020-06-23 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.37,3.798065297,3.7800000000000002,0.37,3.798065297
2020-06-23 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.39,3.889601522,3.87,0.39,3.889601522
2020-06-23 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.46,3.897242615,3.87,0.46,3.897242615
2020-06-23 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.46,3.8873126965,3.86,0.46,3.8873126965
2020-06-23 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.46,3.8873126965,3.86,0.46,3.8873126965
2020-06-23 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.48,3.8103543142,3.7800000000000002,0.48,3.8103543142
2020-06-23 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.52,3.6868550283,3.65,0.52,3.6868550283
2020-06-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.5,3.6543672503,3.62,0.5,3.6543672503
2020-06-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.48,3.6219469902,3.59,0.48,3.6219469902
2020-06-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.48,3.6021243732,3.5700000000000003,0.48,3.6021243732
2020-06-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.48,3.5525765298,3.52,0.48,3.5525765298
2020-06-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.53,3.3422896344,3.3,0.53,3.3422896344
2020-06-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.5,3.1795597179,3.14,0.5,3.1795597179
2020-06-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.5,3.0216551756,2.98,0.5,3.0216551756
2020-06-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.47000000000000003,2.8983616061,2.86,0.47000000000000003,2.8983616061
2020-06-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.47000000000000003,2.7997321299999998,2.76,0.47000000000000003,2.7997321299999998
2020-06-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.49,2.8031589323,2.76,0.49,2.8031589323
2020-06-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.49,2.7736257859,2.73,0.49,2.7736257859
2020-06-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.52,2.6514901471,2.6,0.52,2.6514901471
2020-06-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-06-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.53,2.5555625604000003,2.5,0.53,2.5555625604000003
2020-06-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.53,2.5457808232,2.49,0.53,2.5457808232
2020-06-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.51,2.5416923496,2.49,0.51,2.5416923496
2020-06-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.54,2.4892770035,2.43,0.54,2.4892770035
2020-06-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.54,2.4502448857,2.39,0.54,2.4502448857
2020-06-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.54,2.528339376,2.47,0.54,2.528339376
2020-06-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.54,2.7142586465000003,2.66,0.54,2.7142586465000003
2020-06-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.49,2.9016719318,2.86,0.49,2.9016719318
2020-06-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.42,3.1679646463,3.14,0.42,3.1679646463
2020-06-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.38,3.4311076929,3.41,0.38,3.4311076929
2020-06-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.33,3.7445694011,3.73,0.33,3.7445694011
2020-06-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.35000000000000003,3.8360005214,3.8200000000000003,0.35000000000000003,3.8360005214
2020-06-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.31,3.9621458832,3.95,0.31,3.9621458832
2020-06-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.29,4.0503950425,4.04,0.29,4.0503950425
2020-06-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.28,4.069643719,4.06,0.28,4.069643719
2020-06-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.28,4.1095498537,4.1,0.28,4.1095498537
2020-06-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.29,3.9805778475,3.9699999999999998,0.29,3.9805778475
2020-06-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.29,3.950658173,3.94,0.29,3.950658173
2020-06-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.25,3.9479235048,3.94,0.25,3.9479235048
2020-06-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.29,3.9007947908,3.89,0.29,3.9007947908
2020-06-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.31,3.9521766155,3.94,0.31,3.9521766155
2020-06-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.25,3.8780665286,3.87,0.25,3.8780665286
2020-06-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.23,3.8269178199000002,3.8200000000000003,0.23,3.8269178199000002
2020-06-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.23,3.777009399,3.77,0.23,3.777009399
2020-06-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.26,3.7390506817,3.73,0.26,3.7390506817
2020-06-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.23,3.8868110322,3.88,0.23,3.8868110322
2020-06-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.29,3.8908225351,3.88,0.29,3.8908225351
2020-06-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.34,3.845061768,3.83,0.34,3.845061768
2020-06-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.34,3.8749451609000003,3.86,0.34,3.8749451609000003
2020-06-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.38,3.8587562763000003,3.84,0.38,3.8587562763000003
2020-06-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.42,3.8629004647,3.84,0.42,3.8629004647
2020-06-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.43,3.8043790558,3.7800000000000002,0.43,3.8043790558
2020-06-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.41000000000000003,3.8121122754,3.79,0.41000000000000003,3.8121122754
2020-06-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.42,3.7933230814,3.77,0.42,3.7933230814
2020-06-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.39,3.730442333,3.71,0.39,3.730442333
2020-06-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.41000000000000003,3.6530808915,3.63,0.41000000000000003,3.6530808915
2020-06-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.41000000000000003,3.702769234,3.68,0.41000000000000003,3.702769234
2020-06-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.37,3.6289116826,3.61,0.37,3.6289116826
2020-06-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.46,3.6788721098,3.65,0.46,3.6788721098
2020-06-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.46,3.421067085,3.39,0.46,3.421067085
2020-06-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.47000000000000003,3.184870484,3.15,0.47000000000000003,3.184870484
2020-06-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.47000000000000003,3.0267143902,2.99,0.47000000000000003,3.0267143902
2020-06-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.7800000000000002,0.46,2.8178005607000003
2020-06-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.48,2.7817260828,2.74,0.48,2.7817260828
2020-06-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.49,2.7637836384,2.7199999999999998,0.49,2.7637836384
2020-06-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.49,2.7244265452,2.68,0.49,2.7244265452
2020-06-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.46,2.6896282271,2.65,0.46,2.6896282271
2020-06-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.48,2.5849564793,2.54,0.48,2.5849564793
2020-06-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.48,2.5456629785000002,2.5,0.48,2.5456629785000002
2020-06-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.47000000000000003,2.5437963755,2.5,0.47000000000000003,2.5437963755
2020-06-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.49,2.5475674672,2.5,0.49,2.5475674672
2020-06-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.47000000000000003,2.4750353533,2.43,0.47000000000000003,2.4750353533
2020-06-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.51,2.4340295808,2.38,0.51,2.4340295808
2020-06-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.47000000000000003,2.5143189933,2.47,0.47000000000000003,2.5143189933
2020-06-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.47000000000000003,2.7209005862,2.68,0.47000000000000003,2.7209005862
2020-06-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.47000000000000003,2.8786281455,2.84,0.47000000000000003,2.8786281455
2020-06-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.4,3.1356179614,3.11,0.4,3.1356179614
2020-06-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.38,3.4509853665,3.43,0.38,3.4509853665
2020-06-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.29,3.7711669282,3.76,0.29,3.7711669282
2020-06-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.21,4.0154949882,4.01,0.21,4.0154949882
2020-06-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.2,4.0848990196,4.08,0.2,4.0848990196
2020-06-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.22,4.1458412898,4.14,0.22,4.1458412898
2020-06-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.22,4.1458412898,4.14,0.22,4.1458412898
2020-06-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.22,4.1857854699,4.18,0.22,4.1857854699
2020-06-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.22,4.1558272341,4.15,0.22,4.1558272341
2020-06-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.23,4.2562189793,4.25,0.23,4.2562189793
2020-06-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.26,4.2379830108,4.23,0.26,4.2379830108
2020-06-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.29,4.090293388,4.08,0.29,4.090293388
2020-06-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,3.9699999999999998,0.26,3.9785047442
2020-06-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.27,3.9791707679,3.9699999999999998,0.27,3.9791707679
2020-06-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.24,3.9572844224,3.95,0.24,3.9572844224
2020-06-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.24,3.9373214245,3.93,0.24,3.9373214245
2020-06-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.24,3.9373214245,3.93,0.24,3.9373214245
2020-06-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.26,4.0184200875,4.01,0.26,4.0184200875
2020-06-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.30000000000000004,3.9514048135,3.94,0.30000000000000004,3.9514048135
2020-06-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.37,3.9872045345,3.9699999999999998,0.37,3.9872045345
2020-06-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.37,3.9573349618,3.94,0.37,3.9573349618
2020-06-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.37,3.9872045345,3.9699999999999998,0.37,3.9872045345
2020-06-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.43,4.0230461096,4.0,0.43,4.0230461096
2020-06-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.46,3.9766946073,3.95,0.46,3.9766946073
2020-06-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.41000000000000003,3.9712214746,3.95,0.41000000000000003,3.9712214746
2020-06-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.43,4.0230461096,4.0,0.43,4.0230461096
2020-06-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.43,3.8739385643,3.85,0.43,3.8739385643
2020-06-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.43,3.6951048699999998,3.67,0.43,3.6951048699999998
2020-06-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.41000000000000003,3.6431442464,3.62,0.41000000000000003,3.6431442464
2020-06-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.39,3.6508903024,3.63,0.39,3.6508903024
2020-06-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.39,3.5614182568,3.54,0.39,3.5614182568
2020-06-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.41000000000000003,3.3749962963,3.35,0.41000000000000003,3.3749962963
2020-06-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.4,3.2050585018,3.18,0.4,3.2050585018
2020-06-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.4,2.9869047524,2.96,0.4,2.9869047524
2020-06-26 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.43,2.892144533,2.86,0.43,2.892144533
2020-06-26 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.43,2.7834151685,2.75,0.43,2.7834151685
2020-06-26 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.44,2.765230551,2.73,0.44,2.765230551
2020-06-26 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.46,2.6994814316999998,2.66,0.46,2.6994814316999998
2020-06-26 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.44,2.6369679558,2.6,0.44,2.6369679558
2020-06-26 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.47000000000000003,2.5044959573,2.46,0.47000000000000003,2.5044959573
2020-06-26 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.47000000000000003,2.4652180431,2.42,0.47000000000000003,2.4652180431
2020-06-26 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.47000000000000003,2.4357750307,2.39,0.47000000000000003,2.4357750307
2020-06-26 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.44,2.4498367293,2.41,0.44,2.4498367293
2020-06-26 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.48,2.3789283302,2.33,0.48,2.3789283302
2020-06-26 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.48,2.3299785407,2.2800000000000002,0.48,2.3299785407
2020-06-26 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.47000000000000003,2.4946743274,2.45,0.47000000000000003,2.4946743274
2020-06-26 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.49,2.7342640692,2.69,0.49,2.7342640692
2020-06-26 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.48,2.9,2.86,0.48,2.9
2020-06-26 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.45,3.1621827904,3.13,0.45,3.1621827904
2020-06-26 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.44,3.4184353146,3.39,0.44,3.4184353146
2020-06-26 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.43,3.6752414887000002,3.65,0.43,3.6752414887000002
2020-06-26 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.39,3.909501247,3.89,0.39,3.909501247
2020-06-26 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.37,4.0569076894,4.04,0.37,4.0569076894
2020-06-26 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.33,4.2029751367,4.19,0.33,4.2029751367
2020-06-26 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.33,4.1630998066,4.15,0.33,4.1630998066
2020-06-26 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.30000000000000004,4.2306500683,4.22,0.30000000000000004,4.2306500683
2020-06-26 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.34,4.2536102313,4.24,0.34,4.2536102313
2020-06-26 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.34,4.2735465365,4.26,0.34,4.2735465365
2020-06-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.37,4.2660754799,4.25,0.37,4.2660754799
2020-06-26 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.38,4.1673612754,4.15,0.38,4.1673612754
2020-06-26 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.32,4.0426847515,4.03,0.32,4.0426847515
2020-06-26 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.31,3.9322385482,3.92,0.31,3.9322385482
2020-06-26 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.30000000000000004,3.9414337493,3.93,0.30000000000000004,3.9414337493
2020-06-26 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.32,3.9031397618,3.89,0.32,3.9031397618
2020-06-26 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.38,3.818952736,3.8,0.38,3.818952736
2020-06-26 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.35000000000000003,3.8559175302,3.84,0.35000000000000003,3.8559175302
2020-06-26 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.35000000000000003,3.885794642,3.87,0.35000000000000003,3.885794642
2020-06-26 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.38,3.7990525135,3.7800000000000002,0.38,3.7990525135
2020-06-26 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.38,3.818952736,3.8,0.38,3.818952736
2020-06-26 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.42,3.7138255209,3.69,0.42,3.7138255209
2020-06-26 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.49,3.7818778404,3.75,0.49,3.7818778404
2020-06-26 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.49,3.7818778404,3.75,0.49,3.7818778404
2020-06-26 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.49,3.6431030729,3.61,0.49,3.6431030729
2020-06-26 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.49,3.613377921,3.58,0.49,3.613377921
2020-06-26 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,3.5300000000000002,0.49,3.5638462369
2020-06-26 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,3.5300000000000002,0.49,3.5638462369
2020-06-26 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.49,3.4549240223,3.42,0.49,3.4549240223
2020-06-26 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.47000000000000003,3.5016853085,3.47,0.47000000000000003,3.5016853085
2020-06-26 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.46,3.2823924202,3.25,0.46,3.2823924202
2020-06-26 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.5,3.1598101209,3.12,0.5,3.1598101209
2020-06-26 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.49,3.0101494979,2.9699999999999998,0.49,3.0101494979
2020-06-27 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.49,2.9016719318,2.86,0.49,2.9016719318
2020-06-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.46,2.7487633583,2.71,0.46,2.7487633583
2020-06-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.44,2.6468282906000002,2.61,0.44,2.6468282906000002
2020-06-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.49,2.6064727123,2.56,0.49,2.6064727123
2020-06-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.45,2.5992498918,2.56,0.45,2.5992498918
2020-06-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.45,2.5204959829,2.48,0.45,2.5204959829
2020-06-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.45,2.42216845,2.38,0.45,2.42216845
2020-06-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.44,2.4104978739,2.37,0.44,2.4104978739
2020-06-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.44,2.4006665741,2.36,0.44,2.4006665741
2020-06-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.42,2.3872368965,2.35,0.42,2.3872368965
2020-06-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.43,2.3496808294,2.31,0.43,2.3496808294
2020-06-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.43,2.3693459013,2.33,0.43,2.3693459013
2020-06-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.4,2.5021790503,2.47,0.4,2.5021790503
2020-06-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.45,2.6189501713,2.58,0.45,2.6189501713
2020-06-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.45,2.6386549604000002,2.6,0.45,2.6386549604000002
2020-06-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.45,2.7372431386000002,2.7,0.45,2.7372431386000002
2020-06-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.45,2.8655540476,2.83,0.45,2.8655540476
2020-06-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.45,3.0038974683,2.9699999999999998,0.45,3.0038974683
2020-06-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.41000000000000003,3.236077873,3.21,0.41000000000000003,3.236077873
2020-06-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.43,3.4469261669,3.42,0.43,3.4469261669
2020-06-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.43,3.4270833080000003,3.4,0.43,3.4270833080000003
2020-06-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.42,3.425842962,3.4,0.42,3.425842962
2020-06-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.42,3.6144847489,3.59,0.42,3.6144847489
2020-06-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.39,3.5912393404,3.5700000000000003,0.39,3.5912393404
2020-06-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.42,3.4853981121,3.46,0.42,3.4853981121
2020-06-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.45,3.4693082884,3.44,0.45,3.4693082884
2020-06-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.41000000000000003,3.424631367,3.4,0.41000000000000003,3.424631367
2020-06-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.49,3.445025399,3.41,0.49,3.445025399
2020-06-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.47000000000000003,3.2046528673,3.17,0.47000000000000003,3.2046528673
2020-06-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.48,3.2357997466,3.2,0.48,3.2357997466
2020-06-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.48,3.0776614499,3.04,0.48,3.0776614499
2020-06-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.44,3.0222011846,2.99,0.44,3.0222011846
2020-06-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.49,3.1088583113,3.07,0.49,3.1088583113
2020-06-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.49,3.3361804508,3.3,0.49,3.3361804508
2020-06-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.46,3.3319063612,3.3,0.46,3.3319063612
2020-06-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.51,3.4874919355,3.45,0.51,3.4874919355
2020-06-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.51,3.7250771804,3.69,0.51,3.7250771804
2020-06-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.49,3.6728326943000003,3.64,0.49,3.6728326943000003
2020-06-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.5,3.5949408896,3.56,0.5,3.5949408896
2020-06-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.5,3.4563564631,3.42,0.5,3.4563564631
2020-06-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.52,3.5878823838000002,3.55,0.52,3.5878823838000002
2020-06-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.49,3.5044257732,3.47,0.49,3.5044257732
2020-06-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.46,3.46070802,3.43,0.46,3.46070802
2020-06-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.51,3.2897720286,3.25,0.51,3.2897720286
2020-06-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.51,3.3095316889,3.27,0.51,3.3095316889
2020-06-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.52,3.2518456298,3.21,0.52,3.2518456298
2020-06-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.56,3.0714817271,3.02,0.56,3.0714817271
2020-06-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.56,2.904496514,2.85,0.56,2.904496514
2020-06-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.51,2.8067240691,2.76,0.51,2.8067240691
2020-06-28 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.49,2.7244265452,2.68,0.49,2.7244265452
2020-06-28 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-06-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-06-28 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.51,2.5221022977,2.47,0.51,2.5221022977
2020-06-28 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.51,2.4535892077,2.4,0.51,2.4535892077
2020-06-28 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.51,2.3558650216,2.3,0.51,2.3558650216
2020-06-28 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.2800000000000002,0.5,2.3341807985
2020-06-28 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-06-28 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.48,2.3104112188,2.26,0.48,2.3104112188
2020-06-28 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.18,0.52,2.2411604137,2.18,0.52,2.2411604137
2020-06-28 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.11,0.53,2.1755459085,2.11,0.53,2.1755459085
2020-06-28 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.53,2.2726636355,2.21,0.53,2.2726636355
2020-06-28 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.5700000000000001,2.4667590073,2.4,0.5700000000000001,2.4667590073
2020-06-28 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5700000000000001,2.5446610776,2.48,0.5700000000000001,2.5446610776
2020-06-28 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.55,2.5988651368999998,2.54,0.55,2.5988651368999998
2020-06-28 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.55,2.6868941178,2.63,0.55,2.6868941178
2020-06-28 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.5,2.8541373478,2.81,0.5,2.8541373478
2020-06-28 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.55,2.9418701535,2.89,0.55,2.9418701535
2020-06-28 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.52,3.005328601,2.96,0.52,3.005328601
2020-06-28 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.49,3.0891099042,3.05,0.49,3.0891099042
2020-06-28 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.55,3.4244561612,3.38,0.55,3.4244561612
2020-06-28 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.5,3.4662515777,3.43,0.5,3.4662515777
2020-06-28 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.44,3.5473934093,3.52,0.44,3.5473934093
2020-06-28 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.49,3.6331941869,3.6,0.49,3.6331941869
2020-06-28 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.49,3.4945242881,3.46,0.49,3.4945242881
2020-06-28 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.47000000000000003,3.3531030405,3.32,0.47000000000000003,3.3531030405
2020-06-28 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.51,3.3391765452,3.3,0.51,3.3391765452
2020-06-28 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.48,3.1468237955,3.11,0.48,3.1468237955
2020-06-28 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.47000000000000003,3.2937061193,3.26,0.47000000000000003,3.2937061193
2020-06-28 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.47000000000000003,3.1947613369,3.16,0.47000000000000003,3.1947613369
2020-06-28 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.47000000000000003,3.3927127789,3.36,0.47000000000000003,3.3927127789
2020-06-28 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.5,3.3673283178,3.33,0.5,3.3673283178
2020-06-28 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.6,0.53,3.6388047488
2020-06-28 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.49,3.7323049179,3.7,0.49,3.7323049179
2020-06-28 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.5,3.7930989969,3.76,0.5,3.7930989969
2020-06-28 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.5,3.8129253861,3.7800000000000002,0.5,3.8129253861
2020-06-28 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.52,3.8255065024,3.79,0.52,3.8255065024
2020-06-28 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.52,3.7957871384,3.76,0.52,3.7957871384
2020-06-28 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,3.5300000000000002,0.49,3.5638462369
2020-06-28 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.54,3.6204972034000003,3.58,0.54,3.6204972034000003
2020-06-28 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.5,3.4068900775,3.37,0.5,3.4068900775
2020-06-28 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.52,3.3308407347,3.29,0.52,3.3308407347
2020-06-28 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.48,3.2753625753,3.24,0.48,3.2753625753
2020-06-28 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.47000000000000003,3.3234018716,3.29,0.47000000000000003,3.3234018716
2020-06-28 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.5,3.2289471968,3.19,0.5,3.2289471968
2020-06-28 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.5,3.0907118921,3.05,0.5,3.0907118921
2020-06-28 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.5,2.9230805668,2.88,0.5,2.9230805668
2020-06-29 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.5,2.7852468472,2.74,0.5,2.7852468472
2020-06-29 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.5,2.6672832619999998,2.62,0.5,2.6672832619999998
2020-06-29 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.49,2.5966516902,2.55,0.49,2.5966516902
2020-06-29 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.49,2.5868320394,2.54,0.49,2.5868320394
2020-06-29 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.52,2.5045758124,2.45,0.52,2.5045758124
2020-06-29 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905
2020-06-29 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.51,2.3949321493999998,2.34,0.51,2.3949321493999998
2020-06-29 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.5,2.3634931775,2.31,0.5,2.3634931775
2020-06-29 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-06-29 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.47000000000000003,2.357328997,2.31,0.47000000000000003,2.357328997
2020-06-29 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.48,2.3201939574,2.27,0.48,2.3201939574
2020-06-29 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.52,2.2898253208,2.23,0.52,2.2898253208
2020-06-29 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.52,2.4361444949,2.38,0.52,2.4361444949
2020-06-29 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.49,2.675256997,2.63,0.49,2.675256997
2020-06-29 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.46,2.8671414336,2.83,0.46,2.8671414336
2020-06-29 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.44,3.1310701046,3.1,0.44,3.1310701046
2020-06-29 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.37,3.4996142645,3.48,0.37,3.4996142645
2020-06-29 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.39,3.889601522,3.87,0.39,3.889601522
2020-06-29 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.37,4.1365807136,4.12,0.37,4.1365807136
2020-06-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.37,4.2561132504,4.24,0.37,4.2561132504
2020-06-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.31,4.2712644498,4.26,0.31,4.2712644498
2020-06-29 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.37,4.3956000728,4.38,0.37,4.3956000728
2020-06-29 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.34,4.3931765273,4.38,0.34,4.3931765273
2020-06-29 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.35000000000000003,4.4338358111,4.42,0.35000000000000003,4.4338358111
2020-06-29 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.39,4.3574878084,4.34,0.39,4.3574878084
2020-06-29 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.39,4.3574878084,4.34,0.39,4.3574878084
2020-06-29 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.41000000000000003,4.3891912695,4.37,0.41000000000000003,4.3891912695
2020-06-29 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.39,4.4770190976,4.46,0.39,4.4770190976
2020-06-29 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.37,4.2959632214,4.28,0.37,4.2959632214
2020-06-29 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.32,4.3218630242,4.31,0.32,4.3218630242
2020-06-29 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.32,4.2520583251,4.24,0.32,4.2520583251
2020-06-29 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.39,4.1881977031,4.17,0.39,4.1881977031
2020-06-29 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.39,4.2778148628,4.26,0.39,4.2778148628
2020-06-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.4,4.3783101763,4.36,0.4,4.3783101763
2020-06-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.45,4.3135368319000005,4.29,0.45,4.3135368319000005
2020-06-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.45,4.2538688273,4.23,0.45,4.2538688273
2020-06-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.47000000000000003,4.2560310149,4.23,0.47000000000000003,4.2560310149
2020-06-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.55,4.2259436816000004,4.19,0.55,4.2259436816000004
2020-06-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.51,4.1018288604,4.07,0.51,4.1018288604
2020-06-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.5,3.9715991741,3.94,0.5,3.9715991741
2020-06-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.53,3.945757215,3.91,0.53,3.945757215
2020-06-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.53,3.7377667129,3.7,0.53,3.7377667129
2020-06-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.55,3.7010944327,3.66,0.55,3.7010944327
2020-06-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.52,3.7264594455999998,3.69,0.52,3.7264594455999998
2020-06-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.54,3.6501643799,3.61,0.54,3.6501643799
2020-06-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.58,3.5181387124,3.47,0.58,3.5181387124
2020-06-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.56,3.3471779158,3.3,0.56,3.3471779158
2020-06-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.55,3.1681066901,3.12,0.55,3.1681066901
2020-06-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.55,3.0106643785,2.96,0.55,3.0106643785
2020-06-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.53,2.8693727538,2.8200000000000003,0.53,2.8693727538
2020-06-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.53,2.7809710534,2.73,0.53,2.7809710534
2020-06-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.54,2.7436654315,2.69,0.54,2.7436654315
2020-06-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.5700000000000001,2.720386002,2.66,0.5700000000000001,2.720386002
2020-06-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.58,2.6834306401,2.62,0.58,2.6834306401
2020-06-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.5700000000000001,2.6129293906,2.55,0.5700000000000001,2.6129293906
2020-06-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.5700000000000001,2.5739075352,2.51,0.5700000000000001,2.5739075352
2020-06-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5700000000000001,2.5446610776,2.48,0.5700000000000001,2.5446610776
2020-06-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.56,2.581472448,2.52,0.56,2.581472448
2020-06-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-06-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.56,2.522934799,2.46,0.56,2.522934799
2020-06-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.56,2.5619523805,2.5,0.56,2.5619523805
2020-06-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.54,2.8123299949,2.76,0.54,2.8123299949
2020-06-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.49,2.911528808,2.87,0.49,2.911528808
2020-06-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.44,3.3093806067,3.2800000000000002,0.44,3.3093806067
2020-06-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.4,3.6519720700000002,3.63,0.4,3.6519720700000002
2020-06-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.34,4.0343524883,4.02,0.34,4.0343524883
2020-06-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.34,4.2237069027,4.21,0.34,4.2237069027
2020-06-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.33,4.2727625724,4.26,0.33,4.2727625724
2020-06-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.37,4.43545939,4.42,0.37,4.43545939
2020-06-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.38,4.4761590678,4.46,0.38,4.4761590678
2020-06-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.38,4.5558753275,4.54,0.38,4.5558753275
2020-06-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.46,4.5632444598,4.54,0.46,4.5632444598
2020-06-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.62,0.41000000000000003,4.6381569616,4.62,0.41000000000000003,4.6381569616
2020-06-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.4,4.6472464966,4.63,0.4,4.6472464966
2020-06-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.38,4.6156689656,4.6,0.38,4.6156689656
2020-06-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.37,4.6148564441,4.6,0.37,4.6148564441
2020-06-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.35000000000000003,4.5235605445000004,4.51,0.35000000000000003,4.5235605445000004
2020-06-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.42,4.3901366721,4.37,0.42,4.3901366721
2020-06-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.38,4.2569942447999995,4.24,0.38,4.2569942447999995
2020-06-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.4,4.2588261293,4.24,0.4,4.2588261293
2020-06-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.42,4.2607511075,4.24,0.42,4.2607511075
2020-06-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.42,4.2607511075,4.24,0.42,4.2607511075
2020-06-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.42,4.2607511075,4.24,0.42,4.2607511075
2020-06-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.47000000000000003,4.2560310149,4.23,0.47000000000000003,4.2560310149
2020-06-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.51,4.3003488231,4.27,0.51,4.3003488231
2020-06-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.51,4.3003488231,4.27,0.51,4.3003488231
2020-06-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.53,4.282919565,4.25,0.53,4.282919565
2020-06-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.51,4.1613699667,4.13,0.51,4.1613699667
2020-06-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.53,3.9160311541,3.88,0.53,3.9160311541
