Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-06-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.52,3.8255065024,3.79,0.52,3.8255065024
2020-06-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.5,3.7138120577000002,3.68,0.5,3.7138120577000002
2020-06-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.48,3.7905144770000003,3.76,0.48,3.7905144770000003
2020-06-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.48,3.8202748592,3.79,0.48,3.8202748592
2020-06-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.55,3.7010944327,3.66,0.55,3.7010944327
2020-06-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.54,3.3932432863,3.35,0.54,3.3932432863
2020-06-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.56,3.1797012438,3.13,0.56,3.1797012438
2020-07-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.6000000000000001,2.9810065414,2.92,0.6000000000000001,2.9810065414
2020-07-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.56,2.8848743474000003,2.83,0.56,2.8848743474000003
2020-07-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.56,2.7966408422,2.74,0.56,2.7966408422
2020-07-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.56,2.7966408422,2.74,0.56,2.7966408422
2020-07-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.54,2.7436654315,2.69,0.54,2.7436654315
2020-07-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.56,2.7183082975,2.66,0.56,2.7183082975
2020-07-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.56,2.6400757565,2.58,0.56,2.6400757565
2020-07-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.56,2.581472448,2.52,0.56,2.581472448
2020-07-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.56,2.581472448,2.52,0.56,2.581472448
2020-07-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.55,2.5793216162,2.52,0.55,2.5793216162
2020-07-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5700000000000001,2.5446610776,2.48,0.5700000000000001,2.5446610776
2020-07-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.6000000000000001,2.5223996510999998,2.45,0.6000000000000001,2.5223996510999998
2020-07-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.6000000000000001,2.5709920264,2.5,0.6000000000000001,2.5709920264
2020-07-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5700000000000001,2.8084515306,2.75,0.5700000000000001,2.8084515306
2020-07-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.56,3.0026821344,2.95,0.56,3.0026821344
2020-07-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.47000000000000003,3.2541204649,3.22,0.47000000000000003,3.2541204649
2020-07-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,3.54,0.43,3.5660201905999998
2020-07-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.36,3.8867081187,3.87,0.36,3.8867081187
2020-07-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.33,4.0235556415,4.01,0.33,4.0235556415
2020-07-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.33,4.2029751367,4.19,0.33,4.2029751367
2020-07-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996,4.26,0.30000000000000004,4.2705503157999996
2020-07-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.35000000000000003,4.344122466,4.33,0.35000000000000003,4.344122466
2020-07-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.32,4.3218630242,4.31,0.32,4.3218630242
2020-07-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.33,4.4422741923,4.43,0.33,4.4422741923
2020-07-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.33,4.5120837758,4.5,0.33,4.5120837758
2020-07-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.35000000000000003,4.4537736808,4.44,0.35000000000000003,4.4537736808
2020-07-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.35000000000000003,4.324187785,4.31,0.35000000000000003,4.324187785
2020-07-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.32,4.4415425248,4.43,0.32,4.4415425248
2020-07-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.36,4.2851487722,4.27,0.36,4.2851487722
2020-07-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.33,4.2129443386,4.2,0.33,4.2129443386
2020-07-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.33,4.1032913618,4.09,0.33,4.1032913618
2020-07-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.29,4.1700959222,4.16,0.29,4.1700959222
2020-07-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.33,4.1132590485,4.1,0.33,4.1132590485
2020-07-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.39,3.9294019901,3.91,0.39,3.9294019901
2020-07-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.41000000000000003,3.9314373961999998,3.91,0.41000000000000003,3.9314373961999998
2020-07-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.39,4.0189675291,4.0,0.39,4.0189675291
2020-07-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.47000000000000003,3.9877938763,3.96,0.47000000000000003,3.9877938763
2020-07-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.5,3.951759102,3.92,0.5,3.951759102
2020-07-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.48,3.9790576774,3.95,0.48,3.9790576774
2020-07-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.45,3.9159417769,3.89,0.45,3.9159417769
2020-07-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.48,3.9095779823,3.88,0.48,3.9095779823
2020-07-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.49,3.9306615219000003,3.9,0.49,3.9306615219000003
2020-07-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.45,3.7769034936,3.75,0.45,3.7769034936
2020-07-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.49,3.6530124555,3.62,0.49,3.6530124555
2020-07-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.49,3.6827435425,3.65,0.49,3.6827435425
2020-07-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.52,3.657157366,3.62,0.52,3.657157366
2020-07-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.49,3.395541194,3.36,0.49,3.395541194
2020-07-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.51,3.2008905011,3.16,0.51,3.2008905011
2020-07-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.49,3.0496229275,3.01,0.49,3.0496229275
2020-07-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5,2.9723559679,2.93,0.5,2.9723559679
2020-07-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.5,2.8442925306999998,2.8,0.5,2.8442925306999998
2020-07-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.52,2.818386063,2.77,0.52,2.818386063
2020-07-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.52,2.7594383486,2.71,0.52,2.7594383486
2020-07-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.52,2.7299816849000003,2.68,0.52,2.7299816849000003
2020-07-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.52,2.6416850683,2.59,0.52,2.6416850683
2020-07-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988
2020-07-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.51,2.5808913189,2.5300000000000002,0.51,2.5808913189
2020-07-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.49,2.6064727123,2.56,0.49,2.6064727123
2020-07-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.52,2.5437177516,2.49,0.52,2.5437177516
2020-07-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-07-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.54,2.5869866641,2.5300000000000002,0.54,2.5869866641
2020-07-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.54,2.7828941769,2.73,0.54,2.7828941769
2020-07-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.52,2.9659399859,2.92,0.52,2.9659399859
2020-07-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.43,3.2089406352,3.18,0.43,3.2089406352
2020-07-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.45,3.4494782214,3.42,0.45,3.4494782214
2020-07-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.37,3.798065297,3.7800000000000002,0.37,3.798065297
2020-07-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.29,4.020472609,4.01,0.29,4.020472609
2020-07-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.27,4.1887110189,4.18,0.27,4.1887110189
2020-07-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.27,4.3483905068,4.34,0.27,4.3483905068
2020-07-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.27,4.2785277842,4.27,0.27,4.2785277842
2020-07-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.28,4.2991278185,4.29,0.28,4.2991278185
2020-07-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.31,4.2812381387,4.27,0.31,4.2812381387
2020-07-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.31,4.2812381387,4.27,0.31,4.2812381387
2020-07-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.38,4.406415777,4.39,0.38,4.406415777
2020-07-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.33,4.2827327724,4.27,0.33,4.2827327724
2020-07-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.27,4.5679864273,4.5600000000000005,0.27,4.5679864273
2020-07-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.29,4.349678149,4.34,0.29,4.349678149
2020-07-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.30000000000000004,4.2905011362,4.28,0.30000000000000004,4.2905011362
2020-07-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.30000000000000004,4.1708032799,4.16,0.30000000000000004,4.1708032799
2020-07-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.33,4.1431630429,4.13,0.33,4.1431630429
2020-07-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.36,4.0360872141,4.02,0.36,4.0360872141
2020-07-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.37,4.2063047916,4.19,0.37,4.2063047916
2020-07-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.39,4.1583289913,4.14,0.39,4.1583289913
2020-07-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.44,3.9247420297,3.9,0.44,3.9247420297
2020-07-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.5,4.0608989153,4.03,0.5,4.0608989153
2020-07-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.5,4.1105230811,4.08,0.5,4.1105230811
2020-07-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.48,3.9492784151,3.92,0.48,3.9492784151
2020-07-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.48,3.8798066962,3.85,0.48,3.8798066962
2020-07-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.48,3.7409223462,3.71,0.48,3.7409223462
2020-07-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.54,3.6204972034000003,3.58,0.54,3.6204972034000003
2020-07-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.5,3.4959405029,3.46,0.5,3.4959405029
2020-07-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.45,3.5089742091,3.48,0.45,3.5089742091
2020-07-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.45,3.5387285852,3.51,0.45,3.5387285852
2020-07-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.5,3.4068900775,3.37,0.5,3.4068900775
2020-07-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.48,3.2555798255,3.22,0.48,3.2555798255
2020-07-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.48,3.0480321521000002,3.01,0.48,3.0480321521000002
2020-07-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.48,2.850701668,2.81,0.48,2.850701668
2020-07-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.49,2.7539426283,2.71,0.49,2.7539426283
2020-07-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.46,2.6305322655000003,2.59,0.46,2.6305322655000003
2020-07-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.48,2.5849564793,2.54,0.48,2.5849564793
2020-07-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.46,2.5616400996,2.52,0.46,2.5616400996
2020-07-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.46,2.5223005372,2.48,0.46,2.5223005372
2020-07-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.48,2.3691348632,2.32,0.48,2.3691348632
2020-07-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-07-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.47000000000000003,2.3671290628,2.32,0.47000000000000003,2.3671290628
2020-07-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.47000000000000003,2.3671290628,2.32,0.47000000000000003,2.3671290628
2020-07-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.47000000000000003,2.3671290628,2.32,0.47000000000000003,2.3671290628
2020-07-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.51,2.3558650216,2.3,0.51,2.3558650216
2020-07-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.49,2.459308846,2.41,0.49,2.459308846
2020-07-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.51,2.7870593822,2.74,0.51,2.7870593822
2020-07-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.47000000000000003,2.9477109763,2.91,0.47000000000000003,2.9477109763
2020-07-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.44,3.2400154321,3.21,0.44,3.2400154321
2020-07-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.4,3.4333802586,3.41,0.4,3.4333802586
2020-07-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.34,3.7155887824000002,3.7,0.34,3.7155887824000002
2020-07-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.34,3.8550226977,3.84,0.34,3.8550226977
2020-07-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,3.98,0.30000000000000004,3.9912905181
2020-07-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.30000000000000004,4.0610959112,4.05,0.30000000000000004,4.0610959112
2020-07-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.35000000000000003,4.0451699593,4.03,0.35000000000000003,4.0451699593
2020-07-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.32,4.1224385987,4.11,0.32,4.1224385987
2020-07-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.32,4.1324084987,4.12,0.32,4.1324084987
2020-07-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.32,4.212172836,4.2,0.32,4.212172836
2020-07-03 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.35000000000000003,4.1647328846,4.15,0.35000000000000003,4.1647328846
2020-07-03 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.35000000000000003,4.0551325502,4.04,0.35000000000000003,4.0551325502
2020-07-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.30000000000000004,4.0311784877,4.02,0.30000000000000004,4.0311784877
2020-07-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.29,3.9905513404,3.98,0.29,3.9905513404
2020-07-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.29,4.1002682839,4.09,0.29,4.1002682839
2020-07-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.29,4.080318615,4.07,0.29,4.080318615
2020-07-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.31,4.0817888235,4.07,0.31,4.0817888235
2020-07-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.34,4.0841767836,4.07,0.34,4.0841767836
2020-07-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.4,4.069705149,4.05,0.4,4.069705149
2020-07-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.43,4.1622710147,4.14,0.43,4.1622710147
2020-07-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.47000000000000003,4.2063404522,4.18,0.47000000000000003,4.2063404522
2020-07-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.45,4.2538688273,4.23,0.45,4.2538688273
2020-07-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.48,4.2571469319,4.23,0.48,4.2571469319
2020-07-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.46,4.1555384729,4.13,0.46,4.1555384729
2020-07-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.46,3.9965610217,3.9699999999999998,0.46,3.9965610217
2020-07-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.48,3.9195025195,3.89,0.48,3.9195025195
2020-07-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.48,3.7905144770000003,3.76,0.48,3.7905144770000003
2020-07-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.47000000000000003,3.6900542001,3.66,0.47000000000000003,3.6900542001
2020-07-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.47000000000000003,3.6900542001,3.66,0.47000000000000003,3.6900542001
2020-07-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.49,3.5836573497,3.55,0.49,3.5836573497
2020-07-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.53,3.4410608829,3.4,0.53,3.4410608829
2020-07-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.53,3.312672637,3.27,0.53,3.312672637
2020-07-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.53,3.0661539426,3.02,0.53,3.0661539426
2020-07-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.48,2.9,2.86,0.48,2.9
2020-07-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.48,2.8112808469,2.77,0.48,2.8112808469
2020-07-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-07-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.51,2.6495471311000003,2.6,0.51,2.6495471311000003
2020-07-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-07-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.51,2.5318965224000003,2.48,0.51,2.5318965224000003
2020-07-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.51,2.4535892077,2.4,0.51,2.4535892077
2020-07-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.51,2.4535892077,2.4,0.51,2.4535892077
2020-07-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.49,2.4299176941000002,2.38,0.49,2.4299176941000002
2020-07-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.47000000000000003,2.425963726,2.38,0.47000000000000003,2.425963726
2020-07-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5,2.3830442715,2.33,0.5,2.3830442715
2020-07-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.51,2.3851624683,2.33,0.51,2.3851624683
2020-07-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.51,2.4242524621,2.37,0.51,2.4242524621
2020-07-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.51,2.5906948874999998,2.54,0.51,2.5906948874999998
2020-07-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.51,2.6691759028,2.62,0.51,2.6691759028
2020-07-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.46,2.8276668828,2.79,0.46,2.8276668828
2020-07-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.44,2.9925240183,2.96,0.44,2.9925240183
2020-07-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.44,3.220201857,3.19,0.44,3.220201857
2020-07-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.41000000000000003,3.4345596515,3.41,0.41000000000000003,3.4345596515
2020-07-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.4,3.6122153867,3.59,0.4,3.6122153867
2020-07-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.36,3.7572862547,3.74,0.36,3.7572862547
2020-07-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.39,3.8398567681999998,3.8200000000000003,0.39,3.8398567681999998
2020-07-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.39,3.9393527387000002,3.92,0.39,3.9393527387000002
2020-07-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.37,3.9573349618,3.94,0.37,3.9573349618
2020-07-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.41000000000000003,3.9911151324,3.9699999999999998,0.41000000000000003,3.9911151324
2020-07-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.41000000000000003,3.9911151324,3.9699999999999998,0.41000000000000003,3.9911151324
2020-07-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.37,3.9971614929,3.98,0.37,3.9971614929
2020-07-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.41000000000000003,3.8717696212,3.85,0.41000000000000003,3.8717696212
2020-07-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.39,3.7901187316,3.77,0.39,3.7901187316
2020-07-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.41000000000000003,3.7226469078,3.7,0.41000000000000003,3.7226469078
2020-07-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.44,3.7757250959,3.75,0.44,3.7757250959
2020-07-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.47000000000000003,3.6999729729,3.67,0.47000000000000003,3.6999729729
2020-07-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.45,3.6180934206,3.59,0.45,3.6180934206
2020-07-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.45,3.6478623878,3.62,0.45,3.6478623878
2020-07-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.45,3.8762094887,3.85,0.45,3.8762094887
2020-07-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.42,3.9523790304,3.93,0.42,3.9523790304
2020-07-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.44,4.143428532,4.12,0.44,4.143428532
2020-07-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.5,4.1998690456,4.17,0.5,4.1998690456
2020-07-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.46,4.0859760156,4.06,0.46,4.0859760156
2020-07-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.47000000000000003,3.9083628286,3.88,0.47000000000000003,3.9083628286
2020-07-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.5,3.7831864876,3.75,0.5,3.7831864876
2020-07-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.5,3.6444615515,3.61,0.5,3.6444615515
2020-07-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.5,3.575136361,3.54,0.5,3.575136361
2020-07-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.47000000000000003,3.5016853085,3.47,0.47000000000000003,3.5016853085
2020-07-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.47000000000000003,3.4917760524,3.46,0.47000000000000003,3.4917760524
2020-07-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.5,3.298120677,3.26,0.5,3.298120677
2020-07-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.56,3.0911486538,3.04,0.56,3.0911486538
2020-07-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.55,2.9320470665,2.88,0.55,2.9320470665
2020-07-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.55,2.8338842602,2.7800000000000002,0.55,2.8338842602
2020-07-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.55,2.7358545283,2.68,0.55,2.7358545283
2020-07-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.53,2.6240807914,2.5700000000000003,0.53,2.6240807914
2020-07-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806
2020-07-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.51,2.5416923496,2.49,0.51,2.5416923496
2020-07-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.51,2.4633716731,2.41,0.51,2.4633716731
2020-07-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.53,2.38951878,2.33,0.53,2.38951878
2020-07-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.51,2.3851624683,2.33,0.51,2.3851624683
2020-07-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.5,2.3732677894,2.32,0.5,2.3732677894
2020-07-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.48,2.3593431289,2.31,0.48,2.3593431289
2020-07-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.51,2.3363432967,2.2800000000000002,0.51,2.3363432967
2020-07-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.51,2.3168297305,2.26,0.51,2.3168297305
2020-07-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.51,2.3168297305,2.26,0.51,2.3168297305
2020-07-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.53,2.4187806846,2.36,0.53,2.4187806846
2020-07-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.53,2.5066710993,2.45,0.53,2.5066710993
2020-07-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.51,2.6397348352,2.59,0.51,2.6397348352
2020-07-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.48,2.6931208662,2.65,0.48,2.6931208662
2020-07-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.51,2.9248076860000003,2.88,0.51,2.9248076860000003
2020-07-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.47000000000000003,3.1453139748,3.11,0.47000000000000003,3.1453139748
2020-07-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.46,3.2526911935,3.22,0.46,3.2526911935
2020-07-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.46,3.3319063612,3.3,0.46,3.3319063612
2020-07-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.46,3.5400141243,3.51,0.46,3.5400141243
2020-07-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.36,3.6378565117,3.62,0.36,3.6378565117
2020-07-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.4,3.7513864104,3.73,0.4,3.7513864104
2020-07-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.42,3.6343500107,3.61,0.42,3.6343500107
2020-07-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.35000000000000003,3.7165171868,3.7,0.35000000000000003,3.7165171868
2020-07-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.42,3.5350388965,3.51,0.42,3.5350388965
2020-07-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.42,3.4853981121,3.46,0.42,3.4853981121
2020-07-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.42,3.5151813608999998,3.49,0.42,3.5151813608999998
2020-07-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.43,3.6454492179,3.62,0.43,3.6454492179
2020-07-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.39,3.5117232237,3.49,0.39,3.5117232237
2020-07-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.39,3.4918476485,3.47,0.39,3.4918476485
2020-07-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.4,3.5824014292,3.56,0.4,3.5824014292
2020-07-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.42,3.6840195439,3.66,0.42,3.6840195439
2020-07-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.42,3.783384728,3.76,0.42,3.783384728
2020-07-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.44,3.8353226722000002,3.81,0.44,3.8353226722000002
2020-07-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.44,3.8651261299,3.84,0.44,3.8651261299
2020-07-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.48,3.9195025195,3.89,0.48,3.9195025195
2020-07-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.5,3.9220020398,3.89,0.5,3.9220020398
2020-07-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.51,3.6656513746,3.63,0.51,3.6656513746
2020-07-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.48,3.6318590281,3.6,0.48,3.6318590281
2020-07-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.48,3.5723941552,3.54,0.48,3.5723941552
2020-07-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.45,3.4494782214,3.42,0.45,3.4494782214
2020-07-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.43,3.4469261669,3.42,0.43,3.4469261669
2020-07-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.47000000000000003,3.4818673151,3.45,0.47000000000000003,3.4818673151
2020-07-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.53,3.3225442059,3.2800000000000002,0.53,3.3225442059
2020-07-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.52,3.0841530442,3.04,0.52,3.0841530442
2020-07-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.52,2.9659399859,2.92,0.52,2.9659399859
2020-07-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-07-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.52,2.7103505308,2.66,0.52,2.7103505308
2020-07-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.5,2.5887448696,2.54,0.5,2.5887448696
2020-07-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.49,2.5868320394,2.54,0.49,2.5868320394
2020-07-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.48,2.5358430551,2.49,0.48,2.5358430551
2020-07-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.48,2.4965776575,2.45,0.48,2.4965776575
2020-07-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.49,2.4005416056,2.35,0.49,2.4005416056
2020-07-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-07-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.45,2.3926972228,2.35,0.45,2.3926972228
2020-07-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.45,2.3926972228,2.35,0.45,2.3926972228
2020-07-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.49,2.3613978911,2.31,0.49,2.3613978911
2020-07-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.49,2.3125094594,2.26,0.49,2.3125094594
2020-07-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.51,2.4340295808,2.38,0.51,2.4340295808
2020-07-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-07-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.49,2.9213866571000002,2.88,0.49,2.9213866571000002
2020-07-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.44,3.1706781609,3.14,0.44,3.1706781609
2020-07-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.39,3.4819103952,3.46,0.39,3.4819103952
2020-07-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.32,3.7636285683,3.75,0.32,3.7636285683
2020-07-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.32,4.0526534518,4.04,0.32,4.0526534518
2020-07-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.30000000000000004,4.1807774397,4.17,0.30000000000000004,4.1807774397
2020-07-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.33,4.2727625724,4.26,0.33,4.2727625724
2020-07-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.32,4.1623190651,4.15,0.32,4.1623190651
2020-07-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.29,4.1800717697,4.17,0.29,4.1800717697
2020-07-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.29,4.2997906926,4.29,0.29,4.2997906926
2020-07-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.29,4.3397004505,4.33,0.29,4.3397004505
2020-07-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.34,4.3233898737,4.31,0.34,4.3233898737
2020-07-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.36,4.1157745322,4.1,0.36,4.1157745322
2020-07-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.36,4.0062076831,3.99,0.36,4.0062076831
2020-07-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.36,3.8966652409,3.88,0.36,3.8966652409
2020-07-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.34,3.9347172707,3.92,0.34,3.9347172707
2020-07-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.34,3.9347172707,3.92,0.34,3.9347172707
2020-07-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.35000000000000003,3.8260423416,3.81,0.35000000000000003,3.8260423416
2020-07-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.35000000000000003,4.0650953248,4.05,0.35000000000000003,4.0650953248
2020-07-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.37,4.0071186656,3.99,0.37,4.0071186656
2020-07-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.34,4.0144239936,4.0,0.34,4.0144239936
2020-07-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.4,4.1592787836,4.14,0.4,4.1592787836
2020-07-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.44,4.143428532,4.12,0.44,4.143428532
2020-07-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.44,4.0738311207,4.05,0.44,4.0738311207
2020-07-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.44,4.0042477446,3.98,0.44,4.0042477446
2020-07-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.48,4.0088402313,3.98,0.48,4.0088402313
2020-07-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.48,3.8301958174,3.8,0.48,3.8301958174
2020-07-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.46,3.8674539428,3.84,0.46,3.8674539428
2020-07-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.46,3.7880337908,3.76,0.46,3.7880337908
2020-07-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.43,3.7149697172,3.69,0.43,3.7149697172
2020-07-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.48,3.7706763319,3.74,0.48,3.7706763319
2020-07-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.49,3.6331941869,3.6,0.49,3.6331941869
2020-07-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.48,3.4634231621,3.43,0.48,3.4634231621
2020-07-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.51,3.1910186461,3.15,0.51,3.1910186461
2020-07-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.52,2.9954799282,2.95,0.52,2.9954799282
2020-07-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.52,2.877377278,2.83,0.52,2.877377278
2020-07-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-07-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.53,2.7515268489,2.7,0.53,2.7515268489
2020-07-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.53,2.7319040979,2.68,0.53,2.7319040979
2020-07-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.53,2.653469427,2.6,0.53,2.653469427
2020-07-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.51,2.5906948874999998,2.54,0.51,2.5906948874999998
2020-07-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.52,2.563298656,2.51,0.52,2.563298656
2020-07-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-07-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.47000000000000003,2.5732858372000003,2.5300000000000002,0.47000000000000003,2.5732858372000003
2020-07-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.52,2.5437177516,2.49,0.52,2.5437177516
2020-07-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.53,2.5164459064,2.46,0.53,2.5164459064
2020-07-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-07-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.53,2.8300706705,2.7800000000000002,0.53,2.8300706705
2020-07-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.47000000000000003,3.0365934861,3.0,0.47000000000000003,3.0365934861
2020-07-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768,3.2800000000000002,0.41000000000000003,3.3055256768
2020-07-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.34,3.5761990996,3.56,0.34,3.5761990996
2020-07-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.35000000000000003,3.8658763560000002,3.85,0.35000000000000003,3.8658763560000002
2020-07-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.32,4.0825604711,4.07,0.32,4.0825604711
2020-07-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.25,4.1375596672,4.13,0.25,4.1375596672
2020-07-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.30000000000000004,4.1807774397,4.17,0.30000000000000004,4.1807774397
2020-07-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.30000000000000004,4.2306500683,4.22,0.30000000000000004,4.2306500683
2020-07-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.24,4.1070183832,4.1,0.24,4.1070183832
2020-07-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.28,4.1095498537,4.1,0.28,4.1095498537
2020-07-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.31,4.0618468706,4.05,0.31,4.0618468706
2020-07-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.26,4.1780976532,4.17,0.26,4.1780976532
2020-07-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.28,4.0397153365,4.03,0.28,4.0397153365
2020-07-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.33,3.9637608404,3.95,0.33,3.9637608404
2020-07-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.31,3.9023326357,3.89,0.31,3.9023326357
2020-07-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.31,3.9422075034,3.93,0.31,3.9422075034
2020-07-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.34,3.8948684188,3.88,0.34,3.8948684188
2020-07-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.33,3.8940082178,3.88,0.33,3.8940082178
2020-07-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.34,3.9646059073,3.95,0.34,3.9646059073
2020-07-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.44,3.9545543365,3.93,0.44,3.9545543365
2020-07-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.35000000000000003,4.2245236418,4.21,0.35000000000000003,4.2245236418
2020-07-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.38,4.3366807584,4.32,0.38,4.3366807584
2020-07-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.38,4.3964531159,4.38,0.38,4.3964531159
2020-07-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.42,4.4000909082,4.38,0.42,4.4000909082
2020-07-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.45,4.3533205717,4.33,0.45,4.3533205717
2020-07-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.42,4.2607511075,4.24,0.42,4.2607511075
2020-07-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.44,4.213039283,4.19,0.44,4.213039283
2020-07-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.42,4.0816663264,4.06,0.42,4.0816663264
2020-07-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.47000000000000003,3.9480754805,3.92,0.47000000000000003,3.9480754805
2020-07-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.47000000000000003,3.8885087116,3.86,0.47000000000000003,3.8885087116
2020-07-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.45,3.8166215427,3.79,0.45,3.8166215427
2020-07-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.45,3.5982495744,3.5700000000000003,0.45,3.5982495744
2020-07-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.48,3.3743147452,3.34,0.48,3.3743147452
2020-07-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.51,3.0824827656,3.04,0.51,3.0824827656
2020-07-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.51,2.9149614063,2.87,0.51,2.9149614063
2020-07-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.51,2.8460674623,2.8,0.51,2.8460674623
2020-07-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5,2.7655740815,2.7199999999999998,0.5,2.7655740815
2020-07-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.51,2.7477445296000003,2.7,0.51,2.7477445296000003
2020-07-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.49,2.7342640692,2.69,0.49,2.7342640692
2020-07-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-07-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.52,2.592682009,2.54,0.52,2.592682009
2020-07-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.55,2.5500196078,2.49,0.55,2.5500196078
2020-07-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.52,2.5437177516,2.49,0.52,2.5437177516
2020-07-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.49,2.5770137757000002,2.5300000000000002,0.49,2.5770137757000002
2020-07-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.52,2.5241434191,2.47,0.52,2.5241434191
2020-07-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.52,2.5535073918,2.5,0.52,2.5535073918
2020-07-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988
2020-07-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.48,2.8605593859000003,2.8200000000000003,0.48,2.8605593859000003
2020-07-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.45,3.0533424308,3.02,0.45,3.0533424308
2020-07-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.39,3.4421650164,3.42,0.39,3.4421650164
2020-07-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.36,3.7373787606,3.7199999999999998,0.36,3.7373787606
2020-07-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.32,4.1124688449,4.1,0.32,4.1124688449
2020-07-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.35000000000000003,4.264387412,4.25,0.35000000000000003,4.264387412
2020-07-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.34,4.472940867,4.46,0.34,4.472940867
2020-07-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.34,4.5327695728,4.52,0.34,4.5327695728
2020-07-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.30000000000000004,4.7095647357,4.7,0.30000000000000004,4.7095647357
2020-07-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.62,0.30000000000000004,4.6297300137,4.62,0.30000000000000004,4.6297300137
2020-07-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.29,4.6789956187,4.67,0.29,4.6789956187
2020-07-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.33,4.6217961876,4.61,0.33,4.6217961876
2020-07-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.38,4.7651757575,4.75,0.38,4.7651757575
2020-07-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.32,4.7009041683,4.69,0.32,4.7009041683
2020-07-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.30000000000000004,4.5399229068,4.53,0.30000000000000004,4.5399229068
2020-07-08 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.28,4.5985323745999995,4.59,0.28,4.5985323745999995
2020-07-08 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.28,4.5386451723,4.53,0.28,4.5386451723
2020-07-08 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.28,4.5386451723,4.53,0.28,4.5386451723
2020-07-08 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.32,4.4016474189,4.39,0.32,4.4016474189
2020-07-08 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.32,4.4016474189,4.39,0.32,4.4016474189
2020-07-08 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.38,4.3964531159,4.38,0.38,4.3964531159
2020-07-08 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.38,4.4861230478,4.47,0.38,4.4861230478
2020-07-08 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.41000000000000003,4.379235093,4.36,0.41000000000000003,4.379235093
2020-07-08 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.41000000000000003,4.4688477262,4.45,0.41000000000000003,4.4688477262
2020-07-08 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.47000000000000003,4.3753171314,4.35,0.47000000000000003,4.3753171314
2020-07-08 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.46,4.30464865,4.28,0.46,4.30464865
2020-07-08 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.46,4.2052348329,4.18,0.46,4.2052348329
2020-07-08 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.47000000000000003,4.0871138961,4.06,0.47000000000000003,4.0871138961
2020-07-08 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.42,4.1115082391,4.09,0.42,4.1115082391
2020-07-08 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.46,3.9468975158,3.92,0.46,3.9468975158
2020-07-08 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.46,3.8773831381,3.85,0.46,3.8773831381
2020-07-08 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.46,3.8575251133,3.83,0.46,3.8575251133
2020-07-08 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.51,3.6557488973,3.62,0.51,3.6557488973
2020-07-08 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.51,3.477599747,3.44,0.51,3.477599747
2020-07-08 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.5,3.2783532452,3.24,0.5,3.2783532452
2020-07-09 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.5,3.0808440402,3.04,0.5,3.0808440402
2020-07-09 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.53,2.9480332427000002,2.9,0.53,2.9480332427000002
2020-07-09 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.53,2.820248216,2.77,0.53,2.820248216
2020-07-09 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.53,2.820248216,2.77,0.53,2.820248216
2020-07-09 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5,2.7655740815,2.7199999999999998,0.5,2.7655740815
2020-07-09 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.51,2.7182715096,2.67,0.51,2.7182715096
2020-07-09 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.53,2.6240807914,2.5700000000000003,0.53,2.6240807914
2020-07-09 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.54,2.6065494432,2.55,0.54,2.6065494432
2020-07-09 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.52,2.6318814563,2.58,0.52,2.6318814563
2020-07-09 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.49,2.6359438537,2.59,0.49,2.6359438537
2020-07-09 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-07-09 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.55,2.5793216162,2.52,0.55,2.5793216162
2020-07-09 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.53,2.6436716891,2.59,0.53,2.6436716891
2020-07-09 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.54,2.8810588331,2.83,0.54,2.8810588331
2020-07-09 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.49,3.1088583113,3.07,0.49,3.1088583113
2020-07-09 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.43,3.3874031351,3.36,0.43,3.3874031351
2020-07-09 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.38,3.76920416,3.75,0.38,3.76920416
2020-07-09 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.30000000000000004,4.1508553335,4.14,0.30000000000000004,4.1508553335
2020-07-09 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.30000000000000004,4.3204282195,4.31,0.30000000000000004,4.3204282195
2020-07-09 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.29,4.4195248613,4.41,0.29,4.4195248613
2020-07-09 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.33,4.4721918563,4.46,0.33,4.4721918563
2020-07-09 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.34,4.5327695728,4.52,0.34,4.5327695728
2020-07-09 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.38,4.5259805567,4.51,0.38,4.5259805567
2020-07-09 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.33,4.522057054,4.51,0.33,4.522057054
2020-07-09 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.30000000000000004,4.6696466676,4.66,0.30000000000000004,4.6696466676
2020-07-09 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.28,4.618495426,4.61,0.28,4.618495426
2020-07-09 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.33,4.7015954739,4.69,0.33,4.7015954739
2020-07-09 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.35000000000000003,4.6731252926,4.66,0.35000000000000003,4.6731252926
2020-07-09 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.34,4.4529989894,4.44,0.34,4.4529989894
2020-07-09 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.36,4.4047360874,4.39,0.36,4.4047360874
2020-07-09 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.32,4.5811898018,4.57,0.32,4.5811898018
2020-07-09 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.34,4.5128261655,4.5,0.34,4.5128261655
2020-07-09 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.34,4.5327695728,4.52,0.34,4.5327695728
2020-07-09 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.38,4.5957371552,4.58,0.38,4.5957371552
2020-07-09 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.38,4.655534341,4.64,0.38,4.655534341
2020-07-09 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.39,4.5766472444,4.5600000000000005,0.39,4.5766472444
2020-07-09 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.42,4.4598206242,4.44,0.42,4.4598206242
2020-07-09 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.42,4.3503218272,4.33,0.42,4.3503218272
2020-07-09 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.42,4.3403686479,4.32,0.42,4.3403686479
2020-07-09 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.39,4.1085520564,4.09,0.39,4.1085520564
2020-07-09 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.44,3.9943084508,3.9699999999999998,0.44,3.9943084508
2020-07-09 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.44,3.7955895458,3.77,0.44,3.7955895458
2020-07-09 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.48,3.7409223462,3.71,0.48,3.7409223462
2020-07-09 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.48,3.6615980117999998,3.63,0.48,3.6615980117999998
2020-07-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.48,3.6913412197,3.66,0.48,3.6913412197
2020-07-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.49,3.5440372459000002,3.51,0.49,3.5440372459000002
2020-07-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.49,3.3262892237,3.29,0.49,3.3262892237
2020-07-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.49,3.1187337174,3.08,0.49,3.1187337174
2020-07-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.46,2.9362561196,2.9,0.46,2.9362561196
2020-07-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.5,2.8246061672,2.7800000000000002,0.5,2.8246061672
2020-07-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.48,2.6734434724,2.63,0.48,2.6734434724
2020-07-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-07-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.49,2.6064727123,2.56,0.49,2.6064727123
2020-07-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.49,2.5573814733,2.51,0.49,2.5573814733
2020-07-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.49,2.4201239638,2.37,0.49,2.4201239638
2020-07-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-07-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.47000000000000003,2.3769307941,2.33,0.47000000000000003,2.3769307941
2020-07-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.45,2.3926972228,2.35,0.45,2.3926972228
2020-07-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.49,2.3711811403,2.32,0.49,2.3711811403
2020-07-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.51,2.3363432967,2.2800000000000002,0.51,2.3363432967
2020-07-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.51,2.4927294278,2.44,0.51,2.4927294278
2020-07-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.51,2.7772288346,2.73,0.51,2.7772288346
2020-07-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.51,2.9543527210000002,2.91,0.51,2.9543527210000002
2020-07-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.46,3.2130981933,3.18,0.46,3.2130981933
2020-07-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.41000000000000003,3.5239324625,3.5,0.41000000000000003,3.5239324625
2020-07-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.37,3.798065297,3.7800000000000002,0.37,3.798065297
2020-07-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.37,3.9971614929,3.98,0.37,3.9971614929
2020-07-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.32,4.0626223059,4.05,0.32,4.0626223059
2020-07-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.34,4.0642465476,4.05,0.34,4.0642465476
2020-07-10 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.31,4.0319350193,4.02,0.31,4.0319350193
2020-07-10 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.34,4.1539378907,4.14,0.34,4.1539378907
2020-07-10 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.29,4.1102433018,4.1,0.29,4.1102433018
2020-07-10 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.32,4.0725913127,4.06,0.32,4.0725913127
2020-07-10 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.37,3.9573349618,3.94,0.37,3.9573349618
2020-07-10 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,3.98,0.30000000000000004,3.9912905181
2020-07-10 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.27,3.8195549479,3.81,0.27,3.8195549479
2020-07-10 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.32,3.8234147042,3.81,0.32,3.8234147042
2020-07-10 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.33,3.7246476343,3.71,0.33,3.7246476343
2020-07-10 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.38,3.8090024941,3.79,0.38,3.8090024941
2020-07-10 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.36,3.9364959037,3.92,0.36,3.9364959037
2020-07-10 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,3.94,0.42,3.9623225511999998
2020-07-10 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.44,3.9843694608,3.96,0.44,3.9843694608
2020-07-10 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.41000000000000003,3.8916577445,3.87,0.41000000000000003,3.8916577445
2020-07-10 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.44,3.8849967825,3.86,0.44,3.8849967825
2020-07-10 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.49,4.000124998,3.9699999999999998,0.49,4.000124998
2020-07-10 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-07-10 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.46,3.7681825858,3.74,0.46,3.7681825858
2020-07-10 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.48,3.7210885504,3.69,0.48,3.7210885504
2020-07-10 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.51,3.6161443555,3.58,0.51,3.6161443555
2020-07-10 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.51,3.5468577643,3.51,0.51,3.5468577643
2020-07-10 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.51,3.5171721596000003,3.48,0.51,3.5171721596000003
2020-07-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.49,3.4846233656,3.45,0.49,3.4846233656
2020-07-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.49,3.4846233656,3.45,0.49,3.4846233656
2020-07-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.53,3.4410608829,3.4,0.53,3.4410608829
2020-07-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.53,3.2140006223,3.17,0.53,3.2140006223
2020-07-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.51,3.0233259831,2.98,0.51,3.0233259831
2020-07-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.51,2.8460674623,2.8,0.51,2.8460674623
2020-07-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.53,2.7515268489,2.7,0.53,2.7515268489
2020-07-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.51,2.6691759028,2.62,0.51,2.6691759028
2020-07-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.53,2.6044961125,2.55,0.53,2.6044961125
2020-07-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.55,2.5500196078,2.49,0.55,2.5500196078
2020-07-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.55,2.481713118,2.42,0.55,2.481713118
