Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.55,2.4232416305,2.36,0.55,2.4232416305
2020-07-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.53,2.3797688963,2.32,0.53,2.3797688963
2020-07-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.53,2.3797688963,2.32,0.53,2.3797688963
2020-07-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-07-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.53,2.2921169255000002,2.23,0.53,2.2921169255000002
2020-07-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.55,2.2677080941,2.2,0.55,2.2677080941
2020-07-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.54,2.3430749028,2.2800000000000002,0.54,2.3430749028
2020-07-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.59,2.5686767021,2.5,0.59,2.5686767021
2020-07-11 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.54,2.596767221,2.54,0.54,2.596767221
2020-07-11 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.49,2.7933134446,2.75,0.49,2.7933134446
2020-07-11 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.51,2.8854289109,2.84,0.51,2.8854289109
2020-07-11 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.52,3.0940103426,3.05,0.52,3.0940103426
2020-07-11 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.43,3.2783227419,3.25,0.43,3.2783227419
2020-07-11 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.37,3.4101319623,3.39,0.37,3.4101319623
2020-07-11 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.36,3.4587859142,3.44,0.36,3.4587859142
2020-07-11 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.4,3.4631777315,3.44,0.4,3.4631777315
2020-07-11 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.37,3.4797270008,3.46,0.37,3.4797270008
2020-07-11 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.4,3.3340815827,3.31,0.4,3.3340815827
2020-07-11 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.46,3.4408865137,3.41,0.46,3.4408865137
2020-07-11 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.42,3.346460817,3.32,0.42,3.346460817
2020-07-11 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.47000000000000003,3.2046528673,3.17,0.47000000000000003,3.2046528673
2020-07-11 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.48,3.2456894491,3.21,0.48,3.2456894491
2020-07-11 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.44,3.1211696526,3.09,0.44,3.1211696526
2020-07-11 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.44,3.1211696526,3.09,0.44,3.1211696526
2020-07-11 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.44,3.0419894806,3.01,0.44,3.0419894806
2020-07-11 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.44,3.0518846636,3.02,0.44,3.0518846636
2020-07-11 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.44,3.081574273,3.05,0.44,3.081574273
2020-07-11 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.46,3.2229955011,3.19,0.46,3.2229955011
2020-07-11 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.48,3.3248308228,3.29,0.48,3.3248308228
2020-07-11 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.46,3.4111581611,3.38,0.46,3.4111581611
2020-07-11 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.44,3.5473934093,3.52,0.44,3.5473934093
2020-07-11 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.5,3.7237212570000002,3.69,0.5,3.7237212570000002
2020-07-11 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.47000000000000003,3.6305509224,3.6,0.47000000000000003,3.6305509224
2020-07-11 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.51,3.4677081769,3.43,0.51,3.4677081769
2020-07-11 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.51,3.5369619732,3.5,0.51,3.5369619732
2020-07-11 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.5,3.4959405029,3.46,0.5,3.4959405029
2020-07-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.51,3.4083720454,3.37,0.51,3.4083720454
2020-07-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.47000000000000003,3.462051415,3.43,0.47000000000000003,3.462051415
2020-07-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.45,3.4990570158,3.47,0.45,3.4990570158
2020-07-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.51,3.3490595695,3.31,0.51,3.3490595695
2020-07-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.51,3.1614079142,3.12,0.51,3.1614079142
2020-07-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.53,2.9578708559,2.91,0.53,2.9578708559
2020-07-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-07-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.52,2.7005369836,2.65,0.52,2.7005369836
2020-07-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988
2020-07-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.56,2.5424397731,2.48,0.56,2.5424397731
2020-07-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-07-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905
2020-07-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.51,2.4144771691,2.36,0.51,2.4144771691
2020-07-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-07-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.51,2.3265854809,2.27,0.51,2.3265854809
2020-07-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.49,2.3418368859,2.29,0.49,2.3418368859
2020-07-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.52,2.2898253208,2.23,0.52,2.2898253208
2020-07-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.52,2.2898253208,2.23,0.52,2.2898253208
2020-07-12 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.52,2.2898253208,2.23,0.52,2.2898253208
2020-07-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5700000000000001,2.4570307283,2.39,0.5700000000000001,2.4570307283
2020-07-12 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.5700000000000001,2.4862220335,2.42,0.5700000000000001,2.4862220335
2020-07-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.55,2.6379727065000003,2.58,0.55,2.6379727065000003
2020-07-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.56,2.8260396317,2.77,0.56,2.8260396317
2020-07-12 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.56,2.9143095237,2.86,0.56,2.9143095237
2020-07-12 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.56,3.061649882,3.01,0.56,3.061649882
2020-07-12 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.52,3.2617173391,3.22,0.52,3.2617173391
2020-07-12 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.52,3.2617173391,3.22,0.52,3.2617173391
2020-07-12 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.48,3.3941125497,3.36,0.48,3.3941125497
2020-07-12 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.42,3.3167001673,3.29,0.42,3.3167001673
2020-07-12 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.42,3.346460817,3.32,0.42,3.346460817
2020-07-12 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.39,3.3626923737,3.34,0.39,3.3626923737
2020-07-12 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.43,3.4370045097,3.41,0.43,3.4370045097
2020-07-12 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.44,3.289559241,3.26,0.44,3.289559241
2020-07-12 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.44,3.2003906012,3.17,0.44,3.2003906012
2020-07-12 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.44,3.2003906012,3.17,0.44,3.2003906012
2020-07-12 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.41000000000000003,3.1468237955,3.12,0.41000000000000003,3.1468237955
2020-07-12 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.38,3.1430558379,3.12,0.38,3.1430558379
2020-07-12 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.38,3.133129426,3.11,0.38,3.133129426
2020-07-12 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.42,3.1382319863,3.11,0.42,3.1382319863
2020-07-12 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.48,3.2259107241000002,3.19,0.48,3.2259107241000002
2020-07-12 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.49,3.3065087328000002,3.27,0.49,3.3065087328000002
2020-07-12 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.49,3.4252299193,3.39,0.49,3.4252299193
2020-07-12 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.49,3.4945242881,3.46,0.49,3.4945242881
2020-07-12 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.52,3.5977770915000002,3.56,0.52,3.5977770915000002
2020-07-12 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.51,3.5369619732,3.5,0.51,3.5369619732
2020-07-12 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.49,3.5242304124,3.49,0.49,3.5242304124
2020-07-12 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.55,3.552829858,3.51,0.55,3.552829858
2020-07-12 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.54,3.5216473418,3.48,0.54,3.5216473418
2020-07-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.5700000000000001,3.4573110939,3.41,0.5700000000000001,3.4573110939
2020-07-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.53,3.4114219909,3.37,0.53,3.4114219909
2020-07-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.52,3.4098826959,3.37,0.52,3.4098826959
2020-07-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.53,3.2731941586,3.23,0.53,3.2731941586
2020-07-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.53,3.0858548248,3.04,0.53,3.0858548248
2020-07-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.51,2.8854289109,2.84,0.51,2.8854289109
2020-07-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.53,2.6730693968,2.62,0.53,2.6730693968
2020-07-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.52,2.6122786988,2.56,0.52,2.6122786988
2020-07-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.52,2.5241434191,2.47,0.52,2.5241434191
2020-07-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.52,2.5143587652,2.46,0.52,2.5143587652
2020-07-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-07-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.53,2.4285386552,2.37,0.53,2.4285386552
2020-07-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.53,2.3602754077,2.3,0.53,2.3602754077
2020-07-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.55,2.3453997527,2.2800000000000002,0.55,2.3453997527
2020-07-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.2800000000000002,0.5,2.3341807985
2020-07-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.2800000000000002,0.5,2.3341807985
2020-07-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.52,2.2995651763,2.24,0.52,2.2995651763
2020-07-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.55,2.2677080941,2.2,0.55,2.2677080941
2020-07-13 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.55,2.4524681445,2.39,0.55,2.4524681445
2020-07-13 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.5700000000000001,2.6715164233,2.61,0.5700000000000001,2.6715164233
2020-07-13 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.53,2.8595454183999998,2.81,0.53,2.8595454183999998
2020-07-13 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.44,3.1805817078,3.15,0.44,3.1805817078
2020-07-13 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.38,3.4311076929,3.41,0.38,3.4311076929
2020-07-13 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.31,3.792690338,3.7800000000000002,0.31,3.792690338
2020-07-13 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.34,4.0243881523,4.01,0.34,4.0243881523
2020-07-13 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.30000000000000004,4.0810415337,4.07,0.30000000000000004,4.0810415337
2020-07-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.37,4.036991454,4.02,0.37,4.036991454
2020-07-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.37,3.9672912674000003,3.95,0.37,3.9672912674000003
2020-07-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.37,4.0071186656,3.99,0.37,4.0071186656
2020-07-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.37,3.9473788772000002,3.93,0.37,3.9473788772000002
2020-07-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.37,4.0967426085,4.08,0.37,4.0967426085
2020-07-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.36,4.2253638897,4.21,0.36,4.2253638897
2020-07-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.37,4.1863826868,4.17,0.37,4.1863826868
2020-07-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.35000000000000003,4.0152833026,4.0,0.35000000000000003,4.0152833026
2020-07-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.35000000000000003,4.1547683449,4.14,0.35000000000000003,4.1547683449
2020-07-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.36,4.046047454,4.03,0.36,4.046047454
2020-07-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.34,4.1240392821,4.11,0.34,4.1240392821
2020-07-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.35000000000000003,4.1647328846,4.15,0.35000000000000003,4.1647328846
2020-07-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.35000000000000003,4.3341550503,4.32,0.35000000000000003,4.3341550503
2020-07-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.43,4.4508201491,4.43,0.43,4.4508201491
2020-07-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.46,4.5731936325,4.55,0.46,4.5731936325
2020-07-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.46,4.6926005583,4.67,0.46,4.6926005583
2020-07-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.48,4.6548147117,4.63,0.48,4.6548147117
2020-07-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.48,4.5553594809,4.53,0.48,4.5553594809
2020-07-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.48,4.4459869545,4.42,0.48,4.4459869545
2020-07-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.51,4.3102784133,4.28,0.51,4.3102784133
2020-07-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.51,4.171294763,4.14,0.51,4.171294763
2020-07-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.51,4.0224619327,3.99,0.51,4.0224619327
2020-07-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.51,3.9332048002,3.9,0.51,3.9332048002
2020-07-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.51,3.8935459417000002,3.86,0.51,3.8935459417000002
2020-07-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.5,3.6444615515,3.61,0.5,3.6444615515
2020-07-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.52,3.617568244,3.58,0.52,3.617568244
2020-07-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.55,3.3751148129,3.33,0.55,3.3751148129
2020-07-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.55,3.1090352201,3.06,0.55,3.1090352201
2020-07-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.53,2.8988618456,2.85,0.53,2.8988618456
2020-07-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.53,2.8595454183999998,2.81,0.53,2.8595454183999998
2020-07-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.53,2.7613402543000003,2.71,0.53,2.7613402543000003
2020-07-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.54,2.7534705373,2.7,0.54,2.7534705373
2020-07-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.54,2.7338617375,2.68,0.54,2.7338617375
2020-07-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-07-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051
2020-07-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.55,2.5597851472,2.5,0.55,2.5597851472
2020-07-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.54,2.5381095327,2.48,0.54,2.5381095327
2020-07-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.54,2.5381095327,2.48,0.54,2.5381095327
2020-07-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.54,2.4990398155999998,2.44,0.54,2.4990398155999998
2020-07-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.59,2.5297628347,2.46,0.59,2.5297628347
2020-07-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051
2020-07-14 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.53,2.820248216,2.77,0.53,2.820248216
2020-07-14 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.51,2.964203097,2.92,0.51,2.964203097
2020-07-14 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.46,3.2625909949,3.23,0.46,3.2625909949
2020-07-14 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.43,3.5560933621,3.5300000000000002,0.43,3.5560933621
2020-07-14 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.39,3.8100131233,3.79,0.39,3.8100131233
2020-07-14 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.34,3.9845325949,3.9699999999999998,0.34,3.9845325949
2020-07-14 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.37,4.1565009323,4.14,0.37,4.1565009323
2020-07-14 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.37,4.1565009323,4.14,0.37,4.1565009323
2020-07-14 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.37,4.2561132504,4.24,0.37,4.2561132504
2020-07-14 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.33,4.3026735874,4.29,0.33,4.3026735874
2020-07-14 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.36,4.3449395853,4.33,0.36,4.3449395853
2020-07-14 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.38,4.2769147759,4.26,0.38,4.2769147759
2020-07-14 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.32,4.0626223059,4.05,0.32,4.0626223059
2020-07-14 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.34,4.0443170004,4.03,0.34,4.0443170004
2020-07-14 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.37,4.0469494684,4.03,0.37,4.0469494684
2020-07-14 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.38,3.9085163426,3.89,0.38,3.9085163426
2020-07-14 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,3.9699999999999998,0.35000000000000003,3.985398349
2020-07-14 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.28,4.1494577959,4.14,0.28,4.1494577959
2020-07-14 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.30000000000000004,4.1109609582,4.1,0.30000000000000004,4.1109609582
2020-07-14 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.32,4.3318356386,4.32,0.32,4.3318356386
2020-07-14 16:30:00,-0.003,0.003,0.0042426407000000005,-0.003,0.003,0.0042426407000000005,4.323,0.383,4.3399329488,4.323,0.383,4.3399329488
2020-07-14 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.39,4.2180682783,4.2,0.39,4.2180682783
2020-07-14 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.37,4.3059261489,4.29,0.37,4.3059261489
2020-07-14 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.39,4.3176498237,4.3,0.39,4.3176498237
2020-07-14 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.51,4.2606337557,4.23,0.51,4.2606337557
2020-07-14 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.41000000000000003,4.2896386794,4.27,0.41000000000000003,4.2896386794
2020-07-14 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.41000000000000003,4.2498235257,4.23,0.41000000000000003,4.2498235257
2020-07-14 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.47000000000000003,4.0672472263,4.04,0.47000000000000003,4.0672472263
2020-07-14 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.51,3.9927058494,3.96,0.51,3.9927058494
2020-07-14 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.44,3.8750612898,3.85,0.44,3.8750612898
2020-07-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.4,3.7911607721,3.77,0.4,3.7911607721
2020-07-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.46,3.7781079921,3.75,0.46,3.7781079921
2020-07-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.49,3.6034705493,3.5700000000000003,0.49,3.6034705493
2020-07-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.49,3.3658579887,3.33,0.49,3.3658579887
2020-07-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.52,3.2024990242,3.16,0.52,3.2024990242
2020-07-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.49,2.9706901555,2.93,0.49,2.9706901555
2020-07-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.49,2.8524024961,2.81,0.49,2.8524024961
2020-07-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.53,2.7613402543000003,2.71,0.53,2.7613402543000003
2020-07-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.56,2.6987404469,2.64,0.56,2.6987404469
2020-07-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.54,2.6750700925,2.62,0.54,2.6750700925
2020-07-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.56,2.6107661711,2.55,0.56,2.6107661711
2020-07-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-07-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.55,2.5109759059,2.45,0.55,2.5109759059
2020-07-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-07-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-07-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-07-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.55,2.5500196078,2.49,0.55,2.5500196078
2020-07-15 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.56,2.6009998078,2.54,0.56,2.6009998078
2020-07-15 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.5700000000000001,2.7595108262,2.7,0.5700000000000001,2.7595108262
2020-07-15 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.47000000000000003,2.9872060525,2.95,0.47000000000000003,2.9872060525
2020-07-15 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.4,3.3837257572,3.36,0.4,3.3837257572
2020-07-15 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.38,3.6597814142000002,3.64,0.38,3.6597814142000002
2020-07-15 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.35000000000000003,3.9953598086,3.98,0.35000000000000003,3.9953598086
2020-07-15 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.31,4.1914794524,4.18,0.31,4.1914794524
2020-07-15 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.26,4.3877101089,4.38,0.26,4.3877101089
2020-07-15 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.32,4.4116210173,4.4,0.32,4.4116210173
2020-07-15 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.37,4.3756713771,4.36,0.37,4.3756713771
2020-07-15 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.35000000000000003,4.30425371,4.29,0.35000000000000003,4.30425371
2020-07-15 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.35000000000000003,4.3939617659,4.38,0.35000000000000003,4.3939617659
2020-07-15 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.32,4.3118905366,4.3,0.32,4.3118905366
2020-07-15 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.36,4.4047360874,4.39,0.36,4.4047360874
2020-07-15 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.36,4.5442821215,4.53,0.36,4.5442821215
2020-07-15 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.36,4.3050783965,4.29,0.36,4.3050783965
2020-07-15 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.33,4.262792512,4.25,0.33,4.262792512
2020-07-15 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.29,4.2898135158,4.28,0.29,4.2898135158
2020-07-15 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.29,4.1800717697,4.17,0.29,4.1800717697
2020-07-15 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.29,4.2000238095,4.19,0.29,4.2000238095
2020-07-15 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.33,4.1630998066,4.15,0.33,4.1630998066
2020-07-15 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.35000000000000003,4.1348397792,4.12,0.35000000000000003,4.1348397792
2020-07-15 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.33,4.2727625724,4.26,0.33,4.2727625724
2020-07-15 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.36,4.3250086705,4.31,0.36,4.3250086705
2020-07-15 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.38,4.1972371865,4.18,0.38,4.1972371865
2020-07-15 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.46,4.1555384729,4.13,0.46,4.1555384729
2020-07-15 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.44,4.2030940984,4.18,0.44,4.2030940984
2020-07-15 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.44,4.143428532,4.12,0.44,4.143428532
2020-07-15 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.44,3.9943084508,3.9699999999999998,0.44,3.9943084508
2020-07-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.41000000000000003,3.941383006,3.92,0.41000000000000003,3.941383006
2020-07-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.47000000000000003,3.8488050094,3.8200000000000003,0.47000000000000003,3.8488050094
2020-07-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.46,3.8475966525,3.8200000000000003,0.46,3.8475966525
2020-07-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.46,3.7483329628,3.7199999999999998,0.46,3.7483329628
2020-07-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.48,3.6516845428,3.62,0.48,3.6516845428
2020-07-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.51,3.3885985304,3.35,0.51,3.3885985304
2020-07-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.51,3.2008905011,3.16,0.51,3.2008905011
2020-07-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.53,3.0070749908,2.96,0.53,3.0070749908
2020-07-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.56,2.8946847842,2.84,0.56,2.8946847842
2020-07-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.52,2.7987318557,2.75,0.52,2.7987318557
2020-07-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.55,2.7554491467,2.7,0.55,2.7554491467
2020-07-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.54,2.7142586465000003,2.66,0.54,2.7142586465000003
2020-07-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.54,2.6261188092000003,2.5700000000000003,0.54,2.6261188092000003
2020-07-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-07-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.56,2.5131852299,2.45,0.56,2.5131852299
2020-07-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.5700000000000001,2.4959567304,2.43,0.5700000000000001,2.4959567304
2020-07-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.53,2.4968980756,2.44,0.53,2.4968980756
2020-07-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.55,2.481713118,2.42,0.55,2.481713118
2020-07-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.58,2.4885337048,2.42,0.58,2.4885337048
2020-07-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.56,2.5717114924,2.51,0.56,2.5717114924
2020-07-16 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.59,2.6953663944,2.63,0.59,2.6953663944
2020-07-16 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.5,2.9132284497,2.87,0.5,2.9132284497
2020-07-16 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.41000000000000003,3.3253721596,3.3,0.41000000000000003,3.3253721596
2020-07-16 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.39,3.6508903024,3.63,0.39,3.6508903024
2020-07-16 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.35000000000000003,3.8658763560000002,3.85,0.35000000000000003,3.8658763560000002
2020-07-16 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.27,4.0689679281,4.06,0.27,4.0689679281
2020-07-16 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.27,4.198690272,4.19,0.27,4.198690272
2020-07-16 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.30000000000000004,4.2605750786,4.25,0.30000000000000004,4.2605750786
2020-07-16 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.34,4.183837951,4.17,0.34,4.183837951
2020-07-16 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.34,4.1539378907,4.14,0.34,4.1539378907
2020-07-16 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.34,4.3134209162,4.3,0.34,4.3134209162
2020-07-16 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.30000000000000004,4.430169297,4.42,0.30000000000000004,4.430169297
2020-07-16 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.35000000000000003,4.4637428241,4.45,0.35000000000000003,4.4637428241
2020-07-16 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.31,4.3111599367,4.3,0.31,4.3111599367
2020-07-16 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.27,4.2984881063,4.29,0.27,4.2984881063
2020-07-16 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.29,4.1202184408,4.11,0.29,4.1202184408
2020-07-16 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.27,4.0989022921,4.09,0.27,4.0989022921
2020-07-16 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.27,3.9691938728,3.96,0.27,3.9691938728
2020-07-16 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.29,3.9905513404,3.98,0.29,3.9905513404
2020-07-16 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.31,4.1715344898,4.16,0.31,4.1715344898
2020-07-16 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.34,4.2037721156,4.19,0.34,4.2037721156
2020-07-16 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.37,4.0270336477,4.01,0.37,4.0270336477
2020-07-16 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.35000000000000003,4.0451699593,4.03,0.35000000000000003,4.0451699593
2020-07-16 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.32,3.9729082547,3.96,0.32,3.9729082547
2020-07-16 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.32,4.0825604711,4.07,0.32,4.0825604711
2020-07-16 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.35000000000000003,4.0053214603,3.99,0.35000000000000003,4.0053214603
2020-07-16 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.38,3.818952736,3.8,0.38,3.818952736
2020-07-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.42,3.7734467003,3.75,0.42,3.7734467003
2020-07-16 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.41000000000000003,3.6828928847,3.66,0.41000000000000003,3.6828928847
2020-07-16 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.44,3.6565694305000003,3.63,0.44,3.6565694305000003
2020-07-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.44,3.6168632819,3.59,0.44,3.6168632819
2020-07-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.43,3.5461669447,3.52,0.43,3.5461669447
2020-07-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.45,3.419736832,3.39,0.45,3.419736832
2020-07-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.45,3.2512920509,3.22,0.45,3.2512920509
2020-07-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.48,3.0085378509,2.9699999999999998,0.48,3.0085378509
2020-07-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.46,2.8572714257,2.8200000000000003,0.46,2.8572714257
2020-07-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.48,2.7423347717,2.7,0.48,2.7423347717
2020-07-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.48,2.6144406668,2.5700000000000003,0.48,2.6144406668
2020-07-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.48,2.5554842985,2.51,0.48,2.5554842985
2020-07-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.46,2.5026386076,2.46,0.46,2.5026386076
2020-07-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.45,2.4516525039,2.41,0.45,2.4516525039
2020-07-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.46,2.3553555995,2.31,0.46,2.3553555995
2020-07-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.48,2.3691348632,2.32,0.48,2.3691348632
2020-07-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.48,2.3397649455,2.29,0.48,2.3397649455
2020-07-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.47000000000000003,2.3377339455,2.29,0.47000000000000003,2.3377339455
2020-07-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.47000000000000003,2.3377339455,2.29,0.47000000000000003,2.3377339455
2020-07-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-07-17 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.48,2.4475293665,2.4,0.48,2.4475293665
2020-07-17 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-07-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.48,2.9690570894,2.93,0.48,2.9690570894
2020-07-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.44,3.2400154321,3.21,0.44,3.2400154321
2020-07-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.37,3.5791758828,3.56,0.37,3.5791758828
2020-07-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.31,3.9721153055,3.96,0.31,3.9721153055
2020-07-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.29,4.1202184408,4.11,0.29,4.1202184408
2020-07-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.31,4.121674417,4.11,0.31,4.121674417
2020-07-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.24,4.226819135,4.22,0.24,4.226819135
2020-07-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.27,4.0889240639,4.08,0.27,4.0889240639
2020-07-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.27,4.0091021439,4.0,0.27,4.0091021439
2020-07-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.27,4.0190794966,4.01,0.27,4.0190794966
2020-07-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.30000000000000004,4.0411508262,4.03,0.30000000000000004,4.0411508262
2020-07-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.32,4.09252978,4.08,0.32,4.09252978
2020-07-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.32,4.09252978,4.08,0.32,4.09252978
2020-07-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.30000000000000004,4.0710686558,4.06,0.30000000000000004,4.0710686558
2020-07-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.27,3.9292874672,3.92,0.27,3.9292874672
2020-07-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.30000000000000004,3.8417313805,3.83,0.30000000000000004,3.8417313805
2020-07-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.30000000000000004,3.7719490983,3.76,0.30000000000000004,3.7719490983
2020-07-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.33,3.7445694011,3.73,0.33,3.7445694011
2020-07-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.33,3.6549281799,3.64,0.33,3.6549281799
2020-07-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.32,3.8832074372000003,3.87,0.32,3.8832074372000003
2020-07-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,3.9699999999999998,0.35000000000000003,3.985398349
2020-07-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.37,3.9573349618,3.94,0.37,3.9573349618
2020-07-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.37,4.0170760511,4.0,0.37,4.0170760511
2020-07-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.4,3.9204591568,3.9,0.4,3.9204591568
2020-07-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.38,3.8488050094,3.83,0.38,3.8488050094
2020-07-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.43,3.7249026833,3.7,0.43,3.7249026833
2020-07-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.43,3.6553795973,3.63,0.43,3.6553795973
2020-07-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.43,3.6355192201,3.61,0.43,3.6355192201
2020-07-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.43,3.5560933621,3.5300000000000002,0.43,3.5560933621
2020-07-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.4,3.5029130734000002,3.48,0.4,3.5029130734000002
2020-07-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.45,3.4891402953,3.46,0.45,3.4891402953
2020-07-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.45,3.3999117636,3.37,0.45,3.3999117636
2020-07-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.48,3.1863615614,3.15,0.48,3.1863615614
2020-07-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.48,2.9690570894,2.93,0.48,2.9690570894
2020-07-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.49,2.8031589323,2.76,0.49,2.8031589323
2020-07-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-07-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.51,2.5612887381,2.51,0.51,2.5612887381
2020-07-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.49,2.5181342299000002,2.47,0.49,2.5181342299000002
2020-07-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.46,2.4731558786,2.43,0.46,2.4731558786
2020-07-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.46,2.4044126102,2.36,0.46,2.4044126102
2020-07-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.48,2.349553149,2.3,0.48,2.349553149
2020-07-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.5,2.3048861143,2.25,0.5,2.3048861143
2020-07-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.5,2.2658552469,2.21,0.5,2.2658552469
2020-07-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.48,2.2810743083,2.23,0.48,2.2810743083
2020-07-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.48,2.2810743083,2.23,0.48,2.2810743083
2020-07-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.48,2.2810743083,2.23,0.48,2.2810743083
2020-07-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-07-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.5,2.4907027121,2.44,0.5,2.4907027121
2020-07-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.52,2.6318814563,2.58,0.52,2.6318814563
2020-07-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.48,2.7915766155,2.75,0.48,2.7915766155
2020-07-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.45,2.9643549045,2.93,0.45,2.9643549045
2020-07-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.44,3.1706781609,3.14,0.44,3.1706781609
2020-07-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.41000000000000003,3.3055256768,3.2800000000000002,0.41000000000000003,3.3055256768
2020-07-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.36,3.4388951714,3.42,0.36,3.4388951714
2020-07-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.34,3.5761990996,3.56,0.34,3.5761990996
2020-07-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.4,3.6320930605,3.61,0.4,3.6320930605
2020-07-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.39,3.7105525195,3.69,0.39,3.7105525195
2020-07-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.38,3.7095147931,3.69,0.38,3.7095147931
2020-07-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-07-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.43,3.6355192201,3.61,0.43,3.6355192201
2020-07-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,3.54,0.43,3.5660201905999998
2020-07-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.41000000000000003,3.3650705788,3.34,0.41000000000000003,3.3650705788
2020-07-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.37,3.2809297463,3.26,0.37,3.2809297463
2020-07-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.38,3.2721399726,3.25,0.38,3.2721399726
2020-07-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.42,3.2274448098,3.2,0.42,3.2274448098
2020-07-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.4,3.095948966,3.07,0.4,3.095948966
2020-07-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.4,3.2645979844,3.24,0.4,3.2645979844
2020-07-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.4,3.3936558458,3.37,0.4,3.3936558458
2020-07-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.35000000000000003,3.4478108997,3.43,0.35000000000000003,3.4478108997
2020-07-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.42,3.5350388965,3.51,0.42,3.5350388965
2020-07-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.44,3.716140471,3.69,0.44,3.716140471
2020-07-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.43,3.8143151417,3.79,0.43,3.8143151417
2020-07-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.44,3.7459311259,3.7199999999999998,0.44,3.7459311259
2020-07-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.42,3.7535716325,3.73,0.42,3.7535716325
2020-07-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.44,3.6267892136,3.6,0.44,3.6267892136
2020-07-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.42,3.5946209814,3.5700000000000003,0.42,3.5946209814
2020-07-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.43,3.6156603822999998,3.59,0.43,3.6156603822999998
2020-07-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.43,3.5858750675,3.56,0.43,3.5858750675
2020-07-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.43,3.5858750675,3.56,0.43,3.5858750675
2020-07-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.49,3.4153330731000002,3.38,0.49,3.4153330731000002
2020-07-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.51,3.2008905011,3.16,0.51,3.2008905011
2020-07-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.51,2.9543527210000002,2.91,0.51,2.9543527210000002
2020-07-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.49,2.8622543563000002,2.8200000000000003,0.49,2.8622543563000002
2020-07-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.47000000000000003,2.7209005862,2.68,0.47000000000000003,2.7209005862
2020-07-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.51,2.5710892633,2.52,0.51,2.5710892633
2020-07-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.51,2.5221022977,2.47,0.51,2.5221022977
2020-07-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.49,2.4789110512,2.43,0.49,2.4789110512
2020-07-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.48,2.4181191038,2.37,0.48,2.4181191038
2020-07-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.47000000000000003,2.357328997,2.31,0.47000000000000003,2.357328997
2020-07-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.48,2.3299785407,2.2800000000000002,0.48,2.3299785407
2020-07-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.49,2.3320591759,2.2800000000000002,0.49,2.3320591759
2020-07-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.49,2.3027375013,2.25,0.49,2.3027375013
2020-07-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.52,2.2703523956,2.21,0.52,2.2703523956
2020-07-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.52,2.2703523956,2.21,0.52,2.2703523956
2020-07-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.52,2.2995651763,2.24,0.52,2.2995651763
2020-07-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.53,2.4285386552,2.37,0.53,2.4285386552
2020-07-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.52,2.4947945807,2.44,0.52,2.4947945807
2020-07-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-07-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-07-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.51,2.8952720079,2.85,0.51,2.8952720079
2020-07-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.49,3.0397532795,3.0,0.49,3.0397532795
2020-07-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.45,3.1423876273,3.11,0.45,3.1423876273
2020-07-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.45,3.2413885913,3.21,0.45,3.2413885913
2020-07-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.41000000000000003,3.4842072269,3.46,0.41000000000000003,3.4842072269
2020-07-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.39,3.432229596,3.41,0.39,3.432229596
2020-07-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.43,3.496541148,3.47,0.43,3.496541148
2020-07-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.42,3.4655446901999998,3.44,0.42,3.4655446901999998
2020-07-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.44,3.5573164043,3.5300000000000002,0.44,3.5573164043
2020-07-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.41000000000000003,3.6729552134,3.65,0.41000000000000003,3.6729552134
2020-07-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.41000000000000003,3.6232720019,3.6,0.41000000000000003,3.6232720019
2020-07-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.39,3.5117232237,3.49,0.39,3.5117232237
2020-07-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.39,3.4719735022,3.45,0.39,3.4719735022
2020-07-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.36,3.5383612026,3.52,0.36,3.5383612026
2020-07-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.38,3.520568136,3.5,0.38,3.520568136
2020-07-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.38,3.6398901082,3.62,0.38,3.6398901082
2020-07-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.4,3.5327185,3.51,0.4,3.5327185
2020-07-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.42,3.5747587331,3.55,0.42,3.5747587331
2020-07-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.46,3.8873126965,3.86,0.46,3.8873126965
2020-07-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.47000000000000003,3.7396523903,3.71,0.47000000000000003,3.7396523903
2020-07-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.5,3.7633628579,3.73,0.5,3.7633628579
2020-07-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.46,3.6788721098,3.65,0.46,3.6788721098
2020-07-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.44,3.6565694305000003,3.63,0.44,3.6565694305000003
2020-07-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.44,3.5970126494,3.5700000000000003,0.44,3.5970126494
2020-07-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.42,3.4953254498,3.47,0.42,3.4953254498
2020-07-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.42,3.4655446901999998,3.44,0.42,3.4655446901999998
2020-07-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.46,3.3616216325,3.33,0.46,3.3616216325
2020-07-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.48,3.4337151891,3.4,0.48,3.4337151891
2020-07-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.52,3.3308407347,3.29,0.52,3.3308407347
2020-07-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.49,3.0792369185,3.04,0.49,3.0792369185
2020-07-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.49,2.8918160384,2.85,0.49,2.8918160384
2020-07-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.47000000000000003,2.7406021236,2.7,0.47000000000000003,2.7406021236
2020-07-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.47000000000000003,2.6421392847,2.6,0.47000000000000003,2.6421392847
2020-07-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.44,2.5778285436,2.54,0.44,2.5778285436
2020-07-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.44,2.5581243129,2.52,0.44,2.5581243129
2020-07-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.44,2.4891966576,2.45,0.44,2.4891966576
2020-07-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.47000000000000003,2.425963726,2.38,0.47000000000000003,2.425963726
2020-07-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.47000000000000003,2.357328997,2.31,0.47000000000000003,2.357328997
2020-07-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.47000000000000003,2.3181458108,2.27,0.47000000000000003,2.3181458108
2020-07-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.47000000000000003,2.3377339455,2.29,0.47000000000000003,2.3377339455
2020-07-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.46,2.3357439928,2.29,0.46,2.3357439928
2020-07-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.47000000000000003,2.3181458108,2.27,0.47000000000000003,2.3181458108
2020-07-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.48,2.3593431289,2.31,0.48,2.3593431289
2020-07-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.48,2.4083189158,2.36,0.48,2.4083189158
2020-07-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.51,2.6495471311000003,2.6,0.51,2.6495471311000003
2020-07-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.48,2.8309892264,2.79,0.48,2.8309892264
2020-07-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.4,3.1653751752,3.14,0.4,3.1653751752
2020-07-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.36,3.4190057034,3.4,0.36,3.4190057034
2020-07-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.36,3.6378565117,3.62,0.36,3.6378565117
2020-07-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.31,3.8724281788,3.86,0.31,3.8724281788
2020-07-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.26,4.0084410935,4.0,0.26,4.0084410935
2020-07-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.28,3.9698866483,3.96,0.28,3.9698866483
2020-07-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.30000000000000004,3.9912905181,3.98,0.30000000000000004,3.9912905181
2020-07-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.35000000000000003,3.9953598086,3.98,0.35000000000000003,3.9953598086
2020-07-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.34,3.9646059073,3.95,0.34,3.9646059073
2020-07-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,3.9699999999999998,0.35000000000000003,3.985398349
2020-07-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.31,3.9521766155,3.94,0.31,3.9521766155
2020-07-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.37,3.9672912674000003,3.95,0.37,3.9672912674000003
2020-07-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.35000000000000003,3.985398349,3.9699999999999998,0.35000000000000003,3.985398349
2020-07-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.32,4.0028115119,3.99,0.32,4.0028115119
2020-07-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.32,3.9430064672,3.93,0.32,3.9430064672
2020-07-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.34,3.9646059073,3.95,0.34,3.9646059073
2020-07-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.34,3.8351010416999998,3.8200000000000003,0.34,3.8351010416999998
2020-07-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.34,3.9147924594,3.9,0.34,3.9147924594
2020-07-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.38,3.9483287604,3.93,0.38,3.9483287604
2020-07-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.4,3.9005640618,3.88,0.4,3.9005640618
2020-07-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.41000000000000003,3.921492063,3.9,0.41000000000000003,3.921492063
2020-07-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.44,3.9545543365,3.93,0.44,3.9545543365
2020-07-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.48,3.9989123521,3.9699999999999998,0.48,3.9989123521
2020-07-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.48,3.8897300678,3.86,0.48,3.8897300678
2020-07-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-07-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.46,3.8078865529,3.7800000000000002,0.46,3.8078865529
2020-07-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-07-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.45,3.7769034936,3.75,0.45,3.7769034936
2020-07-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.45,3.7967617781,3.77,0.45,3.7967617781
2020-07-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.48,3.7012565434,3.67,0.48,3.7012565434
2020-07-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.48,3.5922138021,3.56,0.48,3.5922138021
2020-07-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.5,3.3475513439,3.31,0.5,3.3475513439
2020-07-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.5,3.1104501282,3.07,0.5,3.1104501282
2020-07-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5,2.9723559679,2.93,0.5,2.9723559679
2020-07-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.53,2.8792012781,2.83,0.53,2.8792012781
2020-07-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.51,2.7379189177,2.69,0.51,2.7379189177
2020-07-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.5,2.7459060435,2.7,0.5,2.7459060435
2020-07-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.5,2.7065845636,2.66,0.5,2.7065845636
2020-07-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.5,2.6378210705000003,2.59,0.5,2.6378210705000003
2020-07-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.51,2.6004999519,2.55,0.51,2.6004999519
2020-07-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.51,2.5808913189,2.5300000000000002,0.51,2.5808913189
2020-07-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.51,2.5318965224000003,2.48,0.51,2.5318965224000003
2020-07-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-07-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.53,2.5066710993,2.45,0.53,2.5066710993
2020-07-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.53,2.5164459064,2.46,0.53,2.5164459064
2020-07-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.53,2.5849177937,2.5300000000000002,0.53,2.5849177937
2020-07-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.51,2.7575713953000003,2.71,0.51,2.7575713953000003
2020-07-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.48,2.9295904151,2.89,0.48,2.9295904151
2020-07-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.44,3.2102959365,3.18,0.44,3.2102959365
2020-07-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.36,3.4587859142,3.44,0.36,3.4587859142
2020-07-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.32,3.7735924528,3.76,0.32,3.7735924528
