Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.25,3.9579034854,3.95,0.25,3.9579034854
2020-07-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.21,4.0554407899,4.05,0.21,4.0554407899
2020-07-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.27,3.9991249043,3.99,0.27,3.9991249043
2020-07-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.25,4.1175963862,4.11,0.25,4.1175963862
2020-07-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.23,4.0465417334,4.04,0.23,4.0465417334
2020-07-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.23,3.9367245268,3.93,0.23,3.9367245268
2020-07-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.23,4.0265742263,4.02,0.23,4.0265742263
2020-07-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.25,4.0776709038,4.07,0.25,4.0776709038
2020-07-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.23,3.9467074885,3.94,0.23,3.9467074885
2020-07-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.23,4.0465417334,4.04,0.23,4.0465417334
2020-07-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.23,4.0066070434,4.0,0.23,4.0066070434
2020-07-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.22,3.9261686158,3.92,0.22,3.9261686158
2020-07-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.22,3.8063630936,3.8,0.22,3.8063630936
2020-07-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.27,3.8295299973,3.8200000000000003,0.27,3.8295299973
2020-07-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.28,3.7704111182,3.76,0.28,3.7704111182
2020-07-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.35000000000000003,4.0152833026,4.0,0.35000000000000003,4.0152833026
2020-07-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.35000000000000003,3.9754370829,3.96,0.35000000000000003,3.9754370829
2020-07-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.39,3.9194514922,3.9,0.39,3.9194514922
2020-07-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.43,3.9435136617,3.92,0.43,3.9435136617
2020-07-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.48,3.9889848333,3.96,0.48,3.9889848333
2020-07-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.41000000000000003,4.0309056054,4.01,0.41000000000000003,4.0309056054
2020-07-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.38,4.1076148797,4.09,0.38,4.1076148797
2020-07-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.41000000000000003,4.0408538702,4.02,0.41000000000000003,4.0408538702
2020-07-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.44,3.9744307769000002,3.95,0.44,3.9744307769000002
2020-07-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.44,3.8551913052,3.83,0.44,3.8551913052
2020-07-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.42,3.8827825074,3.86,0.42,3.8827825074
2020-07-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.46,3.8376685631000003,3.81,0.46,3.8376685631000003
2020-07-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.51,3.67555438,3.64,0.51,3.67555438
2020-07-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.47000000000000003,3.4026166402,3.37,0.47000000000000003,3.4026166402
2020-07-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.48,3.1962478002,3.16,0.48,3.1962478002
2020-07-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.51,2.9937601774,2.95,0.51,2.9937601774
2020-07-22 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.54,2.8515960443,2.8,0.54,2.8515960443
2020-07-22 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.51,2.7772288346,2.73,0.51,2.7772288346
2020-07-22 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.51,2.7673995013,2.7199999999999998,0.51,2.7673995013
2020-07-22 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.51,2.7280945731,2.68,0.51,2.7280945731
2020-07-22 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.54,2.6456946158,2.59,0.54,2.6456946158
2020-07-22 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-07-22 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-07-22 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.51,2.5514897609,2.5,0.51,2.5514897609
2020-07-22 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.5,2.5789338883,2.5300000000000002,0.5,2.5789338883
2020-07-22 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.5,2.5593163150000002,2.51,0.5,2.5593163150000002
2020-07-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806
2020-07-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.53,2.5751310646,2.52,0.53,2.5751310646
2020-07-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5,2.7655740815,2.7199999999999998,0.5,2.7655740815
2020-07-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.52,3.005328601,2.96,0.52,3.005328601
2020-07-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.46,3.1933054974,3.16,0.46,3.1933054974
2020-07-22 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.35000000000000003,3.5075062366000003,3.49,0.35000000000000003,3.5075062366000003
2020-07-22 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.31,3.7827238863,3.77,0.31,3.7827238863
2020-07-22 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.21,3.9655642726,3.96,0.21,3.9655642726
2020-07-22 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.24,4.0271578067,4.02,0.24,4.0271578067
2020-07-22 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.29,4.0005249656,3.99,0.29,4.0005249656
2020-07-22 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.29,3.950658173,3.94,0.29,3.950658173
2020-07-22 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.32,3.9529735643,3.94,0.32,3.9529735643
2020-07-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.32,3.9629408272,3.95,0.32,3.9629408272
2020-07-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.32,3.9629408272,3.95,0.32,3.9629408272
2020-07-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.29,3.950658173,3.94,0.29,3.950658173
2020-07-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.33,3.903972336,3.89,0.33,3.903972336
2020-07-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.26,3.868746567,3.86,0.26,3.868746567
2020-07-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.26,3.9086570584,3.9,0.26,3.9086570584
2020-07-22 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.26,3.7590025273,3.75,0.26,3.7590025273
2020-07-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.23,3.777009399,3.77,0.23,3.777009399
2020-07-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,3.7199999999999998,0.24,3.7277338961
2020-07-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.24,3.8075714045,3.8,0.24,3.8075714045
2020-07-22 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.30000000000000004,3.8915806557,3.88,0.30000000000000004,3.8915806557
2020-07-22 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.31,3.9920546088,3.98,0.31,3.9920546088
2020-07-22 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.31,4.021964694,4.01,0.31,4.021964694
2020-07-22 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.36,4.0858903558,4.07,0.36,4.0858903558
2020-07-22 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.47000000000000003,4.0771803983,4.05,0.47000000000000003,4.0771803983
2020-07-22 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.47000000000000003,3.9977243527,3.9699999999999998,0.47000000000000003,3.9977243527
2020-07-22 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.47000000000000003,3.9182904435,3.89,0.47000000000000003,3.9182904435
2020-07-22 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.47000000000000003,3.8686560974,3.84,0.47000000000000003,3.8686560974
2020-07-22 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.45,3.8364827642,3.81,0.45,3.8364827642
2020-07-22 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.4,3.8607771238,3.84,0.4,3.8607771238
2020-07-22 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.42,3.912607826,3.89,0.42,3.912607826
2020-07-22 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.44,3.7856571424,3.76,0.44,3.7856571424
2020-07-22 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.47000000000000003,3.6801358671,3.65,0.47000000000000003,3.6801358671
2020-07-22 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.49,3.4054368295,3.37,0.49,3.4054368295
2020-07-22 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.46,3.2427920069,3.21,0.46,3.2427920069
2020-07-23 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.46,3.0350617786,3.0,0.46,3.0350617786
2020-07-23 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.48,2.9,2.86,0.48,2.9
2020-07-23 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.48,2.7718766206,2.73,0.48,2.7718766206
2020-07-23 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.46,2.778344831,2.74,0.46,2.778344831
2020-07-23 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.46,2.7586228448,2.7199999999999998,0.46,2.7586228448
2020-07-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.46,2.6896282271,2.65,0.46,2.6896282271
2020-07-23 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.45,2.5598632776,2.52,0.45,2.5598632776
2020-07-23 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.48,2.5456629785000002,2.5,0.48,2.5456629785000002
2020-07-23 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.46,2.5419677417,2.5,0.46,2.5419677417
2020-07-23 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.44,2.5384247084,2.5,0.44,2.5384247084
2020-07-23 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.48,2.5162074636,2.47,0.48,2.5162074636
2020-07-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.5,2.5200992044,2.47,0.5,2.5200992044
2020-07-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.5,2.5691243644,2.52,0.5,2.5691243644
2020-07-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.52,2.7201654361000003,2.67,0.52,2.7201654361000003
2020-07-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.49,2.8819611378000003,2.84,0.49,2.8819611378000003
2020-07-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.45,3.2116818024000002,3.18,0.45,3.2116818024000002
2020-07-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.34,3.4368590312,3.42,0.34,3.4368590312
2020-07-23 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.29,3.8908225351,3.88,0.29,3.8908225351
2020-07-23 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.24,4.0071935316,4.0,0.24,4.0071935316
2020-07-23 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.26,4.118215633,4.11,0.26,4.118215633
2020-07-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.30000000000000004,4.1009876859,4.09,0.30000000000000004,4.1009876859
2020-07-23 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.30000000000000004,4.0710686558,4.06,0.30000000000000004,4.0710686558
2020-07-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.28,4.1594350578,4.15,0.28,4.1594350578
2020-07-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.25,4.1275779823,4.12,0.25,4.1275779823
2020-07-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.28,4.2492352253,4.24,0.28,4.2492352253
2020-07-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.34,4.3732367876,4.36,0.34,4.3732367876
2020-07-23 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.32,4.341808379,4.33,0.32,4.341808379
2020-07-23 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.34,4.3233898737,4.31,0.34,4.3233898737
2020-07-23 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.32,4.341808379,4.33,0.32,4.341808379
2020-07-23 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.30000000000000004,4.3304041382000005,4.32,0.30000000000000004,4.3304041382000005
2020-07-23 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.34,4.2735465365,4.26,0.34,4.2735465365
2020-07-23 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.36,4.155622697,4.14,0.36,4.155622697
2020-07-23 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.33,4.2229136861,4.21,0.33,4.2229136861
2020-07-23 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.35000000000000003,4.344122466,4.33,0.35000000000000003,4.344122466
2020-07-23 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.38,4.406415777,4.39,0.38,4.406415777
2020-07-23 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.4,4.4679413604,4.45,0.4,4.4679413604
2020-07-23 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.38,4.3665661566,4.35,0.38,4.3665661566
2020-07-23 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.4,4.368352092,4.35,0.4,4.368352092
2020-07-23 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.38,4.2569942447999995,4.24,0.38,4.2569942447999995
2020-07-23 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.45,4.0451081568,4.02,0.45,4.0451081568
2020-07-23 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.48,3.9294274392,3.9,0.48,3.9294274392
2020-07-23 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.49,3.8512984823,3.8200000000000003,0.49,3.8512984823
2020-07-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.44,3.7558620848,3.73,0.44,3.7558620848
2020-07-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.46,3.7880337908,3.76,0.46,3.7880337908
2020-07-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.46,3.7384087524,3.71,0.46,3.7384087524
2020-07-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.49,3.5440372459000002,3.51,0.49,3.5440372459000002
2020-07-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.48,3.2654708696,3.23,0.48,3.2654708696
2020-07-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.48,3.0381573363,3.0,0.48,3.0381573363
2020-07-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.48,2.890138405,2.85,0.48,2.890138405
2020-07-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.5,2.8147646438000002,2.77,0.5,2.8147646438000002
2020-07-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.49,2.7047550721,2.66,0.49,2.7047550721
2020-07-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.52,2.6612966764,2.61,0.52,2.6612966764
2020-07-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-07-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-07-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.48,2.4573359559,2.41,0.48,2.4573359559
2020-07-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.49,2.4397130979,2.39,0.49,2.4397130979
2020-07-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.51,2.4242524621,2.37,0.51,2.4242524621
2020-07-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.48,2.3887235085,2.34,0.48,2.3887235085
2020-07-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.52,2.3482972555,2.29,0.52,2.3482972555
2020-07-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.52,2.3970815589,2.34,0.52,2.3970815589
2020-07-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.52,2.4556872765,2.4,0.52,2.4556872765
2020-07-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.52,2.7496181553,2.7,0.52,2.7496181553
2020-07-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.48,2.9098625397,2.87,0.48,2.9098625397
2020-07-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.44,3.2003906012,3.17,0.44,3.2003906012
2020-07-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.41000000000000003,3.4742769032,3.45,0.41000000000000003,3.4742769032
2020-07-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.34,3.7554227458,3.74,0.34,3.7554227458
2020-07-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.28,3.9399619288,3.93,0.28,3.9399619288
2020-07-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.28,4.0895965571,4.08,0.28,4.0895965571
2020-07-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.31,4.1117028103,4.1,0.31,4.1117028103
2020-07-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.31,4.211424937,4.2,0.31,4.211424937
2020-07-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.29,4.0703439658,4.06,0.29,4.0703439658
2020-07-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.31,3.9621458832,3.95,0.31,3.9621458832
2020-07-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.31,4.0817888235,4.07,0.31,4.0817888235
2020-07-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.36,3.9165801409,3.9,0.36,3.9165801409
2020-07-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.32,3.9330395371,3.92,0.32,3.9330395371
2020-07-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.35000000000000003,3.9953598086,3.98,0.35000000000000003,3.9953598086
2020-07-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.35000000000000003,4.0352075535,4.02,0.35000000000000003,4.0352075535
2020-07-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.29,4.0503950425,4.04,0.29,4.0503950425
2020-07-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.31,3.9621458832,3.95,0.31,3.9621458832
2020-07-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.37,3.9075567814000003,3.89,0.37,3.9075567814000003
2020-07-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.37,3.9374230151000003,3.92,0.37,3.9374230151000003
2020-07-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.4,3.9403553139,3.92,0.4,3.9403553139
2020-07-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.42,4.002099449,3.98,0.42,4.002099449
2020-07-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.46,4.0462328158,4.02,0.46,4.0462328158
2020-07-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.49,4.1093186783,4.08,0.49,4.1093186783
2020-07-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.54,4.2444905466,4.21,0.54,4.2444905466
2020-07-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.54,4.1552376587,4.12,0.54,4.1552376587
2020-07-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.45,3.9159417769,3.89,0.45,3.9159417769
2020-07-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.51,3.8142495985,3.7800000000000002,0.51,3.8142495985
2020-07-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.49,3.8017101415,3.77,0.49,3.8017101415
2020-07-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.5,3.6345563691000002,3.6,0.5,3.6345563691000002
2020-07-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.44,3.6168632819,3.59,0.44,3.6168632819
2020-07-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.45,3.5684870744,3.54,0.45,3.5684870744
2020-07-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.45,3.3999117636,3.37,0.45,3.3999117636
2020-07-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.45,3.1918803236,3.16,0.45,3.1918803236
2020-07-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.47000000000000003,2.9773310196000002,2.94,0.47000000000000003,2.9773310196000002
2020-07-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.7800000000000002,0.47000000000000003,2.819450301
2020-07-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.51,2.6986292817,2.65,0.51,2.6986292817
2020-07-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.51,2.5612887381,2.51,0.51,2.5612887381
2020-07-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.51,2.5808913189,2.5300000000000002,0.51,2.5808913189
2020-07-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.51,2.5123096943,2.46,0.51,2.5123096943
2020-07-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.5,2.4613207836,2.41,0.5,2.4613207836
2020-07-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5,2.42216845,2.37,0.5,2.42216845
2020-07-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.51,2.3656288804,2.31,0.51,2.3656288804
2020-07-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.51,2.3656288804,2.31,0.51,2.3656288804
2020-07-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.48,2.3593431289,2.31,0.48,2.3593431289
2020-07-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-07-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.52,2.3287979732,2.27,0.52,2.3287979732
2020-07-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.52,2.3775617763,2.32,0.52,2.3775617763
2020-07-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.52,2.5241434191,2.47,0.52,2.5241434191
2020-07-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.53,2.6338754716,2.58,0.53,2.6338754716
2020-07-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.48,2.7915766155,2.75,0.48,2.7915766155
2020-07-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.45,2.9643549045,2.93,0.45,2.9643549045
2020-07-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.45,3.1324910215,3.1,0.45,3.1324910215
2020-07-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.43,3.4072422867,3.38,0.43,3.4072422867
2020-07-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.35000000000000003,3.5871158331,3.5700000000000003,0.35000000000000003,3.5871158331
2020-07-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.35000000000000003,3.7463849242,3.73,0.35000000000000003,3.7463849242
2020-07-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.38,3.7990525135,3.7800000000000002,0.38,3.7990525135
2020-07-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.36,3.9165801409,3.9,0.36,3.9165801409
2020-07-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.38,3.9682363841,3.95,0.38,3.9682363841
2020-07-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.38,4.1076148797,4.09,0.38,4.1076148797
2020-07-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.38,4.0578319334,4.04,0.38,4.0578319334
2020-07-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.34,4.0343524883,4.02,0.34,4.0343524883
2020-07-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.38,3.9582824558,3.94,0.38,3.9582824558
2020-07-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.37,3.9075567814000003,3.89,0.37,3.9075567814000003
2020-07-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.41000000000000003,3.9115470085,3.89,0.41000000000000003,3.9115470085
2020-07-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.41000000000000003,3.6828928847,3.66,0.41000000000000003,3.6828928847
2020-07-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.41000000000000003,3.5140005692000003,3.49,0.41000000000000003,3.5140005692000003
2020-07-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.41000000000000003,3.3948490394,3.37,0.41000000000000003,3.3948490394
2020-07-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.41000000000000003,3.4842072269,3.46,0.41000000000000003,3.4842072269
2020-07-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.39,3.5912393404,3.5700000000000003,0.39,3.5912393404
2020-07-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.43,3.8739385643,3.85,0.43,3.8739385643
2020-07-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.44,3.9744307769000002,3.95,0.44,3.9744307769000002
2020-07-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.47000000000000003,3.9083628286,3.88,0.47000000000000003,3.9083628286
2020-07-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.47000000000000003,3.7892611417,3.76,0.47000000000000003,3.7892611417
2020-07-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.46,3.6391894702,3.61,0.46,3.6391894702
2020-07-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.46,3.6590299261,3.63,0.46,3.6590299261
2020-07-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.46,3.5995138561,3.5700000000000003,0.46,3.5995138561
2020-07-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.43,3.5461669447,3.52,0.43,3.5461669447
2020-07-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.58,0.46,3.6094320883
2020-07-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.47000000000000003,3.6107201498,3.58,0.47000000000000003,3.6107201498
2020-07-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.49,3.3262892237,3.29,0.49,3.3262892237
2020-07-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.45,3.1819805153,3.15,0.45,3.1819805153
2020-07-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.48,3.0282833421,2.99,0.48,3.0282833421
2020-07-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.51,2.8559061609,2.81,0.51,2.8559061609
2020-07-26 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.51,2.7772288346,2.73,0.51,2.7772288346
2020-07-26 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.48,2.634103263,2.59,0.48,2.634103263
2020-07-26 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-07-26 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5,2.5299011838,2.48,0.5,2.5299011838
2020-07-26 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5,2.441741182,2.39,0.5,2.441741182
2020-07-26 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-07-26 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.49,2.3516164653000002,2.3,0.49,2.3516164653000002
2020-07-26 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.51,2.3558650216,2.3,0.51,2.3558650216
2020-07-26 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.48,2.349553149,2.3,0.48,2.349553149
2020-07-26 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.48,2.2908513701,2.24,0.48,2.2908513701
2020-07-26 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.52,2.2800877176,2.22,0.52,2.2800877176
2020-07-26 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.49,2.2831995095,2.23,0.49,2.2831995095
2020-07-26 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.55,2.4232416305,2.36,0.55,2.4232416305
2020-07-26 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.54,2.5381095327,2.48,0.54,2.5381095327
2020-07-26 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.54,2.6554848898,2.6,0.54,2.6554848898
2020-07-26 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.54,2.7142586465000003,2.66,0.54,2.7142586465000003
2020-07-26 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.54,2.8712366674,2.8200000000000003,0.54,2.8712366674
2020-07-26 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.52,2.9462518562,2.9,0.52,2.9462518562
2020-07-26 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.49,3.0792369185,3.04,0.49,3.0792369185
2020-07-26 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.44,3.289559241,3.26,0.44,3.289559241
2020-07-26 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.46,3.4805315686,3.45,0.46,3.4805315686
2020-07-26 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.47000000000000003,3.5215053599,3.49,0.47000000000000003,3.5215053599
2020-07-26 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.41000000000000003,3.6034011711,3.58,0.41000000000000003,3.6034011711
2020-07-26 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.41000000000000003,3.573597627,3.55,0.41000000000000003,3.573597627
2020-07-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.45,3.7967617781,3.77,0.45,3.7967617781
2020-07-26 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.44,3.7657934091,3.74,0.44,3.7657934091
2020-07-26 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.44,3.8353226722000002,3.81,0.44,3.8353226722000002
2020-07-26 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.47000000000000003,3.6305509224,3.6,0.47000000000000003,3.6305509224
2020-07-26 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.47000000000000003,3.5413274347,3.51,0.47000000000000003,3.5413274347
2020-07-26 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.43,3.5263153574,3.5,0.43,3.5263153574
2020-07-26 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,3.54,0.43,3.5660201905999998
2020-07-26 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.44,3.4680253748,3.44,0.44,3.4680253748
2020-07-26 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.44,3.4680253748,3.44,0.44,3.4680253748
2020-07-26 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.47000000000000003,3.7396523903,3.71,0.47000000000000003,3.7396523903
2020-07-26 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.49,3.8512984823,3.8200000000000003,0.49,3.8512984823
2020-07-26 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.52,3.8948684188,3.86,0.52,3.8948684188
2020-07-26 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.53,3.8764029718,3.84,0.53,3.8764029718
2020-07-26 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.51,3.8340709435,3.8,0.51,3.8340709435
2020-07-26 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.51,3.7647045037,3.73,0.51,3.7647045037
2020-07-26 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.51,3.6854579091,3.65,0.51,3.6854579091
2020-07-26 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.51,3.5963453672,3.56,0.51,3.5963453672
2020-07-26 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.47000000000000003,3.5115950792,3.48,0.47000000000000003,3.5115950792
2020-07-26 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.51,3.5369619732,3.5,0.51,3.5369619732
2020-07-26 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.49,3.445025399,3.41,0.49,3.445025399
2020-07-26 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.51,3.3095316889,3.27,0.51,3.3095316889
2020-07-26 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.51,3.1318045916,3.09,0.51,3.1318045916
2020-07-26 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.51,2.9248076860000003,2.88,0.51,2.9248076860000003
2020-07-27 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.47000000000000003,2.7701624501,2.73,0.47000000000000003,2.7701624501
2020-07-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.5,2.6280030441,2.58,0.5,2.6280030441
2020-07-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.5,2.5397047072,2.49,0.5,2.5397047072
2020-07-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905
2020-07-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.5,2.4613207836,2.41,0.5,2.4613207836
2020-07-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.5,2.4123847123,2.36,0.5,2.4123847123
2020-07-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-07-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.5,2.2951252689,2.24,0.5,2.2951252689
2020-07-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.47000000000000003,2.3279390026,2.2800000000000002,0.47000000000000003,2.3279390026
2020-07-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.47000000000000003,2.3279390026,2.2800000000000002,0.47000000000000003,2.3279390026
2020-07-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.47000000000000003,2.3083543922,2.26,0.47000000000000003,2.3083543922
2020-07-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-07-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.47000000000000003,2.4750353533,2.43,0.47000000000000003,2.4750353533
2020-07-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.49,2.7441027678000003,2.7,0.49,2.7441027678000003
2020-07-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-07-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.41000000000000003,3.2261587066,3.2,0.41000000000000003,3.2261587066
2020-07-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.36,3.5483094566,3.5300000000000002,0.36,3.5483094566
2020-07-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.36,3.7971041598,3.7800000000000002,0.36,3.7971041598
2020-07-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.32,4.0526534518,4.04,0.32,4.0526534518
2020-07-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.34,4.2037721156,4.19,0.34,4.2037721156
2020-07-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.38,4.3366807584,4.32,0.38,4.3366807584
2020-07-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.35000000000000003,4.4737121052,4.46,0.35000000000000003,4.4737121052
2020-07-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.33,4.5519775922,4.54,0.33,4.5519775922
2020-07-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.33,4.6118217659,4.6,0.33,4.6118217659
2020-07-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.29,4.4494606415,4.44,0.29,4.4494606415
2020-07-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.30000000000000004,4.2505999577,4.24,0.30000000000000004,4.2505999577
2020-07-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.34,4.3134209162,4.3,0.34,4.3134209162
2020-07-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.33,4.1630998066,4.15,0.33,4.1630998066
2020-07-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.34,4.143971525,4.13,0.34,4.143971525
2020-07-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.31,4.2513174429,4.24,0.31,4.2513174429
2020-07-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.28,4.2791704804,4.27,0.28,4.2791704804
2020-07-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.31,4.1914794524,4.18,0.31,4.1914794524
2020-07-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.32,4.1124688449,4.1,0.32,4.1124688449
2020-07-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.38,4.2868753189,4.27,0.38,4.2868753189
2020-07-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.38,4.2470342593,4.23,0.38,4.2470342593
2020-07-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.42,4.3901366721,4.37,0.42,4.3901366721
2020-07-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.42,4.4598206242,4.44,0.42,4.4598206242
2020-07-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.46,4.3742542222,4.35,0.46,4.3742542222
2020-07-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.47000000000000003,4.3653751271,4.34,0.47000000000000003,4.3653751271
2020-07-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.48,4.2074695483,4.18,0.48,4.2074695483
2020-07-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.48,4.0783452527,4.05,0.48,4.0783452527
2020-07-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.42,3.9623225511999998,3.94,0.42,3.9623225511999998
2020-07-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.42,3.9225501909,3.9,0.42,3.9225501909
2020-07-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.4,3.9005640618,3.88,0.4,3.9005640618
2020-07-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.42,3.8629004647,3.84,0.42,3.8629004647
2020-07-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.5,3.6741801807,3.64,0.5,3.6741801807
2020-07-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.47000000000000003,3.4026166402,3.37,0.47000000000000003,3.4026166402
2020-07-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.48,3.216022388,3.18,0.48,3.216022388
2020-07-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.5,3.0413812651,3.0,0.5,3.0413812651
2020-07-28 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.52,2.9265679558,2.88,0.52,2.9265679558
2020-07-28 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.49,2.8327018904,2.79,0.49,2.8327018904
2020-07-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.51,2.836229892,2.79,0.51,2.836229892
2020-07-28 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.5,2.7655740815,2.7199999999999998,0.5,2.7655740815
2020-07-28 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.5,2.7360738294,2.69,0.5,2.7360738294
2020-07-28 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.5,2.6083711392,2.56,0.5,2.6083711392
2020-07-28 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-07-28 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-07-28 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.45,2.5894014752,2.55,0.45,2.5894014752
2020-07-28 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-07-28 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.51,2.6103064954,2.56,0.51,2.6103064954
2020-07-28 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.51,2.6691759028,2.62,0.51,2.6691759028
2020-07-28 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.49,2.8130055101,2.77,0.49,2.8130055101
2020-07-28 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.44,3.0320949853,3.0,0.44,3.0320949853
2020-07-28 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.39,3.2435320254,3.22,0.39,3.2435320254
2020-07-28 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.37,3.5195028058,3.5,0.37,3.5195028058
2020-07-28 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.33,3.7445694011,3.73,0.33,3.7445694011
2020-07-28 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.31,3.9123011132,3.9,0.31,3.9123011132
2020-07-28 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.25,4.0976334634,4.09,0.25,4.0976334634
2020-07-28 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.28,4.1594350578,4.15,0.28,4.1594350578
2020-07-28 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.32,4.2022018038,4.19,0.32,4.2022018038
2020-07-28 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.29,4.2000238095,4.19,0.29,4.2000238095
2020-07-28 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.27,4.0589900222,4.05,0.27,4.0589900222
2020-07-28 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.27,4.2585678344,4.25,0.27,4.2585678344
2020-07-28 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.33,4.1630998066,4.15,0.33,4.1630998066
2020-07-28 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.28,4.1594350578,4.15,0.28,4.1594350578
2020-07-28 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.33,4.1630998066,4.15,0.33,4.1630998066
2020-07-28 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.27,3.9691938728,3.96,0.27,3.9691938728
2020-07-28 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.26,4.0084410935,4.0,0.26,4.0084410935
2020-07-28 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.26,3.8986792635,3.89,0.26,3.8986792635
2020-07-28 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.26,4.0184200875,4.01,0.26,4.0184200875
2020-07-28 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.31,3.8724281788,3.86,0.31,3.8724281788
2020-07-28 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.37,4.1166612686,4.1,0.37,4.1166612686
2020-07-28 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.37,4.1166612686,4.1,0.37,4.1166612686
2020-07-28 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.36,4.1157745322,4.1,0.36,4.1157745322
2020-07-28 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.41000000000000003,4.0707001855,4.05,0.41000000000000003,4.0707001855
2020-07-28 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.5,4.1899403337,4.16,0.5,4.1899403337
2020-07-28 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.5,4.001362268,3.9699999999999998,0.5,4.001362268
2020-07-28 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.47000000000000003,4.027517846,4.0,0.47000000000000003,4.027517846
2020-07-28 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.43,3.9236335201,3.9,0.43,3.9236335201
2020-07-28 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.44,3.8849967825,3.86,0.44,3.8849967825
2020-07-28 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.39,3.8498051899,3.83,0.39,3.8498051899
2020-07-28 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.41000000000000003,3.8916577445,3.87,0.41000000000000003,3.8916577445
2020-07-28 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.44,3.8551913052,3.83,0.44,3.8551913052
2020-07-28 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.53,3.6684874267,3.63,0.53,3.6684874267
2020-07-28 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.48,3.4832312585,3.45,0.48,3.4832312585
2020-07-28 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.47000000000000003,3.1947613369,3.16,0.47000000000000003,3.1947613369
2020-07-29 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.44,3.0419894806,3.01,0.44,3.0419894806
2020-07-29 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.51,2.8657459762,2.8200000000000003,0.51,2.8657459762
2020-07-29 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.51,2.7673995013,2.7199999999999998,0.51,2.7673995013
2020-07-29 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.52,2.7397992627,2.69,0.52,2.7397992627
2020-07-29 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.52,2.7005369836,2.65,0.52,2.7005369836
2020-07-29 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.54,2.6456946158,2.59,0.54,2.6456946158
2020-07-29 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.54,2.5576551761,2.5,0.54,2.5576551761
2020-07-29 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.52,2.5143587652,2.46,0.52,2.5143587652
2020-07-29 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.52,2.5143587652,2.46,0.52,2.5143587652
2020-07-29 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.49,2.5279438284999998,2.48,0.49,2.5279438284999998
2020-07-29 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.49,2.5279438284999998,2.48,0.49,2.5279438284999998
2020-07-29 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.53,2.5360007886,2.48,0.53,2.5360007886
2020-07-29 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.55,2.5695524902,2.51,0.55,2.5695524902
2020-07-29 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.53,2.7907884191,2.74,0.53,2.7907884191
2020-07-29 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.46,2.9362561196,2.9,0.46,2.9362561196
2020-07-29 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.46,3.1438352374,3.11,0.46,3.1438352374
2020-07-29 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.38,3.520568136,3.5,0.38,3.520568136
2020-07-29 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.27,3.7597074354,3.75,0.27,3.7597074354
2020-07-29 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.29,3.9107671882,3.9,0.29,3.9107671882
2020-07-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.29,3.950658173,3.94,0.29,3.950658173
2020-07-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.29,4.0304466254,4.02,0.29,4.0304466254
2020-07-29 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.31,4.131646161,4.12,0.31,4.131646161
2020-07-29 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.28,4.0995731485,4.09,0.28,4.0995731485
2020-07-29 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.25,4.177487283,4.17,0.25,4.177487283
2020-07-29 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.27,4.1587738578,4.15,0.27,4.1587738578
2020-07-29 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,3.9699999999999998,0.31,3.9820848811
2020-07-29 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.30000000000000004,3.981318877,3.9699999999999998,0.30000000000000004,3.981318877
2020-07-29 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.25,3.8281718875,3.8200000000000003,0.25,3.8281718875
2020-07-29 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.28,3.8601683901,3.85,0.28,3.8601683901
2020-07-29 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.28,3.9299872773,3.92,0.28,3.9299872773
2020-07-29 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.24,3.9173588041,3.91,0.24,3.9173588041
2020-07-29 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.28,3.8302480337,3.8200000000000003,0.28,3.8302480337
2020-07-29 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.26,3.868746567,3.86,0.26,3.868746567
2020-07-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.33,3.9537956447,3.94,0.33,3.9537956447
2020-07-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.35000000000000003,3.9654760118,3.95,0.35000000000000003,3.9654760118
2020-07-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.41000000000000003,3.9712214746,3.95,0.41000000000000003,3.9712214746
2020-07-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.41000000000000003,4.0209575974,4.0,0.41000000000000003,4.0209575974
2020-07-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.41000000000000003,4.1403502267,4.12,0.41000000000000003,4.1403502267
2020-07-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.45,4.2140953952,4.19,0.45,4.2140953952
2020-07-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.45,4.1146810326,4.09,0.45,4.1146810326
2020-07-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.43,4.092651952,4.07,0.43,4.092651952
2020-07-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.45,4.015295755,3.99,0.45,4.015295755
2020-07-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.41000000000000003,3.9314373961999998,3.91,0.41000000000000003,3.9314373961999998
2020-07-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.38,3.9184690888,3.9,0.38,3.9184690888
2020-07-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.42,3.8330797018,3.81,0.42,3.8330797018
2020-07-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.48,3.5922138021,3.56,0.48,3.5922138021
2020-07-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.47000000000000003,3.3729067583,3.34,0.47000000000000003,3.3729067583
2020-07-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.47000000000000003,3.1749803149,3.14,0.47000000000000003,3.1749803149
2020-07-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.47000000000000003,3.016836091,2.98,0.47000000000000003,3.016836091
2020-07-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.53,2.8988618456,2.85,0.53,2.8988618456
2020-07-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.53,2.7711549938999998,2.7199999999999998,0.53,2.7711549938999998
2020-07-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.53,2.7515268489,2.7,0.53,2.7515268489
2020-07-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.53,2.6730693968,2.62,0.53,2.6730693968
2020-07-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.53,2.6436716891,2.59,0.53,2.6436716891
2020-07-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.52,2.5828859828,2.5300000000000002,0.52,2.5828859828
2020-07-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-07-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.51,2.5416923496,2.49,0.51,2.5416923496
2020-07-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.49,2.5377549133,2.49,0.49,2.5377549133
2020-07-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.49,2.5083261351,2.46,0.49,2.5083261351
2020-07-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.55,2.5402558926000003,2.48,0.55,2.5402558926000003
2020-07-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.49,2.6064727123,2.56,0.49,2.6064727123
2020-07-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.52,2.7889065958,2.74,0.52,2.7889065958
2020-07-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.49,2.9411052344,2.9,0.49,2.9411052344
2020-07-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.44,3.2301083573,3.2,0.44,3.2301083573
2020-07-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.32,3.5345155255,3.52,0.32,3.5345155255
2020-07-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.26,3.778954882,3.77,0.26,3.778954882
2020-07-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.26,3.9685261748,3.96,0.26,3.9685261748
2020-07-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.26,3.9685261748,3.96,0.26,3.9685261748
2020-07-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.25,4.067689762,4.06,0.25,4.067689762
2020-07-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.28,4.0297394457,4.02,0.28,4.0297394457
2020-07-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.25,4.0177854597,4.01,0.25,4.0177854597
2020-07-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.25,4.0177854597,4.01,0.25,4.0177854597
2020-07-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.25,4.0177854597,4.01,0.25,4.0177854597
2020-07-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.25,3.9978244084,3.99,0.25,3.9978244084
2020-07-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.25,3.898025141,3.89,0.25,3.898025141
2020-07-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.25,3.7583240946,3.75,0.25,3.7583240946
2020-07-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.24,3.7277338961,3.7199999999999998,0.24,3.7277338961
2020-07-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.26,3.7490265403,3.74,0.26,3.7490265403
2020-07-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.28,3.7205510345,3.71,0.28,3.7205510345
2020-07-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.30000000000000004,3.7520127932,3.74,0.30000000000000004,3.7520127932
2020-07-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.28,3.7305227516,3.7199999999999998,0.28,3.7305227516
2020-07-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.33,3.8441904219,3.83,0.33,3.8441904219
2020-07-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.36,3.9165801409,3.9,0.36,3.9165801409
2020-07-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.35000000000000003,3.9555151371,3.94,0.35000000000000003,3.9555151371
2020-07-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.35000000000000003,4.0650953248,4.05,0.35000000000000003,4.0650953248
2020-07-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.4,4.01,3.99,0.4,4.01
2020-07-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.4,4.0398514824,4.02,0.4,4.0398514824
2020-07-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.44,3.9446165847,3.92,0.44,3.9446165847
2020-07-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.47000000000000003,4.0076551748,3.98,0.47000000000000003,4.0076551748
2020-07-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.51,3.7448898515,3.71,0.51,3.7448898515
2020-07-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.46,3.7880337908,3.76,0.46,3.7880337908
2020-07-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.46,3.8277408481,3.8,0.46,3.8277408481
2020-07-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.43,3.7646380968,3.74,0.43,3.7646380968
2020-07-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.5,3.4860436027,3.45,0.5,3.4860436027
2020-07-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.5,3.2487074353,3.21,0.5,3.2487074353
2020-07-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.5,3.1203204964,3.08,0.5,3.1203204964
2020-07-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.49,2.8721072403,2.83,0.49,2.8721072403
2020-07-31 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.51,2.7870593822,2.74,0.51,2.7870593822
2020-07-31 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.51,2.6201145013,2.5700000000000003,0.51,2.6201145013
2020-07-31 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.51,2.5612887381,2.51,0.51,2.5612887381
2020-07-31 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.53,2.5262224763,2.47,0.53,2.5262224763
2020-07-31 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-07-31 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5,2.3830442715,2.33,0.5,2.3830442715
2020-07-31 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-07-31 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-07-31 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.48,2.2908513701,2.24,0.48,2.2908513701
2020-07-31 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.48,2.2908513701,2.24,0.48,2.2908513701
2020-07-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.53,2.3602754077,2.3,0.53,2.3602754077
2020-07-31 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.53,2.4480604568,2.39,0.53,2.4480604568
2020-07-31 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.51,2.7575713953000003,2.71,0.51,2.7575713953000003
2020-07-31 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.49,2.9411052344,2.9,0.49,2.9411052344
2020-07-31 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.42,3.2869438693,3.26,0.42,3.2869438693
2020-07-31 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.37,3.4399563951,3.42,0.37,3.4399563951
2020-07-31 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.32,3.7237749663,3.71,0.32,3.7237749663
2020-07-31 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.32,3.9230727753,3.91,0.32,3.9230727753
2020-07-31 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.28,3.9299872773,3.92,0.28,3.9299872773
2020-07-31 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.27,3.9292874672,3.92,0.27,3.9292874672
2020-07-31 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.26,3.9984622044,3.99,0.26,3.9984622044
2020-07-31 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.26,4.0683166052,4.06,0.26,4.0683166052
2020-07-31 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.31,4.0718177759,4.06,0.31,4.0718177759
2020-07-31 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.31,4.1017313418,4.09,0.31,4.1017313418
2020-07-31 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.33,4.2328831782,4.22,0.33,4.2328831782
2020-07-31 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.33,4.1331948902,4.12,0.33,4.1331948902
2020-07-31 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.33,4.0434885928,4.03,0.33,4.0434885928
2020-07-31 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.30000000000000004,3.7918860742,3.7800000000000002,0.30000000000000004,3.7918860742
2020-07-31 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.30000000000000004,3.9015509737,3.89,0.30000000000000004,3.9015509737
