Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-07-31 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.30000000000000004,3.7819175031,3.77,0.30000000000000004,3.7819175031
2020-07-31 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.35000000000000003,3.8260423416,3.81,0.35000000000000003,3.8260423416
2020-07-31 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.32,3.9131061831,3.9,0.32,3.9131061831
2020-07-31 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.34,3.9845325949,3.9699999999999998,0.34,3.9845325949
2020-07-31 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.36,4.0261271714,4.01,0.36,4.0261271714
2020-07-31 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.43,4.1622710147,4.14,0.43,4.1622710147
2020-07-31 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.46,4.1654771635,4.14,0.46,4.1654771635
2020-07-31 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.5,4.1105230811,4.08,0.5,4.1105230811
2020-07-31 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.45,3.9656147064000002,3.94,0.45,3.9656147064000002
2020-07-31 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.45,3.7272644124000003,3.7,0.45,3.7272644124000003
2020-07-31 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.47000000000000003,3.6107201498,3.58,0.47000000000000003,3.6107201498
2020-07-31 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.44,3.5176270411,3.49,0.44,3.5176270411
2020-07-31 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.45,3.5486476297,3.52,0.45,3.5486476297
2020-07-31 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.48,3.5426684858,3.51,0.48,3.5426684858
2020-07-31 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.48,3.4931361267,3.46,0.48,3.4931361267
2020-07-31 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.5,3.3376638537,3.3,0.5,3.3376638537
2020-07-31 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.49,3.1878833103,3.15,0.49,3.1878833103
2020-07-31 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.5,2.9329336849,2.89,0.5,2.9329336849
2020-08-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.49,2.7736257859,2.73,0.49,2.7736257859
2020-08-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.49,2.7145902084999998,2.67,0.49,2.7145902084999998
2020-08-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.49,2.5279438284999998,2.48,0.49,2.5279438284999998
2020-08-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.51,2.5123096943,2.46,0.51,2.5123096943
2020-08-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.5,2.4907027121,2.44,0.5,2.4907027121
2020-08-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.51,2.375394704,2.32,0.51,2.375394704
2020-08-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.49,2.3222833591,2.27,0.49,2.3222833591
2020-08-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.49,2.2929675096,2.24,0.49,2.2929675096
2020-08-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.46,2.276949714,2.23,0.46,2.276949714
2020-08-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.48,2.2810743083,2.23,0.48,2.2810743083
2020-08-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.46,2.2671568098,2.22,0.46,2.2671568098
2020-08-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.48,2.3104112188,2.26,0.48,2.3104112188
2020-08-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.48,2.349553149,2.3,0.48,2.349553149
2020-08-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-08-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-08-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.7800000000000002,0.47000000000000003,2.819450301
2020-08-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.43,3.0108636635,2.98,0.43,3.0108636635
2020-08-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.47000000000000003,3.2046528673,3.17,0.47000000000000003,3.2046528673
2020-08-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.42,3.4059947152,3.38,0.42,3.4059947152
2020-08-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.4,3.5029130734000002,3.48,0.4,3.5029130734000002
2020-08-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.34,3.5065224939,3.49,0.34,3.5065224939
2020-08-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-08-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.37,3.7184539798,3.7,0.37,3.7184539798
2020-08-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.37,3.7781609283,3.76,0.37,3.7781609283
2020-08-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.38,3.7493066026,3.73,0.38,3.7493066026
2020-08-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.35000000000000003,3.696606552,3.68,0.35000000000000003,3.696606552
2020-08-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.39,3.6409476788,3.62,0.39,3.6409476788
2020-08-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.43,3.536240942,3.51,0.43,3.536240942
2020-08-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.37,3.4300145772,3.41,0.37,3.4300145772
2020-08-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.4,3.3539379839,3.33,0.4,3.3539379839
2020-08-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.42,3.3167001673,3.29,0.42,3.3167001673
2020-08-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.39,3.3130348625,3.29,0.39,3.3130348625
2020-08-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.39,3.4918476485,3.47,0.39,3.4918476485
2020-08-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.42,3.5648281866,3.54,0.42,3.5648281866
2020-08-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.42,3.6442831943,3.62,0.42,3.6442831943
2020-08-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.42,3.6740849201,3.65,0.42,3.6740849201
2020-08-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.48,3.8301958174,3.8,0.48,3.8301958174
2020-08-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.5,3.822839259,3.79,0.5,3.822839259
2020-08-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.47000000000000003,3.7892611417,3.76,0.47000000000000003,3.7892611417
2020-08-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.48,3.6318590281,3.6,0.48,3.6318590281
2020-08-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.48,3.5426684858,3.51,0.48,3.5426684858
2020-08-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.5,3.5256346946,3.49,0.5,3.5256346946
2020-08-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.46,3.4507970094,3.42,0.46,3.4507970094
2020-08-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.46,3.5400141243,3.51,0.46,3.5400141243
2020-08-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.48,3.4139127112,3.38,0.48,3.4139127112
2020-08-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.5,3.2388269481,3.2,0.5,3.2388269481
2020-08-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.5,3.0808440402,3.04,0.5,3.0808440402
2020-08-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.46,2.9165047574000003,2.88,0.46,2.9165047574000003
2020-08-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.48,2.7620282403000003,2.7199999999999998,0.48,2.7620282403000003
2020-08-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.48,2.6439364591,2.6,0.48,2.6439364591
2020-08-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.46,2.551803284,2.51,0.46,2.551803284
2020-08-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.5,2.5200992044,2.47,0.5,2.5200992044
2020-08-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.5,2.4613207836,2.41,0.5,2.4613207836
2020-08-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.49,2.3907530194,2.34,0.49,2.3907530194
2020-08-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.52,2.2898253208,2.23,0.52,2.2898253208
2020-08-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.55,2.296823894,2.23,0.55,2.296823894
2020-08-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.21,0.51,2.2680828909,2.21,0.51,2.2680828909
2020-08-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.48,2.2810743083,2.23,0.48,2.2810743083
2020-08-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.19,0.5,2.2463525992,2.19,0.5,2.2463525992
2020-08-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.52,2.2606193842,2.2,0.52,2.2606193842
2020-08-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.52,2.2606193842,2.2,0.52,2.2606193842
2020-08-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.55,2.3940342521,2.33,0.55,2.3940342521
2020-08-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.55,2.481713118,2.42,0.55,2.481713118
2020-08-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.52,2.5730915258,2.52,0.52,2.5730915258
2020-08-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.52,2.7692598289,2.7199999999999998,0.52,2.7692598289
2020-08-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.49,2.8918160384,2.85,0.49,2.8918160384
2020-08-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.42,3.0391610685,3.01,0.42,3.0391610685
2020-08-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.42,3.1481423094,3.12,0.42,3.1481423094
2020-08-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.42,3.2770260908,3.25,0.42,3.2770260908
2020-08-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.43,3.3477305746,3.32,0.43,3.3477305746
2020-08-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.42,3.4059947152,3.38,0.42,3.4059947152
2020-08-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.42,3.3762257034,3.35,0.42,3.3762257034
2020-08-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.38,3.5802234566999998,3.56,0.38,3.5802234566999998
2020-08-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.44,3.5672398293,3.54,0.44,3.5672398293
2020-08-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.42,3.5846896658,3.56,0.42,3.5846896658
2020-08-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.42,3.3663036108,3.34,0.42,3.3663036108
2020-08-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.42,3.3563819806,3.33,0.42,3.3563819806
2020-08-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.44,3.3886870614,3.36,0.44,3.3886870614
2020-08-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.36,3.5881053496,3.5700000000000003,0.36,3.5881053496
2020-08-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.4,3.3936558458,3.37,0.4,3.3936558458
2020-08-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.45,3.4494782214,3.42,0.45,3.4494782214
2020-08-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.46,3.5300991486999997,3.5,0.46,3.5300991486999997
2020-08-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.48,3.681426354,3.65,0.48,3.681426354
2020-08-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.44,3.716140471,3.69,0.44,3.716140471
2020-08-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.49,3.8413799604000003,3.81,0.49,3.8413799604000003
2020-08-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.49,3.8413799604000003,3.81,0.49,3.8413799604000003
2020-08-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.49,3.7422185933,3.71,0.49,3.7422185933
2020-08-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.49,3.5638462369,3.5300000000000002,0.49,3.5638462369
2020-08-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.51,3.5666510903,3.5300000000000002,0.51,3.5666510903
2020-08-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.51,3.5468577643,3.51,0.51,3.5468577643
2020-08-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.51,3.477599747,3.44,0.51,3.477599747
2020-08-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.47000000000000003,3.5908912543,3.56,0.47000000000000003,3.5908912543
2020-08-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.5,3.4464619539,3.41,0.5,3.4464619539
2020-08-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.5,3.298120677,3.26,0.5,3.298120677
2020-08-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.48,3.0974182798,3.06,0.48,3.0974182798
2020-08-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.5,2.8738301968,2.83,0.5,2.8738301968
2020-08-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.5,2.6869313352,2.64,0.5,2.6869313352
2020-08-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.5,2.598557292,2.55,0.5,2.598557292
2020-08-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.52,2.4752373624,2.42,0.52,2.4752373624
2020-08-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5,2.441741182,2.39,0.5,2.441741182
2020-08-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.5,2.4123847123,2.36,0.5,2.4123847123
2020-08-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.5,2.3439496582,2.29,0.5,2.3439496582
2020-08-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-08-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.5,2.2756098084,2.22,0.5,2.2756098084
2020-08-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.49,2.2734335266,2.22,0.49,2.2734335266
2020-08-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.47000000000000003,2.3181458108,2.27,0.47000000000000003,2.3181458108
2020-08-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.49,2.2831995095,2.23,0.49,2.2831995095
2020-08-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.49,2.3613978911,2.31,0.49,2.3613978911
2020-08-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.47000000000000003,2.4554022074,2.41,0.47000000000000003,2.4554022074
2020-08-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.5,2.696757312,2.65,0.5,2.696757312
2020-08-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.48,2.870418088,2.83,0.48,2.870418088
2020-08-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.44,3.1508728949,3.12,0.44,3.1508728949
2020-08-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.35000000000000003,3.5274069796000003,3.51,0.35000000000000003,3.5274069796000003
2020-08-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.33,3.8740805361,3.86,0.33,3.8740805361
2020-08-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.28,3.9299872773,3.92,0.28,3.9299872773
2020-08-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.25,4.1275779823,4.12,0.25,4.1275779823
2020-08-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.27,4.1487950058,4.14,0.27,4.1487950058
2020-08-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.31,3.9322385482,3.92,0.31,3.9322385482
2020-08-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.27,4.0290569616,4.02,0.27,4.0290569616
2020-08-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.29,4.0404207702,4.03,0.29,4.0404207702
2020-08-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.26,4.0882759202,4.08,0.26,4.0882759202
2020-08-03 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.30000000000000004,4.0710686558,4.06,0.30000000000000004,4.0710686558
2020-08-03 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.25,4.1475414404,4.14,0.25,4.1475414404
2020-08-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.30000000000000004,4.051123301,4.04,0.30000000000000004,4.051123301
2020-08-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.30000000000000004,3.9613760236,3.95,0.30000000000000004,3.9613760236
2020-08-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.32,3.9230727753,3.91,0.32,3.9230727753
2020-08-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.29,3.8908225351,3.88,0.29,3.8908225351
2020-08-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.34,3.8550226977,3.84,0.34,3.8550226977
2020-08-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.34,3.8948684188,3.88,0.34,3.8948684188
2020-08-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.34,3.8948684188,3.88,0.34,3.8948684188
2020-08-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.34,4.1041076984,4.09,0.34,4.1041076984
2020-08-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.43,4.032988966,4.01,0.43,4.032988966
2020-08-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.42,4.0617730119,4.04,0.42,4.0617730119
2020-08-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.48,3.9492784151,3.92,0.48,3.9492784151
2020-08-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.43,3.9633950093,3.94,0.43,3.9633950093
2020-08-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.43,3.9832775449,3.96,0.43,3.9832775449
2020-08-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.42,3.9026657556,3.88,0.42,3.9026657556
2020-08-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.47000000000000003,3.7991841229,3.77,0.47000000000000003,3.7991841229
2020-08-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.42,3.8430196461,3.8200000000000003,0.42,3.8430196461
2020-08-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.4,3.9204591568,3.9,0.4,3.9204591568
2020-08-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.45,3.7570467125,3.73,0.45,3.7570467125
2020-08-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.49,3.613377921,3.58,0.49,3.613377921
2020-08-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.48,3.3545193396,3.32,0.48,3.3545193396
2020-08-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.51,3.0923453882,3.05,0.51,3.0923453882
2020-08-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.48,2.9591890781,2.92,0.48,2.9591890781
2020-08-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.5,2.8246061672,2.7800000000000002,0.5,2.8246061672
2020-08-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.49,2.7244265452,2.68,0.49,2.7244265452
2020-08-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.49,2.7047550721,2.66,0.49,2.7047550721
2020-08-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.51,2.6691759028,2.62,0.51,2.6691759028
2020-08-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.49,2.6261188092000003,2.58,0.49,2.6261188092000003
2020-08-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.49,2.5181342299000002,2.47,0.49,2.5181342299000002
2020-08-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.51,2.5025187312,2.45,0.51,2.5025187312
2020-08-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.51,2.5025187312,2.45,0.51,2.5025187312
2020-08-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.48,2.5260245446000003,2.48,0.48,2.5260245446000003
2020-08-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.48,2.4867649668,2.44,0.48,2.4867649668
2020-08-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.51,2.5123096943,2.46,0.51,2.5123096943
2020-08-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.51,2.5318965224000003,2.48,0.51,2.5318965224000003
2020-08-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-08-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.5,2.9329336849,2.89,0.5,2.9329336849
2020-08-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.41000000000000003,3.2459975354,3.22,0.41000000000000003,3.2459975354
2020-08-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.38,3.4609247319,3.44,0.38,3.4609247319
2020-08-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.33,3.7943774193,3.7800000000000002,0.33,3.7943774193
2020-08-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.30000000000000004,3.921492063,3.91,0.30000000000000004,3.921492063
2020-08-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.24,3.9672660612,3.96,0.24,3.9672660612
2020-08-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.27,4.0490122252,4.04,0.27,4.0490122252
2020-08-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.33,3.973726211,3.96,0.33,3.973726211
2020-08-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.36,4.0858903558,4.07,0.36,4.0858903558
2020-08-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.34,4.1938049549,4.18,0.34,4.1938049549
2020-08-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.28,4.2891490998,4.28,0.28,4.2891490998
2020-08-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.33,4.2528225921,4.24,0.33,4.2528225921
2020-08-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.38,4.2271148553,4.21,0.38,4.2271148553
2020-08-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.35000000000000003,4.1149119067,4.1,0.35000000000000003,4.1149119067
2020-08-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.31,4.1117028103,4.1,0.31,4.1117028103
2020-08-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.34,4.143971525,4.13,0.34,4.143971525
2020-08-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.34,4.143971525,4.13,0.34,4.143971525
2020-08-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.37,4.1963436466,4.18,0.37,4.1963436466
2020-08-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.37,4.2063047916,4.19,0.37,4.2063047916
2020-08-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.42,4.2109975065,4.19,0.42,4.2109975065
2020-08-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.46,4.2449970554,4.22,0.46,4.2449970554
2020-08-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.46,4.2549383074,4.23,0.46,4.2549383074
2020-08-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.44,4.1633159861,4.14,0.44,4.1633159861
2020-08-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.46,4.2151749667,4.19,0.46,4.2151749667
2020-08-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.49,4.1589662177,4.13,0.49,4.1589662177
2020-08-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.44,4.0738311207,4.05,0.44,4.0738311207
2020-08-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.44,4.0340674263,4.01,0.44,4.0340674263
2020-08-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.44,3.9446165847,3.92,0.44,3.9446165847
2020-08-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.4,3.9901002494,3.9699999999999998,0.4,3.9901002494
2020-08-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.46,4.016428762,3.99,0.46,4.016428762
2020-08-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.5,3.8030119642,3.77,0.5,3.8030119642
2020-08-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.5,3.6147475707,3.58,0.5,3.6147475707
2020-08-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.52,3.2913371143,3.25,0.52,3.2913371143
2020-08-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.5,3.0709770432,3.03,0.5,3.0709770432
2020-08-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.53,2.9185270257,2.87,0.53,2.9185270257
2020-08-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.53,2.8300706705,2.7800000000000002,0.53,2.8300706705
2020-08-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.53,2.712286858,2.66,0.53,2.712286858
2020-08-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.53,2.712286858,2.66,0.53,2.712286858
2020-08-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.53,2.6338754716,2.58,0.53,2.6338754716
2020-08-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.53,2.5751310646,2.52,0.53,2.5751310646
2020-08-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.53,2.5164459064,2.46,0.53,2.5164459064
2020-08-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.53,2.4871268564,2.43,0.53,2.4871268564
2020-08-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.53,2.4968980756,2.44,0.53,2.4968980756
2020-08-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-08-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.53,2.4480604568,2.39,0.53,2.4480604568
2020-08-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.55,2.5012197025000003,2.44,0.55,2.5012197025000003
2020-08-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.53,2.6044961125,2.55,0.53,2.6044961125
2020-08-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.49,2.7933134446,2.75,0.49,2.7933134446
2020-08-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.49,2.9706901555,2.93,0.49,2.9706901555
2020-08-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.43,3.2287613724,3.2,0.43,3.2287613724
2020-08-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.34,3.5562902019,3.54,0.34,3.5562902019
2020-08-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.29,3.8309920386,3.8200000000000003,0.29,3.8309920386
2020-08-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.29,4.1102433018,4.1,0.29,4.1102433018
2020-08-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.29,4.2499058813,4.24,0.29,4.2499058813
2020-08-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.28,4.2492352253,4.24,0.28,4.2492352253
2020-08-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.31,4.2313709362,4.22,0.31,4.2313709362
2020-08-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.35000000000000003,4.264387412,4.25,0.35000000000000003,4.264387412
2020-08-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.35000000000000003,4.3142206712,4.3,0.35000000000000003,4.3142206712
2020-08-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.34,4.3134209162,4.3,0.34,4.3134209162
2020-08-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.34,4.2536102313,4.24,0.34,4.2536102313
2020-08-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.30000000000000004,4.1109609582,4.1,0.30000000000000004,4.1109609582
2020-08-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.28,4.3290645641,4.32,0.28,4.3290645641
2020-08-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.30000000000000004,4.4201923035,4.41,0.30000000000000004,4.4201923035
2020-08-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.26,4.5174882402000005,4.51,0.26,4.5174882402000005
2020-08-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.27,4.4581834866,4.45,0.27,4.4581834866
2020-08-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.27,4.5280569784,4.52,0.27,4.5280569784
2020-08-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.27,4.5180748112,4.51,0.27,4.5180748112
2020-08-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.32,4.5512635608,4.54,0.32,4.5512635608
2020-08-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.41000000000000003,4.5584756224,4.54,0.41000000000000003,4.5584756224
2020-08-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.36,4.4745055593,4.46,0.36,4.4745055593
2020-08-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.38,4.416378607,4.4,0.38,4.416378607
2020-08-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.46,4.2947060435,4.27,0.46,4.2947060435
2020-08-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.46,4.3444217107,4.32,0.46,4.3444217107
2020-08-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.43,4.2915964396,4.27,0.43,4.2915964396
2020-08-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.41000000000000003,4.2000595234,4.18,0.41000000000000003,4.2000595234
2020-08-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.4,4.139371933,4.12,0.4,4.139371933
2020-08-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.4,4.0896087832,4.07,0.4,4.0896087832
2020-08-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.41000000000000003,4.0309056054,4.01,0.41000000000000003,4.0309056054
2020-08-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.51,3.8638064134,3.83,0.51,3.8638064134
2020-08-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.51,3.5963453672,3.56,0.51,3.5963453672
2020-08-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.48,3.3941125497,3.36,0.48,3.3941125497
2020-08-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.54,3.0974344222,3.05,0.54,3.0974344222
2020-08-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.51,2.9543527210000002,2.91,0.51,2.9543527210000002
2020-08-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.54,2.8025167261,2.75,0.54,2.8025167261
2020-08-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.51,2.7084497411,2.66,0.51,2.7084497411
2020-08-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-08-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-08-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.52,2.6024795869,2.55,0.52,2.6024795869
2020-08-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.52,2.563298656,2.51,0.52,2.563298656
2020-08-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.52,2.5143587652,2.46,0.52,2.5143587652
2020-08-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.52,2.5241434191,2.47,0.52,2.5241434191
2020-08-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.49,2.5475674672,2.5,0.49,2.5475674672
2020-08-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.52,2.4947945807,2.44,0.52,2.4947945807
2020-08-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.55,2.5109759059,2.45,0.55,2.5109759059
2020-08-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.53,2.6142876659,2.56,0.53,2.6142876659
2020-08-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.53,2.820248216,2.77,0.53,2.820248216
2020-08-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.5,2.9920728601,2.95,0.5,2.9920728601
2020-08-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.41000000000000003,3.3352960888,3.31,0.41000000000000003,3.3352960888
2020-08-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.32,3.6540388613,3.64,0.32,3.6540388613
2020-08-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.32,3.9928435982,3.98,0.32,3.9928435982
2020-08-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.24,4.2467870208,4.24,0.24,4.2467870208
2020-08-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.25,4.2573465915,4.25,0.25,4.2573465915
2020-08-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.25,4.4270644902,4.42,0.25,4.4270644902
2020-08-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.30000000000000004,4.4501235938,4.44,0.30000000000000004,4.4501235938
2020-08-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.26,4.4675720475,4.46,0.26,4.4675720475
2020-08-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.25,4.556862956,4.55,0.25,4.556862956
2020-08-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.25,4.5768329661,4.57,0.25,4.5768329661
2020-08-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.25,4.5668479283,4.5600000000000005,0.25,4.5668479283
2020-08-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.27,4.5180748112,4.51,0.27,4.5180748112
2020-08-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.27,4.3583712554,4.35,0.27,4.3583712554
2020-08-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.25,4.3072613109,4.3,0.25,4.3072613109
2020-08-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.25,4.2473638883,4.24,0.25,4.2473638883
2020-08-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.25,4.1974516078,4.19,0.25,4.1974516078
2020-08-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.28,4.2492352253,4.24,0.28,4.2492352253
2020-08-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.26,4.3278170017,4.32,0.26,4.3278170017
2020-08-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.25,4.4070965499,4.4,0.25,4.4070965499
2020-08-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.32,4.2620300327,4.25,0.32,4.2620300327
2020-08-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.32,4.212172836,4.2,0.32,4.212172836
2020-08-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.36,4.2652198068,4.25,0.36,4.2652198068
2020-08-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.43,4.2816468794,4.26,0.43,4.2816468794
2020-08-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.41000000000000003,4.3195022861,4.3,0.41000000000000003,4.3195022861
2020-08-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.42,4.2109975065,4.19,0.42,4.2109975065
2020-08-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.41000000000000003,4.060751162,4.04,0.41000000000000003,4.060751162
2020-08-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.41000000000000003,3.941383006,3.92,0.41000000000000003,3.941383006
2020-08-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.44,3.9148052314,3.89,0.44,3.9148052314
2020-08-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.41000000000000003,4.0110098479,3.99,0.41000000000000003,4.0110098479
2020-08-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.43,3.784507894,3.76,0.43,3.784507894
2020-08-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.46,3.5300991486999997,3.5,0.46,3.5300991486999997
2020-08-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.47000000000000003,3.3036040925,3.27,0.47000000000000003,3.3036040925
2020-08-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.46,3.0746056658,3.04,0.46,3.0746056658
2020-08-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.46,2.9263800163,2.89,0.46,2.9263800163
2020-08-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.51,2.8263934616,2.7800000000000002,0.51,2.8263934616
2020-08-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.5,2.6672832619999998,2.62,0.5,2.6672832619999998
2020-08-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.5,2.6280030441,2.58,0.5,2.6280030441
2020-08-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.5,2.5593163150000002,2.51,0.5,2.5593163150000002
2020-08-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.47000000000000003,2.5241434191,2.48,0.47000000000000003,2.5241434191
2020-08-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.47000000000000003,2.4357750307,2.39,0.47000000000000003,2.4357750307
2020-08-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.5,2.42216845,2.37,0.5,2.42216845
2020-08-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.48,2.4181191038,2.37,0.48,2.4181191038
2020-08-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.48,2.3985203772,2.35,0.48,2.3985203772
2020-08-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.48,2.3789283302,2.33,0.48,2.3789283302
2020-08-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.48,2.4377243486,2.39,0.48,2.4377243486
2020-08-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.46,2.5616400996,2.52,0.46,2.5616400996
2020-08-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.46,2.8079351844,2.77,0.46,2.8079351844
2020-08-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.44,3.0320949853,3.0,0.44,3.0320949853
2020-08-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.44,3.220201857,3.19,0.44,3.220201857
2020-08-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.37,3.4896704715,3.47,0.37,3.4896704715
2020-08-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.30000000000000004,3.7819175031,3.77,0.30000000000000004,3.7819175031
2020-08-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.26,3.9485693612,3.94,0.26,3.9485693612
2020-08-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.28,4.0297394457,4.02,0.28,4.0297394457
2020-08-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.25,4.1175963862,4.11,0.25,4.1175963862
2020-08-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.27,4.0490122252,4.04,0.27,4.0490122252
2020-08-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.26,4.3078532937,4.3,0.26,4.3078532937
2020-08-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.28,4.4488200683,4.44,0.28,4.4488200683
2020-08-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.26,4.3178351057,4.31,0.26,4.3178351057
2020-08-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.30000000000000004,4.0411508262,4.03,0.30000000000000004,4.0411508262
2020-08-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.30000000000000004,4.1009876859,4.09,0.30000000000000004,4.1009876859
2020-08-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.28,3.9499367084,3.94,0.28,3.9499367084
2020-08-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.28,3.9998124956,3.99,0.28,3.9998124956
2020-08-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.28,3.9998124956,3.99,0.28,3.9998124956
2020-08-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.28,4.1993451871,4.19,0.28,4.1993451871
2020-08-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.30000000000000004,3.7221096169,3.71,0.30000000000000004,3.7221096169
2020-08-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.33,3.6947665691,3.68,0.33,3.6947665691
2020-08-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.33,3.834227432,3.8200000000000003,0.33,3.834227432
2020-08-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.39,3.8498051899,3.83,0.39,3.8498051899
2020-08-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.92,0.37,3.9374230151000003,3.92,0.37,3.9374230151000003
2020-08-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.41000000000000003,3.9712214746,3.95,0.41000000000000003,3.9712214746
2020-08-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.42,3.9523790304,3.93,0.42,3.9523790304
2020-08-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.42,3.9225501909,3.9,0.42,3.9225501909
2020-08-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.45,3.8563454202000003,3.83,0.45,3.8563454202000003
2020-08-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.47000000000000003,3.7892611417,3.76,0.47000000000000003,3.7892611417
2020-08-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.49,3.6926548715000003,3.66,0.49,3.6926548715000003
2020-08-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.46,3.6689508037,3.64,0.46,3.6689508037
2020-08-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.5,3.8030119642,3.77,0.5,3.8030119642
2020-08-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.48,3.6120354373,3.58,0.48,3.6120354373
2020-08-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.48,3.4733269354000003,3.44,0.48,3.4733269354000003
2020-08-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.46,3.2526911935,3.22,0.46,3.2526911935
2020-08-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.49,3.0397532795,3.0,0.49,3.0397532795
2020-08-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.49,2.8721072403,2.83,0.49,2.8721072403
2020-08-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.49,2.7637836384,2.7199999999999998,0.49,2.7637836384
2020-08-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.49,2.6261188092000003,2.58,0.49,2.6261188092000003
2020-08-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.49,2.5573814733,2.51,0.49,2.5573814733
2020-08-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.49,2.5083261351,2.46,0.49,2.5083261351
2020-08-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.48,2.4475293665,2.4,0.48,2.4475293665
2020-08-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.48,2.3789283302,2.33,0.48,2.3789283302
2020-08-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.48,2.349553149,2.3,0.48,2.349553149
2020-08-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.48,2.3397649455,2.29,0.48,2.3397649455
2020-08-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.46,2.3259406699,2.2800000000000002,0.46,2.3259406699
2020-08-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.46,2.276949714,2.23,0.46,2.276949714
2020-08-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.5,2.3341807985,2.2800000000000002,0.5,2.3341807985
2020-08-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.5,2.4026027553000002,2.35,0.5,2.4026027553000002
2020-08-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.46,2.5026386076,2.46,0.46,2.5026386076
2020-08-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.49,2.6162950904,2.5700000000000003,0.49,2.6162950904
2020-08-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.46,2.7586228448,2.7199999999999998,0.46,2.7586228448
2020-08-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.43,2.9712791858000003,2.94,0.43,2.9712791858000003
2020-08-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.41000000000000003,3.1468237955,3.12,0.41000000000000003,3.1468237955
2020-08-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,3.29,0.35000000000000003,3.3085646435
2020-08-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.31,3.4439802555,3.43,0.31,3.4439802555
2020-08-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.29,3.4721319099,3.46,0.29,3.4721319099
2020-08-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.35000000000000003,3.4776572574,3.46,0.35000000000000003,3.4776572574
2020-08-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.35000000000000003,3.5672117963,3.55,0.35000000000000003,3.5672117963
2020-08-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.31,3.4240619153000003,3.41,0.31,3.4240619153000003
2020-08-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.29,3.5020279839,3.49,0.29,3.5020279839
2020-08-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.35000000000000003,3.3980729833,3.38,0.35000000000000003,3.3980729833
2020-08-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.39,3.3924917096,3.37,0.39,3.3924917096
2020-08-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,3.29,0.35000000000000003,3.3085646435
2020-08-08 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.34,0.35000000000000003,3.3582882545,3.34,0.35000000000000003,3.3582882545
2020-08-08 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.37,3.2511228829,3.23,0.37,3.2511228829
2020-08-08 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.34,3.1782385058,3.16,0.34,3.1782385058
2020-08-08 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.36,3.1506348567,3.13,0.36,3.1506348567
2020-08-08 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.36,3.1903761534,3.17,0.36,3.1903761534
2020-08-08 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.37,3.2709937328,3.25,0.37,3.2709937328
2020-08-08 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.35000000000000003,3.3383978193,3.32,0.35000000000000003,3.3383978193
2020-08-08 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.36,3.4190057034,3.4,0.36,3.4190057034
2020-08-08 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.39,3.5316002039,3.51,0.39,3.5316002039
2020-08-08 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.44,3.6664969658,3.64,0.44,3.6664969658
2020-08-08 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.64,0.41000000000000003,3.6630178815
2020-08-08 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.41000000000000003,3.6232720019,3.6,0.41000000000000003,3.6232720019
2020-08-08 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.42,3.5946209814,3.5700000000000003,0.42,3.5946209814
2020-08-08 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.4,3.5625271929,3.54,0.4,3.5625271929
2020-08-08 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.38,3.6001111094000002,3.58,0.38,3.6001111094000002
2020-08-08 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.43,3.6553795973,3.63,0.43,3.6553795973
2020-08-08 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.45,3.5684870744,3.54,0.45,3.5684870744
2020-08-08 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.47000000000000003,3.3927127789,3.36,0.47000000000000003,3.3927127789
2020-08-08 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.12,0.42,3.1481423094,3.12,0.42,3.1481423094
2020-08-08 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.42,2.9797483115,2.95,0.42,2.9797483115
2020-08-09 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.41000000000000003,2.8595454183999998,2.83,0.41000000000000003,2.8595454183999998
2020-08-09 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.42,2.7127108213,2.68,0.42,2.7127108213
2020-08-09 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.44,2.6073933343,2.5700000000000003,0.44,2.6073933343
2020-08-09 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.42,2.5744902408,2.54,0.42,2.5744902408
2020-08-09 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.4,2.5317977802,2.5,0.4,2.5317977802
2020-08-09 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.41000000000000003,2.4742069436,2.44,0.41000000000000003,2.4742069436
2020-08-09 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.41000000000000003,2.4052026941999998,2.37,0.41000000000000003,2.4052026941999998
2020-08-09 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.41000000000000003,2.3953496613,2.36,0.41000000000000003,2.3953496613
2020-08-09 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.39,2.3920075251,2.36,0.39,2.3920075251
2020-08-09 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.39,2.3920075251,2.36,0.39,2.3920075251
2020-08-09 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.43,2.2907204107,2.25,0.43,2.2907204107
2020-08-09 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.46,2.2965408771,2.25,0.46,2.2965408771
2020-08-09 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.43,2.3890165341,2.35,0.43,2.3890165341
2020-08-09 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.5,2.5397047072,2.49,0.5,2.5397047072
2020-08-09 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-08-09 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.5,2.696757312,2.65,0.5,2.696757312
2020-08-09 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.7800000000000002,0.47000000000000003,2.819450301
2020-08-09 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.44,2.9134172375,2.88,0.44,2.9134172375
2020-08-09 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.45,3.0533424308,3.02,0.45,3.0533424308
2020-08-09 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.44,3.1904858564,3.16,0.44,3.1904858564
2020-08-09 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.43,3.2783227419,3.25,0.43,3.2783227419
2020-08-09 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.4,3.4135172476,3.39,0.4,3.4135172476
2020-08-09 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.36,3.2798170681,3.26,0.36,3.2798170681
2020-08-09 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.39,3.2733163611,3.25,0.39,3.2733163611
2020-08-09 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.39,3.342828144,3.32,0.39,3.342828144
2020-08-09 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.39,3.2633878102000002,3.24,0.39,3.2633878102000002
2020-08-09 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.41000000000000003,3.2063218803,3.18,0.41000000000000003,3.2063218803
2020-08-09 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.38,3.2324139586,3.21,0.38,3.2324139586
2020-08-09 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.36,3.2798170681,3.26,0.36,3.2798170681
2020-08-09 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.37,3.3405538463,3.32,0.37,3.3405538463
2020-08-09 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.35000000000000003,3.2091431878,3.19,0.35000000000000003,3.2091431878
2020-08-09 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.35000000000000003,3.1892632378,3.17,0.35000000000000003,3.1892632378
2020-08-09 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.39,3.2137517017,3.19,0.39,3.2137517017
2020-08-09 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.41000000000000003,3.3452204711,3.32,0.41000000000000003,3.3452204711
2020-08-09 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.37,3.4697838549,3.45,0.37,3.4697838549
2020-08-09 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.38,3.5404519486,3.52,0.38,3.5404519486
2020-08-09 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.36,3.6677104575,3.65,0.36,3.6677104575
2020-08-09 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.32,3.7735924528,3.76,0.32,3.7735924528
2020-08-09 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.36,3.7373787606,3.7199999999999998,0.36,3.7373787606
2020-08-09 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.33,3.7146870661999998,3.7,0.33,3.7146870661999998
2020-08-09 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.37,3.6687054938,3.65,0.37,3.6687054938
2020-08-09 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.39,3.6906638969000003,3.67,0.39,3.6906638969000003
2020-08-09 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.39,3.730442333,3.71,0.39,3.730442333
2020-08-09 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.39,3.8000657889,3.7800000000000002,0.39,3.8000657889
2020-08-09 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.39,3.5912393404,3.5700000000000003,0.39,3.5912393404
2020-08-09 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.42,3.3266199062,3.3,0.42,3.3266199062
2020-08-09 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.41000000000000003,3.1765704777,3.15,0.41000000000000003,3.1765704777
2020-08-09 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.41000000000000003,2.9684507744,2.94,0.41000000000000003,2.9684507744
2020-08-10 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.4,2.848227519,2.8200000000000003,0.4,2.848227519
2020-08-10 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.45,2.7076558127,2.67,0.45,2.7076558127
2020-08-10 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.42,2.5942243542,2.56,0.42,2.5942243542
2020-08-10 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.45,2.5204959829,2.48,0.45,2.5204959829
2020-08-10 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.44,2.4891966576,2.45,0.44,2.4891966576
2020-08-10 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.42,2.4857393266,2.45,0.42,2.4857393266
2020-08-10 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.42,2.4167747102,2.38,0.42,2.4167747102
2020-08-10 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.41000000000000003,2.4150569351,2.38,0.41000000000000003,2.4150569351
2020-08-10 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.39,2.3920075251,2.36,0.39,2.3920075251
2020-08-10 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.41000000000000003,2.4150569351,2.38,0.41000000000000003,2.4150569351
2020-08-10 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.41000000000000003,2.3657979626,2.33,0.41000000000000003,2.3657979626
2020-08-10 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.42,2.4069275020000003,2.37,0.42,2.4069275020000003
2020-08-10 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.45,2.4811489274,2.44,0.45,2.4811489274
2020-08-10 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.43,2.724151244,2.69,0.43,2.724151244
2020-08-10 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.42,2.9401530572,2.91,0.42,2.9401530572
2020-08-10 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.41000000000000003,3.2459975354,3.22,0.41000000000000003,3.2459975354
2020-08-10 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.37,3.5294475488,3.51,0.37,3.5294475488
2020-08-10 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.28,3.8501948003,3.84,0.28,3.8501948003
2020-08-10 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.23,4.0465417334,4.04,0.23,4.0465417334
2020-08-10 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.26,4.1281957318,4.12,0.26,4.1281957318
2020-08-10 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.29,4.2499058813,4.24,0.29,4.2499058813
2020-08-10 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.24,4.2967080422,4.29,0.24,4.2967080422
2020-08-10 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.29,4.4095464619,4.4,0.29,4.4095464619
2020-08-10 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.23,4.3760484458,4.37,0.23,4.3760484458
2020-08-10 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.25,4.5768329661,4.57,0.25,4.5768329661
2020-08-10 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.26,4.3976925768,4.39,0.26,4.3976925768
2020-08-10 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.21,4.2851487722,4.28,0.21,4.2851487722
2020-08-10 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.2,4.1847819537,4.18,0.2,4.1847819537
2020-08-10 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.23,4.1863229689,4.18,0.23,4.1863229689
2020-08-10 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.23,4.056525607,4.05,0.23,4.056525607
2020-08-10 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.19,4.1543471208,4.15,0.19,4.1543471208
2020-08-10 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.17,4.2034390682,4.2,0.17,4.2034390682
2020-08-10 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.17,4.3633129615,4.36,0.17,4.3633129615
2020-08-10 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.22,4.4654227124,4.46,0.22,4.4654227124
2020-08-10 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.28,4.4388399385,4.43,0.28,4.4388399385
2020-08-10 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.28,4.2891490998,4.28,0.28,4.2891490998
2020-08-10 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.29,4.2199763033,4.21,0.29,4.2199763033
2020-08-10 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.36,4.2253638897,4.21,0.36,4.2253638897
2020-08-10 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.33,4.262792512,4.25,0.33,4.262792512
2020-08-10 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.36,4.2652198068,4.25,0.36,4.2652198068
2020-08-10 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.39,4.138417572,4.12,0.39,4.138417572
2020-08-10 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.4,4.01,3.99,0.4,4.01
2020-08-10 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.36,4.046047454,4.03,0.36,4.046047454
2020-08-10 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.33,4.1032913618,4.09,0.33,4.1032913618
