Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-10 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.37,3.9175119655,3.9,0.37,3.9175119655
2020-08-10 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.44,3.6267892136,3.6,0.44,3.6267892136
2020-08-10 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.44,3.4680253748,3.44,0.44,3.4680253748
2020-08-10 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.44,3.2697400508,3.24,0.44,3.2697400508
2020-08-11 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.42,3.0886890423,3.06,0.42,3.0886890423
2020-08-11 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.42,3.0292573347,3.0,0.42,3.0292573347
2020-08-11 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.45,2.8655540476,2.83,0.45,2.8655540476
2020-08-11 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.45,2.8161853632,2.7800000000000002,0.45,2.8161853632
2020-08-11 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.45,2.7767066824,2.74,0.45,2.7767066824
2020-08-11 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.45,2.7076558127,2.67,0.45,2.7076558127
2020-08-11 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.45,2.6583641587,2.62,0.45,2.6583641587
2020-08-11 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.45,2.6090994615,2.5700000000000003,0.45,2.6090994615
2020-08-11 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.44,2.6172504656999998,2.58,0.44,2.6172504656999998
2020-08-11 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.44,2.5876823607,2.55,0.44,2.5876823607
2020-08-11 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.43,2.5564232826,2.52,0.43,2.5564232826
2020-08-11 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.45,2.5894014752,2.55,0.45,2.5894014752
2020-08-11 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.45,2.6977953962,2.66,0.45,2.6977953962
2020-08-11 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.45,2.8655540476,2.83,0.45,2.8655540476
2020-08-11 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.45,3.0137849956,2.98,0.45,3.0137849956
2020-08-11 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.37,3.2610581105,3.24,0.37,3.2610581105
2020-08-11 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.32,3.5345155255,3.52,0.32,3.5345155255
2020-08-11 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.27,3.7996052427,3.79,0.27,3.7996052427
2020-08-11 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.24,4.1369674884,4.13,0.24,4.1369674884
2020-08-11 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.23,4.2062929047,4.2,0.23,4.2062929047
2020-08-11 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.02,3.8100524931,3.81,0.02,3.8100524931
2020-08-11 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.26,4.3877101089,4.38,0.26,4.3877101089
2020-08-11 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.23,4.3261183525,4.32,0.23,4.3261183525
2020-08-11 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.19,4.3541474481,4.35,0.19,4.3541474481
2020-08-11 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.21,4.3550660156,4.35,0.21,4.3550660156
2020-08-11 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.21,4.3750428569,4.37,0.21,4.3750428569
2020-08-11 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.21,4.3450776748,4.34,0.21,4.3450776748
2020-08-11 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.17,4.1135143126,4.11,0.17,4.1135143126
2020-08-11 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.16,4.153083192,4.15,0.16,4.153083192
2020-08-11 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.16,4.153083192,4.15,0.16,4.153083192
2020-08-11 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.18,4.1539017803,4.15,0.18,4.1539017803
2020-08-11 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.21,4.2252218877,4.22,0.21,4.2252218877
2020-08-11 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.21,4.305124853,4.3,0.21,4.305124853
2020-08-11 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.26,4.1880783183,4.18,0.26,4.1880783183
2020-08-11 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.26,4.2080399238,4.2,0.26,4.2080399238
2020-08-11 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.29,4.3297228549,4.32,0.29,4.3297228549
2020-08-11 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.26,4.2479642183,4.24,0.26,4.2479642183
2020-08-11 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.33,4.2428528139,4.23,0.33,4.2428528139
2020-08-11 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.33,4.2229136861,4.21,0.33,4.2229136861
2020-08-11 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.34,4.143971525,4.13,0.34,4.143971525
2020-08-11 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.32,4.1822601545,4.17,0.32,4.1822601545
2020-08-11 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.31,4.0518761087,4.04,0.31,4.0518761087
2020-08-11 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.31,4.131646161,4.12,0.31,4.131646161
2020-08-11 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.29,4.1501445758,4.14,0.29,4.1501445758
2020-08-11 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.37,3.9872045345,3.9699999999999998,0.37,3.9872045345
2020-08-11 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.43,3.7745728235,3.75,0.43,3.7745728235
2020-08-11 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.42,3.4754711911,3.45,0.42,3.4754711911
2020-08-11 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.42,3.3167001673,3.29,0.42,3.3167001673
2020-08-12 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.39,3.1641270518,3.14,0.39,3.1641270518
2020-08-12 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.41000000000000003,3.1071691296,3.08,0.41000000000000003,3.1071691296
2020-08-12 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.41000000000000003,2.9882603635000002,2.96,0.41000000000000003,2.9882603635000002
2020-08-12 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.45,2.9050645432,2.87,0.45,2.9050645432
2020-08-12 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.45,2.8260573243,2.79,0.45,2.8260573243
2020-08-12 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.42,2.7324714088,2.7,0.42,2.7324714088
2020-08-12 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.42,2.6633249896,2.63,0.42,2.6633249896
2020-08-12 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.42,2.6534505836999998,2.62,0.42,2.6534505836999998
2020-08-12 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.42,2.623833074,2.59,0.42,2.623833074
2020-08-12 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.42,2.6139625093000003,2.58,0.42,2.6139625093000003
2020-08-12 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.42,2.5843567865,2.55,0.42,2.5843567865
2020-08-12 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.42,2.6040929323,2.5700000000000003,0.42,2.6040929323
2020-08-12 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.44,2.7060118255,2.67,0.44,2.7060118255
2020-08-12 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.44,2.8738823915,2.84,0.44,2.8738823915
2020-08-12 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.44,2.9826330649,2.95,0.44,2.9826330649
2020-08-12 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.39,3.2435320254,3.22,0.39,3.2435320254
2020-08-12 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.28,3.5610251333000003,3.55,0.28,3.5610251333000003
2020-08-12 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.23,3.8169359439,3.81,0.23,3.8169359439
2020-08-12 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.21,4.0754140894,4.07,0.21,4.0754140894
2020-08-12 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.2,4.0948870558,4.09,0.2,4.0948870558
2020-08-12 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.23,4.1663533216,4.16,0.23,4.1663533216
2020-08-12 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.23,4.2761898929,4.27,0.23,4.2761898929
2020-08-12 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.19,4.3041956275,4.3,0.19,4.3041956275
2020-08-12 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.21,4.2551850724,4.25,0.21,4.2551850724
2020-08-12 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.24,4.2567710768,4.25,0.24,4.2567710768
2020-08-12 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.21,4.235209558,4.23,0.21,4.235209558
2020-08-12 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.24,4.1569339663000004,4.15,0.24,4.1569339663000004
2020-08-12 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.21,4.1852717952,4.18,0.21,4.1852717952
2020-08-12 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.2,4.1648049174,4.16,0.2,4.1648049174
2020-08-12 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.2,4.1148633027,4.11,0.2,4.1148633027
2020-08-12 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.19,4.104400078,4.1,0.19,4.104400078
2020-08-12 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.21,4.0754140894,4.07,0.21,4.0754140894
2020-08-12 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.21,4.1553098561,4.15,0.21,4.1553098561
2020-08-12 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.25,4.1575233012,4.15,0.25,4.1575233012
2020-08-12 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.25,4.1874694029,4.18,0.25,4.1874694029
2020-08-12 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.27,4.2585678344,4.25,0.27,4.2585678344
2020-08-12 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.30000000000000004,4.2206753014,4.21,0.30000000000000004,4.2206753014
2020-08-12 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.34,4.1639044177,4.15,0.34,4.1639044177
2020-08-12 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.35000000000000003,4.1547683449,4.14,0.35000000000000003,4.1547683449
2020-08-12 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.35000000000000003,4.1647328846,4.15,0.35000000000000003,4.1647328846
2020-08-12 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.34,4.1639044177,4.15,0.34,4.1639044177
2020-08-12 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.37,4.1664613283,4.15,0.37,4.1664613283
2020-08-12 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.35000000000000003,4.3740256058,4.36,0.35000000000000003,4.3740256058
2020-08-12 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.36,4.2054369571,4.19,0.36,4.2054369571
2020-08-12 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.98,0.39,3.9990623901,3.98,0.39,3.9990623901
2020-08-12 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.4,3.7812167354,3.76,0.4,3.7812167354
2020-08-12 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.4,3.5227829908,3.5,0.4,3.5227829908
2020-08-12 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.4,3.3340815827,3.31,0.4,3.3340815827
2020-08-13 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.39,3.1839755024,3.16,0.39,3.1839755024
2020-08-13 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.44,3.0419894806,3.01,0.44,3.0419894806
2020-08-13 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.42,2.9203595669,2.89,0.42,2.9203595669
2020-08-13 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.43,2.862481441,2.83,0.43,2.862481441
2020-08-13 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.42,2.8016602220999998,2.77,0.42,2.8016602220999998
2020-08-13 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.4,2.7393612394,2.71,0.4,2.7393612394
2020-08-13 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.41000000000000003,2.6716474318,2.64,0.41000000000000003,2.6716474318
2020-08-13 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.41000000000000003,2.6321284163,2.6,0.41000000000000003,2.6321284163
2020-08-13 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.41000000000000003,2.6222509415,2.59,0.41000000000000003,2.6222509415
2020-08-13 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.41000000000000003,2.6222509415,2.59,0.41000000000000003,2.6222509415
2020-08-13 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.41000000000000003,2.6024987992,2.5700000000000003,0.41000000000000003,2.6024987992
2020-08-13 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.44,2.5975372952,2.56,0.44,2.5975372952
2020-08-13 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.42,2.7127108213,2.68,0.42,2.7127108213
2020-08-13 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.41000000000000003,2.9090376416,2.88,0.41000000000000003,2.9090376416
2020-08-13 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.35000000000000003,3.0898867293,3.07,0.35000000000000003,3.0898867293
2020-08-13 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.35000000000000003,3.3085646435,3.29,0.35000000000000003,3.3085646435
2020-08-13 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.27,3.6599726775,3.65,0.27,3.6599726775
2020-08-13 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.2,3.9550600501,3.95,0.2,3.9550600501
2020-08-13 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.16,4.213039283,4.21,0.16,4.213039283
2020-08-13 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.18,4.3237483738,4.32,0.18,4.3237483738
2020-08-13 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.16,4.4328884489,4.43,0.16,4.4328884489
2020-08-13 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.15,4.3825677405,4.38,0.15,4.3825677405
2020-08-13 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.22,4.3555596655,4.35,0.22,4.3555596655
2020-08-13 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.25,4.3471944976,4.34,0.25,4.3471944976
2020-08-13 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.21,4.3550660156,4.35,0.21,4.3550660156
2020-08-13 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.21,4.2551850724,4.25,0.21,4.2551850724
2020-08-13 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.21,4.2551850724,4.25,0.21,4.2551850724
2020-08-13 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.21,4.1453226654,4.14,0.21,4.1453226654
2020-08-13 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.19,4.21428523,4.21,0.19,4.21428523
2020-08-13 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.19,4.1243787411,4.12,0.19,4.1243787411
2020-08-13 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.2,4.0149844333,4.01,0.2,4.0149844333
2020-08-13 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.17,4.0635575547,4.06,0.17,4.0635575547
2020-08-13 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.17,4.1035228767,4.1,0.17,4.1035228767
2020-08-13 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.2,4.1448281026,4.14,0.2,4.1448281026
2020-08-13 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.25,4.2473638883,4.24,0.25,4.2473638883
2020-08-13 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.27,4.368352092,4.36,0.27,4.368352092
2020-08-13 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.27,4.4382203641,4.43,0.27,4.4382203641
2020-08-13 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.32,4.4016474189,4.39,0.32,4.4016474189
2020-08-13 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.28,4.2891490998,4.28,0.28,4.2891490998
2020-08-13 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.32,4.1423785438,4.13,0.32,4.1423785438
2020-08-13 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.34,4.0044600135,3.99,0.34,4.0044600135
2020-08-13 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.31,3.9422075034,3.93,0.31,3.9422075034
2020-08-13 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.35000000000000003,4.0053214603,3.99,0.35000000000000003,4.0053214603
2020-08-13 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.35000000000000003,3.9654760118,3.95,0.35000000000000003,3.9654760118
2020-08-13 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.35000000000000003,3.8160843806,3.8,0.35000000000000003,3.8160843806
2020-08-13 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.37,3.6289116826,3.61,0.37,3.6289116826
2020-08-13 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.4,3.2943739921,3.27,0.4,3.2943739921
2020-08-13 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.45,3.0632335856,3.03,0.45,3.0632335856
2020-08-14 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.45,2.895185659,2.86,0.45,2.895185659
2020-08-14 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.45,2.8260573243,2.79,0.45,2.8260573243
2020-08-14 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.42,2.7127108213,2.68,0.42,2.7127108213
2020-08-14 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.44,2.6665520809,2.63,0.44,2.6665520809
2020-08-14 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.44,2.5778285436,2.54,0.44,2.5778285436
2020-08-14 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.43,2.5268557537,2.49,0.43,2.5268557537
2020-08-14 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.43,2.4775996448,2.44,0.43,2.4775996448
2020-08-14 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.39,2.500599928,2.47,0.39,2.500599928
2020-08-14 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.36,2.5356853117,2.51,0.36,2.5356853117
2020-08-14 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.36,2.5158895047,2.49,0.36,2.5158895047
2020-08-14 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.38,2.4694128857,2.44,0.38,2.4694128857
2020-08-14 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.41000000000000003,2.5136626663,2.48,0.41000000000000003,2.5136626663
2020-08-14 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.41000000000000003,2.6222509415,2.59,0.41000000000000003,2.6222509415
2020-08-14 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.95,0.37,2.9731128468,2.95,0.37,2.9731128468
2020-08-14 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.38,3.1132780152,3.09,0.38,3.1132780152
2020-08-14 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.35000000000000003,3.4179672321,3.4,0.35000000000000003,3.4179672321
2020-08-14 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.29,3.6415655974,3.63,0.29,3.6415655974
2020-08-14 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.26,3.9685261748,3.96,0.26,3.9685261748
2020-08-14 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.26,4.2280018921,4.22,0.26,4.2280018921
2020-08-14 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.24,4.3066924664,4.3,0.24,4.3066924664
2020-08-14 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.23,4.3361042423,4.33,0.23,4.3361042423
2020-08-14 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.24,4.4265110414,4.42,0.24,4.4265110414
2020-08-14 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.23,4.3760484458,4.37,0.23,4.3760484458
2020-08-14 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.24,4.2567710768,4.25,0.24,4.2567710768
2020-08-14 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.22,4.2956373217,4.29,0.22,4.2956373217
2020-08-14 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.2,4.5144324117,4.51,0.2,4.5144324117
2020-08-14 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.2,4.5344128617,4.53,0.2,4.5344128617
2020-08-14 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.22,4.485398533,4.48,0.22,4.485398533
2020-08-14 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.25,4.3372110855,4.33,0.25,4.3372110855
2020-08-14 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.27,4.0689679281,4.06,0.27,4.0689679281
2020-08-14 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.32,3.9430064672,3.93,0.32,3.9430064672
2020-08-14 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.32,4.0825604711,4.07,0.32,4.0825604711
2020-08-14 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.35000000000000003,4.1448039761,4.13,0.35000000000000003,4.1448039761
2020-08-14 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.39,4.2379830108,4.22,0.39,4.2379830108
2020-08-14 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.39,4.4272113119,4.41,0.39,4.4272113119
2020-08-14 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.42,4.4100453512,4.39,0.42,4.4100453512
2020-08-14 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.42,4.3503218272,4.33,0.42,4.3503218272
2020-08-14 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.49,4.3278285548,4.3,0.49,4.3278285548
2020-08-14 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.5,4.2097980949,4.18,0.5,4.2097980949
2020-08-14 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.48,4.0286970598,4.0,0.48,4.0286970598
2020-08-14 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.45,3.9656147064000002,3.94,0.45,3.9656147064000002
2020-08-14 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.4,3.8607771238,3.84,0.4,3.8607771238
2020-08-14 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.48,3.8500389608,3.8200000000000003,0.48,3.8500389608
2020-08-14 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.49,3.7323049179,3.7,0.49,3.7323049179
2020-08-14 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.45,3.5684870744,3.54,0.45,3.5684870744
2020-08-14 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.47000000000000003,3.4224260401,3.39,0.47000000000000003,3.4224260401
2020-08-14 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.47000000000000003,3.2145450689,3.18,0.47000000000000003,3.2145450689
2020-08-14 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.47000000000000003,3.0563540371,3.02,0.47000000000000003,3.0563540371
2020-08-15 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.47000000000000003,2.8687627995,2.83,0.47000000000000003,2.8687627995
2020-08-15 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.49,2.7736257859,2.73,0.49,2.7736257859
2020-08-15 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.45,2.6386549604000002,2.6,0.45,2.6386549604000002
2020-08-15 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.47000000000000003,2.5732858372000003,2.5300000000000002,0.47000000000000003,2.5732858372000003
2020-08-15 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.49,2.5279438284999998,2.48,0.49,2.5279438284999998
2020-08-15 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.49,2.4397130979,2.39,0.49,2.4397130979
2020-08-15 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-08-15 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-08-15 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.49,2.3418368859,2.29,0.49,2.3418368859
2020-08-15 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.48,2.3691348632,2.32,0.48,2.3691348632
2020-08-15 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.46,2.3357439928,2.29,0.46,2.3357439928
2020-08-15 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.48,2.3691348632,2.32,0.48,2.3691348632
2020-08-15 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.49,2.459308846,2.41,0.49,2.459308846
2020-08-15 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.49,2.6064727123,2.56,0.49,2.6064727123
2020-08-15 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.49,2.7637836384,2.7199999999999998,0.49,2.7637836384
2020-08-15 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.43,2.862481441,2.83,0.43,2.862481441
2020-08-15 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.43,3.0900647242,3.06,0.43,3.0900647242
2020-08-15 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.43,3.2684093991,3.24,0.43,3.2684093991
2020-08-15 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.35000000000000003,3.5075062366000003,3.49,0.35000000000000003,3.5075062366000003
2020-08-15 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.32,3.7138120577000002,3.7,0.32,3.7138120577000002
2020-08-15 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.32,3.8034852438,3.79,0.32,3.8034852438
2020-08-15 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.30000000000000004,3.9115214431,3.9,0.30000000000000004,3.9115214431
2020-08-15 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.34,3.8948684188,3.88,0.34,3.8948684188
2020-08-15 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.34,3.904830342,3.89,0.34,3.904830342
2020-08-15 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.37,3.9075567814000003,3.89,0.37,3.9075567814000003
2020-08-15 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.39,3.9592549804,3.94,0.39,3.9592549804
2020-08-15 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.41000000000000003,3.8518826566,3.83,0.41000000000000003,3.8518826566
2020-08-15 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.41000000000000003,3.6530808915,3.63,0.41000000000000003,3.6530808915
2020-08-15 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.37,3.5990693241000002,3.58,0.37,3.5990693241000002
2020-08-15 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.37,3.5195028058,3.5,0.37,3.5195028058
2020-08-15 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.37,3.5493379664,3.5300000000000002,0.37,3.5493379664
2020-08-15 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.37,3.4300145772,3.41,0.37,3.4300145772
2020-08-15 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.36,3.4786779098,3.46,0.36,3.4786779098
2020-08-15 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.39,3.5514785653,3.5300000000000002,0.39,3.5514785653
2020-08-15 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.37,3.5493379664,3.5300000000000002,0.37,3.5493379664
2020-08-15 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.38,3.6299449032,3.61,0.38,3.6299449032
2020-08-15 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.41000000000000003,3.742525885,3.7199999999999998,0.41000000000000003,3.742525885
2020-08-15 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.46,3.9667619036,3.94,0.46,3.9667619036
2020-08-15 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.49,3.9008973327,3.87,0.49,3.9008973327
2020-08-15 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.44,3.7062110032,3.68,0.44,3.7062110032
2020-08-15 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.46,3.6689508037,3.64,0.46,3.6689508037
2020-08-15 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.48,0.45,3.5089742091,3.48,0.45,3.5089742091
2020-08-15 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.45,3.578407467,3.55,0.45,3.578407467
2020-08-15 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.48,3.6021243732,3.5700000000000003,0.48,3.6021243732
2020-08-15 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.48,3.4733269354000003,3.44,0.48,3.4733269354000003
2020-08-15 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.49,3.3460723244,3.31,0.49,3.3460723244
2020-08-15 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.47000000000000003,3.1156540244,3.08,0.47000000000000003,3.1156540244
2020-08-15 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.47000000000000003,2.9279685791,2.89,0.47000000000000003,2.9279685791
2020-08-16 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.53,2.8104270138,2.76,0.53,2.8104270138
2020-08-16 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.48,2.7128029785,2.67,0.48,2.7128029785
2020-08-16 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.48,2.6242713274,2.58,0.48,2.6242713274
2020-08-16 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.49,2.5966516902,2.55,0.49,2.5966516902
2020-08-16 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.48,2.5260245446000003,2.48,0.48,2.5260245446000003
2020-08-16 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.48,2.4377243486,2.39,0.48,2.4377243486
2020-08-16 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.48,2.3789283302,2.33,0.48,2.3789283302
2020-08-16 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.48,2.349553149,2.3,0.48,2.349553149
2020-08-16 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.46,2.3161390286,2.27,0.46,2.3161390286
2020-08-16 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.46,2.3161390286,2.27,0.46,2.3161390286
2020-08-16 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.46,2.276949714,2.23,0.46,2.276949714
2020-08-16 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.46,2.3357439928,2.29,0.46,2.3357439928
2020-08-16 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.5,2.441741182,2.39,0.5,2.441741182
2020-08-16 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-08-16 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.46,2.6206869328,2.58,0.46,2.6206869328
2020-08-16 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.46,2.7882073094,2.75,0.46,2.7882073094
2020-08-16 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.49,2.9213866571000002,2.88,0.49,2.9213866571000002
2020-08-16 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.5,3.0216551756,2.98,0.5,3.0216551756
2020-08-16 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.49,3.1681224724,3.13,0.49,3.1681224724
2020-08-16 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.46,3.3319063612,3.3,0.46,3.3319063612
2020-08-16 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.43,3.4568482755,3.43,0.43,3.4568482755
2020-08-16 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,3.54,0.43,3.5660201905999998
2020-08-16 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.42,3.6542167423,3.63,0.42,3.6542167423
2020-08-16 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.44,3.7558620848,3.73,0.44,3.7558620848
2020-08-16 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.44,3.8253888691,3.8,0.44,3.8253888691
2020-08-16 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.46,3.7979599787,3.77,0.46,3.7979599787
2020-08-16 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.43,3.7745728235,3.75,0.43,3.7745728235
2020-08-16 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.45,3.9060081925,3.88,0.45,3.9060081925
2020-08-16 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.46,3.8277408481,3.8,0.46,3.8277408481
2020-08-16 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.45,3.8464139143000002,3.8200000000000003,0.45,3.8464139143000002
2020-08-16 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.41000000000000003,3.8021704328,3.7800000000000002,0.41000000000000003,3.8021704328
2020-08-16 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.38,3.818952736,3.8,0.38,3.818952736
2020-08-16 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.42,3.783384728,3.76,0.42,3.783384728
2020-08-16 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.46,3.7681825858,3.74,0.46,3.7681825858
2020-08-16 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.46,3.758257575,3.73,0.46,3.758257575
2020-08-16 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.48,3.9195025195,3.89,0.48,3.9195025195
2020-08-16 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.48,3.9790576774,3.95,0.48,3.9790576774
2020-08-16 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.49,3.9108183287,3.88,0.49,3.9108183287
2020-08-16 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.48,3.8500389608,3.8200000000000003,0.48,3.8500389608
2020-08-16 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.48,3.7111723215,3.68,0.48,3.7111723215
2020-08-16 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.45,3.6776351097,3.65,0.45,3.6776351097
2020-08-16 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.43,3.6653103552,3.64,0.43,3.6653103552
2020-08-16 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.45,3.7173377571,3.69,0.45,3.7173377571
2020-08-16 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.46,3.6391894702,3.61,0.46,3.6391894702
2020-08-16 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.45,3.4098240424,3.38,0.45,3.4098240424
2020-08-16 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.49,3.2471833949,3.21,0.49,3.2471833949
2020-08-16 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.48,3.0776614499,3.04,0.48,3.0776614499
2020-08-16 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.53,2.8693727538,2.8200000000000003,0.53,2.8693727538
2020-08-17 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-08-17 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.55,2.6281932958,2.5700000000000003,0.55,2.6281932958
2020-08-17 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.53,2.5066710993,2.45,0.53,2.5066710993
2020-08-17 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.55,2.4914654322,2.43,0.55,2.4914654322
2020-08-17 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.53,2.4675899172999998,2.41,0.53,2.4675899172999998
2020-08-17 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.53,2.3992707225,2.34,0.53,2.3992707225
2020-08-17 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.55,2.3259621665,2.26,0.55,2.3259621665
2020-08-17 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.53,2.3018470844,2.24,0.53,2.3018470844
2020-08-17 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2,0.53,2.2629405648,2.2,0.53,2.2629405648
2020-08-17 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.51,2.3070760716,2.25,0.51,2.3070760716
2020-08-17 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.22,0.51,2.2778279127,2.22,0.51,2.2778279127
2020-08-17 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.51,2.3363432967,2.2800000000000002,0.51,2.3363432967
2020-08-17 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5,2.510298787,2.46,0.5,2.510298787
2020-08-17 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.5,2.7950849719,2.75,0.5,2.7950849719
2020-08-17 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.51,2.964203097,2.92,0.51,2.964203097
2020-08-17 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.42,3.2076159371,3.18,0.42,3.2076159371
2020-08-17 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.34,3.5164755082,3.5,0.34,3.5164755082
2020-08-17 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.36,3.7771947262000003,3.76,0.36,3.7771947262000003
2020-08-17 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.31,4.0319350193,4.02,0.31,4.0319350193
2020-08-17 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.26,4.1681170809,4.16,0.26,4.1681170809
2020-08-17 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.26,4.1481562169,4.14,0.26,4.1481562169
2020-08-17 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.24,4.3266615306,4.32,0.24,4.3266615306
2020-08-17 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.25,4.2174162707,4.21,0.25,4.2174162707
2020-08-17 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.25,4.2972782084,4.29,0.25,4.2972782084
2020-08-17 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.25,4.4869700244,4.48,0.25,4.4869700244
2020-08-17 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.26,4.5274717006,4.52,0.26,4.5274717006
2020-08-17 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.27,4.5679864273,4.5600000000000005,0.27,4.5679864273
2020-08-17 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.27,4.6079170999,4.6,0.27,4.6079170999
2020-08-17 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.27,4.4981107145,4.49,0.27,4.4981107145
2020-08-17 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.27,4.4781469382,4.47,0.27,4.4781469382
2020-08-17 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.31,4.3809816252000005,4.37,0.31,4.3809816252000005
2020-08-17 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.29,4.2898135158,4.28,0.29,4.2898135158
2020-08-17 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.29,4.3796118549,4.37,0.29,4.3796118549
2020-08-17 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.32,4.3817005831,4.37,0.32,4.3817005831
2020-08-17 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.34,4.4529989894,4.44,0.34,4.4529989894
2020-08-17 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.39,4.4969434064,4.48,0.39,4.4969434064
2020-08-17 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.43,4.5005888504,4.48,0.43,4.5005888504
2020-08-17 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.43,4.5702735148,4.55,0.43,4.5702735148
2020-08-17 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.46,4.4239801085,4.4,0.46,4.4239801085
2020-08-17 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.44,4.2627690530999995,4.24,0.44,4.2627690530999995
2020-08-17 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.5,4.170083932,4.14,0.5,4.170083932
2020-08-17 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.46,4.1257241789,4.1,0.46,4.1257241789
2020-08-17 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.44,4.1036569057,4.08,0.44,4.1036569057
2020-08-17 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.46,4.0661037862,4.04,0.46,4.0661037862
2020-08-17 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.44,3.9247420297,3.9,0.44,3.9247420297
2020-08-17 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.5,3.7138120577000002,3.68,0.5,3.7138120577000002
2020-08-17 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.43,0.49,3.4648232278,3.43,0.49,3.4648232278
2020-08-17 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.49,3.2076471128,3.17,0.49,3.2076471128
2020-08-18 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.02,0.48,3.0579077815,3.02,0.48,3.0579077815
2020-08-18 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.52,2.8872131892,2.84,0.52,2.8872131892
2020-08-18 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.52,2.7987318557,2.75,0.52,2.7987318557
2020-08-18 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-08-18 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.49,2.7244265452,2.68,0.49,2.7244265452
2020-08-18 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.49,2.6457702092,2.6,0.49,2.6457702092
2020-08-18 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-08-18 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.49,2.5475674672,2.5,0.49,2.5475674672
2020-08-18 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.48,2.5456629785000002,2.5,0.48,2.5456629785000002
2020-08-18 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.48,2.5554842985,2.51,0.48,2.5554842985
2020-08-18 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.49,2.5279438284999998,2.48,0.49,2.5279438284999998
2020-08-18 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.49,2.5770137757000002,2.5300000000000002,0.49,2.5770137757000002
2020-08-18 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.46,2.6896282271,2.65,0.46,2.6896282271
2020-08-18 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.46,2.8967568072,2.86,0.46,2.8967568072
2020-08-18 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.0,0.45,3.0335622624,3.0,0.45,3.0335622624
2020-08-18 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.37,3.3803106366,3.36,0.37,3.3803106366
2020-08-18 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.34,3.6658014131,3.65,0.34,3.6658014131
2020-08-18 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.28,3.8701421163000003,3.86,0.28,3.8701421163000003
2020-08-18 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.28,4.069643719,4.06,0.28,4.069643719
2020-08-18 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.28,4.2292788983,4.22,0.28,4.2292788983
2020-08-18 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.28,4.3689815747,4.36,0.28,4.3689815747
2020-08-18 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.26,4.3278170017,4.32,0.26,4.3278170017
2020-08-18 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.23,4.3061467694,4.3,0.23,4.3061467694
2020-08-18 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.26,4.3477810432,4.34,0.26,4.3477810432
2020-08-18 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.26,4.5474388396,4.54,0.26,4.5474388396
2020-08-18 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.29,4.5492526859,4.54,0.29,4.5492526859
2020-08-18 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.29,4.4893763487000005,4.48,0.29,4.4893763487000005
2020-08-18 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.29,4.2698594825,4.26,0.29,4.2698594825
2020-08-18 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.26,4.2180208629,4.21,0.26,4.2180208629
2020-08-18 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.22,4.3056242288,4.3,0.22,4.3056242288
2020-08-18 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.21,4.2951367848,4.29,0.21,4.2951367848
2020-08-18 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.22,4.3455724594,4.34,0.22,4.3455724594
2020-08-18 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.22,4.2856504757,4.28,0.22,4.2856504757
2020-08-18 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.27,4.2685477624,4.26,0.27,4.2685477624
2020-08-18 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.28,4.3290645641,4.32,0.28,4.3290645641
2020-08-18 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.31,4.3211341104,4.31,0.31,4.3211341104
2020-08-18 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.31,4.3011858830000005,4.29,0.31,4.3011858830000005
2020-08-18 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.35000000000000003,4.204592727,4.19,0.35000000000000003,4.204592727
2020-08-18 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.35000000000000003,4.264387412,4.25,0.35000000000000003,4.264387412
2020-08-18 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.38,4.3366807584,4.32,0.38,4.3366807584
2020-08-18 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.34,4.2137394319,4.2,0.34,4.2137394319
2020-08-18 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.35000000000000003,4.1746975938,4.16,0.35000000000000003,4.1746975938
2020-08-18 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.31,4.3211341104,4.31,0.31,4.3211341104
2020-08-18 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.34,4.2336745269,4.22,0.34,4.2336745269
2020-08-18 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.38,4.0578319334,4.04,0.38,4.0578319334
2020-08-18 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.47000000000000003,3.8488050094,3.8200000000000003,0.47000000000000003,3.8488050094
2020-08-18 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.44,3.5374708479,3.51,0.44,3.5374708479
2020-08-18 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.48,3.2852549368,3.25,0.48,3.2852549368
2020-08-19 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.46,3.1636213427,3.13,0.46,3.1636213427
2020-08-19 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.47000000000000003,3.0267143902,2.99,0.47000000000000003,3.0267143902
2020-08-19 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.45,2.9347061182000003,2.9,0.45,2.9347061182000003
2020-08-19 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.47000000000000003,2.8884944175,2.85,0.47000000000000003,2.8884944175
2020-08-19 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.7800000000000002,0.47000000000000003,2.819450301
2020-08-19 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.45,2.7569729777000003,2.7199999999999998,0.45,2.7569729777000003
2020-08-19 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.43,2.7439023306,2.71,0.43,2.7439023306
2020-08-19 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.43,2.7439023306,2.71,0.43,2.7439023306
2020-08-19 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.4,2.7393612394,2.71,0.4,2.7393612394
2020-08-19 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.39,2.7379189177,2.71,0.39,2.7379189177
2020-08-19 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.4,2.7393612394,2.71,0.4,2.7393612394
2020-08-19 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.42,2.772002886,2.74,0.42,2.772002886
2020-08-19 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.4,2.8779332862,2.85,0.4,2.8779332862
2020-08-19 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.41000000000000003,3.1071691296,3.08,0.41000000000000003,3.1071691296
2020-08-19 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.4,3.3043002285,3.2800000000000002,0.4,3.3043002285
2020-08-19 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.32,3.6341161236,3.62,0.32,3.6341161236
2020-08-19 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.24,3.9173588041,3.91,0.24,3.9173588041
2020-08-19 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.2,4.2047592083,4.2,0.2,4.2047592083
2020-08-19 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.17,4.5431817045,4.54,0.17,4.5431817045
2020-08-19 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.19,4.5939307788,4.59,0.19,4.5939307788
2020-08-19 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.2,4.6842715549000005,4.68,0.2,4.6842715549000005
2020-08-19 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.74,0.2,4.7442175330000005,4.74,0.2,4.7442175330000005
2020-08-19 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.74,0.24,4.7460720601,4.74,0.24,4.7460720601
2020-08-19 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.23,4.7655534831,4.76,0.23,4.7655534831
2020-08-19 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8,0.23,4.8055072573,4.8,0.23,4.8055072573
2020-08-19 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.94,0.24,4.9458265234,4.94,0.24,4.9458265234
2020-08-19 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.88,0.21,4.8845163527,4.88,0.21,4.8845163527
2020-08-19 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,0.23,4.7855302736,4.78,0.23,4.7855302736
2020-08-19 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.23,4.5757840858000005,4.57,0.23,4.5757840858000005
2020-08-19 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.21,4.6547395201,4.65,0.21,4.6547395201
2020-08-19 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.24,4.596270227,4.59,0.24,4.596270227
2020-08-19 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.23,4.6057464107,4.6,0.23,4.6057464107
2020-08-19 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.24,4.6062566146,4.6,0.24,4.6062566146
2020-08-19 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.26,4.6073419669,4.6,0.26,4.6073419669
2020-08-19 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.33,4.651720112,4.64,0.33,4.651720112
2020-08-19 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.33,4.7414976537,4.73,0.33,4.7414976537
2020-08-19 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.36,4.713767071,4.7,0.36,4.713767071
2020-08-19 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.46,4.7025524984,4.68,0.46,4.7025524984
2020-08-19 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.44,4.7006382545,4.68,0.44,4.7006382545
2020-08-19 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.44,4.6110410972,4.59,0.44,4.6110410972
2020-08-19 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.39,4.4969434064,4.48,0.39,4.4969434064
2020-08-19 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.35000000000000003,4.5634416836,4.55,0.35000000000000003,4.5634416836
2020-08-19 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.35000000000000003,4.4438046762,4.43,0.35000000000000003,4.4438046762
2020-08-19 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.41000000000000003,4.2597769895,4.24,0.41000000000000003,4.2597769895
2020-08-19 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.45,4.0649846248,4.04,0.45,4.0649846248
2020-08-19 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.49,3.8314618620000003,3.8,0.49,3.8314618620000003
2020-08-19 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.45,3.5982495744,3.5700000000000003,0.45,3.5982495744
2020-08-19 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.47000000000000003,3.4026166402,3.37,0.47000000000000003,3.4026166402
2020-08-20 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.13,0.47000000000000003,3.165090836,3.13,0.47000000000000003,3.165090836
2020-08-20 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.52,3.0545867151,3.01,0.52,3.0545867151
2020-08-20 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.51,2.9346550053,2.89,0.51,2.9346550053
2020-08-20 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.51,2.9051161767,2.86,0.51,2.9051161767
2020-08-20 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.51,2.8460674623,2.8,0.51,2.8460674623
2020-08-20 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.5,2.7459060435,2.7,0.5,2.7459060435
2020-08-20 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.48,2.6931208662,2.65,0.48,2.6931208662
2020-08-20 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-08-20 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.5,2.5887448696,2.54,0.5,2.5887448696
2020-08-20 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.48,2.5947832279,2.55,0.48,2.5947832279
2020-08-20 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-08-20 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.47000000000000003,2.6519803921,2.61,0.47000000000000003,2.6519803921
2020-08-20 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.74,0.44,2.7751036017,2.74,0.44,2.7751036017
2020-08-20 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.43,2.8822560608,2.85,0.43,2.8822560608
2020-08-20 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.44,3.1310701046,3.1,0.44,3.1310701046
2020-08-20 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.39,3.4719735022,3.45,0.39,3.4719735022
2020-08-20 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.31,3.7129637757,3.7,0.31,3.7129637757
2020-08-20 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.24,3.9772477921,3.9699999999999998,0.24,3.9772477921
2020-08-20 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.23,4.2262631248,4.22,0.23,4.2262631248
2020-08-20 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.18,4.2238371181,4.22,0.18,4.2238371181
2020-08-20 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.21,4.2451972863,4.24,0.21,4.2451972863
2020-08-20 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.25,4.2473638883,4.24,0.25,4.2473638883
2020-08-20 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.25,4.2473638883,4.24,0.25,4.2473638883
2020-08-20 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.26,4.2479642183,4.24,0.26,4.2479642183
2020-08-20 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.28,4.309106636,4.3,0.28,4.309106636
2020-08-20 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.30000000000000004,4.3802853788,4.37,0.30000000000000004,4.3802853788
2020-08-20 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.11,0.29,4.1202184408,4.11,0.29,4.1202184408
2020-08-20 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.29,4.1401690787,4.13,0.29,4.1401690787
2020-08-20 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.31,4.0817888235,4.07,0.31,4.0817888235
2020-08-20 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.29,4.1800717697,4.17,0.29,4.1800717697
2020-08-20 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.26,4.1880783183,4.18,0.26,4.1880783183
2020-08-20 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.26,4.0982557265,4.09,0.26,4.0982557265
2020-08-20 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.26,3.9785047442,3.9699999999999998,0.26,3.9785047442
2020-08-20 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.33,4.0833564625,4.07,0.33,4.0833564625
2020-08-20 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.33,4.2727625724,4.26,0.33,4.2727625724
2020-08-20 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.36,4.3349740484,4.32,0.36,4.3349740484
2020-08-20 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.36,4.3848033023,4.37,0.36,4.3848033023
2020-08-20 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.42,4.3901366721,4.37,0.42,4.3901366721
2020-08-20 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.41000000000000003,4.4489324562,4.43,0.41000000000000003,4.4489324562
2020-08-20 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.46,4.2947060435,4.27,0.46,4.2947060435
2020-08-20 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.48,4.2273395889,4.2,0.48,4.2273395889
2020-08-20 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.45,4.1942102951999995,4.17,0.45,4.1942102951999995
2020-08-20 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.4,4.1891407233,4.17,0.4,4.1891407233
2020-08-20 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.44,4.1036569057,4.08,0.44,4.1036569057
2020-08-20 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.42,3.8728413342,3.85,0.42,3.8728413342
2020-08-20 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.48,3.6417715469000003,3.61,0.48,3.6417715469000003
2020-08-20 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.46,3.3517159784,3.32,0.46,3.3517159784
2020-08-20 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.48,3.1468237955,3.11,0.48,3.1468237955
2020-08-21 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.48,2.9690570894,2.93,0.48,2.9690570894
2020-08-21 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.48,2.949321956,2.91,0.48,2.949321956
2020-08-21 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.49,2.8031589323,2.76,0.49,2.8031589323
2020-08-21 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.49,2.7539426283,2.71,0.49,2.7539426283
2020-08-21 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.49,2.6850884529,2.64,0.49,2.6850884529
2020-08-21 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.47000000000000003,2.6618226838,2.62,0.47000000000000003,2.6618226838
2020-08-21 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.47000000000000003,2.5732858372000003,2.5300000000000002,0.47000000000000003,2.5732858372000003
2020-08-21 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.47000000000000003,2.5437963755,2.5,0.47000000000000003,2.5437963755
2020-08-21 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.5,2.50049995,2.45,0.5,2.50049995
2020-08-21 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.5,2.4613207836,2.41,0.5,2.4613207836
2020-08-21 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.48,2.4377243486,2.39,0.48,2.4377243486
2020-08-21 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.48,2.5260245446000003,2.48,0.48,2.5260245446000003
2020-08-21 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.44,2.6862799556,2.65,0.44,2.6862799556
