Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-21 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.47000000000000003,2.8983616061,2.86,0.47000000000000003,2.8983616061
2020-08-21 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.46,3.0251776807,2.99,0.46,3.0251776807
2020-08-21 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.41000000000000003,3.3253721596,3.3,0.41000000000000003,3.3253721596
2020-08-21 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.32,3.6839245378000003,3.67,0.32,3.6839245378000003
2020-08-21 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.25,3.8880457816,3.88,0.25,3.8880457816
2020-08-21 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.21,4.1253484701,4.12,0.21,4.1253484701
2020-08-21 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.24,4.2467870208,4.24,0.24,4.2467870208
2020-08-21 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.24,4.2068515543,4.2,0.24,4.2068515543
2020-08-21 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.28,4.1793899076,4.17,0.28,4.1793899076
2020-08-21 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.24,4.226819135,4.22,0.24,4.226819135
2020-08-21 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.26,4.1481562169,4.14,0.26,4.1481562169
2020-08-21 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.27,4.3783330161,4.37,0.27,4.3783330161
2020-08-21 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.28,4.3190855514,4.31,0.28,4.3190855514
2020-08-21 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.33,4.1630998066,4.15,0.33,4.1630998066
2020-08-21 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.28,4.2392570104,4.23,0.28,4.2392570104
2020-08-21 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.28,4.0197636746,4.01,0.28,4.0197636746
2020-08-21 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.24,4.0471224345,4.04,0.24,4.0471224345
2020-08-21 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.24,3.9572844224,3.95,0.24,3.9572844224
2020-08-21 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.28,3.8801159776,3.87,0.28,3.8801159776
2020-08-21 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.30000000000000004,4.051123301,4.04,0.30000000000000004,4.051123301
2020-08-21 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.39,4.0289204509,4.01,0.39,4.0289204509
2020-08-21 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.34,4.1738711049,4.16,0.34,4.1738711049
2020-08-21 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.39,4.168285019,4.15,0.39,4.168285019
2020-08-21 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.38,4.1474449966,4.13,0.38,4.1474449966
2020-08-21 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.44,4.0141873399,3.99,0.44,4.0141873399
2020-08-21 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.43,4.0628192182,4.04,0.43,4.0628192182
2020-08-21 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.44,3.9744307769000002,3.95,0.44,3.9744307769000002
2020-08-21 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.44,3.8353226722000002,3.81,0.44,3.8353226722000002
2020-08-21 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.94,0.41000000000000003,3.9612750473,3.94,0.41000000000000003,3.9612750473
2020-08-21 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.44,3.8651261299,3.84,0.44,3.8651261299
2020-08-21 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.46,3.8178135104,3.79,0.46,3.8178135104
2020-08-21 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.45,3.6577862157,3.63,0.45,3.6577862157
2020-08-21 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.44,3.4977850134,3.47,0.44,3.4977850134
2020-08-21 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.44,3.2697400508,3.24,0.44,3.2697400508
2020-08-21 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.44,3.0914721412,3.06,0.44,3.0914721412
2020-08-22 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.88,0.47000000000000003,2.9180986961,2.88,0.47000000000000003,2.9180986961
2020-08-22 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.48,2.8309892264,2.79,0.48,2.8309892264
2020-08-22 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.46,2.7093357119,2.67,0.46,2.7093357119
2020-08-22 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.48,2.6439364591,2.6,0.48,2.6439364591
2020-08-22 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.45,2.5894014752,2.55,0.45,2.5894014752
2020-08-22 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.45,2.5401771591999998,2.5,0.45,2.5401771591999998
2020-08-22 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.45,2.4516525039,2.41,0.45,2.4516525039
2020-08-22 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.45,2.4123432592,2.37,0.45,2.4123432592
2020-08-22 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.45,2.4123432592,2.37,0.45,2.4123432592
2020-08-22 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.42,2.3773935307,2.34,0.42,2.3773935307
2020-08-22 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.43,2.3595126615,2.32,0.43,2.3595126615
2020-08-22 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.43,2.3791805312,2.34,0.43,2.3791805312
2020-08-22 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.46,2.4535076931,2.41,0.46,2.4535076931
2020-08-22 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.46,2.6206869328,2.58,0.46,2.6206869328
2020-08-22 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.45,2.7569729777000003,2.7199999999999998,0.45,2.7569729777000003
2020-08-22 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.45,2.8556785532999998,2.8200000000000003,0.45,2.8556785532999998
2020-08-22 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.39,3.0351606218,3.01,0.39,3.0351606218
2020-08-22 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.41000000000000003,3.236077873,3.21,0.41000000000000003,3.236077873
2020-08-22 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.38,3.4907449061999998,3.47,0.38,3.4907449061999998
2020-08-22 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.35000000000000003,3.5771636809,3.56,0.35000000000000003,3.5771636809
2020-08-22 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.30000000000000004,3.5726180876,3.56,0.30000000000000004,3.5726180876
2020-08-22 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.35000000000000003,3.7662979171,3.75,0.35000000000000003,3.7662979171
2020-08-22 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.32,3.7636285683,3.75,0.32,3.7636285683
2020-08-22 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.29,3.781137395,3.77,0.29,3.781137395
2020-08-22 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.35000000000000003,3.6567882083,3.64,0.35000000000000003,3.6567882083
2020-08-22 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.38,3.520568136,3.5,0.38,3.520568136
2020-08-22 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.38,3.4907449061999998,3.47,0.38,3.4907449061999998
2020-08-22 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.43,3.4370045097,3.41,0.43,3.4370045097
2020-08-22 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.37,3.3107400985,3.29,0.37,3.3107400985
2020-08-22 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.37,3.181587654,3.16,0.37,3.181587654
2020-08-22 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.38,3.3814198201,3.36,0.38,3.3814198201
2020-08-22 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.41000000000000003,3.4047760572,3.38,0.41000000000000003,3.4047760572
2020-08-22 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.43,3.3774842709,3.35,0.43,3.3774842709
2020-08-22 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.48,3.4832312585,3.45,0.48,3.4832312585
2020-08-22 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.43,3.7348360071,3.71,0.43,3.7348360071
2020-08-22 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.4,3.8309398325,3.81,0.4,3.8309398325
2020-08-22 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.43,3.8143151417,3.79,0.43,3.8143151417
2020-08-22 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.49,3.8215441905,3.79,0.49,3.8215441905
2020-08-22 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.49,3.8711367839,3.84,0.49,3.8711367839
2020-08-22 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.53,3.6684874267,3.63,0.53,3.6684874267
2020-08-22 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.53,3.6684874267,3.63,0.53,3.6684874267
2020-08-22 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.53,3.6388047488,3.6,0.53,3.6388047488
2020-08-22 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.51,3.7746125629,3.74,0.51,3.7746125629
2020-08-22 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.51,3.6854579091,3.65,0.51,3.6854579091
2020-08-22 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.5,3.5652349151,3.5300000000000002,0.5,3.5652349151
2020-08-22 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.5,3.3969986753,3.36,0.5,3.3969986753
2020-08-22 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.48,3.1962478002,3.16,0.48,3.1962478002
2020-08-22 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.48,2.9690570894,2.93,0.48,2.9690570894
2020-08-23 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.5,2.8541373478,2.81,0.5,2.8541373478
2020-08-23 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.51,2.7968911311999998,2.75,0.51,2.7968911311999998
2020-08-23 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.5,2.6574611944,2.61,0.5,2.6574611944
2020-08-23 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.51,2.6004999519,2.55,0.51,2.6004999519
2020-08-23 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.49,2.5377549133,2.49,0.49,2.5377549133
2020-08-23 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.49,2.459308846,2.41,0.49,2.459308846
2020-08-23 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.49,2.3711811403,2.32,0.49,2.3711811403
2020-08-23 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.49,2.3320591759,2.2800000000000002,0.49,2.3320591759
2020-08-23 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.47000000000000003,2.2985647696,2.25,0.47000000000000003,2.2985647696
2020-08-23 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.46,2.3259406699,2.2800000000000002,0.46,2.3259406699
2020-08-23 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.49,2.3027375013,2.25,0.49,2.3027375013
2020-08-23 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.25,0.47000000000000003,2.2985647696,2.25,0.47000000000000003,2.2985647696
2020-08-23 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.49,2.4005416056,2.35,0.49,2.4005416056
2020-08-23 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.53,2.5457808232,2.49,0.53,2.5457808232
2020-08-23 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.53,2.5653459806,2.51,0.53,2.5653459806
2020-08-23 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.49,2.6850884529,2.64,0.49,2.6850884529
2020-08-23 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.49,2.8819611378000003,2.84,0.49,2.8819611378000003
2020-08-23 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.51,3.0824827656,3.04,0.51,3.0824827656
2020-08-23 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.46,3.2130981933,3.18,0.46,3.2130981933
2020-08-23 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.46,3.4408865137,3.41,0.46,3.4408865137
2020-08-23 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.36,3.4786779098,3.46,0.36,3.4786779098
2020-08-23 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.4,3.6917340099000002,3.67,0.4,3.6917340099000002
2020-08-23 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.76,0.4,3.7812167354,3.76,0.4,3.7812167354
2020-08-23 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.37,3.7184539798,3.7,0.37,3.7184539798
2020-08-23 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.37,3.758257575,3.74,0.37,3.758257575
2020-08-23 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.41000000000000003,3.742525885,3.7199999999999998,0.41000000000000003,3.742525885
2020-08-23 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.41000000000000003,3.6232720019,3.6,0.41000000000000003,3.6232720019
2020-08-23 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.41000000000000003,3.792228896,3.77,0.41000000000000003,3.792228896
2020-08-23 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.41000000000000003,3.6630178815,3.64,0.41000000000000003,3.6630178815
2020-08-23 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.41000000000000003,3.6232720019,3.6,0.41000000000000003,3.6232720019
2020-08-23 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.39,3.571358285,3.55,0.39,3.571358285
2020-08-23 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.43,3.6355192201,3.61,0.43,3.6355192201
2020-08-23 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.41000000000000003,3.7524658559,3.73,0.41000000000000003,3.7524658559
2020-08-23 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.46,3.6094320883,3.58,0.46,3.6094320883
2020-08-23 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.48,3.7409223462,3.71,0.48,3.7409223462
2020-08-23 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.5,3.8426683436999998,3.81,0.5,3.8426683436999998
2020-08-23 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.51,3.8439823101,3.81,0.51,3.8439823101
2020-08-23 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.5,3.9914408426,3.96,0.5,3.9914408426
2020-08-23 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.53,3.8863093032,3.85,0.53,3.8863093032
2020-08-23 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.5,3.7534517447,3.7199999999999998,0.5,3.7534517447
2020-08-23 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.52,3.6769552622,3.64,0.52,3.6769552622
2020-08-23 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.48,3.7805951911999998,3.75,0.48,3.7805951911999998
2020-08-23 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.47000000000000003,3.7991841229,3.77,0.47000000000000003,3.7991841229
2020-08-23 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.49,3.6232858016,3.59,0.49,3.6232858016
2020-08-23 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.46,0.51,3.4973847372,3.46,0.51,3.4973847372
2020-08-23 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.47000000000000003,3.363004609,3.33,0.47000000000000003,3.363004609
2020-08-23 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.17,0.46,3.2032015235,3.17,0.46,3.2032015235
2020-08-23 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.99,0.46,3.0251776807,2.99,0.46,3.0251776807
2020-08-24 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.46,2.8178005607000003,2.7800000000000002,0.46,2.8178005607000003
2020-08-24 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.48,2.7718766206,2.73,0.48,2.7718766206
2020-08-24 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.5,2.6378210705000003,2.59,0.5,2.6378210705000003
2020-08-24 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.5,2.5691243644,2.52,0.5,2.5691243644
2020-08-24 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.47000000000000003,2.5143189933,2.47,0.47000000000000003,2.5143189933
2020-08-24 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.46,2.463331078,2.42,0.46,2.463331078
2020-08-24 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.46,2.4044126102,2.36,0.46,2.4044126102
2020-08-24 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.46,2.3749736841,2.33,0.46,2.3749736841
2020-08-24 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.45,2.3926972228,2.35,0.45,2.3926972228
2020-08-24 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.45,2.4025195108,2.36,0.45,2.4025195108
2020-08-24 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.43,2.418532613,2.38,0.43,2.418532613
2020-08-24 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.45,2.4418230894,2.4,0.45,2.4418230894
2020-08-24 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.45,2.5598632776,2.52,0.45,2.5598632776
2020-08-24 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.47000000000000003,2.7898745492,2.75,0.47000000000000003,2.7898745492
2020-08-24 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.98,0.46,3.0152943472,2.98,0.46,3.0152943472
2020-08-24 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.48,3.2259107241000002,3.19,0.48,3.2259107241000002
2020-08-24 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.33,3.6350103164,3.62,0.33,3.6350103164
2020-08-24 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.31,3.9820848811,3.9699999999999998,0.31,3.9820848811
2020-08-24 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.25,4.2872951846,4.28,0.25,4.2872951846
2020-08-24 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.23,4.3860346556,4.38,0.23,4.3860346556
2020-08-24 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.30000000000000004,4.4002386299000005,4.39,0.30000000000000004,4.4002386299000005
2020-08-24 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.31,4.4607846843,4.45,0.31,4.4607846843
2020-08-24 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.25,4.4470327186,4.44,0.25,4.4470327186
2020-08-24 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.25,4.496954525,4.49,0.25,4.496954525
2020-08-24 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.28,4.4488200683,4.44,0.28,4.4488200683
2020-08-24 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.25,4.7066442398,4.7,0.25,4.7066442398
2020-08-24 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.30000000000000004,4.6896055271,4.68,0.30000000000000004,4.6896055271
2020-08-24 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.28,4.6883685862,4.68,0.28,4.6883685862
2020-08-24 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.22,4.6851680866,4.68,0.22,4.6851680866
2020-08-24 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.22,4.7051461189,4.7,0.22,4.7051461189
2020-08-24 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.27,4.6079170999,4.6,0.27,4.6079170999
2020-08-24 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.27,4.4382203641,4.43,0.27,4.4382203641
2020-08-24 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.29,4.5692121859,4.5600000000000005,0.29,4.5692121859
2020-08-24 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.30000000000000004,4.6197510755,4.61,0.30000000000000004,4.6197510755
2020-08-24 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.32,4.5612388668,4.55,0.32,4.5612388668
2020-08-24 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.37,4.5450852577,4.53,0.37,4.5450852577
2020-08-24 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.37,4.4454246141,4.43,0.37,4.4454246141
2020-08-24 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.44,4.4916032772,4.47,0.44,4.4916032772
2020-08-24 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.44,4.3324011818,4.31,0.44,4.3324011818
2020-08-24 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.46,4.3344780539,4.31,0.46,4.3344780539
2020-08-24 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.42,4.2607511075,4.24,0.42,4.2607511075
2020-08-24 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.4,4.3484365006,4.33,0.4,4.3484365006
2020-08-24 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.4,4.2687820277,4.25,0.4,4.2687820277
2020-08-24 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.02,0.49,4.0497530789,4.02,0.49,4.0497530789
2020-08-24 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.51,3.8737191430999998,3.84,0.51,3.8737191430999998
2020-08-24 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.51,3.7052665221,3.67,0.51,3.7052665221
2020-08-24 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.51,3.477599747,3.44,0.51,3.477599747
2020-08-24 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.5,3.2388269481,3.2,0.5,3.2388269481
2020-08-25 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.48,3.0776614499,3.04,0.48,3.0776614499
2020-08-25 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.5,2.9526428839000003,2.91,0.5,2.9526428839000003
2020-08-25 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.49,2.9016719318,2.86,0.49,2.9016719318
2020-08-25 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.49,2.8327018904,2.79,0.49,2.8327018904
2020-08-25 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.47000000000000003,2.819450301,2.7800000000000002,0.47000000000000003,2.819450301
2020-08-25 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.47000000000000003,2.7701624501,2.73,0.47000000000000003,2.7701624501
2020-08-25 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.47000000000000003,2.7012034355,2.66,0.47000000000000003,2.7012034355
2020-08-25 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.46,2.6994814316999998,2.66,0.46,2.6994814316999998
2020-08-25 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.44,2.7158792314999998,2.68,0.44,2.7158792314999998
2020-08-25 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.41000000000000003,2.7210659676,2.69,0.41000000000000003,2.7210659676
2020-08-25 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.43,2.6945314992,2.66,0.43,2.6945314992
2020-08-25 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.45,2.7372431386000002,2.7,0.45,2.7372431386000002
2020-08-25 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.45,2.8260573243,2.79,0.45,2.8260573243
2020-08-25 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.43,3.060359456,3.03,0.43,3.060359456
2020-08-25 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.19,0.42,3.2175301086,3.19,0.42,3.2175301086
2020-08-25 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.36,3.5383612026,3.52,0.36,3.5383612026
2020-08-25 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.32,3.8632758121,3.85,0.32,3.8632758121
2020-08-25 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.32,4.1124688449,4.1,0.32,4.1124688449
2020-08-25 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.28,4.2292788983,4.22,0.28,4.2292788983
2020-08-25 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.25,4.4470327186,4.44,0.25,4.4470327186
2020-08-25 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.54,0.25,4.5468780498,4.54,0.25,4.5468780498
2020-08-25 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.31,4.6403663648,4.63,0.31,4.6403663648
2020-08-25 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.30000000000000004,4.4700782991,4.46,0.30000000000000004,4.4700782991
2020-08-25 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.31,4.4009317195,4.39,0.31,4.4009317195
2020-08-25 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.25,4.496954525,4.49,0.25,4.496954525
2020-08-25 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.28,4.3889406467,4.38,0.28,4.3889406467
2020-08-25 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.31,4.3909566156,4.38,0.31,4.3909566156
2020-08-25 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.26,4.3777277211,4.37,0.26,4.3777277211
2020-08-25 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.24,4.4065405933,4.4,0.24,4.4065405933
2020-08-25 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.24,4.3366461696,4.33,0.24,4.3366461696
2020-08-25 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.24,4.356615659,4.35,0.24,4.356615659
2020-08-25 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.30000000000000004,4.1508553335,4.14,0.30000000000000004,4.1508553335
2020-08-25 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.28,4.269191961,4.26,0.28,4.269191961
2020-08-25 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.30000000000000004,4.3403801677,4.33,0.30000000000000004,4.3403801677
2020-08-25 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.35000000000000003,4.403930063,4.39,0.35000000000000003,4.403930063
2020-08-25 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.4,4.3484365006,4.33,0.4,4.3484365006
2020-08-25 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.36,4.4047360874,4.39,0.36,4.4047360874
2020-08-25 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.46,4.4040890091,4.38,0.46,4.4040890091
2020-08-25 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.42,0.41000000000000003,4.4389751069,4.42,0.41000000000000003,4.4389751069
2020-08-25 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.39,4.3674477673,4.35,0.39,4.3674477673
2020-08-25 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.45,4.2240383521,4.2,0.45,4.2240383521
2020-08-25 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.22,0.44,4.2428763828000005,4.22,0.44,4.2428763828000005
2020-08-25 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.44,4.2030940984,4.18,0.44,4.2030940984
2020-08-25 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.44,4.0937146945,4.07,0.44,4.0937146945
2020-08-25 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.47000000000000003,3.838880045,3.81,0.47000000000000003,3.838880045
2020-08-25 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.51,3.6062445841,3.5700000000000003,0.51,3.6062445841
2020-08-25 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.51,3.4182597912,3.38,0.51,3.4182597912
2020-08-25 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.5700000000000001,3.1618032829000002,3.11,0.5700000000000001,3.1618032829000002
2020-08-26 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.54,2.9891804897,2.94,0.54,2.9891804897
2020-08-26 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.84,0.56,2.8946847842,2.84,0.56,2.8946847842
2020-08-26 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.54,2.8025167261,2.75,0.54,2.8025167261
2020-08-26 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.54,2.7828941769,2.73,0.54,2.7828941769
2020-08-26 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.51,2.7280945731,2.68,0.51,2.7280945731
2020-08-26 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.51,2.6691759028,2.62,0.51,2.6691759028
2020-08-26 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.51,2.5906948874999998,2.54,0.51,2.5906948874999998
2020-08-26 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.51,2.5612887381,2.51,0.51,2.5612887381
2020-08-26 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.51,2.5612887381,2.51,0.51,2.5612887381
2020-08-26 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.49,2.5770137757000002,2.5300000000000002,0.49,2.5770137757000002
2020-08-26 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.52,2.5241434191,2.47,0.52,2.5241434191
2020-08-26 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.55,2.5890925051,2.5300000000000002,0.55,2.5890925051
2020-08-26 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.52,2.7299816849000003,2.68,0.52,2.7299816849000003
2020-08-26 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.49,2.9509659436,2.91,0.49,2.9509659436
2020-08-26 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.49,3.0989837044,3.06,0.49,3.0989837044
2020-08-26 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.4,3.4234485537,3.4,0.4,3.4234485537
2020-08-26 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.37,3.8080178571000003,3.79,0.37,3.8080178571000003
2020-08-26 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.34,4.0841767836,4.07,0.34,4.0841767836
2020-08-26 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.29,4.2798364455,4.27,0.29,4.2798364455
2020-08-26 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.23,4.3361042423,4.33,0.23,4.3361042423
2020-08-26 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.30000000000000004,4.2705503157999996,4.26,0.30000000000000004,4.2705503157999996
2020-08-26 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.38,4.2470342593,4.23,0.38,4.2470342593
2020-08-26 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.32,4.2620300327,4.25,0.32,4.2620300327
2020-08-26 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.32,4.341808379,4.33,0.32,4.341808379
2020-08-26 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.32,4.3118905366,4.3,0.32,4.3118905366
2020-08-26 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.33,4.4821646556,4.47,0.33,4.4821646556
2020-08-26 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.30000000000000004,4.3902619512,4.38,0.30000000000000004,4.3902619512
2020-08-26 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.30000000000000004,4.3004767178,4.29,0.30000000000000004,4.3004767178
2020-08-26 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.30000000000000004,4.3004767178,4.29,0.30000000000000004,4.3004767178
2020-08-26 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.23,4.2062929047,4.2,0.23,4.2062929047
2020-08-26 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.28,4.2592135424,4.25,0.28,4.2592135424
2020-08-26 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.28,4.2093229859,4.2,0.28,4.2093229859
2020-08-26 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.28,4.269191961,4.26,0.28,4.269191961
2020-08-26 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.31,4.3311084032,4.32,0.31,4.3311084032
2020-08-26 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.34,4.3333589743,4.32,0.34,4.3333589743
2020-08-26 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.34,4.3532976007,4.34,0.34,4.3532976007
2020-08-26 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.38,4.3864906246,4.37,0.38,4.3864906246
2020-08-26 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.44,4.2528225921,4.23,0.44,4.2528225921
2020-08-26 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.44,4.1533721239,4.13,0.44,4.1533721239
2020-08-26 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.49,4.1589662177,4.13,0.49,4.1589662177
2020-08-26 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.46,4.1157866806,4.09,0.46,4.1157866806
2020-08-26 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.4,4.1493252464,4.13,0.4,4.1493252464
2020-08-26 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.37,4.2860004666,4.27,0.37,4.2860004666
2020-08-26 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.12,0.41000000000000003,4.1403502267,4.12,0.41000000000000003,4.1403502267
2020-08-26 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.47000000000000003,3.8686560974,3.84,0.47000000000000003,3.8686560974
2020-08-26 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.51,3.7052665221,3.67,0.51,3.7052665221
2020-08-26 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.51,3.4281481882,3.39,0.51,3.4281481882
2020-08-26 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.51,3.2403857795,3.2,0.51,3.2403857795
2020-08-27 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.51,3.0529002604,3.01,0.51,3.0529002604
2020-08-27 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.53,2.9578708559,2.91,0.53,2.9578708559
2020-08-27 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8,0.49,2.8425516706,2.8,0.49,2.8425516706
2020-08-27 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.49,2.7736257859,2.73,0.49,2.7736257859
2020-08-27 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.48,2.7620282403000003,2.7199999999999998,0.48,2.7620282403000003
2020-08-27 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.48,2.7128029785,2.67,0.48,2.7128029785
2020-08-27 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.52,2.6024795869,2.55,0.52,2.6024795869
2020-08-27 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.51,2.6103064954,2.56,0.51,2.6103064954
2020-08-27 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.5,2.598557292,2.55,0.5,2.598557292
2020-08-27 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.5,2.5691243644,2.52,0.5,2.5691243644
2020-08-27 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.52,2.563298656,2.51,0.52,2.563298656
2020-08-27 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.52,2.6024795869,2.55,0.52,2.6024795869
2020-08-27 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.47000000000000003,2.7504545079,2.71,0.47000000000000003,2.7504545079
2020-08-27 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.47000000000000003,2.957583473,2.92,0.47000000000000003,2.957583473
2020-08-27 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.44,3.1409711874,3.11,0.44,3.1409711874
2020-08-27 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.48,3.3446225497,3.31,0.48,3.3446225497
2020-08-27 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.42,3.7138255209,3.69,0.42,3.7138255209
2020-08-27 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.34,4.0941421568,4.08,0.34,4.0941421568
2020-08-27 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.32,4.2819738439,4.27,0.32,4.2819738439
2020-08-27 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.21,4.6347599722,4.63,0.21,4.6347599722
2020-08-27 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.91,0.24,4.9158620811,4.91,0.24,4.9158620811
2020-08-27 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.26,4.8369928675,4.83,0.26,4.8369928675
2020-08-27 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.28,4.7083330383,4.7,0.28,4.7083330383
2020-08-27 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.8100000000000005,0.33,4.8213068768,4.8100000000000005,0.33,4.8213068768
2020-08-27 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.31,4.8998163231,4.89,0.31,4.8998163231
2020-08-27 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.31,4.8998163231,4.89,0.31,4.8998163231
2020-08-27 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.92,0.31,4.9297565863,4.92,0.31,4.9297565863
2020-08-27 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.97,0.29,4.9784535752,4.97,0.29,4.9784535752
2020-08-27 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.86,0.27,4.8674942219,4.86,0.27,4.8674942219
2020-08-27 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,0.23,4.7855302736,4.78,0.23,4.7855302736
2020-08-27 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.27,4.388314027,4.38,0.27,4.388314027
2020-08-27 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.31,4.2712644498,4.26,0.31,4.2712644498
2020-08-27 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.38,4.2569942447999995,4.24,0.38,4.2569942447999995
2020-08-27 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.43,4.1523246501,4.13,0.43,4.1523246501
2020-08-27 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.39,4.3475280333,4.33,0.39,4.3475280333
2020-08-27 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.37,4.4254943227,4.41,0.37,4.4254943227
2020-08-27 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.4,4.3583941997,4.34,0.4,4.3583941997
2020-08-27 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.3,0.44,4.3224530073,4.3,0.44,4.3224530073
2020-08-27 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.43,4.3811528163,4.36,0.43,4.3811528163
2020-08-27 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.48,4.4857552318,4.46,0.48,4.4857552318
2020-08-27 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.48,4.1975349909,4.17,0.48,4.1975349909
2020-08-27 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.43,4.2617484675,4.24,0.43,4.2617484675
2020-08-27 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.46,4.2748216337,4.25,0.46,4.2748216337
2020-08-27 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.48,4.1180699363,4.09,0.48,4.1180699363
2020-08-27 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.89,0.48,3.9195025195,3.89,0.48,3.9195025195
2020-08-27 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.48,3.681426354,3.65,0.48,3.681426354
2020-08-27 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.49,3.435127363,3.4,0.49,3.435127363
2020-08-27 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.46,3.1339432031,3.1,0.46,3.1339432031
2020-08-28 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9699999999999998,0.46,3.0054117854,2.9699999999999998,0.46,3.0054117854
2020-08-28 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.5,2.9033773437,2.86,0.5,2.9033773437
2020-08-28 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.49,2.8031589323,2.76,0.49,2.8031589323
2020-08-28 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.49,2.7441027678000003,2.7,0.49,2.7441027678000003
2020-08-28 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.58,0.51,2.6299239533,2.58,0.51,2.6299239533
2020-08-28 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-08-28 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.52,2.4850150905,2.43,0.52,2.4850150905
2020-08-28 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.53,2.4382985871000002,2.38,0.53,2.4382985871000002
2020-08-28 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.5,2.392822601,2.34,0.5,2.392822601
2020-08-28 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.5,2.4123847123,2.36,0.5,2.4123847123
2020-08-28 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.5,2.4026027553000002,2.35,0.5,2.4026027553000002
2020-08-28 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.5,2.510298787,2.46,0.5,2.510298787
2020-08-28 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.5,2.6378210705000003,2.59,0.5,2.6378210705000003
2020-08-28 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.5,2.9723559679,2.93,0.5,2.9723559679
2020-08-28 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.47000000000000003,3.1057688259,3.07,0.47000000000000003,3.1057688259
2020-08-28 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.41000000000000003,3.3154486876,3.29,0.41000000000000003,3.3154486876
2020-08-28 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.35000000000000003,3.6070209315,3.59,0.35000000000000003,3.6070209315
2020-08-28 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.35000000000000003,3.895754099,3.88,0.35000000000000003,3.895754099
2020-08-28 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.30000000000000004,4.2406249539,4.23,0.30000000000000004,4.2406249539
2020-08-28 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.32,4.1623190651,4.15,0.32,4.1623190651
2020-08-28 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.32,4.2420867506,4.23,0.32,4.2420867506
2020-08-28 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.36,4.1755478682,4.16,0.36,4.1755478682
2020-08-28 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.31,4.3011858830000005,4.29,0.31,4.3011858830000005
2020-08-28 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.29,4.21,4.2,0.29,4.21
2020-08-28 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.26,4.3477810432,4.34,0.26,4.3477810432
2020-08-28 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.29,4.2997906926,4.29,0.29,4.2997906926
2020-08-28 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.29,4.3596559497000005,4.35,0.29,4.3596559497000005
2020-08-28 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.31,4.3011858830000005,4.29,0.31,4.3011858830000005
2020-08-28 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.44,0.27,4.4482018839,4.44,0.27,4.4482018839
2020-08-28 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.23,4.356076216,4.35,0.23,4.356076216
2020-08-28 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.27,4.1487950058,4.14,0.27,4.1487950058
2020-08-28 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.30000000000000004,4.1508553335,4.14,0.30000000000000004,4.1508553335
2020-08-28 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.35000000000000003,4.0650953248,4.05,0.35000000000000003,4.0650953248
2020-08-28 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.06,0.41000000000000003,4.0806494581,4.06,0.41000000000000003,4.0806494581
2020-08-28 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.09,0.33,4.1032913618,4.09,0.33,4.1032913618
2020-08-28 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.28,0.33,4.2927031111,4.28,0.33,4.2927031111
2020-08-28 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.33,4.1531313488,4.14,0.33,4.1531313488
2020-08-28 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.19,0.41000000000000003,4.2100118765,4.19,0.41000000000000003,4.2100118765
2020-08-28 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.41000000000000003,4.1503011939,4.13,0.41000000000000003,4.1503011939
2020-08-28 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.42,4.0319350193,4.01,0.42,4.0319350193
2020-08-28 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.37,4.0668661153,4.05,0.37,4.0668661153
2020-08-28 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.4,4.0995609521,4.08,0.4,4.0995609521
2020-08-28 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.4,4.0199502484,4.0,0.4,4.0199502484
2020-08-28 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.46,3.8575251133,3.83,0.46,3.8575251133
2020-08-28 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.46,3.629269899,3.6,0.46,3.629269899
2020-08-28 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.47000000000000003,3.4818673151,3.45,0.47000000000000003,3.4818673151
2020-08-28 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.46,3.2625909949,3.23,0.46,3.2625909949
2020-08-28 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.44,3.081574273,3.05,0.44,3.081574273
2020-08-29 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.44,2.9035323315,2.87,0.44,2.9035323315
2020-08-29 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.47000000000000003,2.7898745492,2.75,0.47000000000000003,2.7898745492
2020-08-29 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.47000000000000003,2.6519803921,2.61,0.47000000000000003,2.6519803921
2020-08-29 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.45,2.6090994615,2.5700000000000003,0.45,2.6090994615
2020-08-29 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.44,2.5384247084,2.5,0.44,2.5384247084
2020-08-29 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.44,0.46,2.4829820781,2.44,0.46,2.4829820781
2020-08-29 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.37,0.44,2.4104978739,2.37,0.44,2.4104978739
2020-08-29 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.43,2.3890165341,2.35,0.43,2.3890165341
2020-08-29 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.43,2.3693459013,2.33,0.43,2.3693459013
2020-08-29 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.41000000000000003,2.3854978516,2.35,0.41000000000000003,2.3854978516
2020-08-29 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.44,2.3515314159000003,2.31,0.44,2.3515314159000003
2020-08-29 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.44,2.3810081898,2.34,0.44,2.3810081898
2020-08-29 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.45,2.4909837414,2.45,0.45,2.4909837414
2020-08-29 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.47000000000000003,2.6519803921,2.61,0.47000000000000003,2.6519803921
2020-08-29 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.75,0.47000000000000003,2.7898745492,2.75,0.47000000000000003,2.7898745492
2020-08-29 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.43,2.9020337696,2.87,0.43,2.9020337696
2020-08-29 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.42,3.1085044636,3.08,0.42,3.1085044636
2020-08-29 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.4,3.3241540277,3.3,0.4,3.3241540277
2020-08-29 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.35000000000000003,3.4677081769,3.45,0.35000000000000003,3.4677081769
2020-08-29 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.35000000000000003,3.5473088391000003,3.5300000000000002,0.35000000000000003,3.5473088391000003
2020-08-29 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.35000000000000003,3.5274069796000003,3.51,0.35000000000000003,3.5274069796000003
2020-08-29 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.37,3.5791758828,3.56,0.37,3.5791758828
2020-08-29 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.39,3.5514785653,3.5300000000000002,0.39,3.5514785653
2020-08-29 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.36,3.5284132411,3.51,0.36,3.5284132411
2020-08-29 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.33,3.4557922391,3.44,0.33,3.4557922391
2020-08-29 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.55,0.33,3.565305036,3.55,0.33,3.565305036
2020-08-29 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.33,3.3761664651,3.36,0.33,3.3761664651
2020-08-29 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.59,0.37,3.6090164865,3.59,0.37,3.6090164865
2020-08-29 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.37,3.3803106366,3.36,0.37,3.3803106366
2020-08-29 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.32,3.3254323027,3.31,0.32,3.3254323027
2020-08-29 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.35000000000000003,3.2489075087,3.23,0.35000000000000003,3.2489075087
2020-08-29 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.4,3.3142269083,3.29,0.4,3.3142269083
2020-08-29 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.37,3.3504925011,3.33,0.37,3.3504925011
2020-08-29 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.37,3.4001911711,3.38,0.37,3.4001911711
2020-08-29 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.38,3.6001111094000002,3.58,0.38,3.6001111094000002
2020-08-29 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.37,3.7881129867,3.77,0.37,3.7881129867
2020-08-29 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.42,3.8430196461,3.8200000000000003,0.42,3.8430196461
2020-08-29 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.45,3.8861420457999998,3.86,0.45,3.8861420457999998
2020-08-29 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.48,3.8500389608,3.8200000000000003,0.48,3.8500389608
2020-08-29 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.63,0.48,3.6615980117999998,3.63,0.48,3.6615980117999998
2020-08-29 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.52,3.5977770915000002,3.56,0.52,3.5977770915000002
2020-08-29 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.49,3.6728326943000003,3.64,0.49,3.6728326943000003
2020-08-29 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.55,3.6615433904,3.62,0.55,3.6615433904
2020-08-29 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.5,3.5949408896,3.56,0.5,3.5949408896
2020-08-29 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.48,3.4535199435,3.42,0.48,3.4535199435
2020-08-29 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.52,3.3110874347,3.27,0.52,3.3110874347
2020-08-29 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.08,0.52,3.1235876809,3.08,0.52,3.1235876809
2020-08-29 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.86,0.52,2.9068883707,2.86,0.52,2.9068883707
2020-08-30 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.5,2.7459060435,2.7,0.5,2.7459060435
2020-08-30 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.5,2.7065845636,2.66,0.5,2.7065845636
2020-08-30 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.49,2.5868320394,2.54,0.49,2.5868320394
2020-08-30 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.49,2.5279438284999998,2.48,0.49,2.5279438284999998
2020-08-30 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.48,2.4965776575,2.45,0.48,2.4965776575
2020-08-30 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.5,2.4319539469,2.38,0.5,2.4319539469
2020-08-30 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.53,2.3602754077,2.3,0.53,2.3602754077
2020-08-30 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.53,2.331051265,2.27,0.53,2.331051265
2020-08-30 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.52,2.3287979732,2.27,0.52,2.3287979732
2020-08-30 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.5,2.3244139046,2.27,0.5,2.3244139046
2020-08-30 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.23,0.5,2.2853664914,2.23,0.5,2.2853664914
2020-08-30 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.5,2.3146490015,2.26,0.5,2.3146490015
2020-08-30 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.5,2.3830442715,2.33,0.5,2.3830442715
2020-08-30 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.5,2.5593163150000002,2.51,0.5,2.5593163150000002
2020-08-30 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.5,2.5593163150000002,2.51,0.5,2.5593163150000002
2020-08-30 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.52,2.6514901471,2.6,0.52,2.6514901471
2020-08-30 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.54,2.8417776127,2.79,0.54,2.8417776127
2020-08-30 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.52,3.005328601,2.96,0.52,3.005328601
2020-08-30 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.05,0.48,3.0875394734,3.05,0.48,3.0875394734
2020-08-30 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.16,0.45,3.1918803236,3.16,0.45,3.1918803236
2020-08-30 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.43,3.2981509971,3.27,0.43,3.2981509971
2020-08-30 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.45,3.3999117636,3.37,0.45,3.3999117636
2020-08-30 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.45,3.3800887562,3.35,0.45,3.3800887562
2020-08-30 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.44,3.3391166497,3.31,0.44,3.3391166497
2020-08-30 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.32,0.45,3.3503581898,3.32,0.45,3.3503581898
2020-08-30 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.41000000000000003,3.2757594539,3.25,0.41000000000000003,3.2757594539
2020-08-30 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.46,3.3616216325,3.33,0.46,3.3616216325
2020-08-30 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.35,0.46,3.3814346068,3.35,0.46,3.3814346068
2020-08-30 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.44,3.3292041091,3.3,0.44,3.3292041091
2020-08-30 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.44,3.2102959365,3.18,0.44,3.2102959365
2020-08-30 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.4,3.1356179614,3.11,0.4,3.1356179614
2020-08-30 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.42,3.2968621445,3.27,0.42,3.2968621445
2020-08-30 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.27,0.46,3.3021962389,3.27,0.46,3.3021962389
2020-08-30 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.52,3.2913371143,3.25,0.52,3.2913371143
2020-08-30 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.3,0.46,3.3319063612,3.3,0.46,3.3319063612
2020-08-30 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.37,0.49,3.4054368295,3.37,0.49,3.4054368295
2020-08-30 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.49,3.5341335572,3.5,0.49,3.5341335572
2020-08-30 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.51,3.6161443555,3.58,0.51,3.6161443555
2020-08-30 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.51,3.6458469524,3.61,0.51,3.6458469524
2020-08-30 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.53,3.6486983981,3.61,0.53,3.6486983981
2020-08-30 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.51,3.5765486156,3.54,0.51,3.5765486156
2020-08-30 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.66,0.51,3.6953619579,3.66,0.51,3.6953619579
2020-08-30 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.55,3.6813176989,3.64,0.55,3.6813176989
2020-08-30 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.51,0.55,3.552829858,3.51,0.55,3.552829858
2020-08-30 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.53,3.3324165406,3.29,0.53,3.3324165406
2020-08-30 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.55,3.246921619,3.2,0.55,3.246921619
2020-08-30 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.5,3.0709770432,3.03,0.5,3.0709770432
2020-08-30 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.52,2.877377278,2.83,0.52,2.877377278
2020-08-31 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.48,2.7718766206,2.73,0.48,2.7718766206
2020-08-31 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.51,2.6691759028,2.62,0.51,2.6691759028
2020-08-31 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.51,2.5808913189,2.5300000000000002,0.51,2.5808913189
2020-08-31 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.54,2.5674306222,2.51,0.54,2.5674306222
2020-08-31 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.48,2.5358430551,2.49,0.48,2.5358430551
2020-08-31 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.48,2.4769537743,2.43,0.48,2.4769537743
2020-08-31 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.5,2.4123847123,2.36,0.5,2.4123847123
2020-08-31 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.52,2.3580500419,2.3,0.52,2.3580500419
2020-08-31 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.51,2.375394704,2.32,0.51,2.375394704
2020-08-31 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.49,2.3809661904,2.33,0.49,2.3809661904
2020-08-31 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.49,2.3418368859,2.29,0.49,2.3418368859
2020-08-31 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.36,0.51,2.4144771691,2.36,0.51,2.4144771691
2020-08-31 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.41,0.51,2.4633716731,2.41,0.51,2.4633716731
2020-08-31 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.51,2.5808913189,2.5300000000000002,0.51,2.5808913189
2020-08-31 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.51,2.6201145013,2.5700000000000003,0.51,2.6201145013
2020-08-31 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7199999999999998,0.51,2.7673995013,2.7199999999999998,0.51,2.7673995013
2020-08-31 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.47000000000000003,2.8884944175,2.85,0.47000000000000003,2.8884944175
2020-08-31 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.4,3.1157824058,3.09,0.4,3.1157824058
2020-08-31 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.35000000000000003,3.2190837206,3.2,0.35000000000000003,3.2190837206
2020-08-31 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.35000000000000003,3.3483428737,3.33,0.35000000000000003,3.3483428737
2020-08-31 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.4,0.42,3.425842962,3.4,0.42,3.425842962
2020-08-31 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.39,0.39,3.4123598872,3.39,0.39,3.4123598872
2020-08-31 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.39,3.432229596,3.41,0.39,3.432229596
2020-08-31 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.37,3.3504925011,3.33,0.37,3.3504925011
2020-08-31 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.34,3.3274164152,3.31,0.34,3.3274164152
2020-08-31 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.37,3.3107400985,3.29,0.37,3.3107400985
