Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-08-31 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.36,3.25,3.23,0.36,3.25
2020-08-31 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.33,3.2766598847,3.26,0.33,3.2766598847
2020-08-31 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.33,3.3761664651,3.36,0.33,3.3761664651
2020-08-31 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.33,3.3761664651,3.36,0.33,3.3761664651
2020-08-31 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.23,0.35000000000000003,3.2489075087,3.23,0.35000000000000003,3.2489075087
2020-08-31 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.39,3.3130348625,3.29,0.39,3.3130348625
2020-08-31 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.29,0.37,3.3107400985,3.29,0.37,3.3107400985
2020-08-31 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.38,3.4410463525,3.42,0.38,3.4410463525
2020-08-31 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.54,0.43,3.5660201905999998,3.54,0.43,3.5660201905999998
2020-08-31 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7,0.39,3.7204972786,3.7,0.39,3.7204972786
2020-08-31 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.46,3.7681825858,3.74,0.46,3.7681825858
2020-08-31 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.74,0.5,3.7732744401,3.74,0.5,3.7732744401
2020-08-31 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8,0.46,3.8277408481,3.8,0.46,3.8277408481
2020-08-31 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.71,0.46,3.7384087524,3.71,0.46,3.7384087524
2020-08-31 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.46,3.758257575,3.73,0.46,3.758257575
2020-08-31 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.48,3.9294274392,3.9,0.48,3.9294274392
2020-08-31 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.5,3.8525835487,3.8200000000000003,0.5,3.8525835487
2020-08-31 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.53,3.7575657014,3.7199999999999998,0.53,3.7575657014
2020-08-31 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5700000000000003,0.53,3.6091273183,3.5700000000000003,0.53,3.6091273183
2020-08-31 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.56,3.3767588010000003,3.33,0.56,3.3767588010000003
2020-08-31 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.52,3.1137276695,3.07,0.52,3.1137276695
2020-08-31 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.52,2.8970502239,2.85,0.52,2.8970502239
2020-09-01 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7,0.49,2.7441027678000003,2.7,0.49,2.7441027678000003
2020-09-01 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.52,2.6612966764,2.61,0.52,2.6612966764
2020-09-01 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.52,2.5339297544,2.48,0.52,2.5339297544
2020-09-01 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.52,2.5535073918,2.5,0.52,2.5535073918
2020-09-01 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.49,2.5181342299000002,2.47,0.49,2.5181342299000002
2020-09-01 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.51,2.4438085031,2.39,0.51,2.4438085031
2020-09-01 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.35,0.51,2.404703724,2.35,0.51,2.404703724
2020-09-01 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.51,2.3265854809,2.27,0.51,2.3265854809
2020-09-01 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.51,2.3265854809,2.27,0.51,2.3265854809
2020-09-01 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.32,0.5,2.3732677894,2.32,0.5,2.3732677894
2020-09-01 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.51,2.3265854809,2.27,0.51,2.3265854809
2020-09-01 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.31,0.53,2.370021097,2.31,0.53,2.370021097
2020-09-01 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.49,2.5868320394,2.54,0.49,2.5868320394
2020-09-01 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.52,2.9167276184,2.87,0.52,2.9167276184
2020-09-01 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.01,0.52,3.0545867151,3.01,0.52,3.0545867151
2020-09-01 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.42,3.4953254498,3.47,0.42,3.4953254498
2020-09-01 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.34,3.8052200988,3.79,0.34,3.8052200988
2020-09-01 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.33,4.0933238328,4.08,0.33,4.0933238328
2020-09-01 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.32,4.3617542343,4.35,0.32,4.3617542343
2020-09-01 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.32,4.2819738439,4.27,0.32,4.2819738439
2020-09-01 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.39,4.3375684433,4.32,0.39,4.3375684433
2020-09-01 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.41000000000000003,4.4190609862,4.4,0.41000000000000003,4.4190609862
2020-09-01 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.45,0.38,4.4661952488,4.45,0.38,4.4661952488
2020-09-01 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.33,4.5619513369,4.55,0.33,4.5619513369
2020-09-01 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.34,4.4031466021,4.39,0.34,4.4031466021
2020-09-01 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.34,4.2735465365,4.26,0.34,4.2735465365
2020-09-01 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.34,4.2137394319,4.2,0.34,4.2137394319
2020-09-01 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.34,4.1140734072,4.1,0.34,4.1140734072
2020-09-01 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.1,0.29,4.1102433018,4.1,0.29,4.1102433018
2020-09-01 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.29,4.1401690787,4.13,0.29,4.1401690787
2020-09-01 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.01,0.29,4.020472609,4.01,0.29,4.020472609
2020-09-01 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.26,4.0383783874,4.03,0.26,4.0383783874
2020-09-01 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.28,4.1694124286,4.16,0.28,4.1694124286
2020-09-01 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.14,0.34,4.1539378907,4.14,0.34,4.1539378907
2020-09-01 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.33,4.1431630429,4.13,0.33,4.1431630429
2020-09-01 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.30000000000000004,4.2206753014,4.21,0.30000000000000004,4.2206753014
2020-09-01 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.36,4.2452915094,4.23,0.36,4.2452915094
2020-09-01 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.29,0.41000000000000003,4.3095475401,4.29,0.41000000000000003,4.3095475401
2020-09-01 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.47000000000000003,4.27590926,4.25,0.47000000000000003,4.27590926
2020-09-01 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.38,4.2271148553,4.21,0.38,4.2271148553
2020-09-01 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.38,4.1673612754,4.15,0.38,4.1673612754
2020-09-01 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.26,0.38,4.2769147759,4.26,0.38,4.2769147759
2020-09-01 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.18,0.38,4.1972371865,4.18,0.38,4.1972371865
2020-09-01 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.99,0.42,4.0120443667,3.99,0.42,4.0120443667
2020-09-01 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.43,3.7745728235,3.75,0.43,3.7745728235
2020-09-01 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.43,3.496541148,3.47,0.43,3.496541148
2020-09-01 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.24,0.45,3.2711007322,3.24,0.45,3.2711007322
2020-09-01 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.06,0.44,3.0914721412,3.06,0.44,3.0914721412
2020-09-02 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.89,0.44,2.9233029265,2.89,0.44,2.9233029265
2020-09-02 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.79,0.49,2.8327018904,2.79,0.49,2.8327018904
2020-09-02 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.48,2.7128029785,2.67,0.48,2.7128029785
2020-09-02 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.48,2.7128029785,2.67,0.48,2.7128029785
2020-09-02 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.41000000000000003,2.6815294143,2.65,0.41000000000000003,2.6815294143
2020-09-02 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.59,0.45,2.6288020085,2.59,0.45,2.6288020085
2020-09-02 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.47000000000000003,2.5634547002,2.52,0.47000000000000003,2.5634547002
2020-09-02 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.47000000000000003,2.5241434191,2.48,0.47000000000000003,2.5241434191
2020-09-02 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.47000000000000003,2.4750353533,2.43,0.47000000000000003,2.4750353533
2020-09-02 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.45,2.5303359461,2.49,0.45,2.5303359461
2020-09-02 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.45,2.4909837414,2.45,0.45,2.4909837414
2020-09-02 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.48,2.5653069992,2.52,0.48,2.5653069992
2020-09-02 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.47000000000000003,2.7012034355,2.66,0.47000000000000003,2.7012034355
2020-09-02 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.44,2.9925240183,2.96,0.44,2.9925240183
2020-09-02 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.15,0.45,3.1819805153,3.15,0.45,3.1819805153
2020-09-02 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.41000000000000003,3.5239324625,3.5,0.41000000000000003,3.5239324625
2020-09-02 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.8200000000000003,0.34,3.8351010416999998,3.8200000000000003,0.34,3.8351010416999998
2020-09-02 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.17,0.32,4.1822601545,4.17,0.32,4.1822601545
2020-09-02 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.30000000000000004,4.3802853788,4.37,0.30000000000000004,4.3802853788
2020-09-02 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.23,4.4659265556,4.46,0.23,4.4659265556
2020-09-02 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.22,4.7051461189,4.7,0.22,4.7051461189
2020-09-02 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.7,0.29,4.7089383092,4.7,0.29,4.7089383092
2020-09-02 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.63,0.26,4.6372944698000005,4.63,0.26,4.6372944698000005
2020-09-02 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.25,4.6667011903,4.66,0.25,4.6667011903
2020-09-02 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.26,4.6972012944,4.69,0.26,4.6972012944
2020-09-02 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.22,4.7251243370000005,4.72,0.22,4.7251243370000005
2020-09-02 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.43,0.27,4.4382203641,4.43,0.27,4.4382203641
2020-09-02 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.41,0.27,4.4182575751,4.41,0.27,4.4182575751
2020-09-02 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.21,4.6047909833,4.6,0.21,4.6047909833
2020-09-02 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.24,4.5862838988,4.58,0.24,4.5862838988
2020-09-02 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.25,4.5169237319,4.51,0.25,4.5169237319
2020-09-02 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.24,4.5163812948,4.51,0.24,4.5163812948
2020-09-02 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.58,0.27,4.5879516126,4.58,0.27,4.5879516126
2020-09-02 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.31,4.7201906741,4.71,0.31,4.7201906741
2020-09-02 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.33,4.7414976537,4.73,0.33,4.7414976537
2020-09-02 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.37,4.7045722441,4.69,0.37,4.7045722441
2020-09-02 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.43,4.7495052374,4.73,0.43,4.7495052374
2020-09-02 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.53,4.6403663648,4.61,0.53,4.6403663648
2020-09-02 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.47000000000000003,4.5742103144,4.55,0.47000000000000003,4.5742103144
2020-09-02 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.44,4.6608153793,4.64,0.44,4.6608153793
2020-09-02 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.53,0.41000000000000003,4.5485162416,4.53,0.41000000000000003,4.5485162416
2020-09-02 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.38,0.41000000000000003,4.3991476447,4.38,0.41000000000000003,4.3991476447
2020-09-02 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.42,4.2308982498,4.21,0.42,4.2308982498
2020-09-02 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.04,0.45,4.0649846248,4.04,0.45,4.0649846248
2020-09-02 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.49,3.8017101415,3.77,0.49,3.8017101415
2020-09-02 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.61,0.46,3.6391894702,3.61,0.46,3.6391894702
2020-09-02 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.31,0.47000000000000003,3.3432020579,3.31,0.47000000000000003,3.3432020579
2020-09-02 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.11,0.47000000000000003,3.1453139748,3.11,0.47000000000000003,3.1453139748
2020-09-03 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.94,0.46,2.9757688082,2.94,0.46,2.9757688082
2020-09-03 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.85,0.48,2.890138405,2.85,0.48,2.890138405
2020-09-03 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.76,0.48,2.8014282072,2.76,0.48,2.8014282072
2020-09-03 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.46,2.7684833393,2.73,0.46,2.7684833393
2020-09-03 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.46,2.7290474529,2.69,0.46,2.7290474529
2020-09-03 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.46,2.6896282271,2.65,0.46,2.6896282271
2020-09-03 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.49,2.6064727123,2.56,0.49,2.6064727123
2020-09-03 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.49,2.5868320394,2.54,0.49,2.5868320394
2020-09-03 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.49,2.5475674672,2.5,0.49,2.5475674672
2020-09-03 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.52,0.49,2.5671969149000002,2.52,0.49,2.5671969149000002
2020-09-03 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.5,2.5299011838,2.48,0.5,2.5299011838
2020-09-03 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.5,2.6181863952,2.5700000000000003,0.5,2.6181863952
2020-09-03 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.48,2.722645772,2.68,0.48,2.722645772
2020-09-03 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.47000000000000003,2.9970819141,2.96,0.47000000000000003,2.9970819141
2020-09-03 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.18,0.41000000000000003,3.2063218803,3.18,0.41000000000000003,3.2063218803
2020-09-03 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.41000000000000003,3.6034011711,3.58,0.41000000000000003,3.6034011711
2020-09-03 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.35000000000000003,3.9256337068000002,3.91,0.35000000000000003,3.9256337068000002
2020-09-03 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.25,0.31,4.2612908842,4.25,0.31,4.2612908842
2020-09-03 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.29,4.5193141073,4.51,0.29,4.5193141073
2020-09-03 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.29,4.7688258513,4.76,0.29,4.7688258513
2020-09-03 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.29,4.838698172,4.83,0.29,4.838698172
2020-09-03 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.97,0.26,4.9767961582,4.97,0.26,4.9767961582
2020-09-03 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.85,0.28,4.8580757507,4.85,0.28,4.8580757507
2020-09-03 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.95,0.23,4.9553405534,4.95,0.23,4.9553405534
2020-09-03 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.02,0.28,5.027802701,5.02,0.28,5.027802701
2020-09-03 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.05,0.30000000000000004,5.0589030432,5.05,0.30000000000000004,5.0589030432
2020-09-03 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.30000000000000004,4.9890279614,4.98,0.30000000000000004,4.9890279614
2020-09-03 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.96,0.30000000000000004,4.9690642982,4.96,0.30000000000000004,4.9690642982
2020-09-03 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.28,4.8381091348,4.83,0.28,4.8381091348
2020-09-03 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,5.01,0.22,5.014828013,5.01,0.22,5.014828013
2020-09-03 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.76,0.22,4.7650813214,4.76,0.22,4.7650813214
2020-09-03 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.24,4.6462027506,4.64,0.24,4.6462027506
2020-09-03 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.61,0.23,4.6157339611,4.61,0.23,4.6157339611
2020-09-03 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.72,0.28,4.728297791,4.72,0.28,4.728297791
2020-09-03 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.68,0.30000000000000004,4.6896055271,4.68,0.30000000000000004,4.6896055271
2020-09-03 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.34,4.6624135381,4.65,0.34,4.6624135381
2020-09-03 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.34,4.5626856127,4.55,0.34,4.5626856127
2020-09-03 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5600000000000005,0.38,4.5758059399,4.5600000000000005,0.38,4.5758059399
2020-09-03 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.38,4.4761590678,4.46,0.38,4.4761590678
2020-09-03 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.41000000000000003,4.4190609862,4.4,0.41000000000000003,4.4190609862
2020-09-03 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.41000000000000003,4.3394124026,4.32,0.41000000000000003,4.3394124026
2020-09-03 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.39,4.3873682316,4.37,0.39,4.3873682316
2020-09-03 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.39,4.1782412568,4.16,0.39,4.1782412568
2020-09-03 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.44,4.0241272346,4.0,0.44,4.0241272346
2020-09-03 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.46,3.7483329628,3.7199999999999998,0.46,3.7483329628
2020-09-03 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.46,3.5201846542,3.49,0.46,3.5201846542
2020-09-03 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.22,0.45,3.2512920509,3.22,0.45,3.2512920509
2020-09-03 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.07,0.45,3.1028051824,3.07,0.45,3.1028051824
2020-09-04 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.9,0.45,2.9347061182000003,2.9,0.45,2.9347061182000003
2020-09-04 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.81,0.51,2.8559061609,2.81,0.51,2.8559061609
2020-09-04 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.67,0.52,2.7201654361000003,2.67,0.52,2.7201654361000003
2020-09-04 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.63,0.51,2.6789923479,2.63,0.51,2.6789923479
2020-09-04 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.56,0.51,2.6103064954,2.56,0.51,2.6103064954
2020-09-04 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.46,2.5813174931000002,2.54,0.46,2.5813174931000002
2020-09-04 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.47000000000000003,2.5044959573,2.46,0.47000000000000003,2.5044959573
2020-09-04 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.47000000000000003,2.4455878639,2.4,0.47000000000000003,2.4455878639
2020-09-04 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.4,0.49,2.4495101551,2.4,0.49,2.4495101551
2020-09-04 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.46,2.4240462042,2.38,0.46,2.4240462042
2020-09-04 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.48,2.4279209213,2.38,0.48,2.4279209213
2020-09-04 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.47,0.48,2.5162074636,2.47,0.48,2.5162074636
2020-09-04 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.61,0.48,2.6537709018999998,2.61,0.48,2.6537709018999998
2020-09-04 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.43,3.0702605753,3.04,0.43,3.0702605753
2020-09-04 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.42,3.2770260908,3.25,0.42,3.2770260908
2020-09-04 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.4,3.6420323996,3.62,0.4,3.6420323996
2020-09-04 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.33,3.9836917551,3.9699999999999998,0.33,3.9836917551
2020-09-04 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.24,0.30000000000000004,4.2505999577,4.24,0.30000000000000004,4.2505999577
2020-09-04 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.4,0.33,4.4123576464,4.4,0.33,4.4123576464
2020-09-04 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.28,4.3989203221,4.39,0.28,4.3989203221
2020-09-04 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.6,0.24,4.6062566146,4.6,0.24,4.6062566146
2020-09-04 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.62,0.33,4.6317707197,4.62,0.33,4.6317707197
2020-09-04 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.49,0.38,4.5060514866,4.49,0.38,4.5060514866
2020-09-04 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.59,0.34,4.602575366,4.59,0.34,4.602575366
2020-09-04 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.66,0.34,4.6723869703,4.66,0.34,4.6723869703
2020-09-04 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.57,0.34,4.5826302491,4.57,0.34,4.5826302491
2020-09-04 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.48,0.35000000000000003,4.4936510768,4.48,0.35000000000000003,4.4936510768
2020-09-04 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.34,4.482912,4.47,0.34,4.482912
2020-09-04 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.34,4.3333589743,4.32,0.34,4.3333589743
2020-09-04 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.34,4.3333589743,4.32,0.34,4.3333589743
2020-09-04 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.27,0.32,4.2819738439,4.27,0.32,4.2819738439
2020-09-04 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.32,0.35000000000000003,4.3341550503,4.32,0.35000000000000003,4.3341550503
2020-09-04 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.31,0.34,4.3233898737,4.31,0.34,4.3233898737
2020-09-04 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.4,4.3882684512,4.37,0.4,4.3882684512
2020-09-04 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.34,0.4,4.3583941997,4.34,0.4,4.3583941997
2020-09-04 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.44,4.2528225921,4.23,0.44,4.2528225921
2020-09-04 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.23,0.44,4.2528225921,4.23,0.44,4.2528225921
2020-09-04 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.15,0.49,4.1788275868,4.15,0.49,4.1788275868
2020-09-04 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.13,0.53,4.1638683937,4.13,0.53,4.1638683937
2020-09-04 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.55,4.1069940346,4.07,0.55,4.1069940346
2020-09-04 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.46,4.0760397447,4.05,0.46,4.0760397447
2020-09-04 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9699999999999998,0.46,3.9965610217,3.9699999999999998,0.46,3.9965610217
2020-09-04 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.5,3.8624991909,3.83,0.5,3.8624991909
2020-09-04 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.64,0.52,3.6769552622,3.64,0.52,3.6769552622
2020-09-04 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.44,0.52,3.4790803383,3.44,0.52,3.4790803383
2020-09-04 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.55,3.3751148129,3.33,0.55,3.3751148129
2020-09-04 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.14,0.55,3.1878048874,3.14,0.55,3.1878048874
2020-09-04 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.91,0.53,2.9578708559,2.91,0.53,2.9578708559
2020-09-05 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.77,0.53,2.820248216,2.77,0.53,2.820248216
2020-09-05 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.69,0.55,2.7456511068,2.69,0.55,2.7456511068
2020-09-05 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5300000000000002,0.5700000000000001,2.5934147374,2.5300000000000002,0.5700000000000001,2.5934147374
2020-09-05 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.55,2.5500196078,2.49,0.55,2.5500196078
2020-09-05 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.53,2.4871268564,2.43,0.53,2.4871268564
2020-09-05 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.38,0.54,2.4404917537,2.38,0.54,2.4404917537
2020-09-05 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.54,2.3528068344,2.29,0.54,2.3528068344
2020-09-05 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.56,2.3089391503,2.24,0.56,2.3089391503
2020-09-05 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.54,2.3041701326,2.24,0.54,2.3041701326
2020-09-05 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.51,2.3363432967,2.2800000000000002,0.51,2.3363432967
2020-09-05 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.55,2.3065341966,2.24,0.55,2.3065341966
2020-09-05 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.55,2.3356797726,2.27,0.55,2.3356797726
2020-09-05 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.54,2.4502448857,2.39,0.54,2.4502448857
2020-09-05 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.65,0.51,2.6986292817,2.65,0.51,2.6986292817
2020-09-05 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.71,0.48,2.7521809534,2.71,0.48,2.7521809534
2020-09-05 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.93,0.48,2.9690570894,2.93,0.48,2.9690570894
2020-09-05 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.1,0.49,3.1384868966,3.1,0.49,3.1384868966
2020-09-05 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.49,3.3658579887,3.33,0.49,3.3658579887
2020-09-05 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.4,3.5128478475,3.49,0.4,3.5128478475
2020-09-05 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.62,0.34,3.6359317925,3.62,0.34,3.6359317925
2020-09-05 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7199999999999998,0.37,3.7383552533,3.7199999999999998,0.37,3.7383552533
2020-09-05 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.34,3.7454639232,3.73,0.34,3.7454639232
2020-09-05 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.37,3.8677383572,3.85,0.37,3.8677383572
2020-09-05 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.38,3.8289032372,3.81,0.38,3.8289032372
2020-09-05 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.41000000000000003,3.7127079066,3.69,0.41000000000000003,3.7127079066
2020-09-05 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.73,0.47000000000000003,3.7594946469,3.73,0.47000000000000003,3.7594946469
2020-09-05 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.56,0.45,3.5883283016,3.56,0.45,3.5883283016
2020-09-05 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.36,0.45,3.39,3.36,0.45,3.39
2020-09-05 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.42,0.45,3.4494782214,3.42,0.45,3.4494782214
2020-09-05 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2800000000000002,0.5,3.3178908963,3.2800000000000002,0.5,3.3178908963
2020-09-05 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.38,0.45,3.4098240424,3.38,0.45,3.4098240424
2020-09-05 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.45,3.5585671274,3.5300000000000002,0.45,3.5585671274
2020-09-05 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.41,0.45,3.4395639258,3.41,0.45,3.4395639258
2020-09-05 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5,0.5,3.5355339059,3.5,0.5,3.5355339059
2020-09-05 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.52,0.49,3.5539414739,3.52,0.49,3.5539414739
2020-09-05 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.51,3.7052665221,3.67,0.51,3.7052665221
2020-09-05 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.88,0.49,3.9108183287,3.88,0.49,3.9108183287
2020-09-05 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.53,3.8664971227000002,3.83,0.53,3.8664971227000002
2020-09-05 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.49,3.9604292697,3.93,0.49,3.9604292697
2020-09-05 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.52,3.9444264475,3.91,0.52,3.9444264475
2020-09-05 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.48,3.8698837192,3.84,0.48,3.8698837192
2020-09-05 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.45,3.9258756985,3.9,0.45,3.9258756985
2020-09-05 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.81,0.44,3.8353226722000002,3.81,0.44,3.8353226722000002
2020-09-05 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.6,0.44,3.6267892136,3.6,0.44,3.6267892136
2020-09-05 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.47,0.47000000000000003,3.5016853085,3.47,0.47000000000000003,3.5016853085
2020-09-05 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.25,0.51,3.2897720286,3.25,0.51,3.2897720286
2020-09-05 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.09,0.52,3.1334485794,3.09,0.52,3.1334485794
2020-09-05 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.96,0.54,3.0088536023,2.96,0.54,3.0088536023
2020-09-06 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.7800000000000002,0.52,2.8282149847999998,2.7800000000000002,0.52,2.8282149847999998
2020-09-06 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.52,2.6907248094,2.64,0.52,2.6907248094
2020-09-06 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.5,2.598557292,2.55,0.5,2.598557292
2020-09-06 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5,0.5,2.5495097568,2.5,0.5,2.5495097568
2020-09-06 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.49,2.4985195617000002,2.45,0.49,2.4985195617000002
2020-09-06 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.49,2.4691091511,2.42,0.49,2.4691091511
2020-09-06 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.49,2.3907530194,2.34,0.49,2.3907530194
2020-09-06 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.49,2.3222833591,2.27,0.49,2.3222833591
2020-09-06 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.26,0.49,2.3125094594,2.26,0.49,2.3125094594
2020-09-06 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.27,0.49,2.3222833591,2.27,0.49,2.3222833591
2020-09-06 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.24,0.49,2.2929675096,2.24,0.49,2.2929675096
2020-09-06 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.29,0.49,2.3418368859,2.29,0.49,2.3418368859
2020-09-06 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.33,0.51,2.3851624683,2.33,0.51,2.3851624683
2020-09-06 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.5700000000000003,0.53,2.6240807914,2.5700000000000003,0.53,2.6240807914
2020-09-06 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.5700000000000001,2.6617475463,2.6,0.5700000000000001,2.6617475463
2020-09-06 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.55,2.7358545283,2.68,0.55,2.7358545283
2020-09-06 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.8200000000000003,0.51,2.8657459762,2.8200000000000003,0.51,2.8657459762
2020-09-06 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.51,3.072621031,3.03,0.51,3.072621031
2020-09-06 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.46,3.292294033,3.26,0.46,3.292294033
2020-09-06 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.49,0.47000000000000003,3.5215053599,3.49,0.47000000000000003,3.5215053599
2020-09-06 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.58,0.45,3.608171282,3.58,0.45,3.608171282
2020-09-06 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.69,0.43,3.7149697172,3.69,0.43,3.7149697172
2020-09-06 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.43,3.8640005176,3.84,0.43,3.8640005176
2020-09-06 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.93,0.45,3.9556794612,3.93,0.45,3.9556794612
2020-09-06 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.84,0.46,3.8674539428,3.84,0.46,3.8674539428
2020-09-06 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.08,0.44,4.1036569057,4.08,0.44,4.1036569057
2020-09-06 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.42,3.9225501909,3.9,0.42,3.9225501909
2020-09-06 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.91,0.42,3.9324928481,3.91,0.42,3.9324928481
2020-09-06 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.96,0.45,3.9854861686,3.96,0.45,3.9854861686
2020-09-06 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.83,0.48,3.8599611397,3.83,0.48,3.8599611397
2020-09-06 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.79,0.36,3.8070592325,3.79,0.36,3.8070592325
2020-09-06 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.42,3.6740849201,3.65,0.42,3.6740849201
2020-09-06 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.44,3.7955895458,3.77,0.44,3.7955895458
2020-09-06 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.68,0.47000000000000003,3.7098921817,3.68,0.47000000000000003,3.7098921817
2020-09-06 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.77,0.47000000000000003,3.7991841229,3.77,0.47000000000000003,3.7991841229
2020-09-06 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.86,0.47000000000000003,3.8885087116,3.86,0.47000000000000003,3.8885087116
2020-09-06 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.95,0.53,3.985398349,3.95,0.53,3.985398349
2020-09-06 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.54,4.1056668155,4.07,0.54,4.1056668155
2020-09-06 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.0,0.5,4.0311288741,4.0,0.5,4.0311288741
2020-09-06 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.9,0.53,3.9358480662,3.9,0.53,3.9358480662
2020-09-06 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.85,0.51,3.8836323204000003,3.85,0.51,3.8836323204000003
2020-09-06 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.05,0.54,4.0858414066,4.05,0.54,4.0858414066
2020-09-06 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.87,0.52,3.9047791231,3.87,0.52,3.9047791231
2020-09-06 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.67,0.52,3.706656175,3.67,0.52,3.706656175
2020-09-06 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.5300000000000002,0.52,3.5680947297,3.5300000000000002,0.52,3.5680947297
2020-09-06 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.21,0.55,3.2567775484,3.21,0.55,3.2567775484
2020-09-06 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.03,0.53,3.0760039012,3.03,0.53,3.0760039012
2020-09-06 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.87,0.48,2.9098625397,2.87,0.48,2.9098625397
2020-09-07 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.66,0.5,2.7065845636,2.66,0.5,2.7065845636
2020-09-07 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.48,2.6439364591,2.6,0.48,2.6439364591
2020-09-07 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.49,0.48,2.5358430551,2.49,0.48,2.5358430551
2020-09-07 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.46,0.48,2.5063918289,2.46,0.48,2.5063918289
2020-09-07 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.46,2.463331078,2.42,0.46,2.463331078
2020-09-07 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.39,0.49,2.4397130979,2.39,0.49,2.4397130979
2020-09-07 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.34,0.46,2.3847851056,2.34,0.46,2.3847851056
2020-09-07 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.49,2.3516164653000002,2.3,0.49,2.3516164653000002
2020-09-07 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.49,2.3516164653000002,2.3,0.49,2.3516164653000002
2020-09-07 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.3,0.45,2.3436083291,2.3,0.45,2.3436083291
2020-09-07 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.2800000000000002,0.48,2.3299785407,2.2800000000000002,0.48,2.3299785407
2020-09-07 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.46,2.463331078,2.42,0.46,2.463331078
2020-09-07 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.55,0.45,2.5894014752,2.55,0.45,2.5894014752
2020-09-07 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.92,0.43,2.9514911486,2.92,0.43,2.9514911486
2020-09-07 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.2,0.45,3.2314857264,3.2,0.45,3.2314857264
2020-09-07 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.65,0.42,3.6740849201,3.65,0.42,3.6740849201
2020-09-07 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.07,0.37,4.0867835764,4.07,0.37,4.0867835764
2020-09-07 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.33,0.32,4.341808379,4.33,0.32,4.341808379
2020-09-07 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.47,0.32,4.4814395009,4.47,0.32,4.4814395009
2020-09-07 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.27,4.5180748112,4.51,0.27,4.5180748112
2020-09-07 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.69,0.27,4.6977654262,4.69,0.27,4.6977654262
2020-09-07 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.71,0.30000000000000004,4.7195444695,4.71,0.30000000000000004,4.7195444695
2020-09-07 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.25,4.6567155808,4.65,0.25,4.6567155808
2020-09-07 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.67,0.24,4.676162957,4.67,0.24,4.676162957
2020-09-07 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.82,0.27,4.8275563176,4.82,0.27,4.8275563176
2020-09-07 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.25,4.8963864227,4.89,0.25,4.8963864227
2020-09-07 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.89,0.32,4.9004591622,4.89,0.32,4.9004591622
2020-09-07 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.78,0.35000000000000003,4.7927966783,4.78,0.35000000000000003,4.7927966783
2020-09-07 14:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.31,4.7601050409,4.75,0.31,4.7601050409
2020-09-07 14:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.73,0.28,4.7382802788,4.73,0.28,4.7382802788
2020-09-07 15:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.55,0.33,4.5619513369,4.55,0.33,4.5619513369
2020-09-07 15:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.37,0.34,4.3832065888,4.37,0.34,4.3832065888
2020-09-07 16:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.64,0.27,4.6478489648,4.64,0.27,4.6478489648
2020-09-07 16:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.65,0.27,4.6578321138,4.65,0.27,4.6578321138
2020-09-07 17:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.52,0.33,4.53203045,4.52,0.33,4.53203045
2020-09-07 17:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.5,0.37,4.515185489,4.5,0.37,4.515185489
2020-09-07 18:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.45,4.4826443089,4.46,0.45,4.4826443089
2020-09-07 18:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.46,0.44,4.4816514813,4.46,0.44,4.4816514813
2020-09-07 19:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.39,0.44,4.4119950136,4.39,0.44,4.4119950136
2020-09-07 19:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.35,0.42,4.370228827,4.35,0.42,4.370228827
2020-09-07 20:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.21,0.44,4.232930427,4.21,0.44,4.232930427
2020-09-07 20:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.36,0.44,4.3821455932,4.36,0.44,4.3821455932
2020-09-07 21:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.2,0.44,4.2229847265,4.2,0.44,4.2229847265
2020-09-07 21:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.03,0.44,4.0539486923,4.03,0.44,4.0539486923
2020-09-07 22:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.75,0.45,3.7769034936,3.75,0.45,3.7769034936
2020-09-07 22:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.45,0.53,3.4904727474,3.45,0.53,3.4904727474
2020-09-07 23:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.26,0.51,3.2996514967,3.26,0.51,3.2996514967
2020-09-07 23:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.5,3.0808440402,3.04,0.5,3.0808440402
2020-09-08 00:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.83,0.5,2.8738301968,2.83,0.5,2.8738301968
2020-09-08 00:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.73,0.52,2.7790825824,2.73,0.52,2.7790825824
2020-09-08 01:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.62,0.52,2.6711046404000003,2.62,0.52,2.6711046404000003
2020-09-08 01:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.64,0.53,2.6926752496,2.64,0.53,2.6926752496
2020-09-08 02:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.6,0.5,2.647640459,2.6,0.5,2.647640459
2020-09-08 02:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.54,0.5,2.5887448696,2.54,0.5,2.5887448696
2020-09-08 03:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.47000000000000003,2.5241434191,2.48,0.47000000000000003,2.5241434191
2020-09-08 03:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.43,0.49,2.4789110512,2.43,0.49,2.4789110512
2020-09-08 04:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.42,0.49,2.4691091511,2.42,0.49,2.4691091511
2020-09-08 04:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.48,0.47000000000000003,2.5241434191,2.48,0.47000000000000003,2.5241434191
2020-09-08 05:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.45,0.46,2.4928096598,2.45,0.46,2.4928096598
2020-09-08 05:30:00,0.0,0.0,0.0,0.0,0.0,0.0,2.51,0.47000000000000003,2.5536248746,2.51,0.47000000000000003,2.5536248746
2020-09-08 06:00:00,0.0,0.0,0.0,0.0,0.0,0.0,2.68,0.44,2.7158792314999998,2.68,0.44,2.7158792314999998
2020-09-08 06:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.04,0.44,3.0716770664,3.04,0.44,3.0716770664
2020-09-08 07:00:00,0.0,0.0,0.0,0.0,0.0,0.0,3.33,0.39,3.3527600570000002,3.33,0.39,3.3527600570000002
2020-09-08 07:30:00,0.0,0.0,0.0,0.0,0.0,0.0,3.7800000000000002,0.36,3.7971041598,3.7800000000000002,0.36,3.7971041598
2020-09-08 08:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.16,0.31,4.1715344898,4.16,0.31,4.1715344898
2020-09-08 08:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.51,0.30000000000000004,4.519966814,4.51,0.30000000000000004,4.519966814
2020-09-08 09:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.75,0.31,4.7601050409,4.75,0.31,4.7601050409
2020-09-08 09:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.79,0.27,4.7976035684,4.79,0.27,4.7976035684
2020-09-08 10:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.93,0.27,4.9373879734,4.93,0.27,4.9373879734
2020-09-08 10:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.98,0.27,4.9873139063,4.98,0.27,4.9873139063
2020-09-08 11:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.0,0.27,5.0072846933,5.0,0.27,5.0072846933
2020-09-08 11:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.99,0.26,4.996768956,4.99,0.26,4.996768956
2020-09-08 12:00:00,0.0,0.0,0.0,0.0,0.0,0.0,5.0,0.23,5.0052872045,5.0,0.23,5.0052872045
2020-09-08 12:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.99,0.25,4.9962586002,4.99,0.25,4.9962586002
2020-09-08 13:00:00,0.0,0.0,0.0,0.0,0.0,0.0,4.92,0.29,4.9285393374,4.92,0.29,4.9285393374
2020-09-08 13:30:00,0.0,0.0,0.0,0.0,0.0,0.0,4.83,0.31,4.8399380161,4.83,0.31,4.8399380161
2020-09-08 14:00:00,2.03,0.19,2.0388722373,2.03,0.19,2.0388722373,4.05,0.25,4.0577087131,4.05,0.25,4.0577087131
2020-09-08 14:30:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,2.42,0.14,2.4240462042,2.42,0.14,2.4240462042
2020-09-08 15:00:00,2.37,1.08,2.6044769149,2.37,1.08,2.6044769149,2.68,-0.91,2.8302826714,2.68,-0.91,2.8302826714
2020-09-08 15:30:00,2.05,1.15,2.3505318547,2.05,1.15,2.3505318547,2.66,-0.91,2.8113519879,2.66,-0.91,2.8113519879
2020-09-08 16:00:00,2.11,0.74,2.2360008945,2.11,0.74,2.2360008945,2.69,-0.55,2.7456511068,2.69,-0.55,2.7456511068
2020-09-08 16:30:00,2.19,0.74,2.3116444363,2.19,0.74,2.3116444363,2.79,-0.47000000000000003,2.8293108702,2.79,-0.47000000000000003,2.8293108702
2020-09-08 17:00:00,2.19,0.75,2.3148650069,2.19,0.75,2.3148650069,2.79,-0.45,2.8260573243,2.79,-0.45,2.8260573243
2020-09-08 17:30:00,2.19,0.76,2.3181242417,2.19,0.76,2.3181242417,2.7800000000000002,-0.43,2.8130588334,2.7800000000000002,-0.43,2.8130588334
2020-09-08 18:00:00,2.22,0.75,2.3432669502,2.22,0.75,2.3432669502,2.81,-0.43,2.8427099747,2.81,-0.43,2.8427099747
2020-09-08 18:30:00,2.24,0.79,2.375226305,2.24,0.79,2.375226305,2.84,-0.39,2.8666531007,2.84,-0.39,2.8666531007
2020-09-08 19:00:00,2.17,0.8,2.3127689033,2.17,0.8,2.3127689033,2.76,-0.37,2.784690288,2.76,-0.37,2.784690288
2020-09-08 19:30:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.7,-0.4,2.7294688128,2.7,-0.4,2.7294688128
2020-09-08 20:00:00,2.12,0.77,2.2555043782,2.12,0.77,2.2555043782,2.7,-0.4,2.7294688128,2.7,-0.4,2.7294688128
2020-09-08 20:30:00,2.11,0.77,2.2461077445,2.11,0.77,2.2461077445,2.68,-0.4,2.7096863287,2.68,-0.4,2.7096863287
2020-09-08 21:00:00,2.05,0.77,2.1898401768,2.05,0.77,2.1898401768,2.62,-0.42,2.6534505836999998,2.62,-0.42,2.6534505836999998
2020-09-08 21:30:00,1.97,0.8,2.1262408142,1.97,0.8,2.1262408142,2.52,-0.4,2.5515485494,2.52,-0.4,2.5515485494
2020-09-08 22:00:00,1.8599999999999999,0.8200000000000001,2.0327321516,1.8599999999999999,0.8200000000000001,2.0327321516,2.37,-0.4,2.4035182546,2.37,-0.4,2.4035182546
2020-09-08 22:30:00,1.73,0.66,1.8516209115,1.73,0.66,1.8516209115,2.19,-0.18,2.1973848093,2.19,-0.18,2.1973848093
2020-09-08 23:00:00,1.6400000000000001,0.30000000000000004,1.6672132437,1.6400000000000001,0.30000000000000004,1.6672132437,2.01,0.21,2.0209403752,2.01,0.21,2.0209403752
2020-09-08 23:30:00,1.54,0.30000000000000004,1.5689486926,1.54,0.30000000000000004,1.5689486926,1.8900000000000001,0.21,1.901630879,1.8900000000000001,0.21,1.901630879
2020-09-09 00:00:00,1.4100000000000001,0.6900000000000001,1.5697770542,1.4100000000000001,0.6900000000000001,1.5697770542,1.8,-0.21,1.8122085973000002,1.8,-0.21,1.8122085973000002
2020-09-09 00:30:00,1.33,0.8200000000000001,1.5624659996,1.33,0.8200000000000001,1.5624659996,1.73,-0.30000000000000004,1.7558188973000002,1.73,-0.30000000000000004,1.7558188973000002
2020-09-09 01:00:00,1.28,0.8,1.5094369811,1.28,0.8,1.5094369811,1.67,-0.32,1.7003823100000002,1.67,-0.32,1.7003823100000002
2020-09-09 01:30:00,1.26,0.8,1.4925146565,1.26,0.8,1.4925146565,1.65,-0.32,1.6807438828999999,1.65,-0.32,1.6807438828999999
2020-09-09 02:00:00,1.25,0.8,1.484082208,1.25,0.8,1.484082208,1.6400000000000001,-0.32,1.6709278859,1.6400000000000001,-0.32,1.6709278859
2020-09-09 02:30:00,1.21,0.8,1.4505516192,1.21,0.8,1.4505516192,1.5899999999999999,-0.32,1.6218816233000002,1.5899999999999999,-0.32,1.6218816233000002
2020-09-09 03:00:00,1.18,0.8,1.425622671,1.18,0.8,1.425622671,1.55,-0.33,1.5847397263,1.55,-0.33,1.5847397263
2020-09-09 03:30:00,1.17,0.8,1.4173566947,1.17,0.8,1.4173566947,1.54,-0.33,1.574960317,1.54,-0.33,1.574960317
2020-09-09 04:00:00,1.17,0.8,1.4173566947,1.17,0.8,1.4173566947,1.54,-0.33,1.574960317,1.54,-0.33,1.574960317
2020-09-09 04:30:00,1.17,0.79,1.4117365193,1.17,0.79,1.4117365193,1.54,-0.33,1.574960317,1.54,-0.33,1.574960317
2020-09-09 05:00:00,1.17,0.79,1.4117365193,1.17,0.79,1.4117365193,1.54,-0.33,1.574960317,1.54,-0.33,1.574960317
2020-09-09 05:30:00,1.19,0.79,1.428355698,1.19,0.79,1.428355698,1.56,-0.33,1.5945218719,1.56,-0.33,1.5945218719
2020-09-09 06:00:00,1.25,0.78,1.4733974345,1.25,0.78,1.4733974345,1.6400000000000001,-0.33,1.6728717823,1.6400000000000001,-0.33,1.6728717823
2020-09-09 06:30:00,1.48,0.4,1.5331014317,1.48,0.4,1.5331014317,1.8399999999999999,0.05,1.8406792225,1.8399999999999999,0.05,1.8406792225
2020-09-09 07:00:00,1.6400000000000001,0.24,1.6574679484,1.6400000000000001,0.24,1.6574679484,2.01,0.15,2.0155892439,2.01,0.15,2.0155892439
2020-09-09 07:30:00,1.85,0.48,1.9112561314,1.85,0.48,1.9112561314,2.32,-0.07,2.3210557942,2.32,-0.07,2.3210557942
2020-09-09 08:00:00,1.99,0.71,2.112865353,1.99,0.71,2.112865353,2.55,-0.39,2.5796511392,2.55,-0.39,2.5796511392
2020-09-09 08:30:00,2.09,0.71,2.2073060504,2.09,0.71,2.2073060504,2.68,-0.38,2.7068062361000003,2.68,-0.38,2.7068062361000003
2020-09-09 09:00:00,2.22,0.54,2.2847319318,2.22,0.54,2.2847319318,2.79,-0.22,2.7986603938,2.79,-0.22,2.7986603938
2020-09-09 09:30:00,2.3,0.21,2.309567059,2.3,0.21,2.309567059,2.81,0.15,2.8140007107000002,2.81,0.15,2.8140007107000002
2020-09-09 10:00:00,2.34,0.21,2.3494041798,2.34,0.21,2.3494041798,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2020-09-09 10:30:00,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027,2.93,0.15,2.933837078,2.93,0.15,2.933837078
2020-09-09 11:00:00,2.39,0.19,2.3975404063,2.39,0.19,2.3975404063,2.93,0.15,2.933837078,2.93,0.15,2.933837078
2020-09-09 11:30:00,2.39,0.17,2.396038397,2.39,0.17,2.396038397,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2020-09-09 12:00:00,2.45,0.17,2.4558908771,2.45,0.17,2.4558908771,3.0,0.14,3.0032648901,3.0,0.14,3.0032648901
2020-09-09 12:30:00,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2020-09-09 13:00:00,2.36,0.19,2.3676359517,2.36,0.19,2.3676359517,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2020-09-09 13:30:00,2.33,0.19,2.3377339455,2.33,0.19,2.3377339455,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2020-09-09 14:00:00,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2020-09-09 14:30:00,2.27,0.18,2.2771253808,2.27,0.18,2.2771253808,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2020-09-09 15:00:00,2.2,0.19,2.2081893035,2.2,0.19,2.2081893035,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-09 15:30:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2020-09-09 16:00:00,2.2800000000000002,0.18,2.2870942263,2.2800000000000002,0.18,2.2870942263,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-09 16:30:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.92,-0.30000000000000004,2.9353705047,2.92,-0.30000000000000004,2.9353705047
2020-09-09 17:00:00,2.37,0.72,2.4769537743,2.37,0.72,2.4769537743,3.01,-0.45,3.0434519875,3.01,-0.45,3.0434519875
2020-09-09 17:30:00,2.32,0.72,2.4291562321,2.32,0.72,2.4291562321,2.94,-0.45,2.9742393986,2.94,-0.45,2.9742393986
2020-09-09 18:00:00,2.2800000000000002,0.76,2.4033310217,2.2800000000000002,0.76,2.4033310217,2.89,-0.43,2.9218145047,2.89,-0.43,2.9218145047
2020-09-09 18:30:00,2.26,0.81,2.4007707096,2.26,0.81,2.4007707096,2.86,-0.37,2.8838342532,2.86,-0.37,2.8838342532
2020-09-09 19:00:00,2.21,0.8200000000000001,2.3572229424,2.21,0.8200000000000001,2.3572229424,2.8,-0.35000000000000003,2.8217902119,2.8,-0.35000000000000003,2.8217902119
2020-09-09 19:30:00,2.13,0.81,2.2788154818,2.13,0.81,2.2788154818,2.7,-0.38,2.7266096164,2.7,-0.38,2.7266096164
2020-09-09 20:00:00,2.15,0.79,2.2905457865,2.15,0.79,2.2905457865,2.74,-0.4,2.769043156,2.74,-0.4,2.769043156
2020-09-09 20:30:00,2.21,0.81,2.3537629447,2.21,0.81,2.3537629447,2.8,-0.38,2.8256680626,2.8,-0.38,2.8256680626
2020-09-09 21:00:00,2.09,0.81,2.2414727301,2.09,0.81,2.2414727301,2.66,-0.4,2.6899070616,2.66,-0.4,2.6899070616
2020-09-09 21:30:00,2.0,0.8,2.1540659229,2.0,0.8,2.1540659229,2.55,-0.4,2.5811818998,2.55,-0.4,2.5811818998
2020-09-09 22:00:00,1.83,0.84,2.0135789033,1.83,0.84,2.0135789033,2.33,-0.35000000000000003,2.3561409126,2.33,-0.35000000000000003,2.3561409126
2020-09-09 22:30:00,1.74,0.84,1.9321490626000002,1.74,0.84,1.9321490626000002,2.23,-0.34,2.2557703784,2.23,-0.34,2.2557703784
2020-09-09 23:00:00,1.63,0.84,1.8337120821,1.63,0.84,1.8337120821,2.09,-0.36,2.1207781591,2.09,-0.36,2.1207781591
2020-09-09 23:30:00,1.51,0.8300000000000001,1.7230786401,1.51,0.8300000000000001,1.7230786401,1.9500000000000002,-0.38,1.9866806487000002,1.9500000000000002,-0.38,1.9866806487000002
2020-09-10 00:00:00,1.42,0.77,1.6153327831,1.42,0.77,1.6153327831,1.83,-0.34,1.8613167382,1.83,-0.34,1.8613167382
2020-09-10 00:30:00,1.4100000000000001,0.31,1.4436758639,1.4100000000000001,0.31,1.4436758639,1.73,0.23,1.7452220489,1.73,0.23,1.7452220489
2020-09-10 01:00:00,1.35,0.31,1.3851353724,1.35,0.31,1.3851353724,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999
2020-09-10 01:30:00,1.35,0.31,1.3851353724,1.35,0.31,1.3851353724,1.65,0.23,1.6659531805999999,1.65,0.23,1.6659531805999999
2020-09-10 02:00:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347
2020-09-10 02:30:00,1.3,0.31,1.3364505227999999,1.3,0.31,1.3364505227999999,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686
2020-09-10 03:00:00,1.26,0.31,1.2975746607,1.26,0.31,1.2975746607,1.55,0.21,1.564161117,1.55,0.21,1.564161117
2020-09-10 03:30:00,1.24,0.31,1.2781627439,1.24,0.31,1.2781627439,1.53,0.21,1.5443445211,1.53,0.21,1.5443445211
2020-09-10 04:00:00,1.23,0.31,1.2684636376,1.23,0.31,1.2684636376,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2020-09-10 04:30:00,1.24,0.29,1.2734598541,1.24,0.29,1.2734598541,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2020-09-10 05:00:00,1.24,0.29,1.2734598541,1.24,0.29,1.2734598541,1.52,0.2,1.5331014317,1.52,0.2,1.5331014317
2020-09-10 05:30:00,1.27,0.29,1.3026895256,1.27,0.29,1.3026895256,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2020-09-10 06:00:00,1.31,0.29,1.34171532,1.31,0.29,1.34171532,1.6099999999999999,0.2,1.6223748026,1.6099999999999999,0.2,1.6223748026
2020-09-10 06:30:00,1.5,0.27,1.5241062955,1.5,0.27,1.5241062955,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2020-09-10 07:00:00,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924
2020-09-10 07:30:00,1.9,0.27,1.9190883252000002,1.9,0.27,1.9190883252000002,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379
2020-09-10 08:00:00,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563
2020-09-10 08:30:00,2.18,0.21,2.1900913223,2.18,0.21,2.1900913223,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2020-09-10 09:00:00,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
