Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-10 09:30:00,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2020-09-10 10:00:00,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2020-09-10 10:30:00,2.38,0.21,2.3892467432,2.38,0.21,2.3892467432,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2020-09-10 11:00:00,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379,2.86,0.14,2.8634245232,2.86,0.14,2.8634245232
2020-09-10 11:30:00,2.31,0.2,2.3186418438,2.31,0.2,2.3186418438,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2020-09-10 12:00:00,2.25,0.67,2.3476371099,2.25,0.67,2.3476371099,2.84,-0.38,2.8653097564000003,2.84,-0.38,2.8653097564000003
2020-09-10 12:30:00,2.21,0.73,2.327444951,2.21,0.73,2.327444951,2.81,-0.45,2.8458039286,2.81,-0.45,2.8458039286
2020-09-10 13:00:00,2.18,0.77,2.3119904844,2.18,0.77,2.3119904844,2.76,-0.4,2.7888348821999998,2.76,-0.4,2.7888348821999998
2020-09-10 13:30:00,2.13,0.76,2.2615260335,2.13,0.76,2.2615260335,2.71,-0.42,2.7423530043,2.71,-0.42,2.7423530043
2020-09-10 14:00:00,2.1,0.74,2.226566864,2.1,0.74,2.226566864,2.67,-0.45,2.7076558127,2.67,-0.45,2.7076558127
2020-09-10 14:30:00,2.08,0.73,2.2043819996,2.08,0.73,2.2043819996,2.64,-0.47000000000000003,2.6815107682,2.64,-0.47000000000000003,2.6815107682
2020-09-10 15:00:00,2.06,0.73,2.185520533,2.06,0.73,2.185520533,2.62,-0.48,2.6636065776,2.62,-0.48,2.6636065776
2020-09-10 15:30:00,2.04,0.74,2.1700691233000002,2.04,0.74,2.1700691233000002,2.6,-0.47000000000000003,2.6421392847,2.6,-0.47000000000000003,2.6421392847
2020-09-10 16:00:00,2.1,0.73,2.2232633672,2.1,0.73,2.2232633672,2.68,-0.48,2.722645772,2.68,-0.48,2.722645772
2020-09-10 16:30:00,2.14,0.74,2.2643321311,2.14,0.74,2.2643321311,2.7199999999999998,-0.46,2.7586228448,2.7199999999999998,-0.46,2.7586228448
2020-09-10 17:00:00,2.2,0.84,2.3549097647,2.2,0.84,2.3549097647,2.79,-0.53,2.8398943642,2.79,-0.53,2.8398943642
2020-09-10 17:30:00,2.22,0.81,2.3631546712000002,2.22,0.81,2.3631546712000002,2.79,-0.37,2.8144271175,2.79,-0.37,2.8144271175
2020-09-10 18:00:00,2.18,0.81,2.3256181974,2.18,0.81,2.3256181974,2.77,-0.39,2.7973201461,2.77,-0.39,2.7973201461
2020-09-10 18:30:00,2.21,0.8,2.3503404009,2.21,0.8,2.3503404009,2.8,-0.39,2.8270302439,2.8,-0.39,2.8270302439
2020-09-10 19:00:00,2.18,0.8,2.3221541723,2.18,0.8,2.3221541723,2.76,-0.39,2.7874181602,2.76,-0.39,2.7874181602
2020-09-10 19:30:00,2.13,0.8,2.2752802025,2.13,0.8,2.2752802025,2.7,-0.4,2.7294688128,2.7,-0.4,2.7294688128
2020-09-10 20:00:00,2.14,0.59,2.2198423367,2.14,0.59,2.2198423367,2.68,-0.15,2.6841944788000003,2.68,-0.15,2.6841944788000003
2020-09-10 20:30:00,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2020-09-10 21:00:00,2.07,0.64,2.1666794871,2.07,0.64,2.1666794871,2.5700000000000003,-0.23,2.5802713036,2.5700000000000003,-0.23,2.5802713036
2020-09-10 21:30:00,1.99,0.31,2.014000993,1.99,0.31,2.014000993,2.44,0.16,2.4452402745,2.44,0.16,2.4452402745
2020-09-10 22:00:00,1.82,0.77,1.9761831899,1.82,0.77,1.9761831899,2.34,-0.34,2.3645718429,2.34,-0.34,2.3645718429
2020-09-10 22:30:00,1.71,0.77,1.8753666307999999,1.71,0.77,1.8753666307999999,2.2,-0.32,2.2231509171,2.2,-0.32,2.2231509171
2020-09-10 23:00:00,1.58,0.8,1.7709884246,1.58,0.8,1.7709884246,2.04,-0.31,2.063419492,2.04,-0.31,2.063419492
2020-09-10 23:30:00,1.48,0.8,1.6823792676,1.48,0.8,1.6823792676,1.9300000000000002,-0.32,1.9563486397,1.9300000000000002,-0.32,1.9563486397
2020-09-11 00:00:00,1.3599999999999999,0.8,1.5778466339000001,1.3599999999999999,0.8,1.5778466339000001,1.78,-0.32,1.8085353190000002,1.78,-0.32,1.8085353190000002
2020-09-11 00:30:00,1.31,0.81,1.5401947929,1.31,0.81,1.5401947929,1.71,-0.31,1.7378722623,1.71,-0.31,1.7378722623
2020-09-11 01:00:00,1.25,0.8200000000000001,1.4949581934,1.25,0.8200000000000001,1.4949581934,1.63,-0.31,1.6592166827,1.63,-0.31,1.6592166827
2020-09-11 01:30:00,1.25,0.8200000000000001,1.4949581934,1.25,0.8200000000000001,1.4949581934,1.63,-0.29,1.6555965692,1.63,-0.29,1.6555965692
2020-09-11 02:00:00,1.22,0.8,1.458903698,1.22,0.8,1.458903698,1.6,-0.31,1.6297545828,1.6,-0.31,1.6297545828
2020-09-11 02:30:00,1.18,0.8,1.425622671,1.18,0.8,1.425622671,1.55,-0.31,1.5806960492000002,1.55,-0.31,1.5806960492000002
2020-09-11 03:00:00,1.13,0.8,1.384521578,1.13,0.8,1.384521578,1.49,-0.31,1.5219066988,1.49,-0.31,1.5219066988
2020-09-11 03:30:00,1.12,0.8,1.3763720427,1.12,0.8,1.3763720427,1.48,-0.31,1.5121177203,1.48,-0.31,1.5121177203
2020-09-11 04:00:00,1.11,0.8,1.3682470537,1.11,0.8,1.3682470537,1.46,-0.31,1.4925481567,1.46,-0.31,1.4925481567
2020-09-11 04:30:00,1.1400000000000001,0.78,1.3813037320000001,1.1400000000000001,0.78,1.3813037320000001,1.5,-0.33,1.5358710883,1.5,-0.33,1.5358710883
2020-09-11 05:00:00,1.11,0.78,1.3566502866,1.11,0.78,1.3566502866,1.46,-0.33,1.4968299837,1.46,-0.33,1.4968299837
2020-09-11 05:30:00,1.15,0.8,1.4008925726,1.15,0.8,1.4008925726,1.51,-0.32,1.543534904,1.51,-0.32,1.543534904
2020-09-11 06:00:00,1.23,0.8,1.4672763884,1.23,0.8,1.4672763884,1.6099999999999999,-0.32,1.6414932225999999,1.6099999999999999,-0.32,1.6414932225999999
2020-09-11 06:30:00,1.44,0.78,1.6376812877,1.44,0.78,1.6376812877,1.87,-0.33,1.8988944152,1.87,-0.33,1.8988944152
2020-09-11 07:00:00,1.62,0.35000000000000003,1.6573774464,1.62,0.35000000000000003,1.6573774464,2.01,0.11,2.0130076999,2.01,0.11,2.0130076999
2020-09-11 07:30:00,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364,2.29,0.2,2.2987170335,2.29,0.2,2.2987170335
2020-09-11 08:00:00,2.03,0.23,2.0429880078,2.03,0.23,2.0429880078,2.48,0.16,2.4851559307,2.48,0.16,2.4851559307
2020-09-11 08:30:00,2.16,0.21,2.170184324,2.16,0.21,2.170184324,2.65,0.15,2.654241888,2.65,0.15,2.654241888
2020-09-11 09:00:00,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618,2.79,0.15,2.7940293485,2.79,0.15,2.7940293485
2020-09-11 09:30:00,2.31,0.21,2.3195258136,2.31,0.21,2.3195258136,2.83,0.15,2.8339724769,2.83,0.15,2.8339724769
2020-09-11 10:00:00,2.37,0.21,2.3792856071,2.37,0.21,2.3792856071,2.91,0.15,2.9138634147999998,2.91,0.15,2.9138634147999998
2020-09-11 10:30:00,2.43,0.24,2.4418230894,2.43,0.24,2.4418230894,2.98,0.18,2.9854312921,2.98,0.18,2.9854312921
2020-09-11 11:00:00,2.38,0.22,2.390146439,2.38,0.22,2.390146439,2.91,0.16,2.9143953061000003,2.91,0.16,2.9143953061000003
2020-09-11 11:30:00,2.38,0.2,2.3883885781,2.38,0.2,2.3883885781,2.9,0.16,2.9044104393,2.9,0.16,2.9044104393
2020-09-11 12:00:00,2.33,0.2,2.3385679379,2.33,0.2,2.3385679379,2.86,0.16,2.8644720281,2.86,0.16,2.8644720281
2020-09-11 12:30:00,2.34,0.23,2.3512762492,2.34,0.23,2.3512762492,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346
2020-09-11 13:00:00,2.31,0.23,2.321421978,2.31,0.23,2.321421978,2.83,0.17,2.8351014091,2.83,0.17,2.8351014091
2020-09-11 13:30:00,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618,2.7800000000000002,0.15,2.7840438215,2.7800000000000002,0.15,2.7840438215
2020-09-11 14:00:00,2.18,0.19,2.1882641522,2.18,0.19,2.1882641522,2.68,0.15,2.6841944788000003,2.68,0.15,2.6841944788000003
2020-09-11 14:30:00,2.2,0.19,2.2081893035,2.2,0.19,2.2081893035,2.7,0.15,2.7041634566,2.7,0.15,2.7041634566
2020-09-11 15:00:00,2.2,0.22,2.2109726366,2.2,0.22,2.2109726366,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711
2020-09-11 15:30:00,2.11,0.26,2.1259586073,2.11,0.26,2.1259586073,2.58,0.19,2.5869866641,2.58,0.19,2.5869866641
2020-09-11 16:00:00,2.14,0.26,2.1557365331,2.14,0.26,2.1557365331,2.62,0.19,2.626880279,2.62,0.19,2.626880279
2020-09-11 16:30:00,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517
2020-09-11 17:00:00,2.21,0.26,2.2252415599,2.21,0.26,2.2252415599,2.71,0.21,2.7181243533,2.71,0.21,2.7181243533
2020-09-11 17:30:00,2.19,0.33,2.214723459,2.19,0.33,2.214723459,2.69,0.12,2.6926752496,2.69,0.12,2.6926752496
2020-09-11 18:00:00,2.13,0.41000000000000003,2.1691011963,2.13,0.41000000000000003,2.1691011963,2.66,0.06,2.6606766057,2.66,0.06,2.6606766057
2020-09-11 18:30:00,2.17,0.24,2.1832315498,2.17,0.24,2.1832315498,2.67,0.25,2.6816785788,2.67,0.25,2.6816785788
2020-09-11 19:00:00,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565,2.61,0.25,2.6219458423,2.61,0.25,2.6219458423
2020-09-11 19:30:00,2.0,0.24,2.0143485299,2.0,0.24,2.0143485299,2.46,0.25,2.472670621,2.46,0.25,2.472670621
2020-09-11 20:00:00,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616,2.46,0.24,2.4716795909,2.46,0.24,2.4716795909
2020-09-11 20:30:00,1.97,0.38,2.0063150301,1.97,0.38,2.0063150301,2.46,0.09,2.4616457909,2.46,0.09,2.4616457909
2020-09-11 21:00:00,1.94,0.27,1.9586985475,1.94,0.27,1.9586985475,2.38,0.2,2.3883885781,2.38,0.2,2.3883885781
2020-09-11 21:30:00,1.88,0.28,1.9007366992999999,1.88,0.28,1.9007366992999999,2.3,0.21,2.309567059,2.3,0.21,2.309567059
2020-09-11 22:00:00,1.77,0.34,1.8023595646000001,1.77,0.34,1.8023595646000001,2.2,0.12,2.2032702966,2.2,0.12,2.2032702966
2020-09-11 22:30:00,1.65,0.28,1.6735889579,1.65,0.28,1.6735889579,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282
2020-09-11 23:00:00,1.54,0.28,1.5652475842,1.54,0.28,1.5652475842,1.8900000000000001,0.27,1.9091883092000002,1.8900000000000001,0.27,1.9091883092000002
2020-09-11 23:30:00,1.45,0.27,1.4749237268,1.45,0.27,1.4749237268,1.78,0.27,1.8003610749,1.78,0.27,1.8003610749
2020-09-12 00:00:00,1.37,0.27,1.3963523911,1.37,0.27,1.3963523911,1.69,0.25,1.7083910559,1.69,0.25,1.7083910559
2020-09-12 00:30:00,1.31,0.30000000000000004,1.3439121995,1.31,0.30000000000000004,1.3439121995,1.6099999999999999,0.28,1.6341664542,1.6099999999999999,0.28,1.6341664542
2020-09-12 01:00:00,1.25,0.30000000000000004,1.2854960132,1.25,0.30000000000000004,1.2854960132,1.55,0.28,1.5750872992,1.55,0.28,1.5750872992
2020-09-12 01:30:00,1.25,0.28,1.2809761903,1.25,0.28,1.2809761903,1.55,0.26,1.5716551785,1.55,0.26,1.5716551785
2020-09-12 02:00:00,1.24,0.28,1.2712198866,1.24,0.28,1.2712198866,1.53,0.26,1.551934277,1.53,0.26,1.551934277
2020-09-12 02:30:00,1.22,0.28,1.2517188183,1.22,0.28,1.2517188183,1.5,0.26,1.5223665787,1.5,0.26,1.5223665787
2020-09-12 03:00:00,1.16,0.28,1.1933147112,1.16,0.28,1.1933147112,1.43,0.26,1.4534441854,1.43,0.26,1.4534441854
2020-09-12 03:30:00,1.1400000000000001,0.28,1.1738824473,1.1400000000000001,0.28,1.1738824473,1.4100000000000001,0.26,1.4337712509,1.4100000000000001,0.26,1.4337712509
2020-09-12 04:00:00,1.13,0.28,1.1641735266,1.13,0.28,1.1641735266,1.4,0.26,1.4239382009,1.4,0.26,1.4239382009
2020-09-12 04:30:00,1.13,0.28,1.1641735266,1.13,0.28,1.1641735266,1.4,0.24,1.4204224724,1.4,0.24,1.4204224724
2020-09-12 05:00:00,1.13,0.28,1.1641735266,1.13,0.28,1.1641735266,1.4,0.24,1.4204224724,1.4,0.24,1.4204224724
2020-09-12 05:30:00,1.16,0.28,1.1933147112,1.16,0.28,1.1933147112,1.43,0.26,1.4534441854,1.43,0.26,1.4534441854
2020-09-12 06:00:00,1.21,0.28,1.2419742348,1.21,0.28,1.2419742348,1.49,0.26,1.5125144627,1.49,0.26,1.5125144627
2020-09-12 06:30:00,1.32,0.28,1.3493702235,1.32,0.28,1.3493702235,1.62,0.26,1.6407315442,1.62,0.26,1.6407315442
2020-09-12 07:00:00,1.34,0.39,1.3956002293,1.34,0.39,1.3956002293,1.6800000000000002,0.11,1.683597339,1.6800000000000002,0.11,1.683597339
2020-09-12 07:30:00,1.37,0.78,1.5764834284,1.37,0.78,1.5764834284,1.78,-0.32,1.8085353190000002,1.78,-0.32,1.8085353190000002
2020-09-12 08:00:00,1.47,0.5700000000000001,1.5766420012,1.47,0.5700000000000001,1.5766420012,1.8599999999999999,-0.14,1.8652613758,1.8599999999999999,-0.14,1.8652613758
2020-09-12 08:30:00,1.6400000000000001,0.28,1.6637307474,1.6400000000000001,0.28,1.6637307474,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436
2020-09-12 09:00:00,1.75,0.26,1.7692088627,1.75,0.26,1.7692088627,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264
2020-09-12 09:30:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,2.2,0.09,2.2018401395,2.2,0.09,2.2018401395
2020-09-12 10:00:00,1.82,0.7000000000000001,1.9499743588,1.82,0.7000000000000001,1.9499743588,2.34,-0.43,2.3791805312,2.34,-0.43,2.3791805312
2020-09-12 10:30:00,1.85,0.41000000000000003,1.8948878595,1.85,0.41000000000000003,1.8948878595,2.32,-0.02,2.3200862053,2.32,-0.02,2.3200862053
2020-09-12 11:00:00,1.88,0.2,1.8906083677,1.88,0.2,1.8906083677,2.32,0.19,2.3277671705,2.32,0.19,2.3277671705
2020-09-12 11:30:00,1.8599999999999999,0.2,1.8707217858,1.8599999999999999,0.2,1.8707217858,2.29,0.19,2.2978685776,2.29,0.19,2.2978685776
2020-09-12 12:00:00,1.78,0.2,1.7912007146,1.78,0.2,1.7912007146,2.2,0.19,2.2081893035,2.2,0.19,2.2081893035
2020-09-12 12:30:00,1.83,0.21,1.842009772,1.83,0.21,1.842009772,2.24,0.21,2.2498222152,2.24,0.21,2.2498222152
2020-09-12 13:00:00,1.76,0.21,1.7724841325,1.76,0.21,1.7724841325,2.17,0.21,2.1801376103,2.17,0.21,2.1801376103
2020-09-12 13:30:00,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001,2.14,0.21,2.1502790517,2.14,0.21,2.1502790517
2020-09-12 14:00:00,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267
2020-09-12 14:30:00,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717,2.11,0.23,2.1224985277,2.11,0.23,2.1224985277
2020-09-12 15:00:00,1.71,0.23,1.7253985047,1.71,0.23,1.7253985047,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002
2020-09-12 15:30:00,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818,2.11,0.21,2.1204244858,2.11,0.21,2.1204244858
2020-09-12 16:00:00,1.67,0.21,1.6831518054,1.67,0.21,1.6831518054,2.06,0.21,2.0706762181,2.06,0.21,2.0706762181
2020-09-12 16:30:00,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002,2.12,0.24,2.1335416565,2.12,0.24,2.1335416565
2020-09-12 17:00:00,1.76,0.53,1.8380696396,1.76,0.53,1.8380696396,2.22,-0.03,2.2202026934,2.22,-0.03,2.2202026934
2020-09-12 17:30:00,1.8900000000000001,0.42,1.936104336,1.8900000000000001,0.42,1.936104336,2.35,0.08,2.3513613078,2.35,0.08,2.3513613078
2020-09-12 18:00:00,1.97,0.29,1.9912307752,1.97,0.29,1.9912307752,2.41,0.23,2.4209502267,2.41,0.23,2.4209502267
2020-09-12 18:30:00,2.01,0.29,2.0308126452,2.01,0.29,2.0308126452,2.46,0.23,2.4707286375,2.46,0.23,2.4707286375
2020-09-12 19:00:00,1.98,0.29,2.0011246838,1.98,0.29,2.0011246838,2.42,0.24,2.4318717071,2.42,0.24,2.4318717071
2020-09-12 19:30:00,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623,2.32,0.23,2.331372986,2.32,0.23,2.331372986
2020-09-12 20:00:00,1.94,0.28,1.9601020382,1.94,0.28,1.9601020382,2.38,0.21,2.3892467432,2.38,0.21,2.3892467432
2020-09-12 20:30:00,1.96,0.28,1.9798989873,1.96,0.28,1.9798989873,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2020-09-12 21:00:00,1.87,0.28,1.8908463712999999,1.87,0.28,1.8908463712999999,2.3,0.21,2.309567059,2.3,0.21,2.309567059
2020-09-12 21:30:00,1.8,0.29,1.8232114524,1.8,0.29,1.8232114524,2.21,0.21,2.2199549545,2.21,0.21,2.2199549545
2020-09-12 22:00:00,1.73,0.28,1.7525124821,1.73,0.28,1.7525124821,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537
2020-09-12 22:30:00,1.63,0.5,1.7049633427000002,1.63,0.5,1.7049633427000002,2.05,-0.03,2.0502195004,2.05,-0.03,2.0502195004
2020-09-12 23:00:00,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-09-12 23:30:00,1.43,0.28,1.4571547619,1.43,0.28,1.4571547619,1.76,0.27,1.7805897899,1.76,0.27,1.7805897899
2020-09-13 00:00:00,1.35,0.28,1.3787313009,1.35,0.28,1.3787313009,1.67,0.27,1.6916855499999999,1.67,0.27,1.6916855499999999
2020-09-13 00:30:00,1.3,0.28,1.3298120168,1.3,0.28,1.3298120168,1.6099999999999999,0.27,1.6324827717,1.6099999999999999,0.27,1.6324827717
2020-09-13 01:00:00,1.26,0.28,1.290736224,1.26,0.28,1.290736224,1.56,0.26,1.5815182579,1.56,0.26,1.5815182579
2020-09-13 01:30:00,1.24,0.28,1.2712198866,1.24,0.28,1.2712198866,1.53,0.26,1.551934277,1.53,0.26,1.551934277
2020-09-13 02:00:00,1.24,0.26,1.2669648772,1.24,0.26,1.2669648772,1.53,0.24,1.5487091399000001,1.53,0.24,1.5487091399000001
2020-09-13 02:30:00,1.2,0.26,1.2278436383,1.2,0.26,1.2278436383,1.48,0.24,1.4993331851,1.48,0.24,1.4993331851
2020-09-13 03:00:00,1.16,0.26,1.1887808881,1.16,0.26,1.1887808881,1.43,0.24,1.45,1.43,0.24,1.45
2020-09-13 03:30:00,1.13,0.26,1.1595257651,1.13,0.26,1.1595257651,1.4,0.24,1.4204224724,1.4,0.24,1.4204224724
2020-09-13 04:00:00,1.13,0.26,1.1595257651,1.13,0.26,1.1595257651,1.4,0.24,1.4204224724,1.4,0.24,1.4204224724
2020-09-13 04:30:00,1.13,0.26,1.1595257651,1.13,0.26,1.1595257651,1.4,0.24,1.4204224724,1.4,0.24,1.4204224724
2020-09-13 05:00:00,1.12,0.26,1.1497825881,1.12,0.26,1.1497825881,1.38,0.24,1.4007141036,1.38,0.24,1.4007141036
2020-09-13 05:30:00,1.12,0.28,1.1544695752,1.12,0.28,1.1544695752,1.3900000000000001,0.26,1.4141074923999999,1.3900000000000001,0.26,1.4141074923999999
2020-09-13 06:00:00,1.18,0.26,1.2083045974,1.18,0.26,1.2083045974,1.46,0.24,1.4795945391,1.46,0.24,1.4795945391
2020-09-13 06:30:00,1.27,0.26,1.2963410045,1.27,0.26,1.2963410045,1.56,0.26,1.5815182579,1.56,0.26,1.5815182579
2020-09-13 07:00:00,1.27,0.28,1.3004999039,1.27,0.28,1.3004999039,1.55,0.26,1.5716551785,1.55,0.26,1.5716551785
2020-09-13 07:30:00,1.3,0.31,1.3364505227999999,1.3,0.31,1.3364505227999999,1.6,0.30000000000000004,1.6278820596,1.6,0.30000000000000004,1.6278820596
2020-09-13 08:00:00,1.42,0.29,1.4493101807,1.42,0.29,1.4493101807,1.74,0.29,1.7640011338,1.74,0.29,1.7640011338
2020-09-13 08:30:00,1.51,0.34,1.5478048973,1.51,0.34,1.5478048973,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002
2020-09-13 09:00:00,1.53,0.77,1.7128339091,1.53,0.77,1.7128339091,1.98,-0.34,2.0089798406,1.98,-0.34,2.0089798406
2020-09-13 09:30:00,1.63,0.77,1.8027201669,1.63,0.77,1.8027201669,2.11,-0.34,2.1372178176,2.11,-0.34,2.1372178176
2020-09-13 10:00:00,1.67,0.76,1.8348024417,1.67,0.76,1.8348024417,2.15,-0.34,2.1767177125,2.15,-0.34,2.1767177125
2020-09-13 10:30:00,1.7000000000000002,0.55,1.7867568385,1.7000000000000002,0.55,1.7867568385,2.15,-0.08,2.1514878573,2.15,-0.08,2.1514878573
2020-09-13 11:00:00,1.76,0.29,1.7837320427,1.76,0.29,1.7837320427,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285
2020-09-13 11:30:00,1.76,0.31,1.7870926109,1.76,0.31,1.7870926109,2.17,0.24,2.1832315498,2.17,0.24,2.1832315498
2020-09-13 12:00:00,1.8,0.27,1.8201373575000002,1.8,0.27,1.8201373575000002,2.21,0.2,2.2190313202,2.21,0.2,2.2190313202
2020-09-13 12:30:00,1.8,0.29,1.8232114524,1.8,0.29,1.8232114524,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927
2020-09-13 13:00:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882
2020-09-13 13:30:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577
2020-09-13 14:00:00,1.71,0.26,1.7296531444,1.71,0.26,1.7296531444,2.1,0.2,2.109502311,2.1,0.2,2.109502311
2020-09-13 14:30:00,1.69,0.28,1.7130382366,1.69,0.28,1.7130382366,2.07,0.21,2.0806249061,2.07,0.21,2.0806249061
2020-09-13 15:00:00,1.73,0.26,1.7494284781,1.73,0.26,1.7494284781,2.12,0.19,2.1284971223999998,2.12,0.19,2.1284971223999998
2020-09-13 15:30:00,1.71,0.26,1.7296531444,1.71,0.26,1.7296531444,2.1,0.19,2.1085777197,2.1,0.19,2.1085777197
2020-09-13 16:00:00,1.73,0.28,1.7525124821,1.73,0.28,1.7525124821,2.12,0.21,2.1303755537,2.12,0.21,2.1303755537
2020-09-13 16:30:00,1.75,0.30000000000000004,1.7755280905,1.75,0.30000000000000004,1.7755280905,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285
2020-09-13 17:00:00,1.85,0.27,1.8695988875,1.85,0.27,1.8695988875,2.27,0.21,2.2796929618,2.27,0.21,2.2796929618
2020-09-13 17:30:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,2.35,0.21,2.3593643212,2.35,0.21,2.3593643212
2020-09-13 18:00:00,1.94,0.31,1.964611921,1.94,0.31,1.964611921,2.38,0.25,2.3930942313,2.38,0.25,2.3930942313
2020-09-13 18:30:00,2.02,0.29,2.0407106605,2.02,0.29,2.0407106605,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892
2020-09-13 19:00:00,2.02,0.29,2.0407106605,2.02,0.29,2.0407106605,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892
2020-09-13 19:30:00,2.01,0.29,2.0308126452,2.01,0.29,2.0308126452,2.46,0.23,2.4707286375,2.46,0.23,2.4707286375
2020-09-13 20:00:00,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909
2020-09-13 20:30:00,1.98,0.65,2.0839625716,1.98,0.65,2.0839625716,2.52,-0.26,2.5333771926,2.52,-0.26,2.5333771926
2020-09-13 21:00:00,1.85,0.46,1.9063315556,1.85,0.46,1.9063315556,2.32,0.0,2.32,2.32,0.0,2.32
2020-09-13 21:30:00,1.79,0.26,1.808784122,1.79,0.26,1.808784122,2.2,0.26,2.215310362,2.2,0.26,2.215310362
2020-09-13 22:00:00,1.6800000000000002,0.26,1.7000000000000002,1.6800000000000002,0.26,1.7000000000000002,2.06,0.26,2.0763429389,2.06,0.26,2.0763429389
2020-09-13 22:30:00,1.55,0.48,1.622621336,1.55,0.48,1.622621336,1.9500000000000002,0.04,1.9504102133,1.9500000000000002,0.04,1.9504102133
2020-09-13 23:00:00,1.4100000000000001,0.78,1.6113658802000002,1.4100000000000001,0.78,1.6113658802000002,1.83,-0.33,1.8595160661,1.83,-0.33,1.8595160661
2020-09-13 23:30:00,1.34,0.78,1.5504837955,1.34,0.78,1.5504837955,1.75,-0.33,1.7808424972,1.75,-0.33,1.7808424972
2020-09-14 00:00:00,1.25,0.78,1.4733974345,1.25,0.78,1.4733974345,1.63,-0.35000000000000003,1.6671532623,1.63,-0.35000000000000003,1.6671532623
2020-09-14 00:30:00,1.22,0.78,1.4480331488,1.22,0.78,1.4480331488,1.6,-0.35000000000000003,1.6378339354,1.6,-0.35000000000000003,1.6378339354
2020-09-14 01:00:00,1.18,0.78,1.4144963768,1.18,0.78,1.4144963768,1.55,-0.36,1.5912573645,1.55,-0.36,1.5912573645
2020-09-14 01:30:00,1.16,0.79,1.4034600100999999,1.16,0.79,1.4034600100999999,1.52,-0.35000000000000003,1.5597756248999999,1.52,-0.35000000000000003,1.5597756248999999
2020-09-14 02:00:00,1.16,0.78,1.3978555004,1.16,0.78,1.3978555004,1.52,-0.37,1.5643848631,1.52,-0.37,1.5643848631
2020-09-14 02:30:00,1.11,0.8,1.3682470537,1.11,0.8,1.3682470537,1.47,-0.34,1.5088074760999999,1.47,-0.34,1.5088074760999999
2020-09-14 03:00:00,1.1,0.78,1.3484806265,1.1,0.78,1.3484806265,1.44,-0.34,1.4795945391,1.44,-0.34,1.4795945391
2020-09-14 03:30:00,1.07,0.8,1.336001497,1.07,0.8,1.336001497,1.4100000000000001,-0.34,1.4504137341,1.4100000000000001,-0.34,1.4504137341
2020-09-14 04:00:00,1.07,0.78,1.3241223508,1.07,0.78,1.3241223508,1.4,-0.36,1.44554488,1.4,-0.36,1.44554488
2020-09-14 04:30:00,1.07,0.78,1.3241223508,1.07,0.78,1.3241223508,1.42,-0.36,1.4649232062,1.42,-0.36,1.4649232062
2020-09-14 05:00:00,1.07,0.78,1.3241223508,1.07,0.78,1.3241223508,1.42,-0.35000000000000003,1.4624978632,1.42,-0.35000000000000003,1.4624978632
2020-09-14 05:30:00,1.1,0.8,1.3601470509,1.1,0.8,1.3601470509,1.46,-0.33,1.4968299837,1.46,-0.33,1.4968299837
2020-09-14 06:00:00,1.2,0.77,1.4257980222,1.2,0.77,1.4257980222,1.57,-0.35000000000000003,1.6085397104,1.57,-0.35000000000000003,1.6085397104
2020-09-14 06:30:00,1.37,0.77,1.5715597348,1.37,0.77,1.5715597348,1.79,-0.33,1.8201648277,1.79,-0.33,1.8201648277
2020-09-14 07:00:00,1.5,0.77,1.6860901518,1.5,0.77,1.6860901518,1.9500000000000002,-0.33,1.9777259669,1.9500000000000002,-0.33,1.9777259669
2020-09-14 07:30:00,1.75,0.6900000000000001,1.8811166896,1.75,0.6900000000000001,1.8811166896,2.24,-0.28,2.2574321695,2.24,-0.28,2.2574321695
2020-09-14 08:00:00,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002,2.42,0.15,2.4246443038,2.42,0.15,2.4246443038
2020-09-14 08:30:00,2.13,0.21,2.1403270778,2.13,0.21,2.1403270778,2.61,0.15,2.6143067915,2.61,0.15,2.6143067915
2020-09-14 09:00:00,2.15,0.21,2.1602314691,2.15,0.21,2.1602314691,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2020-09-14 09:30:00,2.2,0.18,2.207351354,2.2,0.18,2.207351354,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2020-09-14 10:00:00,2.25,0.17,2.2564130827,2.25,0.17,2.2564130827,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2020-09-14 10:30:00,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2020-09-14 11:00:00,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864,2.77,0.11,2.7721832551,2.77,0.11,2.7721832551
2020-09-14 11:30:00,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864,2.77,0.13,2.7730488636,2.77,0.13,2.7730488636
2020-09-14 12:00:00,2.29,0.18,2.2970633426,2.29,0.18,2.2970633426,2.8,0.13,2.8030162326,2.8,0.13,2.8030162326
2020-09-14 12:30:00,2.27,0.18,2.2771253808,2.27,0.18,2.2771253808,2.79,0.13,2.7930270317,2.79,0.13,2.7930270317
2020-09-14 13:00:00,2.25,0.18,2.2571885167,2.25,0.18,2.2571885167,2.76,0.13,2.763059898,2.76,0.13,2.763059898
2020-09-14 13:30:00,2.21,0.18,2.2173182,2.21,0.18,2.2173182,2.71,0.13,2.7131162894000003,2.71,0.13,2.7131162894000003
2020-09-14 14:00:00,2.17,0.15,2.1751781536,2.17,0.15,2.1751781536,2.66,0.13,2.6631747971,2.66,0.13,2.6631747971
2020-09-14 14:30:00,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998,2.61,0.13,2.6132355424,2.61,0.13,2.6132355424
2020-09-14 15:00:00,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264,2.63,0.13,2.6332109676,2.63,0.13,2.6332109676
2020-09-14 15:30:00,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171,2.62,0.13,2.6232232081999998,2.62,0.13,2.6232232081999998
2020-09-14 16:00:00,2.16,0.19,2.1683403792,2.16,0.19,2.1683403792,2.65,0.13,2.6531867631,2.65,0.13,2.6531867631
2020-09-14 16:30:00,2.24,0.19,2.2480435939,2.24,0.19,2.2480435939,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2020-09-14 17:00:00,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2020-09-14 17:30:00,2.2800000000000002,0.23,2.2915715132,2.2800000000000002,0.23,2.2915715132,2.79,0.18,2.7958004221,2.79,0.18,2.7958004221
2020-09-14 18:00:00,2.32,0.23,2.331372986,2.32,0.23,2.331372986,2.84,0.18,2.8456985083,2.84,0.18,2.8456985083
2020-09-14 18:30:00,2.3,0.25,2.3135470603,2.3,0.25,2.3135470603,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624
2020-09-14 19:00:00,2.26,0.25,2.27378539,2.26,0.25,2.27378539,2.77,0.19,2.7765085989,2.77,0.19,2.7765085989
2020-09-14 19:30:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.7199999999999998,0.21,2.7280945731,2.7199999999999998,0.21,2.7280945731
2020-09-14 20:00:00,2.2,0.25,2.2141589825,2.2,0.25,2.2141589825,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2020-09-14 20:30:00,2.16,0.25,2.1744194628,2.16,0.25,2.1744194628,2.64,0.2,2.6475649189,2.64,0.2,2.6475649189
2020-09-14 21:00:00,2.05,0.25,2.0651876428,2.05,0.25,2.0651876428,2.51,0.2,2.5179555199,2.51,0.2,2.5179555199
2020-09-14 21:30:00,1.97,0.28,1.9897989848000002,1.97,0.28,1.9897989848000002,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758
2020-09-14 22:00:00,1.88,0.26,1.8978935692,1.88,0.26,1.8978935692,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761
2020-09-14 22:30:00,1.73,0.66,1.8516209115,1.73,0.66,1.8516209115,2.17,-0.22,2.1811235637,2.17,-0.22,2.1811235637
2020-09-14 23:00:00,1.6,0.7000000000000001,1.7464249197,1.6,0.7000000000000001,1.7464249197,2.02,-0.24,2.0342074624,2.02,-0.24,2.0342074624
2020-09-14 23:30:00,1.44,0.81,1.6521803776000001,1.44,0.81,1.6521803776000001,1.87,-0.35000000000000003,1.902472076,1.87,-0.35000000000000003,1.902472076
2020-09-15 00:00:00,1.43,0.27,1.4552662987,1.43,0.27,1.4552662987,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001
2020-09-15 00:30:00,1.3900000000000001,0.27,1.4159802259,1.3900000000000001,0.27,1.4159802259,1.71,0.27,1.7311845656,1.71,0.27,1.7311845656
2020-09-15 01:00:00,1.32,0.27,1.3473306944,1.32,0.27,1.3473306944,1.63,0.27,1.6522106402999999,1.63,0.27,1.6522106402999999
2020-09-15 01:30:00,1.31,0.27,1.3375350463,1.31,0.27,1.3375350463,1.6099999999999999,0.26,1.6308586695,1.6099999999999999,0.26,1.6308586695
2020-09-15 02:00:00,1.29,0.27,1.3179529582,1.29,0.27,1.3179529582,1.5899999999999999,0.25,1.6095340941,1.5899999999999999,0.25,1.6095340941
2020-09-15 02:30:00,1.26,0.27,1.2886038957000001,1.26,0.27,1.2886038957000001,1.55,0.25,1.5700318468,1.55,0.25,1.5700318468
2020-09-15 03:00:00,1.22,0.27,1.2495199077999999,1.22,0.27,1.2495199077999999,1.5,0.25,1.5206906326,1.5,0.25,1.5206906326
2020-09-15 03:30:00,1.2,0.27,1.23,1.2,0.27,1.23,1.48,0.26,1.5026643005,1.48,0.26,1.5026643005
2020-09-15 04:00:00,1.2,0.27,1.23,1.2,0.27,1.23,1.48,0.25,1.5009663554000001,1.48,0.25,1.5009663554000001
2020-09-15 04:30:00,1.21,0.26,1.2376186812,1.21,0.26,1.2376186812,1.49,0.24,1.5092050888,1.49,0.24,1.5092050888
2020-09-15 05:00:00,1.2,0.26,1.2278436383,1.2,0.26,1.2278436383,1.48,0.24,1.4993331851,1.48,0.24,1.4993331851
2020-09-15 05:30:00,1.24,0.27,1.2690547664,1.24,0.27,1.2690547664,1.52,0.26,1.5420765221,1.52,0.26,1.5420765221
2020-09-15 06:00:00,1.26,0.65,1.4177799547,1.26,0.65,1.4177799547,1.62,-0.2,1.6322989922,1.62,-0.2,1.6322989922
2020-09-15 06:30:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.8599999999999999,-0.37,1.8964440408,1.8599999999999999,-0.37,1.8964440408
2020-09-15 07:00:00,1.55,1.22,1.9725364382000001,1.55,1.22,1.9725364382000001,2.09,-0.85,2.2562358033,2.09,-0.85,2.2562358033
2020-09-15 07:30:00,1.81,0.97,2.05353354,1.81,0.97,2.05353354,2.37,-0.63,2.4523050381,2.37,-0.63,2.4523050381
2020-09-15 08:00:00,1.96,0.68,2.0746083968,1.96,0.68,2.0746083968,2.51,-0.42,2.5448968545,2.51,-0.42,2.5448968545
2020-09-15 08:30:00,2.08,0.68,2.1883326987,2.08,0.68,2.1883326987,2.66,-0.42,2.6929537686,2.66,-0.42,2.6929537686
2020-09-15 09:00:00,2.14,1.11,2.4107467723,2.14,1.11,2.4107467723,2.81,-0.86,2.9386561555,2.81,-0.86,2.9386561555
2020-09-15 09:30:00,2.32,0.28,2.336835467,2.32,0.28,2.336835467,2.87,0.0,2.87,2.87,0.0,2.87
2020-09-15 10:00:00,2.38,0.19,2.3875719884,2.38,0.19,2.3875719884,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2020-09-15 10:30:00,2.45,0.19,2.457356303,2.45,0.19,2.457356303,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2020-09-15 11:00:00,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2020-09-15 11:30:00,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-09-15 12:00:00,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-09-15 12:30:00,2.55,0.19,2.5570686342,2.55,0.19,2.5570686342,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-09-15 13:00:00,2.44,0.19,2.447386361,2.44,0.19,2.447386361,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2020-09-15 13:30:00,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758,2.95,0.15,2.9538110975,2.95,0.15,2.9538110975
2020-09-15 14:00:00,2.38,0.17,2.3860637041,2.38,0.17,2.3860637041,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2020-09-15 14:30:00,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2020-09-15 15:00:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-15 15:30:00,2.2800000000000002,0.17,2.2863289352000002,2.2800000000000002,0.17,2.2863289352000002,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-15 16:00:00,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-15 16:30:00,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003
2020-09-15 17:00:00,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761,2.8200000000000003,0.15,2.8239865439000003,2.8200000000000003,0.15,2.8239865439000003
2020-09-15 17:30:00,2.3,0.22,2.3104977819,2.3,0.22,2.3104977819,2.8200000000000003,0.16,2.82453536,2.8200000000000003,0.16,2.82453536
2020-09-15 18:00:00,2.3,0.22,2.3104977819,2.3,0.22,2.3104977819,2.81,0.16,2.814551474,2.81,0.16,2.814551474
2020-09-15 18:30:00,2.31,0.24,2.322434068,2.31,0.24,2.322434068,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038
2020-09-15 19:00:00,2.26,0.24,2.2727076363,2.26,0.24,2.2727076363,2.77,0.18,2.7758422145,2.77,0.18,2.7758422145
2020-09-15 19:30:00,2.26,0.22,2.2706827167,2.26,0.22,2.2706827167,2.77,0.16,2.7746170907,2.77,0.16,2.7746170907
2020-09-15 20:00:00,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759
2020-09-15 20:30:00,2.2,0.24,2.213052191,2.2,0.24,2.213052191,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481
2020-09-15 21:00:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621
2020-09-15 21:30:00,2.01,0.26,2.0267461607,2.01,0.26,2.0267461607,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909
2020-09-15 22:00:00,1.8900000000000001,0.28,1.9106281690000002,1.8900000000000001,0.28,1.9106281690000002,2.32,0.21,2.3294849216,2.32,0.21,2.3294849216
2020-09-15 22:30:00,1.73,0.30000000000000004,1.7558188973000002,1.73,0.30000000000000004,1.7558188973000002,2.13,0.23,2.1423818521,2.13,0.23,2.1423818521
2020-09-15 23:00:00,1.63,0.29,1.6555965692,1.63,0.29,1.6555965692,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2020-09-15 23:30:00,1.52,0.29,1.5474172030000002,1.52,0.29,1.5474172030000002,1.87,0.21,1.8817545005,1.87,0.21,1.8817545005
2020-09-16 00:00:00,1.44,0.31,1.4729901561,1.44,0.31,1.4729901561,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2020-09-16 00:30:00,1.3900000000000001,0.31,1.4241488686000001,1.3900000000000001,0.31,1.4241488686000001,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002
2020-09-16 01:00:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2020-09-16 01:30:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2020-09-16 02:00:00,1.31,0.31,1.34617978,1.31,0.31,1.34617978,1.6099999999999999,0.23,1.6263455967,1.6099999999999999,0.23,1.6263455967
2020-09-16 02:30:00,1.28,0.31,1.3170041762,1.28,0.31,1.3170041762,1.58,0.21,1.5938946013000002,1.58,0.21,1.5938946013000002
2020-09-16 03:00:00,1.25,0.31,1.2878664526999999,1.25,0.31,1.2878664526999999,1.54,0.21,1.5542522318,1.54,0.21,1.5542522318
2020-09-16 03:30:00,1.24,0.31,1.2781627439,1.24,0.31,1.2781627439,1.52,0.21,1.5344380079,1.52,0.21,1.5344380079
2020-09-16 04:00:00,1.22,0.31,1.2587692402,1.22,0.31,1.2587692402,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2020-09-16 04:30:00,1.22,0.30000000000000004,1.256343902,1.22,0.30000000000000004,1.256343902,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2020-09-16 05:00:00,1.22,0.30000000000000004,1.256343902,1.22,0.30000000000000004,1.256343902,1.5,0.21,1.5146286674,1.5,0.21,1.5146286674
2020-09-16 05:30:00,1.27,0.31,1.3072872676,1.27,0.31,1.3072872676,1.56,0.21,1.5740711547,1.56,0.21,1.5740711547
2020-09-16 06:00:00,1.33,0.31,1.3656500284,1.33,0.31,1.3656500284,1.6400000000000001,0.21,1.653390456,1.6400000000000001,0.21,1.653390456
2020-09-16 06:30:00,1.5,0.28,1.5259095648,1.5,0.28,1.5259095648,1.85,0.2,1.8607794066,1.85,0.2,1.8607794066
2020-09-16 07:00:00,1.6400000000000001,0.28,1.6637307474,1.6400000000000001,0.28,1.6637307474,2.02,0.2,2.0298768436,2.02,0.2,2.0298768436
2020-09-16 07:30:00,1.87,0.25,1.88663722,1.87,0.25,1.88663722,2.29,0.18,2.2970633426,2.29,0.18,2.2970633426
2020-09-16 08:00:00,2.02,0.22,2.0319448811,2.02,0.22,2.0319448811,2.48,0.15,2.4845321491,2.48,0.15,2.4845321491
2020-09-16 08:30:00,2.14,0.2,2.1493254756,2.14,0.2,2.1493254756,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2020-09-16 09:00:00,2.22,0.2,2.228990803,2.22,0.2,2.228990803,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2020-09-16 09:30:00,2.26,0.18,2.2671568098,2.26,0.18,2.2671568098,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2020-09-16 10:00:00,2.26,0.2,2.2688322988,2.26,0.2,2.2688322988,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2020-09-16 10:30:00,2.2800000000000002,0.2,2.2887551201,2.2800000000000002,0.2,2.2887551201,2.8,0.15,2.8040149786,2.8,0.15,2.8040149786
2020-09-16 11:00:00,2.27,0.18,2.2771253808,2.27,0.18,2.2771253808,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2020-09-16 11:30:00,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2020-09-16 12:00:00,2.29,0.19,2.2978685776,2.29,0.19,2.2978685776,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2020-09-16 12:30:00,2.29,0.19,2.2978685776,2.29,0.19,2.2978685776,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2020-09-16 13:00:00,2.26,0.19,2.267972663,2.26,0.19,2.267972663,2.7800000000000002,0.14,2.7835229476,2.7800000000000002,0.14,2.7835229476
2020-09-16 13:30:00,2.22,0.18,2.2272853432,2.22,0.18,2.2272853432,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2020-09-16 14:00:00,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-16 14:30:00,2.15,0.16,2.1559452683,2.15,0.16,2.1559452683,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2020-09-16 15:00:00,2.12,0.2,2.1294130647,2.12,0.2,2.1294130647,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2020-09-16 15:30:00,2.14,0.2,2.1493254756,2.14,0.2,2.1493254756,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2020-09-16 16:00:00,2.19,0.19,2.1982265579,2.19,0.19,2.1982265579,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-16 16:30:00,2.23,0.21,2.2398660674,2.23,0.21,2.2398660674,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253
2020-09-16 17:00:00,2.26,0.19,2.267972663,2.26,0.19,2.267972663,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2020-09-16 17:30:00,2.24,0.23,2.2517770759999998,2.24,0.23,2.2517770759999998,2.75,0.17,2.755249535,2.75,0.17,2.755249535
2020-09-16 18:00:00,2.26,0.23,2.271673392,2.26,0.23,2.271673392,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036
2020-09-16 18:30:00,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764,2.77,0.21,2.7779488836,2.77,0.21,2.7779488836
2020-09-16 19:00:00,2.25,0.28,2.2673552876,2.25,0.28,2.2673552876,2.75,0.23,2.7596014205,2.75,0.23,2.7596014205
2020-09-16 19:30:00,2.22,0.26,2.2351733714,2.22,0.26,2.2351733714,2.7199999999999998,0.2,2.7273430294,2.7199999999999998,0.2,2.7273430294
2020-09-16 20:00:00,2.23,0.25,2.2439696968,2.23,0.25,2.2439696968,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912
2020-09-16 20:30:00,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2020-09-16 21:00:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.5700000000000003,0.18,2.5762957905,2.5700000000000003,0.18,2.5762957905
2020-09-16 21:30:00,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105,2.45,0.21,2.4589835298000002,2.45,0.21,2.4589835298000002
2020-09-16 22:00:00,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623,2.33,0.22,2.3403632197,2.33,0.22,2.3403632197
2020-09-16 22:30:00,1.79,0.29,1.8133394608,1.79,0.29,1.8133394608,2.2,0.21,2.21,2.2,0.21,2.21
2020-09-16 23:00:00,1.6600000000000001,0.30000000000000004,1.6868906307,1.6600000000000001,0.30000000000000004,1.6868906307,2.04,0.19,2.0488289338,2.04,0.19,2.0488289338
2020-09-16 23:30:00,1.46,0.78,1.6552945357,1.46,0.78,1.6552945357,1.8900000000000001,-0.36,1.9239802494,1.8900000000000001,-0.36,1.9239802494
2020-09-17 00:00:00,1.35,0.78,1.5591343752,1.35,0.78,1.5591343752,1.76,-0.36,1.7964409258,1.76,-0.36,1.7964409258
2020-09-17 00:30:00,1.31,0.79,1.5297712247000002,1.31,0.79,1.5297712247000002,1.71,-0.34,1.7434735444,1.71,-0.34,1.7434735444
2020-09-17 01:00:00,1.26,0.79,1.4871785367,1.26,0.79,1.4871785367,1.65,-0.34,1.684666139,1.65,-0.34,1.684666139
2020-09-17 01:30:00,1.24,0.79,1.4702720837,1.24,0.79,1.4702720837,1.62,-0.32,1.6513025162,1.62,-0.32,1.6513025162
2020-09-17 02:00:00,1.24,0.79,1.4702720837,1.24,0.79,1.4702720837,1.62,-0.33,1.653269488,1.62,-0.33,1.653269488
2020-09-17 02:30:00,1.2,0.79,1.4366976021,1.2,0.79,1.4366976021,1.58,-0.33,1.6140941732,1.58,-0.33,1.6140941732
2020-09-17 03:00:00,1.16,0.79,1.4034600100999999,1.16,0.79,1.4034600100999999,1.53,-0.33,1.5651836953,1.53,-0.33,1.5651836953
2020-09-17 03:30:00,1.15,0.79,1.395206078,1.15,0.79,1.395206078,1.52,-0.34,1.5575621978,1.52,-0.34,1.5575621978
2020-09-17 04:00:00,1.1400000000000001,0.79,1.3869751259,1.1400000000000001,0.79,1.3869751259,1.5,-0.34,1.5380507144000002,1.5,-0.34,1.5380507144000002
2020-09-17 04:30:00,1.1400000000000001,0.78,1.3813037320000001,1.1400000000000001,0.78,1.3813037320000001,1.5,-0.36,1.5425952159,1.5,-0.36,1.5425952159
2020-09-17 05:00:00,1.1400000000000001,0.8,1.3926952287,1.1400000000000001,0.8,1.3926952287,1.5,-0.33,1.5358710883,1.5,-0.33,1.5358710883
2020-09-17 05:30:00,1.18,0.8,1.425622671,1.18,0.8,1.425622671,1.55,-0.33,1.5847397263,1.55,-0.33,1.5847397263
2020-09-17 06:00:00,1.24,0.79,1.4702720837,1.24,0.79,1.4702720837,1.63,-0.35000000000000003,1.6671532623,1.63,-0.35000000000000003,1.6671532623
2020-09-17 06:30:00,1.43,0.76,1.6194134741,1.43,0.76,1.6194134741,1.8599999999999999,-0.35000000000000003,1.8926436537,1.8599999999999999,-0.35000000000000003,1.8926436537
2020-09-17 07:00:00,1.6,0.52,1.6823792676,1.6,0.52,1.6823792676,2.02,-0.1,2.0224737328,2.02,-0.1,2.0224737328
2020-09-17 07:30:00,1.87,0.24,1.885338166,1.87,0.24,1.885338166,2.3,0.17,2.3062740514,2.3,0.17,2.3062740514
2020-09-17 08:00:00,2.06,0.2,2.0696859665,2.06,0.2,2.0696859665,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571
2020-09-17 08:30:00,2.14,0.2,2.1493254756,2.14,0.2,2.1493254756,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2020-09-17 09:00:00,2.22,0.2,2.228990803,2.22,0.2,2.228990803,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2020-09-17 09:30:00,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739,2.81,0.12,2.8125611104,2.81,0.12,2.8125611104
2020-09-17 10:00:00,2.31,0.15,2.3148650069,2.31,0.15,2.3148650069,2.83,0.02,2.8300706705,2.83,0.02,2.8300706705
2020-09-17 10:30:00,2.3,0.15,2.3048861143,2.3,0.15,2.3048861143,2.8200000000000003,0.02,2.8200709211,2.8200000000000003,0.02,2.8200709211
2020-09-17 11:00:00,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636,2.87,0.07,2.8708535316,2.87,0.07,2.8708535316
2020-09-17 11:30:00,2.34,0.16,2.3454637068,2.34,0.16,2.3454637068,2.87,0.12,2.8725076153,2.87,0.12,2.8725076153
2020-09-17 12:00:00,2.32,0.16,2.3255106966,2.32,0.16,2.3255106966,2.85,0.14,2.8534365246,2.85,0.14,2.8534365246
2020-09-17 12:30:00,2.31,0.19,2.3178006817,2.31,0.19,2.3178006817,2.83,0.14,2.8334607814,2.83,0.14,2.8334607814
2020-09-17 13:00:00,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-17 13:30:00,2.23,0.19,2.2380795339,2.23,0.19,2.2380795339,2.74,0.14,2.743574311,2.74,0.14,2.743574311
2020-09-17 14:00:00,2.2,0.19,2.2081893035,2.2,0.19,2.2081893035,2.7,0.14,2.7036271932,2.7,0.14,2.7036271932
2020-09-17 14:30:00,2.18,0.2,2.1891550882,2.18,0.2,2.1891550882,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2020-09-17 15:00:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-17 15:30:00,2.17,0.18,2.1774526401,2.17,0.18,2.1774526401,2.66,0.14,2.6636816627,2.66,0.14,2.6636816627
2020-09-17 16:00:00,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2020-09-17 16:30:00,2.24,0.21,2.2498222152,2.24,0.21,2.2498222152,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2020-09-17 17:00:00,2.25,0.21,2.2597787502,2.25,0.21,2.2597787502,2.76,0.16,2.7646337913,2.76,0.16,2.7646337913
2020-09-17 17:30:00,2.24,0.25,2.2539077177,2.24,0.25,2.2539077177,2.75,0.19,2.756555822,2.75,0.19,2.756555822
2020-09-17 18:00:00,2.24,0.25,2.2539077177,2.24,0.25,2.2539077177,2.73,0.19,2.7366037346,2.73,0.19,2.7366037346
2020-09-17 18:30:00,2.24,0.29,2.2586943131,2.24,0.29,2.2586943131,2.73,0.24,2.740529146,2.73,0.24,2.740529146
2020-09-17 19:00:00,2.2,0.27,2.2165062599,2.2,0.27,2.2165062599,2.7,0.21,2.7081543531000003,2.7,0.21,2.7081543531000003
2020-09-17 19:30:00,2.2,0.24,2.213052191,2.2,0.24,2.213052191,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294
2020-09-17 20:00:00,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968,2.76,0.19,2.7665321252,2.76,0.19,2.7665321252
2020-09-17 20:30:00,2.19,0.24,2.2031114361,2.19,0.24,2.2031114361,2.68,0.19,2.6867266329,2.68,0.19,2.6867266329
2020-09-17 21:00:00,2.08,0.23,2.0926777105,2.08,0.23,2.0926777105,2.55,0.18,2.5563450470999998,2.55,0.18,2.5563450470999998
2020-09-17 21:30:00,2.02,0.25,2.0354115063,2.02,0.25,2.0354115063,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777
2020-09-17 22:00:00,1.88,0.25,1.8965494984,1.88,0.25,1.8965494984,2.31,0.19,2.3178006817,2.31,0.19,2.3178006817
2020-09-17 22:30:00,1.73,0.25,1.7479702515,1.73,0.25,1.7479702515,2.13,0.25,2.1446211787,2.13,0.25,2.1446211787
2020-09-17 23:00:00,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226,1.99,0.25,2.0056420418,1.99,0.25,2.0056420418
2020-09-17 23:30:00,1.5,0.26,1.5223665787,1.5,0.26,1.5223665787,1.85,0.25,1.8668154703000002,1.85,0.25,1.8668154703000002
2020-09-18 00:00:00,1.4100000000000001,0.26,1.4337712509,1.4100000000000001,0.26,1.4337712509,1.73,0.25,1.7479702515,1.73,0.25,1.7479702515
2020-09-18 00:30:00,1.34,0.26,1.3649908425000001,1.34,0.26,1.3649908425000001,1.6600000000000001,0.25,1.6787197503,1.6600000000000001,0.25,1.6787197503
2020-09-18 01:00:00,1.29,0.26,1.3159407281,1.29,0.26,1.3159407281,1.6,0.25,1.6194134741,1.6,0.25,1.6194134741
2020-09-18 01:30:00,1.28,0.26,1.3061393494,1.28,0.26,1.3061393494,1.57,0.25,1.589779859,1.57,0.25,1.589779859
2020-09-18 02:00:00,1.26,0.26,1.2865457629,1.26,0.26,1.2865457629,1.56,0.24,1.5783535726,1.56,0.24,1.5783535726
2020-09-18 02:30:00,1.24,0.25,1.2649505919,1.24,0.25,1.2649505919,1.53,0.23,1.5471910031,1.53,0.23,1.5471910031
2020-09-18 03:00:00,1.2,0.25,1.2257650672,1.2,0.25,1.2257650672,1.48,0.23,1.4977650016,1.48,0.23,1.4977650016
2020-09-18 03:30:00,1.18,0.25,1.2061923561,1.18,0.25,1.2061923561,1.46,0.23,1.4780054127,1.46,0.23,1.4780054127
2020-09-18 04:00:00,1.18,0.25,1.2061923561,1.18,0.25,1.2061923561,1.45,0.23,1.4681280598,1.45,0.23,1.4681280598
2020-09-18 04:30:00,1.16,0.25,1.1866338947,1.16,0.25,1.1866338947,1.43,0.22,1.4468241082,1.43,0.22,1.4468241082
2020-09-18 05:00:00,1.15,0.25,1.1768602296,1.15,0.25,1.1768602296,1.42,0.22,1.4369411957,1.42,0.22,1.4369411957
2020-09-18 05:30:00,1.18,0.25,1.2061923561,1.18,0.25,1.2061923561,1.46,0.24,1.4795945391,1.46,0.24,1.4795945391
2020-09-18 06:00:00,1.3,0.24,1.3219682296,1.3,0.24,1.3219682296,1.6,0.22,1.6150541787,1.6,0.22,1.6150541787
2020-09-18 06:30:00,1.49,0.31,1.5219066988,1.49,0.31,1.5219066988,1.85,0.12,1.8538878067,1.85,0.12,1.8538878067
2020-09-18 07:00:00,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226,1.99,0.18,1.9981241203,1.99,0.18,1.9981241203
2020-09-18 07:30:00,1.83,0.21,1.842009772,1.83,0.21,1.842009772,2.26,0.2,2.2688322988,2.26,0.2,2.2688322988
2020-09-18 08:00:00,2.0,0.18,2.0080836636,2.0,0.18,2.0080836636,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907
2020-09-18 08:30:00,2.11,0.22,2.1214381914000002,2.11,0.22,2.1214381914000002,2.6,0.15,2.6043233286,2.6,0.15,2.6043233286
2020-09-18 09:00:00,2.15,0.19,2.1583790214,2.15,0.19,2.1583790214,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2020-09-18 09:30:00,2.19,0.22,2.2010224897,2.19,0.22,2.2010224897,2.68,0.16,2.6847718711,2.68,0.16,2.6847718711
2020-09-18 10:00:00,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2020-09-18 10:30:00,2.22,0.17,2.2264994947,2.22,0.17,2.2264994947,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2020-09-18 11:00:00,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2020-09-18 11:30:00,2.26,0.17,2.2663847864,2.26,0.17,2.2663847864,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2020-09-18 12:00:00,2.21,0.18,2.2173182,2.21,0.18,2.2173182,2.7199999999999998,0.14,2.7236005581000002,2.7199999999999998,0.14,2.7236005581000002
2020-09-18 12:30:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-18 13:00:00,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2020-09-18 13:30:00,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264,2.64,0.14,2.6437095151000003,2.64,0.14,2.6437095151000003
2020-09-18 14:00:00,2.06,0.18,2.0678491241,2.06,0.18,2.0678491241,2.52,0.14,2.5238858928,2.52,0.14,2.5238858928
2020-09-18 14:30:00,2.12,0.18,2.127627787,2.12,0.18,2.127627787,2.6,0.14,2.6037665026,2.6,0.14,2.6037665026
