Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-18 15:00:00,2.08,0.2,2.0895932619,2.08,0.2,2.0895932619,2.55,0.14,2.5538402456,2.55,0.14,2.5538402456
2020-09-18 15:30:00,2.04,0.2,2.0497804761,2.04,0.2,2.0497804761,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2020-09-18 16:00:00,2.01,0.2,2.0199257412,2.01,0.2,2.0199257412,2.47,0.14,2.4739644298,2.47,0.14,2.4739644298
2020-09-18 16:30:00,2.12,0.23,2.1324399171,2.12,0.23,2.1324399171,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248
2020-09-18 17:00:00,2.05,0.21,2.0607280267,2.05,0.21,2.0607280267,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2020-09-18 17:30:00,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386,2.5300000000000002,0.16,2.5350542401,2.5300000000000002,0.16,2.5350542401
2020-09-18 18:00:00,2.08,0.26,2.0961870146,2.08,0.26,2.0961870146,2.56,0.19,2.5670410982,2.56,0.19,2.5670410982
2020-09-18 18:30:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-09-18 19:00:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-09-18 19:30:00,2.03,0.22,2.0418863827,2.03,0.22,2.0418863827,2.5,0.22,2.5096613317000003,2.5,0.22,2.5096613317000003
2020-09-18 20:00:00,2.07,0.25,2.085041966,2.07,0.25,2.085041966,2.55,0.17,2.5556603843,2.55,0.17,2.5556603843
2020-09-18 20:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843
2020-09-18 21:00:00,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226,2.36,0.22,2.3702320561,2.36,0.22,2.3702320561
2020-09-18 21:30:00,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636,2.25,0.23,2.2617250053999998,2.25,0.23,2.2617250053999998
2020-09-18 22:00:00,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739,2.15,0.19,2.1583790214,2.15,0.19,2.1583790214
2020-09-18 22:30:00,1.6800000000000002,0.27,1.7015581095,1.6800000000000002,0.27,1.7015581095,2.07,0.19,2.0787015178,2.07,0.19,2.0787015178
2020-09-18 23:00:00,1.57,0.29,1.5965587994,1.57,0.29,1.5965587994,1.94,0.18,1.9483326205,1.94,0.18,1.9483326205
2020-09-18 23:30:00,1.44,0.29,1.4689111613999999,1.44,0.29,1.4689111613999999,1.78,0.2,1.7912007146,1.78,0.2,1.7912007146
2020-09-19 00:00:00,1.37,0.29,1.4003570973000001,1.37,0.29,1.4003570973000001,1.6800000000000002,0.2,1.6918628786,1.6800000000000002,0.2,1.6918628786
2020-09-19 00:30:00,1.32,0.29,1.3514806695,1.32,0.29,1.3514806695,1.63,0.2,1.6422241016,1.63,0.2,1.6422241016
2020-09-19 01:00:00,1.27,0.27,1.2983836105,1.27,0.27,1.2983836105,1.56,0.2,1.5727682601000001,1.56,0.2,1.5727682601000001
2020-09-19 01:30:00,1.27,0.27,1.2983836105,1.27,0.27,1.2983836105,1.55,0.2,1.5628499608,1.55,0.2,1.5628499608
2020-09-19 02:00:00,1.24,0.27,1.2690547664,1.24,0.27,1.2690547664,1.53,0.18,1.5405518491999999,1.53,0.18,1.5405518491999999
2020-09-19 02:30:00,1.2,0.27,1.23,1.2,0.27,1.23,1.48,0.18,1.490905765,1.48,0.18,1.490905765
2020-09-19 03:00:00,1.17,0.27,1.2007497658,1.17,0.27,1.2007497658,1.44,0.18,1.4512063947,1.44,0.18,1.4512063947
2020-09-19 03:30:00,1.15,0.27,1.1812705025,1.15,0.27,1.1812705025,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2020-09-19 04:00:00,1.15,0.27,1.1812705025,1.15,0.27,1.1812705025,1.42,0.18,1.4313629868,1.42,0.18,1.4313629868
2020-09-19 04:30:00,1.13,0.27,1.1618089344,1.13,0.27,1.1618089344,1.3900000000000001,0.18,1.4016062214,1.3900000000000001,0.18,1.4016062214
2020-09-19 05:00:00,1.11,0.27,1.1423659659,1.11,0.27,1.1423659659,1.37,0.18,1.3817742218,1.37,0.18,1.3817742218
2020-09-19 05:30:00,1.1400000000000001,0.27,1.1715374514,1.1400000000000001,0.27,1.1715374514,1.4,0.18,1.4115239991,1.4,0.18,1.4115239991
2020-09-19 06:00:00,1.18,0.27,1.2104957662,1.18,0.27,1.2104957662,1.46,0.18,1.4710540439,1.46,0.18,1.4710540439
2020-09-19 06:30:00,1.32,0.29,1.3514806695,1.32,0.29,1.3514806695,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002
2020-09-19 07:00:00,1.38,0.27,1.4061649974,1.38,0.27,1.4061649974,1.7000000000000002,0.19,1.7105846954000001,1.7000000000000002,0.19,1.7105846954000001
2020-09-19 07:30:00,1.4100000000000001,0.27,1.4356183337,1.4100000000000001,0.27,1.4356183337,1.73,0.19,1.7404022524,1.73,0.19,1.7404022524
2020-09-19 08:00:00,1.54,0.29,1.5670673247,1.54,0.29,1.5670673247,1.8900000000000001,0.19,1.8995262567000002,1.8900000000000001,0.19,1.8995262567000002
2020-09-19 08:30:00,1.62,0.26,1.6407315442,1.62,0.26,1.6407315442,1.99,0.17,1.9972481068,1.99,0.17,1.9972481068
2020-09-19 09:00:00,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001,2.13,0.15,2.1352751578999998,2.13,0.15,2.1352751578999998
2020-09-19 09:30:00,1.79,0.23,1.8047160441,1.79,0.23,1.8047160441,2.19,0.15,2.1951309756,2.19,0.15,2.1951309756
2020-09-19 10:00:00,1.83,0.22,1.8431766058,1.83,0.22,1.8431766058,2.24,0.15,2.2450167037,2.24,0.15,2.2450167037
2020-09-19 10:30:00,1.9,0.22,1.9126944346,1.9,0.22,1.9126944346,2.33,0.15,2.3348233338,2.33,0.15,2.3348233338
2020-09-19 11:00:00,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002,2.2800000000000002,0.15,2.2849288829,2.2800000000000002,0.15,2.2849288829
2020-09-19 11:30:00,1.9100000000000001,0.23,1.9237983262,1.9100000000000001,0.23,1.9237983262,2.34,0.15,2.3448027636,2.34,0.15,2.3448027636
2020-09-19 12:00:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,2.38,0.16,2.3853720884,2.38,0.16,2.3853720884
2020-09-19 12:30:00,2.02,0.23,2.0330518931,2.02,0.23,2.0330518931,2.48,0.16,2.4851559307,2.48,0.16,2.4851559307
2020-09-19 13:00:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,2.41,0.15,2.4146635376,2.41,0.15,2.4146635376
2020-09-19 13:30:00,1.9300000000000002,0.23,1.9436563482,1.9300000000000002,0.23,1.9436563482,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2020-09-19 14:00:00,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999,2.27,0.16,2.2756317804,2.27,0.16,2.2756317804
2020-09-19 14:30:00,1.83,0.24,1.8456706098,1.83,0.24,1.8456706098,2.25,0.19,2.2580079716,2.25,0.19,2.2580079716
2020-09-19 15:00:00,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717,2.1,0.24,2.1136697945,2.1,0.24,2.1136697945
2020-09-19 15:30:00,1.73,0.24,1.7465680634,1.73,0.24,1.7465680634,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813
2020-09-19 16:00:00,1.73,0.24,1.7465680634,1.73,0.24,1.7465680634,2.13,0.24,2.1434784813,2.13,0.24,2.1434784813
2020-09-19 16:30:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,2.19,0.26,2.2053797859,2.19,0.26,2.2053797859
2020-09-19 17:00:00,1.8900000000000001,0.35000000000000003,1.9221342305,1.8900000000000001,0.35000000000000003,1.9221342305,2.35,0.12,2.3530618351,2.35,0.12,2.3530618351
2020-09-19 17:30:00,1.99,0.30000000000000004,2.0124860248,1.99,0.30000000000000004,2.0124860248,2.45,0.16,2.4552189312,2.45,0.16,2.4552189312
2020-09-19 18:00:00,2.02,0.30000000000000004,2.0421557237,2.02,0.30000000000000004,2.0421557237,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874
2020-09-19 18:30:00,2.07,0.28,2.088851359,2.07,0.28,2.088851359,2.54,0.23,2.5503921267000003,2.54,0.23,2.5503921267000003
2020-09-19 19:00:00,2.0,0.28,2.0195048898,2.0,0.28,2.0195048898,2.45,0.22,2.4598577195,2.45,0.22,2.4598577195
2020-09-19 19:30:00,1.97,0.27,1.9884164554,1.97,0.27,1.9884164554,2.42,0.2,2.4282503989,2.42,0.2,2.4282503989
2020-09-19 20:00:00,1.99,0.27,2.0082330542,1.99,0.27,2.0082330542,2.44,0.19,2.447386361,2.44,0.19,2.447386361
2020-09-19 20:30:00,1.96,0.27,1.9785095400000001,1.96,0.27,1.9785095400000001,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862
2020-09-19 21:00:00,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571,2.32,0.17,2.32622011,2.32,0.17,2.32622011
2020-09-19 21:30:00,1.83,0.27,1.8498108011,1.83,0.27,1.8498108011,2.24,0.19,2.2480435939,2.24,0.19,2.2480435939
2020-09-19 22:00:00,1.75,0.25,1.7677669530000002,1.75,0.25,1.7677669530000002,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264
2020-09-19 22:30:00,1.62,0.25,1.6391766226,1.62,0.25,1.6391766226,2.0,0.23,2.0131815616,2.0,0.23,2.0131815616
2020-09-19 23:00:00,1.54,0.24,1.5585891055999999,1.54,0.24,1.5585891055999999,1.9,0.23,1.9138704240000002,1.9,0.23,1.9138704240000002
2020-09-19 23:30:00,1.44,0.26,1.4632839779,1.44,0.26,1.4632839779,1.77,0.24,1.7861970776,1.77,0.24,1.7861970776
2020-09-20 00:00:00,1.3599999999999999,0.26,1.3846299145,1.3599999999999999,0.26,1.3846299145,1.67,0.23,1.6857639218,1.67,0.23,1.6857639218
2020-09-20 00:30:00,1.32,0.26,1.3453624047,1.32,0.26,1.3453624047,1.63,0.25,1.6490603385,1.63,0.25,1.6490603385
2020-09-20 01:00:00,1.25,0.26,1.2767536959,1.25,0.26,1.2767536959,1.54,0.24,1.5585891055999999,1.54,0.24,1.5585891055999999
2020-09-20 01:30:00,1.26,0.24,1.2826534996,1.26,0.24,1.2826534996,1.56,0.23,1.5768639763999999,1.56,0.23,1.5768639763999999
2020-09-20 02:00:00,1.23,0.24,1.2531959145,1.23,0.24,1.2531959145,1.51,0.23,1.5274161188000002,1.51,0.23,1.5274161188000002
2020-09-20 02:30:00,1.21,0.25,1.2355565548,1.21,0.25,1.2355565548,1.5,0.23,1.5175308893000001,1.5,0.23,1.5175308893000001
2020-09-20 03:00:00,1.16,0.25,1.1866338947,1.16,0.25,1.1866338947,1.43,0.23,1.4483784036,1.43,0.23,1.4483784036
2020-09-20 03:30:00,1.12,0.25,1.1475626345,1.12,0.25,1.1475626345,1.3900000000000001,0.23,1.4089002804000001,1.3900000000000001,0.23,1.4089002804000001
2020-09-20 04:00:00,1.11,0.25,1.1378049042,1.11,0.25,1.1378049042,1.38,0.23,1.399035382,1.38,0.23,1.399035382
2020-09-20 04:30:00,1.11,0.35000000000000003,1.1638728453,1.11,0.35000000000000003,1.1638728453,1.38,0.12,1.3852075657,1.38,0.12,1.3852075657
2020-09-20 05:00:00,1.11,0.29,1.1472575997,1.11,0.29,1.1472575997,1.3599999999999999,0.2,1.3746272222,1.3599999999999999,0.2,1.3746272222
2020-09-20 05:30:00,1.11,0.31,1.1524755963,1.11,0.31,1.1524755963,1.37,0.21,1.386001443,1.37,0.21,1.386001443
2020-09-20 06:00:00,1.13,0.31,1.1717508268,1.13,0.31,1.1717508268,1.4,0.21,1.4156623891,1.4,0.21,1.4156623891
2020-09-20 06:30:00,1.26,0.28,1.290736224,1.26,0.28,1.290736224,1.56,0.19,1.5715279189,1.56,0.19,1.5715279189
2020-09-20 07:00:00,1.29,0.31,1.3267252918,1.29,0.31,1.3267252918,1.5899999999999999,0.22,1.6051479683,1.5899999999999999,0.22,1.6051479683
2020-09-20 07:30:00,1.35,0.31,1.3851353724,1.35,0.31,1.3851353724,1.6600000000000001,0.22,1.6745148551,1.6600000000000001,0.22,1.6745148551
2020-09-20 08:00:00,1.43,0.30000000000000004,1.4611296999,1.43,0.30000000000000004,1.4611296999,1.75,0.21,1.7625549637,1.75,0.21,1.7625549637
2020-09-20 08:30:00,1.53,0.30000000000000004,1.5591343752,1.53,0.30000000000000004,1.5591343752,1.88,0.22,1.8928285712,1.88,0.22,1.8928285712
2020-09-20 09:00:00,1.6400000000000001,0.30000000000000004,1.6672132437,1.6400000000000001,0.30000000000000004,1.6672132437,2.02,0.22,2.0319448811,2.02,0.22,2.0319448811
2020-09-20 09:30:00,1.73,0.26,1.7494284781,1.73,0.26,1.7494284781,2.13,0.18,2.1375921033,2.13,0.18,2.1375921033
2020-09-20 10:00:00,1.81,0.26,1.828578683,1.81,0.26,1.828578683,2.23,0.18,2.2372527796,2.23,0.18,2.2372527796
2020-09-20 10:30:00,1.81,0.23,1.8245547402,1.81,0.23,1.8245547402,2.23,0.16,2.2357325421,2.23,0.16,2.2357325421
2020-09-20 11:00:00,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003
2020-09-20 11:30:00,1.96,0.23,1.9734487579,1.96,0.23,1.9734487579,2.41,0.16,2.4153053637,2.41,0.16,2.4153053637
2020-09-20 12:00:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,2.38,0.16,2.3853720884,2.38,0.16,2.3853720884
2020-09-20 12:30:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2020-09-20 13:00:00,1.81,0.24,1.8258422714,1.81,0.24,1.8258422714,2.22,0.16,2.2257582977,2.22,0.16,2.2257582977
2020-09-20 13:30:00,1.81,0.24,1.8258422714,1.81,0.24,1.8258422714,2.22,0.17,2.2264994947,2.22,0.17,2.2264994947
2020-09-20 14:00:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,2.17,0.16,2.1758906223,2.17,0.16,2.1758906223
2020-09-20 14:30:00,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269,2.14,0.17,2.1467417171,2.14,0.17,2.1467417171
2020-09-20 15:00:00,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2020-09-20 15:30:00,1.75,0.24,1.76638048,1.75,0.24,1.76638048,2.15,0.15,2.1552262062,2.15,0.15,2.1552262062
2020-09-20 16:00:00,1.75,0.25,1.7677669530000002,1.75,0.25,1.7677669530000002,2.15,0.18,2.1575217264,2.15,0.18,2.1575217264
2020-09-20 16:30:00,1.8399999999999999,0.26,1.8582787735,1.8399999999999999,0.26,1.8582787735,2.26,0.19,2.267972663,2.26,0.19,2.267972663
2020-09-20 17:00:00,1.9,0.24,1.9150979087,1.9,0.24,1.9150979087,2.33,0.17,2.3361934851,2.33,0.17,2.3361934851
2020-09-20 17:30:00,1.97,0.24,1.9845654436000002,1.97,0.24,1.9845654436000002,2.42,0.17,2.425963726,2.42,0.17,2.425963726
2020-09-20 18:00:00,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466,2.43,0.19,2.4374166651999998,2.43,0.19,2.4374166651999998
2020-09-20 18:30:00,2.05,0.28,2.0690335908,2.05,0.28,2.0690335908,2.52,0.22,2.5295849462,2.52,0.22,2.5295849462
2020-09-20 19:00:00,2.04,0.26,2.0565018843,2.04,0.26,2.0565018843,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043
2020-09-20 19:30:00,1.97,0.26,1.9870832896000001,1.97,0.26,1.9870832896000001,2.41,0.19,2.4174780247,2.41,0.19,2.4174780247
2020-09-20 20:00:00,2.04,0.26,2.0565018843,2.04,0.26,2.0565018843,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043
2020-09-20 20:30:00,1.98,0.26,1.9969977466,1.98,0.26,1.9969977466,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003
2020-09-20 21:00:00,1.9300000000000002,0.26,1.9474342094,1.9300000000000002,0.26,1.9474342094,2.37,0.18,2.3768256141,2.37,0.18,2.3768256141
2020-09-20 21:30:00,1.85,0.24,1.8655026131999999,1.85,0.24,1.8655026131999999,2.2800000000000002,0.16,2.2856071403,2.2800000000000002,0.16,2.2856071403
2020-09-20 22:00:00,1.74,0.25,1.7578680269,1.74,0.25,1.7578680269,2.14,0.16,2.1459729728,2.14,0.16,2.1459729728
2020-09-20 22:30:00,1.6400000000000001,0.28,1.6637307474,1.6400000000000001,0.28,1.6637307474,2.02,0.19,2.0289159667,2.02,0.19,2.0289159667
2020-09-20 23:00:00,1.55,0.26,1.5716551785,1.55,0.26,1.5716551785,1.9100000000000001,0.17,1.9175505207999999,1.9100000000000001,0.17,1.9175505207999999
2020-09-20 23:30:00,1.43,0.26,1.4534441854,1.43,0.26,1.4534441854,1.76,0.17,1.7681911661,1.76,0.17,1.7681911661
2020-09-21 00:00:00,1.34,0.23,1.3595955281,1.34,0.23,1.3595955281,1.6600000000000001,0.21,1.6732304085,1.6600000000000001,0.21,1.6732304085
2020-09-21 00:30:00,1.29,0.25,1.3140015220999999,1.29,0.25,1.3140015220999999,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2020-09-21 01:00:00,1.24,0.25,1.2649505919,1.24,0.25,1.2649505919,1.54,0.23,1.5570806016,1.54,0.23,1.5570806016
2020-09-21 01:30:00,1.23,0.26,1.2571793826,1.23,0.26,1.2571793826,1.52,0.23,1.5373028329,1.52,0.23,1.5373028329
2020-09-21 02:00:00,1.25,0.30000000000000004,1.2854960132,1.25,0.30000000000000004,1.2854960132,1.54,0.15,1.5472879499,1.54,0.15,1.5472879499
2020-09-21 02:30:00,1.21,0.29,1.2442668524,1.21,0.29,1.2442668524,1.5,0.19,1.5119854497,1.5,0.19,1.5119854497
2020-09-21 03:00:00,1.15,0.29,1.1860016863,1.15,0.29,1.1860016863,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2020-09-21 03:30:00,1.15,0.29,1.1860016863,1.15,0.29,1.1860016863,1.4100000000000001,0.19,1.422743828,1.4100000000000001,0.19,1.422743828
2020-09-21 04:00:00,1.15,0.28,1.1835962149,1.15,0.28,1.1835962149,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289
2020-09-21 04:30:00,1.15,0.28,1.1835962149,1.15,0.28,1.1835962149,1.4100000000000001,0.18,1.4214429289,1.4100000000000001,0.18,1.4214429289
2020-09-21 05:00:00,1.13,0.29,1.1666190466,1.13,0.29,1.1666190466,1.4,0.2,1.4142135624,1.4,0.2,1.4142135624
2020-09-21 05:30:00,1.18,0.28,1.2127654349,1.18,0.28,1.2127654349,1.46,0.2,1.4736349616,1.46,0.2,1.4736349616
2020-09-21 06:00:00,1.26,0.25,1.2845621822,1.26,0.25,1.2845621822,1.56,0.23,1.5768639763999999,1.56,0.23,1.5768639763999999
2020-09-21 06:30:00,1.44,0.25,1.4615402834,1.44,0.25,1.4615402834,1.78,0.23,1.7947980388,1.78,0.23,1.7947980388
2020-09-21 07:00:00,1.56,0.41000000000000003,1.6129786111,1.56,0.41000000000000003,1.6129786111,1.9500000000000002,0.02,1.9501025614,1.9500000000000002,0.02,1.9501025614
2020-09-21 07:30:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,2.19,0.16,2.1958369703,2.19,0.16,2.1958369703
2020-09-21 08:00:00,2.0,0.2,2.0099751242,2.0,0.2,2.0099751242,2.45,0.14,2.45399674,2.45,0.14,2.45399674
2020-09-21 08:30:00,2.12,0.18,2.127627787,2.12,0.18,2.127627787,2.61,0.14,2.6137520923,2.61,0.14,2.6137520923
2020-09-21 09:00:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-21 09:30:00,2.23,0.17,2.2364704335,2.23,0.17,2.2364704335,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2020-09-21 10:00:00,2.25,0.19,2.2580079716,2.25,0.19,2.2580079716,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2020-09-21 10:30:00,2.29,0.19,2.2978685776,2.29,0.19,2.2978685776,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2020-09-21 11:00:00,2.27,0.19,2.2779376638,2.27,0.19,2.2779376638,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-21 11:30:00,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2020-09-21 12:00:00,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2020-09-21 12:30:00,2.29,0.17,2.2963013739,2.29,0.17,2.2963013739,2.81,0.14,2.8134853829,2.81,0.14,2.8134853829
2020-09-21 13:00:00,2.25,0.18,2.2571885167,2.25,0.18,2.2571885167,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2020-09-21 13:30:00,2.23,0.18,2.2372527796,2.23,0.18,2.2372527796,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2020-09-21 14:00:00,2.18,0.17,2.1866183938,2.18,0.17,2.1866183938,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2020-09-21 14:30:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2020-09-21 15:00:00,2.15,0.2,2.1592822882,2.15,0.2,2.1592822882,2.63,0.14,2.6337235998,2.63,0.14,2.6337235998
2020-09-21 15:30:00,2.14,0.2,2.1493254756,2.14,0.2,2.1493254756,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2020-09-21 16:00:00,2.19,0.18,2.1973848093,2.19,0.18,2.1973848093,2.69,0.14,2.693640659,2.69,0.14,2.693640659
2020-09-21 16:30:00,2.25,0.18,2.2571885167,2.25,0.18,2.2571885167,2.76,0.14,2.7635484436,2.76,0.14,2.7635484436
2020-09-21 17:00:00,2.23,0.19,2.2380795339,2.23,0.19,2.2380795339,2.73,0.14,2.7335873866,2.73,0.14,2.7335873866
2020-09-21 17:30:00,2.24,0.22,2.2507776434,2.24,0.22,2.2507776434,2.75,0.16,2.7546506131,2.75,0.16,2.7546506131
2020-09-21 18:00:00,2.23,0.22,2.2408257407,2.23,0.22,2.2408257407,2.73,0.16,2.7346846253,2.73,0.16,2.7346846253
2020-09-21 18:30:00,2.23,0.24,2.2428776159,2.23,0.24,2.2428776159,2.75,0.17,2.755249535,2.75,0.17,2.755249535
2020-09-21 19:00:00,2.2,0.26,2.215310362,2.2,0.26,2.215310362,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741
2020-09-21 19:30:00,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879,2.7199999999999998,0.18,2.7259493759,2.7199999999999998,0.18,2.7259493759
2020-09-21 20:00:00,2.27,0.27,2.2860008749,2.27,0.27,2.2860008749,2.7800000000000002,0.21,2.7879203719000003,2.7800000000000002,0.21,2.7879203719000003
2020-09-21 20:30:00,2.21,0.25,2.2240953217,2.21,0.25,2.2240953217,2.7,0.18,2.7059933481,2.7,0.18,2.7059933481
2020-09-21 21:00:00,2.1,0.25,2.1148285983,2.1,0.25,2.1148285983,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475
2020-09-21 21:30:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.48,0.17,2.4858197843,2.48,0.17,2.4858197843
2020-09-21 22:00:00,1.9,0.25,1.9163767897000001,1.9,0.25,1.9163767897000001,2.33,0.18,2.3369424469,2.33,0.18,2.3369424469
2020-09-21 22:30:00,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448,2.18,0.18,2.1874185699,2.18,0.18,2.1874185699
2020-09-21 23:00:00,1.65,0.37,1.6909760495000001,1.65,0.37,1.6909760495000001,2.06,0.03,2.060218435,2.06,0.03,2.060218435
2020-09-21 23:30:00,1.53,0.23,1.5471910031,1.53,0.23,1.5471910031,1.88,0.21,1.891692364,1.88,0.21,1.891692364
2020-09-22 00:00:00,1.44,0.25,1.4615402834,1.44,0.25,1.4615402834,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2020-09-22 00:30:00,1.38,0.25,1.4024621207,1.38,0.25,1.4024621207,1.7000000000000002,0.23,1.7154882687000002,1.7000000000000002,0.23,1.7154882687000002
2020-09-22 01:00:00,1.32,0.25,1.3434656676,1.32,0.25,1.3434656676,1.63,0.23,1.6461470165,1.63,0.23,1.6461470165
2020-09-22 01:30:00,1.29,0.25,1.3140015220999999,1.29,0.25,1.3140015220999999,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2020-09-22 02:00:00,1.28,0.25,1.3041855696,1.28,0.25,1.3041855696,1.58,0.23,1.5966527487,1.58,0.23,1.5966527487
2020-09-22 02:30:00,1.24,0.25,1.2649505919,1.24,0.25,1.2649505919,1.52,0.23,1.5373028329,1.52,0.23,1.5373028329
2020-09-22 03:00:00,1.21,0.25,1.2355565548,1.21,0.25,1.2355565548,1.49,0.23,1.5076471736000001,1.49,0.23,1.5076471736000001
2020-09-22 03:30:00,1.19,0.27,1.2202458769,1.19,0.27,1.2202458769,1.47,0.26,1.4928161307,1.47,0.26,1.4928161307
2020-09-22 04:00:00,1.19,0.25,1.2159769735000001,1.19,0.25,1.2159769735000001,1.47,0.23,1.4878844041,1.47,0.23,1.4878844041
2020-09-22 04:30:00,1.2,0.25,1.2257650672,1.2,0.25,1.2257650672,1.49,0.23,1.5076471736000001,1.49,0.23,1.5076471736000001
2020-09-22 05:00:00,1.22,0.27,1.2495199077999999,1.22,0.27,1.2495199077999999,1.5,0.24,1.5190786681000001,1.5,0.24,1.5190786681000001
2020-09-22 05:30:00,1.22,0.51,1.3223085873,1.22,0.51,1.3223085873,1.54,-0.03,1.5402921801,1.54,-0.03,1.5402921801
2020-09-22 06:00:00,1.26,0.68,1.4317821063,1.26,0.68,1.4317821063,1.63,-0.24,1.6475739741000002,1.63,-0.24,1.6475739741000002
2020-09-22 06:30:00,1.51,0.26,1.5322206107,1.51,0.26,1.5322206107,1.8599999999999999,0.17,1.8677526602999999,1.8599999999999999,0.17,1.8677526602999999
2020-09-22 07:00:00,1.6400000000000001,0.24,1.6574679484,1.6400000000000001,0.24,1.6574679484,2.01,0.16,2.0163581031,2.01,0.16,2.0163581031
2020-09-22 07:30:00,1.8599999999999999,0.22,1.8729655630000002,1.8599999999999999,0.22,1.8729655630000002,2.29,0.16,2.2955827147,2.29,0.16,2.2955827147
2020-09-22 08:00:00,2.05,0.19,2.0587860501,2.05,0.19,2.0587860501,2.51,0.14,2.5139013505,2.51,0.14,2.5139013505
2020-09-22 08:30:00,2.18,0.19,2.1882641522,2.18,0.19,2.1882641522,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2020-09-22 09:00:00,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761,2.8200000000000003,0.14,2.8234730387,2.8200000000000003,0.14,2.8234730387
2020-09-22 09:30:00,2.37,0.19,2.3776038358,2.37,0.19,2.3776038358,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2020-09-22 10:00:00,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-09-22 10:30:00,2.5,0.17,2.5057733337,2.5,0.17,2.5057733337,3.07,0.14,3.0731905245,3.07,0.14,3.0731905245
2020-09-22 11:00:00,2.5300000000000002,0.15,2.5344427395,2.5300000000000002,0.15,2.5344427395,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2020-09-22 11:30:00,2.5300000000000002,0.14,2.5338705571,2.5300000000000002,0.14,2.5338705571,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2020-09-22 12:00:00,2.5700000000000003,0.17,2.5756164311000003,2.5700000000000003,0.17,2.5756164311000003,3.15,0.14,3.1531095763,3.15,0.14,3.1531095763
2020-09-22 12:30:00,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2020-09-22 13:00:00,2.54,0.18,2.5463699653000003,2.54,0.18,2.5463699653000003,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-09-22 13:30:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2020-09-22 14:00:00,2.35,0.16,2.3554405108,2.35,0.16,2.3554405108,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2020-09-22 14:30:00,2.37,0.16,2.375394704,2.37,0.16,2.375394704,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2020-09-22 15:00:00,2.39,0.17,2.396038397,2.39,0.17,2.396038397,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2020-09-22 15:30:00,2.35,0.19,2.3576683397,2.35,0.19,2.3576683397,2.88,0.14,2.8834007699,2.88,0.14,2.8834007699
2020-09-22 16:00:00,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2020-09-22 16:30:00,2.46,0.19,2.4673264883,2.46,0.19,2.4673264883,3.02,0.14,3.0232432916,3.02,0.14,3.0232432916
2020-09-22 17:00:00,2.39,0.21,2.3992082027,2.39,0.21,2.3992082027,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2020-09-22 17:30:00,2.41,0.21,2.4191320758,2.41,0.21,2.4191320758,2.95,0.14,2.9533201655,2.95,0.14,2.9533201655
2020-09-22 18:00:00,2.38,0.23,2.3910876186,2.38,0.23,2.3910876186,2.92,0.16,2.9243802762,2.92,0.16,2.9243802762
2020-09-22 18:30:00,2.36,0.24,2.3721720005,2.36,0.24,2.3721720005,2.89,0.18,2.8956001105,2.89,0.18,2.8956001105
2020-09-22 19:00:00,2.37,0.25,2.383149177,2.37,0.25,2.383149177,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525
2020-09-22 19:30:00,2.37,0.25,2.383149177,2.37,0.25,2.383149177,2.91,0.19,2.9161961525,2.91,0.19,2.9161961525
2020-09-22 20:00:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002
2020-09-22 20:30:00,2.23,0.27,2.2462858233,2.23,0.27,2.2462858233,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912
2020-09-22 21:00:00,2.16,0.27,2.176809592,2.16,0.27,2.176809592,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896
2020-09-22 21:30:00,2.03,0.27,2.0478769494,2.03,0.27,2.0478769494,2.49,0.19,2.4972384748,2.49,0.19,2.4972384748
2020-09-22 22:00:00,1.9300000000000002,0.28,1.9502051174,1.9300000000000002,0.28,1.9502051174,2.37,0.21,2.3792856071,2.37,0.21,2.3792856071
2020-09-22 22:30:00,1.78,0.28,1.8018878988,1.78,0.28,1.8018878988,2.19,0.21,2.2000454541,2.19,0.21,2.2000454541
2020-09-22 23:00:00,1.65,0.28,1.6735889579,1.65,0.28,1.6735889579,2.03,0.21,2.0408331632,2.03,0.21,2.0408331632
2020-09-22 23:30:00,1.56,0.28,1.5849290205000002,1.56,0.28,1.5849290205000002,1.92,0.19,1.9293781382000001,1.92,0.19,1.9293781382000001
2020-09-23 00:00:00,1.43,0.30000000000000004,1.4611296999,1.43,0.30000000000000004,1.4611296999,1.76,0.19,1.7702259743000002,1.76,0.19,1.7702259743000002
2020-09-23 00:30:00,1.38,0.26,1.4042791745,1.38,0.26,1.4042791745,1.71,0.24,1.7267599717,1.71,0.24,1.7267599717
2020-09-23 01:00:00,1.32,0.26,1.3453624047,1.32,0.26,1.3453624047,1.63,0.24,1.6475739741000002,1.63,0.24,1.6475739741000002
2020-09-23 01:30:00,1.32,0.26,1.3453624047,1.32,0.26,1.3453624047,1.63,0.25,1.6490603385,1.63,0.25,1.6490603385
2020-09-23 02:00:00,1.3,0.26,1.3257450735,1.3,0.26,1.3257450735,1.6099999999999999,0.25,1.6292943258,1.6099999999999999,0.25,1.6292943258
2020-09-23 02:30:00,1.28,0.27,1.308166656,1.28,0.27,1.308166656,1.58,0.25,1.5996562131,1.58,0.25,1.5996562131
2020-09-23 03:00:00,1.25,0.27,1.2788275881,1.25,0.27,1.2788275881,1.55,0.25,1.5700318468,1.55,0.25,1.5700318468
2020-09-23 03:30:00,1.22,0.27,1.2495199077999999,1.22,0.27,1.2495199077999999,1.5,0.25,1.5206906326,1.5,0.25,1.5206906326
2020-09-23 04:00:00,1.22,0.27,1.2495199077999999,1.22,0.27,1.2495199077999999,1.5,0.25,1.5206906326,1.5,0.25,1.5206906326
2020-09-23 04:30:00,1.22,0.27,1.2495199077999999,1.22,0.27,1.2495199077999999,1.5,0.25,1.5206906326,1.5,0.25,1.5206906326
2020-09-23 05:00:00,1.22,0.28,1.2517188183,1.22,0.28,1.2517188183,1.5,0.25,1.5206906326,1.5,0.25,1.5206906326
2020-09-23 05:30:00,1.23,0.67,1.4006427096,1.23,0.67,1.4006427096,1.5899999999999999,-0.18,1.6001562424,1.5899999999999999,-0.18,1.6001562424
2020-09-23 06:00:00,1.33,0.30000000000000004,1.3634148305,1.33,0.30000000000000004,1.3634148305,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347
2020-09-23 06:30:00,1.56,0.27,1.5831929761999999,1.56,0.27,1.5831929761999999,1.92,0.18,1.9284190416,1.92,0.18,1.9284190416
2020-09-23 07:00:00,1.69,0.27,1.7114321488000002,1.69,0.27,1.7114321488000002,2.08,0.18,2.0877739341,2.08,0.18,2.0877739341
2020-09-23 07:30:00,1.94,0.23,1.9535864455,1.94,0.23,1.9535864455,2.38,0.15,2.384722206,2.38,0.15,2.384722206
2020-09-23 08:00:00,2.08,0.21,2.0905740838,2.08,0.21,2.0905740838,2.56,0.15,2.5643907659,2.56,0.15,2.5643907659
2020-09-23 08:30:00,2.24,0.21,2.2498222152,2.24,0.21,2.2498222152,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2020-09-23 09:00:00,2.34,0.18,2.3469128659000003,2.34,0.18,2.3469128659000003,2.87,0.14,2.8734126052,2.87,0.14,2.8734126052
2020-09-23 09:30:00,2.47,0.17,2.4758432907,2.47,0.17,2.4758432907,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-09-23 10:00:00,2.52,0.16,2.5250742563,2.52,0.16,2.5250742563,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2020-09-23 10:30:00,2.52,-0.17,2.5257276179,2.52,-0.17,2.5257276179,3.03,0.6000000000000001,3.0888347317,3.03,0.6000000000000001,3.0888347317
2020-09-23 11:00:00,2.54,-0.38,2.5682678988000003,2.54,-0.38,2.5682678988000003,3.01,0.62,3.0731905245,3.01,0.62,3.0731905245
2020-09-23 11:30:00,2.52,0.05,2.5204959829,2.52,0.05,2.5204959829,3.07,0.53,3.1154132952,3.07,0.53,3.1154132952
2020-09-23 12:00:00,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384,3.1,0.14,3.1031596801,3.1,0.14,3.1031596801
2020-09-23 12:30:00,2.58,0.15,2.5843567865,2.58,0.15,2.5843567865,3.16,0.14,3.1630997455,3.16,0.14,3.1630997455
2020-09-23 13:00:00,2.49,0.2,2.4980192153000003,2.49,0.2,2.4980192153000003,3.05,0.15,3.0536862969,3.05,0.15,3.0536862969
2020-09-23 13:30:00,2.47,0.19,2.477296914,2.47,0.19,2.477296914,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2020-09-23 14:00:00,2.46,0.17,2.4658669875,2.46,0.17,2.4658669875,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2020-09-23 14:30:00,2.42,0.17,2.425963726,2.42,0.17,2.425963726,2.98,0.14,2.983286778,2.98,0.14,2.983286778
2020-09-23 15:00:00,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478,2.91,0.14,2.9133657512,2.91,0.14,2.9133657512
2020-09-23 15:30:00,2.27,0.2,2.2787935405,2.27,0.2,2.2787935405,2.79,0.14,2.7935103365,2.79,0.14,2.7935103365
2020-09-23 16:00:00,2.36,0.2,2.3684594149000002,2.36,0.2,2.3684594149000002,2.9,0.15,2.9038767191,2.9,0.15,2.9038767191
2020-09-23 16:30:00,2.42,0.22,2.4299794238,2.42,0.22,2.4299794238,2.96,0.16,2.9643211702,2.96,0.16,2.9643211702
2020-09-23 17:00:00,2.47,0.22,2.4797782159,2.47,0.22,2.4797782159,3.03,0.16,3.0342214817,3.03,0.16,3.0342214817
2020-09-23 17:30:00,2.49,0.24,2.501539526,2.49,0.24,2.501539526,3.05,0.19,3.0559123024,3.05,0.19,3.0559123024
2020-09-23 18:00:00,2.45,0.24,2.461727036,2.45,0.24,2.461727036,3.0,0.19,3.0060106454,3.0,0.19,3.0060106454
2020-09-23 18:30:00,2.43,0.27,2.4449539873,2.43,0.27,2.4449539873,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653
2020-09-23 19:00:00,2.36,0.27,2.375394704,2.36,0.27,2.375394704,2.89,0.21,2.8976197128,2.89,0.21,2.8976197128
2020-09-23 19:30:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002
2020-09-23 20:00:00,2.35,0.27,2.3654597862,2.35,0.27,2.3654597862,2.88,0.21,2.8876461002,2.88,0.21,2.8876461002
2020-09-23 20:30:00,2.3,0.27,2.3157936005,2.3,0.27,2.3157936005,2.8200000000000003,0.21,2.8278083386,2.8200000000000003,0.21,2.8278083386
2020-09-23 21:00:00,2.14,0.27,2.156965461,2.14,0.27,2.156965461,2.62,0.19,2.626880279,2.62,0.19,2.626880279
2020-09-23 21:30:00,2.05,0.27,2.0677040407,2.05,0.27,2.0677040407,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478
2020-09-23 22:00:00,1.9100000000000001,0.27,1.9289893727,1.9100000000000001,0.27,1.9289893727,2.34,0.23,2.3512762492,2.34,0.23,2.3512762492
2020-09-23 22:30:00,1.75,0.27,1.7707060739,1.75,0.27,1.7707060739,2.16,0.27,2.176809592,2.16,0.27,2.176809592
2020-09-23 23:00:00,1.63,0.27,1.6522106402999999,1.63,0.27,1.6522106402999999,2.0,0.27,2.0181427105,2.0,0.27,2.0181427105
2020-09-23 23:30:00,1.5,0.28,1.5259095648,1.5,0.28,1.5259095648,1.8399999999999999,0.27,1.8597042776000001,1.8399999999999999,0.27,1.8597042776000001
2020-09-24 00:00:00,1.44,0.27,1.4650938536,1.44,0.27,1.4650938536,1.78,0.25,1.7974704448,1.78,0.25,1.7974704448
2020-09-24 00:30:00,1.3900000000000001,0.27,1.4159802259,1.3900000000000001,0.27,1.4159802259,1.72,0.25,1.7380736463000002,1.72,0.25,1.7380736463000002
2020-09-24 01:00:00,1.34,0.27,1.3669308688,1.34,0.27,1.3669308688,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878
2020-09-24 01:30:00,1.3599999999999999,0.27,1.3865424624,1.3599999999999999,0.27,1.3865424624,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2020-09-24 02:00:00,1.4,0.24,1.4204224724,1.4,0.24,1.4204224724,1.73,0.22,1.7439323381,1.73,0.22,1.7439323381
2020-09-24 02:30:00,1.3599999999999999,0.25,1.3827870407,1.3599999999999999,0.25,1.3827870407,1.6800000000000002,0.24,1.6970562748,1.6800000000000002,0.24,1.6970562748
2020-09-24 03:00:00,1.31,0.27,1.3375350463,1.31,0.27,1.3375350463,1.6099999999999999,0.25,1.6292943258,1.6099999999999999,0.25,1.6292943258
2020-09-24 03:30:00,1.27,0.27,1.2983836105,1.27,0.27,1.2983836105,1.57,0.26,1.5913830463,1.57,0.26,1.5913830463
2020-09-24 04:00:00,1.27,0.27,1.2983836105,1.27,0.27,1.2983836105,1.57,0.25,1.589779859,1.57,0.25,1.589779859
2020-09-24 04:30:00,1.27,0.26,1.2963410045,1.27,0.26,1.2963410045,1.57,0.24,1.5882380174000001,1.57,0.24,1.5882380174000001
2020-09-24 05:00:00,1.27,0.28,1.3004999039,1.27,0.28,1.3004999039,1.57,0.26,1.5913830463,1.57,0.26,1.5913830463
2020-09-24 05:30:00,1.29,0.28,1.3200378782,1.29,0.28,1.3200378782,1.6,0.26,1.6209873533999999,1.6,0.26,1.6209873533999999
2020-09-24 06:00:00,1.3599999999999999,0.26,1.3846299145,1.3599999999999999,0.26,1.3846299145,1.6800000000000002,0.25,1.6984993377,1.6800000000000002,0.25,1.6984993377
2020-09-24 06:30:00,1.57,0.29,1.5965587994,1.57,0.29,1.5965587994,1.9300000000000002,0.2,1.9403350226,1.9300000000000002,0.2,1.9403350226
2020-09-24 07:00:00,1.67,0.29,1.6949926254,1.67,0.29,1.6949926254,2.05,0.2,2.0597329924,2.05,0.2,2.0597329924
2020-09-24 07:30:00,1.9300000000000002,0.24,1.9448650339,1.9300000000000002,0.24,1.9448650339,2.37,0.16,2.375394704,2.37,0.16,2.375394704
2020-09-24 08:00:00,2.14,0.2,2.1493254756,2.14,0.2,2.1493254756,2.62,0.14,2.6237377918,2.62,0.14,2.6237377918
2020-09-24 08:30:00,2.2800000000000002,0.19,2.28790297,2.2800000000000002,0.19,2.28790297,2.8,0.14,2.8034978152,2.8,0.14,2.8034978152
2020-09-24 09:00:00,2.33,0.25,2.3433736364,2.33,0.25,2.3433736364,2.87,-0.09,2.8714108031,2.87,-0.09,2.8714108031
2020-09-24 09:30:00,2.38,0.18,2.3867970169,2.38,0.18,2.3867970169,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2020-09-24 10:00:00,2.47,0.19,2.477296914,2.47,0.19,2.477296914,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-09-24 10:30:00,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-09-24 11:00:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,3.26,0.15,3.2634490957,3.26,0.15,3.2634490957
2020-09-24 11:30:00,2.6,0.16,2.6049184248,2.6,0.16,2.6049184248,3.19,0.14,3.1930706225,3.19,0.14,3.1930706225
2020-09-24 12:00:00,2.56,0.16,2.5649951267,2.56,0.16,2.5649951267,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-09-24 12:30:00,2.58,0.18,2.5862714475,2.58,0.18,2.5862714475,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2020-09-24 13:00:00,2.56,0.18,2.5663203230000002,2.56,0.18,2.5663203230000002,3.14,0.14,3.1431194696,3.14,0.14,3.1431194696
2020-09-24 13:30:00,2.51,-0.01,2.5100199202,2.51,-0.01,2.5100199202,3.04,0.6000000000000001,3.0986448651,3.04,0.6000000000000001,3.0986448651
2020-09-24 14:00:00,2.55,-0.33,2.5712642805,2.55,-0.33,2.5712642805,3.03,0.66,3.1010482099,3.03,0.66,3.1010482099
2020-09-24 14:30:00,2.52,-0.34,2.5428330657,2.52,-0.34,2.5428330657,2.98,0.64,3.0479501308,2.98,0.64,3.0479501308
2020-09-24 15:00:00,2.39,0.1,2.3920911354,2.39,0.1,2.3920911354,2.91,0.24,2.9198801345,2.91,0.24,2.9198801345
2020-09-24 15:30:00,2.32,0.21,2.3294849216,2.32,0.21,2.3294849216,2.84,0.15,2.8439585088,2.84,0.15,2.8439585088
2020-09-24 16:00:00,2.37,0.2,2.3784238478,2.37,0.2,2.3784238478,2.9,0.15,2.9038767191,2.9,0.15,2.9038767191
2020-09-24 16:30:00,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664
2020-09-24 17:00:00,2.52,0.22,2.5295849462,2.52,0.22,2.5295849462,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219
2020-09-24 17:30:00,2.59,0.2,2.5977105304,2.59,0.2,2.5977105304,3.17,0.15,3.1735469116,3.17,0.15,3.1735469116
2020-09-24 18:00:00,2.5700000000000003,0.22,2.5793991548,2.5700000000000003,0.22,2.5793991548,3.14,0.16,3.1440737905,3.14,0.16,3.1440737905
2020-09-24 18:30:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.12,0.19,3.1257799027,3.12,0.19,3.1257799027
2020-09-24 19:00:00,2.5300000000000002,0.21,2.538700455,2.5300000000000002,0.21,2.538700455,3.1,0.15,3.1036269106,3.1,0.15,3.1036269106
2020-09-24 19:30:00,2.47,0.23,2.4806853892,2.47,0.23,2.4806853892,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838
2020-09-24 20:00:00,2.43,0.23,2.440860504,2.43,0.23,2.440860504,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546
2020-09-24 20:30:00,2.33,0.21,2.3394443785,2.33,0.21,2.3394443785,2.86,0.15,2.8639308651,2.86,0.15,2.8639308651
2020-09-24 21:00:00,2.24,0.23,2.2517770759999998,2.24,0.23,2.2517770759999998,2.74,0.17,2.7452686572,2.74,0.17,2.7452686572
2020-09-24 21:30:00,2.11,0.25,2.1247588098,2.11,0.25,2.1247588098,2.59,0.17,2.5955731544000002,2.59,0.17,2.5955731544000002
2020-09-24 22:00:00,2.0,0.08,2.0015993605,2.0,0.08,2.0015993605,2.43,0.34,2.4536707196,2.43,0.34,2.4536707196
2020-09-24 22:30:00,1.82,0.30000000000000004,1.8445595680000002,1.82,0.30000000000000004,1.8445595680000002,2.25,0.22,2.2607299706,2.25,0.22,2.2607299706
2020-09-24 23:00:00,1.7000000000000002,0.39,1.7441616898,1.7000000000000002,0.39,1.7441616898,2.12,0.11,2.1228518554,2.12,0.11,2.1228518554
2020-09-24 23:30:00,1.6099999999999999,0.29,1.635909533,1.6099999999999999,0.29,1.635909533,1.97,0.21,1.9811612755999999,1.97,0.21,1.9811612755999999
2020-09-25 00:00:00,1.51,0.29,1.5375955255,1.51,0.29,1.5375955255,1.85,0.21,1.8618807695,1.85,0.21,1.8618807695
2020-09-25 00:30:00,1.44,0.32,1.4751271132000001,1.44,0.32,1.4751271132000001,1.77,0.24,1.7861970776,1.77,0.24,1.7861970776
2020-09-25 01:00:00,1.4100000000000001,0.32,1.4458561478,1.4100000000000001,0.32,1.4458561478,1.74,0.24,1.7564737402000001,1.74,0.24,1.7564737402000001
2020-09-25 01:30:00,1.4100000000000001,0.31,1.4436758639,1.4100000000000001,0.31,1.4436758639,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2020-09-25 02:00:00,1.4,0.29,1.4297202524000001,1.4,0.29,1.4297202524000001,1.72,0.2,1.7315888658,1.72,0.2,1.7315888658
2020-09-25 02:30:00,1.34,0.30000000000000004,1.3731715115,1.34,0.30000000000000004,1.3731715115,1.65,0.21,1.6633099531000002,1.65,0.21,1.6633099531000002
2020-09-25 03:00:00,1.3,0.29,1.3319534526,1.3,0.29,1.3319534526,1.5899999999999999,0.2,1.6025292509,1.5899999999999999,0.2,1.6025292509
2020-09-25 03:30:00,1.27,0.29,1.3026895256,1.27,0.29,1.3026895256,1.57,0.2,1.5826875876000002,1.57,0.2,1.5826875876000002
2020-09-25 04:00:00,1.27,0.28,1.3004999039,1.27,0.28,1.3004999039,1.57,0.19,1.5814550262,1.57,0.19,1.5814550262
2020-09-25 04:30:00,1.29,0.28,1.3200378782,1.29,0.28,1.3200378782,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2020-09-25 05:00:00,1.29,0.28,1.3200378782,1.29,0.28,1.3200378782,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2020-09-25 05:30:00,1.32,0.28,1.3493702235,1.32,0.28,1.3493702235,1.63,0.19,1.6410362580000002,1.63,0.19,1.6410362580000002
2020-09-25 06:00:00,1.43,0.28,1.4571547619,1.43,0.28,1.4571547619,1.76,0.19,1.7702259743000002,1.76,0.19,1.7702259743000002
2020-09-25 06:30:00,1.65,0.26,1.6703592428,1.65,0.26,1.6703592428,2.03,0.18,2.0379646709,2.03,0.18,2.0379646709
2020-09-25 07:00:00,1.8,0.25,1.8172781845000001,1.8,0.25,1.8172781845000001,2.2,0.17,2.2065584062,2.2,0.17,2.2065584062
2020-09-25 07:30:00,2.04,0.22,2.0518284529,2.04,0.22,2.0518284529,2.51,0.15,2.5144780771,2.51,0.15,2.5144780771
2020-09-25 08:00:00,2.21,0.22,2.2209232315,2.21,0.22,2.2209232315,2.71,0.15,2.7141481168,2.71,0.15,2.7141481168
2020-09-25 08:30:00,2.35,0.22,2.3602754077,2.35,0.22,2.3602754077,2.88,0.15,2.8839036045,2.88,0.15,2.8839036045
2020-09-25 09:00:00,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815,2.9699999999999998,0.15,2.9737854664,2.9699999999999998,0.15,2.9737854664
2020-09-25 09:30:00,2.42,0.1,2.4220652344999998,2.42,0.1,2.4220652344999998,2.9699999999999998,0.26,2.9813587506,2.9699999999999998,0.26,2.9813587506
2020-09-25 10:00:00,2.49,-0.19,2.4972384748,2.49,-0.19,2.4972384748,2.98,0.55,3.030330015,2.98,0.55,3.030330015
2020-09-25 10:30:00,2.46,0.2,2.4681166909,2.46,0.2,2.4681166909,3.01,0.14,3.013254055,3.01,0.14,3.013254055
2020-09-25 11:00:00,2.48,0.18,2.4865236777,2.48,0.18,2.4865236777,3.04,0.14,3.0432219768,3.04,0.14,3.0432219768
2020-09-25 11:30:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2020-09-25 12:00:00,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862,2.94,0.14,2.9433314458,2.94,0.14,2.9433314458
2020-09-25 12:30:00,2.38,0.21,2.3892467432,2.38,0.21,2.3892467432,2.92,0.14,2.9233542379,2.92,0.14,2.9233542379
2020-09-25 13:00:00,2.26,0.19,2.267972663,2.26,0.19,2.267972663,2.77,0.14,2.7735356497,2.77,0.14,2.7735356497
2020-09-25 13:30:00,2.24,0.19,2.2480435939,2.24,0.19,2.2480435939,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2020-09-25 14:00:00,2.2,0.19,2.2081893035,2.2,0.19,2.2081893035,2.71,0.14,2.7136138266,2.71,0.14,2.7136138266
2020-09-25 14:30:00,2.17,0.21,2.1801376103,2.17,0.21,2.1801376103,2.67,0.14,2.6736678926,2.67,0.14,2.6736678926
2020-09-25 15:00:00,2.1,0.23,2.1125576915,2.1,0.23,2.1125576915,2.58,0.16,2.5849564793,2.58,0.16,2.5849564793
2020-09-25 15:30:00,2.1,0.11,2.1028789789,2.1,0.11,2.1028789789,2.56,0.28,2.5752669765,2.56,0.28,2.5752669765
2020-09-25 16:00:00,2.17,-0.32,2.1934675744,2.17,-0.32,2.1934675744,2.56,0.6900000000000001,2.6513581425,2.56,0.6900000000000001,2.6513581425
2020-09-25 16:30:00,2.2,-0.29,2.2190313202,2.2,-0.29,2.2190313202,2.6,0.73,2.7005369836,2.6,0.73,2.7005369836
2020-09-25 17:00:00,2.23,-0.32,2.2528426487,2.23,-0.32,2.2528426487,2.63,0.6900000000000001,2.7190071717,2.63,0.6900000000000001,2.7190071717
2020-09-25 17:30:00,2.27,-0.29,2.2884492566,2.27,-0.29,2.2884492566,2.68,0.72,2.7750315314,2.68,0.72,2.7750315314
2020-09-25 18:00:00,2.27,-0.29,2.2884492566,2.27,-0.29,2.2884492566,2.68,0.72,2.7750315314,2.68,0.72,2.7750315314
2020-09-25 18:30:00,2.27,-0.26,2.2848413512,2.27,-0.26,2.2848413512,2.68,0.75,2.7829660436,2.68,0.75,2.7829660436
2020-09-25 19:00:00,2.19,-0.29,2.2091174708,2.19,-0.29,2.2091174708,2.58,0.71,2.6759110597999998,2.58,0.71,2.6759110597999998
2020-09-25 19:30:00,2.19,0.12,2.1932852072,2.19,0.12,2.1932852072,2.66,0.29,2.6757615738,2.66,0.29,2.6757615738
2020-09-25 20:00:00,2.22,0.23,2.2318826134,2.22,0.23,2.2318826134,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221
2020-09-25 20:30:00,2.15,0.23,2.1622673285,2.15,0.23,2.1622673285,2.64,0.17,2.6454678225,2.64,0.17,2.6454678225
2020-09-25 21:00:00,2.08,0.12,2.0834586629,2.08,0.12,2.0834586629,2.52,0.33,2.541515296,2.52,0.33,2.541515296
2020-09-25 21:30:00,1.96,0.25,1.975879551,1.96,0.25,1.975879551,2.41,0.25,2.422932108,2.41,0.25,2.422932108
2020-09-25 22:00:00,1.8599999999999999,0.28,1.8809572031,1.8599999999999999,0.28,1.8809572031,2.29,0.28,2.307054399,2.29,0.28,2.307054399
2020-09-25 22:30:00,1.73,0.28,1.7525124821,1.73,0.28,1.7525124821,2.13,0.28,2.1483249289,2.13,0.28,2.1483249289
2020-09-25 23:00:00,1.63,0.28,1.6538742395,1.63,0.28,1.6538742395,2.01,0.27,2.0280532537,2.01,0.27,2.0280532537
2020-09-25 23:30:00,1.53,0.28,1.5554099138000002,1.53,0.28,1.5554099138000002,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408
2020-09-26 00:00:00,1.45,0.28,1.476787053,1.45,0.28,1.476787053,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001
2020-09-26 00:30:00,1.37,0.28,1.3983204211,1.37,0.28,1.3983204211,1.69,0.27,1.7114321488000002,1.69,0.27,1.7114321488000002
2020-09-26 01:00:00,1.32,0.29,1.3514806695,1.32,0.29,1.3514806695,1.62,0.27,1.6423458832,1.62,0.27,1.6423458832
2020-09-26 01:30:00,1.32,0.31,1.3559129766,1.32,0.31,1.3559129766,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-09-26 02:00:00,1.32,0.31,1.3559129766,1.32,0.31,1.3559129766,1.6099999999999999,0.22,1.624961538,1.6099999999999999,0.22,1.624961538
2020-09-26 02:30:00,1.28,0.31,1.3170041762,1.28,0.31,1.3170041762,1.58,0.23,1.5966527487,1.58,0.23,1.5966527487
2020-09-26 03:00:00,1.24,0.31,1.2781627439,1.24,0.31,1.2781627439,1.53,0.23,1.5471910031,1.53,0.23,1.5471910031
2020-09-26 03:30:00,1.22,0.33,1.2638433447,1.22,0.33,1.2638433447,1.5,0.23,1.5175308893000001,1.5,0.23,1.5175308893000001
2020-09-26 04:00:00,1.22,0.31,1.2587692402,1.22,0.31,1.2587692402,1.5,0.22,1.5160474927,1.5,0.22,1.5160474927
2020-09-26 04:30:00,1.21,0.30000000000000004,1.246635472,1.21,0.30000000000000004,1.246635472,1.49,0.21,1.5047258887,1.49,0.21,1.5047258887
2020-09-26 05:00:00,1.2,0.30000000000000004,1.2369316877,1.2,0.30000000000000004,1.2369316877,1.48,0.21,1.4948244044,1.48,0.21,1.4948244044
2020-09-26 05:30:00,1.23,0.32,1.2709445307,1.23,0.32,1.2709445307,1.51,0.23,1.5274161188000002,1.51,0.23,1.5274161188000002
2020-09-26 06:00:00,1.28,0.30000000000000004,1.3146862744,1.28,0.30000000000000004,1.3146862744,1.57,0.21,1.5839823230999999,1.57,0.21,1.5839823230999999
2020-09-26 06:30:00,1.42,0.30000000000000004,1.4513442045,1.42,0.30000000000000004,1.4513442045,1.74,0.21,1.7526266003000002,1.74,0.21,1.7526266003000002
2020-09-26 07:00:00,1.5,0.30000000000000004,1.5297058541,1.5,0.30000000000000004,1.5297058541,1.8399999999999999,0.22,1.8531055016,1.8399999999999999,0.22,1.8531055016
2020-09-26 07:30:00,1.54,0.28,1.5652475842,1.54,0.28,1.5652475842,1.8900000000000001,0.2,1.9005525512,1.8900000000000001,0.2,1.9005525512
2020-09-26 08:00:00,1.6600000000000001,0.28,1.6834488409000001,1.6600000000000001,0.28,1.6834488409000001,2.03,0.2,2.0398284242,2.03,0.2,2.0398284242
2020-09-26 08:30:00,1.8,0.28,1.8216476059,1.8,0.28,1.8216476059,2.21,0.21,2.2199549545,2.21,0.21,2.2199549545
2020-09-26 09:00:00,1.9500000000000002,0.26,1.9672569736,1.9500000000000002,0.26,1.9672569736,2.4,0.19,2.4075090862,2.4,0.19,2.4075090862
2020-09-26 09:30:00,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003
2020-09-26 10:00:00,1.98,0.21,1.9911052207000002,1.98,0.21,1.9911052207000002,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815
2020-09-26 10:30:00,1.96,0.21,1.9712178975999999,1.96,0.21,1.9712178975999999,2.42,0.21,2.4290944815,2.42,0.21,2.4290944815
2020-09-26 11:00:00,1.99,0.21,2.0010497245,1.99,0.21,2.0010497245,2.46,0.21,2.468947144,2.46,0.21,2.468947144
2020-09-26 11:30:00,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2020-09-26 12:00:00,1.9500000000000002,0.21,1.9612750954,1.9500000000000002,0.21,1.9612750954,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2020-09-26 12:30:00,1.92,0.21,1.9314502323,1.92,0.21,1.9314502323,2.36,0.21,2.3693247983,2.36,0.21,2.3693247983
2020-09-26 13:00:00,1.8599999999999999,0.21,1.8718172988,1.8599999999999999,0.21,1.8718172988,2.3,0.2,2.3086792761,2.3,0.2,2.3086792761
2020-09-26 13:30:00,1.83,0.24,1.8456706098,1.83,0.24,1.8456706098,2.26,0.23,2.271673392,2.26,0.23,2.271673392
2020-09-26 14:00:00,1.8,0.24,1.8159295141,1.8,0.24,1.8159295141,2.21,0.23,2.2219360927,2.21,0.23,2.2219360927
2020-09-26 14:30:00,1.75,0.25,1.7677669530000002,1.75,0.25,1.7677669530000002,2.15,0.25,2.1644860822,2.15,0.25,2.1644860822
2020-09-26 15:00:00,1.77,0.25,1.7875681805,1.77,0.25,1.7875681805,2.18,0.25,2.1942880394,2.18,0.25,2.1942880394
2020-09-26 15:30:00,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001,2.18,0.22,2.1910727966,2.18,0.22,2.1910727966
2020-09-26 16:00:00,1.79,0.24,1.8060177186000002,1.79,0.24,1.8060177186000002,2.2,0.23,2.2119900542,2.2,0.23,2.2119900542
2020-09-26 16:30:00,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654
2020-09-26 17:00:00,1.92,0.24,1.9349418595999999,1.92,0.24,1.9349418595999999,2.36,0.24,2.3721720005,2.36,0.24,2.3721720005
2020-09-26 17:30:00,2.0,0.31,2.0238824077,2.0,0.31,2.0238824077,2.46,0.15,2.4645689278000003,2.46,0.15,2.4645689278000003
