Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-09-26 18:00:00,2.08,0.29,2.1001190442,2.08,0.29,2.1001190442,2.56,0.23,2.5703112652,2.56,0.23,2.5703112652
2020-09-26 18:30:00,2.1,0.30000000000000004,2.1213203436,2.1,0.30000000000000004,2.1213203436,2.5700000000000003,0.24,2.5811818998,2.5700000000000003,0.24,2.5811818998
2020-09-26 19:00:00,2.1,0.32,2.1242410409,2.1,0.32,2.1242410409,2.59,0.26,2.6030174798,2.59,0.26,2.6030174798
2020-09-26 19:30:00,2.14,0.30000000000000004,2.1609257276,2.14,0.30000000000000004,2.1609257276,2.63,0.24,2.6409278672000003,2.63,0.24,2.6409278672000003
2020-09-26 20:00:00,2.14,0.31,2.162336699,2.14,0.31,2.162336699,2.63,0.26,2.6428204631,2.63,0.26,2.6428204631
2020-09-26 20:30:00,2.06,0.31,2.0831946621,2.06,0.31,2.0831946621,2.52,0.26,2.5333771926,2.52,0.26,2.5333771926
2020-09-26 21:00:00,2.01,0.30000000000000004,2.0322647465,2.01,0.30000000000000004,2.0322647465,2.46,0.23,2.4707286375,2.46,0.23,2.4707286375
2020-09-26 21:30:00,1.9300000000000002,0.30000000000000004,1.9531768993,1.9300000000000002,0.30000000000000004,1.9531768993,2.37,0.23,2.3811341835,2.37,0.23,2.3811341835
2020-09-26 22:00:00,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234
2020-09-26 22:30:00,1.71,0.31,1.7378722623,1.71,0.31,1.7378722623,2.1,0.29,2.1199292441,2.1,0.29,2.1199292441
2020-09-26 23:00:00,1.62,0.31,1.649393828,1.62,0.31,1.649393828,1.99,0.23,2.0032473637,1.99,0.23,2.0032473637
2020-09-26 23:30:00,1.51,0.32,1.543534904,1.51,0.32,1.543534904,1.8599999999999999,0.23,1.8741664814,1.8599999999999999,0.23,1.8741664814
2020-09-27 00:00:00,1.42,0.32,1.4556098378,1.42,0.32,1.4556098378,1.74,0.23,1.7551353224000001,1.74,0.23,1.7551353224000001
2020-09-27 00:30:00,1.35,0.32,1.3874076546,1.35,0.32,1.3874076546,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2020-09-27 01:00:00,1.3,0.32,1.3388054377,1.3,0.32,1.3388054377,1.6,0.23,1.6164467204,1.6,0.23,1.6164467204
2020-09-27 01:30:00,1.3,0.32,1.3388054377,1.3,0.32,1.3388054377,1.6,0.24,1.6178998733,1.6,0.24,1.6178998733
2020-09-27 02:00:00,1.29,0.32,1.3290974381,1.29,0.32,1.3290974381,1.5899999999999999,0.23,1.6065490967,1.5899999999999999,0.23,1.6065490967
2020-09-27 02:30:00,1.26,0.32,1.3,1.26,0.32,1.3,1.55,0.23,1.5669716015000001,1.55,0.23,1.5669716015000001
2020-09-27 03:00:00,1.22,0.32,1.261269202,1.22,0.32,1.261269202,1.5,0.23,1.5175308893000001,1.5,0.23,1.5175308893000001
2020-09-27 03:30:00,1.2,0.32,1.2419339757,1.2,0.32,1.2419339757,1.48,0.23,1.4977650016,1.48,0.23,1.4977650016
2020-09-27 04:00:00,1.19,0.30000000000000004,1.2272326593,1.19,0.30000000000000004,1.2272326593,1.48,0.21,1.4948244044,1.48,0.21,1.4948244044
2020-09-27 04:30:00,1.17,0.30000000000000004,1.2078493284,1.17,0.30000000000000004,1.2078493284,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2020-09-27 05:00:00,1.17,0.30000000000000004,1.2078493284,1.17,0.30000000000000004,1.2078493284,1.45,0.21,1.4651279808,1.45,0.21,1.4651279808
2020-09-27 05:30:00,1.18,0.33,1.2252754792,1.18,0.33,1.2252754792,1.46,0.23,1.4780054127,1.46,0.23,1.4780054127
2020-09-27 06:00:00,1.25,0.31,1.2878664526999999,1.25,0.31,1.2878664526999999,1.54,0.21,1.5542522318,1.54,0.21,1.5542522318
2020-09-27 06:30:00,1.34,0.33,1.3800362314,1.34,0.33,1.3800362314,1.65,0.24,1.6673631878,1.65,0.24,1.6673631878
2020-09-27 07:00:00,1.4,0.31,1.4339107364,1.4,0.31,1.4339107364,1.73,0.21,1.7426990561,1.73,0.21,1.7426990561
2020-09-27 07:30:00,1.43,0.32,1.4653668483,1.43,0.32,1.4653668483,1.76,0.24,1.7762882649,1.76,0.24,1.7762882649
2020-09-27 08:00:00,1.52,0.32,1.5533190271000001,1.52,0.32,1.5533190271000001,1.87,0.25,1.88663722,1.87,0.25,1.88663722
2020-09-27 08:30:00,1.63,0.36,1.6692812825,1.63,0.36,1.6692812825,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2020-09-27 09:00:00,1.69,0.42,1.7414074767,1.69,0.42,1.7414074767,2.11,0.1,2.1123683391,2.11,0.1,2.1123683391
2020-09-27 09:30:00,1.79,0.27,1.8102486017000001,1.79,0.27,1.8102486017000001,2.21,0.27,2.2264321234,2.21,0.27,2.2264321234
2020-09-27 10:00:00,1.83,0.25,1.8469975636,1.83,0.25,1.8469975636,2.25,0.24,2.2627637968,2.25,0.24,2.2627637968
2020-09-27 10:30:00,1.8900000000000001,0.22,1.9027611516,1.8900000000000001,0.22,1.9027611516,2.33,0.21,2.3394443785,2.33,0.21,2.3394443785
2020-09-27 11:00:00,1.9100000000000001,0.22,1.9226284092,1.9100000000000001,0.22,1.9226284092,2.35,0.21,2.3593643212,2.35,0.21,2.3593643212
2020-09-27 11:30:00,1.8900000000000001,0.24,1.9051771571,1.8900000000000001,0.24,1.9051771571,2.33,0.24,2.3423279019,2.33,0.24,2.3423279019
2020-09-27 12:00:00,1.87,0.27,1.8893914364,1.87,0.27,1.8893914364,2.31,0.27,2.3257256932,2.31,0.27,2.3257256932
2020-09-27 12:30:00,1.92,0.27,1.9388914358,1.92,0.27,1.9388914358,2.36,0.26,2.3742788379,2.36,0.26,2.3742788379
2020-09-27 13:00:00,1.8599999999999999,0.27,1.8794946129,1.8599999999999999,0.27,1.8794946129,2.29,0.27,2.3058620947,2.29,0.27,2.3058620947
2020-09-27 13:30:00,1.8399999999999999,0.27,1.8597042776000001,1.8399999999999999,0.27,1.8597042776000001,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764
2020-09-27 14:00:00,1.82,0.32,1.8479177471,1.82,0.32,1.8479177471,2.24,0.24,2.2528204545,2.24,0.24,2.2528204545
2020-09-27 14:30:00,1.8599999999999999,0.30000000000000004,1.8840382162,1.8599999999999999,0.30000000000000004,1.8840382162,2.2800000000000002,0.24,2.2925967809,2.2800000000000002,0.24,2.2925967809
2020-09-27 15:00:00,1.81,0.30000000000000004,1.8346934349000001,1.81,0.30000000000000004,1.8346934349000001,2.22,0.24,2.2329352879,2.22,0.24,2.2329352879
2020-09-27 15:30:00,1.8,0.30000000000000004,1.8248287590999999,1.8,0.30000000000000004,1.8248287590999999,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773
2020-09-27 16:00:00,1.85,0.30000000000000004,1.8741664814,1.85,0.30000000000000004,1.8741664814,2.27,0.24,2.2826519665,2.27,0.24,2.2826519665
2020-09-27 16:30:00,1.9,0.29,1.9220041623,1.9,0.29,1.9220041623,2.33,0.23,2.3413244115,2.33,0.23,2.3413244115
2020-09-27 17:00:00,2.04,0.29,2.0605096457,2.04,0.29,2.0605096457,2.5,0.23,2.5105577070000002,2.5,0.23,2.5105577070000002
2020-09-27 17:30:00,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451,2.65,0.23,2.6599624057,2.65,0.23,2.6599624057
2020-09-27 18:00:00,2.17,0.30000000000000004,2.1906391761,2.17,0.30000000000000004,2.1906391761,2.66,0.24,2.6708051221,2.66,0.24,2.6708051221
2020-09-27 18:30:00,2.2,0.30000000000000004,2.2203603311,2.2,0.30000000000000004,2.2203603311,2.69,0.24,2.7006850983,2.69,0.24,2.7006850983
2020-09-27 19:00:00,2.18,0.54,2.2458851262,2.18,0.54,2.2458851262,2.73,-0.04,2.7302930246,2.73,-0.04,2.7302930246
2020-09-27 19:30:00,2.14,0.79,2.2811619846,2.14,0.79,2.2811619846,2.73,-0.31,2.7475443581,2.73,-0.31,2.7475443581
2020-09-27 20:00:00,2.09,0.76,2.223892983,2.09,0.76,2.223892983,2.67,-0.33,2.6903159666,2.67,-0.33,2.6903159666
2020-09-27 20:30:00,2.0,0.78,2.1467184259,2.0,0.78,2.1467184259,2.5700000000000003,-0.30000000000000004,2.5874504826,2.5700000000000003,-0.30000000000000004,2.5874504826
2020-09-27 21:00:00,1.9300000000000002,0.76,2.0742468513,1.9300000000000002,0.76,2.0742468513,2.47,-0.33,2.4919470299,2.47,-0.33,2.4919470299
2020-09-27 21:30:00,1.8399999999999999,0.78,1.9984994371,1.8399999999999999,0.78,1.9984994371,2.37,-0.33,2.3928643923,2.37,-0.33,2.3928643923
2020-09-27 22:00:00,1.73,0.78,1.8977091453,1.73,0.78,1.8977091453,2.23,-0.34,2.2557703784,2.23,-0.34,2.2557703784
2020-09-27 22:30:00,1.6400000000000001,0.30000000000000004,1.6672132437,1.6400000000000001,0.30000000000000004,1.6672132437,2.02,0.30000000000000004,2.0421557237,2.02,0.30000000000000004,2.0421557237
2020-09-27 23:00:00,1.55,0.32,1.5826875876000002,1.55,0.32,1.5826875876000002,1.9100000000000001,0.26,1.9276151068,1.9100000000000001,0.26,1.9276151068
2020-09-27 23:30:00,1.42,0.8,1.6298466186,1.42,0.8,1.6298466186,1.85,-0.30000000000000004,1.8741664814,1.85,-0.30000000000000004,1.8741664814
2020-09-28 00:00:00,1.32,0.6900000000000001,1.4894629905,1.32,0.6900000000000001,1.4894629905,1.7000000000000002,-0.19,1.7105846954000001,1.7000000000000002,-0.19,1.7105846954000001
2020-09-28 00:30:00,1.32,0.33,1.3606248565,1.32,0.33,1.3606248565,1.62,0.23,1.6362457028000001,1.62,0.23,1.6362457028000001
2020-09-28 01:00:00,1.29,0.31,1.3267252918,1.29,0.31,1.3267252918,1.58,0.22,1.5952429282,1.58,0.22,1.5952429282
2020-09-28 01:30:00,1.29,0.30000000000000004,1.3244244033,1.29,0.30000000000000004,1.3244244033,1.58,0.21,1.5938946013000002,1.58,0.21,1.5938946013000002
2020-09-28 02:00:00,1.29,0.30000000000000004,1.3244244033,1.29,0.30000000000000004,1.3244244033,1.5899999999999999,0.21,1.6038079686,1.5899999999999999,0.21,1.6038079686
2020-09-28 02:30:00,1.29,0.32,1.3290974381,1.29,0.32,1.3290974381,1.58,0.19,1.5913830463,1.58,0.19,1.5913830463
2020-09-28 03:00:00,1.21,0.49,1.3054501139,1.21,0.49,1.3054501139,1.53,0.02,1.5301307134000002,1.53,0.02,1.5301307134000002
2020-09-28 03:30:00,1.2,0.28,1.2322337441,1.2,0.28,1.2322337441,1.48,0.26,1.5026643005,1.48,0.26,1.5026643005
2020-09-28 04:00:00,1.19,0.28,1.2224974438,1.19,0.28,1.2224974438,1.47,0.26,1.4928161307,1.47,0.26,1.4928161307
2020-09-28 04:30:00,1.19,0.26,1.2180722474,1.19,0.26,1.2180722474,1.47,0.24,1.4894629905,1.47,0.24,1.4894629905
2020-09-28 05:00:00,1.19,0.26,1.2180722474,1.19,0.26,1.2180722474,1.47,0.24,1.4894629905,1.47,0.24,1.4894629905
2020-09-28 05:30:00,1.23,0.26,1.2571793826,1.23,0.26,1.2571793826,1.52,0.24,1.5388307249,1.52,0.24,1.5388307249
2020-09-28 06:00:00,1.32,0.39,1.3764083696,1.32,0.39,1.3764083696,1.65,0.1,1.6530275255,1.65,0.1,1.6530275255
2020-09-28 06:30:00,1.55,0.28,1.5750872992,1.55,0.28,1.5750872992,1.9,0.2,1.9104973175,1.9,0.2,1.9104973175
2020-09-28 07:00:00,1.72,0.28,1.7426416729,1.72,0.28,1.7426416729,2.11,0.2,2.1194574778,2.11,0.2,2.1194574778
2020-09-28 07:30:00,1.96,0.25,1.975879551,1.96,0.25,1.975879551,2.4,0.17,2.4060133,2.4,0.17,2.4060133
2020-09-28 08:00:00,2.19,0.2,2.1991134577,2.19,0.2,2.1991134577,2.68,0.14,2.6836542251,2.68,0.14,2.6836542251
2020-09-28 08:30:00,2.36,0.19,2.3676359517,2.36,0.19,2.3676359517,2.89,0.14,2.8933890164,2.89,0.14,2.8933890164
2020-09-28 09:00:00,2.42,0.19,2.4274472188000003,2.42,0.19,2.4274472188000003,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2020-09-28 09:30:00,2.52,0.21,2.5287348615000003,2.52,0.21,2.5287348615000003,3.08,0.14,3.0831801764,3.08,0.14,3.0831801764
2020-09-28 10:00:00,2.56,0.21,2.5685988398,2.56,0.21,2.5685988398,3.13,0.14,3.133129426,3.13,0.14,3.133129426
2020-09-28 10:30:00,2.66,0.19,2.666777081,2.66,0.19,2.666777081,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-09-28 11:00:00,2.66,0.2,2.6675082005,2.66,0.2,2.6675082005,3.25,0.14,3.2530139871,3.25,0.14,3.2530139871
2020-09-28 11:30:00,2.68,0.2,2.6874523251999998,2.68,0.2,2.6874523251999998,3.29,0.14,3.2929773762,3.29,0.14,3.2929773762
2020-09-28 12:00:00,2.7,0.2,2.7073972741,2.7,0.2,2.7073972741,3.31,0.16,3.3138648132,3.31,0.16,3.3138648132
2020-09-28 12:30:00,2.7,0.19,2.7066769294,2.7,0.19,2.7066769294,3.31,0.14,3.3129594021,3.31,0.14,3.3129594021
2020-09-28 13:00:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-09-28 13:30:00,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896,3.24,0.14,3.2430232808,3.24,0.14,3.2430232808
2020-09-28 14:00:00,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671,3.17,0.14,3.1730899767,3.17,0.14,3.1730899767
2020-09-28 14:30:00,2.56,0.21,2.5685988398,2.56,0.21,2.5685988398,3.13,0.17,3.1346132138,3.13,0.17,3.1346132138
2020-09-28 15:00:00,2.5,0.19,2.5072096043,2.5,0.19,2.5072096043,3.06,0.14,3.0632009401999998,3.06,0.14,3.0632009401999998
2020-09-28 15:30:00,2.47,0.19,2.477296914,2.47,0.19,2.477296914,3.03,0.14,3.0332325991,3.03,0.14,3.0332325991
2020-09-28 16:00:00,2.5,0.21,2.5088044962,2.5,0.21,2.5088044962,3.06,0.16,3.0641801514,3.06,0.16,3.0641801514
2020-09-28 16:30:00,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472,3.12,0.16,3.1240998704,3.12,0.16,3.1240998704
2020-09-28 17:00:00,2.55,0.22,2.5594726019,2.55,0.22,2.5594726019,3.12,0.16,3.1240998704,3.12,0.16,3.1240998704
2020-09-28 17:30:00,2.62,0.24,2.6309694031,2.62,0.24,2.6309694031,3.21,0.19,3.2156181365,3.21,0.19,3.2156181365
2020-09-28 18:00:00,2.55,0.27,2.5642542776,2.55,0.27,2.5642542776,3.12,0.23,3.1284660778,3.12,0.23,3.1284660778
2020-09-28 18:30:00,2.56,0.24,2.5712253888000003,2.56,0.24,2.5712253888000003,3.14,0.2,3.1463629797,3.14,0.2,3.1463629797
2020-09-28 19:00:00,2.51,0.23,2.5205158202,2.51,0.23,2.5205158202,3.07,0.18,3.0752723457,3.07,0.18,3.0752723457
2020-09-28 19:30:00,2.54,0.2,2.5478618487,2.54,0.2,2.5478618487,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358
2020-09-28 20:00:00,2.45,0.25,2.4627220712,2.45,0.25,2.4627220712,3.0,0.2,3.0066592757,3.0,0.2,3.0066592757
2020-09-28 20:30:00,2.24,0.5700000000000001,2.3113848663,2.24,0.5700000000000001,2.3113848663,2.8200000000000003,-0.2,2.8270833026,2.8200000000000003,-0.2,2.8270833026
2020-09-28 21:00:00,2.11,0.73,2.2327113562,2.11,0.73,2.2327113562,2.69,-0.35000000000000003,2.7126739576,2.69,-0.35000000000000003,2.7126739576
2020-09-28 21:30:00,2.04,0.75,2.1734994824,2.04,0.75,2.1734994824,2.61,-0.35000000000000003,2.633362869,2.61,-0.35000000000000003,2.633362869
2020-09-28 22:00:00,1.8900000000000001,0.76,2.0370812453,1.8900000000000001,0.76,2.0370812453,2.42,-0.34,2.4437675831,2.42,-0.34,2.4437675831
2020-09-28 22:30:00,1.78,0.76,1.9354586020000002,1.78,0.76,1.9354586020000002,2.29,-0.34,2.3151025895,2.29,-0.34,2.3151025895
2020-09-28 23:00:00,1.6400000000000001,0.78,1.8160396471,1.6400000000000001,0.78,1.8160396471,2.11,-0.34,2.1372178176,2.11,-0.34,2.1372178176
2020-09-28 23:30:00,1.52,0.78,1.7084495895,1.52,0.78,1.7084495895,1.97,-0.34,1.9991248085,1.97,-0.34,1.9991248085
2020-09-29 00:00:00,1.43,0.79,1.6337074401,1.43,0.79,1.6337074401,1.8599999999999999,-0.33,1.889047379,1.8599999999999999,-0.33,1.889047379
2020-09-29 00:30:00,1.4,0.79,1.607513608,1.4,0.79,1.607513608,1.82,-0.33,1.8496756472,1.82,-0.33,1.8496756472
2020-09-29 01:00:00,1.34,0.79,1.5555384920000002,1.34,0.79,1.5555384920000002,1.75,-0.34,1.7827226369,1.75,-0.34,1.7827226369
2020-09-29 01:30:00,1.34,0.78,1.5504837955,1.34,0.78,1.5504837955,1.75,-0.34,1.7827226369,1.75,-0.34,1.7827226369
2020-09-29 02:00:00,1.33,0.77,1.5368148879999999,1.33,0.77,1.5368148879999999,1.73,-0.35000000000000003,1.7650495743999999,1.73,-0.35000000000000003,1.7650495743999999
2020-09-29 02:30:00,1.33,0.77,1.5368148879999999,1.33,0.77,1.5368148879999999,1.73,-0.35000000000000003,1.7650495743999999,1.73,-0.35000000000000003,1.7650495743999999
2020-09-29 03:00:00,1.27,0.78,1.4904026302,1.27,0.78,1.4904026302,1.67,-0.34,1.7042593699,1.67,-0.34,1.7042593699
2020-09-29 03:30:00,1.27,0.78,1.4904026302,1.27,0.78,1.4904026302,1.65,-0.34,1.684666139,1.65,-0.34,1.684666139
2020-09-29 04:00:00,1.25,0.78,1.4733974345,1.25,0.78,1.4733974345,1.65,-0.34,1.684666139,1.65,-0.34,1.684666139
2020-09-29 04:30:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.65,-0.35000000000000003,1.6867127793,1.65,-0.35000000000000003,1.6867127793
2020-09-29 05:00:00,1.27,0.77,1.4851935901,1.27,0.77,1.4851935901,1.65,-0.35000000000000003,1.6867127793,1.65,-0.35000000000000003,1.6867127793
2020-09-29 05:30:00,1.31,0.79,1.5297712247000002,1.31,0.79,1.5297712247000002,1.71,-0.34,1.7434735444,1.71,-0.34,1.7434735444
2020-09-29 06:00:00,1.37,0.79,1.5814550262,1.37,0.79,1.5814550262,1.78,-0.34,1.8121810064,1.78,-0.34,1.8121810064
2020-09-29 06:30:00,1.5899999999999999,0.75,1.7580102389,1.5899999999999999,0.75,1.7580102389,2.06,-0.37,2.0929644049,2.06,-0.37,2.0929644049
2020-09-29 07:00:00,1.76,0.73,1.9053870998,1.76,0.73,1.9053870998,2.26,-0.37,2.2900873346,2.26,-0.37,2.2900873346
2020-09-29 07:30:00,2.01,0.71,2.1317129263,2.01,0.71,2.1317129263,2.5700000000000003,-0.37,2.5964976411,2.5700000000000003,-0.37,2.5964976411
2020-09-29 08:00:00,2.19,0.67,2.2901964981000003,2.19,0.67,2.2901964981000003,2.8,-0.41000000000000003,2.8298586537,2.8,-0.41000000000000003,2.8298586537
2020-09-29 08:30:00,2.31,0.66,2.4024362635,2.31,0.66,2.4024362635,2.95,-0.41000000000000003,2.9783552508,2.95,-0.41000000000000003,2.9783552508
2020-09-29 09:00:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.9699999999999998,-0.43,3.000966511,2.9699999999999998,-0.43,3.000966511
2020-09-29 09:30:00,2.41,0.65,2.4961169844,2.41,0.65,2.4961169844,3.07,-0.42,3.0985964565,3.07,-0.42,3.0985964565
2020-09-29 10:00:00,2.44,0.67,2.5303161858000003,2.44,0.67,2.5303161858000003,3.1,-0.41000000000000003,3.126995363,3.1,-0.41000000000000003,3.126995363
2020-09-29 10:30:00,2.43,0.6900000000000001,2.5260641322,2.43,0.6900000000000001,2.5260641322,3.09,-0.39,3.1145144084,3.09,-0.39,3.1145144084
2020-09-29 11:00:00,2.43,0.65,2.5154323684,2.43,0.65,2.5154323684,3.09,-0.42,3.118413058,3.09,-0.42,3.118413058
2020-09-29 11:30:00,2.41,0.65,2.4961169844,2.41,0.65,2.4961169844,3.07,-0.44,3.1013706647,3.07,-0.44,3.1013706647
2020-09-29 12:00:00,2.43,0.64,2.5128668886,2.43,0.64,2.5128668886,3.09,-0.44,3.1211696526,3.09,-0.44,3.1211696526
2020-09-29 12:30:00,2.43,0.66,2.5180349481,2.43,0.66,2.5180349481,3.09,-0.42,3.118413058,3.09,-0.42,3.118413058
2020-09-29 13:00:00,2.37,0.65,2.4575190742,2.37,0.65,2.4575190742,3.02,-0.44,3.0518846636,3.02,-0.44,3.0518846636
2020-09-29 13:30:00,2.32,0.65,2.4093360081,2.32,0.65,2.4093360081,2.96,-0.46,2.9955300032,2.96,-0.46,2.9955300032
2020-09-29 14:00:00,2.23,0.65,2.3228000344,2.23,0.65,2.3228000344,2.85,-0.45,2.8853076093,2.85,-0.45,2.8853076093
2020-09-29 14:30:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.79,-0.42,2.8214358047,2.79,-0.42,2.8214358047
2020-09-29 15:00:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.79,-0.42,2.8214358047,2.79,-0.42,2.8214358047
2020-09-29 15:30:00,2.18,0.68,2.2835936591,2.18,0.68,2.2835936591,2.79,-0.44,2.8244822534000003,2.79,-0.44,2.8244822534000003
2020-09-29 16:00:00,2.33,0.65,2.4189667216,2.33,0.65,2.4189667216,2.98,-0.45,3.0137849956,2.98,-0.45,3.0137849956
2020-09-29 16:30:00,2.3,0.7000000000000001,2.404163056,2.3,0.7000000000000001,2.404163056,2.93,-0.39,2.9558416737,2.93,-0.39,2.9558416737
2020-09-29 17:00:00,2.32,0.7000000000000001,2.4233035303,2.32,0.7000000000000001,2.4233035303,2.96,-0.39,2.9855820203,2.96,-0.39,2.9855820203
2020-09-29 17:30:00,2.45,0.42,2.4857393266,2.45,0.42,2.4857393266,3.04,-0.04,3.0402631465,3.04,-0.04,3.0402631465
2020-09-29 18:00:00,2.46,0.23,2.4707286375,2.46,0.23,2.4707286375,3.02,0.17,3.0247809838,3.02,0.17,3.0247809838
2020-09-29 18:30:00,2.46,0.26,2.4737016797,2.46,0.26,2.4737016797,3.02,0.21,3.0272925197,3.02,0.21,3.0272925197
2020-09-29 19:00:00,2.51,0.24,2.5214479967,2.51,0.24,2.5214479967,3.07,0.19,3.0758738596,3.07,0.19,3.0758738596
2020-09-29 19:30:00,2.51,0.21,2.5187695409,2.51,0.21,2.5187695409,3.09,0.16,3.0941396219,3.09,0.16,3.0941396219
2020-09-29 20:00:00,2.41,0.24,2.4219207254,2.41,0.24,2.4219207254,2.95,0.19,2.9561123118,2.95,0.19,2.9561123118
2020-09-29 20:30:00,2.31,0.23,2.321421978,2.31,0.23,2.321421978,2.83,0.18,2.8357186038,2.83,0.18,2.8357186038
2020-09-29 21:00:00,2.16,0.61,2.2444821229,2.16,0.61,2.2444821229,2.73,-0.19,2.7366037346,2.73,-0.19,2.7366037346
2020-09-29 21:30:00,2.01,0.76,2.148883431,2.01,0.76,2.148883431,2.5700000000000003,-0.32,2.5898455552,2.5700000000000003,-0.32,2.5898455552
2020-09-29 22:00:00,1.88,0.75,2.0240800379,1.88,0.75,2.0240800379,2.41,-0.34,2.4338652387,2.41,-0.34,2.4338652387
2020-09-29 22:30:00,1.76,0.78,1.9250974001,1.76,0.78,1.9250974001,2.27,-0.32,2.2924441106,2.27,-0.32,2.2924441106
2020-09-29 23:00:00,1.67,0.78,1.8431766058,1.67,0.78,1.8431766058,2.15,-0.34,2.1767177125,2.15,-0.34,2.1767177125
2020-09-29 23:30:00,1.52,0.78,1.7084495895,1.52,0.78,1.7084495895,1.97,-0.31,1.9942417104999999,1.97,-0.31,1.9942417104999999
2020-09-30 00:00:00,1.47,0.35000000000000003,1.5110923201,1.47,0.35000000000000003,1.5110923201,1.81,0.21,1.8221415971,1.81,0.21,1.8221415971
2020-09-30 00:30:00,1.44,0.32,1.4751271132000001,1.44,0.32,1.4751271132000001,1.77,0.23,1.7848809484000001,1.77,0.23,1.7848809484000001
2020-09-30 01:00:00,1.37,0.32,1.4068759718,1.37,0.32,1.4068759718,1.6800000000000002,0.23,1.6956709586,1.6800000000000002,0.23,1.6956709586
2020-09-30 01:30:00,1.3900000000000001,0.32,1.4263590011,1.3900000000000001,0.32,1.4263590011,1.71,0.23,1.7253985047,1.71,0.23,1.7253985047
2020-09-30 02:00:00,1.3900000000000001,0.30000000000000004,1.4220056259,1.3900000000000001,0.30000000000000004,1.4220056259,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818
2020-09-30 02:30:00,1.37,0.30000000000000004,1.4024621207,1.37,0.30000000000000004,1.4024621207,1.6800000000000002,0.21,1.6930741271,1.6800000000000002,0.21,1.6930741271
2020-09-30 03:00:00,1.33,0.30000000000000004,1.3634148305,1.33,0.30000000000000004,1.3634148305,1.63,0.21,1.6434719347,1.63,0.21,1.6434719347
2020-09-30 03:30:00,1.31,0.30000000000000004,1.3439121995,1.31,0.30000000000000004,1.3439121995,1.6,0.21,1.6137224049,1.6,0.21,1.6137224049
2020-09-30 04:00:00,1.31,0.30000000000000004,1.3439121995,1.31,0.30000000000000004,1.3439121995,1.5899999999999999,0.2,1.6025292509,1.5899999999999999,0.2,1.6025292509
2020-09-30 04:30:00,1.31,0.30000000000000004,1.3439121995,1.31,0.30000000000000004,1.3439121995,1.6099999999999999,0.2,1.6223748026,1.6099999999999999,0.2,1.6223748026
2020-09-30 05:00:00,1.31,0.30000000000000004,1.3439121995,1.31,0.30000000000000004,1.3439121995,1.6,0.21,1.6137224049,1.6,0.21,1.6137224049
2020-09-30 05:30:00,1.35,0.30000000000000004,1.3829316686,1.35,0.30000000000000004,1.3829316686,1.6600000000000001,0.21,1.6732304085,1.6600000000000001,0.21,1.6732304085
2020-09-30 06:00:00,1.42,0.30000000000000004,1.4513442045,1.42,0.30000000000000004,1.4513442045,1.74,0.21,1.7526266003000002,1.74,0.21,1.7526266003000002
2020-09-30 06:30:00,1.58,0.27,1.6029036153,1.58,0.27,1.6029036153,1.94,0.19,1.9492819191000001,1.94,0.19,1.9492819191000001
2020-09-30 07:00:00,1.76,0.26,1.7791008965000001,1.76,0.26,1.7791008965000001,2.16,0.18,2.1674870242,2.16,0.18,2.1674870242
2020-09-30 07:30:00,2.03,0.24,2.0441379601,2.03,0.24,2.0441379601,2.49,0.17,2.4957964661,2.49,0.17,2.4957964661
2020-09-30 08:00:00,2.24,0.19,2.2480435939,2.24,0.19,2.2480435939,2.75,0.14,2.7535613304,2.75,0.14,2.7535613304
2020-09-30 08:30:00,2.39,0.18,2.396768658,2.39,0.18,2.396768658,2.93,0.14,2.933342803,2.93,0.14,2.933342803
2020-09-30 09:00:00,2.49,0.16,2.4951352669,2.49,0.16,2.4951352669,3.05,0.14,3.0532114241,3.05,0.14,3.0532114241
2020-09-30 09:30:00,2.54,0.18,2.5463699653000003,2.54,0.18,2.5463699653000003,3.11,0.14,3.1131495306,3.11,0.14,3.1131495306
2020-09-30 10:00:00,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744,3.2800000000000002,0.14,3.2829864453,3.2800000000000002,0.14,3.2829864453
2020-09-30 10:30:00,2.74,0.19,2.7465796912,2.74,0.19,2.7465796912,3.36,0.14,3.3629154019,3.36,0.14,3.3629154019
2020-09-30 11:00:00,2.8,0.17,2.8051559671,2.8,0.17,2.8051559671,3.43,0.14,3.4328559539,3.43,0.14,3.4328559539
2020-09-30 11:30:00,2.87,0.17,2.8750304346,2.87,0.17,2.8750304346,3.51,0.14,3.5127909132,3.51,0.14,3.5127909132
2020-09-30 12:00:00,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-09-30 12:30:00,2.95,0.17,2.9548942451,2.95,0.17,2.9548942451,3.61,0.14,3.6127136615,3.61,0.14,3.6127136615
2020-09-30 13:00:00,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063,3.56,0.14,3.5627517455,3.56,0.14,3.5627517455
2020-09-30 13:30:00,2.86,0.17,2.8650479926,2.86,0.17,2.8650479926,3.5,0.14,3.5027988809,3.5,0.14,3.5027988809
2020-09-30 14:00:00,2.8,0.19,2.8064390248,2.8,0.19,2.8064390248,3.43,0.15,3.4332783167,3.43,0.15,3.4332783167
2020-09-30 14:30:00,2.77,0.17,2.7752117036,2.77,0.17,2.7752117036,3.39,0.14,3.3928896239,3.39,0.14,3.3928896239
2020-09-30 15:00:00,2.66,0.4,2.6899070616,2.66,0.4,2.6899070616,3.3,-0.16,3.303876511,3.3,-0.16,3.303876511
2020-09-30 15:30:00,2.6,0.73,2.7005369836,2.6,0.73,2.7005369836,3.29,-0.43,3.317981314,3.29,-0.43,3.317981314
2020-09-30 16:00:00,2.59,0.73,2.6909106265,2.59,0.73,2.6909106265,3.27,-0.44,3.2994696544,3.27,-0.44,3.2994696544
2020-09-30 16:30:00,2.59,0.75,2.6964050140999998,2.59,0.75,2.6964050140999998,3.27,-0.4,3.2943739921,3.27,-0.4,3.2943739921
2020-09-30 17:00:00,2.5700000000000003,0.73,2.6716661468,2.5700000000000003,0.73,2.6716661468,3.25,-0.42,3.2770260908,3.25,-0.42,3.2770260908
2020-09-30 17:30:00,2.49,0.75,2.6004999519,2.49,0.75,2.6004999519,3.14,-0.36,3.1605695689,3.14,-0.36,3.1605695689
2020-09-30 18:00:00,2.5,0.24,2.5114935795,2.5,0.24,2.5114935795,3.06,0.19,3.0658930184,3.06,0.19,3.0658930184
2020-09-30 18:30:00,2.5,0.26,2.5134836383,2.5,0.26,2.5134836383,3.06,0.22,3.0678983034,3.06,0.22,3.0678983034
2020-09-30 19:00:00,2.5,0.26,2.5134836383,2.5,0.26,2.5134836383,3.06,0.22,3.0678983034,3.06,0.22,3.0678983034
2020-09-30 19:30:00,2.55,0.24,2.5612692166,2.55,0.24,2.5612692166,3.12,0.2,3.1264036847,3.12,0.2,3.1264036847
2020-09-30 20:00:00,2.55,0.27,2.5642542776,2.55,0.27,2.5642542776,3.11,0.22,3.1177716401,3.11,0.22,3.1177716401
2020-09-30 20:30:00,2.43,0.25,2.4428262321,2.43,0.25,2.4428262321,2.98,0.21,2.9873901653,2.98,0.21,2.9873901653
2020-09-30 21:00:00,2.29,0.25,2.3036058691,2.29,0.25,2.3036058691,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2020-09-30 21:30:00,2.18,0.28,2.1979080963,2.18,0.28,2.1979080963,2.67,0.22,2.6790483385,2.67,0.22,2.6790483385
2020-09-30 22:00:00,2.04,0.28,2.0591260282,2.04,0.28,2.0591260282,2.5,0.22,2.5096613317000003,2.5,0.22,2.5096613317000003
2020-09-30 22:30:00,1.9,0.30000000000000004,1.9235384062,1.9,0.30000000000000004,1.9235384062,2.32,0.23,2.331372986,2.32,0.23,2.331372986
2020-09-30 23:00:00,1.76,0.32,1.788854382,1.76,0.32,1.788854382,2.16,0.2,2.1692394981,2.16,0.2,2.1692394981
2020-09-30 23:30:00,1.62,0.77,1.7936833611,1.62,0.77,1.7936833611,2.09,-0.34,2.1174749113,2.09,-0.34,2.1174749113
2020-10-01 00:00:00,1.56,0.25,1.5799050604,1.56,0.25,1.5799050604,1.92,0.24,1.9349418595999999,1.92,0.24,1.9349418595999999
2020-10-01 00:30:00,1.5,0.27,1.5241062955,1.5,0.27,1.5241062955,1.85,0.26,1.8681809334000001,1.85,0.26,1.8681809334000001
2020-10-01 01:00:00,1.42,0.28,1.4473423921,1.42,0.28,1.4473423921,1.75,0.28,1.7722584462,1.75,0.28,1.7722584462
2020-10-01 01:30:00,1.44,0.27,1.4650938536,1.44,0.27,1.4650938536,1.77,0.28,1.7920100446,1.77,0.28,1.7920100446
2020-10-01 02:00:00,1.4,0.52,1.4934523762,1.4,0.52,1.4934523762,1.77,-0.04,1.7704519197000002,1.77,-0.04,1.7704519197000002
2020-10-01 02:30:00,1.37,0.78,1.5764834284,1.37,0.78,1.5764834284,1.78,-0.33,1.8103314614000001,1.78,-0.33,1.8103314614000001
2020-10-01 03:00:00,1.34,0.79,1.5555384920000002,1.34,0.79,1.5555384920000002,1.74,-0.33,1.7710166572000001,1.74,-0.33,1.7710166572000001
2020-10-01 03:30:00,1.29,0.79,1.5126797414,1.29,0.79,1.5126797414,1.6800000000000002,-0.31,1.7083617884,1.6800000000000002,-0.31,1.7083617884
2020-10-01 04:00:00,1.28,0.79,1.5041608956,1.28,0.79,1.5041608956,1.67,-0.31,1.6985287751,1.67,-0.31,1.6985287751
2020-10-01 04:30:00,1.28,0.79,1.5041608956,1.28,0.79,1.5041608956,1.67,-0.31,1.6985287751,1.67,-0.31,1.6985287751
2020-10-01 05:00:00,1.27,0.79,1.4956603893,1.27,0.79,1.4956603893,1.65,-0.31,1.6788686667000001,1.65,-0.31,1.6788686667000001
2020-10-01 05:30:00,1.3,0.77,1.5109268678999999,1.3,0.77,1.5109268678999999,1.69,-0.27,1.7114321488000002,1.69,-0.27,1.7114321488000002
2020-10-01 06:00:00,1.43,0.32,1.4653668483,1.43,0.32,1.4653668483,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002
2020-10-01 06:30:00,1.63,0.29,1.6555965692,1.63,0.29,1.6555965692,2.0,0.21,2.0109947787,2.0,0.21,2.0109947787
2020-10-01 07:00:00,1.78,0.26,1.7988885457000001,1.78,0.26,1.7988885457000001,2.19,0.19,2.1982265579,2.19,0.19,2.1982265579
2020-10-01 07:30:00,2.07,0.26,2.0862646045,2.07,0.26,2.0862646045,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998
2020-10-01 08:00:00,2.24,0.23,2.2517770759999998,2.24,0.23,2.2517770759999998,2.74,0.16,2.7446675573,2.74,0.16,2.7446675573
2020-10-01 08:30:00,2.35,0.23,2.3612284938,2.35,0.23,2.3612284938,2.88,0.16,2.8844410204,2.88,0.16,2.8844410204
2020-10-01 09:00:00,2.43,0.2,2.4382165613,2.43,0.2,2.4382165613,2.9699999999999998,0.14,2.9732978324,2.9699999999999998,0.14,2.9732978324
2020-10-01 09:30:00,2.49,0.22,2.499699982,2.49,0.22,2.499699982,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2020-10-01 10:00:00,2.54,0.22,2.5495097568,2.54,0.22,2.5495097568,3.11,0.16,3.1141130358,3.11,0.16,3.1141130358
2020-10-01 10:30:00,2.54,0.23,2.5503921267000003,2.54,0.23,2.5503921267000003,3.11,0.17,3.1146428367,3.11,0.17,3.1146428367
2020-10-01 11:00:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,3.13,0.15,3.1335921879,3.13,0.15,3.1335921879
2020-10-01 11:30:00,2.56,0.2,2.5678006153,2.56,0.2,2.5678006153,3.12,0.15,3.1236036881,3.12,0.15,3.1236036881
2020-10-01 12:00:00,2.47,0.21,2.4789110512,2.47,0.21,2.4789110512,3.03,0.15,3.0337105992,3.03,0.15,3.0337105992
2020-10-01 12:30:00,2.5300000000000002,0.21,2.538700455,2.5300000000000002,0.21,2.538700455,3.1,0.16,3.1041262861,3.1,0.16,3.1041262861
2020-10-01 13:00:00,2.49,0.21,2.4988397308,2.49,0.21,2.4988397308,3.05,0.16,3.054193838,3.05,0.16,3.054193838
2020-10-01 13:30:00,2.48,0.23,2.4906424874,2.48,0.23,2.4906424874,3.04,0.16,3.0442076145,3.04,0.16,3.0442076145
2020-10-01 14:00:00,2.49,0.23,2.500599928,2.49,0.23,2.500599928,3.05,0.17,3.054734031,3.05,0.17,3.054734031
2020-10-01 14:30:00,2.45,0.24,2.461727036,2.45,0.24,2.461727036,3.0,0.17,3.0048128061,3.0,0.17,3.0048128061
2020-10-01 15:00:00,2.45,0.24,2.461727036,2.45,0.24,2.461727036,3.0,0.17,3.0048128061,3.0,0.17,3.0048128061
2020-10-01 15:30:00,2.44,0.24,2.4517748673,2.44,0.24,2.4517748673,2.98,0.17,2.9848450546,2.98,0.17,2.9848450546
2020-10-01 16:00:00,2.52,0.23,2.5304742638,2.52,0.23,2.5304742638,3.08,0.17,3.0846879907,3.08,0.17,3.0846879907
2020-10-01 16:30:00,2.58,0.39,2.6093102537,2.58,0.39,2.6093102537,3.19,0.05,3.1903918255,3.19,0.05,3.1903918255
2020-10-01 17:00:00,2.65,0.41000000000000003,2.6815294143,2.65,0.41000000000000003,2.6815294143,3.2800000000000002,0.0,3.2800000000000002,3.2800000000000002,0.0,3.2800000000000002
2020-10-01 17:30:00,2.65,0.26,2.662724169,2.65,0.26,2.662724169,3.24,0.22,3.2474605463,3.24,0.22,3.2474605463
2020-10-01 18:00:00,2.62,0.26,2.6328691574,2.62,0.26,2.6328691574,3.2,0.22,3.2075535849,3.2,0.22,3.2075535849
2020-10-01 18:30:00,2.62,0.29,2.6360007587,2.62,0.29,2.6360007587,3.2,0.25,3.2097507691000002,3.2,0.25,3.2097507691000002
2020-10-01 19:00:00,2.59,0.27,2.60403533,2.59,0.27,2.60403533,3.17,0.22,3.1776248992,3.17,0.22,3.1776248992
2020-10-01 19:30:00,2.59,0.31,2.608486151,2.59,0.31,2.608486151,3.18,0.16,3.184022613,3.18,0.16,3.184022613
2020-10-01 20:00:00,2.4,0.75,2.5144581921,2.4,0.75,2.5144581921,3.06,-0.32,3.0766865294,3.06,-0.32,3.0766865294
2020-10-01 20:30:00,2.32,0.62,2.4014162488,2.32,0.62,2.4014162488,2.92,-0.15,2.9238502014,2.92,-0.15,2.9238502014
2020-10-01 21:00:00,2.26,0.27,2.2760711764,2.26,0.27,2.2760711764,2.76,0.22,2.7687542325,2.76,0.22,2.7687542325
2020-10-01 21:30:00,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247,2.6,0.22,2.6092910915000003,2.6,0.22,2.6092910915000003
2020-10-01 22:00:00,2.01,0.28,2.0294087809,2.01,0.28,2.0294087809,2.46,0.23,2.4707286375,2.46,0.23,2.4707286375
2020-10-01 22:30:00,1.8900000000000001,0.28,1.9106281690000002,1.8900000000000001,0.28,1.9106281690000002,2.31,0.23,2.321421978,2.31,0.23,2.321421978
2020-10-01 23:00:00,1.71,0.72,1.8553975315,1.71,0.72,1.8553975315,2.19,-0.24,2.2031114361,2.19,-0.24,2.2031114361
2020-10-01 23:30:00,1.57,0.8,1.7620726432,1.57,0.8,1.7620726432,2.03,-0.32,2.0550669089,2.03,-0.32,2.0550669089
2020-10-02 00:00:00,1.47,0.8,1.6735889579,1.47,0.8,1.6735889579,1.9100000000000001,-0.32,1.9366207682,1.9100000000000001,-0.32,1.9366207682
2020-10-02 00:30:00,1.4,0.8200000000000001,1.622467257,1.4,0.8200000000000001,1.622467257,1.82,-0.28,1.8414125013,1.82,-0.28,1.8414125013
2020-10-02 01:00:00,1.33,0.8200000000000001,1.5624659996,1.33,0.8200000000000001,1.5624659996,1.73,-0.29,1.7541379649,1.73,-0.29,1.7541379649
2020-10-02 01:30:00,1.3599999999999999,0.81,1.5829403021,1.3599999999999999,0.81,1.5829403021,1.77,-0.29,1.7935997324000001,1.77,-0.29,1.7935997324000001
2020-10-02 02:00:00,1.3599999999999999,0.81,1.5829403021,1.3599999999999999,0.81,1.5829403021,1.77,-0.31,1.7969418466,1.77,-0.31,1.7969418466
2020-10-02 02:30:00,1.35,0.81,1.5743570116,1.35,0.81,1.5743570116,1.75,-0.31,1.7772450591000002,1.75,-0.31,1.7772450591000002
2020-10-02 03:00:00,1.3,0.81,1.5316984037,1.3,0.81,1.5316984037,1.69,-0.29,1.7147011401,1.69,-0.29,1.7147011401
2020-10-02 03:30:00,1.3,0.81,1.5316984037,1.3,0.81,1.5316984037,1.69,-0.29,1.7147011401,1.69,-0.29,1.7147011401
2020-10-02 04:00:00,1.3,0.8,1.5264337522,1.3,0.8,1.5264337522,1.69,-0.30000000000000004,1.7164206944,1.69,-0.30000000000000004,1.7164206944
2020-10-02 04:30:00,1.31,0.8,1.5349592828,1.31,0.8,1.5349592828,1.71,-0.32,1.7396838793,1.71,-0.32,1.7396838793
2020-10-02 05:00:00,1.31,0.78,1.5246311029,1.31,0.78,1.5246311029,1.71,-0.33,1.7415510328,1.71,-0.33,1.7415510328
2020-10-02 05:30:00,1.4,0.39,1.4533065747,1.4,0.39,1.4533065747,1.74,0.09,1.7423260315,1.74,0.09,1.7423260315
2020-10-02 06:00:00,1.49,0.27,1.5142654985,1.49,0.27,1.5142654985,1.83,0.19,1.8398369493,1.83,0.19,1.8398369493
2020-10-02 06:30:00,1.72,0.27,1.7410628938000001,1.72,0.27,1.7410628938000001,2.11,0.19,2.1185372312,2.11,0.19,2.1185372312
2020-10-02 07:00:00,1.88,0.27,1.8992893408,1.88,0.27,1.8992893408,2.3,0.19,2.3078344828,2.3,0.19,2.3078344828
2020-10-02 07:30:00,2.16,0.23,2.1722108553,2.16,0.23,2.1722108553,2.65,0.16,2.6548257947,2.65,0.16,2.6548257947
2020-10-02 08:00:00,2.33,0.22,2.3403632197,2.33,0.22,2.3403632197,2.85,0.16,2.8544876948,2.85,0.16,2.8544876948
2020-10-02 08:30:00,2.46,0.22,2.469817807,2.46,0.22,2.469817807,3.01,0.15,3.0137352239,3.01,0.15,3.0137352239
2020-10-02 09:00:00,2.62,0.17,2.6255094744000003,2.62,0.17,2.6255094744000003,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-10-02 09:30:00,2.7199999999999998,0.17,2.7253073221,2.7199999999999998,0.17,2.7253073221,3.33,0.14,3.3329416437,3.33,0.14,3.3329416437
2020-10-02 10:00:00,2.75,0.19,2.756555822,2.75,0.19,2.756555822,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-10-02 10:30:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.36,0.15,3.3633465477,3.36,0.15,3.3633465477
2020-10-02 11:00:00,2.75,0.2,2.7572631358,2.75,0.2,2.7572631358,3.35,0.15,3.3533565274,3.35,0.15,3.3533565274
2020-10-02 11:30:00,2.73,0.2,2.7373162039,2.73,0.2,2.7373162039,3.34,0.15,3.3433665668,3.34,0.15,3.3433665668
2020-10-02 12:00:00,2.69,0.21,2.6981845749,2.69,0.21,2.6981845749,3.3,0.15,3.3034073318,3.3,0.15,3.3034073318
2020-10-02 12:30:00,2.71,0.19,2.7166523517,2.71,0.19,2.7166523517,3.32,0.15,3.3233868267,3.32,0.15,3.3233868267
2020-10-02 13:00:00,2.65,0.22,2.6591163946,2.65,0.22,2.6591163946,3.25,0.16,3.253936078,3.25,0.16,3.253936078
2020-10-02 13:30:00,2.62,0.19,2.626880279,2.62,0.19,2.626880279,3.21,0.14,3.2130515091,3.21,0.14,3.2130515091
2020-10-02 14:00:00,2.54,0.19,2.5470963860999998,2.54,0.19,2.5470963860999998,3.12,0.14,3.1231394461,3.12,0.14,3.1231394461
2020-10-02 14:30:00,2.52,0.19,2.5271525478,2.52,0.19,2.5271525478,3.09,0.14,3.0931698951,3.09,0.14,3.0931698951
2020-10-02 15:00:00,2.44,0.2,2.4481829997,2.44,0.2,2.4481829997,2.99,0.14,2.9932757975,2.99,0.14,2.9932757975
2020-10-02 15:30:00,2.37,0.23,2.3811341835,2.37,0.23,2.3811341835,2.91,0.17,2.9149614063,2.91,0.17,2.9149614063
2020-10-02 16:00:00,2.4,0.23,2.410995645,2.4,0.23,2.410995645,2.94,0.18,2.9455050501,2.94,0.18,2.9455050501
2020-10-02 16:30:00,2.45,0.26,2.4637572932,2.45,0.26,2.4637572932,3.0,0.21,3.0073410182,3.0,0.21,3.0073410182
2020-10-02 17:00:00,2.45,0.26,2.4637572932,2.45,0.26,2.4637572932,3.01,0.21,3.0173166887,3.01,0.21,3.0173166887
2020-10-02 17:30:00,2.39,0.24,2.4020199832999998,2.39,0.24,2.4020199832999998,2.93,0.19,2.9361539469,2.93,0.19,2.9361539469
2020-10-02 18:00:00,2.35,0.26,2.3643392312,2.35,0.26,2.3643392312,2.88,0.2,2.8869360921,2.88,0.2,2.8869360921
2020-10-02 18:30:00,2.35,0.26,2.3643392312,2.35,0.26,2.3643392312,2.88,0.22,2.8883905553,2.88,0.22,2.8883905553
2020-10-02 19:00:00,2.32,0.25,2.3334309503,2.32,0.25,2.3334309503,2.84,0.2,2.8470335439000003,2.84,0.2,2.8470335439000003
2020-10-02 19:30:00,2.34,0.23,2.3512762492,2.34,0.23,2.3512762492,2.86,0.18,2.8656587375,2.86,0.18,2.8656587375
2020-10-02 20:00:00,2.29,0.26,2.3047125634,2.29,0.26,2.3047125634,2.8,0.21,2.8078639568,2.8,0.21,2.8078639568
2020-10-02 20:30:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.59,0.21,2.5984995671,2.59,0.21,2.5984995671
2020-10-02 21:00:00,2.04,0.35000000000000003,2.0698067543,2.04,0.35000000000000003,2.0698067543,2.52,0.12,2.5228555249999998,2.52,0.12,2.5228555249999998
2020-10-02 21:30:00,1.9500000000000002,0.31,1.9744872752,1.9500000000000002,0.31,1.9744872752,2.4,0.21,2.4091699815,2.4,0.21,2.4091699815
2020-10-02 22:00:00,1.8900000000000001,0.31,1.9152545523,1.8900000000000001,0.31,1.9152545523,2.32,0.24,2.3323807579,2.32,0.24,2.3323807579
2020-10-02 22:30:00,1.76,0.33,1.7906702656,1.76,0.33,1.7906702656,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735
2020-10-02 23:00:00,1.67,0.32,1.7003823100000002,1.67,0.32,1.7003823100000002,2.06,0.23,2.0728000386,2.06,0.23,2.0728000386
2020-10-02 23:30:00,1.53,0.29,1.5572411501999999,1.53,0.29,1.5572411501999999,1.8900000000000001,0.29,1.9121192431,1.8900000000000001,0.29,1.9121192431
2020-10-03 00:00:00,1.42,0.78,1.6201234521,1.42,0.78,1.6201234521,1.8399999999999999,-0.25,1.8569060289000001,1.8399999999999999,-0.25,1.8569060289000001
2020-10-03 00:30:00,1.3599999999999999,0.8300000000000001,1.5932670837,1.3599999999999999,0.8300000000000001,1.5932670837,1.77,-0.27,1.7904747974,1.77,-0.27,1.7904747974
2020-10-03 01:00:00,1.29,0.8300000000000001,1.5339491517,1.29,0.8300000000000001,1.5339491517,1.6800000000000002,-0.27,1.7015581095,1.6800000000000002,-0.27,1.7015581095
2020-10-03 01:30:00,1.32,0.8300000000000001,1.5592626463,1.32,0.8300000000000001,1.5592626463,1.71,-0.27,1.7311845656,1.71,-0.27,1.7311845656
2020-10-03 02:00:00,1.3599999999999999,0.37,1.4094325099,1.3599999999999999,0.37,1.4094325099,1.67,0.22,1.6844286865,1.67,0.22,1.6844286865
2020-10-03 02:30:00,1.33,0.33,1.3703284278,1.33,0.33,1.3703284278,1.63,0.25,1.6490603385,1.63,0.25,1.6490603385
2020-10-03 03:00:00,1.3,0.33,1.3412307781,1.3,0.33,1.3412307781,1.6,0.25,1.6194134741,1.6,0.25,1.6194134741
2020-10-03 03:30:00,1.27,0.33,1.3121737690000002,1.27,0.33,1.3121737690000002,1.56,0.25,1.5799050604,1.56,0.25,1.5799050604
2020-10-03 04:00:00,1.25,0.33,1.2928263611,1.25,0.33,1.2928263611,1.54,0.24,1.5585891055999999,1.54,0.24,1.5585891055999999
2020-10-03 04:30:00,1.25,0.33,1.2928263611,1.25,0.33,1.2928263611,1.52,0.24,1.5388307249,1.52,0.24,1.5388307249
2020-10-03 05:00:00,1.23,0.32,1.2709445307,1.23,0.32,1.2709445307,1.51,0.24,1.5289538907,1.51,0.24,1.5289538907
2020-10-03 05:30:00,1.25,0.32,1.2903100403,1.25,0.32,1.2903100403,1.54,0.24,1.5585891055999999,1.54,0.24,1.5585891055999999
2020-10-03 06:00:00,1.31,0.32,1.3485177046999999,1.31,0.32,1.3485177046999999,1.6099999999999999,0.24,1.6277899127,1.6099999999999999,0.24,1.6277899127
2020-10-03 06:30:00,1.43,0.31,1.4632156369,1.43,0.31,1.4632156369,1.76,0.23,1.7749647884000002,1.76,0.23,1.7749647884000002
2020-10-03 07:00:00,1.55,0.29,1.5768956846000002,1.55,0.29,1.5768956846000002,1.9,0.21,1.9115700353,1.9,0.21,1.9115700353
2020-10-03 07:30:00,1.6,0.29,1.6260688792,1.6,0.29,1.6260688792,1.96,0.21,1.9712178975999999,1.96,0.21,1.9712178975999999
2020-10-03 08:00:00,1.74,0.27,1.7608236709,1.74,0.27,1.7608236709,2.13,0.19,2.1384573879,2.13,0.19,2.1384573879
2020-10-03 08:30:00,1.8,0.27,1.8201373575000002,1.8,0.27,1.8201373575000002,2.21,0.19,2.2181523843,2.21,0.19,2.2181523843
2020-10-03 09:00:00,1.96,0.25,1.975879551,1.96,0.25,1.975879551,2.41,0.18,2.4167126432,2.41,0.18,2.4167126432
2020-10-03 09:30:00,2.06,0.22,2.071714266,2.06,0.22,2.071714266,2.52,0.15,2.5244603384,2.52,0.15,2.5244603384
2020-10-03 10:00:00,2.15,0.22,2.1612265036,2.15,0.22,2.1612265036,2.64,0.15,2.6442579299,2.64,0.15,2.6442579299
2020-10-03 10:30:00,2.17,0.25,2.1843534513,2.17,0.25,2.1843534513,2.66,0.18,2.6660832695,2.66,0.18,2.6660832695
2020-10-03 11:00:00,2.18,0.25,2.1942880394,2.18,0.25,2.1942880394,2.68,0.18,2.6860379744,2.68,0.18,2.6860379744
2020-10-03 11:30:00,2.21,0.24,2.2229934773,2.21,0.24,2.2229934773,2.71,0.18,2.7159712811,2.71,0.18,2.7159712811
2020-10-03 12:00:00,2.23,0.26,2.2451057882,2.23,0.26,2.2451057882,2.74,0.2,2.7472895734,2.74,0.2,2.7472895734
2020-10-03 12:30:00,2.16,0.26,2.1755918735,2.16,0.26,2.1755918735,2.65,0.19,2.6568025896,2.65,0.19,2.6568025896
2020-10-03 13:00:00,2.16,0.24,2.1732924332,2.16,0.24,2.1732924332,2.65,0.17,2.6554472316,2.65,0.17,2.6554472316
2020-10-03 13:30:00,2.14,0.29,2.1595601404,2.14,0.29,2.1595601404,2.62,0.23,2.6300760445,2.62,0.23,2.6300760445
2020-10-03 14:00:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.6,0.2,2.6076809621,2.6,0.2,2.6076809621
2020-10-03 14:30:00,2.12,0.26,2.135883892,2.12,0.26,2.135883892,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827
2020-10-03 15:00:00,2.1,0.26,2.1160340262,2.1,0.26,2.1160340262,2.5700000000000003,0.2,2.5777703544,2.5700000000000003,0.2,2.5777703544
2020-10-03 15:30:00,2.12,0.28,2.1384106247,2.12,0.28,2.1384106247,2.6,0.21,2.6084669827,2.6,0.21,2.6084669827
2020-10-03 16:00:00,2.12,0.31,2.1425452154,2.12,0.31,2.1425452154,2.6,0.25,2.6119915773,2.6,0.25,2.6119915773
2020-10-03 16:30:00,2.16,0.31,2.182131985,2.16,0.31,2.182131985,2.65,0.26,2.662724169,2.65,0.26,2.662724169
2020-10-03 17:00:00,2.2,0.31,2.2217335574,2.2,0.31,2.2217335574,2.69,0.26,2.7025358462,2.69,0.26,2.7025358462
2020-10-03 17:30:00,2.3,0.31,2.3207972768,2.3,0.31,2.3207972768,2.8200000000000003,0.26,2.8319604517,2.8200000000000003,0.26,2.8319604517
2020-10-03 18:00:00,2.35,0.29,2.3678260071,2.35,0.29,2.3678260071,2.88,0.23,2.8891694308,2.88,0.23,2.8891694308
2020-10-03 18:30:00,2.33,0.66,2.4216729754,2.33,0.66,2.4216729754,2.94,-0.17,2.9449108645,2.94,-0.17,2.9449108645
2020-10-03 19:00:00,2.32,0.79,2.4508161906,2.32,0.79,2.4508161906,2.96,-0.31,2.9761888381,2.96,-0.31,2.9761888381
2020-10-03 19:30:00,2.27,0.77,2.3970398411,2.27,0.77,2.3970398411,2.9,-0.33,2.9187154709,2.9,-0.33,2.9187154709
2020-10-03 20:00:00,2.23,0.36,2.2588713996,2.23,0.36,2.2588713996,2.77,0.1,2.7718044664,2.77,0.1,2.7718044664
2020-10-03 20:30:00,2.17,0.28,2.1879899451,2.17,0.28,2.1879899451,2.66,0.26,2.6726765611000003,2.66,0.26,2.6726765611000003
2020-10-03 21:00:00,2.09,0.30000000000000004,2.1114213222,2.09,0.30000000000000004,2.1114213222,2.56,0.24,2.5712253888000003,2.56,0.24,2.5712253888000003
2020-10-03 21:30:00,1.98,0.6000000000000001,2.0689127579,1.98,0.6000000000000001,2.0689127579,2.49,-0.07,2.4909837414,2.49,-0.07,2.4909837414
2020-10-03 22:00:00,1.9,0.39,1.9396133635,1.9,0.39,1.9396133635,2.35,0.19,2.3576683397,2.35,0.19,2.3576683397
2020-10-03 22:30:00,1.78,0.30000000000000004,1.8051038751,1.78,0.30000000000000004,1.8051038751,2.19,0.31,2.21183182,2.19,0.31,2.21183182
2020-10-03 23:00:00,1.6800000000000002,0.29,1.7048460341,1.6800000000000002,0.29,1.7048460341,2.06,0.30000000000000004,2.0817300497,2.06,0.30000000000000004,2.0817300497
2020-10-03 23:30:00,1.53,0.59,1.6398170630000002,1.53,0.59,1.6398170630000002,1.9300000000000002,-0.02,1.9301036242,1.9300000000000002,-0.02,1.9301036242
2020-10-04 00:00:00,1.43,0.8300000000000001,1.6534206966,1.43,0.8300000000000001,1.6534206966,1.85,-0.28,1.8710692130000002,1.85,-0.28,1.8710692130000002
2020-10-04 00:30:00,1.3900000000000001,0.8300000000000001,1.6189502772000002,1.3900000000000001,0.8300000000000001,1.6189502772000002,1.81,-0.29,1.8330848316,1.81,-0.29,1.8330848316
2020-10-04 01:00:00,1.33,0.8300000000000001,1.5677372229,1.33,0.8300000000000001,1.5677372229,1.73,-0.27,1.7509426033,1.73,-0.27,1.7509426033
2020-10-04 01:30:00,1.3900000000000001,0.37,1.438401891,1.3900000000000001,0.37,1.438401891,1.71,0.21,1.7228464818,1.71,0.21,1.7228464818
2020-10-04 02:00:00,1.4,0.31,1.4339107364,1.4,0.31,1.4339107364,1.71,0.23,1.7253985047,1.71,0.23,1.7253985047
2020-10-04 02:30:00,1.35,0.31,1.3851353724,1.35,0.31,1.3851353724,1.6600000000000001,0.23,1.6758579892,1.6600000000000001,0.23,1.6758579892
2020-10-04 03:00:00,1.29,0.52,1.3908630414,1.29,0.52,1.3908630414,1.62,0.03,1.620277754,1.62,0.03,1.620277754
2020-10-04 03:30:00,1.23,0.8200000000000001,1.4782760229,1.23,0.8200000000000001,1.4782760229,1.6,-0.27,1.622621336,1.6,-0.27,1.622621336
2020-10-04 04:00:00,1.24,0.35000000000000003,1.2884486796,1.24,0.35000000000000003,1.2884486796,1.53,0.23,1.5471910031,1.53,0.23,1.5471910031
2020-10-04 04:30:00,1.23,0.33,1.2734991166,1.23,0.33,1.2734991166,1.5,0.24,1.5190786681000001,1.5,0.24,1.5190786681000001
2020-10-04 05:00:00,1.21,0.33,1.2541929675999999,1.21,0.33,1.2541929675999999,1.48,0.24,1.4993331851,1.48,0.24,1.4993331851
2020-10-04 05:30:00,1.22,0.33,1.2638433447,1.22,0.33,1.2638433447,1.5,0.24,1.5190786681000001,1.5,0.24,1.5190786681000001
2020-10-04 06:00:00,1.29,0.33,1.3315404613,1.29,0.33,1.3315404613,1.58,0.24,1.5981239001,1.58,0.24,1.5981239001
2020-10-04 06:30:00,1.45,0.33,1.4870776711,1.45,0.33,1.4870776711,1.77,0.24,1.7861970776,1.77,0.24,1.7861970776
2020-10-04 07:00:00,1.5,0.32,1.5337535656,1.5,0.32,1.5337535656,1.83,0.24,1.8456706098,1.83,0.24,1.8456706098
2020-10-04 07:30:00,1.54,0.5700000000000001,1.6421023111,1.54,0.5700000000000001,1.6421023111,1.94,-0.02,1.94010309,1.94,-0.02,1.94010309
2020-10-04 08:00:00,1.6,0.8300000000000001,1.8024705268,1.6,0.8300000000000001,1.8024705268,2.06,-0.27,2.0776188293,2.06,-0.27,2.0776188293
2020-10-04 08:30:00,1.67,0.8200000000000001,1.8604569331,1.67,0.8200000000000001,1.8604569331,2.15,-0.27,2.1668871683,2.15,-0.27,2.1668871683
2020-10-04 09:00:00,1.79,0.81,1.9647391684,1.79,0.81,1.9647391684,2.3,-0.28,2.3169807941,2.3,-0.28,2.3169807941
2020-10-04 09:30:00,1.92,0.62,2.0176223631,1.92,0.62,2.0176223631,2.42,-0.1,2.4220652344999998,2.42,-0.1,2.4220652344999998
2020-10-04 10:00:00,2.08,0.28,2.0987615396,2.08,0.28,2.0987615396,2.55,0.21,2.5586324472,2.55,0.21,2.5586324472
2020-10-04 10:30:00,2.2,0.28,2.2177466041000002,2.2,0.28,2.2177466041000002,2.69,0.23,2.6998148085,2.69,0.23,2.6998148085
2020-10-04 11:00:00,2.23,0.54,2.2944498251,2.23,0.54,2.2944498251,2.77,-0.02,2.7700722012,2.77,-0.02,2.7700722012
2020-10-04 11:30:00,2.23,0.6000000000000001,2.3093072554000003,2.23,0.6000000000000001,2.3093072554000003,2.79,-0.08,2.7911467177000002,2.79,-0.08,2.7911467177000002
2020-10-04 12:00:00,2.33,0.29,2.3479778534,2.33,0.29,2.3479778534,2.85,0.24,2.8600874113,2.85,0.24,2.8600874113
2020-10-04 12:30:00,2.29,0.29,2.3082894099,2.29,0.29,2.3082894099,2.8,0.24,2.8102668912,2.8,0.24,2.8102668912
2020-10-04 13:00:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.8,0.23,2.8094305473,2.8,0.23,2.8094305473
2020-10-04 13:30:00,2.29,0.28,2.307054399,2.29,0.28,2.307054399,2.8,0.23,2.8094305473,2.8,0.23,2.8094305473
2020-10-04 14:00:00,2.2800000000000002,0.7000000000000001,2.3850366873,2.2800000000000002,0.7000000000000001,2.3850366873,2.89,-0.27,2.9025850547000003,2.89,-0.27,2.9025850547000003
2020-10-04 14:30:00,2.29,0.30000000000000004,2.309567059,2.29,0.30000000000000004,2.309567059,2.81,0.19,2.8164161624,2.81,0.19,2.8164161624
2020-10-04 15:00:00,2.2800000000000002,0.27,2.2959311836,2.2800000000000002,0.27,2.2959311836,2.79,0.22,2.7986603938,2.79,0.22,2.7986603938
2020-10-04 15:30:00,2.32,0.27,2.3356583654,2.32,0.27,2.3356583654,2.84,0.22,2.8485083816000003,2.84,0.22,2.8485083816000003
2020-10-04 16:00:00,2.34,0.27,2.3555254191,2.34,0.27,2.3555254191,2.87,0.22,2.8784197053,2.87,0.22,2.8784197053
2020-10-04 16:30:00,2.39,0.27,2.4052026941999998,2.39,0.27,2.4052026941999998,2.93,0.22,2.9382477772,2.93,0.22,2.9382477772
2020-10-04 17:00:00,2.42,0.29,2.4373140955,2.42,0.29,2.4373140955,2.9699999999999998,0.24,2.979681191,2.9699999999999998,0.24,2.979681191
